Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,1,7,45,128.0,19.0,2.05,7.5,31.5,64.63,6.13
2017,1,1,8,0,256.0,38.0,2.2,8.0,63.0,136.84,97.72
2017,1,1,8,15,353.5,48.5,2.4,8.0,101.5,187.53,145.15
2017,1,1,8,30,451.0,59.0,2.6,8.0,140.0,245.43,196.14
2017,1,1,8,45,513.0,66.5,2.85,8.5,180.0,290.52,236.16
2017,1,1,9,0,575.0,74.0,3.1,9.0,220.0,337.25,276.79
2017,1,1,9,15,351.0,106.0,3.25,9.0,199.5,282.43,234.12
2017,1,1,9,30,127.0,138.0,3.4,9.0,179.0,208.69,173.26
2017,1,1,9,45,143.5,149.5,3.55,9.0,200.5,229.3,190.94
2017,1,1,10,0,160.0,161.0,3.7,9.0,222.0,250.0,208.3
2017,1,1,10,15,139.5,173.5,3.8,9.0,229.0,252.87,210.37
2017,1,1,10,30,119.0,186.0,3.9,9.0,236.0,254.82,211.59
2017,1,1,10,45,192.0,191.0,4.0,9.5,277.0,296.67,246.22
2017,1,1,11,0,265.0,196.0,4.1,10.0,318.0,342.18,283.19
2017,1,1,11,15,396.5,176.5,4.1,10.0,365.5,391.48,323.7
2017,1,1,11,30,528.0,157.0,4.1,10.0,413.0,435.21,359.04
2017,1,1,11,45,490.0,168.5,4.2,10.0,408.5,421.14,346.77
2017,1,1,12,0,452.0,180.0,4.3,10.0,404.0,406.01,333.78
2017,1,1,12,15,488.0,171.0,4.2,10.0,413.0,405.64,332.62
2017,1,1,12,30,524.0,162.0,4.1,10.0,422.0,402.76,329.07
2017,1,1,12,45,680.5,127.5,4.1,10.0,459.0,426.69,346.55
2017,1,1,13,0,837.0,93.0,4.1,10.0,496.0,441.64,355.42
2017,1,1,13,15,828.0,92.0,4.05,10.0,480.0,413.84,330.09
2017,1,1,13,30,819.0,91.0,4.0,10.0,464.0,384.36,303.07
2017,1,1,13,45,810.5,87.5,3.95,10.0,441.5,351.14,272.51
2017,1,1,14,0,802.0,84.0,3.9,10.0,419.0,316.59,240.4
2017,1,1,14,15,781.5,81.5,3.8,9.5,389.0,278.72,205.89
2017,1,1,14,30,761.0,79.0,3.7,9.0,359.0,238.42,169.3
2017,1,1,14,45,736.0,75.0,3.6,9.0,324.5,198.21,133.17
2017,1,1,15,0,711.0,71.0,3.5,9.0,290.0,158.8,99.24
2017,1,1,15,15,668.0,66.5,3.1,8.5,251.0,118.24,68.21
2017,1,1,15,30,625.0,62.0,2.7,8.0,212.0,80.6,44.53
2017,1,1,15,45,565.0,55.0,2.35,8.0,171.5,43.82,34.2
2017,1,1,16,0,505.0,48.0,2.0,8.0,131.0,35.92,26.71
2017,1,1,16,15,397.5,39.0,1.85,7.5,92.0,30.21,21.01
2017,1,1,16,30,290.0,30.0,1.7,7.0,53.0,24.31,13.18
2017,1,1,16,45,145.0,15.0,1.55,6.5,26.5,14.74,0.0
2017,1,1,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,12.0,0.8,6.0,12.0,11.58,0.0
2017,1,2,8,0,0.0,24.0,0.8,6.0,24.0,23.17,13.16
2017,1,2,8,15,0.0,39.5,0.95,6.0,39.5,39.24,27.97
2017,1,2,8,30,0.0,55.0,1.1,6.0,55.0,55.14,42.25
2017,1,2,8,45,0.0,72.0,1.25,6.5,72.0,72.5,57.57
2017,1,2,9,0,0.0,89.0,1.4,7.0,89.0,89.67,72.52
2017,1,2,9,15,4.0,103.5,1.55,7.0,105.0,105.75,86.45
2017,1,2,9,30,8.0,118.0,1.7,7.0,121.0,121.94,100.34
2017,1,2,9,45,13.5,130.5,1.9,7.5,136.0,136.8,112.78
2017,1,2,10,0,19.0,143.0,2.1,8.0,151.0,151.78,125.19
2017,1,2,10,15,54.0,163.5,2.25,8.0,186.5,194.3,161.12
2017,1,2,10,30,89.0,184.0,2.4,8.0,222.0,233.15,193.56
2017,1,2,10,45,62.5,185.0,2.6,8.0,212.5,219.23,181.48
2017,1,2,11,0,36.0,186.0,2.8,8.0,203.0,205.17,169.4
2017,1,2,11,15,29.0,186.5,2.85,8.0,200.5,200.79,165.54
2017,1,2,11,30,22.0,187.0,2.9,8.0,198.0,193.99,159.67
2017,1,2,11,45,21.0,190.0,3.0,8.0,200.5,195.68,161.0
2017,1,2,12,0,20.0,193.0,3.1,8.0,203.0,197.32,162.29
2017,1,2,12,15,30.5,198.5,3.05,8.0,214.0,208.16,171.29
2017,1,2,12,30,41.0,204.0,3.0,8.0,225.0,216.73,178.33
2017,1,2,12,45,39.5,200.5,2.95,8.0,220.5,210.73,173.25
2017,1,2,13,0,38.0,197.0,2.9,8.0,216.0,204.7,168.21
2017,1,2,13,15,50.5,195.5,2.9,8.0,219.5,205.98,169.17
2017,1,2,13,30,63.0,194.0,2.9,8.0,223.0,206.33,169.22
2017,1,2,13,45,31.5,142.0,2.9,8.0,156.5,145.27,118.47
2017,1,2,14,0,0.0,90.0,2.9,8.0,90.0,86.75,69.47
2017,1,2,14,15,0.0,82.5,2.8,8.0,82.5,79.57,63.46
2017,1,2,14,30,0.0,75.0,2.7,8.0,75.0,72.4,57.38
2017,1,2,14,45,0.0,67.5,2.6,8.0,67.5,65.25,51.27
2017,1,2,15,0,0.0,60.0,2.5,8.0,60.0,57.98,45.01
2017,1,2,15,15,0.0,52.0,2.2,7.5,52.0,50.24,38.35
2017,1,2,15,30,0.0,44.0,1.9,7.0,44.0,42.5,31.6
2017,1,2,15,45,0.0,35.5,1.65,7.0,35.5,34.27,24.27
2017,1,2,16,0,0.0,27.0,1.4,7.0,27.0,26.06,17.98
2017,1,2,16,15,0.0,18.5,1.3,6.5,18.5,17.85,10.23
2017,1,2,16,30,0.0,10.0,1.2,6.0,10.0,9.64,2.01
2017,1,2,16,45,0.0,5.0,1.15,6.0,5.0,4.91,0.0
2017,1,2,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,3,7,45,18.0,16.5,3.0,7.5,18.5,24.08,0.0
2017,1,3,8,0,36.0,33.0,3.2,8.0,37.0,51.73,35.04
2017,1,3,8,15,56.0,50.5,3.25,8.0,59.0,78.92,60.2
2017,1,3,8,30,76.0,68.0,3.3,8.0,81.0,106.58,84.88
2017,1,3,8,45,87.0,85.0,3.4,8.5,104.0,130.64,106.22
2017,1,3,9,0,98.0,102.0,3.5,9.0,127.0,154.85,127.33
2017,1,3,9,15,105.0,118.0,3.6,9.0,148.5,176.16,145.88
2017,1,3,9,30,112.0,134.0,3.7,9.0,170.0,197.34,164.02
2017,1,3,9,45,116.0,148.0,3.85,9.5,188.5,214.59,178.29
2017,1,3,10,0,120.0,162.0,4.0,10.0,207.0,231.52,192.07
2017,1,3,10,15,60.0,149.0,4.1,10.0,171.5,181.85,149.98
2017,1,3,10,30,0.0,136.0,4.2,10.0,136.0,133.54,108.59
2017,1,3,10,45,90.5,170.5,4.35,10.5,212.5,218.75,180.65
2017,1,3,11,0,181.0,205.0,4.5,11.0,289.0,304.58,251.39
2017,1,3,11,15,96.5,191.0,4.6,11.0,236.0,240.67,197.79
2017,1,3,11,30,12.0,177.0,4.7,11.0,183.0,178.93,145.72
2017,1,3,11,45,6.0,93.0,4.8,11.5,96.0,93.05,73.58
2017,1,3,12,0,0.0,9.0,4.9,12.0,9.0,8.69,1.77
2017,1,3,12,15,16.0,104.5,4.85,12.0,112.5,109.57,87.48
2017,1,3,12,30,32.0,200.0,4.8,12.0,216.0,208.81,169.93
2017,1,3,12,45,16.0,149.0,4.8,12.0,157.0,150.8,121.71
2017,1,3,13,0,0.0,98.0,4.8,12.0,98.0,94.69,74.82
2017,1,3,13,15,33.0,147.0,4.7,12.0,162.5,154.0,124.43
2017,1,3,13,30,66.0,196.0,4.6,12.0,227.0,209.47,169.91
2017,1,3,13,45,33.0,138.5,4.6,12.0,154.0,142.68,114.76
2017,1,3,14,0,0.0,81.0,4.6,12.0,81.0,78.26,61.26
2017,1,3,14,15,0.0,53.0,4.6,12.0,53.0,51.21,38.33
2017,1,3,14,30,0.0,25.0,4.6,12.0,25.0,24.13,15.15
2017,1,3,14,45,0.0,22.5,4.7,12.0,22.5,21.71,13.1
2017,1,3,15,0,0.0,20.0,4.8,12.0,20.0,19.29,11.02
2017,1,3,15,15,0.0,17.0,4.9,12.0,17.0,16.4,8.51
2017,1,3,15,30,0.0,14.0,5.0,12.0,14.0,13.5,5.99
2017,1,3,15,45,0.0,11.5,5.1,12.0,11.5,11.09,3.86
2017,1,3,16,0,0.0,9.0,5.2,12.0,9.0,8.67,2.07
2017,1,3,16,15,0.0,6.0,5.35,11.5,6.0,5.78,0.0
2017,1,3,16,30,0.0,3.0,5.5,11.0,3.0,2.89,0.0
2017,1,3,16,45,0.0,1.5,5.7,11.0,1.5,1.44,0.0
2017,1,3,17,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,2.0,1.25,12.0,2.0,1.93,0.0
2017,1,4,8,0,0.0,4.0,1.3,12.0,4.0,3.85,0.0
2017,1,4,8,15,0.0,7.0,1.45,12.0,7.0,6.74,0.01
2017,1,4,8,30,0.0,10.0,1.6,12.0,10.0,9.64,2.58
2017,1,4,8,45,0.0,12.5,1.75,12.0,12.5,12.05,4.73
2017,1,4,9,0,0.0,15.0,1.9,12.0,15.0,14.46,6.86
2017,1,4,9,15,0.0,18.0,1.8,12.0,18.0,17.36,9.39
2017,1,4,9,30,0.0,21.0,1.7,12.0,21.0,20.26,11.89
2017,1,4,9,45,0.0,23.5,1.65,12.0,23.5,22.68,13.97
2017,1,4,10,0,0.0,26.0,1.6,12.0,26.0,25.09,16.02
2017,1,4,10,15,0.0,24.5,1.65,12.0,24.5,23.65,14.75
2017,1,4,10,30,0.0,23.0,1.7,12.0,23.0,22.2,13.47
2017,1,4,10,45,0.0,24.0,1.8,12.0,24.0,23.17,14.28
2017,1,4,11,0,0.0,25.0,1.9,12.0,25.0,24.14,15.08
2017,1,4,11,15,0.5,92.0,1.95,12.0,92.5,89.34,70.42
2017,1,4,11,30,1.0,159.0,2.0,12.0,160.0,155.42,125.33
2017,1,4,11,45,0.5,116.5,2.1,12.0,117.0,113.18,90.08
2017,1,4,12,0,0.0,74.0,2.2,12.0,74.0,71.56,55.21
2017,1,4,12,15,0.0,81.0,2.2,11.5,81.0,78.34,61.09
2017,1,4,12,30,0.0,88.0,2.2,11.0,88.0,85.12,66.94
2017,1,4,12,45,0.0,70.0,2.25,11.0,70.0,67.68,52.2
2017,1,4,13,0,0.0,52.0,2.3,11.0,52.0,50.25,37.43
2017,1,4,13,15,0.0,91.5,2.3,11.0,91.5,88.42,69.89
2017,1,4,13,30,0.0,131.0,2.3,11.0,131.0,125.77,101.36
2017,1,4,13,45,0.0,94.0,2.3,11.0,94.0,90.66,71.86
2017,1,4,14,0,0.0,57.0,2.3,11.0,57.0,55.08,41.73
2017,1,4,14,15,0.0,32.5,2.15,10.5,32.5,31.38,21.52
2017,1,4,14,30,0.0,8.0,2.0,10.0,8.0,7.72,1.06
2017,1,4,14,45,0.0,7.5,1.95,10.0,7.5,7.23,0.65
2017,1,4,15,0,0.0,7.0,1.9,10.0,7.0,6.75,0.23
2017,1,4,15,15,0.0,6.0,1.75,10.0,6.0,5.78,0.0
2017,1,4,15,30,0.0,5.0,1.6,10.0,5.0,4.82,0.0
2017,1,4,15,45,0.0,4.0,1.45,10.0,4.0,3.85,0.0
2017,1,4,16,0,0.0,3.0,1.3,10.0,3.0,2.89,0.0
2017,1,4,16,15,0.0,2.0,1.25,9.5,2.0,1.93,0.0
2017,1,4,16,30,0.0,1.0,1.2,9.0,1.0,0.96,0.0
2017,1,4,16,45,0.0,0.5,1.15,9.0,0.5,0.48,0.0
2017,1,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,5,7,45,198.5,14.5,1.75,6.5,33.5,79.85,6.91
2017,1,5,8,0,397.0,29.0,2.0,7.0,67.0,170.62,121.51
2017,1,5,8,15,487.5,36.5,2.15,7.0,107.0,221.88,171.52
2017,1,5,8,30,578.0,44.0,2.3,7.0,147.0,278.03,222.05
2017,1,5,8,45,642.0,47.5,2.5,7.5,189.0,320.94,260.9
2017,1,5,9,0,706.0,51.0,2.7,8.0,231.0,367.97,302.16
2017,1,5,9,15,742.5,54.5,2.75,8.0,270.0,403.68,333.69
2017,1,5,9,30,779.0,58.0,2.8,8.0,309.0,438.76,363.87
2017,1,5,9,45,806.5,60.0,2.9,8.5,344.5,466.79,387.08
2017,1,5,10,0,834.0,62.0,3.0,9.0,380.0,493.19,408.36
2017,1,5,10,15,852.0,63.5,3.0,9.0,409.0,512.24,423.8
2017,1,5,10,30,870.0,65.0,3.0,9.0,438.0,527.14,435.64
2017,1,5,10,45,883.0,66.0,3.05,9.0,461.0,538.29,444.33
2017,1,5,11,0,896.0,67.0,3.1,9.0,484.0,546.7,450.61
2017,1,5,11,15,904.0,68.0,3.1,9.0,499.5,549.61,452.21
2017,1,5,11,30,912.0,69.0,3.1,9.0,515.0,549.57,451.3
2017,1,5,11,45,916.5,69.5,3.15,9.0,523.5,544.2,446.14
2017,1,5,12,0,921.0,70.0,3.2,9.0,532.0,535.86,438.41
2017,1,5,12,15,921.5,69.5,3.15,9.0,532.0,521.59,425.52
2017,1,5,12,30,922.0,69.0,3.1,9.0,532.0,504.51,410.11
2017,1,5,12,45,923.0,67.5,3.05,9.0,525.0,483.91,391.54
2017,1,5,13,0,924.0,66.0,3.0,9.0,518.0,460.64,370.4
2017,1,5,13,15,918.0,65.5,2.95,9.0,502.5,432.94,345.24
2017,1,5,13,30,912.0,65.0,2.9,9.0,487.0,403.11,317.81
2017,1,5,13,45,900.0,64.0,2.85,9.0,464.0,368.77,286.25
2017,1,5,14,0,888.0,63.0,2.8,9.0,441.0,333.02,252.98
2017,1,5,14,15,872.0,61.0,2.65,9.0,412.0,294.05,216.66
2017,1,5,14,30,856.0,59.0,2.5,9.0,383.0,254.39,179.67
2017,1,5,14,45,833.5,57.0,2.4,9.0,348.0,210.39,139.78
2017,1,5,15,0,811.0,55.0,2.3,9.0,313.0,169.23,103.62
2017,1,5,15,15,776.5,51.5,2.0,8.5,273.5,126.04,69.3
2017,1,5,15,30,742.0,48.0,1.7,8.0,234.0,84.8,41.82
2017,1,5,15,45,686.0,44.0,1.4,7.5,192.0,45.01,24.53
2017,1,5,16,0,630.0,40.0,1.1,7.0,150.0,30.74,22.29
2017,1,5,16,15,541.0,33.0,1.1,6.5,108.5,26.18,17.77
2017,1,5,16,30,452.0,26.0,1.1,6.0,67.0,21.51,12.24
2017,1,5,16,45,226.0,13.0,1.1,5.5,33.5,10.3,0.0
2017,1,5,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,6,7,45,210.5,15.0,1.1,2.5,35.0,83.96,8.46
2017,1,6,8,0,421.0,30.0,1.2,3.0,70.0,179.41,129.59
2017,1,6,8,15,509.0,37.5,1.2,3.0,111.0,230.77,180.33
2017,1,6,8,30,597.0,45.0,1.2,3.0,152.0,284.03,228.73
2017,1,6,8,45,648.0,50.5,1.25,3.5,193.5,327.16,267.8
2017,1,6,9,0,699.0,56.0,1.3,4.0,235.0,371.15,306.39
2017,1,6,9,15,733.5,59.5,1.35,4.5,273.5,405.98,336.49
2017,1,6,9,30,768.0,63.0,1.4,5.0,312.0,440.07,365.04
2017,1,6,9,45,723.5,72.0,1.45,5.5,326.0,440.44,365.84
2017,1,6,10,0,679.0,81.0,1.5,6.0,340.0,438.37,364.29
2017,1,6,10,15,604.0,106.5,1.55,6.0,349.5,433.41,360.24
2017,1,6,10,30,529.0,132.0,1.6,6.0,359.0,422.03,350.72
2017,1,6,10,45,697.0,104.0,1.7,6.5,419.0,484.64,401.08
2017,1,6,11,0,865.0,76.0,1.8,7.0,479.0,542.98,446.53
2017,1,6,11,15,870.5,76.5,1.85,7.0,493.0,543.86,446.37
2017,1,6,11,30,876.0,77.0,1.9,7.0,507.0,541.89,444.26
2017,1,6,11,45,886.0,74.5,1.95,7.5,515.5,535.62,437.89
2017,1,6,12,0,896.0,72.0,2.0,8.0,524.0,527.35,429.72
2017,1,6,12,15,894.0,72.0,2.0,8.0,522.5,512.77,416.89
2017,1,6,12,30,892.0,72.0,2.0,8.0,521.0,495.53,401.7
2017,1,6,12,45,657.0,127.5,2.0,8.5,456.0,423.89,342.93
2017,1,6,13,0,422.0,183.0,2.0,9.0,391.0,358.09,289.39
2017,1,6,13,15,624.5,132.0,1.9,9.0,428.5,379.12,303.46
2017,1,6,13,30,827.0,81.0,1.8,9.0,466.0,387.64,305.07
2017,1,6,13,45,702.0,101.0,1.75,9.0,417.0,335.15,261.33
2017,1,6,14,0,577.0,121.0,1.7,9.0,368.0,290.14,224.35
2017,1,6,14,15,415.0,137.5,1.55,9.0,309.5,237.61,182.95
2017,1,6,14,30,253.0,154.0,1.4,9.0,251.0,197.79,153.51
2017,1,6,14,45,234.0,143.5,1.25,9.0,226.5,172.55,132.15
2017,1,6,15,0,215.0,133.0,1.1,9.0,202.0,148.44,112.09
2017,1,6,15,15,201.5,117.5,1.05,8.5,176.0,122.13,90.82
2017,1,6,15,30,188.0,102.0,1.0,8.0,150.0,96.85,71.45
2017,1,6,15,45,169.0,85.0,1.0,8.0,122.0,71.44,53.7
2017,1,6,16,0,150.0,68.0,1.0,8.0,94.0,54.09,43.18
2017,1,6,16,15,116.5,51.0,1.0,7.5,67.5,41.3,31.13
2017,1,6,16,30,83.0,34.0,1.0,7.0,41.0,28.09,17.87
2017,1,6,16,45,41.5,17.0,1.0,7.0,20.5,14.44,0.0
2017,1,6,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,7.0,5.9,11.5,7.0,6.75,0.0
2017,1,7,8,0,0.0,14.0,6.0,12.0,14.0,13.5,5.04
2017,1,7,8,15,0.0,22.5,5.95,12.0,22.5,21.71,12.54
2017,1,7,8,30,0.0,31.0,5.9,12.0,31.0,29.92,19.83
2017,1,7,8,45,0.0,40.5,5.85,12.5,40.5,39.11,27.85
2017,1,7,9,0,0.0,50.0,5.8,13.0,50.0,48.3,35.78
2017,1,7,9,15,0.0,58.5,5.65,13.0,58.5,56.53,42.87
2017,1,7,9,30,0.0,67.0,5.5,13.0,67.0,64.85,49.96
2017,1,7,9,45,0.0,75.0,5.4,13.5,75.0,72.72,56.49
2017,1,7,10,0,0.0,83.0,5.3,14.0,83.0,80.58,62.94
2017,1,7,10,15,0.0,111.5,5.15,14.0,111.5,109.08,86.81
2017,1,7,10,30,0.0,140.0,5.0,14.0,140.0,137.59,110.47
2017,1,7,10,45,15.0,163.0,4.85,14.0,170.0,168.33,135.96
2017,1,7,11,0,30.0,186.0,4.7,14.0,200.0,202.35,163.91
2017,1,7,11,15,127.0,202.5,4.4,14.0,264.5,272.81,222.1
2017,1,7,11,30,224.0,219.0,4.1,14.0,329.0,338.19,274.85
2017,1,7,11,45,173.5,224.0,3.85,14.0,310.0,313.57,253.96
2017,1,7,12,0,123.0,229.0,3.6,14.0,291.0,289.28,233.67
2017,1,7,12,15,61.5,187.5,3.5,14.0,218.5,213.14,171.7
2017,1,7,12,30,0.0,146.0,3.4,14.0,146.0,141.11,112.45
2017,1,7,12,45,0.0,85.5,3.3,14.0,85.5,82.7,64.1
2017,1,7,13,0,0.0,25.0,3.2,14.0,25.0,24.14,14.86
2017,1,7,13,15,134.0,112.0,3.2,14.0,175.0,162.06,129.54
2017,1,7,13,30,268.0,199.0,3.2,14.0,325.0,288.49,229.98
2017,1,7,13,45,177.5,192.5,3.2,14.0,274.0,241.45,192.01
2017,1,7,14,0,87.0,186.0,3.2,14.0,223.0,200.61,160.06
2017,1,7,14,15,182.5,169.5,3.1,13.5,241.0,206.14,162.02
2017,1,7,14,30,278.0,153.0,3.0,13.0,259.0,203.69,156.15
2017,1,7,14,45,275.0,139.5,2.95,13.0,236.5,178.05,133.77
2017,1,7,15,0,272.0,126.0,2.9,13.0,214.0,152.3,111.63
2017,1,7,15,15,257.0,111.5,2.6,13.0,186.5,124.29,88.9
2017,1,7,15,30,242.0,97.0,2.3,13.0,159.0,97.35,68.54
2017,1,7,15,45,225.0,81.0,2.0,13.0,130.5,70.4,50.61
2017,1,7,16,0,208.0,65.0,1.7,13.0,102.0,51.92,40.43
2017,1,7,16,15,168.0,49.5,1.55,12.5,74.0,40.21,29.57
2017,1,7,16,30,128.0,34.0,1.4,12.0,46.0,28.13,17.69
2017,1,7,16,45,64.0,17.0,1.25,12.0,23.0,14.46,0.0
2017,1,7,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,3.0,6.25,14.0,3.0,2.89,0.0
2017,1,8,8,0,0.0,6.0,6.2,14.0,6.0,5.78,0.0
2017,1,8,8,15,0.0,10.0,6.25,14.0,10.0,9.64,2.37
2017,1,8,8,30,0.0,14.0,6.3,14.0,14.0,13.5,5.77
2017,1,8,8,45,0.0,18.0,6.35,14.5,18.0,17.36,9.13
2017,1,8,9,0,0.0,22.0,6.4,15.0,22.0,21.22,12.45
2017,1,8,9,15,0.0,26.0,6.5,15.0,26.0,25.09,15.77
2017,1,8,9,30,0.0,30.0,6.6,15.0,30.0,28.95,19.07
2017,1,8,9,45,0.0,33.5,6.75,15.0,33.5,32.34,21.92
2017,1,8,10,0,0.0,37.0,6.9,15.0,37.0,35.73,24.76
2017,1,8,10,15,0.0,24.0,7.0,15.0,24.0,23.16,14.05
2017,1,8,10,30,0.0,11.0,7.1,15.0,11.0,10.61,3.36
2017,1,8,10,45,0.0,13.5,7.25,15.0,13.5,13.03,5.4
2017,1,8,11,0,0.0,16.0,7.4,15.0,16.0,15.44,7.44
2017,1,8,11,15,0.0,20.0,7.45,15.0,20.0,19.31,10.69
2017,1,8,11,30,0.0,24.0,7.5,15.0,24.0,23.17,13.95
2017,1,8,11,45,0.0,27.0,7.55,15.0,27.0,26.07,16.38
2017,1,8,12,0,0.0,30.0,7.6,15.0,30.0,28.97,18.82
2017,1,8,12,15,0.0,31.0,7.45,15.0,31.0,29.94,19.63
2017,1,8,12,30,0.0,32.0,7.3,15.0,32.0,30.91,20.45
2017,1,8,12,45,0.0,32.5,7.15,15.0,32.5,31.39,20.87
2017,1,8,13,0,0.0,33.0,7.0,15.0,33.0,31.87,21.29
2017,1,8,13,15,0.0,37.5,6.75,14.5,37.5,36.22,25.04
2017,1,8,13,30,0.0,42.0,6.5,14.0,42.0,40.57,28.81
2017,1,8,13,45,0.0,25.0,6.3,14.0,25.0,24.14,14.9
2017,1,8,14,0,0.0,8.0,6.1,14.0,8.0,7.72,0.93
2017,1,8,14,15,0.0,16.0,5.75,14.0,16.0,15.44,7.54
2017,1,8,14,30,0.0,24.0,5.4,14.0,24.0,23.16,14.16
2017,1,8,14,45,0.0,22.0,5.1,14.0,22.0,21.23,12.54
2017,1,8,15,0,0.0,20.0,4.8,14.0,20.0,19.29,10.9
2017,1,8,15,15,0.0,17.5,4.7,14.0,17.5,16.88,8.83
2017,1,8,15,30,0.0,15.0,4.6,14.0,15.0,14.46,6.75
2017,1,8,15,45,0.0,12.0,4.55,14.0,12.0,11.57,4.23
2017,1,8,16,0,0.0,9.0,4.5,14.0,9.0,8.67,2.05
2017,1,8,16,15,0.0,6.5,4.55,14.0,6.5,6.26,0.0
2017,1,8,16,30,0.0,4.0,4.6,14.0,4.0,3.85,0.0
2017,1,8,16,45,0.0,2.0,4.7,14.0,2.0,1.93,0.0
2017,1,8,17,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,9,7,45,44.0,18.0,1.9,11.0,22.5,36.45,2.05
2017,1,9,8,0,88.0,36.0,2.1,11.0,45.0,77.29,53.99
2017,1,9,8,15,125.0,53.5,2.1,11.0,72.5,111.85,85.76
2017,1,9,8,30,162.0,71.0,2.1,11.0,100.0,148.06,117.64
2017,1,9,8,45,184.5,87.5,2.15,11.5,128.5,178.71,144.47
2017,1,9,9,0,207.0,104.0,2.2,12.0,157.0,209.94,171.25
2017,1,9,9,15,221.0,119.5,2.15,12.0,184.5,236.52,193.93
2017,1,9,9,30,235.0,135.0,2.1,12.0,212.0,262.93,216.01
2017,1,9,9,45,262.5,144.0,2.1,12.0,238.5,288.43,237.08
2017,1,9,10,0,290.0,153.0,2.1,12.0,265.0,314.03,257.95
2017,1,9,10,15,264.0,168.5,2.2,12.0,276.5,318.67,261.38
2017,1,9,10,30,238.0,184.0,2.3,12.0,288.0,321.7,263.43
2017,1,9,10,45,195.5,197.5,2.45,12.0,285.5,308.17,252.01
2017,1,9,11,0,153.0,211.0,2.6,12.0,283.0,298.08,243.28
2017,1,9,11,15,120.5,215.5,2.65,12.0,273.5,283.32,230.81
2017,1,9,11,30,88.0,220.0,2.7,12.0,264.0,265.25,215.69
2017,1,9,11,45,84.0,222.5,2.75,12.0,265.0,263.62,214.19
2017,1,9,12,0,80.0,225.0,2.8,12.0,266.0,261.8,212.51
2017,1,9,12,15,52.5,212.0,2.85,12.0,239.0,232.98,188.83
2017,1,9,12,30,25.0,199.0,2.9,12.0,212.0,204.2,165.22
2017,1,9,12,45,47.0,207.5,2.95,12.0,231.5,221.83,179.74
2017,1,9,13,0,69.0,216.0,3.0,12.0,251.0,237.13,192.09
2017,1,9,13,15,34.5,139.5,2.95,12.0,157.0,148.23,119.13
2017,1,9,13,30,0.0,63.0,2.9,12.0,63.0,60.9,46.3
2017,1,9,13,45,0.0,90.5,2.9,12.0,90.5,87.38,68.85
2017,1,9,14,0,0.0,118.0,2.9,12.0,118.0,113.09,90.58
2017,1,9,14,15,0.0,99.0,2.85,12.0,99.0,95.1,75.53
2017,1,9,14,30,0.0,80.0,2.8,12.0,80.0,77.17,60.47
2017,1,9,14,45,0.0,72.5,2.75,12.0,72.5,70.01,54.48
2017,1,9,15,0,0.0,65.0,2.7,12.0,65.0,62.83,48.42
2017,1,9,15,15,0.0,57.0,2.7,11.5,57.0,55.08,41.89
2017,1,9,15,30,0.0,49.0,2.7,11.0,49.0,47.33,35.28
2017,1,9,15,45,0.0,40.0,2.7,11.0,40.0,38.63,27.66
2017,1,9,16,0,0.0,31.0,2.7,11.0,31.0,29.92,21.21
2017,1,9,16,15,0.0,22.5,2.65,11.0,22.5,21.71,13.56
2017,1,9,16,30,0.0,14.0,2.6,11.0,14.0,13.5,5.78
2017,1,9,16,45,0.0,7.0,2.6,11.0,7.0,6.75,0.0
2017,1,9,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,15.5,3.7,11.5,15.5,14.96,0.0
2017,1,10,8,0,0.0,31.0,3.8,12.0,31.0,31.43,19.37
2017,1,10,8,15,8.5,48.5,3.8,12.0,50.0,52.85,38.47
2017,1,10,8,30,17.0,66.0,3.8,12.0,69.0,77.52,59.97
2017,1,10,8,45,24.5,82.5,3.85,12.0,88.5,97.96,77.83
2017,1,10,9,0,32.0,99.0,3.9,12.0,108.0,118.57,95.67
2017,1,10,9,15,37.5,114.5,3.95,12.0,126.0,137.25,111.67
2017,1,10,9,30,43.0,130.0,4.0,12.0,144.0,155.99,127.52
2017,1,10,9,45,45.0,143.5,4.05,12.5,160.0,170.75,139.57
2017,1,10,10,0,47.0,157.0,4.1,13.0,176.0,185.41,151.36
2017,1,10,10,15,39.0,165.0,4.2,13.0,181.0,188.74,153.85
2017,1,10,10,30,31.0,173.0,4.3,13.0,186.0,191.86,156.14
2017,1,10,10,45,26.0,176.5,4.45,13.0,188.0,188.05,152.74
2017,1,10,11,0,21.0,180.0,4.6,13.0,190.0,188.21,152.66
2017,1,10,11,15,10.5,151.0,4.6,13.0,156.0,152.95,123.22
2017,1,10,11,30,0.0,122.0,4.6,13.0,122.0,118.43,94.3
2017,1,10,11,45,0.0,85.5,4.7,13.0,85.5,82.71,64.37
2017,1,10,12,0,0.0,49.0,4.8,13.0,49.0,47.35,34.57
2017,1,10,12,15,0.0,31.5,4.85,13.0,31.5,30.43,20.23
2017,1,10,12,30,0.0,14.0,4.9,13.0,14.0,13.52,5.86
2017,1,10,12,45,0.0,14.0,5.0,13.0,14.0,13.52,5.86
2017,1,10,13,0,0.0,14.0,5.1,13.0,14.0,13.52,5.87
2017,1,10,13,15,0.0,37.0,5.15,13.0,37.0,35.74,24.8
2017,1,10,13,30,0.0,60.0,5.2,13.0,60.0,57.99,43.71
2017,1,10,13,45,0.0,49.5,5.3,13.0,49.5,47.83,35.13
2017,1,10,14,0,0.0,39.0,5.4,13.0,39.0,37.67,26.54
2017,1,10,14,15,0.0,29.5,5.4,13.0,29.5,28.48,18.74
2017,1,10,14,30,0.0,20.0,5.4,13.0,20.0,19.3,10.92
2017,1,10,14,45,0.0,18.0,5.45,13.0,18.0,17.37,9.28
2017,1,10,15,0,0.0,16.0,5.5,13.0,16.0,15.43,7.63
2017,1,10,15,15,0.0,14.0,5.55,13.0,14.0,13.5,5.97
2017,1,10,15,30,0.0,12.0,5.6,13.0,12.0,11.57,4.3
2017,1,10,15,45,0.0,10.0,5.65,13.0,10.0,9.64,2.61
2017,1,10,16,0,0.0,8.0,5.7,13.0,8.0,7.71,1.22
2017,1,10,16,15,0.0,5.5,5.8,13.0,5.5,5.3,0.0
2017,1,10,16,30,0.0,3.0,5.9,13.0,3.0,2.89,0.0
2017,1,10,16,45,0.0,1.5,6.0,13.0,1.5,1.44,0.0
2017,1,10,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,7,45,0.0,10.5,2.7,10.0,10.5,10.13,0.0
2017,1,11,8,0,0.0,21.0,2.7,10.0,21.0,20.27,10.66
2017,1,11,8,15,0.0,33.0,2.8,10.0,33.0,31.87,21.31
2017,1,11,8,30,0.0,45.0,2.9,10.0,45.0,43.85,31.98
2017,1,11,8,45,0.0,58.0,3.0,10.0,58.0,56.93,43.51
2017,1,11,9,0,0.0,71.0,3.1,10.0,71.0,69.91,54.86
2017,1,11,9,15,0.0,83.0,3.15,10.0,83.0,81.79,65.11
2017,1,11,9,30,0.0,95.0,3.2,10.0,95.0,93.62,75.21
2017,1,11,9,45,0.0,105.5,3.25,10.5,105.5,103.87,83.7
2017,1,11,10,0,0.0,116.0,3.3,11.0,116.0,114.1,92.07
2017,1,11,10,15,411.5,97.0,3.3,11.0,277.0,325.29,271.54
2017,1,11,10,30,823.0,78.0,3.3,11.0,438.0,528.07,435.36
2017,1,11,10,45,414.0,120.5,3.35,11.0,301.5,354.62,293.45
2017,1,11,11,0,5.0,163.0,3.4,11.0,165.0,162.46,131.62
2017,1,11,11,15,41.0,191.5,3.35,11.0,212.0,212.98,174.07
2017,1,11,11,30,77.0,220.0,3.3,11.0,259.0,259.83,212.49
2017,1,11,11,45,230.5,212.0,3.3,11.0,330.0,336.26,275.6
2017,1,11,12,0,384.0,204.0,3.3,11.0,401.0,402.89,329.25
2017,1,11,12,15,261.5,219.5,3.15,11.0,354.0,349.36,284.68
2017,1,11,12,30,139.0,235.0,3.0,11.0,307.0,296.83,241.39
2017,1,11,12,45,141.5,231.5,2.9,11.0,304.0,289.95,235.64
2017,1,11,13,0,144.0,228.0,2.8,11.0,301.0,282.57,229.29
2017,1,11,13,15,240.5,211.0,2.65,10.5,328.0,301.42,244.05
2017,1,11,13,30,337.0,194.0,2.5,10.0,355.0,314.04,252.75
2017,1,11,13,45,374.0,178.0,2.45,10.0,349.0,300.04,239.43
2017,1,11,14,0,411.0,162.0,2.4,10.0,343.0,281.99,222.29
2017,1,11,14,15,372.5,156.5,2.3,10.0,313.0,250.34,195.27
2017,1,11,14,30,334.0,151.0,2.2,10.0,283.0,219.66,169.29
2017,1,11,14,45,322.0,140.5,2.1,10.0,258.5,192.52,145.58
2017,1,11,15,0,310.0,130.0,2.0,10.0,234.0,165.8,122.56
2017,1,11,15,15,298.0,115.0,1.75,9.5,205.5,135.91,97.83
2017,1,11,15,30,286.0,100.0,1.5,9.0,177.0,106.79,75.21
2017,1,11,15,45,263.5,85.5,1.25,9.0,147.0,78.56,56.07
2017,1,11,16,0,241.0,71.0,1.0,9.0,117.0,56.37,45.23
2017,1,11,16,15,206.0,54.5,0.95,8.5,87.0,41.42,31.4
2017,1,11,16,30,171.0,38.0,0.9,8.0,57.0,29.27,19.7
2017,1,11,16,45,85.5,24.0,0.85,8.0,33.5,20.11,5.76
2017,1,11,17,0,0.0,10.0,0.8,8.0,10.0,9.83,0.0
2017,1,11,17,15,0.0,5.0,0.8,8.0,5.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
