Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,7,45,128.5,19.0,1.4,6.0,32.0,66.13,13.53
2017,1,12,8,0,257.0,38.0,1.5,6.0,64.0,139.23,101.62
2017,1,12,8,15,346.5,49.5,1.6,6.0,102.5,190.09,149.05
2017,1,12,8,30,436.0,61.0,1.7,6.0,141.0,246.77,199.27
2017,1,12,8,45,504.5,67.5,1.8,6.5,182.5,294.33,241.2
2017,1,12,9,0,573.0,74.0,1.9,7.0,224.0,343.99,283.99
2017,1,12,9,15,613.0,79.5,1.9,7.0,262.5,381.1,316.05
2017,1,12,9,30,653.0,85.0,1.9,7.0,301.0,418.06,347.21
2017,1,12,9,45,407.0,126.0,1.95,7.0,265.5,347.71,290.1
2017,1,12,10,0,161.0,167.0,2.0,7.0,230.0,259.9,216.78
2017,1,12,10,15,253.5,169.5,2.0,7.0,277.0,315.93,263.95
2017,1,12,10,30,346.0,172.0,2.0,7.0,324.0,368.2,306.8
2017,1,12,10,45,185.0,178.0,2.05,7.5,260.0,283.3,235.32
2017,1,12,11,0,24.0,184.0,2.1,8.0,196.0,193.96,159.34
2017,1,12,11,15,23.5,190.5,2.1,8.0,202.5,199.52,164.01
2017,1,12,11,30,23.0,197.0,2.1,8.0,209.0,204.98,168.34
2017,1,12,11,45,11.5,147.0,2.1,8.0,153.0,148.88,121.42
2017,1,12,12,0,0.0,97.0,2.1,8.0,97.0,93.88,74.97
2017,1,12,12,15,0.0,97.0,2.05,8.0,97.0,93.85,75.02
2017,1,12,12,30,0.0,97.0,2.0,8.0,97.0,93.83,75.0
2017,1,12,12,45,56.0,162.5,1.95,8.0,191.0,183.47,150.6
2017,1,12,13,0,112.0,228.0,1.9,8.0,285.0,268.33,219.88
2017,1,12,13,15,73.0,210.5,1.85,8.0,247.5,231.32,189.15
2017,1,12,13,30,34.0,193.0,1.8,8.0,210.0,196.5,160.74
2017,1,12,13,45,213.5,179.5,1.75,8.0,275.5,244.87,198.31
2017,1,12,14,0,393.0,166.0,1.7,8.0,341.0,281.12,223.23
2017,1,12,14,15,385.5,156.0,1.6,8.0,318.5,253.54,198.54
2017,1,12,14,30,378.0,146.0,1.5,8.0,296.0,225.8,173.85
2017,1,12,14,45,368.0,135.0,1.45,8.0,270.5,196.59,148.05
2017,1,12,15,0,358.0,124.0,1.4,8.0,245.0,167.64,122.79
2017,1,12,15,15,345.5,110.5,1.2,8.0,216.0,136.57,96.65
2017,1,12,15,30,333.0,97.0,1.0,8.0,187.0,106.24,72.88
2017,1,12,15,45,303.5,83.5,0.85,8.0,155.0,76.1,52.77
2017,1,12,16,0,274.0,70.0,0.7,8.0,123.0,52.2,41.71
2017,1,12,16,15,237.5,54.5,0.7,7.5,92.0,41.31,31.5
2017,1,12,16,30,201.0,39.0,0.7,7.0,61.0,30.01,20.57
2017,1,12,16,45,100.5,25.0,0.7,7.0,36.0,20.92,7.51
2017,1,12,17,0,0.0,11.0,0.7,7.0,11.0,10.81,0.0
2017,1,12,17,15,0.0,5.5,0.7,7.0,5.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,7,45,229.5,14.5,1.4,5.0,37.5,90.71,22.93
2017,1,13,8,0,459.0,29.0,1.4,5.0,75.0,189.96,138.48
2017,1,13,8,15,544.5,36.0,1.4,5.0,117.5,242.93,189.78
2017,1,13,8,30,630.0,43.0,1.4,5.0,160.0,300.09,241.34
2017,1,13,8,45,685.5,47.0,1.4,5.5,203.0,345.19,281.74
2017,1,13,9,0,741.0,51.0,1.4,6.0,246.0,391.41,321.75
2017,1,13,9,15,774.0,54.0,1.5,6.5,285.5,426.77,352.21
2017,1,13,9,30,807.0,57.0,1.6,7.0,325.0,461.33,381.08
2017,1,13,9,45,834.5,58.0,1.7,7.5,361.0,489.73,404.3
2017,1,13,10,0,862.0,59.0,1.8,8.0,397.0,514.27,423.91
2017,1,13,10,15,877.5,60.5,1.9,8.5,426.5,533.42,438.76
2017,1,13,10,30,893.0,62.0,2.0,9.0,456.0,550.13,451.33
2017,1,13,10,45,904.5,63.0,2.1,9.5,479.0,561.5,459.45
2017,1,13,11,0,916.0,64.0,2.2,10.0,502.0,570.04,465.15
2017,1,13,11,15,922.5,64.5,2.25,10.0,518.0,572.39,466.51
2017,1,13,11,30,929.0,65.0,2.3,10.0,534.0,571.73,465.4
2017,1,13,11,45,932.5,65.0,2.4,10.5,542.5,565.9,459.48
2017,1,13,12,0,936.0,65.0,2.5,11.0,551.0,557.04,451.02
2017,1,13,12,15,936.0,65.0,2.45,11.0,551.5,543.4,438.91
2017,1,13,12,30,936.0,65.0,2.4,11.0,552.0,526.88,424.31
2017,1,13,12,45,933.5,65.0,2.4,11.0,545.0,506.37,406.43
2017,1,13,13,0,931.0,65.0,2.4,11.0,538.0,483.22,386.08
2017,1,13,13,15,925.0,64.5,2.35,11.0,523.0,455.6,361.6
2017,1,13,13,30,919.0,64.0,2.3,11.0,508.0,425.77,334.84
2017,1,13,13,45,909.0,63.0,2.3,11.0,486.0,391.97,304.46
2017,1,13,14,0,899.0,62.0,2.3,11.0,464.0,356.56,272.13
2017,1,13,14,15,885.0,60.5,2.15,11.0,435.5,318.08,236.65
2017,1,13,14,30,871.0,59.0,2.0,11.0,407.0,278.68,200.09
2017,1,13,14,45,850.0,57.0,1.95,11.0,372.5,236.61,161.74
2017,1,13,15,0,829.0,55.0,1.9,11.0,338.0,194.63,124.23
2017,1,13,15,15,798.0,52.0,1.65,10.5,298.5,147.95,85.36
2017,1,13,15,30,767.0,49.0,1.4,10.0,259.0,105.63,54.06
2017,1,13,15,45,720.0,45.0,1.2,9.5,216.5,63.61,30.38
2017,1,13,16,0,673.0,41.0,1.0,9.0,174.0,30.44,21.97
2017,1,13,16,15,596.5,35.5,1.0,8.5,131.5,27.34,18.93
2017,1,13,16,30,520.0,30.0,1.0,8.0,89.0,24.25,15.56
2017,1,13,16,45,376.0,21.0,1.05,7.5,53.0,17.42,6.12
2017,1,13,17,0,232.0,12.0,1.1,7.0,17.0,11.8,0.0
2017,1,13,17,15,116.0,6.0,1.1,7.0,8.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,7,45,215.0,15.5,0.9,5.5,37.5,88.41,25.03
2017,1,14,8,0,430.0,31.0,0.9,6.0,75.0,187.22,136.6
2017,1,14,8,15,517.5,38.0,0.85,6.5,116.5,239.37,185.87
2017,1,14,8,30,605.0,45.0,0.8,7.0,158.0,293.65,233.72
2017,1,14,8,45,660.5,50.0,0.8,7.5,201.0,339.35,273.78
2017,1,14,9,0,716.0,55.0,0.8,8.0,244.0,386.23,313.44
2017,1,14,9,15,751.0,58.5,0.9,8.5,284.0,422.67,344.18
2017,1,14,9,30,786.0,62.0,1.0,9.0,324.0,458.42,373.49
2017,1,14,9,45,810.5,64.0,1.1,9.5,359.5,486.2,395.83
2017,1,14,10,0,835.0,66.0,1.2,10.0,395.0,512.26,416.28
2017,1,14,10,15,851.0,68.0,1.3,10.0,424.5,531.84,432.03
2017,1,14,10,30,867.0,70.0,1.4,10.0,454.0,549.01,445.64
2017,1,14,10,45,879.0,71.0,1.5,10.5,477.5,558.59,452.45
2017,1,14,11,0,891.0,72.0,1.6,11.0,501.0,567.36,458.4
2017,1,14,11,15,898.0,73.0,1.7,11.0,517.0,570.54,460.7
2017,1,14,11,30,905.0,74.0,1.8,11.0,533.0,570.77,460.6
2017,1,14,11,45,908.5,74.0,1.9,11.5,541.5,565.09,454.99
2017,1,14,12,0,912.0,74.0,2.0,12.0,550.0,556.46,446.94
2017,1,14,12,15,912.5,74.0,2.0,12.0,550.5,543.36,435.6
2017,1,14,12,30,913.0,74.0,2.0,12.0,551.0,527.44,421.84
2017,1,14,12,45,911.5,73.5,2.05,12.0,544.5,507.29,404.69
2017,1,14,13,0,910.0,73.0,2.1,12.0,538.0,484.55,385.07
2017,1,14,13,15,904.0,72.0,2.1,12.0,523.0,456.9,361.01
2017,1,14,13,30,898.0,71.0,2.1,12.0,508.0,427.11,334.7
2017,1,14,13,45,887.0,70.0,2.1,12.0,486.0,393.5,304.81
2017,1,14,14,0,876.0,69.0,2.1,12.0,464.0,358.39,273.09
2017,1,14,14,15,861.0,67.5,2.0,12.0,435.5,318.09,236.58
2017,1,14,14,30,846.0,66.0,1.9,12.0,407.0,279.03,200.69
2017,1,14,14,45,824.0,63.5,1.85,12.0,372.5,236.98,162.65
2017,1,14,15,0,802.0,61.0,1.8,12.0,338.0,195.22,125.55
2017,1,14,15,15,770.0,57.5,1.6,11.5,298.5,151.77,89.44
2017,1,14,15,30,738.0,54.0,1.4,11.0,259.0,110.04,58.36
2017,1,14,15,45,689.0,50.0,1.2,10.5,216.5,69.12,34.8
2017,1,14,16,0,640.0,46.0,1.0,10.0,174.0,34.93,25.93
2017,1,14,16,15,561.0,39.5,1.0,9.5,131.5,31.06,22.19
2017,1,14,16,30,482.0,33.0,1.0,9.0,89.0,24.82,16.07
2017,1,14,16,45,338.5,23.0,1.05,8.5,53.5,17.74,6.99
2017,1,14,17,0,195.0,13.0,1.1,8.0,18.0,12.78,0.0
2017,1,14,17,15,97.5,6.5,1.1,7.5,9.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,7,45,197.0,16.5,1.55,4.5,36.5,85.08,26.92
2017,1,15,8,0,394.0,33.0,1.6,5.0,73.0,178.48,131.69
2017,1,15,8,15,482.5,41.0,1.6,5.0,114.5,231.23,181.89
2017,1,15,8,30,571.0,49.0,1.6,5.0,156.0,288.77,233.54
2017,1,15,8,45,628.0,54.0,1.65,5.5,198.5,333.81,273.88
2017,1,15,9,0,685.0,59.0,1.7,6.0,241.0,378.29,312.64
2017,1,15,9,15,721.5,63.0,1.7,6.0,281.0,415.43,344.85
2017,1,15,9,30,758.0,67.0,1.7,6.0,321.0,452.01,375.7
2017,1,15,9,45,796.5,66.5,1.75,6.5,358.5,483.76,401.46
2017,1,15,10,0,835.0,66.0,1.8,7.0,396.0,514.27,425.59
2017,1,15,10,15,546.5,127.0,1.8,7.5,349.5,433.64,359.16
2017,1,15,10,30,258.0,188.0,1.8,8.0,303.0,340.24,281.32
2017,1,15,10,45,216.5,202.5,1.85,8.5,302.0,327.79,270.58
2017,1,15,11,0,175.0,217.0,1.9,9.0,301.0,318.79,262.09
2017,1,15,11,15,126.5,221.0,1.8,9.0,283.0,294.26,241.3
2017,1,15,11,30,78.0,225.0,1.7,9.0,265.0,266.32,217.8
2017,1,15,11,45,112.5,232.5,1.65,9.5,291.5,290.44,237.07
2017,1,15,12,0,147.0,240.0,1.6,10.0,318.0,315.85,256.81
2017,1,15,12,15,160.5,240.0,1.55,10.0,325.0,318.86,258.79
2017,1,15,12,30,174.0,240.0,1.5,10.0,332.0,320.94,260.08
2017,1,15,12,45,544.5,155.0,1.5,10.5,436.0,412.91,332.91
2017,1,15,13,0,915.0,70.0,1.5,11.0,540.0,486.77,386.98
2017,1,15,13,15,908.5,69.5,1.6,11.0,525.5,459.31,362.88
2017,1,15,13,30,902.0,69.0,1.7,11.0,511.0,429.71,337.18
2017,1,15,13,45,892.0,68.0,1.85,11.0,489.0,396.36,307.95
2017,1,15,14,0,882.0,67.0,2.0,11.0,467.0,361.42,276.62
2017,1,15,14,15,867.5,65.0,2.0,11.0,438.5,322.81,241.49
2017,1,15,14,30,853.0,63.0,2.0,11.0,410.0,283.35,205.22
2017,1,15,14,45,832.0,61.0,2.0,11.0,375.5,239.18,165.22
2017,1,15,15,0,811.0,59.0,2.0,11.0,341.0,197.67,127.99
2017,1,15,15,15,780.5,56.0,1.8,10.5,302.0,154.38,91.56
2017,1,15,15,30,750.0,53.0,1.6,10.0,263.0,112.65,59.96
2017,1,15,15,45,703.5,49.0,1.4,9.5,221.0,71.1,35.29
2017,1,15,16,0,657.0,45.0,1.2,9.0,179.0,33.79,25.04
2017,1,15,16,15,582.0,38.5,1.15,8.5,136.0,29.88,21.27
2017,1,15,16,30,507.0,32.0,1.1,8.0,93.0,25.9,17.16
2017,1,15,16,45,370.5,22.5,1.1,7.5,57.0,18.63,8.26
2017,1,15,17,0,234.0,13.0,1.1,7.0,21.0,12.78,0.0
2017,1,15,17,15,117.0,6.5,1.05,6.5,10.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,16,7,45,227.0,15.5,1.45,3.5,39.0,92.89,32.93
2017,1,16,8,0,454.0,31.0,1.5,4.0,78.0,196.41,145.75
2017,1,16,8,15,539.0,38.0,1.5,4.0,120.5,245.86,193.85
2017,1,16,8,30,624.0,45.0,1.5,4.0,163.0,303.35,245.88
2017,1,16,8,45,681.5,49.0,1.5,4.5,206.5,349.68,287.39
2017,1,16,9,0,739.0,53.0,1.5,5.0,250.0,397.24,328.57
2017,1,16,9,15,772.0,56.0,1.5,5.5,290.5,432.99,359.03
2017,1,16,9,30,805.0,59.0,1.5,6.0,331.0,467.95,387.82
2017,1,16,9,45,830.0,61.0,1.5,6.5,367.0,496.58,410.71
2017,1,16,10,0,855.0,63.0,1.5,7.0,403.0,523.48,431.55
2017,1,16,10,15,870.0,64.5,1.45,7.5,432.5,540.34,443.79
2017,1,16,10,30,885.0,66.0,1.4,8.0,462.0,557.01,455.44
2017,1,16,10,45,894.0,67.5,1.35,8.5,485.0,567.76,462.18
2017,1,16,11,0,903.0,69.0,1.3,9.0,508.0,575.7,466.52
2017,1,16,11,15,909.0,70.0,1.35,9.0,524.0,578.52,468.33
2017,1,16,11,30,915.0,71.0,1.4,9.0,540.0,578.36,467.74
2017,1,16,11,45,916.0,72.0,1.45,9.5,548.0,572.47,461.79
2017,1,16,12,0,917.0,73.0,1.5,10.0,556.0,563.62,453.44
2017,1,16,12,15,917.0,73.0,1.55,10.0,556.5,550.31,442.3
2017,1,16,12,30,917.0,73.0,1.6,10.0,557.0,534.17,428.71
2017,1,16,12,45,908.5,74.5,1.7,10.5,549.0,512.66,410.1
2017,1,16,13,0,900.0,76.0,1.8,11.0,541.0,488.8,389.26
2017,1,16,13,15,893.5,75.0,1.8,11.0,526.5,461.18,365.38
2017,1,16,13,30,887.0,74.0,1.8,11.0,512.0,431.46,339.29
2017,1,16,13,45,877.5,72.5,1.8,11.0,490.0,398.21,309.82
2017,1,16,14,0,868.0,71.0,1.8,11.0,468.0,361.41,276.89
2017,1,16,14,15,853.0,69.0,1.7,11.0,439.5,322.82,241.81
2017,1,16,14,30,838.0,67.0,1.6,11.0,411.0,283.49,205.73
2017,1,16,14,45,819.0,64.5,1.55,11.0,377.0,242.27,168.21
2017,1,16,15,0,800.0,62.0,1.5,11.0,343.0,201.11,131.27
2017,1,16,15,15,768.5,58.5,1.3,10.5,303.5,157.57,94.63
2017,1,16,15,30,737.0,55.0,1.1,10.0,264.0,115.7,62.68
2017,1,16,15,45,694.5,50.0,0.95,9.5,222.5,73.87,37.01
2017,1,16,16,0,652.0,45.0,0.8,9.0,181.0,35.31,26.44
2017,1,16,16,15,577.5,39.0,0.85,8.5,138.0,30.17,21.57
2017,1,16,16,30,503.0,33.0,0.9,8.0,95.0,26.72,17.96
2017,1,16,16,45,374.0,23.5,0.95,7.5,58.5,19.49,9.42
2017,1,16,17,0,245.0,14.0,1.0,7.0,22.0,13.76,0.0
2017,1,16,17,15,122.5,7.0,1.0,6.5,11.0,6.88,0.0
2017,1,16,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,7,45,27.5,19.0,1.3,4.5,21.5,30.43,8.7
2017,1,17,8,0,55.0,38.0,1.4,5.0,43.0,64.64,46.88
2017,1,17,8,15,71.0,56.0,1.25,5.0,67.0,91.74,72.1
2017,1,17,8,30,87.0,74.0,1.1,5.0,91.0,119.17,96.85
2017,1,17,8,45,97.5,92.0,0.95,5.5,115.0,144.74,119.45
2017,1,17,9,0,108.0,110.0,0.8,6.0,139.0,170.41,141.55
2017,1,17,9,15,117.0,125.5,0.75,6.5,161.5,192.49,160.14
2017,1,17,9,30,126.0,141.0,0.7,7.0,184.0,214.58,178.28
2017,1,17,9,45,159.5,155.5,0.7,7.5,215.5,247.91,205.52
2017,1,17,10,0,193.0,170.0,0.7,8.0,247.0,281.8,232.64
2017,1,17,10,15,312.0,165.5,0.9,8.5,301.0,346.24,285.25
2017,1,17,10,30,431.0,161.0,1.1,9.0,355.0,412.59,338.18
2017,1,17,10,45,507.5,151.0,1.3,9.5,391.0,445.08,363.75
2017,1,17,11,0,584.0,141.0,1.5,10.0,427.0,478.85,390.18
2017,1,17,11,15,612.5,137.5,1.6,10.0,445.5,488.95,397.92
2017,1,17,11,30,641.0,134.0,1.7,10.0,464.0,496.86,404.0
2017,1,17,11,45,653.0,133.0,1.8,10.5,474.0,495.91,402.22
2017,1,17,12,0,665.0,132.0,1.9,11.0,484.0,492.62,398.53
2017,1,17,12,15,752.5,116.0,1.8,11.0,515.5,511.16,411.83
2017,1,17,12,30,840.0,100.0,1.7,11.0,547.0,525.42,421.04
2017,1,17,12,45,855.5,93.5,1.6,11.0,543.5,508.52,405.85
2017,1,17,13,0,871.0,87.0,1.5,11.0,540.0,488.52,388.09
2017,1,17,13,15,864.5,86.0,1.4,11.0,525.5,461.22,364.27
2017,1,17,13,30,858.0,85.0,1.3,11.0,511.0,431.92,338.45
2017,1,17,13,45,847.5,83.5,1.2,11.0,489.0,398.78,309.17
2017,1,17,14,0,837.0,82.0,1.1,11.0,467.0,364.23,278.22
2017,1,17,14,15,700.5,99.5,0.95,11.0,408.5,305.53,230.32
2017,1,17,14,30,564.0,117.0,0.8,11.0,350.0,256.91,191.39
2017,1,17,14,45,283.0,120.5,0.65,11.0,237.5,173.16,130.07
2017,1,17,15,0,2.0,124.0,0.5,11.0,125.0,116.78,93.73
2017,1,17,15,15,1.0,110.0,0.45,10.5,110.5,103.14,82.76
2017,1,17,15,30,0.0,96.0,0.4,10.0,96.0,89.62,71.56
2017,1,17,15,45,0.0,80.5,0.4,10.0,80.5,75.06,59.1
2017,1,17,16,0,0.0,65.0,0.4,10.0,65.0,60.61,49.05
2017,1,17,16,15,0.0,49.5,0.4,9.5,49.5,46.64,36.22
2017,1,17,16,30,0.0,34.0,0.4,9.0,34.0,32.54,23.08
2017,1,17,16,45,0.0,21.0,0.4,9.0,21.0,20.27,10.4
2017,1,17,17,0,0.0,8.0,0.4,9.0,8.0,7.86,0.0
2017,1,17,17,15,0.0,4.0,0.45,8.5,4.0,3.93,0.0
2017,1,17,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.5,2.7,9.5,2.5,2.41,0.0
2017,1,18,8,0,0.0,5.0,3.0,10.0,5.0,4.82,0.0
2017,1,18,8,15,0.0,8.0,3.15,10.0,8.0,7.71,0.9
2017,1,18,8,30,0.0,11.0,3.3,10.0,11.0,10.6,3.49
2017,1,18,8,45,0.0,14.5,3.5,10.5,14.5,13.98,6.46
2017,1,18,9,0,0.0,18.0,3.7,11.0,18.0,17.36,9.41
2017,1,18,9,15,0.0,21.0,3.7,11.0,21.0,20.26,11.93
2017,1,18,9,30,0.0,24.0,3.7,11.0,24.0,23.16,14.43
2017,1,18,9,45,0.0,23.0,3.7,11.0,23.0,22.2,13.57
2017,1,18,10,0,0.0,22.0,3.7,11.0,22.0,21.23,12.71
2017,1,18,10,15,0.0,37.0,3.75,11.0,37.0,35.73,25.16
2017,1,18,10,30,0.0,52.0,3.8,11.0,52.0,50.24,37.54
2017,1,18,10,45,0.0,59.5,3.9,11.0,59.5,57.51,43.66
2017,1,18,11,0,0.0,67.0,4.0,11.0,67.0,64.77,49.77
2017,1,18,11,15,0.0,67.0,4.1,11.0,67.0,64.78,49.71
2017,1,18,11,30,0.0,67.0,4.2,11.0,67.0,64.78,49.66
2017,1,18,11,45,0.0,44.0,4.3,11.0,44.0,42.52,30.71
2017,1,18,12,0,0.0,21.0,4.4,11.0,21.0,20.28,11.72
2017,1,18,12,15,0.0,34.5,4.5,11.0,34.5,33.33,22.87
2017,1,18,12,30,0.0,48.0,4.6,11.0,48.0,46.39,33.99
2017,1,18,12,45,0.0,37.0,4.75,11.5,37.0,35.75,24.87
2017,1,18,13,0,0.0,26.0,4.9,12.0,26.0,25.11,15.78
2017,1,18,13,15,0.0,29.5,5.0,11.5,29.5,28.49,18.73
2017,1,18,13,30,0.0,33.0,5.1,11.0,33.0,31.87,21.69
2017,1,18,13,45,0.0,82.5,5.2,11.0,82.5,79.79,62.58
2017,1,18,14,0,0.0,132.0,5.3,11.0,132.0,126.4,102.09
2017,1,18,14,15,0.0,80.5,5.6,11.0,80.5,77.84,61.07
2017,1,18,14,30,0.0,29.0,5.9,11.0,29.0,28.0,18.49
2017,1,18,14,45,0.0,26.0,6.2,11.0,26.0,25.09,16.03
2017,1,18,15,0,0.0,23.0,6.5,11.0,23.0,22.19,13.56
2017,1,18,15,15,0.0,20.0,6.5,11.0,20.0,19.29,11.07
2017,1,18,15,30,0.0,17.0,6.5,11.0,17.0,16.4,8.56
2017,1,18,15,45,0.0,14.5,6.55,11.0,14.5,13.98,6.45
2017,1,18,16,0,0.0,12.0,6.6,11.0,12.0,11.57,4.31
2017,1,18,16,15,0.0,9.0,6.55,11.0,9.0,8.67,2.1
2017,1,18,16,30,0.0,6.0,6.5,11.0,6.0,5.78,0.0
2017,1,18,16,45,0.0,3.5,6.45,11.0,3.5,3.37,0.0
2017,1,18,17,0,0.0,1.0,6.4,11.0,1.0,0.96,0.0
2017,1,18,17,15,0.0,0.5,6.4,11.0,0.5,0.49,0.0
2017,1,18,17,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,3.5,1.25,8.5,3.5,0.0,0.0
2017,1,19,7,30,0.0,7.0,1.3,9.0,7.0,6.88,0.0
2017,1,19,7,45,30.5,26.0,1.4,9.5,29.5,41.56,16.32
2017,1,19,8,0,61.0,45.0,1.5,10.0,52.0,76.81,56.01
2017,1,19,8,15,106.5,64.0,1.6,10.0,82.5,115.5,90.21
2017,1,19,8,30,152.0,83.0,1.7,10.0,113.0,156.54,125.99
2017,1,19,8,45,176.5,101.5,1.85,10.0,144.5,195.24,159.7
2017,1,19,9,0,201.0,120.0,2.0,10.0,176.0,229.81,189.51
2017,1,19,9,15,259.0,124.5,2.05,10.0,207.0,264.61,219.16
2017,1,19,9,30,317.0,129.0,2.1,10.0,238.0,301.77,250.4
2017,1,19,9,45,179.5,146.0,2.2,10.5,209.0,248.33,205.43
2017,1,19,10,0,42.0,163.0,2.3,11.0,180.0,189.91,155.48
2017,1,19,10,15,21.0,150.0,2.35,11.0,158.5,159.69,130.07
2017,1,19,10,30,0.0,137.0,2.4,11.0,137.0,134.35,108.47
2017,1,19,10,45,41.5,177.5,2.45,11.0,198.0,201.85,165.0
2017,1,19,11,0,83.0,218.0,2.5,11.0,259.0,266.2,217.72
2017,1,19,11,15,41.5,176.5,2.55,11.0,197.0,198.84,161.83
2017,1,19,11,30,0.0,135.0,2.6,11.0,135.0,131.2,105.26
2017,1,19,11,45,0.0,138.0,2.65,11.0,138.0,133.97,107.61
2017,1,19,12,0,0.0,141.0,2.7,11.0,141.0,136.72,109.86
2017,1,19,12,15,0.0,117.5,2.7,11.0,117.5,113.74,90.68
2017,1,19,12,30,0.0,94.0,2.7,11.0,94.0,90.94,71.6
2017,1,19,12,45,115.0,165.5,2.75,11.0,226.0,217.77,177.72
2017,1,19,13,0,230.0,237.0,2.8,11.0,358.0,335.57,272.4
2017,1,19,13,15,115.0,182.5,2.75,11.0,243.0,225.99,183.15
2017,1,19,13,30,0.0,128.0,2.7,11.0,128.0,123.21,98.71
2017,1,19,13,45,2.5,144.0,2.7,11.5,145.5,138.97,111.94
2017,1,19,14,0,5.0,160.0,2.7,12.0,163.0,154.15,124.42
2017,1,19,14,15,403.5,118.0,2.6,11.5,288.0,234.2,182.35
2017,1,19,14,30,802.0,76.0,2.5,11.0,413.0,290.69,215.06
2017,1,19,14,45,779.0,73.5,2.4,11.0,379.0,249.69,177.39
2017,1,19,15,0,756.0,71.0,2.3,11.0,345.0,209.14,140.86
2017,1,19,15,15,723.0,67.5,2.0,10.5,306.0,166.88,104.83
2017,1,19,15,30,690.0,64.0,1.7,10.0,267.0,123.64,70.69
2017,1,19,15,45,636.5,59.5,1.45,10.0,224.5,83.01,44.29
2017,1,19,16,0,583.0,55.0,1.2,10.0,182.0,46.72,29.15
2017,1,19,16,15,505.5,48.0,1.15,9.5,140.0,34.99,25.87
2017,1,19,16,30,428.0,41.0,1.1,9.0,98.0,31.33,22.12
2017,1,19,16,45,214.0,33.5,1.05,9.0,62.0,26.07,15.75
2017,1,19,17,0,0.0,26.0,1.0,9.0,26.0,23.25,0.0
2017,1,19,17,15,0.0,13.0,1.0,9.0,13.0,12.78,0.0
2017,1,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,5.5,3.3,10.0,5.5,0.0,0.0
2017,1,20,7,30,0.0,11.0,3.4,10.0,11.0,10.81,0.0
2017,1,20,7,45,138.0,27.0,3.5,10.0,42.0,82.96,39.15
2017,1,20,8,0,276.0,43.0,3.6,10.0,73.0,154.86,115.36
2017,1,20,8,15,370.0,53.5,3.55,10.0,114.0,208.36,163.8
2017,1,20,8,30,464.0,64.0,3.5,10.0,155.0,268.33,216.55
2017,1,20,8,45,521.0,71.5,3.5,10.0,197.0,314.3,257.49
2017,1,20,9,0,578.0,79.0,3.5,10.0,239.0,361.83,298.86
2017,1,20,9,15,618.5,84.5,3.5,10.0,278.5,400.48,332.15
2017,1,20,9,30,659.0,90.0,3.5,10.0,318.0,439.02,364.56
2017,1,20,9,45,329.5,67.0,3.55,10.5,181.0,253.66,212.23
2017,1,20,10,0,0.0,44.0,3.6,11.0,44.0,42.5,30.92
2017,1,20,10,15,17.5,114.0,3.65,11.0,122.0,121.0,98.0
2017,1,20,10,30,35.0,184.0,3.7,11.0,200.0,206.3,169.15
2017,1,20,10,45,147.5,200.5,3.8,11.0,273.0,290.03,239.17
2017,1,20,11,0,260.0,217.0,3.9,11.0,346.0,373.64,307.67
2017,1,20,11,15,149.0,216.0,4.05,10.5,290.5,303.79,249.87
2017,1,20,11,30,38.0,215.0,4.2,10.0,235.0,234.94,192.34
2017,1,20,11,45,221.5,214.0,4.35,10.0,333.5,339.96,280.73
2017,1,20,12,0,405.0,213.0,4.5,10.0,432.0,434.27,357.9
2017,1,20,12,15,236.0,225.5,4.45,10.0,353.5,349.62,287.31
2017,1,20,12,30,67.0,238.0,4.4,10.0,275.0,265.71,217.32
2017,1,20,12,45,58.5,231.5,4.4,10.0,263.5,252.58,206.58
2017,1,20,13,0,50.0,225.0,4.4,10.0,252.0,239.73,195.96
2017,1,20,13,15,25.0,137.5,4.3,10.0,151.0,143.6,116.25
2017,1,20,13,30,0.0,50.0,4.2,10.0,50.0,48.32,35.82
2017,1,20,13,45,0.0,61.0,4.15,10.0,61.0,58.96,45.02
2017,1,20,14,0,0.0,72.0,4.1,10.0,72.0,69.61,54.19
2017,1,20,14,15,193.5,115.0,4.0,9.5,197.0,167.96,133.71
2017,1,20,14,30,387.0,158.0,3.9,9.0,322.0,249.87,195.71
2017,1,20,14,45,513.0,121.5,3.85,9.0,320.5,229.91,172.44
2017,1,20,15,0,639.0,85.0,3.8,9.0,319.0,198.85,138.73
2017,1,20,15,15,580.0,88.0,3.8,9.0,282.5,163.14,108.98
2017,1,20,15,30,521.0,91.0,3.8,9.0,246.0,132.06,85.51
2017,1,20,15,45,468.0,83.0,3.85,9.0,206.5,94.98,60.07
2017,1,20,16,0,415.0,75.0,3.9,9.0,167.0,62.94,43.8
2017,1,20,16,15,347.0,63.0,3.85,8.5,128.5,47.2,36.94
2017,1,20,16,30,279.0,51.0,3.8,8.0,90.0,39.07,29.09
2017,1,20,16,45,139.5,37.5,3.75,8.0,57.0,30.8,20.02
2017,1,20,17,0,0.0,24.0,3.7,8.0,24.0,21.93,0.0
2017,1,20,17,15,0.0,12.0,3.55,8.0,12.0,11.8,0.0
2017,1,20,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,1.5,1.8,8.0,1.5,0.0,0.0
2017,1,21,7,30,0.0,3.0,1.9,8.0,3.0,2.95,0.0
2017,1,21,7,45,40.5,28.5,2.0,8.5,33.0,48.43,22.81
2017,1,21,8,0,81.0,54.0,2.1,9.0,63.0,97.02,72.72
2017,1,21,8,15,153.5,74.0,2.2,9.0,101.0,151.04,119.8
2017,1,21,8,30,226.0,94.0,2.3,9.0,139.0,205.35,166.87
2017,1,21,8,45,356.0,95.0,2.4,9.5,185.0,270.07,221.78
2017,1,21,9,0,486.0,96.0,2.5,10.0,231.0,338.51,279.17
2017,1,21,9,15,310.0,121.0,2.5,10.0,212.0,286.36,237.41
2017,1,21,9,30,134.0,146.0,2.5,10.0,193.0,225.35,186.64
2017,1,21,9,45,118.5,161.0,2.55,10.5,206.0,234.23,193.66
2017,1,21,10,0,103.0,176.0,2.6,11.0,219.0,237.08,195.32
2017,1,21,10,15,204.0,183.0,2.6,11.0,274.5,304.36,251.27
2017,1,21,10,30,305.0,190.0,2.6,11.0,330.0,373.15,307.22
2017,1,21,10,45,250.5,207.5,2.65,11.0,326.5,360.65,295.89
2017,1,21,11,0,196.0,225.0,2.7,11.0,323.0,342.24,280.14
2017,1,21,11,15,224.5,229.5,2.75,11.0,345.5,361.01,295.28
2017,1,21,11,30,253.0,234.0,2.8,11.0,368.0,382.47,312.23
2017,1,21,11,45,173.0,239.5,2.85,11.0,332.0,336.32,274.09
2017,1,21,12,0,93.0,245.0,2.9,11.0,296.0,291.9,237.36
2017,1,21,12,15,87.5,244.5,2.9,11.0,292.5,285.77,232.31
2017,1,21,12,30,82.0,244.0,2.9,11.0,289.0,279.55,227.08
2017,1,21,12,45,63.0,233.5,2.9,11.0,268.0,256.98,208.6
2017,1,21,13,0,44.0,223.0,2.9,11.0,247.0,235.22,190.84
2017,1,21,13,15,32.5,208.5,2.85,11.0,226.0,214.03,173.57
2017,1,21,13,30,21.0,194.0,2.8,11.0,205.0,194.24,157.44
2017,1,21,13,45,16.0,182.5,2.75,11.0,190.5,180.23,146.07
2017,1,21,14,0,11.0,171.0,2.7,11.0,176.0,166.57,134.97
2017,1,21,14,15,5.5,139.0,2.6,10.5,141.5,134.33,108.58
2017,1,21,14,30,0.0,107.0,2.5,10.0,107.0,102.57,82.33
2017,1,21,14,45,0.0,92.0,2.4,10.0,92.0,88.38,70.45
2017,1,21,15,0,0.0,77.0,2.3,10.0,77.0,74.23,58.49
2017,1,21,15,15,0.0,68.0,2.3,10.0,68.0,65.68,51.25
2017,1,21,15,30,0.0,59.0,2.3,10.0,59.0,57.02,43.82
2017,1,21,15,45,0.0,50.0,2.35,10.0,50.0,48.3,36.27
2017,1,21,16,0,0.0,41.0,2.4,10.0,41.0,39.59,28.62
2017,1,21,16,15,0.0,31.5,2.45,9.5,31.5,30.41,21.79
2017,1,21,16,30,0.0,22.0,2.5,9.0,22.0,21.23,13.24
2017,1,21,16,45,0.0,14.0,2.6,9.0,14.0,13.5,5.71
2017,1,21,17,0,0.0,6.0,2.7,9.0,6.0,5.78,0.0
2017,1,21,17,15,0.0,3.0,2.75,9.0,3.0,2.95,0.0
2017,1,21,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
