Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,7,15,0.0,2.5,2.55,10.0,2.5,0.0,0.0
2017,1,22,7,30,0.0,5.0,2.5,10.0,5.0,4.91,0.0
2017,1,22,7,45,0.0,19.5,2.45,10.0,19.5,18.83,6.15
2017,1,22,8,0,0.0,34.0,2.4,10.0,34.0,34.06,22.53
2017,1,22,8,15,0.5,52.5,2.3,10.0,52.5,53.75,40.05
2017,1,22,8,30,1.0,71.0,2.2,10.0,71.0,73.0,57.02
2017,1,22,8,45,10.5,88.5,2.15,10.5,91.0,94.72,75.79
2017,1,22,9,0,20.0,106.0,2.1,11.0,111.0,116.83,94.62
2017,1,22,9,15,26.0,121.5,2.1,11.0,129.5,139.8,114.1
2017,1,22,9,30,32.0,137.0,2.1,11.0,148.0,158.7,129.91
2017,1,22,9,45,218.5,142.5,2.1,11.5,232.0,271.69,224.71
2017,1,22,10,0,405.0,148.0,2.1,12.0,316.0,385.65,317.06
2017,1,22,10,15,602.5,118.5,2.2,12.0,387.5,469.27,384.44
2017,1,22,10,30,800.0,89.0,2.3,12.0,459.0,551.91,449.92
2017,1,22,10,45,810.0,91.0,2.45,12.0,482.5,563.43,458.52
2017,1,22,11,0,820.0,93.0,2.6,12.0,506.0,572.34,465.42
2017,1,22,11,15,827.0,94.5,2.7,12.0,522.0,576.29,468.19
2017,1,22,11,30,834.0,96.0,2.8,12.0,538.0,577.47,468.7
2017,1,22,11,45,825.0,101.0,2.95,12.0,544.5,570.43,462.77
2017,1,22,12,0,816.0,106.0,3.1,12.0,551.0,560.77,454.68
2017,1,22,12,15,408.0,120.0,3.25,12.0,342.5,341.62,279.79
2017,1,22,12,30,0.0,134.0,3.4,12.0,134.0,129.62,103.25
2017,1,22,12,45,0.0,72.0,3.55,12.0,72.0,69.63,53.4
2017,1,22,13,0,0.0,10.0,3.7,12.0,10.0,9.65,2.59
2017,1,22,13,15,0.0,11.0,3.6,11.5,11.0,10.62,3.44
2017,1,22,13,30,0.0,12.0,3.5,11.0,12.0,11.58,4.29
2017,1,22,13,45,0.0,13.0,3.4,11.0,13.0,12.55,5.14
2017,1,22,14,0,0.0,14.0,3.3,11.0,14.0,13.51,5.98
2017,1,22,14,15,0.0,56.0,3.2,11.0,56.0,54.12,40.85
2017,1,22,14,30,0.0,98.0,3.1,11.0,98.0,94.23,75.06
2017,1,22,14,45,0.0,73.0,3.05,11.0,73.0,70.58,55.03
2017,1,22,15,0,0.0,48.0,3.0,11.0,48.0,46.36,34.4
2017,1,22,15,15,0.0,42.5,2.9,10.5,42.5,41.04,29.94
2017,1,22,15,30,0.0,37.0,2.8,10.0,37.0,35.72,25.42
2017,1,22,15,45,0.0,31.0,2.75,10.0,31.0,29.92,20.37
2017,1,22,16,0,0.0,25.0,2.7,10.0,25.0,24.12,15.27
2017,1,22,16,15,0.0,19.5,2.65,10.0,19.5,18.81,11.32
2017,1,22,16,30,0.0,14.0,2.6,10.0,14.0,13.5,6.35
2017,1,22,16,45,0.0,9.0,2.55,10.0,9.0,8.67,1.69
2017,1,22,17,0,0.0,4.0,2.5,10.0,4.0,3.85,0.0
2017,1,22,17,15,0.0,2.0,2.75,10.0,2.0,1.97,0.0
2017,1,22,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,3.5,0.9,6.0,3.5,0.0,0.0
2017,1,23,7,30,0.0,7.0,1.0,6.0,7.0,6.88,0.0
2017,1,23,7,45,47.0,30.5,1.1,6.5,36.0,53.63,28.88
2017,1,23,8,0,94.0,54.0,1.2,7.0,65.0,100.91,76.68
2017,1,23,8,15,166.0,73.5,1.3,7.0,103.5,155.31,124.22
2017,1,23,8,30,238.0,93.0,1.4,7.0,142.0,209.73,171.53
2017,1,23,8,45,315.5,103.5,1.5,7.5,183.5,259.38,214.18
2017,1,23,9,0,393.0,114.0,1.6,8.0,225.0,318.22,263.64
2017,1,23,9,15,298.0,129.5,1.65,8.0,221.0,291.96,242.93
2017,1,23,9,30,203.0,145.0,1.7,8.0,217.0,259.88,216.64
2017,1,23,9,45,403.5,127.0,1.75,8.0,288.0,358.86,299.63
2017,1,23,10,0,604.0,109.0,1.8,8.0,359.0,455.79,378.55
2017,1,23,10,15,302.0,60.0,1.85,8.0,185.0,240.07,201.97
2017,1,23,10,30,0.0,11.0,1.9,8.0,11.0,10.62,3.57
2017,1,23,10,45,0.0,73.0,1.95,8.5,73.0,70.59,55.32
2017,1,23,11,0,0.0,135.0,2.0,9.0,135.0,131.6,106.67
2017,1,23,11,15,0.0,117.0,2.05,9.0,117.0,113.6,91.32
2017,1,23,11,30,0.0,99.0,2.1,9.0,99.0,95.88,76.32
2017,1,23,11,45,180.0,163.5,2.15,9.0,262.0,267.98,221.92
2017,1,23,12,0,360.0,228.0,2.2,9.0,425.0,428.7,350.98
2017,1,23,12,15,281.5,241.0,2.2,9.0,395.5,392.11,319.78
2017,1,23,12,30,203.0,254.0,2.2,9.0,366.0,354.88,289.18
2017,1,23,12,45,118.0,236.0,2.25,9.0,301.0,288.81,235.56
2017,1,23,13,0,33.0,218.0,2.3,9.0,236.0,225.61,183.84
2017,1,23,13,15,435.0,156.0,2.25,9.0,381.5,349.26,284.82
2017,1,23,13,30,837.0,94.0,2.2,9.0,527.0,450.13,360.86
2017,1,23,13,45,482.0,155.0,2.2,9.0,402.0,337.24,270.37
2017,1,23,14,0,127.0,216.0,2.2,9.0,277.0,247.1,200.2
2017,1,23,14,15,308.0,179.0,2.1,8.5,316.0,265.54,212.03
2017,1,23,14,30,489.0,142.0,2.0,8.0,355.0,269.55,209.28
2017,1,23,14,45,438.5,138.0,1.9,8.0,317.5,231.62,176.7
2017,1,23,15,0,388.0,134.0,1.8,8.0,280.0,196.98,147.52
2017,1,23,15,15,357.0,126.0,1.6,8.0,249.5,165.71,121.1
2017,1,23,15,30,326.0,118.0,1.4,8.0,219.0,139.47,100.13
2017,1,23,15,45,435.0,92.0,1.2,8.0,206.0,105.19,68.86
2017,1,23,16,0,544.0,66.0,1.0,8.0,193.0,63.61,39.38
2017,1,23,16,15,466.5,58.0,1.0,7.5,150.5,43.24,33.67
2017,1,23,16,30,389.0,50.0,1.0,7.0,108.0,39.06,29.47
2017,1,23,16,45,258.5,37.5,1.0,7.0,70.5,29.0,19.38
2017,1,23,17,0,128.0,25.0,1.0,7.0,33.0,19.74,2.82
2017,1,23,17,15,64.0,12.5,1.0,7.0,16.5,12.29,0.0
2017,1,23,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,6.5,1.05,5.5,6.5,0.0,0.0
2017,1,24,7,30,0.0,13.0,1.2,6.0,13.0,12.78,0.0
2017,1,24,7,45,103.5,28.5,1.4,6.5,41.0,71.97,41.46
2017,1,24,8,0,207.0,44.0,1.6,7.0,69.0,134.91,102.94
2017,1,24,8,15,262.0,59.0,1.6,7.0,104.0,178.03,142.27
2017,1,24,8,30,317.0,74.0,1.6,7.0,139.0,224.33,183.48
2017,1,24,8,45,357.0,86.5,1.65,7.5,176.0,263.82,218.13
2017,1,24,9,0,397.0,99.0,1.7,8.0,213.0,304.62,253.01
2017,1,24,9,15,438.5,104.5,1.8,8.0,247.0,339.26,282.71
2017,1,24,9,30,480.0,110.0,1.9,8.0,281.0,374.58,312.43
2017,1,24,9,45,464.0,126.5,2.0,8.5,305.5,391.67,325.9
2017,1,24,10,0,448.0,143.0,2.1,9.0,330.0,406.44,337.13
2017,1,24,10,15,543.0,130.5,2.15,9.0,374.0,450.11,372.9
2017,1,24,10,30,638.0,118.0,2.2,9.0,418.0,497.23,410.67
2017,1,24,10,45,754.0,99.5,2.25,9.5,471.0,546.69,449.18
2017,1,24,11,0,870.0,81.0,2.3,10.0,524.0,594.17,485.38
2017,1,24,11,15,877.0,82.0,2.3,10.0,541.0,597.81,487.24
2017,1,24,11,30,884.0,83.0,2.3,10.0,558.0,598.53,487.04
2017,1,24,11,45,888.0,83.5,2.35,10.0,567.5,593.08,482.24
2017,1,24,12,0,892.0,84.0,2.4,10.0,577.0,585.93,475.96
2017,1,24,12,15,893.0,84.0,2.4,10.0,578.5,573.69,465.39
2017,1,24,12,30,894.0,84.0,2.4,10.0,580.0,558.63,452.42
2017,1,24,12,45,898.5,81.5,2.45,10.0,575.0,540.08,436.69
2017,1,24,13,0,903.0,79.0,2.5,10.0,570.0,518.71,418.34
2017,1,24,13,15,897.5,78.0,2.5,10.0,556.0,491.41,394.74
2017,1,24,13,30,892.0,77.0,2.5,10.0,542.0,461.91,368.87
2017,1,24,13,45,884.5,75.5,2.5,10.0,521.0,429.07,339.76
2017,1,24,14,0,877.0,74.0,2.5,10.0,500.0,394.48,308.56
2017,1,24,14,15,863.5,72.5,2.45,10.0,471.5,354.08,272.06
2017,1,24,14,30,850.0,71.0,2.4,10.0,443.0,314.73,235.78
2017,1,24,14,45,832.0,68.0,2.4,10.0,409.0,272.14,196.66
2017,1,24,15,0,814.0,65.0,2.4,10.0,375.0,229.48,157.55
2017,1,24,15,15,786.0,62.0,2.15,9.5,335.5,185.3,118.65
2017,1,24,15,30,758.0,59.0,1.9,9.0,296.0,142.43,83.14
2017,1,24,15,45,719.0,54.5,1.65,9.0,253.0,98.93,51.91
2017,1,24,16,0,680.0,50.0,1.4,9.0,210.0,58.35,30.83
2017,1,24,16,15,614.5,44.0,1.3,8.5,166.0,33.35,24.64
2017,1,24,16,30,549.0,38.0,1.2,8.0,122.0,30.04,21.34
2017,1,24,16,45,441.0,29.5,1.1,7.5,81.5,24.1,15.26
2017,1,24,17,0,333.0,21.0,1.0,7.0,41.0,16.4,3.01
2017,1,24,17,15,166.5,10.5,1.0,7.0,20.5,10.32,0.0
2017,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,7,15,80.0,7.0,0.8,6.0,9.0,0.0,0.0
2017,1,25,7,30,160.0,14.0,0.9,6.0,18.0,56.5,0.0
2017,1,25,7,45,293.5,25.5,1.0,6.5,53.5,132.55,81.12
2017,1,25,8,0,427.0,37.0,1.1,7.0,89.0,202.82,154.37
2017,1,25,8,15,509.5,45.0,1.1,7.0,132.5,256.97,203.86
2017,1,25,8,30,592.0,53.0,1.1,7.0,176.0,315.54,255.54
2017,1,25,8,45,648.0,57.5,1.1,7.5,220.0,362.15,296.05
2017,1,25,9,0,704.0,62.0,1.1,8.0,264.0,408.2,334.83
2017,1,25,9,15,671.0,72.0,1.05,8.0,287.5,421.67,346.91
2017,1,25,9,30,638.0,82.0,1.0,8.0,311.0,429.44,353.81
2017,1,25,9,45,737.5,76.0,1.0,8.5,366.5,485.27,397.95
2017,1,25,10,0,837.0,70.0,1.0,9.0,422.0,544.07,442.75
2017,1,25,10,15,852.5,71.5,1.05,9.0,453.0,564.05,457.92
2017,1,25,10,30,868.0,73.0,1.1,9.0,484.0,581.61,471.35
2017,1,25,10,45,880.5,74.0,1.15,9.5,508.5,592.35,478.62
2017,1,25,11,0,893.0,75.0,1.2,10.0,533.0,602.47,485.2
2017,1,25,11,15,694.0,132.0,1.2,10.0,495.0,547.44,440.78
2017,1,25,11,30,495.0,189.0,1.2,10.0,457.0,484.04,390.06
2017,1,25,11,45,416.5,212.0,1.25,10.5,440.0,456.62,367.57
2017,1,25,12,0,338.0,235.0,1.3,11.0,423.0,426.06,342.31
2017,1,25,12,15,173.5,214.0,1.35,11.0,311.0,306.42,247.43
2017,1,25,12,30,9.0,193.0,1.4,11.0,199.0,191.47,153.82
2017,1,25,12,45,134.5,218.5,1.45,11.0,293.0,281.48,227.97
2017,1,25,13,0,260.0,244.0,1.5,11.0,387.0,363.1,292.26
2017,1,25,13,15,130.0,133.0,1.5,11.0,204.5,188.88,152.3
2017,1,25,13,30,0.0,22.0,1.5,11.0,22.0,21.25,12.53
2017,1,25,13,45,0.0,21.5,1.5,11.0,21.5,20.76,12.2
2017,1,25,14,0,0.0,21.0,1.5,11.0,21.0,20.28,11.81
2017,1,25,14,15,45.5,106.0,1.5,11.0,126.5,116.53,92.84
2017,1,25,14,30,91.0,191.0,1.5,11.0,232.0,203.49,163.44
2017,1,25,14,45,297.0,154.0,1.5,11.0,271.0,214.78,165.72
2017,1,25,15,0,503.0,117.0,1.5,11.0,310.0,209.9,152.43
2017,1,25,15,15,484.5,107.5,1.3,10.5,278.0,174.44,121.82
2017,1,25,15,30,466.0,98.0,1.1,10.0,246.0,139.94,93.38
2017,1,25,15,45,574.0,74.0,0.95,9.5,230.0,104.29,61.49
2017,1,25,16,0,682.0,50.0,0.8,9.0,214.0,60.78,31.6
2017,1,25,16,15,617.0,44.5,0.8,8.5,169.5,33.61,24.92
2017,1,25,16,30,552.0,39.0,0.8,8.0,125.0,30.82,22.09
2017,1,25,16,45,437.5,30.5,0.85,7.5,84.0,22.81,14.27
2017,1,25,17,0,323.0,22.0,0.9,7.0,43.0,17.19,4.74
2017,1,25,17,15,161.5,11.0,0.9,7.0,21.5,10.81,0.0
2017,1,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,9.5,0.65,5.5,9.5,0.0,0.0
2017,1,26,7,30,0.0,19.0,0.6,6.0,19.0,18.68,0.0
2017,1,26,7,45,214.5,28.0,0.6,6.5,54.5,111.97,70.64
2017,1,26,8,0,429.0,37.0,0.6,7.0,90.0,204.71,156.03
2017,1,26,8,15,510.0,44.5,0.65,7.0,133.0,258.06,204.32
2017,1,26,8,30,591.0,52.0,0.7,7.0,176.0,315.72,254.97
2017,1,26,8,45,647.0,56.5,0.8,7.5,220.5,362.49,295.6
2017,1,26,9,0,703.0,61.0,0.9,8.0,265.0,408.85,334.78
2017,1,26,9,15,678.0,70.5,0.95,8.5,290.5,425.57,349.14
2017,1,26,9,30,653.0,80.0,1.0,9.0,316.0,437.05,358.75
2017,1,26,9,45,580.0,106.5,1.1,9.5,332.0,437.92,359.12
2017,1,26,10,0,507.0,133.0,1.2,10.0,348.0,431.33,353.2
2017,1,26,10,15,689.5,102.0,1.2,10.0,417.0,509.15,415.3
2017,1,26,10,30,872.0,71.0,1.2,10.0,486.0,582.62,472.05
2017,1,26,10,45,885.5,72.0,1.3,10.5,511.5,596.21,481.16
2017,1,26,11,0,899.0,73.0,1.4,11.0,537.0,607.04,488.58
2017,1,26,11,15,906.5,73.5,1.5,11.0,554.5,610.91,491.51
2017,1,26,11,30,914.0,74.0,1.6,11.0,572.0,611.78,492.08
2017,1,26,11,45,918.5,74.5,1.7,11.0,581.5,607.85,488.88
2017,1,26,12,0,923.0,75.0,1.8,11.0,591.0,600.86,483.21
2017,1,26,12,15,924.5,75.0,1.85,11.0,593.0,588.64,473.1
2017,1,26,12,30,926.0,75.0,1.9,11.0,595.0,573.47,460.51
2017,1,26,12,45,924.5,74.5,2.0,11.5,589.5,553.35,443.25
2017,1,26,13,0,923.0,74.0,2.1,12.0,584.0,530.53,423.53
2017,1,26,13,15,918.5,73.5,2.15,12.0,570.0,503.7,400.84
2017,1,26,13,30,914.0,73.0,2.2,12.0,556.0,474.54,375.75
2017,1,26,13,45,905.0,72.0,2.3,12.0,534.5,440.87,346.63
2017,1,26,14,0,896.0,71.0,2.4,12.0,513.0,405.47,315.36
2017,1,26,14,15,883.0,69.5,2.35,11.5,485.0,366.69,280.96
2017,1,26,14,30,870.0,68.0,2.3,11.0,457.0,326.86,244.96
2017,1,26,14,45,850.5,66.0,2.3,11.0,422.0,281.36,203.64
2017,1,26,15,0,831.0,64.0,2.3,11.0,387.0,238.33,164.29
2017,1,26,15,15,804.0,61.5,2.05,10.5,347.5,193.77,124.87
2017,1,26,15,30,777.0,59.0,1.8,10.0,308.0,150.4,88.54
2017,1,26,15,45,737.0,55.0,1.55,10.0,264.0,106.03,55.97
2017,1,26,16,0,697.0,51.0,1.3,10.0,220.0,64.65,33.21
2017,1,26,16,15,634.0,45.0,1.25,9.0,175.0,33.88,25.11
2017,1,26,16,30,571.0,39.0,1.2,8.0,130.0,30.59,21.92
2017,1,26,16,45,464.5,30.5,1.15,7.5,88.5,24.69,16.0
2017,1,26,17,0,358.0,22.0,1.1,7.0,47.0,18.54,6.66
2017,1,26,17,15,179.0,11.0,1.1,7.0,23.5,10.81,0.0
2017,1,26,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,11.5,0.9,4.5,11.5,11.3,0.0
2017,1,27,7,30,0.0,23.0,0.9,5.0,23.0,22.61,0.0
2017,1,27,7,45,263.5,29.0,0.9,5.5,62.0,129.5,84.57
2017,1,27,8,0,527.0,35.0,0.9,6.0,101.0,234.1,179.45
2017,1,27,8,15,603.5,41.5,0.85,6.5,147.0,289.03,229.32
2017,1,27,8,30,680.0,48.0,0.8,7.0,193.0,347.46,280.28
2017,1,27,8,45,731.5,51.5,0.75,7.5,239.0,394.47,320.56
2017,1,27,9,0,783.0,55.0,0.7,8.0,285.0,442.35,359.91
2017,1,27,9,15,813.0,58.0,0.8,8.5,327.0,479.39,390.43
2017,1,27,9,30,843.0,61.0,0.9,9.0,369.0,515.44,419.3
2017,1,27,9,45,866.5,62.5,1.0,9.5,407.0,542.39,440.53
2017,1,27,10,0,890.0,64.0,1.1,10.0,445.0,570.11,461.77
2017,1,27,10,15,904.0,66.0,1.3,10.0,476.0,590.87,478.85
2017,1,27,10,30,918.0,68.0,1.5,10.0,507.0,609.05,493.69
2017,1,27,10,45,928.0,69.0,1.7,10.5,532.0,621.03,502.69
2017,1,27,11,0,938.0,70.0,1.9,11.0,557.0,630.06,509.25
2017,1,27,11,15,944.0,70.5,1.9,11.0,574.0,633.14,510.89
2017,1,27,11,30,950.0,71.0,1.9,11.0,591.0,633.1,510.09
2017,1,27,11,45,952.5,71.5,1.9,11.5,600.5,627.86,504.33
2017,1,27,12,0,955.0,72.0,1.9,12.0,610.0,619.47,496.12
2017,1,27,12,15,954.5,72.0,1.8,12.0,611.0,605.78,484.12
2017,1,27,12,30,954.0,72.0,1.7,12.0,612.0,589.1,469.68
2017,1,27,12,45,948.5,73.0,1.65,12.5,605.0,567.9,451.02
2017,1,27,13,0,943.0,74.0,1.6,13.0,598.0,544.05,430.1
2017,1,27,13,15,937.5,73.0,1.45,13.0,583.5,515.73,405.77
2017,1,27,13,30,932.0,72.0,1.3,13.0,569.0,485.1,379.2
2017,1,27,13,45,921.5,71.5,1.2,13.0,546.5,450.7,349.48
2017,1,27,14,0,911.0,71.0,1.1,13.0,524.0,414.61,317.84
2017,1,27,14,15,897.5,69.5,1.0,13.0,495.0,375.06,282.91
2017,1,27,14,30,884.0,68.0,0.9,13.0,466.0,334.46,246.55
2017,1,27,14,45,863.5,66.0,0.8,13.0,430.5,288.02,205.31
2017,1,27,15,0,843.0,64.0,0.7,13.0,395.0,244.12,166.03
2017,1,27,15,15,816.0,61.5,0.7,12.5,354.5,198.9,126.97
2017,1,27,15,30,789.0,59.0,0.7,12.0,314.0,154.84,90.59
2017,1,27,15,45,748.0,55.0,0.7,11.5,270.0,109.64,57.64
2017,1,27,16,0,707.0,51.0,0.7,11.0,226.0,67.5,34.07
2017,1,27,16,15,644.0,45.5,0.8,10.5,180.5,34.14,25.21
2017,1,27,16,30,581.0,40.0,0.9,10.0,135.0,31.36,22.46
2017,1,27,16,45,471.5,32.0,1.0,9.5,92.5,26.01,17.1
2017,1,27,17,0,362.0,24.0,1.1,9.0,50.0,18.75,7.58
2017,1,27,17,15,181.0,12.0,1.1,8.5,25.0,11.8,0.0
2017,1,27,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,11.5,1.3,4.5,11.5,11.3,0.0
2017,1,28,7,30,0.0,23.0,1.4,5.0,23.0,22.61,0.0
2017,1,28,7,45,244.5,30.0,1.5,5.5,61.5,125.99,84.36
2017,1,28,8,0,489.0,37.0,1.6,6.0,100.0,228.22,176.56
2017,1,28,8,15,570.0,44.0,1.75,6.5,146.0,283.63,227.28
2017,1,28,8,30,651.0,51.0,1.9,7.0,192.0,340.63,278.11
2017,1,28,8,45,701.5,56.0,2.1,7.5,238.0,388.25,320.32
2017,1,28,9,0,752.0,61.0,2.3,8.0,284.0,436.77,362.0
2017,1,28,9,15,785.0,64.5,2.3,8.5,326.5,475.31,394.02
2017,1,28,9,30,818.0,68.0,2.3,9.0,369.0,513.02,424.37
2017,1,28,9,45,641.5,106.0,2.35,9.5,356.5,474.89,392.85
2017,1,28,10,0,465.0,144.0,2.4,10.0,344.0,423.26,350.02
2017,1,28,10,15,506.5,146.0,2.35,10.5,378.5,453.47,373.76
2017,1,28,10,30,548.0,148.0,2.3,11.0,413.0,482.96,396.03
2017,1,28,10,45,734.5,113.0,2.25,11.5,486.5,560.55,456.74
2017,1,28,11,0,921.0,78.0,2.2,12.0,560.0,632.06,510.89
2017,1,28,11,15,927.5,79.0,2.1,12.0,577.5,635.94,512.09
2017,1,28,11,30,934.0,80.0,2.0,12.0,595.0,636.74,511.35
2017,1,28,11,45,936.0,81.0,1.95,12.5,604.5,631.77,505.52
2017,1,28,12,0,938.0,82.0,1.9,13.0,614.0,623.71,497.29
2017,1,28,12,15,938.5,82.0,1.85,13.0,615.5,610.72,486.18
2017,1,28,12,30,939.0,82.0,1.8,13.0,617.0,594.75,472.66
2017,1,28,12,45,936.5,81.5,1.75,13.5,610.5,573.79,454.32
2017,1,28,13,0,934.0,81.0,1.7,14.0,604.0,550.13,433.69
2017,1,28,13,15,928.0,80.5,1.6,14.0,589.5,522.2,410.03
2017,1,28,13,30,922.0,80.0,1.5,14.0,575.0,491.98,384.18
2017,1,28,13,45,914.0,78.5,1.45,14.0,553.0,457.85,355.01
2017,1,28,14,0,906.0,77.0,1.4,14.0,531.0,421.89,323.75
2017,1,28,14,15,892.5,75.0,1.25,14.0,501.5,381.91,288.45
2017,1,28,14,30,879.0,73.0,1.1,14.0,472.0,338.47,249.87
2017,1,28,14,45,861.5,70.5,1.0,14.0,437.0,294.93,210.94
2017,1,28,15,0,844.0,68.0,0.9,14.0,402.0,251.19,171.74
2017,1,28,15,15,816.5,65.0,0.85,13.5,361.5,205.23,132.01
2017,1,28,15,30,789.0,62.0,0.8,13.0,321.0,160.48,94.94
2017,1,28,15,45,750.0,57.5,0.75,13.0,276.5,114.81,61.11
2017,1,28,16,0,711.0,53.0,0.7,13.0,232.0,72.03,36.38
2017,1,28,16,15,648.5,47.5,0.8,12.5,186.0,35.82,26.5
2017,1,28,16,30,586.0,42.0,0.9,12.0,140.0,33.12,23.86
2017,1,28,16,45,479.0,33.5,1.0,11.5,96.5,25.0,16.14
2017,1,28,17,0,372.0,25.0,1.1,11.0,53.0,19.52,8.73
2017,1,28,17,15,186.0,12.5,1.1,10.5,26.5,12.29,0.0
2017,1,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,13.0,2.15,4.5,13.0,12.78,0.0
2017,1,29,7,30,0.0,26.0,2.1,5.0,26.0,25.56,0.0
2017,1,29,7,45,274.0,31.0,2.1,5.5,67.0,137.44,94.18
2017,1,29,8,0,548.0,36.0,2.1,6.0,108.0,245.79,190.8
2017,1,29,8,15,624.0,42.0,2.05,6.5,154.5,301.3,241.9
2017,1,29,8,30,700.0,48.0,2.0,7.0,201.0,360.22,294.23
2017,1,29,8,45,749.5,52.0,2.0,7.5,248.0,407.88,336.1
2017,1,29,9,0,799.0,56.0,2.0,8.0,295.0,456.31,377.08
2017,1,29,9,15,829.5,59.0,2.0,8.5,338.5,494.33,408.44
2017,1,29,9,30,860.0,62.0,2.0,9.0,382.0,531.32,437.95
2017,1,29,9,45,873.0,66.5,2.05,9.5,419.0,559.06,459.5
2017,1,29,10,0,886.0,71.0,2.1,10.0,456.0,584.47,478.67
2017,1,29,10,15,901.0,73.0,2.15,10.5,488.0,603.4,492.54
2017,1,29,10,30,916.0,75.0,2.2,11.0,520.0,622.25,505.97
2017,1,29,10,45,927.0,76.0,2.25,11.5,545.5,634.9,514.43
2017,1,29,11,0,938.0,77.0,2.3,12.0,571.0,644.61,520.49
2017,1,29,11,15,852.0,93.0,2.3,12.5,552.5,610.87,492.63
2017,1,29,11,30,766.0,109.0,2.3,13.0,534.0,572.26,461.29
2017,1,29,11,45,743.0,119.0,2.3,13.5,537.0,562.76,452.39
2017,1,29,12,0,720.0,129.0,2.3,14.0,540.0,550.49,441.14
2017,1,29,12,15,590.0,172.0,2.3,14.0,509.5,507.02,405.69
2017,1,29,12,30,460.0,215.0,2.3,14.0,479.0,466.14,372.29
2017,1,29,12,45,578.0,174.5,2.3,14.0,502.5,477.77,381.72
2017,1,29,13,0,696.0,134.0,2.3,14.0,526.0,484.18,386.07
2017,1,29,13,15,653.5,142.5,2.3,14.0,504.0,452.36,359.69
2017,1,29,13,30,611.0,151.0,2.3,14.0,482.0,420.86,333.54
2017,1,29,13,45,614.5,143.5,2.3,14.0,465.0,394.28,310.84
2017,1,29,14,0,618.0,136.0,2.3,14.0,448.0,366.03,286.25
2017,1,29,14,15,505.5,154.0,2.15,14.0,400.0,318.39,247.25
2017,1,29,14,30,393.0,172.0,2.0,14.0,352.0,277.93,214.71
2017,1,29,14,45,394.5,157.5,1.95,14.0,326.5,247.21,187.93
2017,1,29,15,0,396.0,143.0,1.9,14.0,301.0,215.82,160.3
2017,1,29,15,15,379.0,131.5,1.7,13.5,271.0,182.94,132.46
2017,1,29,15,30,362.0,120.0,1.5,13.0,241.0,151.1,106.21
2017,1,29,15,45,345.5,105.5,1.3,12.5,208.0,117.93,80.37
2017,1,29,16,0,329.0,91.0,1.1,12.0,175.0,86.06,58.44
2017,1,29,16,15,291.5,77.0,1.1,11.0,140.5,56.93,45.59
2017,1,29,16,30,254.0,63.0,1.1,10.0,106.0,47.57,36.97
2017,1,29,16,45,204.0,46.0,1.1,9.5,73.5,35.32,25.39
2017,1,29,17,0,154.0,29.0,1.1,9.0,41.0,22.56,11.73
2017,1,29,17,15,77.0,14.5,1.1,9.0,20.5,14.25,0.0
2017,1,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,14.0,1.15,4.5,14.0,13.76,0.0
2017,1,30,7,30,0.0,28.0,1.2,5.0,28.0,33.23,0.0
2017,1,30,7,45,274.5,32.5,1.25,6.0,69.5,139.84,97.36
2017,1,30,8,0,549.0,37.0,1.3,7.0,111.0,248.87,192.58
2017,1,30,8,15,625.0,43.5,1.45,7.0,158.0,305.27,244.35
2017,1,30,8,30,701.0,50.0,1.6,7.0,205.0,365.1,297.8
2017,1,30,8,45,747.5,54.5,1.8,7.5,252.0,412.25,339.45
2017,1,30,9,0,794.0,59.0,2.0,8.0,299.0,459.98,380.27
2017,1,30,9,15,824.5,62.0,2.0,8.5,342.5,498.06,411.58
2017,1,30,9,30,855.0,65.0,2.0,9.0,386.0,535.1,441.04
2017,1,30,9,45,878.0,67.0,2.05,10.0,424.5,565.52,463.85
2017,1,30,10,0,901.0,69.0,2.1,11.0,463.0,591.49,482.62
2017,1,30,10,15,915.0,71.0,2.1,11.5,495.5,612.65,497.76
2017,1,30,10,30,929.0,73.0,2.1,12.0,528.0,631.18,510.54
2017,1,30,10,45,940.0,74.0,2.15,12.5,553.5,644.02,519.05
2017,1,30,11,0,951.0,75.0,2.2,13.0,579.0,653.88,525.16
2017,1,30,11,15,847.0,96.5,2.15,13.0,556.0,614.88,493.94
2017,1,30,11,30,743.0,118.0,2.1,13.0,533.0,571.4,459.49
2017,1,30,11,45,588.0,170.5,2.1,13.5,502.5,524.48,420.54
2017,1,30,12,0,433.0,223.0,2.1,14.0,472.0,478.82,382.4
2017,1,30,12,15,700.5,150.5,2.05,14.0,554.0,552.42,440.8
2017,1,30,12,30,968.0,78.0,2.0,14.0,636.0,614.16,487.47
2017,1,30,12,45,950.5,83.0,1.95,14.5,626.5,590.17,466.16
2017,1,30,13,0,933.0,88.0,1.9,15.0,617.0,563.91,443.61
2017,1,30,13,15,837.0,101.0,1.85,15.0,567.0,504.66,396.82
2017,1,30,13,30,741.0,114.0,1.8,15.0,517.0,447.09,351.07
2017,1,30,13,45,723.5,113.0,1.75,15.0,494.5,414.04,323.41
2017,1,30,14,0,706.0,112.0,1.7,15.0,472.0,380.28,294.54
2017,1,30,14,15,677.0,112.0,1.55,15.0,442.0,342.89,262.31
2017,1,30,14,30,648.0,112.0,1.4,15.0,412.0,306.13,230.29
2017,1,30,14,45,713.5,89.0,1.3,15.0,396.0,275.4,200.43
2017,1,30,15,0,779.0,66.0,1.2,15.0,380.0,240.51,166.1
2017,1,30,15,15,781.0,66.5,1.1,14.5,355.0,205.94,134.34
2017,1,30,15,30,783.0,67.0,1.0,14.0,330.0,170.02,102.88
2017,1,30,15,45,744.0,62.5,0.9,14.0,285.5,124.27,68.28
2017,1,30,16,0,705.0,58.0,0.8,14.0,241.0,81.45,42.29
2017,1,30,16,15,642.0,52.0,0.85,13.5,194.0,36.87,27.36
2017,1,30,16,30,579.0,46.0,0.9,13.0,147.0,33.37,24.04
2017,1,30,16,45,468.5,37.5,1.0,12.5,103.0,28.29,19.06
2017,1,30,17,0,358.0,29.0,1.1,12.0,59.0,23.02,12.41
2017,1,30,17,15,179.0,14.5,1.05,11.5,29.5,14.25,0.0
2017,1,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,14.0,1.35,7.5,14.0,13.76,0.0
2017,1,31,7,30,0.0,28.0,1.6,8.0,28.0,32.89,0.0
2017,1,31,7,45,251.5,34.0,1.85,8.5,68.5,135.81,95.35
2017,1,31,8,0,503.0,40.0,2.1,9.0,109.0,241.08,186.82
2017,1,31,8,15,580.5,47.0,2.05,9.5,155.5,296.61,236.91
2017,1,31,8,30,658.0,54.0,2.0,10.0,202.0,356.06,288.82
2017,1,31,8,45,708.5,58.5,1.95,10.5,248.5,401.27,327.93
2017,1,31,9,0,759.0,63.0,1.9,11.0,295.0,450.12,368.46
2017,1,31,9,15,791.5,66.5,1.8,11.5,338.0,489.09,399.64
2017,1,31,9,30,824.0,70.0,1.7,12.0,381.0,527.18,428.99
2017,1,31,9,45,852.0,71.0,1.65,12.5,420.5,558.81,452.68
2017,1,31,10,0,880.0,72.0,1.6,13.0,460.0,588.73,474.37
2017,1,31,10,15,895.0,74.0,1.6,13.5,492.0,607.73,487.62
2017,1,31,10,30,910.0,76.0,1.6,14.0,524.0,626.72,500.52
2017,1,31,10,45,800.0,100.5,1.6,14.5,509.0,594.01,473.61
2017,1,31,11,0,690.0,125.0,1.6,15.0,494.0,555.63,442.7
2017,1,31,11,15,817.0,102.5,1.55,15.0,552.0,606.38,481.26
2017,1,31,11,30,944.0,80.0,1.5,15.0,610.0,653.72,515.67
2017,1,31,11,45,947.0,80.0,1.45,15.5,620.0,648.34,509.13
2017,1,31,12,0,950.0,80.0,1.4,16.0,630.0,639.83,500.69
2017,1,31,12,15,950.5,80.0,1.3,16.0,631.5,626.75,489.36
2017,1,31,12,30,951.0,80.0,1.2,16.0,633.0,610.64,475.65
2017,1,31,12,45,783.0,121.5,1.2,16.5,574.0,541.68,421.97
2017,1,31,13,0,615.0,163.0,1.2,17.0,515.0,476.42,371.1
2017,1,31,13,15,538.5,182.5,1.15,17.0,485.5,438.81,341.53
2017,1,31,13,30,462.0,202.0,1.1,17.0,456.0,404.46,314.15
2017,1,31,13,45,489.0,186.5,1.05,17.0,446.0,384.85,297.82
2017,1,31,14,0,516.0,171.0,1.0,17.0,436.0,362.5,278.69
2017,1,31,14,15,352.0,188.5,0.9,16.5,364.5,299.97,230.85
2017,1,31,14,30,188.0,206.0,0.8,16.0,293.0,248.73,192.86
2017,1,31,14,45,171.0,191.0,0.75,16.0,266.0,220.98,170.71
2017,1,31,15,0,154.0,176.0,0.7,16.0,239.0,194.42,149.37
2017,1,31,15,15,150.5,159.0,0.65,15.5,215.5,170.12,129.66
2017,1,31,15,30,147.0,142.0,0.6,15.0,192.0,146.04,110.16
2017,1,31,15,45,140.0,123.5,0.6,15.0,166.0,120.68,89.98
2017,1,31,16,0,133.0,105.0,0.6,15.0,140.0,96.0,71.24
2017,1,31,16,15,120.0,86.5,0.6,14.5,113.5,72.05,58.26
2017,1,31,16,30,107.0,68.0,0.6,14.0,87.0,56.93,44.65
2017,1,31,16,45,83.0,49.5,0.65,13.5,61.5,42.26,31.14
2017,1,31,17,0,59.0,31.0,0.7,13.0,36.0,27.17,16.07
2017,1,31,17,15,29.5,15.5,0.7,13.0,18.0,14.01,0.0
2017,1,31,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,0.0,0.5,1.05,10.5,0.5,0.48,0.0
2017,2,1,8,0,0.0,1.0,1.1,11.0,1.0,0.96,0.0
2017,2,1,8,15,0.0,2.0,1.25,11.0,2.0,1.93,0.0
2017,2,1,8,30,0.0,3.0,1.4,11.0,3.0,2.89,0.0
2017,2,1,8,45,0.0,3.5,1.55,11.5,3.5,3.37,0.0
2017,2,1,9,0,0.0,4.0,1.7,12.0,4.0,3.86,0.0
2017,2,1,9,15,0.0,4.5,1.75,12.0,4.5,4.34,0.0
2017,2,1,9,30,0.0,5.0,1.8,12.0,5.0,4.82,0.0
2017,2,1,9,45,0.0,26.5,1.9,12.5,26.5,25.58,16.36
2017,2,1,10,0,0.0,48.0,2.0,13.0,48.0,46.37,33.99
2017,2,1,10,15,2.5,108.5,2.1,13.0,110.0,107.14,85.1
2017,2,1,10,30,5.0,169.0,2.2,13.0,172.0,169.49,136.45
2017,2,1,10,45,71.5,208.0,2.35,13.5,246.5,253.28,205.17
2017,2,1,11,0,138.0,247.0,2.5,14.0,321.0,337.65,272.47
2017,2,1,11,15,158.0,255.0,2.55,14.0,342.5,355.96,286.55
2017,2,1,11,30,178.0,263.0,2.6,14.0,364.0,373.59,300.29
2017,2,1,11,45,186.5,267.5,2.7,14.0,375.0,379.91,305.07
2017,2,1,12,0,195.0,272.0,2.8,14.0,386.0,385.43,309.25
2017,2,1,12,15,100.0,230.5,2.8,14.0,289.0,285.34,229.04
2017,2,1,12,30,5.0,189.0,2.8,14.0,192.0,185.68,147.87
2017,2,1,12,45,4.5,187.0,2.8,14.5,189.5,183.01,145.66
2017,2,1,13,0,4.0,185.0,2.8,15.0,187.0,180.35,143.29
2017,2,1,13,15,2.0,97.5,2.75,15.0,98.5,95.28,73.86
2017,2,1,13,30,0.0,10.0,2.7,15.0,10.0,9.66,2.49
2017,2,1,13,45,0.0,10.0,2.65,15.0,10.0,9.65,2.51
2017,2,1,14,0,0.0,10.0,2.6,15.0,10.0,9.65,2.52
2017,2,1,14,15,0.0,60.5,2.4,14.5,60.5,58.48,43.82
2017,2,1,14,30,0.0,111.0,2.2,14.0,111.0,106.61,84.26
2017,2,1,14,45,183.0,132.5,2.05,14.0,208.0,172.03,133.61
2017,2,1,15,0,366.0,154.0,1.9,14.0,305.0,225.36,169.81
2017,2,1,15,15,344.5,143.5,1.75,13.5,274.5,193.68,143.0
2017,2,1,15,30,323.0,133.0,1.6,13.0,244.0,163.37,118.15
2017,2,1,15,45,308.0,116.5,1.5,13.0,211.0,130.44,91.85
2017,2,1,16,0,293.0,100.0,1.4,13.0,178.0,98.74,68.81
2017,2,1,16,15,263.0,83.5,1.45,12.5,143.5,68.22,55.41
2017,2,1,16,30,233.0,67.0,1.5,12.0,109.0,53.42,41.96
2017,2,1,16,45,186.5,50.0,1.6,12.0,77.0,40.59,29.95
