Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,17,0,140.0,33.0,1.7,12.0,45.0,25.59,15.23
2017,2,1,17,15,70.0,16.5,1.85,11.5,22.5,14.02,0.0
2017,2,1,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,8.0,3.8,11.0,8.0,7.86,0.0
2017,2,2,7,30,0.0,16.0,3.8,11.0,16.0,15.48,0.0
2017,2,2,7,45,21.5,34.0,3.85,11.5,37.0,45.26,29.88
2017,2,2,8,0,43.0,52.0,3.9,12.0,58.0,73.34,55.2
2017,2,2,8,15,58.0,71.5,3.85,12.0,83.0,101.61,80.15
2017,2,2,8,30,73.0,91.0,3.8,12.0,108.0,135.46,109.62
2017,2,2,8,45,82.5,110.0,3.8,12.5,133.0,161.69,132.11
2017,2,2,9,0,92.0,129.0,3.8,13.0,158.0,188.06,154.25
2017,2,2,9,15,100.0,146.0,3.75,13.0,181.5,211.37,173.74
2017,2,2,9,30,108.0,163.0,3.7,13.0,205.0,234.68,192.91
2017,2,2,9,45,80.5,174.5,3.65,13.5,207.5,226.23,184.97
2017,2,2,10,0,53.0,186.0,3.6,14.0,210.0,222.18,180.56
2017,2,2,10,15,31.0,181.0,3.5,14.0,195.5,202.67,163.91
2017,2,2,10,30,9.0,176.0,3.4,14.0,181.0,179.03,143.85
2017,2,2,10,45,4.5,147.5,3.35,14.0,150.0,146.95,117.27
2017,2,2,11,0,0.0,119.0,3.3,14.0,119.0,115.63,91.21
2017,2,2,11,15,59.0,191.5,3.25,14.0,225.5,226.72,183.22
2017,2,2,11,30,118.0,264.0,3.2,14.0,332.0,338.81,273.04
2017,2,2,11,45,117.0,269.5,3.2,14.5,338.0,337.62,270.89
2017,2,2,12,0,116.0,275.0,3.2,15.0,344.0,339.7,271.72
2017,2,2,12,15,70.5,252.5,3.15,15.0,294.5,288.01,230.08
2017,2,2,12,30,25.0,230.0,3.1,15.0,245.0,236.64,188.56
2017,2,2,12,45,27.5,231.0,3.1,15.0,247.0,237.83,189.66
2017,2,2,13,0,30.0,232.0,3.1,15.0,249.0,239.07,190.69
2017,2,2,13,15,41.0,235.0,3.0,15.0,258.0,245.29,195.72
2017,2,2,13,30,52.0,238.0,2.9,15.0,267.0,250.61,199.97
2017,2,2,13,45,30.5,209.5,2.8,15.0,226.5,211.93,168.95
2017,2,2,14,0,9.0,181.0,2.7,15.0,186.0,176.19,140.32
2017,2,2,14,15,56.5,195.5,2.55,15.0,223.0,203.85,162.41
2017,2,2,14,30,104.0,210.0,2.4,15.0,260.0,228.22,180.97
2017,2,2,14,45,52.0,132.0,2.3,15.0,157.0,139.03,109.28
2017,2,2,15,0,0.0,54.0,2.2,15.0,54.0,52.17,38.59
2017,2,2,15,15,0.0,48.5,2.0,14.5,48.5,46.85,34.31
2017,2,2,15,30,0.0,43.0,1.8,14.0,43.0,41.52,29.92
2017,2,2,15,45,0.0,37.0,1.65,14.0,37.0,35.72,25.0
2017,2,2,16,0,0.0,31.0,1.5,14.0,31.0,29.92,20.03
2017,2,2,16,15,0.0,25.0,1.55,14.0,25.0,24.12,14.99
2017,2,2,16,30,0.0,19.0,1.6,14.0,19.0,18.32,10.66
2017,2,2,16,45,0.0,13.5,1.65,14.0,13.5,13.01,5.74
2017,2,2,17,0,0.0,8.0,1.7,14.0,8.0,7.71,0.69
2017,2,2,17,15,0.0,4.0,1.8,13.5,4.0,3.85,0.0
2017,2,2,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,7,15,10.5,9.5,3.7,13.0,10.0,12.0,0.0
2017,2,3,7,30,21.0,19.0,3.7,13.0,20.0,29.06,0.0
2017,2,3,7,45,74.5,36.5,3.7,13.0,46.5,70.78,49.29
2017,2,3,8,0,128.0,54.0,3.7,13.0,73.0,117.27,90.4
2017,2,3,8,15,150.5,73.0,3.8,13.0,102.5,151.27,120.76
2017,2,3,8,30,173.0,92.0,3.9,13.0,132.0,186.13,151.44
2017,2,3,8,45,187.0,110.5,4.0,13.5,162.0,217.14,178.07
2017,2,3,9,0,201.0,129.0,4.1,14.0,192.0,248.26,204.17
2017,2,3,9,15,212.0,145.0,4.2,14.0,220.0,274.92,226.46
2017,2,3,9,30,223.0,161.0,4.3,14.0,248.0,301.35,248.2
2017,2,3,9,45,502.0,123.0,4.45,14.0,343.0,426.0,352.31
2017,2,3,10,0,781.0,85.0,4.6,14.0,438.0,555.58,457.77
2017,2,3,10,15,612.0,134.5,4.6,14.0,423.0,518.46,425.63
2017,2,3,10,30,443.0,184.0,4.6,14.0,408.0,470.18,384.85
2017,2,3,10,45,386.0,207.5,4.7,14.5,409.5,455.61,371.63
2017,2,3,11,0,329.0,231.0,4.8,15.0,411.0,444.29,360.69
2017,2,3,11,15,223.0,248.5,4.8,15.0,372.5,390.54,316.12
2017,2,3,11,30,117.0,266.0,4.8,15.0,334.0,337.0,271.47
2017,2,3,11,45,102.0,268.0,4.8,15.0,327.5,327.47,263.47
2017,2,3,12,0,87.0,270.0,4.8,15.0,321.0,317.89,255.36
2017,2,3,12,15,109.0,274.5,4.7,14.5,339.0,332.41,267.49
2017,2,3,12,30,131.0,279.0,4.6,14.0,357.0,347.59,280.01
2017,2,3,12,45,68.0,232.5,4.55,14.0,273.0,262.41,211.09
2017,2,3,13,0,5.0,186.0,4.5,14.0,189.0,181.9,145.28
2017,2,3,13,15,13.5,200.5,4.35,14.0,208.5,199.37,159.75
2017,2,3,13,30,22.0,215.0,4.2,14.0,228.0,216.05,173.35
2017,2,3,13,45,19.5,205.0,4.1,14.0,216.0,204.19,163.76
2017,2,3,14,0,17.0,195.0,4.0,14.0,204.0,192.48,154.36
2017,2,3,14,15,11.0,179.0,3.9,13.5,185.0,174.14,139.85
2017,2,3,14,30,5.0,163.0,3.8,13.0,166.0,156.31,125.71
2017,2,3,14,45,64.5,172.5,3.75,13.0,200.0,178.61,142.91
2017,2,3,15,0,124.0,182.0,3.7,13.0,234.0,194.24,153.68
2017,2,3,15,15,117.5,165.5,3.5,13.0,211.5,170.94,134.11
2017,2,3,15,30,111.0,149.0,3.3,13.0,189.0,148.15,115.14
2017,2,3,15,45,106.0,130.0,3.1,13.0,164.0,124.13,95.37
2017,2,3,16,0,101.0,111.0,2.9,13.0,139.0,100.65,76.64
2017,2,3,16,15,88.5,91.5,2.7,12.5,113.0,77.31,59.35
2017,2,3,16,30,76.0,72.0,2.5,12.0,87.0,60.1,47.97
2017,2,3,16,45,56.0,53.0,2.4,12.0,62.5,45.14,34.06
2017,2,3,17,0,36.0,34.0,2.3,12.0,38.0,29.73,19.2
2017,2,3,17,15,18.0,17.0,2.25,12.0,19.0,16.13,0.0
2017,2,3,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,7,15,1.0,10.0,1.8,11.0,10.0,10.09,0.0
2017,2,4,7,30,2.0,20.0,2.0,11.0,20.0,20.77,0.52
2017,2,4,7,45,46.0,37.5,2.2,11.5,44.0,62.53,43.93
2017,2,4,8,0,90.0,55.0,2.4,12.0,68.0,99.28,76.47
2017,2,4,8,15,105.5,74.5,2.5,12.0,95.5,129.66,103.51
2017,2,4,8,30,121.0,94.0,2.6,12.0,123.0,160.45,130.56
2017,2,4,8,45,130.0,113.0,2.75,12.5,149.5,187.98,154.13
2017,2,4,9,0,139.0,132.0,2.9,13.0,176.0,215.49,177.15
2017,2,4,9,15,146.0,149.5,2.95,13.0,201.5,240.12,197.62
2017,2,4,9,30,153.0,167.0,3.0,13.0,227.0,264.53,217.58
2017,2,4,9,45,93.5,174.0,3.05,13.5,212.0,233.41,190.75
2017,2,4,10,0,34.0,181.0,3.1,14.0,197.0,205.76,166.56
2017,2,4,10,15,17.0,162.5,3.1,14.0,170.5,170.6,137.25
2017,2,4,10,30,0.0,144.0,3.1,14.0,144.0,141.01,112.38
2017,2,4,10,45,196.5,181.5,3.1,14.0,289.5,312.94,255.76
2017,2,4,11,0,393.0,219.0,3.1,14.0,435.0,472.82,383.23
2017,2,4,11,15,247.5,242.5,3.0,14.0,380.0,404.76,326.41
2017,2,4,11,30,102.0,266.0,2.9,14.0,325.0,328.19,263.36
2017,2,4,11,45,132.5,273.0,2.8,14.0,351.0,354.82,284.72
2017,2,4,12,0,163.0,280.0,2.7,14.0,377.0,376.64,301.73
2017,2,4,12,15,102.5,265.5,2.65,14.0,326.5,320.2,256.24
2017,2,4,12,30,42.0,251.0,2.6,14.0,276.0,268.36,214.32
2017,2,4,12,45,28.5,232.5,2.55,14.0,249.5,240.93,192.4
2017,2,4,13,0,15.0,214.0,2.5,14.0,223.0,213.98,170.73
2017,2,4,13,15,28.5,225.0,2.45,14.0,241.5,230.03,183.85
2017,2,4,13,30,42.0,236.0,2.4,14.0,260.0,244.57,195.53
2017,2,4,13,45,29.0,216.0,2.35,14.0,232.5,217.62,173.9
2017,2,4,14,0,16.0,196.0,2.3,14.0,205.0,193.12,154.34
2017,2,4,14,15,18.0,189.0,2.15,14.0,198.5,186.03,148.74
2017,2,4,14,30,20.0,182.0,2.0,14.0,192.0,178.69,142.86
2017,2,4,14,45,47.5,181.0,1.95,14.0,202.0,181.31,144.48
2017,2,4,15,0,75.0,180.0,1.9,14.0,212.0,183.28,145.17
2017,2,4,15,15,375.5,131.5,1.7,13.5,268.0,191.23,140.29
2017,2,4,15,30,676.0,83.0,1.5,13.0,324.0,178.63,115.79
2017,2,4,15,45,638.5,77.0,1.3,13.0,281.5,135.51,81.38
2017,2,4,16,0,601.0,71.0,1.1,13.0,239.0,95.29,53.81
2017,2,4,16,15,540.0,64.0,1.05,12.5,194.5,56.9,35.4
2017,2,4,16,30,479.0,57.0,1.0,12.0,150.0,42.1,32.06
2017,2,4,16,45,389.5,46.0,0.95,11.5,108.0,35.07,25.4
2017,2,4,17,0,300.0,35.0,0.9,11.0,66.0,27.7,17.85
2017,2,4,17,15,150.0,17.5,0.9,10.5,33.0,13.35,0.0
2017,2,4,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.0,0.95,9.5,7.0,6.88,0.0
2017,2,5,7,30,0.0,14.0,1.0,10.0,14.0,13.51,0.0
2017,2,5,7,45,0.0,31.0,1.1,10.5,31.0,30.95,19.63
2017,2,5,8,0,0.0,48.0,1.2,11.0,48.0,48.68,35.55
2017,2,5,8,15,2.5,67.0,1.45,11.0,67.5,69.37,53.69
2017,2,5,8,30,5.0,86.0,1.7,11.0,87.0,89.89,71.54
2017,2,5,8,45,12.0,104.0,1.95,11.5,107.5,111.38,89.85
2017,2,5,9,0,19.0,122.0,2.2,12.0,128.0,133.15,108.11
2017,2,5,9,15,23.5,137.5,2.35,12.0,146.5,151.1,123.1
2017,2,5,9,30,28.0,153.0,2.5,12.0,165.0,174.27,142.26
2017,2,5,9,45,24.0,163.5,2.7,12.5,174.0,177.18,144.07
2017,2,5,10,0,20.0,174.0,2.9,13.0,183.0,185.02,149.94
2017,2,5,10,15,10.0,166.5,3.0,13.0,171.0,170.5,137.51
2017,2,5,10,30,0.0,159.0,3.1,13.0,159.0,156.16,125.26
2017,2,5,10,45,25.0,197.5,3.25,13.0,211.5,210.16,169.9
2017,2,5,11,0,50.0,236.0,3.4,13.0,264.0,268.79,217.48
2017,2,5,11,15,89.5,254.0,3.45,13.0,306.0,310.48,251.26
2017,2,5,11,30,129.0,272.0,3.5,13.0,348.0,355.23,287.1
2017,2,5,11,45,96.5,269.0,3.6,13.5,326.5,325.91,262.42
2017,2,5,12,0,64.0,266.0,3.7,14.0,305.0,300.71,241.28
2017,2,5,12,15,32.5,220.0,3.7,14.0,240.0,234.49,187.84
2017,2,5,12,30,1.0,174.0,3.7,14.0,175.0,168.97,134.38
2017,2,5,12,45,0.5,172.0,3.75,14.0,172.5,166.47,132.48
2017,2,5,13,0,0.0,170.0,3.8,14.0,170.0,163.99,130.52
2017,2,5,13,15,11.0,194.0,3.75,13.5,200.5,192.1,153.9
2017,2,5,13,30,22.0,218.0,3.7,13.0,231.0,219.14,176.27
2017,2,5,13,45,11.0,151.5,3.7,13.0,158.0,150.47,120.22
2017,2,5,14,0,0.0,85.0,3.7,13.0,85.0,82.23,63.78
2017,2,5,14,15,4.0,127.5,3.65,12.5,129.5,123.92,98.92
2017,2,5,14,30,8.0,170.0,3.6,12.0,174.0,163.89,132.4
2017,2,5,14,45,87.5,178.0,3.55,12.0,216.0,191.04,153.12
2017,2,5,15,0,167.0,186.0,3.5,12.0,258.0,209.97,165.89
2017,2,5,15,15,83.5,109.5,3.5,12.0,145.5,117.83,91.52
2017,2,5,15,30,0.0,33.0,3.5,12.0,33.0,31.86,21.8
2017,2,5,15,45,0.0,28.5,3.55,12.0,28.5,27.5,18.12
2017,2,5,16,0,0.0,24.0,3.6,12.0,24.0,23.15,14.36
2017,2,5,16,15,0.0,19.5,3.75,11.5,19.5,18.81,10.6
2017,2,5,16,30,0.0,15.0,3.9,11.0,15.0,14.46,7.38
2017,2,5,16,45,0.0,10.5,4.05,11.0,10.5,10.12,3.34
2017,2,5,17,0,0.0,6.0,4.2,11.0,6.0,5.78,0.0
2017,2,5,17,15,0.0,3.0,4.3,11.0,3.0,2.89,0.0
2017,2,5,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,6.5,2.0,11.5,6.5,6.39,0.0
2017,2,6,7,30,0.0,13.0,2.3,12.0,13.0,12.54,0.47
2017,2,6,7,45,0.0,27.5,2.65,12.5,27.5,26.56,15.98
2017,2,6,8,0,0.0,42.0,3.0,13.0,42.0,41.45,29.23
2017,2,6,8,15,0.0,58.5,3.2,13.0,58.5,58.35,44.0
2017,2,6,8,30,0.0,75.0,3.4,13.0,75.0,75.03,58.48
2017,2,6,8,45,0.0,91.0,3.6,13.0,91.0,91.03,72.18
2017,2,6,9,0,0.0,107.0,3.8,13.0,107.0,106.94,85.62
2017,2,6,9,15,0.5,121.5,3.9,13.0,122.0,121.46,97.71
2017,2,6,9,30,1.0,136.0,4.0,13.0,137.0,135.96,109.66
2017,2,6,9,45,0.5,119.5,4.1,13.5,120.0,117.67,93.93
2017,2,6,10,0,0.0,103.0,4.2,14.0,103.0,100.27,79.04
2017,2,6,10,15,1.5,136.0,4.25,14.0,137.5,134.18,107.12
2017,2,6,10,30,3.0,169.0,4.3,14.0,172.0,168.13,134.9
2017,2,6,10,45,54.5,212.0,4.4,14.0,243.0,248.0,200.92
2017,2,6,11,0,106.0,255.0,4.5,14.0,314.0,323.95,262.53
2017,2,6,11,15,79.5,254.5,4.5,14.0,299.5,305.03,246.33
2017,2,6,11,30,53.0,254.0,4.5,14.0,285.0,286.09,230.38
2017,2,6,11,45,65.5,264.0,4.55,14.0,303.0,302.07,243.26
2017,2,6,12,0,78.0,274.0,4.6,14.0,321.0,317.46,255.56
2017,2,6,12,15,45.5,244.0,4.55,14.0,271.5,265.96,213.65
2017,2,6,12,30,13.0,214.0,4.5,14.0,222.0,214.66,171.77
2017,2,6,12,45,8.5,199.5,4.45,14.0,205.0,197.43,157.83
2017,2,6,13,0,4.0,185.0,4.4,14.0,188.0,180.52,144.08
2017,2,6,13,15,2.0,155.5,4.35,14.0,157.0,150.9,119.97
2017,2,6,13,30,0.0,126.0,4.3,14.0,126.0,121.55,95.94
2017,2,6,13,45,0.0,127.0,4.25,14.0,127.0,122.36,96.75
2017,2,6,14,0,0.0,128.0,4.2,14.0,128.0,123.13,97.53
2017,2,6,14,15,2.5,147.5,3.95,13.5,149.0,142.06,113.52
2017,2,6,14,30,5.0,167.0,3.7,13.0,170.0,160.22,128.87
2017,2,6,14,45,12.5,165.5,3.45,13.0,171.5,160.06,128.73
2017,2,6,15,0,20.0,164.0,3.2,13.0,173.0,158.99,127.77
2017,2,6,15,15,38.5,156.0,3.1,13.0,171.0,150.63,120.27
2017,2,6,15,30,57.0,148.0,3.0,13.0,169.0,142.99,113.14
2017,2,6,15,45,53.0,130.0,2.9,13.0,147.5,122.61,96.34
2017,2,6,16,0,49.0,112.0,2.8,13.0,126.0,102.69,80.07
2017,2,6,16,15,41.0,93.0,2.8,12.5,103.5,82.42,64.04
2017,2,6,16,30,33.0,74.0,2.8,12.0,81.0,64.87,52.34
2017,2,6,16,45,19.0,55.5,2.85,12.0,59.0,49.49,38.09
2017,2,6,17,0,5.0,37.0,2.9,12.0,37.0,34.56,23.89
2017,2,6,17,15,2.5,18.5,2.9,12.0,18.5,17.85,3.71
2017,2,6,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,2.5,5.95,14.0,2.5,2.46,0.0
2017,2,7,7,30,0.0,5.0,5.8,14.0,5.0,4.82,0.0
2017,2,7,7,45,0.0,11.5,5.65,14.0,11.5,11.09,3.36
2017,2,7,8,0,0.0,18.0,5.5,14.0,18.0,17.36,8.93
2017,2,7,8,15,0.0,25.0,5.4,14.0,25.0,24.12,14.87
2017,2,7,8,30,0.0,32.0,5.3,14.0,32.0,30.88,20.77
2017,2,7,8,45,0.0,39.0,5.2,14.0,39.0,37.65,26.61
2017,2,7,9,0,0.0,46.0,5.1,14.0,46.0,44.43,32.38
2017,2,7,9,15,0.0,52.5,5.0,14.0,52.5,50.72,37.68
2017,2,7,9,30,0.0,59.0,4.9,14.0,59.0,57.01,42.94
2017,2,7,9,45,0.0,78.0,4.85,14.5,78.0,75.43,58.26
2017,2,7,10,0,0.0,97.0,4.8,15.0,97.0,94.23,73.73
2017,2,7,10,15,0.0,73.0,4.55,15.0,73.0,70.59,53.81
2017,2,7,10,30,0.0,49.0,4.3,15.0,49.0,47.35,34.26
2017,2,7,10,45,0.0,76.5,4.1,15.0,76.5,73.99,56.47
2017,2,7,11,0,0.0,104.0,3.9,15.0,104.0,100.82,78.61
2017,2,7,11,15,30.0,181.5,3.8,15.0,199.5,199.32,159.74
2017,2,7,11,30,60.0,259.0,3.7,15.0,295.0,295.78,237.08
2017,2,7,11,45,30.0,171.5,3.65,15.0,189.5,187.58,149.56
2017,2,7,12,0,0.0,84.0,3.6,15.0,84.0,81.28,62.09
2017,2,7,12,15,0.0,113.0,3.6,15.0,113.0,109.41,85.36
2017,2,7,12,30,0.0,142.0,3.6,15.0,142.0,137.43,108.29
2017,2,7,12,45,0.0,95.0,3.6,15.0,95.0,91.94,70.94
2017,2,7,13,0,0.0,48.0,3.6,15.0,48.0,46.4,33.23
2017,2,7,13,15,4.0,120.5,3.4,14.5,123.0,118.47,93.2
2017,2,7,13,30,8.0,193.0,3.2,14.0,198.0,189.04,151.1
2017,2,7,13,45,34.0,214.0,3.0,14.0,233.0,218.62,175.04
2017,2,7,14,0,60.0,235.0,2.8,14.0,268.0,246.08,196.95
2017,2,7,14,15,37.0,207.5,2.65,14.0,227.5,208.66,166.85
2017,2,7,14,30,14.0,180.0,2.5,14.0,187.0,175.28,140.18
2017,2,7,14,45,17.0,172.5,2.35,14.0,180.5,167.86,134.27
2017,2,7,15,0,20.0,165.0,2.2,14.0,174.0,160.06,127.93
2017,2,7,15,15,10.0,100.5,1.95,14.0,105.0,98.31,77.18
2017,2,7,15,30,0.0,36.0,1.7,14.0,36.0,34.76,24.09
2017,2,7,15,45,0.0,31.5,1.45,14.0,31.5,30.4,20.45
2017,2,7,16,0,0.0,27.0,1.2,14.0,27.0,26.05,16.74
2017,2,7,16,15,0.0,22.0,1.1,13.5,22.0,21.22,12.6
2017,2,7,16,30,0.0,17.0,1.0,13.0,17.0,16.39,9.08
2017,2,7,16,45,0.0,12.5,0.95,13.0,12.5,12.05,5.05
2017,2,7,17,0,0.0,8.0,0.9,13.0,8.0,7.71,0.98
2017,2,7,17,15,0.0,4.5,0.9,12.5,4.5,4.33,0.0
2017,2,7,17,30,0.0,1.0,0.9,12.0,1.0,0.98,0.0
2017,2,7,17,45,0.0,0.5,0.95,12.0,0.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,5.5,3.0,14.0,5.5,5.41,0.0
2017,2,8,7,30,0.0,11.0,3.1,14.0,11.0,10.61,0.8
2017,2,8,7,45,0.0,22.5,3.25,14.0,22.5,21.71,12.11
2017,2,8,8,0,0.0,34.0,3.4,14.0,34.0,32.83,21.97
2017,2,8,8,15,0.0,46.5,3.4,14.0,46.5,44.96,32.58
2017,2,8,8,30,0.0,59.0,3.4,14.0,59.0,57.46,43.41
2017,2,8,8,45,0.0,71.5,3.4,14.5,71.5,69.91,53.95
2017,2,8,9,0,0.0,84.0,3.4,15.0,84.0,82.31,64.27
2017,2,8,9,15,0.0,96.0,3.35,15.0,96.0,94.17,74.11
2017,2,8,9,30,0.0,108.0,3.3,15.0,108.0,106.0,83.82
2017,2,8,9,45,0.0,63.0,3.3,15.0,63.0,60.89,45.88
2017,2,8,10,0,0.0,18.0,3.3,15.0,18.0,17.38,9.09
2017,2,8,10,15,0.0,60.0,3.2,15.0,60.0,58.0,43.3
2017,2,8,10,30,0.0,102.0,3.1,15.0,102.0,98.96,77.3
2017,2,8,10,45,0.0,131.0,3.05,15.0,131.0,127.62,100.73
2017,2,8,11,0,0.0,160.0,3.0,15.0,160.0,156.25,123.94
2017,2,8,11,15,0.0,164.5,2.95,15.0,164.5,160.42,127.11
2017,2,8,11,30,0.0,169.0,2.9,15.0,169.0,164.58,130.34
2017,2,8,11,45,3.0,182.0,2.85,15.0,184.0,178.97,141.94
2017,2,8,12,0,6.0,195.0,2.8,15.0,199.0,193.19,153.35
2017,2,8,12,15,3.5,184.5,2.75,15.0,187.0,181.01,143.4
2017,2,8,12,30,1.0,174.0,2.7,15.0,175.0,169.0,133.66
2017,2,8,12,45,3.5,184.0,2.65,15.5,186.5,179.77,142.17
2017,2,8,13,0,6.0,194.0,2.6,16.0,198.0,190.29,150.4
2017,2,8,13,15,23.0,218.0,2.5,16.0,231.5,221.34,175.42
2017,2,8,13,30,40.0,242.0,2.4,16.0,265.0,250.11,198.3
2017,2,8,13,45,20.0,156.0,2.3,16.0,167.5,158.49,124.96
2017,2,8,14,0,0.0,70.0,2.2,16.0,70.0,67.69,50.88
2017,2,8,14,15,0.0,96.5,2.05,15.5,96.5,93.21,72.33
2017,2,8,14,30,0.0,123.0,1.9,15.0,123.0,117.99,93.07
2017,2,8,14,45,0.0,102.5,1.8,15.0,102.5,98.6,77.17
2017,2,8,15,0,0.0,82.0,1.7,15.0,82.0,79.24,61.24
2017,2,8,15,15,18.0,114.0,1.6,15.0,121.0,112.45,88.44
2017,2,8,15,30,36.0,146.0,1.5,15.0,160.0,138.47,109.23
2017,2,8,15,45,31.5,129.0,1.4,15.0,140.0,119.87,94.04
2017,2,8,16,0,27.0,112.0,1.3,15.0,120.0,101.76,79.35
2017,2,8,16,15,20.0,93.5,1.3,14.5,99.0,85.92,66.78
2017,2,8,16,30,13.0,75.0,1.3,14.0,78.0,68.38,55.08
2017,2,8,16,45,6.5,56.0,1.3,14.0,57.5,51.7,39.85
2017,2,8,17,0,0.0,37.0,1.3,14.0,37.0,34.8,24.19
2017,2,8,17,15,0.0,21.5,1.3,14.0,21.5,20.58,7.82
2017,2,8,17,30,0.0,6.0,1.3,14.0,6.0,5.9,0.0
2017,2,8,17,45,0.0,3.0,1.3,14.0,3.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.5,4.5,14.0,0.5,0.49,0.0
2017,2,9,7,30,0.0,1.0,4.6,14.0,1.0,0.96,0.0
2017,2,9,7,45,0.0,2.5,4.75,14.0,2.5,2.41,0.0
2017,2,9,8,0,0.0,4.0,4.9,14.0,4.0,3.85,0.0
2017,2,9,8,15,0.0,5.0,4.95,14.0,5.0,4.82,0.0
2017,2,9,8,30,0.0,6.0,5.0,14.0,6.0,5.78,0.0
2017,2,9,8,45,0.0,7.5,5.05,14.0,7.5,7.23,0.55
2017,2,9,9,0,0.0,9.0,5.1,14.0,9.0,8.68,1.79
2017,2,9,9,15,0.0,9.0,5.1,14.0,9.0,8.68,1.78
2017,2,9,9,30,0.0,9.0,5.1,14.0,9.0,8.68,1.77
2017,2,9,9,45,0.0,9.0,5.1,14.0,9.0,8.68,1.75
2017,2,9,10,0,0.0,9.0,5.1,14.0,9.0,8.69,1.74
2017,2,9,10,15,0.0,55.0,5.0,14.0,55.0,53.16,39.37
2017,2,9,10,30,0.0,101.0,4.9,14.0,101.0,97.97,76.79
2017,2,9,10,45,1.0,138.5,4.8,14.5,139.0,135.71,107.73
2017,2,9,11,0,2.0,176.0,4.7,15.0,177.0,173.5,138.26
2017,2,9,11,15,1.0,163.0,4.5,15.0,163.5,159.56,126.61
2017,2,9,11,30,0.0,150.0,4.3,15.0,150.0,145.84,115.26
2017,2,9,11,45,0.0,152.5,4.15,15.0,152.5,148.11,117.02
2017,2,9,12,0,0.0,155.0,4.0,15.0,155.0,150.38,118.78
2017,2,9,12,15,0.0,106.5,3.9,15.0,106.5,103.1,80.06
2017,2,9,12,30,0.0,58.0,3.8,15.0,58.0,56.09,41.23
2017,2,9,12,45,0.0,48.0,3.7,15.0,48.0,46.41,33.21
2017,2,9,13,0,0.0,38.0,3.6,15.0,38.0,36.73,25.15
2017,2,9,13,15,0.0,51.0,3.5,14.5,51.0,49.31,35.76
2017,2,9,13,30,0.0,64.0,3.4,14.0,64.0,61.89,46.39
2017,2,9,13,45,0.0,70.0,3.35,14.0,70.0,67.7,51.3
2017,2,9,14,0,0.0,76.0,3.3,14.0,76.0,73.51,56.23
2017,2,9,14,15,0.0,73.5,3.15,14.0,73.5,71.08,54.29
2017,2,9,14,30,0.0,71.0,3.0,14.0,71.0,68.65,52.37
2017,2,9,14,45,0.0,47.0,2.9,14.0,47.0,45.41,32.91
2017,2,9,15,0,0.0,23.0,2.8,14.0,23.0,22.2,13.29
2017,2,9,15,15,0.0,20.0,2.7,14.0,20.0,19.3,10.86
2017,2,9,15,30,0.0,17.0,2.6,14.0,17.0,16.4,8.41
2017,2,9,15,45,0.0,15.0,2.55,14.0,15.0,14.47,6.78
2017,2,9,16,0,0.0,13.0,2.5,14.0,13.0,12.54,5.12
2017,2,9,16,15,0.0,10.5,2.45,14.0,10.5,10.12,3.04
2017,2,9,16,30,0.0,8.0,2.4,14.0,8.0,7.71,1.25
2017,2,9,16,45,0.0,6.0,2.35,14.0,6.0,5.78,0.0
2017,2,9,17,0,0.0,4.0,2.3,14.0,4.0,3.85,0.0
2017,2,9,17,15,0.0,2.0,2.15,13.5,2.0,1.93,0.0
2017,2,9,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,8.5,0.9,11.0,8.5,8.36,0.0
2017,2,10,7,30,0.0,17.0,1.0,11.0,17.0,16.41,5.8
2017,2,10,7,45,0.0,32.5,1.1,11.5,32.5,31.82,20.83
2017,2,10,8,0,0.0,48.0,1.2,12.0,48.0,47.73,34.88
2017,2,10,8,15,0.0,65.0,1.35,12.0,65.0,65.09,50.06
2017,2,10,8,30,0.0,82.0,1.5,12.0,82.0,82.24,64.89
2017,2,10,8,45,0.0,99.5,1.65,12.5,99.5,99.82,79.69
2017,2,10,9,0,0.0,117.0,1.8,13.0,117.0,117.29,94.14
2017,2,10,9,15,5.5,133.5,1.9,13.0,136.0,136.63,110.19
2017,2,10,9,30,11.0,150.0,2.0,13.0,155.0,156.17,126.24
2017,2,10,9,45,22.5,171.0,2.1,13.0,181.5,184.18,149.23
2017,2,10,10,0,34.0,192.0,2.2,13.0,208.0,217.86,176.59
2017,2,10,10,15,108.0,217.5,2.25,13.0,274.0,290.28,236.1
2017,2,10,10,30,182.0,243.0,2.3,13.0,340.0,369.13,299.29
2017,2,10,10,45,171.0,255.5,2.4,13.5,350.0,374.3,301.84
2017,2,10,11,0,160.0,268.0,2.5,14.0,360.0,378.63,304.07
2017,2,10,11,15,120.5,271.5,2.5,14.0,342.0,354.52,284.02
2017,2,10,11,30,81.0,275.0,2.5,14.0,324.0,326.23,260.8
2017,2,10,11,45,40.5,210.5,2.55,14.0,235.0,233.53,186.68
2017,2,10,12,0,0.0,146.0,2.6,14.0,146.0,141.6,111.7
2017,2,10,12,15,40.0,215.5,2.65,14.0,241.0,235.37,188.48
2017,2,10,12,30,80.0,285.0,2.7,14.0,336.0,325.26,259.9
2017,2,10,12,45,121.0,288.0,2.75,14.0,363.5,349.86,279.39
2017,2,10,13,0,162.0,291.0,2.8,14.0,391.0,370.37,295.69
2017,2,10,13,15,306.5,258.5,2.8,14.0,442.0,410.14,327.74
2017,2,10,13,30,451.0,226.0,2.8,14.0,493.0,440.89,351.49
2017,2,10,13,45,507.0,199.5,2.85,14.0,489.5,425.79,338.62
2017,2,10,14,0,563.0,173.0,2.9,14.0,486.0,406.12,321.6
2017,2,10,14,15,559.5,164.5,2.8,13.5,462.0,374.26,294.77
2017,2,10,14,30,556.0,156.0,2.7,13.0,438.0,341.49,266.65
2017,2,10,14,45,560.5,143.0,2.65,13.0,411.0,306.48,235.57
2017,2,10,15,0,565.0,130.0,2.6,13.0,384.0,270.47,203.11
2017,2,10,15,15,581.0,113.5,2.35,13.0,354.0,232.18,167.93
2017,2,10,15,30,597.0,97.0,2.1,13.0,324.0,191.75,131.09
2017,2,10,15,45,645.0,81.0,1.9,13.0,299.5,154.17,96.4
2017,2,10,16,0,693.0,65.0,1.7,13.0,275.0,111.55,61.02
2017,2,10,16,15,639.5,59.5,1.5,12.5,228.0,68.62,36.51
2017,2,10,16,30,586.0,54.0,1.3,12.0,181.0,37.8,28.36
2017,2,10,16,45,504.5,45.5,1.15,11.5,135.5,33.05,23.88
2017,2,10,17,0,423.0,37.0,1.0,11.0,90.0,28.11,18.94
2017,2,10,17,15,211.5,27.0,1.0,10.5,53.5,20.98,9.96
2017,2,10,17,30,0.0,17.0,1.0,10.0,17.0,16.71,0.0
2017,2,10,17,45,0.0,8.5,1.0,10.0,8.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,7,15,196.5,12.0,1.3,7.5,28.0,66.71,0.0
2017,2,11,7,30,393.0,24.0,1.5,8.0,56.0,165.55,107.0
2017,2,11,7,45,495.5,32.5,1.75,8.5,100.5,228.43,175.78
2017,2,11,8,0,598.0,41.0,2.0,9.0,145.0,297.49,237.9
2017,2,11,8,15,659.0,46.5,2.1,9.0,193.5,351.57,287.07
2017,2,11,8,30,720.0,52.0,2.2,9.0,242.0,408.18,336.94
2017,2,11,8,45,757.5,56.0,2.35,9.5,288.5,453.37,375.71
2017,2,11,9,0,795.0,60.0,2.5,10.0,335.0,498.67,413.32
2017,2,11,9,15,821.0,63.0,2.55,10.0,378.5,536.17,444.16
2017,2,11,9,30,847.0,66.0,2.6,10.0,422.0,572.45,473.3
2017,2,11,9,45,859.0,70.5,2.7,10.5,459.0,600.5,494.61
2017,2,11,10,0,871.0,75.0,2.8,11.0,496.0,626.21,513.66
2017,2,11,10,15,555.5,157.5,2.8,11.0,432.5,525.59,430.86
2017,2,11,10,30,240.0,240.0,2.8,11.0,369.0,403.73,329.69
2017,2,11,10,45,577.5,160.5,2.85,11.5,490.0,551.42,450.95
2017,2,11,11,0,915.0,81.0,2.9,12.0,611.0,684.44,555.33
2017,2,11,11,15,920.5,81.5,2.95,12.0,628.5,687.76,556.43
2017,2,11,11,30,926.0,82.0,3.0,12.0,646.0,687.96,556.08
2017,2,11,11,45,929.5,82.5,3.05,12.5,656.0,683.72,551.31
2017,2,11,12,0,933.0,83.0,3.1,13.0,666.0,676.33,544.1
2017,2,11,12,15,933.5,83.0,3.15,13.0,668.0,663.42,533.66
2017,2,11,12,30,934.0,83.0,3.2,13.0,670.0,647.49,520.76
2017,2,11,12,45,929.5,83.5,3.25,13.0,663.0,626.17,503.53
2017,2,11,13,0,925.0,84.0,3.3,13.0,656.0,602.18,483.95
2017,2,11,13,15,920.5,83.0,3.25,13.0,642.0,574.17,460.65
2017,2,11,13,30,916.0,82.0,3.2,13.0,628.0,543.77,435.05
2017,2,11,13,45,910.5,80.5,3.2,13.0,606.5,510.18,406.54
2017,2,11,14,0,905.0,79.0,3.2,13.0,585.0,474.57,375.75
2017,2,11,14,15,893.5,77.0,3.15,13.0,556.5,434.21,340.45
2017,2,11,14,30,882.0,75.0,3.1,13.0,528.0,392.65,303.4
2017,2,11,14,45,868.5,72.5,3.05,13.0,493.0,348.99,263.95
2017,2,11,15,0,855.0,70.0,3.0,13.0,458.0,301.69,220.97
2017,2,11,15,15,833.0,67.5,2.7,12.5,417.5,254.88,178.56
2017,2,11,15,30,811.0,65.0,2.4,12.0,377.0,208.74,137.23
2017,2,11,15,45,782.0,61.0,2.1,12.0,332.0,161.2,96.66
2017,2,11,16,0,753.0,57.0,1.8,12.0,287.0,115.55,61.77
2017,2,11,16,15,704.5,52.0,1.6,11.5,239.5,70.3,35.28
2017,2,11,16,30,656.0,47.0,1.4,11.0,192.0,34.71,25.73
2017,2,11,16,45,580.0,40.5,1.25,10.5,145.5,31.1,22.28
2017,2,11,17,0,504.0,34.0,1.1,10.0,99.0,27.44,18.51
2017,2,11,17,15,358.0,24.0,1.1,9.5,59.5,18.31,8.53
2017,2,11,17,30,212.0,14.0,1.1,9.0,20.0,13.76,0.0
2017,2,11,17,45,106.0,7.0,1.15,9.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,7,15,182.0,14.0,0.7,7.0,29.0,65.29,0.0
