Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,7,30,364.0,28.0,0.7,7.0,58.0,166.85,112.36
2017,2,12,7,45,473.5,36.5,0.7,7.5,103.5,230.2,177.87
2017,2,12,8,0,583.0,45.0,0.7,8.0,149.0,301.34,240.26
2017,2,12,8,15,645.5,51.0,0.75,8.5,198.0,353.27,286.13
2017,2,12,8,30,708.0,57.0,0.8,9.0,247.0,411.08,335.05
2017,2,12,8,45,752.0,60.5,0.85,9.5,295.0,458.88,374.49
2017,2,12,9,0,796.0,64.0,0.9,10.0,343.0,507.15,412.95
2017,2,12,9,15,823.0,67.0,1.0,10.5,387.0,545.37,442.89
2017,2,12,9,30,850.0,70.0,1.1,11.0,431.0,582.4,471.18
2017,2,12,9,45,868.0,72.5,1.25,12.0,469.5,611.93,492.67
2017,2,12,10,0,886.0,75.0,1.4,13.0,508.0,636.5,510.07
2017,2,12,10,15,899.5,77.0,1.5,13.0,541.0,658.26,526.47
2017,2,12,10,30,913.0,79.0,1.6,13.0,574.0,677.38,540.73
2017,2,12,10,45,922.0,80.0,1.7,13.5,599.5,689.67,548.85
2017,2,12,11,0,931.0,81.0,1.8,14.0,625.0,698.95,554.69
2017,2,12,11,15,936.5,82.0,1.85,14.0,643.0,702.82,557.15
2017,2,12,11,30,942.0,83.0,1.9,14.0,661.0,703.51,557.26
2017,2,12,11,45,943.5,84.0,2.0,14.5,670.5,698.38,552.39
2017,2,12,12,0,945.0,85.0,2.1,15.0,680.0,690.08,545.11
2017,2,12,12,15,945.5,85.0,2.1,15.0,682.0,676.97,534.63
2017,2,12,12,30,946.0,85.0,2.1,15.0,684.0,660.8,521.76
2017,2,12,12,45,942.0,85.5,2.15,15.0,677.0,639.48,505.13
2017,2,12,13,0,938.0,86.0,2.2,15.0,670.0,615.41,486.14
2017,2,12,13,15,933.0,85.0,2.15,15.0,655.5,586.73,462.88
2017,2,12,13,30,928.0,84.0,2.1,15.0,641.0,555.64,437.37
2017,2,12,13,45,919.5,83.0,2.1,15.0,619.0,520.63,408.52
2017,2,12,14,0,911.0,82.0,2.1,15.0,597.0,483.77,377.56
2017,2,12,14,15,899.5,80.5,2.05,14.5,567.5,443.54,343.75
2017,2,12,14,30,888.0,79.0,2.0,14.0,538.0,402.08,308.03
2017,2,12,14,45,870.5,77.0,1.95,14.0,502.0,354.4,266.15
2017,2,12,15,0,853.0,75.0,1.9,14.0,466.0,309.02,225.38
2017,2,12,15,15,630.0,105.0,1.65,13.5,379.5,240.6,172.75
2017,2,12,15,30,407.0,135.0,1.4,13.0,293.0,192.71,139.47
2017,2,12,15,45,570.0,99.0,1.15,13.0,292.0,164.2,107.78
2017,2,12,16,0,733.0,63.0,0.9,13.0,291.0,121.76,67.04
2017,2,12,16,15,682.5,58.0,0.85,12.5,243.0,77.23,40.58
2017,2,12,16,30,632.0,53.0,0.8,12.0,195.0,36.5,27.24
2017,2,12,16,45,551.5,45.5,0.8,11.5,147.5,32.61,23.57
2017,2,12,17,0,471.0,38.0,0.8,11.0,100.0,28.59,19.51
2017,2,12,17,15,326.0,26.5,0.85,10.5,61.0,20.49,10.61
2017,2,12,17,30,181.0,15.0,0.9,10.0,22.0,14.74,0.0
2017,2,12,17,45,90.5,7.5,0.95,10.0,11.0,7.37,0.0
2017,2,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,13,7,15,123.5,15.5,0.7,8.0,26.0,50.67,0.0
2017,2,13,7,30,247.0,31.0,0.9,8.0,52.0,133.03,91.89
2017,2,13,7,45,322.0,45.0,1.1,8.5,91.5,184.86,143.99
2017,2,13,8,0,397.0,59.0,1.3,9.0,131.0,242.34,195.18
2017,2,13,8,15,451.5,69.5,1.2,9.5,174.0,292.93,239.4
2017,2,13,8,30,506.0,80.0,1.1,10.0,217.0,345.41,283.66
2017,2,13,8,45,560.5,82.0,1.0,10.5,259.5,390.83,320.85
2017,2,13,9,0,615.0,84.0,0.9,11.0,302.0,437.61,357.76
2017,2,13,9,15,534.0,114.5,0.95,11.0,320.5,437.27,357.19
2017,2,13,9,30,453.0,145.0,1.0,11.0,339.0,434.06,353.99
2017,2,13,9,45,410.0,169.5,1.1,11.5,356.5,441.71,358.84
2017,2,13,10,0,367.0,194.0,1.2,12.0,374.0,439.98,356.15
2017,2,13,10,15,411.0,197.5,1.3,12.0,412.0,480.7,387.95
2017,2,13,10,30,455.0,201.0,1.4,12.0,450.0,515.07,414.37
2017,2,13,10,45,469.5,208.0,1.55,12.5,474.5,532.85,427.13
2017,2,13,11,0,484.0,215.0,1.7,13.0,499.0,549.04,438.68
2017,2,13,11,15,528.5,205.0,1.7,13.0,524.0,565.92,451.5
2017,2,13,11,30,573.0,195.0,1.7,13.0,549.0,580.94,462.79
2017,2,13,11,45,506.5,223.0,1.7,13.0,540.0,559.84,444.97
2017,2,13,12,0,440.0,251.0,1.7,13.0,531.0,537.39,426.42
2017,2,13,12,15,368.5,270.0,1.65,13.0,505.0,500.13,396.68
2017,2,13,12,30,297.0,289.0,1.6,13.0,479.0,466.4,369.58
2017,2,13,12,45,434.0,244.5,1.6,13.5,519.0,497.31,394.15
2017,2,13,13,0,571.0,200.0,1.6,14.0,559.0,519.84,411.09
2017,2,13,13,15,474.0,226.0,1.6,14.0,519.5,474.76,374.96
2017,2,13,13,30,377.0,252.0,1.6,14.0,480.0,432.93,341.74
2017,2,13,13,45,313.0,254.5,1.6,14.5,439.5,390.0,307.45
2017,2,13,14,0,249.0,257.0,1.6,15.0,399.0,350.25,275.67
2017,2,13,14,15,362.0,220.5,1.5,14.5,415.5,352.13,276.23
2017,2,13,14,30,475.0,184.0,1.4,14.0,432.0,343.35,266.8
2017,2,13,14,45,336.0,193.0,1.3,14.0,362.5,285.42,221.22
2017,2,13,15,0,197.0,202.0,1.2,14.0,293.0,238.58,185.77
2017,2,13,15,15,210.5,182.0,1.1,13.5,272.0,213.55,164.67
2017,2,13,15,30,224.0,162.0,1.0,13.0,251.0,184.0,139.49
2017,2,13,15,45,208.0,146.0,0.95,13.0,221.0,154.82,115.71
2017,2,13,16,0,192.0,130.0,0.9,13.0,191.0,130.49,96.77
2017,2,13,16,15,371.5,96.5,0.85,12.5,190.0,93.28,62.64
2017,2,13,16,30,551.0,63.0,0.8,12.0,189.0,44.93,34.8
2017,2,13,16,45,472.0,53.5,0.8,12.0,143.0,39.62,29.78
2017,2,13,17,0,393.0,44.0,0.8,12.0,97.0,34.09,24.29
2017,2,13,17,15,196.5,33.0,0.8,11.5,59.5,25.7,15.09
2017,2,13,17,30,0.0,22.0,0.8,11.0,22.0,20.02,0.0
2017,2,13,17,45,0.0,11.0,0.8,11.0,11.0,10.81,0.0
2017,2,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,14,7,15,54.0,16.0,0.75,9.5,21.0,37.55,0.0
2017,2,14,7,30,108.0,32.0,0.8,10.0,42.0,82.21,56.64
2017,2,14,7,45,143.0,51.0,0.85,10.5,72.5,120.66,93.36
2017,2,14,8,0,178.0,70.0,0.9,11.0,103.0,160.97,128.95
2017,2,14,8,15,198.5,89.0,1.0,11.0,135.5,196.71,160.45
2017,2,14,8,30,219.0,108.0,1.1,11.0,168.0,233.17,191.87
2017,2,14,8,45,235.0,125.0,1.2,11.5,200.0,265.51,218.83
2017,2,14,9,0,251.0,142.0,1.3,12.0,232.0,298.06,245.27
2017,2,14,9,15,494.5,111.0,1.4,12.5,315.5,413.18,339.41
2017,2,14,9,30,738.0,80.0,1.5,13.0,399.0,534.74,435.13
2017,2,14,9,45,806.5,76.5,1.65,13.5,453.5,586.46,473.97
2017,2,14,10,0,875.0,73.0,1.8,14.0,508.0,635.19,510.5
2017,2,14,10,15,888.5,74.5,1.8,14.0,540.5,656.42,525.6
2017,2,14,10,30,902.0,76.0,1.8,14.0,573.0,675.05,538.76
2017,2,14,10,45,911.5,77.5,1.8,14.5,599.0,688.25,546.76
2017,2,14,11,0,921.0,79.0,1.8,15.0,625.0,698.46,552.45
2017,2,14,11,15,697.5,156.5,1.75,15.0,577.5,633.12,499.69
2017,2,14,11,30,474.0,234.0,1.7,15.0,530.0,557.58,439.49
2017,2,14,11,45,706.0,158.0,1.7,15.5,606.0,629.16,495.63
2017,2,14,12,0,938.0,82.0,1.7,16.0,682.0,690.81,541.79
2017,2,14,12,15,939.0,82.0,1.6,16.0,684.0,678.1,530.34
2017,2,14,12,30,940.0,82.0,1.5,16.0,686.0,662.33,517.23
2017,2,14,12,45,937.5,82.5,1.45,16.5,680.0,641.95,500.06
2017,2,14,13,0,935.0,83.0,1.4,17.0,674.0,618.77,480.7
2017,2,14,13,15,930.5,82.5,1.3,17.0,660.0,590.84,458.16
2017,2,14,13,30,926.0,82.0,1.2,17.0,646.0,560.47,433.46
2017,2,14,13,45,918.5,80.5,1.15,17.0,624.0,525.4,405.15
2017,2,14,14,0,911.0,79.0,1.1,17.0,602.0,488.41,374.77
2017,2,14,14,15,900.0,77.5,1.05,17.0,573.0,448.24,341.28
2017,2,14,14,30,889.0,76.0,1.0,17.0,544.0,406.8,306.0
2017,2,14,14,45,874.5,74.0,1.0,17.5,508.5,362.65,267.56
2017,2,14,15,0,860.0,72.0,1.0,18.0,473.0,314.92,225.7
2017,2,14,15,15,838.0,69.5,0.9,17.5,432.0,267.45,184.39
2017,2,14,15,30,816.0,67.0,0.8,17.0,391.0,220.66,143.76
2017,2,14,15,45,784.5,63.0,0.75,17.0,345.5,172.01,103.13
2017,2,14,16,0,753.0,59.0,0.7,17.0,300.0,125.5,67.54
2017,2,14,16,15,705.5,54.5,0.7,16.5,251.5,80.08,39.74
2017,2,14,16,30,658.0,50.0,0.7,16.0,203.0,38.99,29.0
2017,2,14,16,45,580.5,43.5,0.7,15.5,155.5,33.32,23.84
2017,2,14,17,0,503.0,37.0,0.7,15.0,108.0,27.22,18.08
2017,2,14,17,15,251.5,31.5,0.7,14.5,67.0,24.93,14.6
2017,2,14,17,30,0.0,26.0,0.7,14.0,26.0,23.15,0.0
2017,2,14,17,45,0.0,13.0,0.75,14.0,13.0,12.78,0.0
2017,2,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,7.5,1.3,11.5,7.5,7.23,0.0
2017,2,15,7,30,0.0,15.0,1.5,12.0,15.0,14.47,5.8
2017,2,15,7,45,0.0,26.0,1.7,12.5,26.0,25.09,15.44
2017,2,15,8,0,0.0,37.0,1.9,13.0,37.0,35.73,24.78
2017,2,15,8,15,0.0,48.5,1.85,13.0,48.5,46.86,34.51
2017,2,15,8,30,0.0,60.0,1.8,13.0,60.0,58.11,44.22
2017,2,15,8,45,0.0,71.0,1.75,13.5,71.0,69.01,53.39
2017,2,15,9,0,0.0,82.0,1.7,14.0,82.0,79.89,62.38
2017,2,15,9,15,0.0,107.5,1.75,14.5,107.5,105.69,83.69
2017,2,15,9,30,0.0,133.0,1.8,15.0,133.0,131.47,104.6
2017,2,15,9,45,0.0,118.0,1.9,15.5,118.0,115.46,90.94
2017,2,15,10,0,0.0,103.0,2.0,16.0,103.0,100.1,77.95
2017,2,15,10,15,10.0,156.0,2.0,16.0,161.5,159.67,126.74
2017,2,15,10,30,20.0,209.0,2.0,16.0,220.0,219.77,174.85
2017,2,15,10,45,30.5,229.0,2.05,16.0,247.0,251.34,199.69
2017,2,15,11,0,41.0,249.0,2.1,16.0,274.0,277.78,220.36
2017,2,15,11,15,39.0,254.0,2.05,16.0,278.0,280.08,221.68
2017,2,15,11,30,37.0,259.0,2.0,16.0,282.0,282.26,223.03
2017,2,15,11,45,19.5,218.5,2.0,16.5,231.0,225.78,177.8
2017,2,15,12,0,2.0,178.0,2.0,17.0,180.0,174.12,136.19
2017,2,15,12,15,2.5,181.0,1.9,17.0,183.0,177.08,138.61
2017,2,15,12,30,3.0,184.0,1.8,17.0,186.0,179.98,140.88
2017,2,15,12,45,2.5,181.0,1.75,17.0,182.5,176.44,138.05
2017,2,15,13,0,2.0,178.0,1.7,17.0,179.0,172.93,135.3
2017,2,15,13,15,53.5,232.0,1.7,17.0,265.0,252.13,198.67
2017,2,15,13,30,105.0,286.0,1.7,17.0,351.0,326.39,256.3
2017,2,15,13,45,106.5,275.5,1.7,17.0,339.5,312.22,244.95
2017,2,15,14,0,108.0,265.0,1.7,17.0,328.0,297.74,233.7
2017,2,15,14,15,207.0,245.0,1.7,16.5,357.5,313.75,246.1
2017,2,15,14,30,306.0,225.0,1.7,16.0,387.0,321.27,250.58
2017,2,15,14,45,390.0,192.5,1.75,16.0,385.0,306.1,235.92
2017,2,15,15,0,474.0,160.0,1.8,16.0,383.0,280.83,211.96
2017,2,15,15,15,399.5,157.0,1.6,15.5,334.0,235.88,175.86
2017,2,15,15,30,325.0,154.0,1.4,15.0,285.0,200.03,147.91
2017,2,15,15,45,314.5,137.0,1.25,15.0,252.0,166.11,119.66
2017,2,15,16,0,304.0,120.0,1.1,15.0,219.0,133.01,93.24
2017,2,15,16,15,287.5,102.5,1.05,14.5,184.0,100.07,69.67
2017,2,15,16,30,271.0,85.0,1.0,14.0,149.0,68.75,55.61
2017,2,15,16,45,242.0,67.0,1.0,13.5,114.5,49.92,38.73
2017,2,15,17,0,213.0,49.0,1.0,13.0,80.0,37.15,26.97
2017,2,15,17,15,106.5,35.0,1.05,12.5,50.5,28.89,18.27
2017,2,15,17,30,0.0,21.0,1.1,12.0,21.0,19.53,0.0
2017,2,15,17,45,0.0,10.5,1.15,12.0,10.5,10.32,0.0
2017,2,15,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,16,7,15,194.5,15.5,3.2,13.0,34.5,85.67,0.0
2017,2,16,7,30,389.0,31.0,3.2,13.0,69.0,184.74,133.18
2017,2,16,7,45,488.0,39.0,3.25,13.0,115.0,246.38,191.84
2017,2,16,8,0,587.0,47.0,3.3,13.0,161.0,315.1,252.86
2017,2,16,8,15,646.5,52.5,3.2,13.0,210.0,366.62,298.97
2017,2,16,8,30,706.0,58.0,3.1,13.0,259.0,423.57,347.96
2017,2,16,8,45,388.5,104.5,3.05,13.5,218.0,330.85,272.98
2017,2,16,9,0,71.0,151.0,3.0,14.0,177.0,198.67,161.93
2017,2,16,9,15,145.5,170.0,2.9,14.0,231.5,268.63,220.35
2017,2,16,9,30,220.0,189.0,2.8,14.0,286.0,335.61,274.87
2017,2,16,9,45,133.5,199.5,2.75,14.5,260.0,295.49,240.1
2017,2,16,10,0,47.0,210.0,2.7,15.0,234.0,245.83,197.7
2017,2,16,10,15,163.5,228.5,2.65,15.0,319.0,346.22,279.78
2017,2,16,10,30,280.0,247.0,2.6,15.0,404.0,448.37,360.43
2017,2,16,10,45,357.5,241.5,2.55,15.0,451.0,493.91,395.69
2017,2,16,11,0,435.0,236.0,2.5,15.0,498.0,544.21,434.19
2017,2,16,11,15,682.0,159.5,2.45,15.0,584.0,632.12,503.81
2017,2,16,11,30,929.0,83.0,2.4,15.0,670.0,711.57,564.9
2017,2,16,11,45,932.5,83.0,2.35,15.5,680.0,706.79,558.92
2017,2,16,12,0,936.0,83.0,2.3,16.0,690.0,698.82,551.02
2017,2,16,12,15,936.5,83.5,2.3,16.0,692.0,686.27,541.0
2017,2,16,12,30,937.0,84.0,2.3,16.0,694.0,670.66,528.62
2017,2,16,12,45,919.5,90.0,2.3,16.0,684.5,646.64,509.66
2017,2,16,13,0,902.0,96.0,2.3,16.0,675.0,620.36,488.82
2017,2,16,13,15,652.0,174.5,2.3,15.5,588.5,531.54,419.55
2017,2,16,13,30,402.0,253.0,2.3,15.0,502.0,451.88,356.9
2017,2,16,13,45,637.0,173.0,2.35,15.0,551.5,478.77,378.26
2017,2,16,14,0,872.0,93.0,2.4,15.0,601.0,489.25,384.33
2017,2,16,14,15,860.0,91.5,2.35,15.0,572.0,449.46,350.18
2017,2,16,14,30,848.0,90.0,2.3,15.0,543.0,408.59,314.71
2017,2,16,14,45,830.0,88.0,2.3,15.0,507.0,364.36,275.99
2017,2,16,15,0,812.0,86.0,2.3,15.0,471.0,320.02,236.51
2017,2,16,15,15,788.0,82.5,2.1,14.5,430.0,272.94,194.79
2017,2,16,15,30,764.0,79.0,1.9,14.0,389.0,226.84,154.01
2017,2,16,15,45,731.5,75.0,1.7,14.0,344.0,180.16,114.04
2017,2,16,16,0,699.0,71.0,1.5,14.0,299.0,132.52,76.23
2017,2,16,16,15,649.0,65.5,1.35,13.5,251.5,88.09,47.29
2017,2,16,16,30,599.0,60.0,1.2,13.0,204.0,48.25,31.04
2017,2,16,16,45,520.5,52.0,1.05,12.5,156.5,37.44,27.86
2017,2,16,17,0,442.0,44.0,0.9,12.0,109.0,33.25,23.73
2017,2,16,17,15,308.0,32.0,0.9,11.5,69.0,24.93,15.31
2017,2,16,17,30,174.0,20.0,0.9,11.0,29.0,16.06,0.0
2017,2,16,17,45,87.0,10.0,0.9,11.0,14.5,9.83,0.0
2017,2,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,6.0,5.45,10.5,6.0,5.78,0.0
2017,2,17,7,30,0.0,12.0,5.8,11.0,12.0,11.57,3.71
2017,2,17,7,45,0.0,19.5,6.15,11.5,19.5,18.81,10.24
2017,2,17,8,0,0.0,27.0,6.5,12.0,27.0,26.05,16.64
2017,2,17,8,15,0.0,35.5,6.6,12.0,35.5,34.27,23.85
2017,2,17,8,30,0.0,44.0,6.7,12.0,44.0,42.49,30.98
2017,2,17,8,45,0.0,51.5,6.85,12.5,51.5,49.75,37.13
2017,2,17,9,0,0.0,59.0,7.0,13.0,59.0,57.01,43.19
2017,2,17,9,15,0.0,67.5,7.0,13.0,67.5,65.25,50.09
2017,2,17,9,30,0.0,76.0,7.0,13.0,76.0,73.49,56.93
2017,2,17,9,45,0.0,43.0,7.0,13.0,43.0,41.54,29.72
2017,2,17,10,0,0.0,10.0,7.0,13.0,10.0,9.65,2.56
2017,2,17,10,15,0.0,26.5,7.0,13.0,26.5,25.6,16.08
2017,2,17,10,30,0.0,43.0,7.0,13.0,43.0,41.56,29.53
2017,2,17,10,45,4.5,122.5,7.0,13.0,125.5,122.11,97.04
2017,2,17,11,0,9.0,202.0,7.0,13.0,208.0,204.11,164.62
2017,2,17,11,15,24.5,235.0,7.05,13.0,250.5,247.08,199.85
2017,2,17,11,30,40.0,268.0,7.1,13.0,293.0,293.66,237.75
2017,2,17,11,45,48.5,279.5,7.2,13.0,311.0,309.15,250.22
2017,2,17,12,0,57.0,291.0,7.3,13.0,329.0,324.14,262.33
2017,2,17,12,15,28.5,220.5,7.2,13.0,239.5,234.1,188.78
2017,2,17,12,30,0.0,150.0,7.1,13.0,150.0,145.21,115.36
2017,2,17,12,45,0.0,154.5,7.05,13.0,154.5,149.41,118.91
2017,2,17,13,0,0.0,159.0,7.0,13.0,159.0,153.56,122.38
2017,2,17,13,15,0.0,141.0,6.75,13.0,141.0,136.13,108.07
2017,2,17,13,30,0.0,123.0,6.5,13.0,123.0,118.78,93.81
2017,2,17,13,45,0.0,71.5,6.25,13.0,71.5,69.16,52.57
2017,2,17,14,0,0.0,20.0,6.0,13.0,20.0,19.32,10.7
2017,2,17,14,15,0.0,52.5,5.7,13.0,52.5,50.75,37.29
2017,2,17,14,30,0.0,85.0,5.4,13.0,85.0,82.23,63.86
2017,2,17,14,45,0.0,55.0,5.1,13.0,55.0,53.16,39.48
2017,2,17,15,0,0.0,25.0,4.8,13.0,25.0,24.14,14.94
2017,2,17,15,15,0.0,16.5,4.45,12.5,16.5,15.92,8.0
2017,2,17,15,30,0.0,8.0,4.1,12.0,8.0,7.72,0.99
2017,2,17,15,45,0.0,7.0,3.75,12.0,7.0,6.75,0.17
2017,2,17,16,0,0.0,6.0,3.4,12.0,6.0,5.78,0.0
2017,2,17,16,15,0.0,5.0,3.1,11.5,5.0,4.82,0.0
2017,2,17,16,30,0.0,4.0,2.8,11.0,4.0,3.85,0.0
2017,2,17,16,45,0.0,3.0,2.55,11.0,3.0,2.89,0.0
2017,2,17,17,0,0.0,2.0,2.3,11.0,2.0,1.93,0.0
2017,2,17,17,15,0.0,1.0,2.15,11.0,1.0,0.96,0.0
2017,2,17,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,15.5,1.9,10.0,15.5,14.96,0.29
2017,2,18,7,30,0.0,31.0,2.2,10.0,31.0,30.89,19.66
2017,2,18,7,45,2.5,51.5,2.55,10.5,52.0,53.79,39.95
2017,2,18,8,0,5.0,72.0,2.9,11.0,73.0,76.23,59.59
2017,2,18,8,15,14.0,92.0,3.0,11.0,95.5,100.91,81.06
2017,2,18,8,30,23.0,112.0,3.1,11.0,118.0,130.93,106.81
2017,2,18,8,45,30.5,130.0,3.25,11.0,140.5,153.73,126.14
2017,2,18,9,0,38.0,148.0,3.4,11.0,163.0,176.81,145.48
2017,2,18,9,15,88.0,173.0,3.4,11.0,212.0,233.03,192.8
2017,2,18,9,30,138.0,198.0,3.4,11.0,261.0,297.37,245.96
2017,2,18,9,45,69.0,159.0,3.4,11.0,190.5,205.52,168.96
2017,2,18,10,0,0.0,120.0,3.4,11.0,120.0,117.08,93.6
2017,2,18,10,15,61.5,191.5,3.45,11.0,226.5,234.77,192.49
2017,2,18,10,30,123.0,263.0,3.5,11.0,333.0,356.74,291.48
2017,2,18,10,45,77.5,255.0,3.55,11.0,300.0,310.63,252.76
2017,2,18,11,0,32.0,247.0,3.6,11.0,267.0,269.92,218.62
2017,2,18,11,15,17.0,211.5,3.65,11.0,222.0,218.54,176.55
2017,2,18,11,30,2.0,176.0,3.7,11.0,177.0,172.73,138.66
2017,2,18,11,45,1.0,165.0,3.75,11.0,165.5,160.99,128.99
2017,2,18,12,0,0.0,154.0,3.8,11.0,154.0,149.39,119.38
2017,2,18,12,15,0.0,153.5,3.85,11.0,153.5,148.75,118.85
2017,2,18,12,30,0.0,153.0,3.9,11.0,153.0,148.12,118.33
2017,2,18,12,45,35.5,224.5,4.0,11.0,248.0,239.45,193.8
2017,2,18,13,0,71.0,296.0,4.1,11.0,343.0,326.66,264.23
2017,2,18,13,15,58.0,281.5,4.1,11.0,319.5,302.08,244.15
2017,2,18,13,30,45.0,267.0,4.1,11.0,296.0,278.26,224.98
2017,2,18,13,45,35.0,248.0,4.2,11.0,270.0,252.66,204.44
2017,2,18,14,0,25.0,229.0,4.3,11.0,244.0,229.59,185.89
2017,2,18,14,15,12.5,149.0,4.3,10.5,156.5,148.28,119.44
2017,2,18,14,30,0.0,69.0,4.3,10.0,69.0,66.72,51.36
2017,2,18,14,45,28.0,136.0,4.35,10.0,149.5,138.34,111.64
2017,2,18,15,0,56.0,203.0,4.4,10.0,230.0,203.3,165.23
2017,2,18,15,15,29.5,172.5,4.2,10.0,186.5,165.79,134.56
2017,2,18,15,30,3.0,142.0,4.0,10.0,143.0,133.81,108.8
2017,2,18,15,45,1.5,126.5,3.8,10.0,127.0,118.58,96.2
2017,2,18,16,0,0.0,111.0,3.6,10.0,111.0,103.53,83.63
2017,2,18,16,15,0.0,93.5,3.4,9.5,93.5,87.11,69.77
2017,2,18,16,30,0.0,76.0,3.2,9.0,76.0,70.82,55.77
2017,2,18,16,45,214.0,63.0,3.0,9.0,96.0,50.41,39.99
2017,2,18,17,0,428.0,50.0,2.8,9.0,116.0,38.49,28.77
2017,2,18,17,15,296.0,37.0,2.7,8.5,75.0,29.4,19.67
2017,2,18,17,30,164.0,24.0,2.6,8.0,34.0,18.93,1.73
2017,2,18,17,45,82.0,12.0,2.55,8.0,17.0,11.8,0.0
2017,2,18,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,17.0,2.3,8.0,17.0,16.41,2.74
2017,2,19,7,30,0.0,34.0,2.5,8.0,34.0,34.36,22.88
2017,2,19,7,45,4.5,54.0,2.75,8.5,55.0,57.34,43.36
2017,2,19,8,0,9.0,74.0,3.0,9.0,76.0,80.07,63.39
2017,2,19,8,15,16.5,93.5,3.15,9.0,98.0,103.61,84.04
2017,2,19,8,30,24.0,113.0,3.3,9.0,120.0,132.43,108.94
2017,2,19,8,45,29.5,131.0,3.45,9.5,141.0,154.23,127.29
2017,2,19,9,0,35.0,149.0,3.6,10.0,162.0,176.2,145.47
2017,2,19,9,15,30.5,162.5,3.7,10.0,174.5,187.27,154.36
2017,2,19,9,30,26.0,176.0,3.8,10.0,187.0,192.38,158.17
2017,2,19,9,45,111.5,205.0,3.9,10.5,262.0,289.03,239.03
2017,2,19,10,0,197.0,234.0,4.0,11.0,337.0,376.09,310.01
2017,2,19,10,15,139.0,246.0,4.0,11.0,321.0,350.75,287.55
2017,2,19,10,30,81.0,258.0,4.0,11.0,305.0,317.81,259.24
2017,2,19,10,45,69.0,264.0,4.05,11.5,305.0,314.55,255.56
2017,2,19,11,0,57.0,270.0,4.1,12.0,305.0,311.01,251.6
2017,2,19,11,15,43.0,264.0,4.0,12.0,291.0,293.55,236.91
2017,2,19,11,30,29.0,258.0,3.9,12.0,277.0,276.28,222.46
2017,2,19,11,45,55.5,282.5,3.85,12.0,319.5,317.26,255.65
2017,2,19,12,0,82.0,307.0,3.8,12.0,362.0,357.18,287.48
2017,2,19,12,15,57.5,289.5,3.75,11.5,328.0,321.07,258.57
2017,2,19,12,30,33.0,272.0,3.7,11.0,294.0,285.92,230.45
2017,2,19,12,45,36.5,274.0,3.7,11.0,298.0,287.93,232.21
2017,2,19,13,0,40.0,276.0,3.7,11.0,302.0,289.59,233.62
2017,2,19,13,15,121.5,287.5,3.8,11.0,365.0,344.26,278.59
2017,2,19,13,30,203.0,299.0,3.9,11.0,428.0,392.83,317.65
2017,2,19,13,45,111.0,260.5,4.0,11.5,331.0,302.1,244.0
2017,2,19,14,0,19.0,222.0,4.1,12.0,234.0,220.44,177.5
2017,2,19,14,15,9.5,179.0,3.9,11.5,185.0,175.04,140.97
2017,2,19,14,30,0.0,136.0,3.7,11.0,136.0,130.43,104.56
2017,2,19,14,45,0.0,102.5,3.55,11.0,102.5,98.8,78.34
2017,2,19,15,0,0.0,69.0,3.4,11.0,69.0,66.71,51.4
2017,2,19,15,15,0.0,84.5,3.45,11.0,84.5,81.63,64.25
2017,2,19,15,30,0.0,100.0,3.5,11.0,100.0,95.7,76.36
2017,2,19,15,45,0.0,88.5,3.55,11.0,88.5,84.77,67.22
2017,2,19,16,0,0.0,77.0,3.6,11.0,77.0,73.86,58.04
2017,2,19,16,15,0.0,65.0,3.6,10.5,65.0,62.54,48.48
2017,2,19,16,30,0.0,53.0,3.6,10.0,53.0,51.21,38.73
2017,2,19,16,45,0.0,41.0,3.6,10.0,41.0,39.6,30.14
2017,2,19,17,0,0.0,29.0,3.6,10.0,29.0,27.99,19.35
2017,2,19,17,15,0.0,18.5,3.6,10.0,18.5,17.85,9.74
2017,2,19,17,30,0.0,8.0,3.6,10.0,8.0,7.71,0.0
2017,2,19,17,45,0.0,4.0,3.65,10.0,4.0,3.93,0.0
2017,2,19,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.5,4.65,13.0,1.5,1.44,0.0
2017,2,20,7,30,0.0,3.0,4.7,13.0,3.0,2.89,0.0
2017,2,20,7,45,0.0,5.5,4.8,13.0,5.5,5.3,0.0
2017,2,20,8,0,0.0,8.0,4.9,13.0,8.0,7.71,0.94
2017,2,20,8,15,0.0,10.5,4.9,13.0,10.5,10.12,3.05
2017,2,20,8,30,0.0,13.0,4.9,13.0,13.0,12.54,5.15
2017,2,20,8,45,0.0,15.5,4.95,13.5,15.5,14.95,7.19
2017,2,20,9,0,0.0,18.0,5.0,14.0,18.0,17.37,9.21
2017,2,20,9,15,0.0,61.5,5.05,14.0,61.5,59.44,44.94
2017,2,20,9,30,0.0,105.0,5.1,14.0,105.0,102.43,80.95
2017,2,20,9,45,0.0,110.0,5.15,14.5,110.0,107.21,84.54
2017,2,20,10,0,0.0,115.0,5.2,15.0,115.0,112.01,88.15
2017,2,20,10,15,0.0,69.5,5.15,15.0,69.5,67.21,50.74
2017,2,20,10,30,0.0,24.0,5.1,15.0,24.0,23.19,13.84
2017,2,20,10,45,0.0,18.5,5.05,15.0,18.5,17.87,9.36
2017,2,20,11,0,0.0,13.0,5.0,15.0,13.0,12.56,4.88
2017,2,20,11,15,0.0,34.5,4.95,15.0,34.5,33.35,22.27
2017,2,20,11,30,0.0,56.0,4.9,15.0,56.0,54.16,39.56
2017,2,20,11,45,2.0,124.5,4.9,15.0,126.0,122.07,95.58
2017,2,20,12,0,4.0,193.0,4.9,15.0,196.0,190.15,150.86
2017,2,20,12,15,2.0,118.0,4.9,15.0,119.5,115.6,90.09
2017,2,20,12,30,0.0,43.0,4.9,15.0,43.0,41.58,29.03
2017,2,20,12,45,0.0,34.5,4.95,15.0,34.5,33.36,22.21
2017,2,20,13,0,0.0,26.0,5.0,15.0,26.0,25.13,15.36
2017,2,20,13,15,0.0,27.0,5.0,15.0,27.0,26.1,16.18
2017,2,20,13,30,0.0,28.0,5.0,15.0,28.0,27.06,17.01
2017,2,20,13,45,0.0,31.5,5.05,15.0,31.5,30.44,19.87
2017,2,20,14,0,0.0,35.0,5.1,15.0,35.0,33.83,22.73
2017,2,20,14,15,0.0,29.0,5.2,14.5,29.0,28.02,17.95
2017,2,20,14,30,0.0,23.0,5.3,14.0,23.0,22.22,13.14
2017,2,20,14,45,0.0,15.5,5.45,14.0,15.5,14.97,7.03
2017,2,20,15,0,0.0,8.0,5.6,14.0,8.0,7.72,0.9
2017,2,20,15,15,0.0,7.0,5.65,14.0,7.0,6.75,0.1
2017,2,20,15,30,0.0,6.0,5.7,14.0,6.0,5.79,0.0
2017,2,20,15,45,0.0,5.5,5.8,14.0,5.5,5.3,0.0
2017,2,20,16,0,0.0,5.0,5.9,14.0,5.0,4.82,0.0
2017,2,20,16,15,0.0,4.0,5.85,13.5,4.0,3.86,0.0
2017,2,20,16,30,0.0,3.0,5.8,13.0,3.0,2.89,0.0
2017,2,20,16,45,0.0,2.0,5.8,13.0,2.0,1.93,0.0
2017,2,20,17,0,0.0,1.0,5.8,13.0,1.0,0.96,0.0
2017,2,20,17,15,0.0,0.5,5.8,13.0,0.5,0.48,0.0
2017,2,20,17,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,4.0,2.35,11.0,4.0,0.0,0.0
2017,2,21,7,0,0.0,8.0,2.3,11.0,8.0,7.86,0.0
2017,2,21,7,15,39.5,26.5,2.35,11.0,31.5,46.58,23.9
2017,2,21,7,30,79.0,45.0,2.4,11.0,55.0,84.76,63.36
2017,2,21,7,45,115.5,65.5,2.5,11.5,87.0,125.0,98.99
2017,2,21,8,0,152.0,86.0,2.6,12.0,119.0,167.34,135.97
2017,2,21,8,15,172.0,106.0,2.6,12.0,152.0,203.25,167.29
2017,2,21,8,30,192.0,126.0,2.6,12.0,185.0,239.97,198.64
2017,2,21,8,45,213.0,142.5,2.65,12.5,218.0,280.21,231.81
2017,2,21,9,0,234.0,159.0,2.7,13.0,251.0,314.8,259.71
2017,2,21,9,15,268.5,174.0,2.65,13.0,290.5,356.16,293.11
2017,2,21,9,30,303.0,189.0,2.6,13.0,330.0,398.3,326.54
2017,2,21,9,45,151.5,156.5,2.6,13.0,227.0,262.52,215.25
2017,2,21,10,0,0.0,124.0,2.6,13.0,124.0,121.02,95.89
2017,2,21,10,15,8.5,169.0,2.6,13.0,174.0,171.87,137.96
2017,2,21,10,30,17.0,214.0,2.6,13.0,224.0,222.96,179.24
2017,2,21,10,45,287.5,208.0,2.65,13.5,388.0,418.28,340.11
2017,2,21,11,0,558.0,202.0,2.7,14.0,552.0,604.93,485.34
2017,2,21,11,15,430.5,249.5,2.7,14.0,524.0,562.4,448.61
2017,2,21,11,30,303.0,297.0,2.7,14.0,496.0,514.06,408.84
2017,2,21,11,45,183.5,300.0,2.75,14.0,421.0,426.63,339.72
2017,2,21,12,0,64.0,303.0,2.8,14.0,346.0,341.72,271.35
2017,2,21,12,15,145.0,312.5,2.85,14.0,410.0,404.58,322.19
2017,2,21,12,30,226.0,322.0,2.9,14.0,474.0,461.18,366.73
2017,2,21,12,45,140.5,307.5,2.95,14.0,401.5,386.83,307.66
2017,2,21,13,0,55.0,293.0,3.0,14.0,329.0,315.18,250.52
2017,2,21,13,15,158.0,294.5,3.0,14.0,396.5,372.93,297.55
2017,2,21,13,30,261.0,296.0,3.0,14.0,464.0,423.35,337.24
2017,2,21,13,45,559.5,198.0,3.0,14.0,541.5,474.76,378.62
2017,2,21,14,0,858.0,100.0,3.0,14.0,619.0,506.88,402.27
2017,2,21,14,15,846.0,98.0,2.85,13.5,589.5,466.58,368.17
2017,2,21,14,30,834.0,96.0,2.7,13.0,560.0,425.26,332.78
2017,2,21,14,45,540.5,155.0,2.55,13.0,448.5,334.41,260.7
2017,2,21,15,0,247.0,214.0,2.4,13.0,337.0,269.18,211.5
2017,2,21,15,15,140.5,191.0,2.25,12.5,260.0,209.54,165.37
2017,2,21,15,30,34.0,168.0,2.1,12.0,183.0,160.22,128.37
2017,2,21,15,45,29.5,150.5,2.0,12.0,162.0,140.92,112.71
2017,2,21,16,0,25.0,133.0,1.9,12.0,141.0,122.11,97.34
2017,2,21,16,15,306.0,99.5,1.7,11.5,180.0,101.8,69.69
2017,2,21,16,30,587.0,66.0,1.5,11.0,219.0,63.51,37.68
2017,2,21,16,45,516.5,58.0,1.35,11.0,171.5,41.52,31.81
2017,2,21,17,0,446.0,50.0,1.2,11.0,124.0,37.59,27.91
2017,2,21,17,15,325.5,38.0,1.1,10.5,82.0,29.56,20.06
2017,2,21,17,30,205.0,26.0,1.0,10.0,40.0,20.36,7.39
2017,2,21,17,45,102.5,13.0,0.95,10.0,20.0,12.78,0.0
2017,2,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,22,6,45,90.5,6.5,1.45,6.5,8.5,0.0,0.0
2017,2,22,7,0,181.0,13.0,1.5,7.0,17.0,63.69,0.0
2017,2,22,7,15,344.0,23.5,1.75,7.5,57.5,154.04,95.68
2017,2,22,7,30,507.0,34.0,2.0,8.0,98.0,237.64,183.7
2017,2,22,7,45,593.0,41.0,2.3,8.5,148.0,301.38,242.59
2017,2,22,8,0,679.0,48.0,2.6,9.0,198.0,370.51,304.19
2017,2,22,8,15,729.5,52.5,2.75,9.0,249.0,424.51,352.46
2017,2,22,8,30,780.0,57.0,2.9,9.0,300.0,480.17,400.59
2017,2,22,8,45,812.5,61.0,3.1,9.5,349.0,526.55,439.24
2017,2,22,9,0,845.0,65.0,3.3,10.0,398.0,572.6,476.47
2017,2,22,9,15,737.5,91.0,3.35,10.0,405.5,559.73,465.5
2017,2,22,9,30,630.0,117.0,3.4,10.0,413.0,536.68,446.15
2017,2,22,9,45,462.0,172.5,3.45,10.0,399.5,495.7,410.62
2017,2,22,10,0,294.0,228.0,3.5,10.0,386.0,442.91,365.03
2017,2,22,10,15,346.0,232.0,3.5,10.0,428.0,484.15,398.33
2017,2,22,10,30,398.0,236.0,3.5,10.0,470.0,525.5,430.9
2017,2,22,10,45,372.0,254.0,3.55,10.5,480.0,526.79,429.69
2017,2,22,11,0,346.0,272.0,3.6,11.0,490.0,526.19,427.23
2017,2,22,11,15,648.0,180.0,3.65,11.0,602.5,648.03,527.08
2017,2,22,11,30,950.0,88.0,3.7,11.0,715.0,756.5,611.93
2017,2,22,11,45,619.0,200.0,3.75,11.0,611.0,636.75,515.38
2017,2,22,12,0,288.0,312.0,3.8,11.0,507.0,509.41,410.62
2017,2,22,12,15,321.5,305.0,3.85,11.0,523.5,517.99,418.28
2017,2,22,12,30,355.0,298.0,3.9,11.0,540.0,524.63,423.7
2017,2,22,12,45,327.5,301.5,3.95,11.0,523.0,500.74,404.34
2017,2,22,13,0,300.0,305.0,4.0,11.0,506.0,476.91,385.09
2017,2,22,13,15,417.5,262.0,4.0,10.5,535.5,494.21,400.79
2017,2,22,13,30,535.0,219.0,4.0,10.0,565.0,503.57,409.35
2017,2,22,13,45,449.0,237.5,4.05,10.0,521.5,456.38,370.39
2017,2,22,14,0,363.0,256.0,4.1,10.0,478.0,414.21,335.61
2017,2,22,14,15,619.0,174.5,4.05,10.0,530.5,437.8,353.09
