Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,14,30,875.0,93.0,4.0,10.0,583.0,442.44,352.18
2017,2,22,14,45,643.5,140.0,4.0,10.0,488.0,360.66,284.98
2017,2,22,15,0,412.0,187.0,4.0,10.0,393.0,297.61,234.78
2017,2,22,15,15,229.0,180.5,3.85,9.5,293.5,222.71,176.24
2017,2,22,15,30,46.0,174.0,3.7,9.0,194.0,168.22,136.41
2017,2,22,15,45,404.0,121.5,3.6,9.0,265.0,174.4,126.74
2017,2,22,16,0,762.0,69.0,3.5,9.0,336.0,157.23,95.5
2017,2,22,16,15,718.0,64.0,3.25,8.5,286.5,109.49,60.44
2017,2,22,16,30,674.0,59.0,3.0,8.0,237.0,62.23,34.04
2017,2,22,16,45,608.5,52.0,2.8,8.0,187.5,36.06,27.25
2017,2,22,17,0,543.0,45.0,2.6,8.0,138.0,32.73,23.91
2017,2,22,17,15,421.0,35.5,2.45,7.5,92.5,26.91,18.08
2017,2,22,17,30,299.0,26.0,2.3,7.0,47.0,20.8,8.83
2017,2,22,17,45,149.5,13.0,2.2,7.0,23.5,12.78,0.0
2017,2,22,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,6,45,73.5,7.0,1.2,5.5,9.5,0.0,0.0
2017,2,23,7,0,147.0,14.0,1.2,6.0,19.0,55.73,0.0
2017,2,23,7,15,302.0,26.5,1.45,6.0,58.5,146.21,96.51
2017,2,23,7,30,457.0,39.0,1.7,6.0,98.0,230.72,180.9
2017,2,23,7,45,543.0,46.5,2.0,6.5,147.5,292.8,238.1
2017,2,23,8,0,629.0,54.0,2.3,7.0,197.0,360.6,298.6
2017,2,23,8,15,682.0,59.5,2.35,7.0,247.5,412.47,344.91
2017,2,23,8,30,735.0,65.0,2.4,7.0,298.0,469.27,393.69
2017,2,23,8,45,770.5,69.0,2.5,7.5,346.5,516.12,432.43
2017,2,23,9,0,806.0,73.0,2.6,8.0,395.0,562.86,469.92
2017,2,23,9,15,830.0,76.5,2.55,8.0,440.0,601.55,500.36
2017,2,23,9,30,854.0,80.0,2.5,8.0,485.0,638.82,528.96
2017,2,23,9,45,872.0,82.0,2.45,8.0,524.5,668.8,551.36
2017,2,23,10,0,890.0,84.0,2.4,8.0,564.0,696.59,571.68
2017,2,23,10,15,902.5,86.0,2.35,8.0,597.0,715.16,584.07
2017,2,23,10,30,915.0,88.0,2.3,8.0,630.0,734.16,596.75
2017,2,23,10,45,924.5,88.5,2.25,8.5,656.5,746.54,603.41
2017,2,23,11,0,934.0,89.0,2.2,9.0,683.0,755.88,607.91
2017,2,23,11,15,939.5,90.0,2.15,9.0,701.0,759.76,609.61
2017,2,23,11,30,945.0,91.0,2.1,9.0,719.0,760.4,609.11
2017,2,23,11,45,949.0,91.0,2.1,9.0,729.5,755.67,605.24
2017,2,23,12,0,953.0,91.0,2.1,9.0,740.0,747.69,599.15
2017,2,23,12,15,752.0,161.5,2.1,9.0,674.5,670.84,538.81
2017,2,23,12,30,551.0,232.0,2.1,9.0,609.0,592.23,476.07
2017,2,23,12,45,431.0,269.0,2.15,9.0,562.0,537.95,432.9
2017,2,23,13,0,311.0,306.0,2.2,9.0,515.0,485.86,390.87
2017,2,23,13,15,424.5,263.0,2.2,9.0,542.5,501.01,404.21
2017,2,23,13,30,538.0,220.0,2.2,9.0,570.0,508.39,410.4
2017,2,23,13,45,731.0,154.0,2.25,9.0,612.0,528.23,426.06
2017,2,23,14,0,924.0,88.0,2.3,9.0,654.0,536.56,430.97
2017,2,23,14,15,913.0,86.5,2.3,9.0,624.0,494.97,395.28
2017,2,23,14,30,902.0,85.0,2.3,9.0,594.0,452.08,357.95
2017,2,23,14,45,685.5,130.5,2.3,9.0,503.5,369.93,291.13
2017,2,23,15,0,469.0,176.0,2.3,9.0,413.0,308.09,241.82
2017,2,23,15,15,379.5,175.5,2.15,8.5,357.0,261.73,204.07
2017,2,23,15,30,290.0,175.0,2.0,8.0,301.0,219.87,170.78
2017,2,23,15,45,279.0,158.0,1.9,8.0,268.5,186.88,142.44
2017,2,23,16,0,268.0,141.0,1.8,8.0,236.0,154.76,115.47
2017,2,23,16,15,478.5,99.0,1.6,7.5,239.0,118.48,77.54
2017,2,23,16,30,689.0,57.0,1.4,7.0,242.0,66.72,36.49
2017,2,23,16,45,622.5,50.5,1.2,7.0,191.5,34.59,26.07
2017,2,23,17,0,556.0,44.0,1.0,7.0,141.0,31.61,23.08
2017,2,23,17,15,440.0,34.5,1.0,6.5,95.5,25.76,17.26
2017,2,23,17,30,324.0,25.0,1.0,6.0,50.0,19.57,8.82
2017,2,23,17,45,162.0,12.5,1.0,6.0,25.0,12.29,0.0
2017,2,23,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,45,68.5,7.5,0.7,4.5,10.0,0.0,0.0
2017,2,24,7,0,137.0,15.0,0.7,5.0,20.0,54.45,0.0
2017,2,24,7,15,283.5,28.0,0.8,5.5,59.5,144.18,99.17
2017,2,24,7,30,430.0,41.0,0.9,6.0,99.0,224.83,176.65
2017,2,24,7,45,513.0,50.0,1.05,6.5,147.5,286.74,232.67
2017,2,24,8,0,596.0,59.0,1.2,7.0,196.0,354.2,291.8
2017,2,24,8,15,649.5,65.0,1.2,7.0,246.0,408.56,338.91
2017,2,24,8,30,703.0,71.0,1.2,7.0,296.0,465.01,386.12
2017,2,24,8,45,739.0,75.0,1.25,7.5,344.5,508.76,421.43
2017,2,24,9,0,775.0,79.0,1.3,8.0,393.0,555.09,457.61
2017,2,24,9,15,537.5,138.0,1.3,8.0,367.0,492.3,405.7
2017,2,24,9,30,300.0,197.0,1.3,8.0,341.0,409.25,336.93
2017,2,24,9,45,580.5,144.5,1.35,8.5,450.5,550.76,451.66
2017,2,24,10,0,861.0,92.0,1.4,9.0,560.0,690.0,558.3
2017,2,24,10,15,516.5,185.5,1.45,9.0,471.0,561.73,454.61
2017,2,24,10,30,172.0,279.0,1.5,9.0,382.0,410.85,331.86
2017,2,24,10,45,248.0,281.0,1.6,9.5,436.0,470.99,380.25
2017,2,24,11,0,324.0,283.0,1.7,10.0,490.0,525.13,421.84
2017,2,24,11,15,617.0,192.5,1.8,10.0,601.0,644.66,517.75
2017,2,24,11,30,910.0,102.0,1.9,10.0,712.0,751.32,599.66
2017,2,24,11,45,912.5,103.0,2.0,10.0,721.5,746.68,595.6
2017,2,24,12,0,915.0,104.0,2.1,10.0,731.0,738.9,590.44
2017,2,24,12,15,915.5,104.0,2.2,10.0,733.0,725.65,581.11
2017,2,24,12,30,916.0,104.0,2.3,10.0,735.0,709.39,568.95
2017,2,24,12,45,918.5,101.5,2.4,10.0,729.0,689.0,553.57
2017,2,24,13,0,921.0,99.0,2.5,10.0,723.0,665.69,535.67
2017,2,24,13,15,916.0,98.0,2.55,10.0,708.5,636.54,512.65
2017,2,24,13,30,911.0,97.0,2.6,10.0,694.0,605.03,487.35
2017,2,24,13,45,904.0,95.5,2.65,10.0,671.5,569.77,458.59
2017,2,24,14,0,897.0,94.0,2.7,10.0,649.0,532.58,427.63
2017,2,24,14,15,886.0,92.5,2.7,10.0,619.0,489.63,391.27
2017,2,24,14,30,875.0,91.0,2.7,10.0,589.0,447.35,354.51
2017,2,24,14,45,859.5,88.5,2.7,10.0,552.5,401.48,314.03
2017,2,24,15,0,844.0,86.0,2.7,10.0,516.0,355.26,272.37
2017,2,24,15,15,822.5,83.0,2.55,9.5,473.5,306.76,228.6
2017,2,24,15,30,801.0,80.0,2.4,9.0,431.0,258.97,185.1
2017,2,24,15,45,773.0,76.0,2.25,9.0,385.0,210.0,141.11
2017,2,24,16,0,745.0,72.0,2.1,9.0,339.0,162.92,100.77
2017,2,24,16,15,701.0,67.0,1.85,8.5,289.5,112.32,62.53
2017,2,24,16,30,657.0,62.0,1.6,8.0,240.0,68.75,37.74
2017,2,24,16,45,591.0,54.5,1.35,7.5,190.0,37.74,28.9
2017,2,24,17,0,525.0,47.0,1.1,7.0,140.0,34.06,25.33
2017,2,24,17,15,411.5,37.0,1.1,6.5,95.0,27.87,19.19
2017,2,24,17,30,298.0,27.0,1.1,6.0,50.0,21.33,10.76
2017,2,24,17,45,149.0,13.5,1.1,6.0,25.0,13.27,0.0
2017,2,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,10.5,0.35,5.5,10.5,10.32,0.0
2017,2,25,7,0,0.0,21.0,0.3,6.0,21.0,20.64,0.0
2017,2,25,7,15,180.5,32.5,0.2,6.0,57.5,115.54,81.67
2017,2,25,7,30,361.0,44.0,0.1,6.0,94.0,203.71,160.08
2017,2,25,7,45,429.0,55.5,0.05,6.5,139.0,259.68,209.31
2017,2,25,8,0,497.0,67.0,0.0,7.0,184.0,320.18,260.8
2017,2,25,8,15,539.0,76.5,0.1,7.0,230.0,369.47,302.63
2017,2,25,8,30,581.0,86.0,0.2,7.0,276.0,420.25,344.61
2017,2,25,8,45,632.5,85.0,0.35,7.5,320.0,465.8,381.54
2017,2,25,9,0,684.0,84.0,0.5,8.0,364.0,512.41,418.54
2017,2,25,9,15,761.0,82.5,0.55,8.5,425.0,573.32,464.65
2017,2,25,9,30,838.0,81.0,0.6,9.0,486.0,637.71,511.86
2017,2,25,9,45,590.0,154.0,0.65,9.5,450.5,569.76,456.11
2017,2,25,10,0,342.0,227.0,0.7,10.0,415.0,478.36,382.93
2017,2,25,10,15,626.0,155.5,0.75,10.0,524.0,611.24,488.4
2017,2,25,10,30,910.0,84.0,0.8,10.0,633.0,734.78,579.3
2017,2,25,10,45,920.5,84.5,0.85,10.0,659.0,747.93,586.71
2017,2,25,11,0,931.0,85.0,0.9,10.0,685.0,758.04,593.59
2017,2,25,11,15,936.5,85.5,0.95,10.0,703.5,761.42,595.88
2017,2,25,11,30,942.0,86.0,1.0,10.0,722.0,761.57,596.1
2017,2,25,11,45,948.0,85.0,1.05,10.5,732.5,757.25,592.23
2017,2,25,12,0,954.0,84.0,1.1,11.0,743.0,749.65,586.21
2017,2,25,12,15,954.5,84.0,1.0,11.0,744.5,736.02,575.27
2017,2,25,12,30,955.0,84.0,0.9,11.0,746.0,719.25,562.22
2017,2,25,12,45,741.5,161.5,0.85,11.5,673.0,638.15,498.44
2017,2,25,13,0,528.0,239.0,0.8,12.0,600.0,560.02,437.05
2017,2,25,13,15,733.0,161.5,0.7,12.0,651.0,591.71,462.13
2017,2,25,13,30,938.0,84.0,0.6,12.0,702.0,611.51,475.83
2017,2,25,13,45,931.0,82.5,0.55,12.0,679.0,575.42,446.76
2017,2,25,14,0,924.0,81.0,0.5,12.0,656.0,537.34,416.26
2017,2,25,14,15,913.5,79.5,0.55,11.5,626.0,495.86,384.08
2017,2,25,14,30,903.0,78.0,0.6,11.0,596.0,453.03,349.67
2017,2,25,14,45,574.0,151.0,0.7,11.0,473.0,351.85,272.38
2017,2,25,15,0,245.0,224.0,0.8,11.0,350.0,281.19,220.57
2017,2,25,15,15,203.5,208.0,0.75,10.5,307.0,244.56,191.87
2017,2,25,15,30,162.0,192.0,0.7,10.0,264.0,208.7,163.71
2017,2,25,15,45,98.5,166.5,0.7,10.0,209.0,168.3,132.71
2017,2,25,16,0,35.0,141.0,0.7,10.0,154.0,131.05,104.66
2017,2,25,16,15,29.5,122.0,0.65,9.5,131.5,110.85,88.44
2017,2,25,16,30,24.0,103.0,0.6,9.0,109.0,91.33,72.64
2017,2,25,16,45,16.0,83.0,0.6,9.0,87.0,75.39,62.61
2017,2,25,17,0,8.0,63.0,0.6,9.0,65.0,57.88,46.45
2017,2,25,17,15,4.0,43.5,0.65,8.5,44.5,40.56,30.28
2017,2,25,17,30,0.0,24.0,0.7,8.0,24.0,23.0,12.47
2017,2,25,17,45,0.0,12.0,0.75,8.0,12.0,11.8,0.0
2017,2,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,6,45,107.0,8.5,0.5,4.5,13.5,35.83,0.0
2017,2,26,7,0,214.0,17.0,0.6,5.0,27.0,92.28,0.0
2017,2,26,7,15,353.0,28.5,0.7,5.5,69.0,171.07,123.95
2017,2,26,7,30,492.0,40.0,0.8,6.0,111.0,251.73,199.12
2017,2,26,7,45,569.5,48.0,0.95,6.5,161.0,313.39,254.86
2017,2,26,8,0,647.0,56.0,1.1,7.0,211.0,380.11,313.16
2017,2,26,8,15,696.0,61.0,1.1,7.5,262.0,430.93,356.49
2017,2,26,8,30,745.0,66.0,1.1,8.0,313.0,486.26,401.61
2017,2,26,8,45,777.5,70.5,1.15,9.0,361.5,532.77,437.68
2017,2,26,9,0,810.0,75.0,1.2,10.0,410.0,578.97,472.23
2017,2,26,9,15,833.5,78.0,1.25,10.0,455.0,617.21,501.47
2017,2,26,9,30,857.0,81.0,1.3,10.0,500.0,653.99,529.06
2017,2,26,9,45,873.0,83.5,1.4,10.5,539.0,683.46,550.19
2017,2,26,10,0,889.0,86.0,1.5,11.0,578.0,710.65,568.78
2017,2,26,10,15,900.5,87.5,1.55,11.0,611.0,727.99,580.42
2017,2,26,10,30,912.0,89.0,1.6,11.0,644.0,745.81,592.58
2017,2,26,10,45,918.5,91.0,1.65,11.5,669.0,757.68,599.4
2017,2,26,11,0,925.0,93.0,1.7,12.0,694.0,766.45,604.13
2017,2,26,11,15,930.0,94.0,1.75,12.0,712.0,769.9,606.3
2017,2,26,11,30,935.0,95.0,1.8,12.0,730.0,770.14,606.35
2017,2,26,11,45,936.0,96.0,1.9,12.0,739.5,764.28,602.61
2017,2,26,12,0,937.0,97.0,2.0,12.0,749.0,755.23,596.7
2017,2,26,12,15,937.0,97.0,2.1,12.0,750.0,741.31,587.34
2017,2,26,12,30,937.0,97.0,2.2,12.0,751.0,724.33,575.46
2017,2,26,12,45,560.0,215.0,2.3,12.0,605.5,574.91,458.4
2017,2,26,13,0,183.0,333.0,2.4,12.0,460.0,434.87,345.68
2017,2,26,13,15,119.5,313.0,2.45,12.0,395.0,370.76,295.88
2017,2,26,13,30,56.0,293.0,2.5,12.0,330.0,310.55,248.11
2017,2,26,13,45,253.5,268.5,2.65,12.0,428.5,388.27,311.88
2017,2,26,14,0,451.0,244.0,2.8,12.0,527.0,452.23,361.89
2017,2,26,14,15,660.0,169.5,2.85,11.5,562.0,461.73,368.62
2017,2,26,14,30,869.0,95.0,2.9,11.0,597.0,455.26,360.67
2017,2,26,14,45,853.5,92.5,3.0,11.0,560.0,409.39,320.41
2017,2,26,15,0,838.0,90.0,3.1,11.0,523.0,363.18,279.09
2017,2,26,15,15,816.0,86.5,3.05,10.5,480.5,314.07,235.1
2017,2,26,15,30,794.0,83.0,3.0,10.0,438.0,265.74,191.31
2017,2,26,15,45,764.0,79.0,3.0,10.0,391.0,216.42,147.07
2017,2,26,16,0,734.0,75.0,3.0,10.0,344.0,169.21,106.4
2017,2,26,16,15,690.0,70.0,2.7,9.5,294.5,118.65,67.48
2017,2,26,16,30,646.0,65.0,2.4,9.0,245.0,75.29,41.49
2017,2,26,16,45,580.5,57.5,2.15,8.5,195.0,39.84,30.7
2017,2,26,17,0,515.0,50.0,1.9,8.0,145.0,36.3,27.27
2017,2,26,17,15,405.0,39.5,1.75,7.5,99.5,29.77,20.89
2017,2,26,17,30,295.0,29.0,1.6,7.0,54.0,22.86,12.84
2017,2,26,17,45,147.5,14.5,1.5,7.0,27.0,14.25,0.0
2017,2,26,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,27,6,45,97.0,9.5,0.8,5.5,14.5,34.62,0.0
2017,2,27,7,0,194.0,19.0,0.8,6.0,29.0,90.16,0.0
2017,2,27,7,15,335.0,30.5,0.95,6.0,71.0,168.58,124.37
2017,2,27,7,30,476.0,42.0,1.1,6.0,113.0,250.03,199.2
2017,2,27,7,45,565.5,48.5,1.25,6.5,164.5,314.91,257.5
2017,2,27,8,0,655.0,55.0,1.4,7.0,216.0,385.74,319.19
2017,2,27,8,15,704.5,60.0,1.45,7.0,267.5,437.51,364.22
2017,2,27,8,30,754.0,65.0,1.5,7.0,319.0,493.6,411.21
2017,2,27,8,45,791.0,68.0,1.6,7.5,368.5,541.42,449.73
2017,2,27,9,0,828.0,71.0,1.7,8.0,418.0,589.18,487.1
2017,2,27,9,15,850.5,74.0,1.75,8.0,463.0,627.36,516.69
2017,2,27,9,30,873.0,77.0,1.8,8.0,508.0,664.0,544.56
2017,2,27,9,45,891.0,78.5,1.85,8.5,548.0,690.78,563.29
2017,2,27,10,0,909.0,80.0,1.9,9.0,588.0,718.74,581.97
2017,2,27,10,15,673.5,159.5,1.9,9.0,547.5,654.77,529.84
2017,2,27,10,30,438.0,239.0,1.9,9.0,507.0,572.21,462.37
2017,2,27,10,45,691.0,163.5,1.9,9.5,606.5,679.16,547.36
2017,2,27,11,0,944.0,88.0,1.9,10.0,706.0,779.12,620.14
2017,2,27,11,15,949.0,88.5,1.9,10.0,724.0,782.08,620.56
2017,2,27,11,30,954.0,89.0,1.9,10.0,742.0,781.77,619.76
2017,2,27,11,45,956.0,89.5,1.95,10.0,751.5,776.01,615.63
2017,2,27,12,0,958.0,90.0,2.0,10.0,761.0,766.96,609.29
2017,2,27,12,15,958.0,90.0,2.05,10.0,762.5,752.78,599.34
2017,2,27,12,30,958.0,90.0,2.1,10.0,764.0,735.46,587.2
2017,2,27,12,45,961.0,87.5,2.2,10.5,758.0,714.54,570.93
2017,2,27,13,0,964.0,85.0,2.3,11.0,752.0,690.54,551.85
2017,2,27,13,15,959.5,84.5,2.35,10.5,736.5,660.96,529.82
2017,2,27,13,30,955.0,84.0,2.4,10.0,721.0,628.85,505.31
2017,2,27,13,45,948.5,82.5,2.45,10.0,698.0,592.31,475.87
2017,2,27,14,0,942.0,81.0,2.5,10.0,675.0,553.72,444.09
2017,2,27,14,15,932.0,79.5,2.5,10.0,644.5,511.6,408.57
2017,2,27,14,30,922.0,78.0,2.5,10.0,614.0,468.07,370.99
2017,2,27,14,45,906.0,76.5,2.5,10.0,577.0,421.02,329.7
2017,2,27,15,0,890.0,75.0,2.5,10.0,540.0,373.51,287.06
2017,2,27,15,15,870.5,73.0,2.4,9.5,497.0,324.29,242.63
2017,2,27,15,30,851.0,71.0,2.3,9.0,454.0,271.89,195.1
2017,2,27,15,45,666.5,92.0,2.2,9.0,372.5,208.02,144.44
2017,2,27,16,0,482.0,113.0,2.1,9.0,291.0,164.08,113.47
2017,2,27,16,15,596.0,85.0,1.85,8.5,274.0,124.74,76.56
2017,2,27,16,30,710.0,57.0,1.6,8.0,257.0,76.96,40.26
2017,2,27,16,45,646.5,51.0,1.4,8.0,206.0,37.53,28.69
2017,2,27,17,0,583.0,45.0,1.2,8.0,155.0,31.68,23.15
2017,2,27,17,15,476.5,36.5,1.2,7.5,108.0,26.79,18.32
2017,2,27,17,30,370.0,28.0,1.2,7.0,61.0,21.67,12.22
2017,2,27,17,45,185.0,14.0,1.2,7.0,30.5,13.76,0.0
2017,2,27,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,6,45,131.0,9.5,1.1,5.5,16.5,44.01,0.0
2017,2,28,7,0,262.0,19.0,1.1,6.0,33.0,113.06,14.91
2017,2,28,7,15,394.0,29.0,1.3,6.5,76.5,189.18,141.38
2017,2,28,7,30,526.0,39.0,1.5,7.0,120.0,268.58,214.27
2017,2,28,7,45,600.5,45.5,1.7,7.5,170.5,326.52,267.29
2017,2,28,8,0,675.0,52.0,1.9,8.0,221.0,392.42,325.24
2017,2,28,8,15,721.5,56.5,1.95,8.0,272.0,445.68,371.56
2017,2,28,8,30,768.0,61.0,2.0,8.0,323.0,500.34,417.5
2017,2,28,8,45,799.0,64.5,2.1,8.5,371.5,545.83,454.2
2017,2,28,9,0,830.0,68.0,2.2,9.0,420.0,590.91,489.51
2017,2,28,9,15,852.0,71.0,2.2,9.0,465.0,628.93,518.85
2017,2,28,9,30,874.0,74.0,2.2,9.0,510.0,661.99,543.91
2017,2,28,9,45,890.0,76.0,2.2,9.5,549.0,691.49,563.97
2017,2,28,10,0,906.0,78.0,2.2,10.0,588.0,718.7,581.76
2017,2,28,10,15,917.0,79.5,2.2,10.0,621.0,739.3,595.6
2017,2,28,10,30,928.0,81.0,2.2,10.0,654.0,757.08,607.42
2017,2,28,10,45,934.5,83.0,2.2,10.5,679.5,769.15,614.02
2017,2,28,11,0,941.0,85.0,2.2,11.0,705.0,778.05,618.44
2017,2,28,11,15,946.0,85.5,2.25,11.0,723.0,781.03,620.21
2017,2,28,11,30,951.0,86.0,2.3,11.0,741.0,780.74,619.81
2017,2,28,11,45,952.0,87.0,2.35,11.5,750.5,774.79,614.33
2017,2,28,12,0,953.0,88.0,2.4,12.0,760.0,765.58,606.67
2017,2,28,12,15,953.5,88.5,2.4,12.0,761.5,752.29,596.96
2017,2,28,12,30,954.0,89.0,2.4,12.0,763.0,735.84,585.07
2017,2,28,12,45,951.0,89.0,2.45,12.0,756.0,713.52,568.61
2017,2,28,13,0,948.0,89.0,2.5,12.0,749.0,688.36,549.29
2017,2,28,13,15,943.5,88.5,2.5,12.0,734.0,659.09,526.31
2017,2,28,13,30,939.0,88.0,2.5,12.0,719.0,627.33,501.02
2017,2,28,13,45,933.0,86.5,2.5,12.0,696.5,591.47,472.11
2017,2,28,14,0,927.0,85.0,2.5,12.0,674.0,553.55,440.95
2017,2,28,14,15,917.0,83.5,2.45,12.0,643.5,511.86,405.95
2017,2,28,14,30,907.0,82.0,2.4,12.0,613.0,468.8,369.02
2017,2,28,14,45,893.5,80.0,2.4,12.0,576.5,422.74,328.96
2017,2,28,15,0,880.0,78.0,2.4,12.0,540.0,376.04,287.39
2017,2,28,15,15,860.5,75.5,2.25,11.5,497.5,323.3,240.58
2017,2,28,15,30,841.0,73.0,2.1,11.0,455.0,274.19,196.1
2017,2,28,15,45,815.5,69.0,1.95,11.0,408.0,223.23,150.2
2017,2,28,16,0,790.0,65.0,1.8,11.0,361.0,173.84,107.26
2017,2,28,16,15,751.0,61.0,1.6,10.5,310.5,124.89,69.19
2017,2,28,16,30,712.0,57.0,1.4,10.0,260.0,79.42,41.04
2017,2,28,16,45,655.0,50.5,1.2,9.5,209.5,36.87,27.92
2017,2,28,17,0,598.0,44.0,1.0,9.0,159.0,33.52,24.74
2017,2,28,17,15,495.5,35.5,1.0,8.5,111.5,25.71,17.33
2017,2,28,17,30,393.0,27.0,1.0,8.0,64.0,20.52,11.48
2017,2,28,17,45,196.5,13.5,1.05,7.5,32.0,10.14,0.0
2017,2,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,1,6,45,148.5,10.0,0.35,5.5,18.5,49.75,0.0
2017,3,1,7,0,297.0,20.0,0.3,6.0,37.0,127.33,39.33
2017,3,1,7,15,426.0,30.0,0.25,6.5,82.5,203.5,152.73
2017,3,1,7,30,555.0,40.0,0.2,7.0,128.0,280.34,221.35
2017,3,1,7,45,629.5,46.0,0.15,7.5,180.0,342.79,275.68
2017,3,1,8,0,704.0,52.0,0.1,8.0,232.0,409.61,331.28
2017,3,1,8,15,748.5,56.5,0.3,8.5,283.5,463.12,376.15
2017,3,1,8,30,793.0,61.0,0.5,9.0,335.0,517.82,420.8
2017,3,1,8,45,825.5,64.0,0.75,9.5,385.0,564.55,458.64
2017,3,1,9,0,858.0,67.0,1.0,10.0,435.0,610.88,495.25
2017,3,1,9,15,878.5,69.5,1.25,10.5,480.0,644.74,521.78
2017,3,1,9,30,899.0,72.0,1.5,11.0,525.0,680.4,548.95
2017,3,1,9,45,911.5,75.0,1.75,11.5,564.0,709.22,569.53
2017,3,1,10,0,924.0,78.0,2.0,12.0,603.0,735.51,588.14
2017,3,1,10,15,935.0,79.5,2.05,12.0,636.5,756.39,602.3
2017,3,1,10,30,946.0,81.0,2.1,12.0,670.0,774.36,614.44
2017,3,1,10,45,952.0,82.5,2.2,12.5,695.5,785.65,621.11
2017,3,1,11,0,958.0,84.0,2.3,13.0,721.0,793.71,625.59
2017,3,1,11,15,963.0,85.0,2.3,13.0,739.0,797.2,627.34
2017,3,1,11,30,968.0,86.0,2.3,13.0,757.0,797.35,626.87
2017,3,1,11,45,969.0,87.0,2.35,13.5,766.5,791.24,621.31
2017,3,1,12,0,970.0,88.0,2.4,14.0,776.0,781.8,613.56
2017,3,1,12,15,970.0,88.0,2.4,14.0,777.5,767.37,603.14
2017,3,1,12,30,970.0,88.0,2.4,14.0,779.0,749.76,590.56
2017,3,1,12,45,968.0,87.5,2.45,14.0,772.0,727.22,574.5
2017,3,1,13,0,966.0,87.0,2.5,14.0,765.0,701.75,555.2
2017,3,1,13,15,962.0,86.5,2.45,14.0,749.5,672.25,532.04
2017,3,1,13,30,958.0,86.0,2.4,14.0,734.0,640.18,506.58
2017,3,1,13,45,950.0,85.0,2.4,14.0,710.5,603.03,477.04
2017,3,1,14,0,942.0,84.0,2.4,14.0,687.0,563.89,445.32
2017,3,1,14,15,932.0,82.5,2.35,14.0,656.0,521.56,410.22
2017,3,1,14,30,922.0,81.0,2.3,14.0,625.0,477.82,373.14
2017,3,1,14,45,906.5,79.5,2.25,14.0,587.5,430.71,332.57
2017,3,1,15,0,891.0,78.0,2.2,14.0,550.0,383.09,290.65
2017,3,1,15,15,872.0,75.5,2.0,13.5,507.0,333.26,246.47
2017,3,1,15,30,853.0,73.0,1.8,13.0,464.0,280.23,199.19
2017,3,1,15,45,824.0,70.0,1.65,13.0,416.0,228.71,153.31
2017,3,1,16,0,795.0,67.0,1.5,13.0,368.0,179.1,110.56
2017,3,1,16,15,756.0,63.0,1.35,12.5,317.0,129.73,72.18
2017,3,1,16,30,717.0,59.0,1.2,12.0,266.0,83.85,43.42
2017,3,1,16,45,654.0,53.0,1.05,11.5,214.5,39.88,30.4
2017,3,1,17,0,591.0,47.0,0.9,11.0,163.0,33.01,24.1
2017,3,1,17,15,489.5,38.0,0.95,10.5,115.0,27.76,19.02
2017,3,1,17,30,388.0,29.0,1.0,10.0,67.0,22.22,12.98
2017,3,1,17,45,194.0,14.5,1.05,9.5,33.5,10.94,0.0
2017,3,1,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,6,45,145.0,11.0,0.75,6.5,20.0,50.4,0.0
2017,3,2,7,0,290.0,22.0,0.7,7.0,40.0,129.72,56.03
2017,3,2,7,15,416.0,32.0,0.8,7.5,85.5,204.13,155.0
2017,3,2,7,30,542.0,42.0,0.9,8.0,131.0,283.49,225.96
2017,3,2,7,45,613.5,49.0,1.0,8.5,182.5,344.88,280.61
2017,3,2,8,0,685.0,56.0,1.1,9.0,234.0,408.24,335.16
2017,3,2,8,15,730.5,61.0,1.15,9.5,286.0,462.43,380.33
2017,3,2,8,30,776.0,66.0,1.2,10.0,338.0,517.88,424.8
2017,3,2,8,45,809.0,69.0,1.3,10.5,387.5,564.54,461.36
2017,3,2,9,0,842.0,72.0,1.4,11.0,437.0,610.85,496.62
2017,3,2,9,15,863.5,74.5,1.45,11.5,482.5,648.46,524.04
2017,3,2,9,30,885.0,77.0,1.5,12.0,528.0,680.97,547.13
2017,3,2,9,45,902.0,79.0,1.6,13.0,568.0,711.45,566.6
2017,3,2,10,0,919.0,81.0,1.7,14.0,608.0,739.64,584.17
2017,3,2,10,15,930.0,82.5,1.7,14.0,641.0,760.43,597.62
2017,3,2,10,30,941.0,84.0,1.7,14.0,674.0,778.34,609.09
2017,3,2,10,45,948.0,85.5,1.7,14.5,700.0,790.28,615.27
2017,3,2,11,0,955.0,87.0,1.7,15.0,726.0,799.02,619.33
2017,3,2,11,15,583.5,211.5,1.75,15.0,605.0,654.16,511.46
2017,3,2,11,30,212.0,336.0,1.8,15.0,484.0,494.67,386.33
2017,3,2,11,45,212.5,340.0,1.85,15.5,490.0,494.93,386.72
2017,3,2,12,0,213.0,344.0,1.9,16.0,496.0,494.39,385.43
2017,3,2,12,15,590.5,216.5,1.95,16.0,639.5,634.8,497.29
2017,3,2,12,30,968.0,89.0,2.0,16.0,783.0,753.48,587.11
2017,3,2,12,45,964.5,89.5,2.05,16.0,775.5,730.9,570.24
2017,3,2,13,0,961.0,90.0,2.1,16.0,768.0,705.45,551.33
2017,3,2,13,15,956.5,89.0,2.1,16.0,752.5,675.2,528.3
2017,3,2,13,30,952.0,88.0,2.1,16.0,737.0,642.42,503.0
2017,3,2,13,45,944.5,87.0,2.15,16.5,713.5,605.62,473.54
2017,3,2,14,0,937.0,86.0,2.2,17.0,690.0,566.83,441.97
2017,3,2,14,15,926.5,84.5,2.15,16.5,659.0,524.34,408.08
2017,3,2,14,30,916.0,83.0,2.1,16.0,628.0,480.48,372.15
2017,3,2,14,45,901.5,81.5,2.1,16.0,590.5,433.89,332.58
2017,3,2,15,0,887.0,80.0,2.1,16.0,553.0,386.72,291.56
2017,3,2,15,15,867.5,77.0,2.0,15.5,510.0,332.95,244.92
2017,3,2,15,30,848.0,74.0,1.9,15.0,467.0,282.82,200.43
2017,3,2,15,45,820.0,71.0,1.8,15.0,419.0,231.61,155.06
2017,3,2,16,0,792.0,68.0,1.7,15.0,371.0,182.22,112.59
2017,3,2,16,15,753.0,63.5,1.5,14.5,320.0,132.38,73.74
2017,3,2,16,30,714.0,59.0,1.3,14.0,269.0,86.03,44.18
2017,3,2,16,45,654.0,53.0,1.15,13.5,217.5,41.99,32.03
2017,3,2,17,0,594.0,47.0,1.0,13.0,166.0,32.82,23.72
2017,3,2,17,15,494.5,38.5,1.0,12.5,117.5,28.02,19.11
2017,3,2,17,30,395.0,30.0,1.0,12.0,69.0,22.98,13.66
2017,3,2,17,45,197.5,15.0,1.0,11.5,34.5,11.28,0.0
2017,3,2,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,3,6,45,50.0,12.0,0.5,7.5,15.5,25.66,0.0
2017,3,3,7,0,100.0,24.0,0.5,8.0,31.0,66.93,33.01
2017,3,3,7,15,160.5,42.5,0.55,8.5,64.5,117.53,89.5
2017,3,3,7,30,221.0,61.0,0.6,9.0,98.0,169.12,135.41
2017,3,3,7,45,254.5,79.5,0.65,9.5,136.0,212.98,174.07
2017,3,3,8,0,288.0,98.0,0.7,10.0,174.0,258.82,213.31
2017,3,3,8,15,318.0,112.5,0.6,10.5,212.5,299.75,246.98
2017,3,3,8,30,348.0,127.0,0.5,11.0,251.0,349.45,286.18
2017,3,3,8,45,581.5,104.0,0.4,11.5,345.0,474.95,384.54
2017,3,3,9,0,815.0,81.0,0.3,12.0,439.0,608.23,482.82
2017,3,3,9,15,790.0,87.0,0.3,12.5,462.5,618.95,487.6
2017,3,3,9,30,765.0,93.0,0.3,13.0,486.0,625.91,491.04
2017,3,3,9,45,824.0,94.0,0.3,13.5,546.0,681.87,529.54
2017,3,3,10,0,883.0,95.0,0.3,14.0,606.0,737.23,565.04
2017,3,3,10,15,894.5,97.0,0.35,14.5,639.5,758.2,577.16
2017,3,3,10,30,906.0,99.0,0.4,15.0,673.0,773.19,585.77
2017,3,3,10,45,760.5,151.0,0.5,15.5,645.5,730.18,555.42
2017,3,3,11,0,615.0,203.0,0.6,16.0,618.0,676.1,515.49
2017,3,3,11,15,577.5,223.0,0.55,16.0,621.0,664.13,505.72
2017,3,3,11,30,540.0,243.0,0.5,16.0,624.0,652.03,495.3
2017,3,3,11,45,728.5,179.0,0.5,16.0,699.5,720.61,546.14
2017,3,3,12,0,917.0,115.0,0.5,16.0,775.0,779.31,586.58
2017,3,3,12,15,763.5,172.0,0.55,15.5,722.0,715.49,541.98
2017,3,3,12,30,610.0,229.0,0.6,15.0,669.0,649.85,495.43
2017,3,3,12,45,528.5,257.0,0.65,15.0,636.0,606.17,464.01
2017,3,3,13,0,447.0,285.0,0.7,15.0,603.0,564.76,433.48
2017,3,3,13,15,526.0,249.0,0.75,15.0,615.5,564.46,435.06
2017,3,3,13,30,605.0,213.0,0.8,15.0,628.0,559.27,432.14
2017,3,3,13,45,570.0,216.0,0.9,15.0,597.0,519.82,402.87
2017,3,3,14,0,535.0,219.0,1.0,15.0,566.0,481.78,374.3
2017,3,3,14,15,515.0,215.5,1.0,14.5,537.5,446.22,347.18
2017,3,3,14,30,495.0,212.0,1.0,14.0,509.0,411.05,319.74
2017,3,3,14,45,520.0,190.0,1.05,14.0,485.0,378.0,292.71
2017,3,3,15,0,545.0,168.0,1.1,14.0,461.0,342.11,262.36
2017,3,3,15,15,621.5,132.5,1.15,13.5,441.5,307.07,230.85
2017,3,3,15,30,698.0,97.0,1.2,13.0,422.0,264.16,191.11
2017,3,3,15,45,654.5,95.0,1.25,13.0,375.5,217.36,150.76
2017,3,3,16,0,611.0,93.0,1.3,13.0,329.0,174.14,114.49
2017,3,3,16,15,543.5,94.5,1.2,12.5,283.0,135.3,85.56
2017,3,3,16,30,476.0,96.0,1.1,12.0,237.0,102.35,65.64
2017,3,3,16,45,429.5,82.5,1.05,11.5,191.5,63.65,51.7
2017,3,3,17,0,383.0,69.0,1.0,11.0,146.0,51.1,40.31
2017,3,3,17,15,303.0,53.5,1.0,10.5,103.5,40.53,30.4
2017,3,3,17,30,223.0,38.0,1.0,10.0,61.0,29.43,19.44
2017,3,3,17,45,111.5,19.0,1.05,9.5,30.5,14.82,0.0
2017,3,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,45,124.5,13.0,1.9,9.0,22.0,47.85,0.0
2017,3,4,7,0,249.0,26.0,2.1,9.0,44.0,125.63,73.2
2017,3,4,7,15,369.5,37.0,2.2,9.0,88.5,196.32,151.65
2017,3,4,7,30,490.0,48.0,2.3,9.0,133.0,273.96,221.13
2017,3,4,7,45,570.0,54.0,2.4,9.5,184.0,336.81,277.18
2017,3,4,8,0,650.0,60.0,2.5,10.0,235.0,404.76,335.82
2017,3,4,8,15,353.5,102.5,2.55,10.0,200.0,315.8,263.95
2017,3,4,8,30,57.0,145.0,2.6,10.0,165.0,186.5,154.05
2017,3,4,8,45,29.5,146.5,2.65,10.5,157.0,170.69,140.17
2017,3,4,9,0,2.0,148.0,2.7,11.0,149.0,148.82,120.73
2017,3,4,9,15,13.5,173.5,2.7,11.0,180.5,182.14,148.39
2017,3,4,9,30,25.0,199.0,2.7,11.0,212.0,215.85,175.93
2017,3,4,9,45,131.0,231.5,2.75,11.5,307.5,336.72,275.48
2017,3,4,10,0,237.0,264.0,2.8,12.0,403.0,447.51,363.53
2017,3,4,10,15,207.0,283.0,2.85,12.0,409.0,446.84,361.03
2017,3,4,10,30,177.0,302.0,2.9,12.0,415.0,444.52,357.81
2017,3,4,10,45,110.0,295.5,3.0,12.5,366.5,380.78,305.63
2017,3,4,11,0,43.0,289.0,3.1,13.0,318.0,322.53,257.43
2017,3,4,11,15,250.5,284.0,3.15,13.0,461.0,480.2,385.86
2017,3,4,11,30,458.0,279.0,3.2,13.0,604.0,629.75,502.38
2017,3,4,11,45,704.0,182.0,3.3,13.5,688.5,708.83,565.19
2017,3,4,12,0,950.0,85.0,3.4,14.0,773.0,776.81,615.82
2017,3,4,12,15,657.0,204.0,3.45,14.0,680.0,674.78,536.23
2017,3,4,12,30,364.0,323.0,3.5,14.0,587.0,570.34,451.58
2017,3,4,12,45,367.5,316.5,3.6,14.0,581.0,555.89,441.27
2017,3,4,13,0,371.0,310.0,3.7,14.0,575.0,540.24,429.43
2017,3,4,13,15,425.0,285.5,3.75,13.5,583.5,538.16,429.4
2017,3,4,13,30,479.0,261.0,3.8,13.0,592.0,531.42,425.39
2017,3,4,13,45,469.0,256.5,3.85,13.0,571.5,503.09,402.74
2017,3,4,14,0,459.0,252.0,3.9,13.0,551.0,474.28,379.49
2017,3,4,14,15,251.0,252.0,3.9,13.0,414.5,354.52,284.01
2017,3,4,14,30,43.0,252.0,3.9,13.0,278.0,253.75,203.29
2017,3,4,14,45,56.5,244.0,3.9,13.0,276.0,248.29,199.22
2017,3,4,15,0,70.0,236.0,3.9,13.0,274.0,241.42,193.57
2017,3,4,15,15,35.0,171.5,3.75,12.5,190.5,169.8,136.03
2017,3,4,15,30,0.0,107.0,3.6,12.0,107.0,102.57,81.47
2017,3,4,15,45,62.5,135.5,3.5,12.0,160.0,138.38,109.48
2017,3,4,16,0,125.0,164.0,3.4,12.0,213.0,162.75,127.06
2017,3,4,16,15,118.0,143.0,3.2,11.5,184.0,135.65,104.98
2017,3,4,16,30,111.0,122.0,3.0,11.0,155.0,109.37,84.35
2017,3,4,16,45,99.0,100.5,2.8,11.0,126.0,83.58,65.36
2017,3,4,17,0,87.0,79.0,2.6,11.0,97.0,65.51,53.17
2017,3,4,17,15,67.5,58.0,2.6,10.5,69.5,49.12,38.01
2017,3,4,17,30,48.0,37.0,2.6,10.0,42.0,32.22,21.95
2017,3,4,17,45,24.0,18.5,2.6,10.0,21.0,16.69,0.0
2017,3,4,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
