Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,5,6,45,52.5,16.5,3.05,7.0,20.5,31.24,0.0
2017,3,5,7,0,105.0,33.0,3.1,7.0,41.0,84.28,52.79
2017,3,5,7,15,213.0,50.5,3.25,7.0,83.0,154.94,121.76
2017,3,5,7,30,321.0,68.0,3.4,7.0,125.0,227.73,186.67
2017,3,5,7,45,417.0,76.5,3.55,7.5,175.5,293.05,244.72
2017,3,5,8,0,513.0,85.0,3.7,8.0,226.0,367.06,308.94
2017,3,5,8,15,612.5,75.5,3.8,8.0,276.5,428.74,362.6
2017,3,5,8,30,712.0,66.0,3.9,8.0,327.0,492.59,417.1
2017,3,5,8,45,742.5,70.0,4.0,8.0,374.0,537.28,454.25
2017,3,5,9,0,773.0,74.0,4.1,8.0,421.0,581.64,490.46
2017,3,5,9,15,386.5,47.5,4.2,8.0,221.0,315.02,270.13
2017,3,5,9,30,0.0,21.0,4.3,8.0,21.0,20.28,11.87
2017,3,5,9,45,353.0,78.5,4.4,8.0,286.0,342.99,293.65
2017,3,5,10,0,706.0,136.0,4.5,8.0,551.0,664.94,554.98
2017,3,5,10,15,408.5,218.5,4.6,8.0,462.0,539.48,447.74
2017,3,5,10,30,111.0,301.0,4.7,8.0,373.0,389.12,319.64
2017,3,5,10,45,292.5,280.5,4.8,8.5,478.5,513.55,423.36
2017,3,5,11,0,474.0,260.0,4.9,9.0,584.0,632.27,518.85
2017,3,5,11,15,543.5,241.5,4.9,9.0,622.0,662.68,542.98
2017,3,5,11,30,613.0,223.0,4.9,9.0,660.0,692.67,566.92
2017,3,5,11,45,308.0,200.5,4.9,9.0,420.0,435.96,360.4
2017,3,5,12,0,3.0,178.0,4.9,9.0,180.0,174.96,140.72
2017,3,5,12,15,46.0,262.5,4.8,9.0,296.0,289.66,235.92
2017,3,5,12,30,89.0,347.0,4.7,9.0,412.0,399.75,324.47
2017,3,5,12,45,501.0,230.5,4.65,9.0,591.5,566.41,465.03
2017,3,5,13,0,913.0,114.0,4.6,9.0,771.0,709.11,580.71
2017,3,5,13,15,909.0,113.5,4.5,9.0,756.0,680.48,556.18
2017,3,5,13,30,905.0,113.0,4.4,9.0,741.0,649.44,530.38
2017,3,5,13,45,902.0,110.0,4.35,9.0,719.0,613.03,500.29
2017,3,5,14,0,899.0,107.0,4.3,9.0,697.0,575.38,468.6
2017,3,5,14,15,449.5,108.0,4.2,8.5,403.0,319.08,262.21
2017,3,5,14,30,0.0,109.0,4.1,8.0,109.0,105.22,83.95
2017,3,5,14,45,147.0,171.5,4.0,8.0,251.5,218.99,178.74
2017,3,5,15,0,294.0,234.0,3.9,8.0,394.0,315.41,254.82
2017,3,5,15,15,544.0,164.5,3.75,8.0,432.5,315.33,247.54
2017,3,5,15,30,794.0,95.0,3.6,8.0,471.0,296.16,220.78
2017,3,5,15,45,397.0,83.5,3.45,8.0,271.5,155.06,112.46
2017,3,5,16,0,0.0,72.0,3.3,8.0,72.0,69.61,54.84
2017,3,5,16,15,319.5,74.5,2.9,7.5,172.0,96.57,64.1
2017,3,5,16,30,639.0,77.0,2.5,7.0,272.0,100.24,58.35
2017,3,5,16,45,575.0,69.5,2.15,7.0,220.5,57.92,38.57
2017,3,5,17,0,511.0,62.0,1.8,7.0,169.0,45.51,35.94
2017,3,5,17,15,405.5,51.0,1.65,6.5,121.0,39.01,29.64
2017,3,5,17,30,300.0,40.0,1.5,6.0,73.0,30.91,21.38
2017,3,5,17,45,150.0,20.0,1.4,6.0,36.5,15.53,1.41
2017,3,5,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,6,6,45,75.0,17.0,1.5,6.5,23.5,38.52,0.0
2017,3,6,7,0,150.0,34.0,1.6,7.0,47.0,107.58,72.16
2017,3,6,7,15,262.0,49.0,1.7,7.0,90.0,172.41,135.96
2017,3,6,7,30,374.0,64.0,1.8,7.0,133.0,246.74,201.88
2017,3,6,7,45,445.5,75.0,1.9,7.5,182.0,306.41,254.71
2017,3,6,8,0,517.0,86.0,2.0,8.0,231.0,372.76,311.65
2017,3,6,8,15,568.0,93.5,2.0,8.0,280.5,427.5,357.97
2017,3,6,8,30,619.0,101.0,2.0,8.0,330.0,484.12,404.49
2017,3,6,8,45,407.5,148.0,2.05,8.0,307.0,423.45,353.59
2017,3,6,9,0,196.0,195.0,2.1,8.0,284.0,336.95,280.45
2017,3,6,9,15,256.5,207.0,2.15,8.0,335.5,400.2,332.51
2017,3,6,9,30,317.0,219.0,2.2,8.0,387.0,458.45,379.08
2017,3,6,9,45,174.0,227.5,2.3,8.5,321.0,363.66,299.51
2017,3,6,10,0,31.0,236.0,2.4,9.0,255.0,263.71,214.64
2017,3,6,10,15,164.0,263.5,2.4,9.0,369.0,395.99,324.12
2017,3,6,10,30,297.0,291.0,2.4,9.0,483.0,530.01,430.05
2017,3,6,10,45,319.5,298.0,2.45,9.5,512.0,553.45,446.29
2017,3,6,11,0,342.0,305.0,2.5,10.0,541.0,575.88,462.37
2017,3,6,11,15,416.5,287.0,2.5,10.0,581.0,615.3,493.22
2017,3,6,11,30,491.0,269.0,2.5,10.0,621.0,648.56,519.1
2017,3,6,11,45,387.0,307.5,2.5,10.5,587.0,599.38,478.07
2017,3,6,12,0,283.0,346.0,2.5,11.0,553.0,554.41,440.58
2017,3,6,12,15,317.0,338.0,2.5,11.0,570.5,563.71,448.39
2017,3,6,12,30,351.0,330.0,2.5,11.0,588.0,571.03,454.27
2017,3,6,12,45,350.5,326.5,2.55,11.0,582.5,556.93,443.47
2017,3,6,13,0,350.0,323.0,2.6,11.0,577.0,541.8,431.95
2017,3,6,13,15,352.0,314.5,2.55,11.0,565.5,522.56,417.01
2017,3,6,13,30,354.0,306.0,2.5,11.0,554.0,502.32,401.18
2017,3,6,13,45,238.0,309.5,2.5,11.0,474.0,426.28,340.94
2017,3,6,14,0,122.0,313.0,2.5,11.0,394.0,356.7,285.55
2017,3,6,14,15,92.0,290.0,2.45,11.0,349.5,316.0,253.51
2017,3,6,14,30,62.0,267.0,2.4,11.0,305.0,276.12,221.89
2017,3,6,14,45,461.5,175.0,2.35,11.0,430.5,346.24,275.91
2017,3,6,15,0,861.0,83.0,2.3,11.0,556.0,389.38,301.95
2017,3,6,15,15,717.0,109.0,2.15,11.0,482.5,323.02,246.12
2017,3,6,15,30,573.0,135.0,2.0,11.0,409.0,271.31,203.68
2017,3,6,15,45,286.5,119.5,1.9,11.0,256.5,163.92,122.42
2017,3,6,16,0,0.0,104.0,1.8,11.0,104.0,98.86,78.94
2017,3,6,16,15,0.0,90.5,1.55,10.5,90.5,86.07,68.49
2017,3,6,16,30,0.0,77.0,1.3,10.0,77.0,73.31,57.8
2017,3,6,16,45,295.5,63.0,1.05,9.5,126.0,50.64,34.33
2017,3,6,17,0,591.0,49.0,0.8,9.0,175.0,33.74,25.07
2017,3,6,17,15,497.5,41.0,0.8,8.5,127.0,29.47,20.93
2017,3,6,17,30,404.0,33.0,0.8,8.0,79.0,25.01,16.22
2017,3,6,17,45,202.0,16.5,0.85,8.0,39.5,12.15,0.91
2017,3,6,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,6,45,151.0,14.5,0.25,7.5,27.5,58.84,0.0
2017,3,7,7,0,302.0,29.0,0.2,8.0,55.0,154.02,106.75
2017,3,7,7,15,410.0,39.0,0.25,8.0,100.5,219.55,171.26
2017,3,7,7,30,518.0,49.0,0.3,8.0,146.0,294.28,236.53
2017,3,7,7,45,579.0,56.0,0.4,8.5,196.0,351.64,286.42
2017,3,7,8,0,640.0,63.0,0.5,9.0,246.0,412.6,337.56
2017,3,7,8,15,505.0,97.5,0.55,9.5,259.0,397.71,326.2
2017,3,7,8,30,370.0,132.0,0.6,10.0,272.0,374.4,307.06
2017,3,7,8,45,537.5,112.0,0.65,10.5,344.0,468.1,382.26
2017,3,7,9,0,705.0,92.0,0.7,11.0,416.0,567.71,458.49
2017,3,7,9,15,559.5,146.5,0.7,11.0,419.0,544.35,436.91
2017,3,7,9,30,414.0,201.0,0.7,11.0,422.0,514.27,411.02
2017,3,7,9,45,491.0,192.5,0.75,11.5,473.0,566.18,450.46
2017,3,7,10,0,568.0,184.0,0.8,12.0,524.0,619.22,489.06
2017,3,7,10,15,559.0,199.0,0.85,12.0,548.5,634.06,498.58
2017,3,7,10,30,550.0,214.0,0.9,12.0,573.0,646.47,506.75
2017,3,7,10,45,730.0,152.5,0.95,12.5,647.5,722.55,563.89
2017,3,7,11,0,910.0,91.0,1.0,13.0,722.0,790.47,609.51
2017,3,7,11,15,697.0,182.0,1.0,13.0,672.5,725.51,561.3
2017,3,7,11,30,484.0,273.0,1.0,13.0,623.0,649.43,502.39
2017,3,7,11,45,508.5,267.5,1.05,13.5,639.0,655.68,507.35
2017,3,7,12,0,533.0,262.0,1.1,14.0,655.0,659.76,509.79
2017,3,7,12,15,434.0,299.5,1.15,14.0,620.0,614.23,474.9
2017,3,7,12,30,335.0,337.0,1.2,14.0,585.0,567.97,439.65
2017,3,7,12,45,315.0,338.0,1.25,14.0,570.0,545.09,423.1
2017,3,7,13,0,295.0,339.0,1.3,14.0,555.0,522.07,406.07
2017,3,7,13,15,405.5,295.0,1.35,13.5,584.5,539.47,422.01
2017,3,7,13,30,516.0,251.0,1.4,13.0,614.0,549.97,431.93
2017,3,7,13,45,676.5,184.0,1.5,13.0,644.0,559.73,440.85
2017,3,7,14,0,837.0,117.0,1.6,13.0,674.0,558.36,440.23
2017,3,7,14,15,670.5,166.0,1.6,13.0,599.5,485.9,382.55
2017,3,7,14,30,504.0,215.0,1.6,13.0,525.0,425.13,334.19
2017,3,7,14,45,652.5,158.0,1.6,13.0,534.5,411.63,321.34
2017,3,7,15,0,801.0,101.0,1.6,13.0,544.0,386.66,296.88
2017,3,7,15,15,705.5,113.0,1.5,13.0,481.5,325.33,245.65
2017,3,7,15,30,610.0,125.0,1.4,13.0,419.0,274.37,203.16
2017,3,7,15,45,658.5,104.5,1.35,13.0,393.0,235.51,166.38
2017,3,7,16,0,707.0,84.0,1.3,13.0,367.0,191.47,125.19
2017,3,7,16,15,666.5,79.0,1.15,12.5,318.0,144.27,87.19
2017,3,7,16,30,626.0,74.0,1.0,12.0,269.0,100.81,56.93
2017,3,7,16,45,567.0,66.5,0.9,11.5,219.0,58.79,36.17
2017,3,7,17,0,508.0,59.0,0.8,11.0,169.0,42.19,32.46
2017,3,7,17,15,414.0,48.5,0.85,10.5,122.5,36.07,26.64
2017,3,7,17,30,320.0,38.0,0.9,10.0,76.0,29.61,20.14
2017,3,7,17,45,160.0,19.0,0.95,10.0,38.0,14.28,2.98
2017,3,7,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,6,45,145.0,15.5,1.15,8.5,29.0,69.93,0.0
2017,3,8,7,0,290.0,31.0,1.2,9.0,58.0,153.35,109.36
2017,3,8,7,15,396.5,41.5,1.25,9.0,103.5,219.04,172.58
2017,3,8,7,30,503.0,52.0,1.3,9.0,149.0,293.7,238.55
2017,3,8,7,45,563.0,60.5,1.4,9.5,199.0,352.05,289.79
2017,3,8,8,0,623.0,69.0,1.5,10.0,249.0,413.94,342.2
2017,3,8,8,15,666.5,74.5,1.65,10.5,299.5,466.28,385.53
2017,3,8,8,30,710.0,80.0,1.8,11.0,350.0,519.93,428.57
2017,3,8,8,45,740.5,84.0,2.0,11.5,398.0,562.51,462.13
2017,3,8,9,0,771.0,88.0,2.2,12.0,446.0,607.19,496.47
2017,3,8,9,15,792.5,91.0,2.25,12.5,489.5,643.97,523.31
2017,3,8,9,30,814.0,94.0,2.3,13.0,533.0,679.26,548.17
2017,3,8,9,45,841.5,92.0,2.4,13.5,573.5,711.57,570.07
2017,3,8,10,0,869.0,90.0,2.5,14.0,614.0,738.56,587.91
2017,3,8,10,15,880.0,91.5,2.5,14.0,646.0,758.69,601.19
2017,3,8,10,30,891.0,93.0,2.5,14.0,678.0,776.08,612.57
2017,3,8,10,45,899.0,94.0,2.55,14.5,703.5,787.76,619.1
2017,3,8,11,0,907.0,95.0,2.6,15.0,729.0,796.41,623.59
2017,3,8,11,15,912.0,96.0,2.6,15.0,746.0,799.63,625.17
2017,3,8,11,30,917.0,97.0,2.6,15.0,763.0,799.66,624.65
2017,3,8,11,45,919.0,97.5,2.6,15.5,772.5,793.7,618.87
2017,3,8,12,0,921.0,98.0,2.6,16.0,782.0,784.57,611.03
2017,3,8,12,15,921.5,98.0,2.55,16.0,783.0,770.71,600.78
2017,3,8,12,30,922.0,98.0,2.5,16.0,784.0,753.8,588.5
2017,3,8,12,45,924.0,95.5,2.5,16.5,777.5,732.48,572.38
2017,3,8,13,0,926.0,93.0,2.5,17.0,771.0,708.24,553.92
2017,3,8,13,15,922.0,92.5,2.5,17.0,756.0,679.24,531.89
2017,3,8,13,30,918.0,92.0,2.5,17.0,741.0,647.8,507.7
2017,3,8,13,45,911.5,90.5,2.5,17.0,718.0,611.67,479.58
2017,3,8,14,0,905.0,89.0,2.5,17.0,695.0,573.58,449.38
2017,3,8,14,15,895.5,87.5,2.45,17.0,665.0,532.22,415.81
2017,3,8,14,30,886.0,86.0,2.4,17.0,635.0,489.5,380.39
2017,3,8,14,45,872.5,84.0,2.35,17.0,598.0,443.51,341.6
2017,3,8,15,0,859.0,82.0,2.3,17.0,561.0,396.95,301.41
2017,3,8,15,15,840.5,79.5,2.15,16.5,518.5,344.49,256.2
2017,3,8,15,30,822.0,77.0,2.0,16.0,476.0,295.7,213.04
2017,3,8,15,45,795.5,73.5,1.9,16.0,428.5,244.84,167.94
2017,3,8,16,0,769.0,70.0,1.8,16.0,381.0,195.71,125.1
2017,3,8,16,15,732.0,66.0,1.6,15.5,331.0,146.77,85.46
2017,3,8,16,30,695.0,62.0,1.4,15.0,281.0,101.16,53.51
2017,3,8,16,45,640.0,56.0,1.2,14.5,230.0,53.58,28.95
2017,3,8,17,0,585.0,50.0,1.0,14.0,179.0,34.2,24.95
2017,3,8,17,15,494.0,42.0,1.0,13.5,131.0,29.98,20.95
2017,3,8,17,30,403.0,34.0,1.0,13.0,83.0,25.55,16.45
2017,3,8,17,45,245.0,21.5,1.0,12.5,47.0,16.49,5.1
2017,3,8,18,0,87.0,9.0,1.0,12.0,11.0,8.85,0.0
2017,3,8,18,15,43.5,4.5,1.0,11.5,5.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,6,45,173.0,14.5,0.3,10.5,31.5,78.85,0.0
2017,3,9,7,0,346.0,29.0,0.2,11.0,63.0,172.33,123.87
2017,3,9,7,15,449.0,38.5,0.2,11.5,110.0,238.34,184.83
2017,3,9,7,30,552.0,48.0,0.2,12.0,157.0,313.05,248.37
2017,3,9,7,45,610.5,54.5,0.2,12.5,207.5,370.55,296.68
2017,3,9,8,0,669.0,61.0,0.2,13.0,258.0,431.45,345.65
2017,3,9,8,15,709.5,65.5,0.3,13.5,308.5,480.76,384.79
2017,3,9,8,30,750.0,70.0,0.4,14.0,359.0,533.4,425.16
2017,3,9,8,45,776.5,74.0,0.55,14.5,407.0,577.31,458.39
2017,3,9,9,0,803.0,78.0,0.7,15.0,455.0,620.53,490.4
2017,3,9,9,15,823.0,81.0,0.85,15.5,499.0,657.21,516.97
2017,3,9,9,30,843.0,84.0,1.0,16.0,543.0,692.25,540.95
2017,3,9,9,45,857.5,86.5,1.2,16.5,581.0,720.88,560.69
2017,3,9,10,0,872.0,89.0,1.4,17.0,619.0,743.66,576.21
2017,3,9,10,15,882.5,90.5,1.5,17.0,651.0,763.48,589.75
2017,3,9,10,30,893.0,92.0,1.6,17.0,683.0,780.53,601.43
2017,3,9,10,45,898.5,94.5,1.7,17.5,707.5,791.9,608.12
2017,3,9,11,0,904.0,97.0,1.8,18.0,732.0,800.18,612.78
2017,3,9,11,15,908.5,97.5,1.85,18.0,749.5,802.45,614.1
2017,3,9,11,30,913.0,98.0,1.9,18.0,767.0,801.55,613.4
2017,3,9,11,45,912.0,100.5,2.0,18.5,775.0,795.33,608.44
2017,3,9,12,0,911.0,103.0,2.1,19.0,783.0,785.98,601.43
2017,3,9,12,15,769.5,168.5,2.15,19.0,744.0,735.47,565.37
2017,3,9,12,30,628.0,234.0,2.2,19.0,705.0,682.52,524.7
2017,3,9,12,45,764.0,170.0,2.25,19.0,737.0,698.62,539.39
2017,3,9,13,0,900.0,106.0,2.3,19.0,769.0,707.1,547.59
2017,3,9,13,15,895.5,105.0,2.3,19.0,754.0,677.81,525.42
2017,3,9,13,30,891.0,104.0,2.3,19.0,739.0,646.2,501.46
2017,3,9,13,45,714.5,166.5,2.3,19.0,665.0,570.22,442.56
2017,3,9,14,0,538.0,229.0,2.3,19.0,591.0,504.6,391.15
2017,3,9,14,15,537.0,217.5,2.15,18.5,565.5,470.53,365.03
2017,3,9,14,30,536.0,206.0,2.0,18.0,540.0,435.48,337.37
2017,3,9,14,45,549.0,188.0,1.95,18.0,513.0,399.65,308.05
2017,3,9,15,0,562.0,170.0,1.9,18.0,486.0,361.89,276.39
2017,3,9,15,15,617.0,140.0,1.75,17.5,462.5,325.16,244.16
2017,3,9,15,30,672.0,110.0,1.6,17.0,439.0,282.57,205.79
2017,3,9,15,45,575.0,119.0,1.5,17.0,381.0,233.28,165.57
2017,3,9,16,0,478.0,128.0,1.4,17.0,323.0,192.68,133.89
2017,3,9,16,15,441.5,118.5,1.25,16.5,280.5,153.11,102.72
2017,3,9,16,30,405.0,109.0,1.1,16.0,238.0,116.99,77.04
2017,3,9,16,45,367.5,93.5,0.95,15.5,195.0,79.57,54.68
2017,3,9,17,0,330.0,78.0,0.8,15.0,152.0,57.27,45.23
2017,3,9,17,15,271.5,61.0,0.8,14.5,111.0,45.8,34.78
2017,3,9,17,30,213.0,44.0,0.8,14.0,70.0,33.74,23.49
2017,3,9,17,45,106.5,27.0,0.85,13.5,40.0,22.52,9.92
2017,3,9,18,0,0.0,10.0,0.9,13.0,10.0,9.83,0.0
2017,3,9,18,15,0.0,5.0,0.9,12.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,15.0,0.75,10.5,15.0,14.48,0.0
2017,3,10,7,0,0.0,30.0,0.7,11.0,30.0,30.05,18.68
2017,3,10,7,15,5.0,51.0,0.75,11.0,52.0,54.61,40.54
2017,3,10,7,30,10.0,72.0,0.8,11.0,74.0,78.82,61.78
2017,3,10,7,45,18.0,93.0,0.85,11.5,98.0,104.49,83.86
2017,3,10,8,0,26.0,114.0,0.9,12.0,122.0,135.87,110.29
2017,3,10,8,15,32.5,133.5,0.85,12.0,145.5,160.25,130.51
2017,3,10,8,30,39.0,153.0,0.8,12.0,169.0,184.91,150.59
2017,3,10,8,45,100.0,180.5,0.8,12.5,226.5,253.2,206.39
2017,3,10,9,0,161.0,208.0,0.8,13.0,284.0,331.65,268.3
2017,3,10,9,15,274.0,211.5,0.8,13.0,356.0,421.5,338.87
2017,3,10,9,30,387.0,215.0,0.8,13.0,428.0,508.93,405.49
2017,3,10,9,45,325.5,245.5,0.8,13.5,433.5,503.04,397.18
2017,3,10,10,0,264.0,276.0,0.8,14.0,439.0,493.3,386.91
2017,3,10,10,15,378.5,259.0,0.9,14.0,505.0,562.28,440.51
2017,3,10,10,30,493.0,242.0,1.0,14.0,571.0,639.66,498.24
2017,3,10,10,45,478.5,258.5,1.1,14.5,587.0,646.12,500.8
2017,3,10,11,0,464.0,275.0,1.2,15.0,603.0,650.39,502.58
2017,3,10,11,15,506.5,265.5,1.35,15.0,631.5,670.42,518.55
2017,3,10,11,30,549.0,256.0,1.5,15.0,660.0,688.51,532.9
2017,3,10,11,45,727.0,186.5,1.65,15.5,728.5,748.87,579.45
2017,3,10,12,0,905.0,117.0,1.8,16.0,797.0,799.26,615.29
2017,3,10,12,15,692.5,203.5,1.85,16.0,724.5,716.67,554.25
2017,3,10,12,30,480.0,290.0,1.9,16.0,652.0,632.33,489.55
2017,3,10,12,45,392.0,317.5,2.0,16.5,611.5,582.71,451.61
2017,3,10,13,0,304.0,345.0,2.1,17.0,571.0,537.24,416.04
2017,3,10,13,15,426.0,295.5,2.15,17.0,604.5,558.07,434.07
2017,3,10,13,30,548.0,246.0,2.2,17.0,638.0,570.8,445.03
2017,3,10,13,45,484.5,261.0,2.25,17.5,600.0,526.85,410.12
2017,3,10,14,0,421.0,276.0,2.3,18.0,562.0,485.67,377.5
2017,3,10,14,15,632.0,193.0,2.25,18.0,600.5,498.58,387.72
2017,3,10,14,30,843.0,110.0,2.2,18.0,639.0,495.25,383.26
2017,3,10,14,45,832.5,105.5,2.2,18.5,602.5,449.39,344.43
2017,3,10,15,0,822.0,101.0,2.2,19.0,566.0,402.88,304.47
2017,3,10,15,15,801.0,97.5,2.05,18.5,522.5,353.32,262.29
2017,3,10,15,30,780.0,94.0,1.9,18.0,479.0,304.53,219.97
2017,3,10,15,45,756.5,89.0,1.8,18.0,432.0,254.8,176.39
2017,3,10,16,0,733.0,84.0,1.7,18.0,385.0,203.28,131.99
2017,3,10,16,15,694.0,78.5,1.5,17.5,334.5,154.06,92.27
2017,3,10,16,30,655.0,73.0,1.3,17.0,284.0,108.41,59.7
2017,3,10,16,45,606.0,65.0,1.1,16.5,233.5,64.12,35.99
2017,3,10,17,0,557.0,57.0,0.9,16.0,183.0,39.74,29.65
2017,3,10,17,15,467.0,48.0,0.9,15.5,134.5,34.93,25.16
2017,3,10,17,30,377.0,39.0,0.9,15.0,86.0,29.88,20.15
2017,3,10,17,45,233.5,25.0,0.95,14.5,49.5,19.52,8.44
2017,3,10,18,0,90.0,11.0,1.0,14.0,13.0,10.81,0.0
2017,3,10,18,15,45.0,5.5,1.0,13.5,6.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,11,6,45,194.5,15.5,0.55,12.5,36.5,90.21,20.68
2017,3,11,7,0,389.0,31.0,0.6,13.0,73.0,193.29,142.43
2017,3,11,7,15,485.5,40.0,0.75,13.0,121.5,259.16,202.59
2017,3,11,7,30,582.0,49.0,0.9,13.0,170.0,333.0,266.72
2017,3,11,7,45,636.0,55.5,1.1,13.5,221.0,390.12,315.97
2017,3,11,8,0,690.0,62.0,1.3,14.0,272.0,447.89,364.17
2017,3,11,8,15,728.5,66.5,1.4,14.5,323.5,499.57,405.58
2017,3,11,8,30,767.0,71.0,1.5,15.0,375.0,552.0,446.2
2017,3,11,8,45,678.0,100.5,1.6,15.5,393.5,554.69,446.56
2017,3,11,9,0,589.0,130.0,1.7,16.0,412.0,546.69,438.61
2017,3,11,9,15,500.0,171.0,1.7,16.0,426.0,540.99,432.04
2017,3,11,9,30,411.0,212.0,1.7,16.0,440.0,531.7,422.34
2017,3,11,9,45,643.5,152.0,1.75,16.5,537.0,646.35,510.83
2017,3,11,10,0,876.0,92.0,1.8,17.0,634.0,757.88,590.3
2017,3,11,10,15,886.0,94.0,1.8,17.0,666.0,777.88,602.14
2017,3,11,10,30,896.0,96.0,1.8,17.0,698.0,795.08,612.96
2017,3,11,10,45,748.5,160.5,1.8,17.5,676.0,758.32,584.98
2017,3,11,11,0,601.0,225.0,1.8,18.0,654.0,707.66,544.53
2017,3,11,11,15,756.5,164.5,1.8,18.0,717.0,765.81,588.67
2017,3,11,11,30,912.0,104.0,1.8,18.0,780.0,814.64,621.57
2017,3,11,11,45,913.0,105.5,1.8,18.0,789.0,808.76,616.64
2017,3,11,12,0,914.0,107.0,1.8,18.0,798.0,799.71,610.22
2017,3,11,12,15,782.5,168.0,1.8,18.0,760.0,750.78,575.6
2017,3,11,12,30,651.0,229.0,1.8,18.0,722.0,699.25,536.19
2017,3,11,12,45,498.0,283.0,1.8,18.0,658.5,626.72,481.39
2017,3,11,13,0,345.0,337.0,1.8,18.0,595.0,558.51,429.14
2017,3,11,13,15,334.0,332.5,1.85,18.0,577.5,534.54,411.98
2017,3,11,13,30,323.0,328.0,1.9,18.0,560.0,510.3,394.09
2017,3,11,13,45,612.5,212.5,1.95,18.0,636.0,558.95,434.11
2017,3,11,14,0,902.0,97.0,2.0,18.0,712.0,589.26,457.89
2017,3,11,14,15,892.5,95.5,2.05,17.5,681.5,547.69,425.49
2017,3,11,14,30,883.0,94.0,2.1,17.0,651.0,504.78,391.55
2017,3,11,14,45,872.5,90.5,2.2,17.0,614.5,458.5,353.38
2017,3,11,15,0,862.0,87.0,2.3,17.0,578.0,408.2,310.99
2017,3,11,15,15,844.0,84.5,2.2,16.5,535.0,358.68,268.3
2017,3,11,15,30,826.0,82.0,2.1,16.0,492.0,309.54,225.03
2017,3,11,15,45,803.5,78.0,2.05,16.0,445.0,258.62,179.75
2017,3,11,16,0,781.0,74.0,2.0,16.0,398.0,209.04,136.12
2017,3,11,16,15,745.5,69.5,1.8,15.5,347.0,158.81,94.74
2017,3,11,16,30,710.0,65.0,1.6,15.0,296.0,111.77,60.45
2017,3,11,16,45,659.5,59.0,1.4,14.5,244.5,62.86,33.03
2017,3,11,17,0,609.0,53.0,1.2,14.0,193.0,36.16,26.73
2017,3,11,17,15,523.0,45.0,1.2,13.5,143.5,32.06,22.87
2017,3,11,17,30,437.0,37.0,1.2,13.0,94.0,27.77,18.56
2017,3,11,17,45,287.0,24.5,1.25,12.5,55.0,18.85,8.57
2017,3,11,18,0,137.0,12.0,1.3,12.0,16.0,11.8,0.0
2017,3,11,18,15,68.5,6.0,1.3,11.5,8.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,6,45,187.5,17.5,0.95,10.5,39.0,92.45,35.33
2017,3,12,7,0,375.0,35.0,1.0,11.0,78.0,194.39,146.34
2017,3,12,7,15,475.0,44.5,1.05,11.5,127.5,262.4,207.63
2017,3,12,7,30,575.0,54.0,1.1,12.0,177.0,338.51,273.19
2017,3,12,7,45,634.5,60.5,1.15,12.5,230.0,398.4,324.16
2017,3,12,8,0,694.0,67.0,1.2,13.0,283.0,461.62,375.85
2017,3,12,8,15,734.0,72.0,1.25,13.5,335.5,512.42,416.15
2017,3,12,8,30,774.0,77.0,1.3,14.0,388.0,566.71,457.66
2017,3,12,8,45,802.0,80.5,1.4,14.5,437.5,612.08,491.52
2017,3,12,9,0,830.0,84.0,1.5,15.0,487.0,656.75,524.03
2017,3,12,9,15,850.5,87.5,1.65,15.5,532.0,695.19,551.04
2017,3,12,9,30,871.0,91.0,1.8,16.0,577.0,731.91,575.92
2017,3,12,9,45,876.5,96.5,1.95,16.5,614.5,757.83,592.84
2017,3,12,10,0,882.0,102.0,2.1,17.0,652.0,780.96,607.8
2017,3,12,10,15,893.0,104.0,2.15,17.0,685.0,801.57,621.36
2017,3,12,10,30,904.0,106.0,2.2,17.0,718.0,815.86,630.55
2017,3,12,10,45,913.0,107.0,2.3,17.5,743.5,828.21,637.75
2017,3,12,11,0,922.0,108.0,2.4,18.0,769.0,837.47,642.89
2017,3,12,11,15,926.5,108.5,2.4,18.0,786.5,839.51,643.57
2017,3,12,11,30,931.0,109.0,2.4,18.0,804.0,838.31,642.21
2017,3,12,11,45,934.0,109.0,2.45,18.5,813.0,832.18,636.78
2017,3,12,12,0,937.0,109.0,2.5,19.0,822.0,822.83,629.27
2017,3,12,12,15,937.0,109.0,2.5,19.0,822.5,808.03,618.93
2017,3,12,12,30,937.0,109.0,2.5,19.0,823.0,790.15,606.57
2017,3,12,12,45,947.5,102.0,2.5,19.0,818.5,769.82,592.58
2017,3,12,13,0,958.0,95.0,2.5,19.0,814.0,746.15,576.27
2017,3,12,13,15,954.0,94.5,2.5,19.0,798.0,715.98,554.38
2017,3,12,13,30,950.0,94.0,2.5,19.0,782.0,683.27,529.75
2017,3,12,13,45,944.0,93.0,2.5,19.0,758.5,646.53,501.71
2017,3,12,14,0,938.0,92.0,2.5,19.0,735.0,607.71,471.51
2017,3,12,14,15,928.5,90.5,2.4,19.0,703.5,564.73,437.14
2017,3,12,14,30,919.0,89.0,2.3,19.0,672.0,520.33,400.92
2017,3,12,14,45,906.5,86.5,2.25,19.0,634.0,472.53,361.4
2017,3,12,15,0,894.0,84.0,2.2,19.0,596.0,424.02,320.32
2017,3,12,15,15,876.5,81.5,2.05,18.5,552.5,373.33,276.98
2017,3,12,15,30,859.0,79.0,1.9,18.0,509.0,319.21,230.11
2017,3,12,15,45,834.5,76.0,1.8,18.0,460.5,266.98,184.07
2017,3,12,16,0,810.0,73.0,1.7,18.0,412.0,216.24,139.76
2017,3,12,16,15,775.0,68.5,1.5,17.0,360.0,164.45,97.43
2017,3,12,16,30,740.0,64.0,1.3,16.0,308.0,115.78,61.9
2017,3,12,16,45,688.0,58.5,1.15,15.5,255.0,68.95,36.32
2017,3,12,17,0,636.0,53.0,1.0,15.0,202.0,35.99,26.47
2017,3,12,17,15,550.0,45.5,1.0,14.5,151.0,32.33,23.03
2017,3,12,17,30,464.0,38.0,1.0,14.0,100.0,28.51,19.18
2017,3,12,17,45,306.5,25.5,1.0,13.5,59.0,19.64,9.53
2017,3,12,18,0,149.0,13.0,1.0,13.0,18.0,12.78,0.0
2017,3,12,18,15,74.5,6.5,1.0,12.5,9.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,13,6,45,208.5,17.0,0.6,11.5,42.0,100.44,48.81
2017,3,13,7,0,417.0,34.0,0.6,12.0,84.0,210.72,158.95
2017,3,13,7,15,511.0,42.5,0.65,12.5,134.0,277.35,218.32
2017,3,13,7,30,605.0,51.0,0.7,13.0,184.0,351.54,281.62
2017,3,13,7,45,661.0,57.0,0.8,13.5,236.5,407.97,329.43
2017,3,13,8,0,717.0,63.0,0.9,14.0,289.0,470.34,380.05
2017,3,13,8,15,754.0,67.5,1.0,14.5,341.0,522.47,421.05
2017,3,13,8,30,791.0,72.0,1.1,15.0,393.0,575.18,461.19
2017,3,13,8,45,817.0,75.0,1.2,15.5,442.0,619.3,493.79
2017,3,13,9,0,843.0,78.0,1.3,16.0,491.0,662.59,524.99
2017,3,13,9,15,861.5,80.5,1.45,16.5,535.5,698.92,549.77
2017,3,13,9,30,880.0,83.0,1.6,17.0,580.0,729.65,570.24
2017,3,13,9,45,903.5,81.0,1.75,17.5,621.0,760.86,590.92
2017,3,13,10,0,927.0,79.0,1.9,18.0,662.0,790.0,610.0
2017,3,13,10,15,936.0,80.5,1.9,18.5,694.0,809.49,620.97
2017,3,13,10,30,945.0,82.0,1.9,19.0,726.0,825.98,629.95
2017,3,13,10,45,950.5,83.0,1.95,19.5,750.5,836.07,635.06
2017,3,13,11,0,956.0,84.0,2.0,20.0,775.0,842.91,638.12
2017,3,13,11,15,960.0,85.0,2.0,20.0,792.0,845.25,639.01
2017,3,13,11,30,964.0,86.0,2.0,20.0,809.0,844.23,637.8
2017,3,13,11,45,965.5,86.5,2.0,20.5,818.0,837.38,631.57
2017,3,13,12,0,967.0,87.0,2.0,21.0,827.0,827.21,623.28
2017,3,13,12,15,967.0,87.0,1.95,21.0,827.5,812.12,612.55
2017,3,13,12,30,967.0,87.0,1.9,21.0,828.0,793.86,599.78
2017,3,13,12,45,966.0,86.0,1.9,21.5,820.0,770.79,583.12
2017,3,13,13,0,965.0,85.0,1.9,22.0,812.0,744.77,564.51
2017,3,13,13,15,960.5,84.5,1.85,22.0,796.5,714.1,543.04
2017,3,13,13,30,956.0,84.0,1.8,22.0,781.0,680.9,518.36
2017,3,13,13,45,949.5,83.0,1.75,22.0,757.0,643.68,490.38
2017,3,13,14,0,943.0,82.0,1.7,22.0,733.0,604.4,460.36
2017,3,13,14,15,933.5,81.0,1.6,22.0,701.5,561.71,426.91
2017,3,13,14,30,924.0,80.0,1.5,22.0,670.0,517.58,391.63
2017,3,13,14,45,911.0,78.5,1.4,22.0,632.0,470.26,353.15
2017,3,13,15,0,898.0,77.0,1.3,22.0,594.0,422.26,313.2
2017,3,13,15,15,880.5,74.5,1.2,22.0,550.5,371.36,270.21
2017,3,13,15,30,863.0,72.0,1.1,22.0,507.0,320.69,226.6
2017,3,13,15,45,838.5,69.5,1.0,22.0,459.0,264.88,178.84
2017,3,13,16,0,814.0,67.0,0.9,22.0,411.0,214.3,135.51
2017,3,13,16,15,780.5,63.0,0.85,21.5,359.5,162.84,93.92
2017,3,13,16,30,747.0,59.0,0.8,21.0,308.0,114.31,58.72
2017,3,13,16,45,696.5,54.0,0.8,20.5,255.5,67.4,33.04
2017,3,13,17,0,646.0,49.0,0.8,20.0,203.0,35.64,25.6
2017,3,13,17,15,566.0,42.0,0.85,19.5,152.5,31.85,22.12
2017,3,13,17,30,486.0,35.0,0.9,19.0,102.0,25.57,16.27
2017,3,13,17,45,341.5,24.0,0.95,18.5,61.0,18.06,8.36
2017,3,13,18,0,197.0,13.0,1.0,18.0,20.0,12.78,0.0
2017,3,13,18,15,98.5,6.5,1.0,17.5,10.0,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,6,15,41.0,5.0,1.15,12.5,5.5,0.0,0.0
2017,3,14,6,30,82.0,10.0,1.1,13.0,11.0,33.02,0.0
2017,3,14,6,45,228.0,24.0,1.05,13.5,47.5,117.4,65.84
2017,3,14,7,0,374.0,38.0,1.0,14.0,84.0,200.93,152.06
2017,3,14,7,15,465.0,48.0,1.05,14.5,133.0,266.79,210.23
2017,3,14,7,30,556.0,58.0,1.1,15.0,182.0,339.9,272.41
2017,3,14,7,45,610.5,65.0,1.15,15.5,234.0,397.68,320.8
2017,3,14,8,0,665.0,72.0,1.2,16.0,286.0,458.39,369.68
2017,3,14,8,15,704.0,77.5,1.05,16.5,337.0,510.82,409.28
2017,3,14,8,30,743.0,83.0,0.9,17.0,388.0,564.12,447.62
2017,3,14,8,45,767.5,88.0,0.75,18.0,436.0,605.78,474.74
2017,3,14,9,0,792.0,93.0,0.6,19.0,484.0,648.94,501.45
2017,3,14,9,15,812.0,96.0,0.6,19.0,528.0,685.6,525.86
2017,3,14,9,30,832.0,99.0,0.6,19.0,572.0,720.59,548.19
2017,3,14,9,45,862.5,95.0,0.6,19.5,614.5,753.77,567.97
2017,3,14,10,0,893.0,91.0,0.6,20.0,657.0,781.51,583.84
2017,3,14,10,15,903.0,92.5,0.6,20.0,689.0,801.19,595.42
2017,3,14,10,30,913.0,94.0,0.6,20.0,721.0,818.0,605.25
2017,3,14,10,45,920.5,95.0,0.6,20.5,746.0,829.32,610.41
2017,3,14,11,0,928.0,96.0,0.6,21.0,771.0,837.5,613.68
2017,3,14,11,15,932.5,97.0,0.6,21.0,788.0,840.09,614.63
2017,3,14,11,30,937.0,98.0,0.6,21.0,805.0,839.41,613.68
2017,3,14,11,45,940.0,97.5,0.6,21.5,814.0,832.73,607.86
2017,3,14,12,0,943.0,97.0,0.6,22.0,823.0,822.82,600.16
2017,3,14,12,15,943.0,97.5,0.6,22.0,824.0,808.43,590.85
2017,3,14,12,30,943.0,98.0,0.6,22.0,825.0,790.92,579.64
2017,3,14,12,45,938.0,99.0,0.65,22.5,816.5,767.32,564.2
2017,3,14,13,0,933.0,100.0,0.7,23.0,808.0,740.99,546.98
2017,3,14,13,15,929.0,99.0,0.75,23.0,792.0,710.83,527.43
2017,3,14,13,30,925.0,98.0,0.8,23.0,776.0,678.23,505.11
2017,3,14,13,45,919.5,96.5,0.85,23.0,752.5,641.95,479.67
2017,3,14,14,0,914.0,95.0,0.9,23.0,729.0,603.65,452.08
2017,3,14,14,15,904.5,93.5,0.9,23.0,697.5,561.4,420.44
2017,3,14,14,30,895.0,92.0,0.9,23.0,666.0,517.8,386.95
2017,3,14,14,45,882.0,89.5,0.9,23.0,628.5,470.61,349.89
2017,3,14,15,0,869.0,87.0,0.9,23.0,591.0,422.81,311.29
2017,3,14,15,15,850.5,84.5,0.95,22.5,547.5,369.25,268.13
2017,3,14,15,30,832.0,82.0,1.0,22.0,504.0,319.38,226.45
2017,3,14,15,45,807.0,78.5,1.05,22.0,456.0,267.68,182.38
2017,3,14,16,0,782.0,75.0,1.1,22.0,408.0,217.58,139.72
2017,3,14,16,15,746.5,71.0,1.05,21.0,357.0,167.34,99.29
2017,3,14,16,30,711.0,67.0,1.0,20.0,306.0,120.3,65.02
2017,3,14,16,45,657.5,61.5,0.95,19.5,253.5,71.08,36.31
2017,3,14,17,0,604.0,56.0,0.9,19.0,201.0,38.09,27.86
2017,3,14,17,15,521.5,47.5,1.0,18.0,151.0,33.68,23.89
2017,3,14,17,30,439.0,39.0,1.1,17.0,101.0,29.02,19.44
2017,3,14,17,45,294.0,27.0,1.25,16.0,60.5,20.71,10.84
2017,3,14,18,0,149.0,15.0,1.4,15.0,20.0,14.74,0.0
2017,3,14,18,15,74.5,7.5,1.45,14.5,10.0,0.0,0.0
2017,3,14,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
