Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,3.5,1.3,10.5,3.5,0.0,0.0
2017,3,15,6,30,0.0,7.0,1.5,11.0,7.0,6.88,0.0
2017,3,15,6,45,13.5,25.5,1.75,11.5,27.5,32.67,17.01
2017,3,15,7,0,27.0,44.0,2.0,12.0,48.0,59.31,43.34
2017,3,15,7,15,43.0,66.0,2.05,12.5,74.5,91.47,71.54
2017,3,15,7,30,59.0,88.0,2.1,13.0,101.0,124.18,99.94
2017,3,15,7,45,69.5,110.5,2.2,13.5,130.0,155.53,126.67
2017,3,15,8,0,80.0,133.0,2.3,14.0,159.0,187.28,153.14
2017,3,15,8,15,88.0,154.0,2.3,14.0,187.0,216.16,176.92
2017,3,15,8,30,96.0,175.0,2.3,14.0,215.0,245.28,200.46
2017,3,15,8,45,273.0,175.0,2.3,14.5,307.5,375.33,307.23
2017,3,15,9,0,450.0,175.0,2.3,15.0,400.0,509.48,412.77
2017,3,15,9,15,440.0,196.0,2.25,15.0,432.0,535.1,430.19
2017,3,15,9,30,430.0,217.0,2.2,15.0,464.0,558.48,446.27
2017,3,15,9,45,646.5,159.0,2.15,15.5,557.5,667.92,530.37
2017,3,15,10,0,863.0,101.0,2.1,16.0,651.0,777.25,607.66
2017,3,15,10,15,873.0,103.0,2.05,16.0,682.5,793.15,616.33
2017,3,15,10,30,883.0,105.0,2.0,16.0,714.0,810.1,626.65
2017,3,15,10,45,887.0,107.5,1.95,16.5,738.0,819.9,630.81
2017,3,15,11,0,891.0,110.0,1.9,17.0,762.0,826.63,632.97
2017,3,15,11,15,676.5,205.0,1.85,17.0,706.5,756.52,581.56
2017,3,15,11,30,462.0,300.0,1.8,17.0,651.0,675.41,518.34
2017,3,15,11,45,503.5,288.5,1.8,17.0,675.0,689.51,529.65
2017,3,15,12,0,545.0,277.0,1.8,17.0,699.0,701.17,538.31
2017,3,15,12,15,461.5,310.5,1.85,17.0,668.0,659.57,506.51
2017,3,15,12,30,378.0,344.0,1.9,17.0,637.0,616.85,474.15
2017,3,15,12,45,427.5,319.5,2.0,17.0,648.0,618.66,477.3
2017,3,15,13,0,477.0,295.0,2.1,17.0,659.0,615.71,476.5
2017,3,15,13,15,520.0,272.5,2.05,17.0,662.0,606.66,470.2
2017,3,15,13,30,563.0,250.0,2.0,17.0,665.0,593.97,461.0
2017,3,15,13,45,561.0,240.5,1.95,17.0,643.0,562.42,437.04
2017,3,15,14,0,559.0,231.0,1.9,17.0,621.0,529.7,411.95
2017,3,15,14,15,529.5,230.0,1.8,16.5,586.5,489.2,380.91
2017,3,15,14,30,500.0,229.0,1.7,16.0,552.0,449.82,350.28
2017,3,15,14,45,524.5,206.0,1.65,16.0,528.0,416.11,323.02
2017,3,15,15,0,549.0,183.0,1.6,16.0,504.0,379.6,292.61
2017,3,15,15,15,404.5,200.5,1.5,15.5,427.5,316.39,243.32
2017,3,15,15,30,260.0,218.0,1.4,15.0,351.0,268.72,207.32
2017,3,15,15,45,130.0,131.0,1.35,15.0,197.5,151.44,116.06
2017,3,15,16,0,0.0,44.0,1.3,15.0,44.0,42.5,30.38
2017,3,15,16,15,0.0,38.5,1.2,14.5,38.5,37.18,26.12
2017,3,15,16,30,0.0,33.0,1.1,14.0,33.0,31.85,21.7
2017,3,15,16,45,0.0,27.5,1.05,14.0,27.5,26.54,17.16
2017,3,15,17,0,0.0,22.0,1.0,14.0,22.0,21.22,13.44
2017,3,15,17,15,0.0,16.5,0.95,13.5,16.5,15.91,8.59
2017,3,15,17,30,0.0,11.0,0.9,13.0,11.0,10.6,3.69
2017,3,15,17,45,0.0,6.5,0.85,12.5,6.5,6.26,0.0
2017,3,15,18,0,0.0,2.0,0.8,12.0,2.0,1.93,0.0
2017,3,15,18,15,0.0,1.0,0.8,11.5,1.0,0.98,0.0
2017,3,15,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,2.0,1.1,10.5,2.0,0.0,0.0
2017,3,16,6,30,0.0,4.0,1.3,11.0,4.0,3.93,0.0
2017,3,16,6,45,0.0,15.0,1.5,11.5,15.0,14.47,5.02
2017,3,16,7,0,0.0,26.0,1.7,12.0,26.0,25.1,15.35
2017,3,16,7,15,0.0,41.0,1.75,12.5,41.0,39.61,28.08
2017,3,16,7,30,0.0,56.0,1.8,13.0,56.0,54.68,41.16
2017,3,16,7,45,0.0,71.5,1.9,13.5,71.5,70.28,54.47
2017,3,16,8,0,0.0,87.0,2.0,14.0,87.0,85.79,67.44
2017,3,16,8,15,0.0,102.5,1.95,14.0,102.5,101.24,80.26
2017,3,16,8,30,0.0,118.0,1.9,14.0,118.0,116.65,92.85
2017,3,16,8,45,122.0,167.0,1.9,14.5,229.0,260.71,212.96
2017,3,16,9,0,244.0,216.0,1.9,15.0,340.0,408.36,330.08
2017,3,16,9,15,228.5,239.0,1.9,15.0,362.5,419.1,336.44
2017,3,16,9,30,213.0,262.0,1.9,15.0,385.0,435.72,347.86
2017,3,16,9,45,373.0,238.0,1.9,15.5,471.0,538.97,428.37
2017,3,16,10,0,533.0,214.0,1.9,16.0,557.0,647.59,509.45
2017,3,16,10,15,555.5,218.5,2.05,16.0,591.5,674.56,528.58
2017,3,16,10,30,578.0,223.0,2.2,16.0,626.0,699.99,547.21
2017,3,16,10,45,578.0,233.5,2.35,16.5,648.0,711.95,554.56
2017,3,16,11,0,578.0,244.0,2.5,17.0,670.0,721.65,560.36
2017,3,16,11,15,696.0,202.5,2.55,17.0,726.5,772.33,599.0
2017,3,16,11,30,814.0,161.0,2.6,17.0,783.0,816.37,630.6
2017,3,16,11,45,821.5,159.5,2.65,17.0,793.5,812.22,627.29
2017,3,16,12,0,829.0,158.0,2.7,17.0,804.0,805.11,622.43
2017,3,16,12,15,704.0,213.0,2.7,17.0,762.0,751.01,581.86
2017,3,16,12,30,579.0,268.0,2.7,17.0,720.0,695.45,538.95
2017,3,16,12,45,716.0,206.0,2.7,17.0,759.5,719.44,559.4
2017,3,16,13,0,853.0,144.0,2.7,17.0,799.0,734.96,572.67
2017,3,16,13,15,849.0,143.0,2.7,17.0,783.5,706.03,550.78
2017,3,16,13,30,845.0,142.0,2.7,17.0,768.0,674.91,527.29
2017,3,16,13,45,725.0,179.5,2.7,17.0,705.0,606.53,474.5
2017,3,16,14,0,605.0,217.0,2.7,17.0,642.0,545.09,426.52
2017,3,16,14,15,705.0,176.0,2.7,16.5,650.5,534.33,418.98
2017,3,16,14,30,805.0,135.0,2.7,16.0,659.0,517.13,404.95
2017,3,16,14,45,685.0,157.0,2.7,16.0,585.0,444.96,347.17
2017,3,16,15,0,565.0,179.0,2.7,16.0,511.0,384.27,298.26
2017,3,16,15,15,405.0,200.5,2.6,15.5,429.5,317.89,246.16
2017,3,16,15,30,245.0,222.0,2.5,15.0,348.0,268.41,208.62
2017,3,16,15,45,240.0,200.5,2.4,15.0,314.5,234.08,180.04
2017,3,16,16,0,235.0,179.0,2.3,15.0,281.0,200.23,151.69
2017,3,16,16,15,213.0,161.5,2.05,14.5,245.0,171.57,128.83
2017,3,16,16,30,191.0,144.0,1.8,14.0,209.0,140.95,105.24
2017,3,16,16,45,178.5,121.0,1.6,14.0,174.0,109.06,81.58
2017,3,16,17,0,166.0,98.0,1.4,14.0,139.0,79.89,65.5
2017,3,16,17,15,136.5,76.5,1.3,13.0,104.5,63.52,50.89
2017,3,16,17,30,107.0,55.0,1.2,12.0,70.0,46.66,35.45
2017,3,16,17,45,53.5,35.0,1.15,11.5,42.5,30.41,19.59
2017,3,16,18,0,0.0,15.0,1.1,11.0,15.0,14.47,0.0
2017,3,16,18,15,0.0,7.5,1.05,10.5,7.5,7.37,0.0
2017,3,16,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,6,15,64.0,7.5,0.5,10.5,9.5,0.0,0.0
2017,3,17,6,30,128.0,15.0,0.5,11.0,19.0,52.72,0.0
2017,3,17,6,45,278.5,27.0,0.5,11.5,59.0,144.98,99.24
2017,3,17,7,0,429.0,39.0,0.5,12.0,99.0,229.07,176.95
2017,3,17,7,15,514.0,47.5,0.5,12.0,149.0,294.35,234.37
2017,3,17,7,30,599.0,56.0,0.5,12.0,199.0,366.25,295.36
2017,3,17,7,45,655.0,61.5,0.55,12.5,252.0,425.48,344.2
2017,3,17,8,0,711.0,67.0,0.6,13.0,305.0,485.43,391.82
2017,3,17,8,15,746.5,71.0,0.5,13.5,357.0,536.48,429.5
2017,3,17,8,30,782.0,75.0,0.4,14.0,409.0,587.99,465.75
2017,3,17,8,45,807.5,78.5,0.35,15.0,457.5,632.42,495.0
2017,3,17,9,0,833.0,82.0,0.3,16.0,506.0,675.97,521.92
2017,3,17,9,15,851.0,84.5,0.2,16.5,550.5,711.84,542.28
2017,3,17,9,30,869.0,87.0,0.1,17.0,595.0,741.96,558.51
2017,3,17,9,45,881.5,89.5,0.05,17.5,633.0,769.81,573.8
2017,3,17,10,0,894.0,92.0,0.0,18.0,671.0,795.18,587.52
2017,3,17,10,15,903.5,93.5,0.0,18.5,703.0,814.44,597.47
2017,3,17,10,30,913.0,95.0,0.0,19.0,735.0,830.82,605.64
2017,3,17,10,45,918.5,97.0,0.05,19.5,759.5,841.5,610.55
2017,3,17,11,0,924.0,99.0,0.1,20.0,784.0,849.01,613.87
2017,3,17,11,15,928.0,100.0,0.1,20.0,800.5,851.04,614.45
2017,3,17,11,30,932.0,101.0,0.1,20.0,817.0,849.82,613.18
2017,3,17,11,45,932.0,102.5,0.15,20.5,825.0,842.68,607.87
2017,3,17,12,0,932.0,104.0,0.2,21.0,833.0,832.34,600.81
2017,3,17,12,15,931.5,104.0,0.2,21.0,833.5,816.97,591.05
2017,3,17,12,30,931.0,104.0,0.2,21.0,834.0,798.57,579.47
2017,3,17,12,45,927.5,104.0,0.2,21.0,825.0,775.03,564.64
2017,3,17,13,0,924.0,104.0,0.2,21.0,816.0,748.77,548.08
2017,3,17,13,15,919.0,103.5,0.2,21.0,799.5,718.43,528.45
2017,3,17,13,30,914.0,103.0,0.2,21.0,783.0,685.72,505.94
2017,3,17,13,45,904.0,103.0,0.25,21.0,758.0,648.25,480.31
2017,3,17,14,0,894.0,103.0,0.3,21.0,733.0,609.08,452.86
2017,3,17,14,15,883.5,101.0,0.35,21.0,701.5,566.31,422.11
2017,3,17,14,30,873.0,99.0,0.4,21.0,670.0,522.34,389.51
2017,3,17,14,45,855.5,98.0,0.45,21.0,631.5,472.23,351.44
2017,3,17,15,0,838.0,97.0,0.5,21.0,593.0,424.61,313.9
2017,3,17,15,15,818.5,94.0,0.6,20.5,549.5,374.61,274.16
2017,3,17,15,30,799.0,91.0,0.7,20.0,506.0,325.22,233.49
2017,3,17,15,45,655.0,111.5,0.8,19.5,430.5,262.01,184.73
2017,3,17,16,0,511.0,132.0,0.9,19.0,355.0,215.48,150.26
2017,3,17,16,15,479.0,122.0,0.85,18.0,311.0,173.54,116.83
2017,3,17,16,30,447.0,112.0,0.8,17.0,267.0,134.6,87.73
2017,3,17,16,45,508.5,87.0,0.8,16.5,235.5,91.62,55.98
2017,3,17,17,0,570.0,62.0,0.8,16.0,204.0,42.52,32.16
2017,3,17,17,15,490.0,53.0,0.85,15.5,154.5,37.92,27.97
2017,3,17,17,30,410.0,44.0,0.9,15.0,105.0,33.07,23.28
2017,3,17,17,45,279.0,31.0,1.0,14.5,65.0,23.99,14.26
2017,3,17,18,0,148.0,18.0,1.1,14.0,25.0,14.09,0.0
2017,3,17,18,15,74.0,9.0,1.1,13.5,12.5,8.85,0.0
2017,3,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,4.5,0.85,11.0,4.5,4.42,0.0
2017,3,18,6,30,0.0,9.0,0.8,11.0,9.0,8.68,0.0
2017,3,18,6,45,0.0,27.0,0.75,11.5,27.0,26.95,15.48
2017,3,18,7,0,0.0,45.0,0.7,12.0,45.0,45.91,32.94
2017,3,18,7,15,6.0,66.5,0.75,12.0,68.0,71.1,54.92
2017,3,18,7,30,12.0,88.0,0.8,12.0,91.0,96.31,76.73
2017,3,18,7,45,20.0,108.5,0.85,12.5,114.5,121.62,98.12
2017,3,18,8,0,28.0,129.0,0.9,13.0,138.0,153.13,124.19
2017,3,18,8,15,25.0,145.5,1.05,13.0,155.0,162.55,131.68
2017,3,18,8,30,22.0,162.0,1.2,13.0,172.0,177.49,143.59
2017,3,18,8,45,11.0,118.5,1.4,13.0,123.5,123.63,98.73
2017,3,18,9,0,0.0,75.0,1.6,13.0,75.0,72.53,55.72
2017,3,18,9,15,18.5,156.5,1.55,13.5,167.5,167.56,134.49
2017,3,18,9,30,37.0,238.0,1.5,14.0,260.0,272.91,218.22
2017,3,18,9,45,20.5,214.5,1.45,14.5,227.0,228.06,180.95
2017,3,18,10,0,4.0,191.0,1.4,15.0,194.0,190.89,150.32
2017,3,18,10,15,47.0,260.5,1.3,15.0,294.0,301.37,238.13
2017,3,18,10,30,90.0,330.0,1.2,15.0,394.0,407.6,318.72
2017,3,18,10,45,52.5,293.0,1.15,15.5,331.0,337.29,262.89
2017,3,18,11,0,15.0,256.0,1.1,16.0,268.0,263.11,204.58
2017,3,18,11,15,7.5,204.0,1.0,16.0,210.0,204.97,159.35
2017,3,18,11,30,0.0,152.0,0.9,16.0,152.0,147.65,114.01
2017,3,18,11,45,8.5,214.5,0.85,16.0,221.5,215.39,167.61
2017,3,18,12,0,17.0,277.0,0.8,16.0,291.0,282.68,219.07
2017,3,18,12,15,100.0,334.5,0.75,16.0,414.0,403.78,311.53
2017,3,18,12,30,183.0,392.0,0.7,16.0,537.0,519.8,395.81
2017,3,18,12,45,553.0,248.5,0.65,16.5,679.0,646.55,491.81
2017,3,18,13,0,923.0,105.0,0.6,17.0,821.0,752.33,566.85
2017,3,18,13,15,919.5,104.0,0.5,17.0,805.0,722.47,543.77
2017,3,18,13,30,916.0,103.0,0.4,17.0,789.0,690.17,519.52
2017,3,18,13,45,918.5,98.0,0.3,17.0,767.5,655.47,493.45
2017,3,18,14,0,921.0,93.0,0.2,17.0,746.0,618.25,465.24
2017,3,18,14,15,912.5,91.5,0.45,17.0,715.0,575.99,436.74
2017,3,18,14,30,904.0,90.0,0.7,17.0,684.0,532.3,405.56
2017,3,18,14,45,895.0,86.5,0.95,17.0,647.0,485.33,370.03
2017,3,18,15,0,886.0,83.0,1.2,17.0,610.0,437.41,331.79
2017,3,18,15,15,869.5,81.0,1.15,17.0,567.0,387.39,289.27
2017,3,18,15,30,853.0,79.0,1.1,17.0,524.0,333.79,243.07
2017,3,18,15,45,830.0,76.0,1.1,17.0,475.5,281.63,197.54
2017,3,18,16,0,807.0,73.0,1.1,17.0,427.0,230.85,153.1
2017,3,18,16,15,775.5,69.0,0.95,16.5,376.0,179.46,109.89
2017,3,18,16,30,744.0,65.0,0.8,16.0,325.0,130.84,72.29
2017,3,18,16,45,690.0,61.0,0.7,16.0,271.5,84.0,43.45
2017,3,18,17,0,636.0,57.0,0.6,16.0,218.0,39.05,29.11
2017,3,18,17,15,558.5,49.5,0.7,15.5,166.5,34.68,25.15
2017,3,18,17,30,481.0,42.0,0.8,15.0,115.0,31.01,21.54
2017,3,18,17,45,240.5,35.5,0.9,14.5,72.0,27.4,17.27
2017,3,18,18,0,0.0,29.0,1.0,14.0,29.0,25.71,0.0
2017,3,18,18,15,0.0,14.5,1.0,13.5,14.5,14.25,0.0
2017,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,2.5,0.15,11.0,2.5,2.46,0.0
2017,3,19,6,30,0.0,5.0,0.2,11.0,5.0,4.82,0.0
2017,3,19,6,45,0.0,14.0,0.3,11.5,14.0,13.5,5.17
2017,3,19,7,0,0.0,23.0,0.4,12.0,23.0,22.19,13.15
2017,3,19,7,15,0.0,34.0,0.5,12.0,34.0,32.82,22.54
2017,3,19,7,30,0.0,45.0,0.6,12.0,45.0,43.46,31.86
2017,3,19,7,45,0.0,56.5,0.7,12.5,56.5,54.59,41.37
2017,3,19,8,0,0.0,68.0,0.8,13.0,68.0,65.73,50.69
2017,3,19,8,15,25.0,122.0,0.85,13.5,133.0,141.55,114.37
2017,3,19,8,30,50.0,176.0,0.9,14.0,198.0,217.6,176.01
2017,3,19,8,45,158.5,198.5,1.0,14.5,279.0,322.11,260.34
2017,3,19,9,0,267.0,221.0,1.1,15.0,360.0,432.95,346.37
2017,3,19,9,15,235.5,246.0,1.15,15.0,376.5,434.52,345.4
2017,3,19,9,30,204.0,271.0,1.2,15.0,393.0,441.28,348.99
2017,3,19,9,45,136.5,282.5,1.25,15.5,366.0,403.43,317.46
2017,3,19,10,0,69.0,294.0,1.3,16.0,339.0,355.59,278.41
2017,3,19,10,15,94.5,317.0,1.2,16.0,382.0,399.07,311.4
2017,3,19,10,30,120.0,340.0,1.1,16.0,425.0,449.04,347.9
2017,3,19,10,45,268.0,328.0,1.0,16.0,526.5,560.4,431.72
2017,3,19,11,0,416.0,316.0,0.9,16.0,628.0,665.67,507.22
2017,3,19,11,15,429.0,317.0,0.8,16.0,644.5,678.48,513.4
2017,3,19,11,30,442.0,318.0,0.7,16.0,661.0,684.6,516.04
2017,3,19,11,45,381.0,344.5,0.65,16.0,642.5,651.85,490.72
2017,3,19,12,0,320.0,371.0,0.6,16.0,624.0,622.57,468.17
2017,3,19,12,15,321.5,370.5,0.6,16.0,625.0,614.96,463.02
2017,3,19,12,30,323.0,370.0,0.6,16.0,626.0,606.22,456.83
2017,3,19,12,45,355.0,356.5,0.65,16.0,635.5,606.2,458.07
2017,3,19,13,0,387.0,343.0,0.7,16.0,645.0,603.85,457.46
2017,3,19,13,15,351.5,345.5,0.65,16.0,615.0,568.18,430.93
2017,3,19,13,30,316.0,348.0,0.6,16.0,585.0,533.47,405.33
2017,3,19,13,45,300.0,339.5,0.55,16.5,559.0,501.98,381.58
2017,3,19,14,0,284.0,331.0,0.5,17.0,533.0,470.93,358.0
2017,3,19,14,15,163.5,304.5,0.45,16.5,420.0,370.43,283.9
2017,3,19,14,30,43.0,278.0,0.4,16.0,307.0,280.27,216.47
2017,3,19,14,45,41.0,261.5,0.4,16.0,287.5,260.9,202.59
2017,3,19,15,0,39.0,245.0,0.4,16.0,268.0,241.75,188.22
2017,3,19,15,15,21.5,207.0,0.4,15.5,219.5,202.41,158.44
2017,3,19,15,30,4.0,169.0,0.4,15.0,171.0,160.77,126.52
2017,3,19,15,45,20.5,171.5,0.45,15.0,181.0,165.94,130.82
2017,3,19,16,0,37.0,174.0,0.5,15.0,191.0,164.44,129.28
2017,3,19,16,15,31.5,154.0,0.55,14.5,167.5,142.71,112.32
2017,3,19,16,30,26.0,134.0,0.6,14.0,144.0,121.67,95.83
2017,3,19,16,45,19.5,113.5,0.65,13.5,120.0,104.64,82.53
2017,3,19,17,0,13.0,93.0,0.7,13.0,96.0,84.43,69.77
2017,3,19,17,15,6.5,71.5,0.7,12.5,73.0,65.57,52.89
2017,3,19,17,30,0.0,50.0,0.7,12.0,50.0,46.63,35.61
2017,3,19,17,45,0.0,31.5,0.75,12.0,31.5,29.88,19.73
2017,3,19,18,0,0.0,13.0,0.8,12.0,13.0,12.54,0.0
2017,3,19,18,15,0.0,6.5,0.8,12.0,6.5,6.39,0.0
2017,3,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,6.0,2.2,11.0,6.0,5.9,0.0
2017,3,20,6,30,0.0,12.0,2.4,11.0,12.0,11.58,0.0
2017,3,20,6,45,0.0,30.5,2.6,11.5,30.5,30.69,19.1
2017,3,20,7,0,0.0,49.0,2.8,12.0,49.0,50.09,36.58
2017,3,20,7,15,4.5,70.0,2.9,12.0,71.0,73.95,57.46
2017,3,20,7,30,9.0,91.0,3.0,12.0,93.0,97.79,78.15
2017,3,20,7,45,16.0,111.0,3.1,12.5,116.0,121.94,98.66
2017,3,20,8,0,23.0,131.0,3.2,13.0,139.0,146.5,119.12
2017,3,20,8,15,24.0,149.0,3.15,13.0,159.0,165.58,134.77
2017,3,20,8,30,25.0,167.0,3.1,13.0,179.0,184.67,150.18
2017,3,20,8,45,63.5,199.5,3.1,13.5,232.5,252.23,205.54
2017,3,20,9,0,102.0,232.0,3.1,14.0,286.0,315.08,255.79
2017,3,20,9,15,51.5,200.5,3.15,14.0,228.0,243.67,196.65
2017,3,20,9,30,1.0,169.0,3.2,14.0,170.0,167.1,132.81
2017,3,20,9,45,0.5,133.0,3.3,14.5,133.5,130.07,102.23
2017,3,20,10,0,0.0,97.0,3.4,15.0,97.0,93.95,72.3
2017,3,20,10,15,0.0,102.0,3.45,15.0,102.0,98.86,76.21
2017,3,20,10,30,0.0,107.0,3.5,15.0,107.0,103.76,80.08
2017,3,20,10,45,0.0,116.5,3.55,15.0,116.5,113.06,87.54
2017,3,20,11,0,0.0,126.0,3.6,15.0,126.0,122.34,94.96
2017,3,20,11,15,0.0,132.5,3.45,15.0,132.5,128.65,99.96
2017,3,20,11,30,0.0,139.0,3.3,15.0,139.0,134.94,104.95
2017,3,20,11,45,28.0,249.5,3.2,15.0,272.0,268.28,211.98
2017,3,20,12,0,56.0,360.0,3.1,15.0,405.0,398.24,312.49
2017,3,20,12,15,71.0,370.5,3.1,15.0,427.5,417.32,326.82
2017,3,20,12,30,86.0,381.0,3.1,15.0,450.0,435.44,340.81
2017,3,20,12,45,91.0,376.0,3.1,15.5,448.0,430.23,336.31
2017,3,20,13,0,96.0,371.0,3.1,16.0,446.0,424.56,331.59
2017,3,20,13,15,50.5,280.0,3.05,16.0,319.5,303.06,237.82
2017,3,20,13,30,5.0,189.0,3.0,16.0,193.0,185.33,144.8
2017,3,20,13,45,2.5,142.5,2.95,16.0,144.5,139.06,108.1
2017,3,20,14,0,0.0,96.0,2.9,16.0,96.0,92.94,70.88
2017,3,20,14,15,6.5,162.0,2.8,16.0,166.5,159.2,124.83
2017,3,20,14,30,13.0,228.0,2.7,16.0,237.0,223.27,176.08
2017,3,20,14,45,6.5,136.0,2.6,16.0,140.5,133.7,104.39
2017,3,20,15,0,0.0,44.0,2.5,16.0,44.0,42.53,29.85
2017,3,20,15,15,0.0,91.0,2.3,15.5,91.0,88.04,67.87
2017,3,20,15,30,0.0,138.0,2.1,15.0,138.0,131.53,104.0
2017,3,20,15,45,0.0,138.5,1.95,15.0,138.5,131.31,104.04
2017,3,20,16,0,0.0,139.0,1.8,15.0,139.0,130.78,103.91
2017,3,20,16,15,0.0,122.0,1.65,14.5,122.0,114.69,91.06
2017,3,20,16,30,0.0,105.0,1.5,14.0,105.0,98.67,78.09
2017,3,20,16,45,0.0,87.5,1.4,14.0,87.5,82.31,64.46
2017,3,20,17,0,0.0,70.0,1.3,14.0,70.0,66.07,53.4
2017,3,20,17,15,0.0,53.5,1.4,14.0,53.5,50.98,39.76
2017,3,20,17,30,0.0,37.0,1.5,14.0,37.0,35.74,25.82
2017,3,20,17,45,0.0,23.5,1.65,14.0,23.5,22.69,13.58
2017,3,20,18,0,0.0,10.0,1.8,14.0,10.0,9.64,0.0
2017,3,20,18,15,0.0,5.0,1.95,14.0,5.0,4.91,0.0
2017,3,20,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,4.5,2.75,13.0,4.5,4.42,0.0
2017,3,21,6,30,0.0,9.0,2.8,13.0,9.0,8.68,0.0
2017,3,21,6,45,0.0,21.5,2.9,13.5,21.5,20.75,11.14
2017,3,21,7,0,0.0,34.0,3.0,14.0,34.0,32.83,21.94
2017,3,21,7,15,0.0,49.0,3.05,14.0,49.0,47.64,34.87
2017,3,21,7,30,0.0,64.0,3.1,14.0,64.0,62.74,47.92
2017,3,21,7,45,0.0,79.5,3.15,14.5,79.5,78.29,61.03
2017,3,21,8,0,0.0,95.0,3.2,15.0,95.0,93.77,73.83
2017,3,21,8,15,367.5,90.5,3.35,15.0,255.0,337.72,281.35
2017,3,21,8,30,735.0,86.0,3.5,15.0,415.0,584.5,480.08
2017,3,21,8,45,562.5,144.5,3.65,15.0,412.5,553.17,451.37
2017,3,21,9,0,390.0,203.0,3.8,15.0,410.0,501.97,407.95
2017,3,21,9,15,286.0,241.0,3.75,15.0,399.5,475.54,384.21
2017,3,21,9,30,182.0,279.0,3.7,15.0,389.0,434.93,349.11
2017,3,21,9,45,505.5,197.5,3.7,15.0,529.0,613.74,494.31
2017,3,21,10,0,829.0,116.0,3.7,15.0,669.0,789.19,626.97
2017,3,21,10,15,841.0,118.0,3.65,15.0,701.5,809.77,639.33
2017,3,21,10,30,853.0,120.0,3.6,15.0,734.0,827.66,650.84
2017,3,21,10,45,861.0,122.0,3.55,15.0,759.0,839.43,658.03
2017,3,21,11,0,869.0,124.0,3.5,15.0,784.0,848.21,663.2
2017,3,21,11,15,875.5,125.0,3.5,15.0,801.5,848.45,662.69
2017,3,21,11,30,882.0,126.0,3.5,15.0,819.0,849.07,662.66
2017,3,21,11,45,892.0,123.0,3.55,15.0,830.5,845.38,659.96
2017,3,21,12,0,902.0,120.0,3.6,15.0,842.0,838.51,655.13
2017,3,21,12,15,903.5,120.0,3.6,15.0,843.0,824.75,645.25
2017,3,21,12,30,905.0,120.0,3.6,15.0,844.0,807.99,633.34
2017,3,21,12,45,913.5,114.5,3.65,15.0,839.0,788.12,619.51
2017,3,21,13,0,922.0,109.0,3.7,15.0,834.0,765.11,603.43
2017,3,21,13,15,918.5,108.0,3.7,15.0,818.5,735.06,581.96
2017,3,21,13,30,915.0,107.0,3.7,15.0,803.0,702.58,557.28
2017,3,21,13,45,912.5,104.5,3.75,15.0,780.5,667.03,529.86
2017,3,21,14,0,910.0,102.0,3.8,15.0,758.0,629.3,500.18
2017,3,21,14,15,901.0,100.0,3.8,15.0,726.5,586.45,465.75
2017,3,21,14,30,892.0,98.0,3.8,15.0,695.0,542.26,429.46
2017,3,21,14,45,677.0,161.0,3.8,15.0,599.5,455.78,359.58
2017,3,21,15,0,462.0,224.0,3.8,15.0,504.0,390.14,306.59
2017,3,21,15,15,651.0,155.0,3.75,15.0,518.5,374.95,290.23
2017,3,21,15,30,840.0,86.0,3.7,15.0,533.0,343.78,257.74
2017,3,21,15,45,497.0,139.5,3.7,15.0,398.0,252.49,188.45
2017,3,21,16,0,154.0,193.0,3.7,15.0,263.0,201.99,156.76
2017,3,21,16,15,145.5,171.5,3.4,14.5,231.5,172.11,132.5
2017,3,21,16,30,137.0,150.0,3.1,14.0,200.0,143.18,109.35
2017,3,21,16,45,127.0,127.0,2.8,13.5,167.5,114.08,86.91
2017,3,21,17,0,117.0,104.0,2.5,13.0,135.0,86.3,67.08
2017,3,21,17,15,293.0,74.5,2.25,12.5,128.0,54.94,43.54
2017,3,21,17,30,469.0,45.0,2.0,12.0,121.0,33.16,23.79
2017,3,21,17,45,335.0,33.5,1.75,11.5,77.5,25.61,16.36
2017,3,21,18,0,201.0,22.0,1.5,11.0,34.0,17.52,2.26
2017,3,21,18,15,100.5,11.0,1.45,11.0,17.0,10.81,0.0
2017,3,21,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,3.0,1.45,11.0,3.0,2.95,0.0
2017,3,22,6,30,0.0,6.0,1.5,11.0,6.0,5.78,0.0
2017,3,22,6,45,0.0,14.0,1.6,11.0,14.0,13.5,5.48
2017,3,22,7,0,0.0,22.0,1.7,11.0,22.0,21.22,12.45
2017,3,22,7,15,0.0,31.0,1.8,11.0,31.0,29.92,20.17
2017,3,22,7,30,0.0,40.0,1.9,11.0,40.0,38.62,27.81
2017,3,22,7,45,0.0,50.0,2.0,11.0,50.0,48.3,36.17
2017,3,22,8,0,0.0,60.0,2.1,11.0,60.0,57.98,44.42
2017,3,22,8,15,0.0,102.5,2.2,11.0,102.5,100.72,80.65
2017,3,22,8,30,0.0,145.0,2.3,11.0,145.0,144.55,117.11
2017,3,22,8,45,210.0,171.5,2.4,11.0,284.0,336.12,279.05
2017,3,22,9,0,420.0,198.0,2.5,11.0,423.0,527.42,432.52
2017,3,22,9,15,215.0,200.5,2.6,11.0,316.5,379.47,311.09
2017,3,22,9,30,10.0,203.0,2.7,11.0,210.0,208.74,168.07
2017,3,22,9,45,58.0,258.5,2.8,11.5,298.0,310.22,250.92
2017,3,22,10,0,106.0,314.0,2.9,12.0,386.0,406.91,326.84
2017,3,22,10,15,500.5,211.0,2.95,12.0,571.0,636.34,513.1
2017,3,22,10,30,895.0,108.0,3.0,12.0,756.0,848.83,671.28
2017,3,22,10,45,583.5,236.0,3.1,12.5,664.0,733.29,580.95
2017,3,22,11,0,272.0,364.0,3.2,13.0,572.0,601.48,473.82
2017,3,22,11,15,401.5,326.5,3.2,13.0,640.5,665.88,525.81
2017,3,22,11,30,531.0,289.0,3.2,13.0,709.0,733.43,577.85
2017,3,22,11,45,269.5,250.0,3.25,13.0,463.5,471.19,376.82
2017,3,22,12,0,8.0,211.0,3.3,13.0,218.0,211.28,166.66
2017,3,22,12,15,65.5,304.5,3.35,13.0,358.0,348.84,277.52
2017,3,22,12,30,123.0,398.0,3.4,13.0,498.0,482.41,380.74
2017,3,22,12,45,170.0,394.0,3.5,13.0,530.0,507.63,400.66
2017,3,22,13,0,217.0,390.0,3.6,13.0,562.0,530.16,418.85
2017,3,22,13,15,251.0,375.5,3.65,13.0,570.5,530.65,419.98
2017,3,22,13,30,285.0,361.0,3.7,13.0,579.0,528.28,418.88
2017,3,22,13,45,588.0,237.0,3.75,13.0,668.5,589.19,470.75
2017,3,22,14,0,891.0,113.0,3.8,13.0,758.0,631.25,505.6
2017,3,22,14,15,495.5,213.0,3.85,12.5,569.0,467.26,375.04
2017,3,22,14,30,100.0,313.0,3.9,12.0,380.0,340.76,272.63
2017,3,22,14,45,474.0,208.0,3.95,12.0,500.0,406.26,325.78
2017,3,22,15,0,848.0,103.0,4.0,12.0,620.0,447.41,353.93
2017,3,22,15,15,830.0,100.0,3.95,11.5,576.0,397.05,309.76
2017,3,22,15,30,812.0,97.0,3.9,11.0,532.0,347.18,265.29
2017,3,22,15,45,789.0,93.0,3.9,11.0,484.0,295.75,218.58
2017,3,22,16,0,766.0,89.0,3.9,11.0,436.0,245.82,173.12
2017,3,22,16,15,731.0,84.5,3.7,10.5,384.0,191.57,125.87
2017,3,22,16,30,696.0,80.0,3.5,10.0,332.0,143.76,86.83
2017,3,22,16,45,645.5,73.5,3.35,10.0,279.0,96.61,54.37
2017,3,22,17,0,595.0,67.0,3.2,10.0,226.0,54.73,35.59
2017,3,22,17,15,516.5,58.5,2.95,9.5,174.5,41.76,32.23
2017,3,22,17,30,438.0,50.0,2.7,9.0,123.0,37.62,28.14
2017,3,22,17,45,308.5,37.5,2.45,9.0,79.5,29.3,19.84
2017,3,22,18,0,179.0,25.0,2.2,9.0,36.0,19.65,4.89
2017,3,22,18,15,89.5,12.5,2.25,9.0,18.0,12.29,0.0
2017,3,22,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,6,15,103.5,13.0,1.2,8.5,19.5,41.63,0.0
2017,3,23,6,30,207.0,26.0,1.4,9.0,39.0,110.83,55.26
2017,3,23,6,45,330.5,38.5,1.6,9.5,84.0,184.49,141.52
2017,3,23,7,0,454.0,51.0,1.8,10.0,129.0,265.29,213.25
2017,3,23,7,15,530.0,60.0,1.85,10.0,181.0,330.89,271.73
2017,3,23,7,30,606.0,69.0,1.9,10.0,233.0,402.01,333.13
2017,3,23,7,45,465.0,101.5,2.0,10.5,242.5,383.0,318.64
2017,3,23,8,0,324.0,134.0,2.1,11.0,252.0,346.14,288.05
2017,3,23,8,15,234.0,165.5,2.05,11.0,257.5,336.06,278.49
2017,3,23,8,30,144.0,197.0,2.0,11.0,263.0,310.82,255.83
2017,3,23,8,45,227.5,210.5,2.0,11.5,327.5,385.3,316.17
2017,3,23,9,0,311.0,224.0,2.0,12.0,392.0,472.06,383.85
2017,3,23,9,15,196.5,249.0,2.05,12.0,358.5,412.36,333.66
2017,3,23,9,30,82.0,274.0,2.1,12.0,325.0,346.6,278.63
2017,3,23,9,45,315.0,248.0,2.15,12.5,459.0,515.21,414.85
2017,3,23,10,0,548.0,222.0,2.2,13.0,593.0,684.03,543.43
2017,3,23,10,15,512.0,249.0,2.3,13.0,607.5,687.77,543.25
2017,3,23,10,30,476.0,276.0,2.4,13.0,622.0,688.36,542.18
2017,3,23,10,45,533.5,265.5,2.5,13.5,665.5,724.86,568.98
2017,3,23,11,0,591.0,255.0,2.6,14.0,709.0,759.93,594.16
2017,3,23,11,15,759.5,186.0,2.6,14.0,781.5,827.14,644.75
2017,3,23,11,30,928.0,117.0,2.6,14.0,854.0,884.31,683.94
2017,3,23,11,45,911.5,128.0,2.6,14.0,858.0,872.75,674.98
2017,3,23,12,0,895.0,139.0,2.6,14.0,862.0,860.54,666.32
2017,3,23,12,15,754.5,203.5,2.65,13.5,813.5,799.3,624.02
2017,3,23,12,30,614.0,268.0,2.7,13.0,765.0,737.22,577.27
2017,3,23,12,45,617.0,263.5,2.8,13.0,758.5,718.56,564.5
2017,3,23,13,0,620.0,259.0,2.9,13.0,752.0,697.92,549.74
2017,3,23,13,15,756.5,192.5,2.95,13.0,782.0,708.95,560.8
2017,3,23,13,30,893.0,126.0,3.0,13.0,812.0,711.89,565.03
2017,3,23,13,45,898.5,117.5,3.05,13.0,789.5,676.29,537.81
2017,3,23,14,0,904.0,109.0,3.1,13.0,767.0,638.06,508.21
2017,3,23,14,15,893.5,107.0,2.95,13.0,734.5,594.44,472.91
2017,3,23,14,30,883.0,105.0,2.8,13.0,702.0,549.62,435.97
2017,3,23,14,45,474.0,186.5,2.7,13.0,505.0,388.56,308.61
2017,3,23,15,0,65.0,268.0,2.6,13.0,308.0,273.46,217.74
2017,3,23,15,15,206.5,242.0,2.5,13.0,355.5,295.28,233.99
2017,3,23,15,30,348.0,216.0,2.4,13.0,403.0,302.99,236.28
2017,3,23,15,45,370.5,190.5,2.3,13.0,373.5,267.88,205.35
2017,3,23,16,0,393.0,165.0,2.2,13.0,344.0,226.27,168.71
2017,3,23,16,15,412.0,141.0,1.95,12.5,309.0,186.74,133.98
2017,3,23,16,30,431.0,117.0,1.7,12.0,274.0,145.3,98.71
2017,3,23,16,45,392.0,104.5,1.45,12.0,230.5,107.28,71.61
2017,3,23,17,0,353.0,92.0,1.2,12.0,187.0,73.3,52.81
2017,3,23,17,15,310.5,75.0,1.15,11.5,145.0,55.06,43.89
2017,3,23,17,30,268.0,58.0,1.1,11.0,103.0,43.57,33.24
2017,3,23,17,45,188.0,41.0,1.05,10.5,67.0,31.45,21.7
2017,3,23,18,0,108.0,24.0,1.0,10.0,31.0,18.71,5.57
2017,3,23,18,15,54.0,12.0,1.0,10.0,15.5,11.8,0.0
2017,3,23,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,24,6,15,46.5,13.0,2.95,10.0,16.5,25.95,0.0
2017,3,24,6,30,93.0,26.0,3.1,10.0,33.0,69.01,37.84
2017,3,24,6,45,164.5,44.5,3.3,10.5,69.0,123.58,94.8
2017,3,24,7,0,236.0,63.0,3.5,11.0,105.0,188.2,151.92
2017,3,24,7,15,283.0,80.5,3.6,11.0,147.0,239.56,197.87
2017,3,24,7,30,330.0,98.0,3.7,11.0,189.0,294.49,245.94
2017,3,24,7,45,376.0,109.5,3.85,11.0,233.5,345.12,289.56
2017,3,24,8,0,422.0,121.0,4.0,11.0,278.0,398.56,334.54
2017,3,24,8,15,330.0,157.0,3.95,11.0,290.5,387.37,323.87
2017,3,24,8,30,238.0,193.0,3.9,11.0,303.0,376.56,312.77
2017,3,24,8,45,320.0,200.0,3.9,11.5,364.5,446.21,369.2
2017,3,24,9,0,402.0,207.0,3.9,12.0,426.0,527.84,433.31
2017,3,24,9,15,347.0,239.0,4.05,12.0,439.0,522.23,426.56
2017,3,24,9,30,292.0,271.0,4.2,12.0,452.0,520.31,422.98
2017,3,24,9,45,175.0,285.0,4.35,12.0,395.5,438.64,355.75
2017,3,24,10,0,58.0,299.0,4.5,12.0,339.0,352.79,284.1
2017,3,24,10,15,29.0,190.0,4.4,12.0,210.0,214.18,172.25
2017,3,24,10,30,0.0,81.0,4.3,12.0,81.0,78.42,59.89
2017,3,24,10,45,0.0,96.0,4.25,12.5,96.0,93.01,71.83
2017,3,24,11,0,0.0,111.0,4.2,13.0,111.0,107.66,83.63
2017,3,24,11,15,1.5,139.5,4.0,13.0,140.5,136.75,107.34
2017,3,24,11,30,3.0,168.0,3.8,13.0,170.0,165.77,130.79
2017,3,24,11,45,20.0,255.0,3.6,13.0,271.0,264.62,210.25
2017,3,24,12,0,37.0,342.0,3.4,13.0,372.0,365.84,289.32
2017,3,24,12,15,18.5,234.5,3.25,13.0,249.5,242.03,191.57
2017,3,24,12,30,0.0,127.0,3.1,13.0,127.0,123.03,95.7
2017,3,24,12,45,11.5,215.5,3.0,13.0,225.0,216.98,171.95
2017,3,24,13,0,23.0,304.0,2.9,13.0,323.0,309.4,244.86
2017,3,24,13,15,13.5,244.5,2.7,13.0,256.0,244.76,193.58
2017,3,24,13,30,4.0,185.0,2.5,13.0,189.0,180.95,142.75
2017,3,24,13,45,4.0,185.5,2.4,13.0,189.0,181.03,143.08
2017,3,24,14,0,4.0,186.0,2.3,13.0,189.0,181.06,143.25
2017,3,24,14,15,11.5,217.0,2.15,13.0,225.0,213.75,169.74
2017,3,24,14,30,19.0,248.0,2.0,13.0,261.0,245.08,194.8
2017,3,24,14,45,9.5,146.5,1.85,13.0,153.0,145.11,114.6
2017,3,24,15,0,0.0,45.0,1.7,13.0,45.0,43.5,31.01
2017,3,24,15,15,0.0,72.0,1.5,13.0,72.0,69.64,53.11
2017,3,24,15,30,0.0,99.0,1.3,13.0,99.0,95.51,74.82
2017,3,24,15,45,0.0,105.0,1.1,13.0,105.0,100.88,79.47
2017,3,24,16,0,0.0,111.0,0.9,13.0,111.0,105.98,83.92
2017,3,24,16,15,0.0,95.5,0.75,12.5,95.5,91.38,72.1
2017,3,24,16,30,0.0,80.0,0.6,12.0,80.0,76.84,60.18
2017,3,24,16,45,0.0,67.5,0.5,12.0,67.5,65.05,50.31
2017,3,24,17,0,0.0,55.0,0.4,12.0,55.0,53.15,40.16
2017,3,24,17,15,0.0,42.5,0.45,11.5,42.5,41.05,31.42
2017,3,24,17,30,0.0,30.0,0.5,11.0,30.0,28.96,20.32
2017,3,24,17,45,0.0,19.5,0.6,11.0,19.5,18.81,10.78
2017,3,24,18,0,0.0,9.0,0.7,11.0,9.0,8.67,0.0
2017,3,24,18,15,0.0,4.5,0.7,11.0,4.5,4.42,0.0
2017,3,24,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,6,15,107.0,14.0,0.95,10.0,22.0,44.55,0.0
2017,3,25,6,30,214.0,28.0,1.1,10.0,44.0,119.78,74.7
2017,3,25,6,45,324.0,41.0,1.25,10.5,88.5,187.94,145.53
2017,3,25,7,0,434.0,54.0,1.4,11.0,133.0,264.41,212.72
2017,3,25,7,15,506.5,63.0,1.45,11.0,184.0,328.18,268.88
2017,3,25,7,30,579.0,72.0,1.5,11.0,235.0,397.16,327.71
2017,3,25,7,45,627.0,79.0,1.6,11.5,287.5,454.96,375.36
2017,3,25,8,0,675.0,86.0,1.7,12.0,340.0,515.01,423.2
2017,3,25,8,15,709.0,91.0,1.75,12.0,391.0,565.74,462.95
2017,3,25,8,30,743.0,96.0,1.8,12.0,442.0,616.89,502.05
2017,3,25,8,45,774.0,97.5,1.9,12.5,491.0,659.71,533.53
