Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,9,0,805.0,99.0,2.0,13.0,540.0,704.59,564.57
2017,3,25,9,15,823.0,102.0,2.0,13.0,584.0,740.48,588.88
2017,3,25,9,30,841.0,105.0,2.0,13.0,628.0,774.54,611.69
2017,3,25,9,45,845.0,111.5,2.0,13.5,664.0,799.28,626.51
2017,3,25,10,0,849.0,118.0,2.0,14.0,700.0,821.22,639.36
2017,3,25,10,15,859.0,120.0,2.0,14.0,731.5,840.35,651.42
2017,3,25,10,30,869.0,122.0,2.0,14.0,763.0,856.67,661.6
2017,3,25,10,45,646.5,223.0,2.05,14.5,708.0,781.45,605.49
2017,3,25,11,0,424.0,324.0,2.1,15.0,653.0,695.19,537.09
2017,3,25,11,15,429.5,326.5,2.15,15.0,666.0,698.3,539.96
2017,3,25,11,30,435.0,329.0,2.2,15.0,679.0,699.71,540.9
2017,3,25,11,45,306.0,369.0,2.25,15.0,616.5,623.15,482.14
2017,3,25,12,0,177.0,409.0,2.3,15.0,554.0,548.3,424.12
2017,3,25,12,15,105.0,372.5,2.3,15.0,458.5,447.31,347.94
2017,3,25,12,30,33.0,336.0,2.3,15.0,363.0,352.28,274.5
2017,3,25,12,45,33.0,332.0,2.35,15.0,359.0,346.0,270.24
2017,3,25,13,0,33.0,328.0,2.4,15.0,355.0,339.66,265.57
2017,3,25,13,15,59.0,347.5,2.45,15.0,394.0,373.48,292.3
2017,3,25,13,30,85.0,367.0,2.5,15.0,433.0,405.05,316.89
2017,3,25,13,45,72.0,347.5,2.55,15.0,402.0,373.75,292.91
2017,3,25,14,0,59.0,328.0,2.6,15.0,371.0,343.44,269.83
2017,3,25,14,15,268.0,290.5,2.65,14.5,474.5,417.07,330.3
2017,3,25,14,30,477.0,253.0,2.7,14.0,578.0,475.45,376.16
2017,3,25,14,45,317.0,270.0,2.75,14.0,481.5,393.98,311.42
2017,3,25,15,0,157.0,287.0,2.8,14.0,385.0,326.25,258.3
2017,3,25,15,15,273.5,248.5,2.75,14.0,404.0,324.0,255.18
2017,3,25,15,30,390.0,210.0,2.7,14.0,423.0,314.14,243.88
2017,3,25,15,45,570.5,151.0,2.7,14.0,431.0,289.25,216.97
2017,3,25,16,0,751.0,92.0,2.7,14.0,439.0,248.52,174.26
2017,3,25,16,15,717.0,87.0,2.5,13.5,388.0,197.74,130.29
2017,3,25,16,30,683.0,82.0,2.3,13.0,337.0,150.06,91.27
2017,3,25,16,45,638.5,75.0,2.1,12.5,284.5,103.2,58.13
2017,3,25,17,0,594.0,68.0,1.9,12.0,232.0,60.98,36.97
2017,3,25,17,15,520.0,59.5,1.7,11.5,181.0,41.99,32.23
2017,3,25,17,30,446.0,51.0,1.5,11.0,130.0,37.86,28.24
2017,3,25,17,45,328.5,39.0,1.35,10.5,86.0,30.09,20.67
2017,3,25,18,0,211.0,27.0,1.2,10.0,42.0,21.11,8.96
2017,3,25,18,15,105.5,13.5,1.2,9.5,21.0,13.27,0.0
2017,3,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,7.5,1.05,9.5,7.5,7.37,0.0
2017,3,26,6,30,0.0,15.0,1.2,10.0,15.0,14.47,5.09
2017,3,26,6,45,0.0,29.5,1.4,10.5,29.5,28.49,18.32
2017,3,26,7,0,0.0,44.0,1.6,11.0,44.0,42.79,30.98
2017,3,26,7,15,0.0,60.0,1.6,11.0,60.0,59.01,45.22
2017,3,26,7,30,0.0,76.0,1.6,11.0,76.0,75.11,59.14
2017,3,26,7,45,0.0,92.5,1.65,11.5,92.5,91.65,73.05
2017,3,26,8,0,0.0,109.0,1.7,12.0,109.0,108.12,86.62
2017,3,26,8,15,0.0,82.5,1.6,12.0,82.5,79.96,62.63
2017,3,26,8,30,0.0,56.0,1.5,12.0,56.0,54.12,40.6
2017,3,26,8,45,71.5,153.0,1.4,12.0,192.5,206.86,169.51
2017,3,26,9,0,143.0,250.0,1.3,12.0,329.0,374.2,302.66
2017,3,26,9,15,169.0,270.0,1.3,12.0,371.0,416.91,334.36
2017,3,26,9,30,195.0,290.0,1.3,12.0,413.0,460.13,366.77
2017,3,26,9,45,223.5,305.5,1.3,12.5,454.0,500.65,396.09
2017,3,26,10,0,252.0,321.0,1.3,13.0,495.0,548.71,430.32
2017,3,26,10,15,211.0,341.0,1.35,13.0,491.5,529.24,413.96
2017,3,26,10,30,170.0,361.0,1.4,13.0,488.0,515.35,402.13
2017,3,26,10,45,310.0,337.0,1.5,13.0,576.5,611.9,477.09
2017,3,26,11,0,450.0,313.0,1.6,13.0,665.0,707.49,548.58
2017,3,26,11,15,307.0,358.0,1.65,13.0,600.0,624.81,484.29
2017,3,26,11,30,164.0,403.0,1.7,13.0,535.0,541.95,420.12
2017,3,26,11,45,86.5,315.0,1.75,13.0,385.0,382.01,299.88
2017,3,26,12,0,9.0,227.0,1.8,13.0,235.0,227.8,178.91
2017,3,26,12,15,9.5,232.5,1.85,13.0,241.0,233.06,183.62
2017,3,26,12,30,10.0,238.0,1.9,13.0,247.0,238.23,187.72
2017,3,26,12,45,12.0,250.5,1.95,13.5,261.0,251.15,197.62
2017,3,26,13,0,14.0,263.0,2.0,14.0,275.0,263.81,207.26
2017,3,26,13,15,15.5,267.5,2.05,14.0,280.0,268.18,210.83
2017,3,26,13,30,17.0,272.0,2.1,14.0,285.0,272.33,214.28
2017,3,26,13,45,10.5,229.0,2.15,14.0,237.5,226.41,178.33
2017,3,26,14,0,4.0,186.0,2.2,14.0,190.0,181.11,142.55
2017,3,26,14,15,9.5,212.5,2.25,14.0,220.0,208.54,164.9
2017,3,26,14,30,15.0,239.0,2.3,14.0,250.0,234.93,186.14
2017,3,26,14,45,125.0,261.0,2.4,14.0,340.0,298.94,237.5
2017,3,26,15,0,235.0,283.0,2.5,14.0,430.0,357.08,282.18
2017,3,26,15,15,150.5,259.0,2.45,14.0,351.0,290.24,229.42
2017,3,26,15,30,66.0,235.0,2.4,14.0,272.0,235.38,186.88
2017,3,26,15,45,118.0,218.0,2.4,14.0,276.0,226.04,178.21
2017,3,26,16,0,170.0,201.0,2.4,14.0,280.0,215.25,167.35
2017,3,26,16,15,151.0,178.0,2.2,13.5,242.0,181.28,140.04
2017,3,26,16,30,132.0,155.0,2.0,13.0,204.0,149.41,114.8
2017,3,26,16,45,111.0,134.0,1.85,13.0,171.0,121.01,92.9
2017,3,26,17,0,90.0,113.0,1.7,13.0,138.0,94.96,73.69
2017,3,26,17,15,71.5,90.0,1.75,12.5,107.5,77.38,63.57
2017,3,26,17,30,53.0,67.0,1.8,12.0,77.0,58.79,46.65
2017,3,26,17,45,26.5,45.5,1.85,12.0,50.5,40.85,29.9
2017,3,26,18,0,0.0,24.0,1.9,12.0,24.0,22.82,10.77
2017,3,26,18,15,0.0,12.0,2.05,12.0,12.0,11.8,0.0
2017,3,26,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,27,6,15,115.0,16.0,2.05,9.5,26.0,49.86,0.0
2017,3,27,6,30,230.0,32.0,2.3,10.0,52.0,134.22,92.9
2017,3,27,6,45,348.5,44.0,2.55,10.5,98.0,203.91,160.29
2017,3,27,7,0,467.0,56.0,2.8,11.0,144.0,285.29,231.95
2017,3,27,7,15,538.5,64.0,2.9,11.0,196.5,349.57,289.15
2017,3,27,7,30,610.0,72.0,3.0,11.0,249.0,418.87,348.97
2017,3,27,7,45,661.0,77.0,3.1,11.5,303.0,477.68,397.97
2017,3,27,8,0,712.0,82.0,3.2,12.0,357.0,538.89,447.31
2017,3,27,8,15,744.5,86.5,3.2,12.0,409.0,589.61,487.49
2017,3,27,8,30,777.0,91.0,3.2,12.0,461.0,638.33,525.19
2017,3,27,8,45,805.5,93.0,3.2,12.5,511.0,683.72,557.73
2017,3,27,9,0,834.0,95.0,3.2,13.0,561.0,728.34,588.33
2017,3,27,9,15,631.0,170.0,3.25,13.0,538.5,678.23,547.09
2017,3,27,9,30,428.0,245.0,3.3,13.0,516.0,609.15,489.47
2017,3,27,9,45,662.0,174.0,3.35,13.5,620.5,729.79,584.54
2017,3,27,10,0,896.0,103.0,3.4,14.0,725.0,845.9,667.07
2017,3,27,10,15,904.5,104.5,3.5,14.0,756.0,864.04,678.56
2017,3,27,10,30,913.0,106.0,3.6,14.0,787.0,879.24,688.83
2017,3,27,10,45,765.5,179.5,3.7,14.0,762.5,841.6,661.37
2017,3,27,11,0,618.0,253.0,3.8,14.0,738.0,790.99,622.04
2017,3,27,11,15,772.0,183.5,3.8,14.0,801.5,846.29,664.61
2017,3,27,11,30,926.0,114.0,3.8,14.0,865.0,893.0,697.18
2017,3,27,11,45,774.0,193.0,3.85,14.0,825.0,841.61,659.98
2017,3,27,12,0,622.0,272.0,3.9,14.0,785.0,783.4,614.67
2017,3,27,12,15,608.5,278.0,3.85,14.0,780.0,765.12,600.83
2017,3,27,12,30,595.0,284.0,3.8,14.0,775.0,745.73,585.9
2017,3,27,12,45,600.0,276.0,3.75,14.0,766.5,725.48,570.93
2017,3,27,13,0,605.0,268.0,3.7,14.0,758.0,703.28,554.41
2017,3,27,13,15,753.5,193.5,3.65,14.0,791.0,717.42,567.88
2017,3,27,13,30,902.0,119.0,3.6,14.0,824.0,722.68,573.87
2017,3,27,13,45,891.0,119.0,3.6,14.0,798.0,684.1,543.91
2017,3,27,14,0,880.0,119.0,3.6,14.0,772.0,643.97,512.51
2017,3,27,14,15,691.5,182.0,3.6,14.0,681.5,556.63,442.82
2017,3,27,14,30,503.0,245.0,3.6,14.0,591.0,484.73,384.73
2017,3,27,14,45,666.0,178.0,3.6,14.0,610.0,478.22,379.01
2017,3,27,15,0,829.0,111.0,3.6,14.0,629.0,459.14,360.97
2017,3,27,15,15,810.0,108.0,3.5,14.0,585.0,408.92,317.35
2017,3,27,15,30,791.0,105.0,3.4,14.0,541.0,359.33,273.5
2017,3,27,15,45,761.0,102.0,3.35,14.0,491.5,304.17,224.89
2017,3,27,16,0,731.0,99.0,3.3,14.0,442.0,254.21,180.34
2017,3,27,16,15,695.5,94.0,3.0,13.5,390.5,203.97,136.76
2017,3,27,16,30,660.0,89.0,2.7,13.0,339.0,157.03,98.07
2017,3,27,16,45,609.0,82.5,2.4,12.5,286.0,111.06,65.12
2017,3,27,17,0,558.0,76.0,2.1,12.0,233.0,70.49,43.74
2017,3,27,17,15,482.5,66.5,1.95,11.5,182.0,47.81,37.47
2017,3,27,17,30,407.0,57.0,1.8,11.0,131.0,43.09,32.95
2017,3,27,17,45,293.0,43.0,1.7,11.0,87.0,32.75,23.06
2017,3,27,18,0,179.0,29.0,1.6,11.0,43.0,22.62,11.3
2017,3,27,18,15,89.5,14.5,1.65,10.5,21.5,14.25,0.0
2017,3,27,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,28,6,15,107.0,17.0,1.85,9.5,27.0,59.65,0.0
2017,3,28,6,30,214.0,34.0,2.1,10.0,54.0,131.9,93.94
2017,3,28,6,45,325.5,46.5,2.4,10.5,99.5,198.42,156.69
2017,3,28,7,0,437.0,59.0,2.7,11.0,145.0,277.43,226.15
2017,3,28,7,15,508.0,68.0,2.9,11.5,196.5,341.63,282.58
2017,3,28,7,30,579.0,77.0,3.1,12.0,248.0,410.86,341.56
2017,3,28,7,45,632.5,82.0,3.3,12.5,301.5,470.12,390.86
2017,3,28,8,0,686.0,87.0,3.5,13.0,355.0,531.98,440.81
2017,3,28,8,15,719.0,91.5,3.7,13.0,406.5,582.21,481.08
2017,3,28,8,30,752.0,96.0,3.9,13.0,458.0,632.75,520.79
2017,3,28,8,45,778.5,99.0,4.15,13.5,506.5,674.65,551.87
2017,3,28,9,0,805.0,102.0,4.4,14.0,555.0,718.21,583.34
2017,3,28,9,15,822.5,105.0,4.45,14.0,598.5,753.76,608.56
2017,3,28,9,30,840.0,108.0,4.5,14.0,642.0,787.46,632.28
2017,3,28,9,45,851.5,111.0,4.55,14.5,679.5,814.23,649.55
2017,3,28,10,0,863.0,114.0,4.6,15.0,717.0,838.49,664.94
2017,3,28,10,15,873.0,116.0,4.6,15.0,748.5,857.74,677.64
2017,3,28,10,30,883.0,118.0,4.6,15.0,780.0,870.13,685.47
2017,3,28,10,45,889.0,119.5,4.6,15.5,803.5,879.86,690.2
2017,3,28,11,0,895.0,121.0,4.6,16.0,827.0,886.52,692.85
2017,3,28,11,15,899.0,122.0,4.6,16.0,843.0,887.85,693.16
2017,3,28,11,30,903.0,123.0,4.6,16.0,859.0,886.03,691.39
2017,3,28,11,45,906.0,123.0,4.6,16.5,867.5,879.22,684.88
2017,3,28,12,0,909.0,123.0,4.6,17.0,876.0,869.28,676.33
2017,3,28,12,15,908.5,122.5,4.6,17.0,875.0,852.94,664.64
2017,3,28,12,30,908.0,122.0,4.6,17.0,874.0,833.67,650.97
2017,3,28,12,45,914.5,117.0,4.7,17.0,867.5,812.55,636.62
2017,3,28,13,0,921.0,112.0,4.8,17.0,861.0,788.39,620.03
2017,3,28,13,15,916.5,111.0,4.7,17.0,843.5,757.24,597.23
2017,3,28,13,30,912.0,110.0,4.6,17.0,826.0,723.75,572.46
2017,3,28,13,45,902.0,110.0,4.6,17.0,800.5,685.49,542.95
2017,3,28,14,0,892.0,110.0,4.6,17.0,775.0,645.58,511.67
2017,3,28,14,15,882.0,108.5,4.5,17.0,743.0,602.87,477.33
2017,3,28,14,30,872.0,107.0,4.4,17.0,711.0,558.96,441.38
2017,3,28,14,45,854.5,106.5,4.3,17.0,671.5,508.46,399.68
2017,3,28,15,0,837.0,106.0,4.2,17.0,632.0,460.47,358.99
2017,3,28,15,15,819.0,103.0,3.9,17.0,588.0,410.22,315.52
2017,3,28,15,30,801.0,100.0,3.6,17.0,544.0,360.5,271.7
2017,3,28,15,45,776.0,96.0,3.35,17.0,495.5,308.59,225.8
2017,3,28,16,0,751.0,92.0,3.1,17.0,447.0,258.41,181.18
2017,3,28,16,15,717.5,87.5,2.75,16.5,395.5,204.61,134.95
2017,3,28,16,30,684.0,83.0,2.4,16.0,344.0,157.13,95.91
2017,3,28,16,45,637.0,76.5,2.05,15.5,291.0,110.08,62.04
2017,3,28,17,0,590.0,70.0,1.7,15.0,238.0,67.93,39.47
2017,3,28,17,15,518.5,62.0,1.6,14.5,187.0,43.54,33.24
2017,3,28,17,30,447.0,54.0,1.5,14.0,136.0,39.99,29.84
2017,3,28,17,45,332.5,41.5,1.4,13.5,91.5,31.86,22.1
2017,3,28,18,0,218.0,29.0,1.3,13.0,47.0,22.55,11.62
2017,3,28,18,15,109.0,14.5,1.3,12.5,23.5,14.25,0.0
2017,3,28,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,6,15,117.5,17.0,1.1,10.5,28.5,63.9,0.0
2017,3,29,6,30,235.0,34.0,1.2,11.0,57.0,139.75,101.19
2017,3,29,6,45,340.0,46.0,1.35,11.5,102.5,206.06,162.32
2017,3,29,7,0,445.0,58.0,1.5,12.0,148.0,282.09,228.47
2017,3,29,7,15,512.5,66.5,1.55,12.5,199.0,344.57,282.37
2017,3,29,7,30,580.0,75.0,1.6,13.0,250.0,411.8,338.32
2017,3,29,7,45,623.5,82.0,1.7,13.5,301.5,467.77,383.66
2017,3,29,8,0,667.0,89.0,1.8,14.0,353.0,525.63,429.02
2017,3,29,8,15,699.5,94.0,1.9,14.5,404.0,575.52,466.94
2017,3,29,8,30,732.0,99.0,2.0,15.0,455.0,625.74,504.11
2017,3,29,8,45,751.0,105.0,2.15,15.5,501.5,667.4,534.06
2017,3,29,9,0,770.0,111.0,2.3,16.0,548.0,705.44,560.01
2017,3,29,9,15,788.5,114.0,2.35,16.0,591.0,740.89,584.28
2017,3,29,9,30,807.0,117.0,2.4,16.0,634.0,774.62,607.15
2017,3,29,9,45,824.5,118.0,2.45,16.5,672.5,803.4,625.21
2017,3,29,10,0,842.0,119.0,2.5,17.0,711.0,829.97,641.63
2017,3,29,10,15,852.0,121.0,2.55,17.0,742.0,848.91,653.91
2017,3,29,10,30,862.0,123.0,2.6,17.0,773.0,865.07,664.4
2017,3,29,10,45,862.0,128.0,2.7,17.0,795.5,872.99,669.66
2017,3,29,11,0,862.0,133.0,2.8,17.0,818.0,877.79,672.95
2017,3,29,11,15,866.5,134.5,2.8,17.0,834.0,879.66,673.63
2017,3,29,11,30,871.0,136.0,2.8,17.0,850.0,878.44,672.33
2017,3,29,11,45,869.0,138.5,2.85,17.0,856.5,869.71,666.33
2017,3,29,12,0,867.0,141.0,2.9,17.0,863.0,858.01,658.43
2017,3,29,12,15,867.5,141.0,2.95,16.5,863.0,842.95,649.5
2017,3,29,12,30,868.0,141.0,3.0,16.0,863.0,825.04,638.6
2017,3,29,12,45,721.5,214.5,3.05,16.0,810.0,763.4,593.61
2017,3,29,13,0,575.0,288.0,3.1,16.0,757.0,703.85,547.15
2017,3,29,13,15,570.5,281.0,3.1,16.0,739.5,674.59,525.96
2017,3,29,13,30,566.0,274.0,3.1,16.0,722.0,644.11,503.41
2017,3,29,13,45,574.5,258.5,3.1,16.0,701.0,613.08,480.47
2017,3,29,14,0,583.0,243.0,3.1,16.0,680.0,580.26,455.74
2017,3,29,14,15,711.5,181.0,3.05,16.0,692.0,571.15,449.63
2017,3,29,14,30,840.0,119.0,3.0,16.0,704.0,553.09,435.31
2017,3,29,14,45,826.0,116.5,3.0,16.0,665.5,506.28,397.03
2017,3,29,15,0,812.0,114.0,3.0,16.0,627.0,459.19,357.73
2017,3,29,15,15,793.0,111.0,2.85,15.5,583.0,409.63,315.94
2017,3,29,15,30,774.0,108.0,2.7,15.0,539.0,360.75,273.7
2017,3,29,15,45,741.0,106.0,2.55,15.0,489.5,306.16,226.08
2017,3,29,16,0,708.0,104.0,2.4,15.0,440.0,257.18,182.85
2017,3,29,16,15,673.0,98.5,2.25,14.5,389.0,207.6,140.19
2017,3,29,16,30,638.0,93.0,2.1,14.0,338.0,161.3,102.04
2017,3,29,16,45,593.5,85.0,2.0,14.0,286.5,115.49,68.35
2017,3,29,17,0,549.0,77.0,1.9,14.0,235.0,74.38,45.13
2017,3,29,17,15,477.5,67.5,1.7,13.5,184.5,48.22,37.55
2017,3,29,17,30,406.0,58.0,1.5,13.0,134.0,43.53,33.13
2017,3,29,17,45,298.5,44.5,1.35,12.5,90.5,33.78,23.94
2017,3,29,18,0,191.0,31.0,1.2,12.0,47.0,24.13,13.33
2017,3,29,18,15,95.5,15.5,1.25,11.5,23.5,15.24,0.0
2017,3,29,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,6,15,142.0,18.5,3.1,10.0,33.0,74.76,0.0
2017,3,30,6,30,284.0,37.0,3.3,10.0,66.0,162.03,120.39
2017,3,30,6,45,409.0,47.0,3.55,10.5,116.5,236.83,189.05
2017,3,30,7,0,534.0,57.0,3.8,11.0,167.0,323.41,265.22
2017,3,30,7,15,599.5,64.5,3.9,11.0,221.0,387.94,322.69
2017,3,30,7,30,665.0,72.0,4.0,11.0,275.0,456.89,382.14
2017,3,30,7,45,712.0,76.5,4.1,11.5,330.5,515.55,430.9
2017,3,30,8,0,759.0,81.0,4.2,12.0,386.0,573.69,477.81
2017,3,30,8,15,789.5,85.0,4.3,12.0,438.5,624.78,518.67
2017,3,30,8,30,820.0,89.0,4.4,12.0,491.0,675.78,558.41
2017,3,30,8,45,841.0,92.5,4.5,12.5,540.5,718.95,589.04
2017,3,30,9,0,862.0,96.0,4.6,13.0,590.0,760.8,618.26
2017,3,30,9,15,878.5,98.5,4.55,13.0,634.5,796.47,642.85
2017,3,30,9,30,895.0,101.0,4.5,13.0,679.0,825.71,662.47
2017,3,30,9,45,911.5,101.0,4.5,13.5,718.5,854.36,680.62
2017,3,30,10,0,928.0,101.0,4.5,14.0,758.0,880.57,696.87
2017,3,30,10,15,936.5,102.5,4.45,14.0,789.5,899.01,708.43
2017,3,30,10,30,945.0,104.0,4.4,14.0,821.0,914.4,717.9
2017,3,30,10,45,949.0,106.0,4.35,14.5,844.5,923.31,721.45
2017,3,30,11,0,953.0,108.0,4.3,15.0,868.0,928.93,722.8
2017,3,30,11,15,956.5,109.0,4.2,15.0,884.0,929.75,722.12
2017,3,30,11,30,960.0,110.0,4.1,15.0,900.0,927.23,719.33
2017,3,30,11,45,962.0,110.0,4.1,15.0,907.5,919.1,713.28
2017,3,30,12,0,964.0,110.0,4.1,15.0,915.0,907.67,705.08
2017,3,30,12,15,963.0,109.5,4.05,15.0,914.0,890.08,692.37
2017,3,30,12,30,962.0,109.0,4.0,15.0,913.0,869.4,677.6
2017,3,30,12,45,957.0,110.0,3.95,15.0,902.5,844.11,659.62
2017,3,30,13,0,952.0,111.0,3.9,15.0,892.0,816.1,639.73
2017,3,30,13,15,947.0,110.0,3.95,15.0,873.5,783.62,617.03
2017,3,30,13,30,942.0,109.0,4.0,15.0,855.0,748.75,592.47
2017,3,30,13,45,931.0,109.5,4.05,15.0,828.0,709.18,562.53
2017,3,30,14,0,920.0,110.0,4.1,15.0,801.0,667.96,530.57
2017,3,30,14,15,909.5,108.0,4.15,14.5,768.0,623.31,496.28
2017,3,30,14,30,899.0,106.0,4.2,14.0,735.0,577.46,460.2
2017,3,30,14,45,877.0,107.0,4.3,14.0,693.0,524.82,417.14
2017,3,30,15,0,855.0,108.0,4.4,14.0,651.0,475.07,375.15
2017,3,30,15,15,836.5,105.0,4.35,13.5,606.0,423.66,331.17
2017,3,30,15,30,818.0,102.0,4.3,13.0,561.0,372.8,286.54
2017,3,30,15,45,781.5,102.0,4.25,13.0,509.5,320.11,239.52
2017,3,30,16,0,745.0,102.0,4.2,13.0,458.0,266.63,191.85
2017,3,30,16,15,710.5,97.0,4.05,12.5,405.5,215.58,147.06
2017,3,30,16,30,676.0,92.0,3.9,12.0,353.0,167.73,106.84
2017,3,30,16,45,615.5,87.0,3.75,12.0,298.5,120.97,72.45
2017,3,30,17,0,555.0,82.0,3.6,12.0,244.0,80.69,49.96
2017,3,30,17,15,481.0,72.5,3.4,11.5,192.0,52.58,41.77
2017,3,30,17,30,407.0,63.0,3.2,11.0,140.0,46.83,36.35
2017,3,30,17,45,287.5,49.0,3.0,11.0,94.5,37.36,27.26
2017,3,30,18,0,168.0,35.0,2.8,11.0,49.0,27.41,16.35
2017,3,30,18,15,84.0,17.5,2.8,10.5,24.5,17.2,0.0
2017,3,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,6,15,186.5,17.0,3.7,8.5,37.0,89.82,19.65
2017,3,31,6,30,373.0,34.0,3.9,9.0,74.0,192.22,145.34
2017,3,31,6,45,475.5,43.5,4.15,9.5,124.5,262.32,211.11
2017,3,31,7,0,578.0,53.0,4.4,10.0,175.0,341.48,282.06
2017,3,31,7,15,640.0,59.5,4.65,10.0,229.5,405.14,339.57
2017,3,31,7,30,702.0,66.0,4.9,10.0,284.0,472.93,398.95
2017,3,31,7,45,741.5,71.5,5.15,10.5,339.0,527.61,445.34
2017,3,31,8,0,781.0,77.0,5.4,11.0,394.0,586.27,493.5
2017,3,31,8,15,808.5,80.5,5.45,11.5,446.5,635.64,532.44
2017,3,31,8,30,836.0,84.0,5.5,12.0,499.0,684.68,569.42
2017,3,31,8,45,855.5,87.5,5.6,12.5,547.5,727.28,599.95
2017,3,31,9,0,875.0,91.0,5.7,13.0,596.0,768.44,628.97
2017,3,31,9,15,889.5,93.5,5.7,13.0,640.0,798.57,650.07
2017,3,31,9,30,904.0,96.0,5.7,13.0,684.0,830.89,672.78
2017,3,31,9,45,912.0,99.0,5.75,13.5,721.0,856.08,688.98
2017,3,31,10,0,920.0,102.0,5.8,14.0,758.0,878.49,703.11
2017,3,31,10,15,928.0,104.0,5.8,14.0,788.5,896.9,715.4
2017,3,31,10,30,936.0,106.0,5.8,14.0,819.0,912.27,725.56
2017,3,31,10,45,939.5,107.5,5.8,14.5,842.0,920.12,728.92
2017,3,31,11,0,943.0,109.0,5.8,15.0,865.0,924.71,730.07
2017,3,31,11,15,946.0,110.0,5.8,15.0,880.5,925.06,729.69
2017,3,31,11,30,949.0,111.0,5.8,15.0,896.0,922.12,727.08
2017,3,31,11,45,949.0,112.0,5.8,15.5,903.0,913.34,719.01
2017,3,31,12,0,949.0,113.0,5.8,16.0,910.0,901.35,708.78
2017,3,31,12,15,948.0,113.0,5.7,16.0,908.5,884.4,695.93
2017,3,31,12,30,947.0,113.0,5.6,16.0,907.0,864.4,680.99
2017,3,31,12,45,946.0,111.5,5.6,16.0,898.0,840.01,663.45
2017,3,31,13,0,945.0,110.0,5.6,16.0,889.0,812.79,643.86
2017,3,31,13,15,940.5,109.5,5.5,16.0,871.5,781.3,620.66
2017,3,31,13,30,936.0,109.0,5.4,16.0,854.0,747.41,595.68
2017,3,31,13,45,931.0,107.0,5.35,16.0,829.0,709.55,566.4
2017,3,31,14,0,926.0,105.0,5.3,16.0,804.0,669.68,534.76
2017,3,31,14,15,916.5,103.0,5.15,16.0,771.0,625.36,498.8
2017,3,31,14,30,907.0,101.0,5.0,16.0,738.0,579.75,461.18
2017,3,31,14,45,894.5,99.0,4.9,16.0,699.0,531.58,420.93
2017,3,31,15,0,882.0,97.0,4.8,16.0,660.0,482.8,379.29
2017,3,31,15,15,865.5,94.5,4.55,16.0,615.0,428.08,331.89
2017,3,31,15,30,849.0,92.0,4.3,16.0,570.0,376.95,286.42
2017,3,31,15,45,828.5,88.0,4.1,16.0,521.0,323.84,238.87
2017,3,31,16,0,808.0,84.0,3.9,16.0,472.0,271.93,192.09
2017,3,31,16,15,777.5,79.5,3.6,15.5,419.5,219.04,145.68
2017,3,31,16,30,747.0,75.0,3.3,15.0,367.0,168.87,103.43
2017,3,31,16,45,703.0,70.0,3.0,15.0,312.5,116.46,63.92
2017,3,31,17,0,659.0,65.0,2.7,15.0,258.0,71.82,38.42
2017,3,31,17,15,592.0,57.5,2.45,14.0,205.0,39.12,29.39
2017,3,31,17,30,525.0,50.0,2.2,13.0,152.0,35.73,26.25
2017,3,31,17,45,410.5,40.0,2.0,12.5,104.5,29.83,20.57
2017,3,31,18,0,296.0,30.0,1.8,12.0,57.0,23.56,13.49
2017,3,31,18,15,148.0,15.0,1.75,11.5,28.5,14.74,0.0
2017,3,31,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,6,15,145.5,19.5,1.05,10.5,36.0,79.83,28.99
2017,4,1,6,30,291.0,39.0,1.1,11.0,72.0,168.97,127.56
2017,4,1,6,45,384.5,51.5,1.15,12.0,120.0,235.25,186.75
2017,4,1,7,0,478.0,64.0,1.2,13.0,168.0,310.07,250.78
2017,4,1,7,15,542.5,73.0,1.15,13.0,220.5,374.01,305.11
2017,4,1,7,30,607.0,82.0,1.1,13.0,273.0,442.31,360.94
2017,4,1,7,45,648.5,89.0,1.1,13.5,326.0,498.71,405.03
2017,4,1,8,0,690.0,96.0,1.1,14.0,379.0,556.74,448.74
2017,4,1,8,15,721.0,101.0,1.05,14.5,430.5,606.76,484.53
2017,4,1,8,30,752.0,106.0,1.0,15.0,482.0,656.9,519.16
2017,4,1,8,45,778.5,108.5,0.95,15.5,530.5,698.08,545.63
2017,4,1,9,0,805.0,111.0,0.9,16.0,579.0,741.31,572.33
2017,4,1,9,15,821.0,113.5,0.95,16.5,621.5,775.16,593.29
2017,4,1,9,30,837.0,116.0,1.0,17.0,664.0,807.07,612.81
2017,4,1,9,45,861.5,112.5,1.05,17.5,703.5,837.25,631.03
2017,4,1,10,0,886.0,109.0,1.1,18.0,743.0,861.05,644.89
2017,4,1,10,15,894.0,110.5,1.15,18.0,773.5,878.43,655.78
2017,4,1,10,30,902.0,112.0,1.2,18.0,804.0,892.89,664.92
2017,4,1,10,45,909.0,112.0,1.3,18.5,827.0,901.9,670.07
2017,4,1,11,0,916.0,112.0,1.4,19.0,850.0,907.81,673.31
2017,4,1,11,15,919.0,112.5,1.5,19.0,865.0,907.63,673.91
2017,4,1,11,30,922.0,113.0,1.6,19.0,880.0,904.25,672.54
2017,4,1,11,45,921.0,114.5,1.7,19.5,886.0,895.3,666.29
2017,4,1,12,0,920.0,116.0,1.8,20.0,892.0,883.24,658.06
2017,4,1,12,15,919.5,116.0,1.85,20.0,890.5,867.07,647.86
2017,4,1,12,30,919.0,116.0,1.9,20.0,889.0,847.95,635.72
2017,4,1,12,45,917.0,115.0,1.95,20.0,880.0,823.82,620.21
2017,4,1,13,0,915.0,114.0,2.0,20.0,871.0,797.0,602.83
2017,4,1,13,15,910.5,113.0,2.0,20.0,853.5,765.8,581.94
2017,4,1,13,30,906.0,112.0,2.0,20.0,836.0,732.3,559.38
2017,4,1,13,45,898.5,111.0,2.05,20.0,811.0,694.7,532.62
2017,4,1,14,0,891.0,110.0,2.1,20.0,786.0,655.32,503.75
2017,4,1,14,15,881.5,108.5,2.05,20.0,754.0,612.75,471.35
2017,4,1,14,30,872.0,107.0,2.0,20.0,722.0,568.95,437.32
2017,4,1,14,45,858.5,105.0,1.95,20.0,683.0,518.79,397.83
2017,4,1,15,0,845.0,103.0,1.9,20.0,644.0,470.83,358.93
2017,4,1,15,15,828.0,100.0,1.75,19.5,600.0,420.4,317.52
2017,4,1,15,30,811.0,97.0,1.6,19.0,556.0,370.4,275.38
2017,4,1,15,45,785.0,94.5,1.5,19.0,507.5,318.79,230.94
2017,4,1,16,0,759.0,92.0,1.4,19.0,459.0,268.99,187.61
2017,4,1,16,15,727.5,87.5,1.25,18.5,407.5,214.95,141.76
2017,4,1,16,30,696.0,83.0,1.1,18.0,356.0,166.92,102.26
2017,4,1,16,45,641.0,78.5,1.0,17.5,302.0,119.69,67.96
2017,4,1,17,0,586.0,74.0,0.9,17.0,248.0,78.24,44.51
2017,4,1,17,15,518.0,66.0,0.9,16.0,197.0,46.19,35.41
2017,4,1,17,30,450.0,58.0,0.9,15.0,146.0,42.81,32.31
2017,4,1,17,45,333.5,46.0,0.95,14.5,100.0,35.34,25.24
2017,4,1,18,0,217.0,34.0,1.0,14.0,54.0,26.39,15.92
2017,4,1,18,15,108.5,17.0,0.95,13.5,27.0,13.34,0.0
2017,4,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,6,15,125.0,21.5,1.3,10.0,36.5,77.44,36.42
2017,4,2,6,30,250.0,43.0,1.4,10.0,73.0,159.91,122.4
2017,4,2,6,45,347.5,56.0,1.5,10.5,120.0,225.85,181.31
2017,4,2,7,0,445.0,69.0,1.6,11.0,167.0,302.12,247.43
2017,4,2,7,15,273.5,100.5,1.4,11.5,166.0,261.44,215.74
2017,4,2,7,30,102.0,132.0,1.2,12.0,165.0,206.33,169.38
2017,4,2,7,45,117.5,153.5,1.05,12.5,197.5,241.85,198.42
2017,4,2,8,0,133.0,175.0,0.9,13.0,230.0,278.19,226.83
2017,4,2,8,15,434.0,142.5,0.7,13.5,355.5,460.81,373.03
2017,4,2,8,30,735.0,110.0,0.5,14.0,481.0,652.61,513.83
2017,4,2,8,45,765.5,111.5,0.3,14.5,530.0,697.73,538.37
2017,4,2,9,0,796.0,113.0,0.1,15.0,579.0,739.86,561.39
2017,4,2,9,15,813.0,116.0,0.25,15.5,622.0,774.82,583.92
2017,4,2,9,30,830.0,119.0,0.4,16.0,665.0,807.9,605.59
2017,4,2,9,45,850.5,117.5,0.55,16.5,704.0,836.87,624.61
2017,4,2,10,0,871.0,116.0,0.7,17.0,743.0,863.64,642.22
2017,4,2,10,15,880.0,117.5,0.85,17.5,773.5,877.14,651.09
2017,4,2,10,30,889.0,119.0,1.0,18.0,804.0,892.24,661.18
2017,4,2,10,45,894.0,120.5,1.15,18.5,827.0,900.92,667.02
2017,4,2,11,0,899.0,122.0,1.3,19.0,850.0,906.5,670.88
2017,4,2,11,15,902.5,123.0,1.45,19.0,865.0,907.15,672.79
2017,4,2,11,30,906.0,124.0,1.6,19.0,880.0,904.64,672.66
2017,4,2,11,45,909.0,123.0,1.75,19.5,887.5,896.56,667.56
2017,4,2,12,0,912.0,122.0,1.9,20.0,895.0,885.37,660.41
2017,4,2,12,15,911.5,122.0,1.95,20.0,893.5,869.22,650.17
2017,4,2,12,30,911.0,122.0,2.0,20.0,892.0,850.15,638.02
2017,4,2,12,45,912.0,119.5,2.1,20.0,883.5,826.99,623.55
2017,4,2,13,0,913.0,117.0,2.2,20.0,875.0,801.03,607.07
2017,4,2,13,15,908.0,116.0,2.25,20.0,857.5,769.46,586.2
2017,4,2,13,30,903.0,115.0,2.3,20.0,840.0,735.63,563.61
2017,4,2,13,45,895.0,114.5,2.4,20.0,814.5,698.2,537.1
2017,4,2,14,0,887.0,114.0,2.5,20.0,789.0,659.03,508.41
2017,4,2,14,15,877.0,112.0,2.55,19.5,756.5,615.8,476.72
2017,4,2,14,30,867.0,110.0,2.6,19.0,724.0,571.4,443.2
2017,4,2,14,45,852.5,108.5,2.65,19.0,685.0,521.39,403.7
2017,4,2,15,0,838.0,107.0,2.7,19.0,646.0,473.65,364.76
2017,4,2,15,15,820.5,104.0,2.55,19.0,602.0,423.29,322.42
2017,4,2,15,30,803.0,101.0,2.4,19.0,558.0,373.42,279.57
2017,4,2,15,45,779.5,97.0,2.25,19.0,509.5,321.54,234.57
2017,4,2,16,0,756.0,93.0,2.1,19.0,461.0,271.26,190.48
2017,4,2,16,15,725.0,88.5,1.9,18.5,410.0,217.37,144.45
2017,4,2,16,30,694.0,84.0,1.7,18.0,359.0,169.48,104.71
2017,4,2,16,45,651.0,78.0,1.5,17.5,306.5,122.14,69.41
2017,4,2,17,0,608.0,72.0,1.3,17.0,254.0,79.27,44.06
2017,4,2,17,15,543.0,64.0,1.2,16.0,202.5,44.24,33.7
2017,4,2,17,30,478.0,56.0,1.1,15.0,151.0,40.73,30.5
2017,4,2,17,45,373.0,44.5,1.05,14.5,104.5,33.66,23.82
2017,4,2,18,0,268.0,33.0,1.0,14.0,58.0,26.13,15.93
2017,4,2,18,15,134.0,16.5,1.0,13.5,29.0,12.88,0.0
2017,4,2,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,5,45,28.5,5.5,1.25,8.5,6.0,0.0,0.0
2017,4,3,6,0,57.0,11.0,1.3,9.0,12.0,26.85,0.0
2017,4,3,6,15,220.5,25.5,1.5,9.5,49.5,116.3,65.44
2017,4,3,6,30,384.0,40.0,1.7,10.0,87.0,207.77,160.22
2017,4,3,6,45,492.5,48.5,1.9,10.5,139.5,281.61,226.57
2017,4,3,7,0,601.0,57.0,2.1,11.0,192.0,364.66,298.88
2017,4,3,7,15,661.0,63.0,2.15,11.5,247.5,428.51,353.71
2017,4,3,7,30,721.0,69.0,2.2,12.0,303.0,493.46,407.46
2017,4,3,7,45,767.5,72.0,2.3,12.5,360.0,553.39,455.48
2017,4,3,8,0,814.0,75.0,2.4,13.0,417.0,614.99,503.19
2017,4,3,8,15,841.0,78.5,2.4,13.0,471.0,665.35,541.31
2017,4,3,8,30,868.0,82.0,2.4,13.0,525.0,715.26,576.67
2017,4,3,8,45,889.0,84.5,2.4,13.5,575.0,754.54,602.34
2017,4,3,9,0,910.0,87.0,2.4,14.0,625.0,796.67,629.7
2017,4,3,9,15,923.5,89.5,2.4,14.0,669.0,831.21,652.38
2017,4,3,9,30,937.0,92.0,2.4,14.0,713.0,863.47,673.32
2017,4,3,9,45,945.0,95.0,2.45,14.5,750.5,889.2,688.75
2017,4,3,10,0,953.0,98.0,2.5,15.0,788.0,912.03,702.19
2017,4,3,10,15,960.0,99.5,2.5,15.0,819.0,929.36,712.74
2017,4,3,10,30,967.0,101.0,2.5,15.0,850.0,943.53,721.25
2017,4,3,10,45,970.0,102.5,2.55,15.5,873.0,950.98,724.43
2017,4,3,11,0,973.0,104.0,2.6,16.0,896.0,955.06,725.51
2017,4,3,11,15,975.5,104.5,2.6,16.0,911.0,954.29,724.35
2017,4,3,11,30,978.0,105.0,2.6,16.0,926.0,950.14,721.09
2017,4,3,11,45,978.5,105.5,2.65,16.5,932.5,940.91,713.65
2017,4,3,12,0,979.0,106.0,2.7,17.0,939.0,928.36,704.12
2017,4,3,12,15,978.0,106.0,2.65,17.0,937.0,910.83,691.81
2017,4,3,12,30,977.0,106.0,2.6,17.0,935.0,890.18,677.49
2017,4,3,12,45,976.0,104.5,2.6,17.0,925.5,865.04,660.56
2017,4,3,13,0,975.0,103.0,2.6,17.0,916.0,836.99,641.63
2017,4,3,13,15,970.5,102.5,2.6,17.0,898.0,804.56,619.61
2017,4,3,13,30,966.0,102.0,2.6,17.0,880.0,769.66,595.76
2017,4,3,13,45,959.0,101.0,2.65,17.5,853.5,730.33,567.12
2017,4,3,14,0,952.0,100.0,2.7,18.0,827.0,689.05,535.42
2017,4,3,14,15,943.0,98.5,2.7,17.5,794.0,644.39,502.29
2017,4,3,14,30,934.0,97.0,2.7,17.0,761.0,598.33,467.14
2017,4,3,14,45,922.0,95.0,2.7,17.0,721.5,549.15,427.75
2017,4,3,15,0,910.0,93.0,2.7,17.0,682.0,499.29,386.74
2017,4,3,15,15,894.5,90.5,2.6,16.5,636.5,447.1,343.28
2017,4,3,15,30,879.0,88.0,2.5,16.0,591.0,391.22,295.77
2017,4,3,15,45,859.0,84.5,2.4,16.0,541.5,337.09,248.08
2017,4,3,16,0,839.0,81.0,2.3,16.0,492.0,284.09,200.75
2017,4,3,16,15,810.0,77.0,2.1,15.5,438.5,230.15,153.51
2017,4,3,16,30,781.0,73.0,1.9,15.0,385.0,178.75,109.92
2017,4,3,16,45,737.5,68.5,1.7,14.5,329.5,128.22,71.48
2017,4,3,17,0,694.0,64.0,1.5,14.0,274.0,82.24,43.86
2017,4,3,17,15,630.5,57.5,1.4,13.0,220.0,38.62,29.11
2017,4,3,17,30,567.0,51.0,1.3,12.0,166.0,36.09,26.77
2017,4,3,17,45,452.5,42.0,1.25,11.5,116.0,31.14,21.95
2017,4,3,18,0,338.0,33.0,1.2,11.0,66.0,25.93,16.18
2017,4,3,18,15,169.0,16.5,1.15,10.5,33.0,12.74,0.0
2017,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,6.5,1.3,8.5,6.5,0.0,0.0
2017,4,4,6,0,0.0,13.0,1.4,9.0,13.0,12.78,0.0
2017,4,4,6,15,169.0,27.5,1.55,9.5,49.0,103.52,63.54
2017,4,4,6,30,338.0,42.0,1.7,10.0,85.0,194.03,150.68
2017,4,4,6,45,431.0,52.0,1.85,10.5,134.0,261.25,211.01
2017,4,4,7,0,524.0,62.0,2.0,11.0,183.0,336.36,276.53
2017,4,4,7,15,582.5,69.5,1.95,11.0,235.5,398.1,329.82
2017,4,4,7,30,641.0,77.0,1.9,11.0,288.0,463.66,384.32
2017,4,4,7,45,680.5,82.5,1.9,11.5,341.0,518.82,428.17
2017,4,4,8,0,720.0,88.0,1.9,12.0,394.0,575.41,471.6
2017,4,4,8,15,748.0,92.5,1.9,12.5,444.5,624.1,507.56
2017,4,4,8,30,776.0,97.0,1.9,13.0,495.0,670.38,540.28
2017,4,4,8,45,672.0,137.0,1.9,13.5,505.0,663.1,530.94
2017,4,4,9,0,568.0,177.0,1.9,14.0,515.0,640.28,510.03
2017,4,4,9,15,584.5,187.0,1.85,14.5,557.0,679.66,536.89
2017,4,4,9,30,601.0,197.0,1.8,15.0,599.0,714.53,559.48
2017,4,4,9,45,738.5,153.5,1.8,15.5,674.0,791.6,613.49
2017,4,4,10,0,876.0,110.0,1.8,16.0,749.0,863.21,660.06
2017,4,4,10,15,884.5,111.5,1.8,16.0,779.0,880.79,670.19
2017,4,4,10,30,893.0,113.0,1.8,16.0,809.0,895.49,679.02
2017,4,4,10,45,895.5,116.0,1.8,16.5,830.5,903.54,682.2
2017,4,4,11,0,898.0,119.0,1.8,17.0,852.0,908.45,683.45
