Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,11,15,901.5,119.5,1.8,17.0,867.5,908.53,682.89
2017,4,4,11,30,905.0,120.0,1.8,17.0,883.0,905.47,680.42
2017,4,4,11,45,898.0,125.5,1.85,17.0,887.5,895.29,673.89
2017,4,4,12,0,891.0,131.0,1.9,17.0,892.0,882.13,665.5
2017,4,4,12,15,716.0,226.5,1.9,17.0,837.5,819.28,622.09
2017,4,4,12,30,541.0,322.0,1.9,17.0,783.0,753.49,571.78
2017,4,4,12,45,720.5,221.5,1.95,17.0,829.0,782.19,597.69
2017,4,4,13,0,900.0,121.0,2.0,17.0,875.0,800.22,612.01
2017,4,4,13,15,684.5,219.0,2.0,17.0,786.0,709.01,545.08
2017,4,4,13,30,469.0,317.0,2.0,17.0,697.0,626.11,481.19
2017,4,4,13,45,406.0,331.0,2.05,17.0,653.0,579.12,446.51
2017,4,4,14,0,343.0,345.0,2.1,17.0,609.0,534.44,412.88
2017,4,4,14,15,289.0,341.0,2.15,16.5,557.0,482.54,374.67
2017,4,4,14,30,235.0,337.0,2.2,16.0,505.0,437.33,340.94
2017,4,4,14,45,307.5,302.0,2.25,16.0,509.5,426.69,333.43
2017,4,4,15,0,380.0,267.0,2.3,16.0,514.0,412.58,322.03
2017,4,4,15,15,340.5,255.5,2.25,15.5,465.5,365.89,285.41
2017,4,4,15,30,301.0,244.0,2.2,15.0,417.0,322.52,251.18
2017,4,4,15,45,496.0,173.0,2.15,15.0,429.5,301.48,229.03
2017,4,4,16,0,691.0,102.0,2.1,15.0,442.0,263.07,189.46
2017,4,4,16,15,380.5,132.5,1.9,14.5,316.5,188.02,136.28
2017,4,4,16,30,70.0,163.0,1.7,14.0,191.0,155.25,121.65
2017,4,4,16,45,60.0,141.5,1.5,14.0,163.0,130.42,101.92
2017,4,4,17,0,50.0,120.0,1.3,14.0,135.0,106.79,83.38
2017,4,4,17,15,39.5,97.5,1.15,13.5,108.0,83.89,69.19
2017,4,4,17,30,29.0,75.0,1.0,13.0,81.0,65.75,52.93
2017,4,4,17,45,14.5,53.5,0.9,12.5,56.5,47.91,36.61
2017,4,4,18,0,0.0,32.0,0.8,12.0,32.0,30.23,19.88
2017,4,4,18,15,0.0,16.0,0.8,12.0,16.0,15.45,0.0
2017,4,4,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.0,0.85,11.5,5.0,0.0,0.0
2017,4,5,6,0,0.0,10.0,0.9,12.0,10.0,9.83,0.0
2017,4,5,6,15,56.5,29.5,0.85,12.0,37.0,57.88,35.63
2017,4,5,6,30,113.0,49.0,0.8,12.0,64.0,110.43,84.72
2017,4,5,6,45,150.0,70.0,0.75,12.5,99.5,154.94,123.81
2017,4,5,7,0,187.0,91.0,0.7,13.0,135.0,202.28,164.42
2017,4,5,7,15,208.0,113.0,0.8,13.0,173.5,245.23,200.87
2017,4,5,7,30,229.0,135.0,0.9,13.0,212.0,289.36,237.35
2017,4,5,7,45,254.5,152.0,1.0,13.5,251.0,331.31,270.87
2017,4,5,8,0,280.0,169.0,1.1,14.0,290.0,374.65,304.65
2017,4,5,8,15,530.0,134.5,1.05,14.5,397.0,522.18,420.7
2017,4,5,8,30,780.0,100.0,1.0,15.0,504.0,679.62,536.52
2017,4,5,8,45,572.5,171.5,1.0,15.5,483.0,625.78,490.41
2017,4,5,9,0,365.0,243.0,1.0,16.0,462.0,549.83,429.3
2017,4,5,9,15,606.0,179.5,1.1,16.5,573.0,691.1,536.32
2017,4,5,9,30,847.0,116.0,1.2,17.0,684.0,827.74,629.97
2017,4,5,9,45,663.5,194.5,1.35,18.0,654.5,775.43,590.17
2017,4,5,10,0,480.0,273.0,1.5,19.0,625.0,707.23,537.01
2017,4,5,10,15,670.0,206.0,1.6,19.0,718.5,806.29,611.27
2017,4,5,10,30,860.0,139.0,1.7,19.0,812.0,901.48,674.95
2017,4,5,10,45,864.0,142.0,1.8,19.0,834.5,910.19,680.03
2017,4,5,11,0,868.0,145.0,1.9,19.0,857.0,915.84,684.15
2017,4,5,11,15,690.0,235.5,1.95,19.0,808.0,851.04,639.97
2017,4,5,11,30,512.0,326.0,2.0,19.0,759.0,779.27,586.27
2017,4,5,11,45,512.5,330.0,2.1,19.5,766.5,775.34,583.46
2017,4,5,12,0,513.0,334.0,2.2,20.0,774.0,769.51,578.72
2017,4,5,12,15,493.0,338.5,2.2,20.0,761.0,745.38,561.38
2017,4,5,12,30,473.0,343.0,2.2,20.0,748.0,720.23,543.44
2017,4,5,12,45,507.0,328.5,2.25,20.0,758.5,718.73,543.58
2017,4,5,13,0,541.0,314.0,2.3,20.0,769.0,714.29,541.37
2017,4,5,13,15,548.5,302.5,2.2,20.0,756.0,690.11,523.88
2017,4,5,13,30,556.0,291.0,2.1,20.0,743.0,664.16,505.12
2017,4,5,13,45,711.0,212.5,2.05,20.0,772.0,672.32,513.58
2017,4,5,14,0,866.0,134.0,2.0,20.0,801.0,670.07,513.45
2017,4,5,14,15,741.0,175.5,1.9,19.5,730.0,597.29,458.61
2017,4,5,14,30,616.0,217.0,1.8,19.0,659.0,534.08,410.56
2017,4,5,14,45,554.0,223.5,1.75,19.0,605.5,479.72,368.78
2017,4,5,15,0,492.0,230.0,1.7,19.0,552.0,429.46,329.55
2017,4,5,15,15,493.5,213.0,1.65,18.5,517.0,389.64,298.22
2017,4,5,15,30,495.0,196.0,1.6,18.0,482.0,349.19,265.43
2017,4,5,15,45,447.5,188.5,1.55,17.5,430.5,300.93,226.7
2017,4,5,16,0,400.0,181.0,1.5,17.0,379.0,257.03,191.34
2017,4,5,16,15,389.0,161.5,1.4,16.5,337.0,215.29,156.63
2017,4,5,16,30,378.0,142.0,1.3,16.0,295.0,174.67,123.19
2017,4,5,16,45,339.0,129.5,1.2,15.5,252.5,142.63,99.41
2017,4,5,17,0,300.0,117.0,1.1,15.0,210.0,109.76,77.55
2017,4,5,17,15,266.0,97.5,1.1,14.5,168.0,75.75,61.78
2017,4,5,17,30,232.0,78.0,1.1,14.0,126.0,61.47,49.0
2017,4,5,17,45,178.5,58.0,1.1,13.5,89.0,46.66,35.41
2017,4,5,18,0,125.0,38.0,1.1,13.0,52.0,31.26,20.8
2017,4,5,18,15,62.5,19.0,1.0,13.0,26.0,16.07,0.0
2017,4,5,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,5.5,1.05,11.5,5.5,0.0,0.0
2017,4,6,6,0,0.0,11.0,1.1,12.0,11.0,10.81,0.0
2017,4,6,6,15,39.0,31.0,1.2,12.0,36.0,54.24,34.71
2017,4,6,6,30,78.0,51.0,1.3,12.0,61.0,93.64,71.65
2017,4,6,6,45,113.0,72.5,1.45,12.5,95.5,136.11,108.89
2017,4,6,7,0,148.0,94.0,1.6,13.0,130.0,181.14,147.86
2017,4,6,7,15,177.5,113.5,1.75,13.0,166.5,223.38,184.12
2017,4,6,7,30,207.0,133.0,1.9,13.0,203.0,275.07,227.31
2017,4,6,7,45,243.0,152.5,2.1,13.5,248.0,325.69,268.48
2017,4,6,8,0,279.0,172.0,2.3,14.0,293.0,378.43,310.45
2017,4,6,8,15,172.0,196.5,2.4,14.0,274.0,332.7,271.38
2017,4,6,8,30,65.0,221.0,2.5,14.0,255.0,278.89,225.28
2017,4,6,8,45,129.5,248.0,2.7,14.5,324.0,364.83,294.28
2017,4,6,9,0,194.0,275.0,2.9,15.0,393.0,445.81,357.36
2017,4,6,9,15,193.5,296.5,3.05,15.0,421.0,471.17,375.69
2017,4,6,9,30,193.0,318.0,3.2,15.0,449.0,495.68,393.52
2017,4,6,9,45,197.0,336.5,3.35,15.5,476.0,519.81,410.4
2017,4,6,10,0,201.0,355.0,3.5,16.0,503.0,543.21,426.6
2017,4,6,10,15,205.5,370.0,3.6,16.0,527.0,562.5,440.43
2017,4,6,10,30,210.0,385.0,3.7,16.0,551.0,580.98,453.65
2017,4,6,10,45,170.0,397.0,3.85,16.0,534.0,556.47,433.8
2017,4,6,11,0,130.0,409.0,4.0,16.0,517.0,530.96,413.33
2017,4,6,11,15,106.5,408.5,4.05,16.0,498.0,501.35,390.32
2017,4,6,11,30,83.0,408.0,4.1,16.0,479.0,477.46,371.5
2017,4,6,11,45,84.5,410.0,4.15,16.0,482.5,477.67,371.67
2017,4,6,12,0,86.0,412.0,4.2,16.0,486.0,477.54,371.59
2017,4,6,12,15,53.0,362.0,4.2,15.5,408.0,397.59,310.77
2017,4,6,12,30,20.0,312.0,4.2,15.0,330.0,318.22,249.44
2017,4,6,12,45,18.0,299.0,4.2,15.0,315.0,302.97,237.81
2017,4,6,13,0,16.0,286.0,4.2,15.0,300.0,287.88,226.12
2017,4,6,13,15,430.5,214.5,4.05,14.5,566.0,522.21,419.25
2017,4,6,13,30,845.0,143.0,3.9,14.0,832.0,730.61,581.36
2017,4,6,13,45,573.5,251.5,3.8,14.0,713.0,618.85,490.36
2017,4,6,14,0,302.0,360.0,3.7,14.0,594.0,523.96,413.12
2017,4,6,14,15,304.0,342.0,3.65,13.5,569.0,493.91,391.23
2017,4,6,14,30,306.0,324.0,3.6,13.0,544.0,463.31,368.18
2017,4,6,14,45,319.5,303.0,3.6,13.0,522.5,435.39,346.25
2017,4,6,15,0,333.0,282.0,3.6,13.0,501.0,405.98,322.6
2017,4,6,15,15,193.5,263.5,3.7,13.0,389.0,317.67,252.81
2017,4,6,15,30,54.0,245.0,3.8,13.0,277.0,242.77,194.15
2017,4,6,15,45,90.0,231.5,3.95,13.5,279.0,237.52,189.17
2017,4,6,16,0,126.0,218.0,4.1,14.0,281.0,224.14,176.83
2017,4,6,16,15,63.0,116.5,3.95,13.5,148.0,121.85,94.79
2017,4,6,16,30,0.0,15.0,3.8,13.0,15.0,14.47,6.76
2017,4,6,16,45,0.0,13.0,3.7,13.0,13.0,12.54,5.14
2017,4,6,17,0,0.0,11.0,3.6,13.0,11.0,10.61,3.49
2017,4,6,17,15,0.0,8.5,3.7,12.5,8.5,8.19,1.75
2017,4,6,17,30,0.0,6.0,3.8,12.0,6.0,5.78,0.0
2017,4,6,17,45,0.0,4.0,3.95,12.0,4.0,3.85,0.0
2017,4,6,18,0,0.0,2.0,4.1,12.0,2.0,1.93,0.0
2017,4,6,18,15,0.0,1.0,4.3,11.5,1.0,0.96,0.0
2017,4,6,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.5,1.6,12.0,2.5,2.46,0.0
2017,4,7,6,0,0.0,5.0,1.6,12.0,5.0,4.91,0.0
2017,4,7,6,15,0.0,17.0,1.7,12.0,17.0,16.4,7.08
2017,4,7,6,30,0.0,29.0,1.8,12.0,29.0,28.0,17.89
2017,4,7,6,45,0.0,44.5,1.9,12.5,44.5,43.12,31.14
2017,4,7,7,0,0.0,60.0,2.0,13.0,60.0,58.79,44.7
2017,4,7,7,15,0.0,77.0,2.05,13.0,77.0,75.97,59.42
2017,4,7,7,30,0.0,94.0,2.1,13.0,94.0,93.05,73.81
2017,4,7,7,45,0.0,116.5,2.2,13.0,116.5,115.94,92.84
2017,4,7,8,0,0.0,139.0,2.3,13.0,139.0,138.72,111.48
2017,4,7,8,15,3.0,156.0,2.4,13.0,158.0,157.61,126.77
2017,4,7,8,30,6.0,173.0,2.5,13.0,177.0,176.66,142.05
2017,4,7,8,45,6.5,183.5,2.6,13.5,187.5,187.17,149.89
2017,4,7,9,0,7.0,194.0,2.7,14.0,198.0,197.74,157.74
2017,4,7,9,15,62.5,256.5,2.75,14.0,298.5,314.56,252.24
2017,4,7,9,30,118.0,319.0,2.8,14.0,399.0,435.53,346.57
2017,4,7,9,45,67.5,290.5,2.9,14.0,337.0,354.02,281.27
2017,4,7,10,0,17.0,262.0,3.0,14.0,275.0,273.45,216.37
2017,4,7,10,15,12.0,234.5,3.05,14.0,244.0,240.84,190.41
2017,4,7,10,30,7.0,207.0,3.1,14.0,213.0,208.65,164.52
2017,4,7,10,45,13.5,252.5,3.2,14.5,264.0,259.35,204.4
2017,4,7,11,0,20.0,298.0,3.3,15.0,315.0,309.88,243.3
2017,4,7,11,15,20.0,304.0,3.35,15.0,321.5,315.11,247.01
2017,4,7,11,30,20.0,310.0,3.4,15.0,328.0,320.24,250.82
2017,4,7,11,45,21.5,317.5,3.45,15.0,336.5,328.02,256.77
2017,4,7,12,0,23.0,325.0,3.5,15.0,345.0,335.62,262.61
2017,4,7,12,15,54.0,371.0,3.5,15.0,418.0,407.34,318.43
2017,4,7,12,30,85.0,417.0,3.5,15.0,491.0,474.08,369.33
2017,4,7,12,45,169.0,417.0,3.5,15.0,561.0,536.97,418.63
2017,4,7,13,0,253.0,417.0,3.5,15.0,631.0,593.71,462.49
2017,4,7,13,15,270.0,404.0,3.5,14.5,628.5,583.01,455.6
2017,4,7,13,30,287.0,391.0,3.5,14.0,626.0,570.79,447.81
2017,4,7,13,45,256.5,384.0,3.5,14.0,589.0,530.53,417.06
2017,4,7,14,0,226.0,377.0,3.5,14.0,552.0,494.14,389.13
2017,4,7,14,15,233.5,359.0,3.45,14.0,534.0,470.64,371.43
2017,4,7,14,30,241.0,341.0,3.4,14.0,516.0,446.23,352.72
2017,4,7,14,45,291.0,311.5,3.4,14.0,511.5,429.17,339.78
2017,4,7,15,0,341.0,282.0,3.4,14.0,507.0,410.64,324.84
2017,4,7,15,15,377.5,252.5,3.4,14.0,486.0,381.71,300.92
2017,4,7,15,30,414.0,223.0,3.4,14.0,465.0,345.4,270.23
2017,4,7,15,45,214.5,200.5,3.4,14.0,325.5,243.3,190.56
2017,4,7,16,0,15.0,178.0,3.4,14.0,186.0,170.35,136.02
2017,4,7,16,15,99.5,174.0,3.35,13.5,215.5,173.97,136.59
2017,4,7,16,30,184.0,170.0,3.3,13.0,245.0,176.34,135.06
2017,4,7,16,45,158.0,151.0,3.25,13.0,209.5,145.41,110.75
2017,4,7,17,0,132.0,132.0,3.2,13.0,174.0,117.19,89.7
2017,4,7,17,15,110.5,108.5,3.05,12.5,139.5,88.71,73.86
2017,4,7,17,30,89.0,85.0,2.9,12.0,105.0,69.9,56.94
2017,4,7,17,45,58.5,62.5,2.8,12.0,74.0,52.51,40.86
2017,4,7,18,0,28.0,40.0,2.7,12.0,43.0,36.1,25.25
2017,4,7,18,15,14.0,20.0,2.7,12.0,21.5,18.79,2.81
2017,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,11.0,1.55,7.5,11.0,10.81,0.0
2017,4,8,6,0,0.0,22.0,1.6,8.0,22.0,24.01,0.0
2017,4,8,6,15,168.5,35.5,1.85,8.0,60.0,117.94,85.69
2017,4,8,6,30,337.0,49.0,2.1,8.0,98.0,206.94,165.36
2017,4,8,6,45,413.5,61.0,2.4,8.5,146.5,270.73,222.9
2017,4,8,7,0,490.0,73.0,2.7,9.0,195.0,340.75,284.54
2017,4,8,7,15,576.0,70.0,2.85,9.0,246.5,404.97,340.69
2017,4,8,7,30,662.0,67.0,3.0,9.0,298.0,474.48,399.86
2017,4,8,7,45,331.0,82.5,3.15,9.5,198.0,308.38,261.26
2017,4,8,8,0,0.0,98.0,3.3,10.0,98.0,95.67,76.24
2017,4,8,8,15,0.0,119.5,3.35,10.0,119.5,117.29,94.47
2017,4,8,8,30,0.0,141.0,3.4,10.0,141.0,138.88,112.22
2017,4,8,8,45,0.0,131.0,3.45,10.0,131.0,128.2,102.92
2017,4,8,9,0,0.0,121.0,3.5,10.0,121.0,117.88,94.03
2017,4,8,9,15,22.0,204.0,3.55,10.0,219.0,219.49,178.43
2017,4,8,9,30,44.0,287.0,3.6,10.0,317.0,331.69,268.75
2017,4,8,9,45,288.0,273.0,3.65,10.0,486.0,537.4,437.44
2017,4,8,10,0,532.0,259.0,3.7,10.0,655.0,742.04,596.76
2017,4,8,10,15,708.5,194.5,3.7,10.0,744.0,834.48,666.84
2017,4,8,10,30,885.0,130.0,3.7,10.0,833.0,917.79,725.62
2017,4,8,10,45,759.0,199.0,3.7,10.5,813.5,887.57,701.06
2017,4,8,11,0,633.0,268.0,3.7,11.0,794.0,844.19,665.74
2017,4,8,11,15,572.0,300.0,3.7,11.0,781.5,817.06,643.95
2017,4,8,11,30,511.0,332.0,3.7,11.0,769.0,788.91,621.25
2017,4,8,11,45,707.0,236.0,3.75,11.0,846.0,855.82,675.97
2017,4,8,12,0,903.0,140.0,3.8,11.0,923.0,911.4,715.85
2017,4,8,12,15,626.5,273.0,3.75,11.0,816.0,797.66,629.91
2017,4,8,12,30,350.0,406.0,3.7,11.0,709.0,682.95,537.53
2017,4,8,12,45,618.0,276.0,3.7,11.0,804.0,760.75,603.48
2017,4,8,13,0,886.0,146.0,3.7,11.0,899.0,823.65,653.36
2017,4,8,13,15,881.5,145.0,3.65,11.0,881.5,792.22,630.13
2017,4,8,13,30,877.0,144.0,3.6,11.0,864.0,758.64,605.88
2017,4,8,13,45,876.5,139.0,3.6,11.0,840.5,721.99,578.08
2017,4,8,14,0,876.0,134.0,3.6,11.0,817.0,683.26,548.18
2017,4,8,14,15,866.0,132.0,3.55,11.0,784.0,639.68,513.69
2017,4,8,14,30,856.0,130.0,3.5,11.0,751.0,595.05,477.68
2017,4,8,14,45,845.5,126.0,3.5,11.0,712.5,547.49,438.73
2017,4,8,15,0,835.0,122.0,3.5,11.0,674.0,499.37,398.35
2017,4,8,15,15,817.0,119.0,3.4,10.5,629.5,448.66,355.4
2017,4,8,15,30,799.0,116.0,3.3,10.0,585.0,398.53,311.81
2017,4,8,15,45,775.0,112.0,3.2,10.0,535.5,342.95,262.51
2017,4,8,16,0,751.0,108.0,3.1,10.0,486.0,292.19,216.57
2017,4,8,16,15,719.0,103.0,2.95,10.0,433.5,240.69,170.42
2017,4,8,16,30,687.0,98.0,2.8,10.0,381.0,192.15,128.01
2017,4,8,16,45,638.0,92.0,2.65,10.0,327.0,143.95,89.57
2017,4,8,17,0,589.0,86.0,2.5,10.0,273.0,100.95,60.75
2017,4,8,17,15,523.0,77.0,2.15,9.5,220.0,60.48,42.69
2017,4,8,17,30,457.0,68.0,1.8,9.0,167.0,50.55,40.25
2017,4,8,17,45,355.0,55.5,1.45,8.5,119.0,41.72,31.88
2017,4,8,18,0,253.0,43.0,1.1,8.0,71.0,33.26,23.4
2017,4,8,18,15,126.5,21.5,1.05,7.5,35.5,16.7,3.34
2017,4,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.5,0.85,6.5,8.5,8.36,0.0
2017,4,9,6,0,0.0,17.0,0.8,7.0,17.0,16.78,0.0
2017,4,9,6,15,77.0,41.5,0.9,7.5,53.5,82.54,60.19
2017,4,9,6,30,154.0,66.0,1.0,8.0,90.0,150.55,120.33
2017,4,9,6,45,238.0,86.0,1.1,8.5,139.0,216.54,177.8
2017,4,9,7,0,322.0,106.0,1.2,9.0,188.0,290.08,240.7
2017,4,9,7,15,378.0,121.0,1.15,9.0,238.5,355.95,295.82
2017,4,9,7,30,434.0,136.0,1.1,9.0,289.0,420.21,348.03
2017,4,9,7,45,506.0,139.0,1.1,9.5,345.0,484.54,398.63
2017,4,9,8,0,578.0,142.0,1.1,10.0,401.0,553.22,450.95
2017,4,9,8,15,610.5,150.0,0.95,10.5,451.5,606.59,488.13
2017,4,9,8,30,643.0,158.0,0.8,11.0,502.0,658.18,522.53
2017,4,9,8,45,678.5,159.5,0.65,11.5,551.5,705.13,552.31
2017,4,9,9,0,714.0,161.0,0.5,12.0,601.0,751.81,580.62
2017,4,9,9,15,732.5,165.5,0.4,12.0,643.5,787.37,601.2
2017,4,9,9,30,751.0,170.0,0.3,12.0,686.0,821.28,620.37
2017,4,9,9,45,774.0,169.0,0.25,12.5,725.0,851.22,636.39
2017,4,9,10,0,797.0,168.0,0.2,13.0,764.0,879.22,651.0
2017,4,9,10,15,807.0,170.0,0.3,13.0,794.5,893.67,660.75
2017,4,9,10,30,817.0,172.0,0.4,13.0,825.0,908.87,671.51
2017,4,9,10,45,830.0,170.5,0.55,13.5,849.0,920.35,679.84
2017,4,9,11,0,843.0,169.0,0.7,14.0,873.0,928.96,686.45
2017,4,9,11,15,847.5,170.0,0.85,14.0,888.0,929.6,689.19
2017,4,9,11,30,852.0,171.0,1.0,14.0,903.0,927.22,690.01
2017,4,9,11,45,862.5,166.0,1.15,14.5,912.5,921.06,687.03
2017,4,9,12,0,873.0,161.0,1.3,15.0,922.0,911.81,681.94
2017,4,9,12,15,873.0,161.0,1.4,15.0,920.5,895.56,672.65
2017,4,9,12,30,873.0,161.0,1.5,15.0,919.0,876.51,661.48
2017,4,9,12,45,865.5,163.0,1.6,15.0,908.0,850.7,645.63
2017,4,9,13,0,858.0,165.0,1.7,15.0,897.0,822.62,628.09
2017,4,9,13,15,853.0,163.5,1.75,15.0,879.0,790.98,607.38
2017,4,9,13,30,848.0,162.0,1.8,15.0,861.0,757.31,584.38
2017,4,9,13,45,844.5,158.0,1.9,15.0,836.5,720.45,558.58
2017,4,9,14,0,841.0,154.0,2.0,15.0,812.0,681.79,530.8
2017,4,9,14,15,692.0,200.0,2.05,14.5,727.0,598.08,468.02
2017,4,9,14,30,543.0,246.0,2.1,14.0,642.0,526.06,413.01
2017,4,9,14,45,671.5,192.0,2.2,14.0,656.0,517.37,406.79
2017,4,9,15,0,800.0,138.0,2.3,14.0,670.0,499.73,391.57
2017,4,9,15,15,781.5,134.0,2.35,13.5,625.0,446.19,347.91
2017,4,9,15,30,763.0,130.0,2.4,13.0,580.0,396.31,305.96
2017,4,9,15,45,743.5,123.5,2.5,13.0,532.0,344.84,261.23
2017,4,9,16,0,724.0,117.0,2.6,13.0,484.0,294.65,216.79
2017,4,9,16,15,691.5,111.0,2.5,12.5,431.5,243.49,172.11
2017,4,9,16,30,659.0,105.0,2.4,12.0,379.0,195.39,130.9
2017,4,9,16,45,612.0,98.0,2.3,12.0,325.5,147.95,93.21
2017,4,9,17,0,565.0,91.0,2.2,12.0,272.0,105.53,64.5
2017,4,9,17,15,501.5,80.5,2.0,11.0,219.5,64.91,45.31
2017,4,9,17,30,438.0,70.0,1.8,10.0,167.0,51.2,40.69
2017,4,9,17,45,343.0,56.0,1.6,9.5,119.0,42.01,32.04
2017,4,9,18,0,248.0,42.0,1.4,9.0,71.0,32.33,22.57
2017,4,9,18,15,124.0,21.0,1.35,8.5,35.5,16.23,4.06
2017,4,9,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,5,45,50.0,10.5,0.75,7.5,13.0,23.54,0.0
2017,4,10,6,0,100.0,21.0,0.7,8.0,26.0,65.55,7.71
2017,4,10,6,15,219.0,37.0,0.9,8.5,66.0,138.59,103.63
2017,4,10,6,30,338.0,53.0,1.1,9.0,106.0,214.74,171.59
2017,4,10,6,45,420.0,64.0,1.3,10.0,155.5,280.49,229.32
2017,4,10,7,0,502.0,75.0,1.5,11.0,205.0,353.09,291.22
2017,4,10,7,15,556.5,83.0,1.55,11.0,257.5,413.72,342.45
2017,4,10,7,30,611.0,91.0,1.6,11.0,310.0,477.71,394.79
2017,4,10,7,45,658.0,88.0,1.7,11.5,357.0,527.42,434.24
2017,4,10,8,0,705.0,85.0,1.8,12.0,404.0,578.83,473.98
2017,4,10,8,15,723.5,99.5,1.7,12.5,459.5,632.38,512.13
2017,4,10,8,30,742.0,114.0,1.6,13.0,515.0,684.92,547.75
2017,4,10,8,45,763.5,118.0,1.55,13.5,562.0,726.69,574.53
2017,4,10,9,0,785.0,122.0,1.5,14.0,609.0,764.68,598.09
2017,4,10,9,15,801.0,125.0,1.4,14.0,651.0,798.53,618.89
2017,4,10,9,30,817.0,128.0,1.3,14.0,693.0,830.46,638.0
2017,4,10,9,45,813.5,138.0,1.25,14.5,725.5,851.14,648.59
2017,4,10,10,0,810.0,148.0,1.2,15.0,758.0,868.78,657.18
2017,4,10,10,15,677.5,217.0,1.15,15.0,740.5,835.21,632.31
2017,4,10,10,30,545.0,286.0,1.1,15.0,723.0,789.92,596.52
2017,4,10,10,45,697.0,219.0,1.1,15.5,793.5,857.7,645.17
2017,4,10,11,0,849.0,152.0,1.1,16.0,864.0,919.38,683.31
2017,4,10,11,15,853.0,153.0,1.15,16.0,878.5,919.65,682.94
2017,4,10,11,30,857.0,154.0,1.2,16.0,893.0,916.9,681.54
2017,4,10,11,45,681.0,249.0,1.25,16.0,839.5,849.95,636.66
2017,4,10,12,0,505.0,344.0,1.3,16.0,786.0,779.57,584.83
2017,4,10,12,15,419.5,377.0,1.4,16.0,743.5,727.37,548.27
2017,4,10,12,30,334.0,410.0,1.5,16.0,701.0,675.47,510.98
2017,4,10,12,45,276.5,418.0,1.6,16.5,657.5,625.76,474.73
2017,4,10,13,0,219.0,426.0,1.7,17.0,614.0,577.86,439.28
2017,4,10,13,15,223.5,413.5,1.8,16.5,602.0,560.01,428.38
2017,4,10,13,30,228.0,401.0,1.9,16.0,590.0,541.46,416.51
2017,4,10,13,45,260.5,384.0,2.0,16.0,594.0,535.24,413.29
2017,4,10,14,0,293.0,367.0,2.1,16.0,598.0,527.67,408.71
2017,4,10,14,15,184.0,350.5,2.1,15.5,494.0,435.23,339.0
2017,4,10,14,30,75.0,334.0,2.1,15.0,390.0,352.11,275.53
2017,4,10,14,45,74.5,317.0,2.1,15.0,369.5,331.22,260.08
2017,4,10,15,0,74.0,300.0,2.1,15.0,349.0,310.34,244.21
2017,4,10,15,15,269.0,256.0,2.15,14.5,418.0,341.65,268.8
2017,4,10,15,30,464.0,212.0,2.2,14.0,487.0,358.09,278.72
2017,4,10,15,45,609.0,155.5,2.3,14.0,485.0,331.22,252.24
2017,4,10,16,0,754.0,99.0,2.4,14.0,483.0,292.61,213.71
2017,4,10,16,15,724.5,94.5,2.3,13.5,432.0,238.56,166.44
2017,4,10,16,30,695.0,90.0,2.2,13.0,381.0,190.49,124.93
2017,4,10,16,45,657.0,83.0,2.15,13.0,328.5,142.12,85.92
2017,4,10,17,0,619.0,76.0,2.1,13.0,276.0,97.7,55.22
2017,4,10,17,15,559.5,68.5,1.9,12.5,224.0,56.62,36.19
2017,4,10,17,30,500.0,61.0,1.7,12.0,172.0,43.57,33.56
2017,4,10,17,45,411.0,50.0,1.5,12.0,124.5,37.18,27.47
2017,4,10,18,0,322.0,39.0,1.3,12.0,77.0,30.38,20.68
2017,4,10,18,15,161.0,19.5,1.2,11.5,38.5,14.64,3.73
2017,4,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,1.5,1.35,10.0,1.5,1.47,0.0
2017,4,11,6,0,0.0,3.0,1.5,10.0,3.0,2.89,0.0
2017,4,11,6,15,0.0,8.0,1.75,10.5,8.0,7.71,0.68
2017,4,11,6,30,0.0,13.0,2.0,11.0,13.0,12.53,5.03
2017,4,11,6,45,0.0,19.0,2.3,11.5,19.0,18.32,10.14
2017,4,11,7,0,0.0,25.0,2.6,12.0,25.0,24.12,15.19
2017,4,11,7,15,0.0,31.5,2.65,12.5,31.5,30.4,20.58
2017,4,11,7,30,0.0,38.0,2.7,13.0,38.0,36.69,25.89
2017,4,11,7,45,0.0,87.0,2.8,13.5,87.0,84.69,66.43
2017,4,11,8,0,0.0,136.0,2.9,14.0,136.0,135.09,108.04
2017,4,11,8,15,14.5,172.5,3.05,14.5,180.5,182.84,147.03
2017,4,11,8,30,29.0,209.0,3.2,15.0,225.0,239.02,192.06
2017,4,11,8,45,45.0,239.5,3.35,15.5,266.5,283.82,227.23
2017,4,11,9,0,61.0,270.0,3.5,16.0,308.0,329.11,262.23
2017,4,11,9,15,75.0,295.0,3.6,16.0,345.0,367.06,291.47
2017,4,11,9,30,89.0,320.0,3.7,16.0,382.0,405.17,320.57
2017,4,11,9,45,235.5,322.5,3.8,16.0,498.0,548.37,433.42
2017,4,11,10,0,382.0,325.0,3.9,16.0,614.0,679.0,533.17
2017,4,11,10,15,216.5,340.5,3.95,16.0,505.5,543.82,427.11
2017,4,11,10,30,51.0,356.0,4.0,16.0,397.0,405.46,316.8
2017,4,11,10,45,43.0,353.0,4.05,16.5,388.5,393.49,306.97
2017,4,11,11,0,35.0,350.0,4.1,17.0,380.0,381.5,296.75
2017,4,11,11,15,107.5,393.5,4.1,17.0,486.5,493.5,383.56
2017,4,11,11,30,180.0,437.0,4.1,17.0,593.0,597.71,461.97
2017,4,11,11,45,143.0,436.0,4.2,17.0,560.5,559.41,432.07
2017,4,11,12,0,106.0,435.0,4.3,17.0,528.0,518.46,400.84
2017,4,11,12,15,115.0,436.5,4.35,17.0,537.5,525.5,406.55
2017,4,11,12,30,124.0,438.0,4.4,17.0,547.0,528.79,409.32
2017,4,11,12,45,293.5,392.0,4.45,17.0,645.5,615.32,478.85
2017,4,11,13,0,463.0,346.0,4.5,17.0,744.0,692.36,539.48
2017,4,11,13,15,468.0,333.5,4.5,17.0,728.5,667.45,520.91
2017,4,11,13,30,473.0,321.0,4.5,17.0,713.0,641.17,501.66
2017,4,11,13,45,474.5,310.5,4.5,17.0,694.0,613.01,480.69
2017,4,11,14,0,476.0,300.0,4.5,17.0,675.0,583.78,458.61
2017,4,11,14,15,470.0,289.5,4.45,16.5,647.5,548.98,432.6
2017,4,11,14,30,464.0,279.0,4.4,16.0,620.0,513.83,405.85
2017,4,11,14,45,467.5,262.0,4.35,16.0,590.0,477.62,377.14
2017,4,11,15,0,471.0,245.0,4.3,16.0,560.0,440.5,347.12
2017,4,11,15,15,467.5,229.0,4.2,15.5,525.0,400.41,314.65
2017,4,11,15,30,464.0,213.0,4.1,15.0,490.0,360.2,281.33
2017,4,11,15,45,436.5,204.5,4.0,15.0,447.5,318.48,246.07
2017,4,11,16,0,409.0,196.0,3.9,15.0,405.0,279.14,212.62
2017,4,11,16,15,511.5,153.5,3.75,14.5,387.5,243.28,177.97
2017,4,11,16,30,614.0,111.0,3.6,14.0,370.0,196.38,133.17
2017,4,11,16,45,560.0,105.0,3.45,14.0,317.0,151.18,97.44
2017,4,11,17,0,506.0,99.0,3.3,14.0,264.0,111.39,70.28
2017,4,11,17,15,441.0,88.5,3.25,13.5,213.5,72.94,50.42
2017,4,11,17,30,376.0,78.0,3.2,13.0,163.0,57.23,45.58
2017,4,11,17,45,283.0,63.0,3.15,13.0,117.0,47.43,36.4
2017,4,11,18,0,190.0,48.0,3.1,13.0,71.0,37.11,26.42
2017,4,11,18,15,98.5,28.0,3.1,12.5,39.5,23.29,10.13
2017,4,11,18,30,7.0,8.0,3.1,12.0,8.0,7.86,0.0
2017,4,11,18,45,3.5,4.0,3.1,12.0,4.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,12,5,45,43.0,12.0,2.05,12.5,15.0,23.49,0.0
2017,4,12,6,0,86.0,24.0,2.1,13.0,30.0,62.22,24.68
2017,4,12,6,15,194.5,41.0,2.2,13.0,69.0,135.88,102.13
2017,4,12,6,30,303.0,58.0,2.3,13.0,108.0,208.71,166.12
2017,4,12,6,45,159.0,77.0,2.45,13.0,104.0,169.78,137.8
2017,4,12,7,0,15.0,96.0,2.6,13.0,100.0,106.11,84.88
2017,4,12,7,15,24.0,117.5,2.65,13.0,125.5,139.02,112.91
2017,4,12,7,30,33.0,139.0,2.7,13.0,151.0,167.61,136.78
2017,4,12,7,45,16.5,115.0,2.75,13.5,121.0,124.3,99.89
2017,4,12,8,0,0.0,91.0,2.8,14.0,91.0,88.4,69.07
2017,4,12,8,15,0.0,102.0,2.85,14.0,102.0,99.29,77.94
2017,4,12,8,30,0.0,113.0,2.9,14.0,113.0,110.16,86.68
2017,4,12,8,45,3.0,153.0,3.0,14.0,155.5,152.77,121.5
2017,4,12,9,0,6.0,193.0,3.1,14.0,198.0,195.71,156.03
2017,4,12,9,15,3.5,178.0,3.2,14.0,181.0,177.88,141.09
2017,4,12,9,30,1.0,163.0,3.3,14.0,164.0,160.38,126.56
2017,4,12,9,45,9.5,215.5,3.4,14.0,223.0,220.25,174.79
2017,4,12,10,0,18.0,268.0,3.5,14.0,282.0,280.44,222.34
2017,4,12,10,15,20.0,284.5,3.55,14.0,300.5,298.38,235.97
2017,4,12,10,30,22.0,301.0,3.6,14.0,319.0,316.2,249.59
2017,4,12,10,45,23.5,312.5,3.7,14.0,332.0,328.4,258.84
2017,4,12,11,0,25.0,324.0,3.8,14.0,345.0,346.09,272.35
2017,4,12,11,15,61.5,375.5,3.85,14.0,429.0,429.17,337.2
2017,4,12,11,30,98.0,427.0,3.9,14.0,513.0,510.98,399.59
2017,4,12,11,45,59.5,373.5,3.95,14.0,426.0,420.6,329.74
2017,4,12,12,0,21.0,320.0,4.0,14.0,339.0,329.29,258.51
2017,4,12,12,15,182.5,365.0,4.05,14.0,526.0,513.34,405.18
2017,4,12,12,30,344.0,410.0,4.1,14.0,713.0,685.4,535.97
2017,4,12,12,45,370.5,393.5,4.2,14.0,716.0,679.37,531.68
2017,4,12,13,0,397.0,377.0,4.3,14.0,719.0,671.26,526.9
2017,4,12,13,15,403.5,363.0,4.35,14.0,705.0,648.22,510.29
2017,4,12,13,30,410.0,349.0,4.4,14.0,691.0,622.91,491.87
2017,4,12,13,45,637.5,238.5,4.5,14.0,751.5,658.89,524.44
2017,4,12,14,0,865.0,128.0,4.6,14.0,812.0,680.81,544.81
2017,4,12,14,15,855.5,126.0,4.65,14.0,780.0,636.41,509.79
2017,4,12,14,30,846.0,124.0,4.7,14.0,748.0,592.46,474.6
2017,4,12,14,45,834.5,121.5,4.8,14.0,709.5,546.15,436.86
2017,4,12,15,0,823.0,119.0,4.9,14.0,671.0,499.38,397.75
2017,4,12,15,15,805.5,115.5,4.85,14.0,627.0,448.89,354.47
2017,4,12,15,30,788.0,112.0,4.8,14.0,583.0,398.96,310.72
2017,4,12,15,45,766.5,107.5,4.8,14.0,535.0,347.6,265.14
2017,4,12,16,0,745.0,103.0,4.8,14.0,487.0,294.23,217.4
2017,4,12,16,15,714.0,98.5,4.65,13.5,435.0,243.5,172.33
2017,4,12,16,30,683.0,94.0,4.5,13.0,383.0,195.61,130.51
2017,4,12,16,45,642.5,87.0,4.4,13.0,330.5,147.41,91.1
2017,4,12,17,0,602.0,80.0,4.3,13.0,278.0,103.44,59.91
2017,4,12,17,15,540.0,72.0,4.1,12.5,226.0,62.52,39.37
2017,4,12,17,30,478.0,64.0,3.9,12.0,174.0,45.84,35.6
2017,4,12,17,45,385.5,53.0,3.7,12.0,126.5,39.58,29.62
2017,4,12,18,0,293.0,42.0,3.5,12.0,79.0,32.06,22.24
2017,4,12,18,15,163.5,26.0,3.5,11.5,45.0,20.2,8.75
2017,4,12,18,30,34.0,10.0,3.5,11.0,11.0,9.83,0.0
2017,4,12,18,45,17.0,5.0,3.5,11.0,5.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,13,5,45,30.0,12.0,1.55,10.5,14.0,20.07,0.0
2017,4,13,6,0,60.0,24.0,1.7,11.0,28.0,54.3,25.87
2017,4,13,6,15,116.0,42.5,1.95,11.0,59.5,102.23,77.2
2017,4,13,6,30,172.0,61.0,2.2,11.0,91.0,151.45,121.26
2017,4,13,6,45,201.5,81.5,2.45,11.5,128.0,195.74,160.59
2017,4,13,7,0,231.0,102.0,2.7,12.0,165.0,242.14,200.84
2017,4,13,7,15,255.5,120.5,2.95,12.0,204.0,285.35,237.89
2017,4,13,7,30,280.0,139.0,3.2,12.0,243.0,330.06,275.37
2017,4,13,7,45,341.0,151.5,3.45,12.5,297.0,392.36,326.4
2017,4,13,8,0,402.0,164.0,3.7,13.0,351.0,467.33,386.2
2017,4,13,8,15,275.5,205.5,3.8,13.0,340.0,428.02,351.49
2017,4,13,8,30,149.0,247.0,3.9,13.0,329.0,379.06,308.72
2017,4,13,8,45,128.0,267.5,4.05,13.0,342.5,387.51,314.23
2017,4,13,9,0,107.0,288.0,4.2,13.0,356.0,385.89,311.67
2017,4,13,9,15,476.5,205.0,4.25,13.0,536.5,625.31,507.85
2017,4,13,9,30,846.0,122.0,4.3,13.0,717.0,856.36,682.25
2017,4,13,9,45,847.0,130.0,4.35,13.0,751.5,879.14,696.17
2017,4,13,10,0,848.0,138.0,4.4,13.0,786.0,898.97,709.48
2017,4,13,10,15,498.5,269.5,4.4,13.0,654.5,734.98,583.75
2017,4,13,10,30,149.0,401.0,4.4,13.0,523.0,547.14,431.59
2017,4,13,10,45,207.0,407.0,4.45,13.0,581.0,603.05,476.08
2017,4,13,11,0,265.0,413.0,4.5,13.0,639.0,664.21,522.77
2017,4,13,11,15,174.0,417.0,4.5,12.5,566.5,577.31,455.27
2017,4,13,11,30,83.0,421.0,4.5,12.0,494.0,491.82,388.14
2017,4,13,11,45,84.0,423.5,4.55,12.0,497.5,492.03,388.58
2017,4,13,12,0,85.0,426.0,4.6,12.0,501.0,491.9,388.47
2017,4,13,12,15,158.5,431.5,4.6,12.0,571.5,558.11,441.17
2017,4,13,12,30,232.0,437.0,4.6,12.0,642.0,617.98,488.03
2017,4,13,12,45,232.5,433.0,4.65,12.0,636.5,605.96,478.88
2017,4,13,13,0,233.0,429.0,4.7,12.0,631.0,593.26,469.53
2017,4,13,13,15,175.5,420.0,4.7,12.0,570.5,531.65,421.43
2017,4,13,13,30,118.0,411.0,4.7,12.0,510.0,473.16,375.48
2017,4,13,13,45,198.5,393.0,4.7,12.0,553.5,504.77,402.16
2017,4,13,14,0,279.0,375.0,4.7,12.0,597.0,528.01,421.54
2017,4,13,14,15,571.5,250.0,4.7,12.0,680.5,577.54,464.7
2017,4,13,14,30,864.0,125.0,4.7,12.0,764.0,605.68,488.75
2017,4,13,14,45,450.5,199.5,4.7,12.0,531.5,415.44,335.43
2017,4,13,15,0,37.0,274.0,4.7,12.0,299.0,270.83,217.22
2017,4,13,15,15,36.0,256.0,4.65,11.5,279.5,250.96,202.16
2017,4,13,15,30,35.0,238.0,4.6,11.0,260.0,231.24,186.81
2017,4,13,15,45,251.0,206.0,4.6,11.0,338.0,264.02,210.09
2017,4,13,16,0,467.0,174.0,4.6,11.0,416.0,279.16,215.17
2017,4,13,16,15,584.0,135.0,4.45,10.5,405.5,247.18,181.99
2017,4,13,16,30,701.0,96.0,4.3,10.0,395.0,202.49,137.08
2017,4,13,16,45,655.0,91.0,4.15,10.0,341.0,154.29,97.32
2017,4,13,17,0,609.0,86.0,4.0,10.0,287.0,110.94,66.33
2017,4,13,17,15,546.5,77.5,3.65,9.5,234.0,69.13,44.48
2017,4,13,17,30,484.0,69.0,3.3,9.0,181.0,50.23,40.03
2017,4,13,17,45,389.5,57.5,2.95,9.0,132.5,42.82,32.95
2017,4,13,18,0,295.0,46.0,2.6,9.0,84.0,35.26,25.43
2017,4,13,18,15,147.5,29.5,2.35,8.5,48.5,23.05,11.61
2017,4,13,18,30,0.0,13.0,2.1,8.0,13.0,12.78,0.0
2017,4,13,18,45,0.0,6.5,1.9,8.0,6.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,5,45,84.5,14.0,1.5,7.5,20.0,37.41,0.0
2017,4,14,6,0,169.0,28.0,1.6,8.0,40.0,102.48,59.6
2017,4,14,6,15,288.5,42.0,1.95,8.0,83.5,173.41,134.93
2017,4,14,6,30,408.0,56.0,2.3,8.0,127.0,253.51,206.55
2017,4,14,6,45,478.0,67.0,2.65,8.5,178.0,318.15,264.54
2017,4,14,7,0,548.0,78.0,3.0,9.0,229.0,388.32,325.72
2017,4,14,7,15,600.5,85.5,3.1,9.5,283.0,449.92,377.87
2017,4,14,7,30,653.0,93.0,3.2,10.0,337.0,514.62,430.8
2017,4,14,7,45,677.5,102.5,3.35,10.5,388.5,566.3,471.7
2017,4,14,8,0,702.0,112.0,3.5,11.0,440.0,618.14,511.6
2017,4,14,8,15,729.5,116.5,3.5,11.0,491.5,666.38,548.43
2017,4,14,8,30,757.0,121.0,3.5,11.0,543.0,714.4,583.63
2017,4,14,8,45,774.5,126.5,3.55,11.5,589.5,755.25,611.47
2017,4,14,9,0,792.0,132.0,3.6,12.0,636.0,791.62,635.64
2017,4,14,9,15,808.0,135.0,3.55,12.0,678.0,825.59,658.51
2017,4,14,9,30,824.0,138.0,3.5,12.0,720.0,857.59,679.77
2017,4,14,9,45,846.0,135.5,3.5,12.5,759.0,886.75,697.86
2017,4,14,10,0,868.0,133.0,3.5,13.0,798.0,913.72,714.29
2017,4,14,10,15,876.5,134.5,3.45,13.0,828.0,930.52,724.51
2017,4,14,10,30,885.0,136.0,3.4,13.0,858.0,939.7,729.51
2017,4,14,10,45,889.0,138.5,3.4,13.5,879.5,947.78,732.91
2017,4,14,11,0,893.0,141.0,3.4,14.0,901.0,952.79,734.29
2017,4,14,11,15,896.5,142.0,3.35,14.0,915.5,952.73,733.31
2017,4,14,11,30,900.0,143.0,3.3,14.0,930.0,949.57,730.36
2017,4,14,11,45,897.5,145.5,3.3,14.0,935.5,939.49,723.12
2017,4,14,12,0,895.0,148.0,3.3,14.0,941.0,926.45,713.99
2017,4,14,12,15,894.5,148.0,3.3,14.0,939.0,909.84,702.49
2017,4,14,12,30,894.0,148.0,3.3,14.0,937.0,890.42,689.12
2017,4,14,12,45,889.0,148.5,3.3,14.5,926.5,865.11,670.4
2017,4,14,13,0,884.0,149.0,3.3,15.0,916.0,838.3,650.73
2017,4,14,13,15,879.0,148.0,3.3,15.0,898.0,806.37,628.62
2017,4,14,13,30,874.0,147.0,3.3,15.0,880.0,772.34,604.94
2017,4,14,13,45,861.0,148.5,3.3,15.0,852.5,733.23,576.29
