Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,14,0,848.0,150.0,3.3,15.0,825.0,692.91,545.8
2017,4,14,14,15,837.5,147.5,3.3,14.5,792.0,649.45,513.46
2017,4,14,14,30,827.0,145.0,3.3,14.0,759.0,605.07,479.58
2017,4,14,14,45,813.0,142.5,3.3,14.0,720.0,558.16,442.0
2017,4,14,15,0,799.0,140.0,3.3,14.0,681.0,511.08,403.37
2017,4,14,15,15,780.5,136.0,3.25,14.0,636.0,457.47,358.75
2017,4,14,15,30,762.0,132.0,3.2,14.0,591.0,407.52,315.95
2017,4,14,15,45,745.0,124.5,3.15,14.0,543.0,355.95,270.99
2017,4,14,16,0,728.0,117.0,3.1,14.0,495.0,305.42,226.16
2017,4,14,16,15,695.5,111.5,2.9,13.5,443.0,254.23,181.35
2017,4,14,16,30,663.0,106.0,2.7,13.0,391.0,206.07,139.76
2017,4,14,16,45,621.5,98.5,2.55,12.5,337.5,158.23,100.9
2017,4,14,17,0,580.0,91.0,2.4,12.0,284.0,114.77,69.72
2017,4,14,17,15,517.0,82.0,2.15,11.5,231.5,73.95,47.89
2017,4,14,17,30,454.0,73.0,1.9,11.0,179.0,52.97,42.19
2017,4,14,17,45,359.5,60.5,1.7,10.5,131.0,45.1,34.82
2017,4,14,18,0,265.0,48.0,1.5,10.0,83.0,36.8,26.76
2017,4,14,18,15,132.5,30.5,1.45,9.5,48.0,23.81,12.65
2017,4,14,18,30,0.0,13.0,1.4,9.0,13.0,12.78,0.0
2017,4,14,18,45,0.0,6.5,1.4,9.0,6.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,15,5,45,73.0,15.0,0.6,7.5,20.5,35.45,0.0
2017,4,15,6,0,146.0,30.0,0.6,8.0,41.0,99.15,62.08
2017,4,15,6,15,259.5,45.5,0.7,8.5,84.5,167.76,130.57
2017,4,15,6,30,373.0,61.0,0.8,9.0,128.0,245.38,198.29
2017,4,15,6,45,452.0,71.5,0.9,9.5,179.5,312.4,256.49
2017,4,15,7,0,531.0,82.0,1.0,10.0,231.0,385.89,318.31
2017,4,15,7,15,474.0,102.0,1.2,10.5,256.0,396.54,328.09
2017,4,15,7,30,417.0,122.0,1.4,11.0,281.0,403.47,333.84
2017,4,15,7,45,567.5,114.5,1.65,11.5,363.5,510.96,420.57
2017,4,15,8,0,718.0,107.0,1.9,12.0,446.0,625.88,509.83
2017,4,15,8,15,681.0,121.5,1.95,12.5,471.5,639.65,517.44
2017,4,15,8,30,644.0,136.0,2.0,13.0,497.0,648.87,522.12
2017,4,15,8,45,672.0,142.0,2.05,13.5,546.0,695.1,554.85
2017,4,15,9,0,700.0,148.0,2.1,14.0,595.0,740.78,585.54
2017,4,15,9,15,776.0,136.5,2.05,14.0,662.5,803.17,628.0
2017,4,15,9,30,852.0,125.0,2.0,14.0,730.0,869.93,672.38
2017,4,15,9,45,754.5,173.5,2.0,14.5,729.0,853.68,657.81
2017,4,15,10,0,657.0,222.0,2.0,15.0,728.0,827.37,636.71
2017,4,15,10,15,632.0,246.5,1.95,15.0,748.0,834.94,639.86
2017,4,15,10,30,607.0,271.0,1.9,15.0,768.0,839.27,640.46
2017,4,15,10,45,768.5,195.0,1.9,15.5,841.0,907.31,687.56
2017,4,15,11,0,930.0,119.0,1.9,16.0,914.0,966.21,724.34
2017,4,15,11,15,743.5,224.0,1.85,16.0,866.5,907.22,683.11
2017,4,15,11,30,557.0,329.0,1.8,16.0,819.0,836.68,630.11
2017,4,15,11,45,591.0,315.5,1.8,16.5,838.5,844.34,635.52
2017,4,15,12,0,625.0,302.0,1.8,17.0,858.0,849.21,638.2
2017,4,15,12,15,582.0,322.0,1.75,17.0,839.0,818.34,615.2
2017,4,15,12,30,539.0,342.0,1.7,17.0,820.0,786.54,591.88
2017,4,15,12,45,531.5,339.0,1.65,17.0,806.0,761.51,574.33
2017,4,15,13,0,524.0,336.0,1.6,17.0,792.0,735.34,555.81
2017,4,15,13,15,509.5,330.0,1.55,17.0,766.0,700.07,530.81
2017,4,15,13,30,495.0,324.0,1.5,17.0,740.0,664.42,505.39
2017,4,15,13,45,529.5,300.5,1.45,17.5,733.5,646.4,492.26
2017,4,15,14,0,564.0,277.0,1.4,18.0,727.0,625.01,476.27
2017,4,15,14,15,580.5,256.0,1.35,17.5,703.5,591.25,452.64
2017,4,15,14,30,597.0,235.0,1.3,17.0,680.0,554.99,426.62
2017,4,15,14,45,564.5,230.0,1.3,17.0,633.5,505.27,389.07
2017,4,15,15,0,532.0,225.0,1.3,17.0,587.0,457.22,352.14
2017,4,15,15,15,538.0,206.0,1.25,17.0,552.0,416.0,319.42
2017,4,15,15,30,544.0,187.0,1.2,17.0,517.0,373.71,284.92
2017,4,15,15,45,516.5,179.0,1.2,17.0,472.0,328.47,247.84
2017,4,15,16,0,489.0,171.0,1.2,17.0,427.0,285.52,212.14
2017,4,15,16,15,460.5,157.0,1.15,16.5,378.5,239.72,174.42
2017,4,15,16,30,432.0,143.0,1.1,16.0,330.0,196.72,139.2
2017,4,15,16,45,403.0,130.5,1.05,15.5,287.0,157.8,108.39
2017,4,15,17,0,374.0,118.0,1.0,15.0,244.0,121.89,82.33
2017,4,15,17,15,342.5,100.5,0.95,14.5,200.0,84.96,59.32
2017,4,15,17,30,311.0,83.0,0.9,14.0,156.0,60.6,48.43
2017,4,15,17,45,258.5,65.0,0.9,13.5,115.5,48.55,37.48
2017,4,15,18,0,206.0,47.0,0.9,13.0,75.0,35.85,25.66
2017,4,15,18,15,103.0,30.0,0.9,12.5,44.0,24.93,13.77
2017,4,15,18,30,0.0,13.0,0.9,12.0,13.0,12.78,0.0
2017,4,15,18,45,0.0,6.5,0.9,12.0,6.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,5,45,58.5,14.5,1.55,10.5,19.5,31.07,0.0
2017,4,16,6,0,117.0,29.0,1.7,11.0,39.0,82.61,53.03
2017,4,16,6,15,190.0,47.0,1.9,11.5,76.5,143.64,111.34
2017,4,16,6,30,263.0,65.0,2.1,12.0,114.0,203.93,164.5
2017,4,16,6,45,308.5,82.5,2.35,12.5,157.5,257.01,211.15
2017,4,16,7,0,354.0,100.0,2.6,13.0,201.0,313.75,259.71
2017,4,16,7,15,400.5,109.5,2.7,13.0,245.5,365.14,303.21
2017,4,16,7,30,447.0,119.0,2.8,13.0,290.0,419.73,348.26
2017,4,16,7,45,378.0,153.5,2.95,13.5,312.5,430.42,354.83
2017,4,16,8,0,309.0,188.0,3.1,14.0,335.0,426.18,349.19
2017,4,16,8,15,208.0,219.0,3.15,14.0,323.0,388.67,316.69
2017,4,16,8,30,107.0,250.0,3.2,14.0,311.0,343.42,277.51
2017,4,16,8,45,102.0,271.0,3.3,14.5,333.0,363.39,291.99
2017,4,16,9,0,97.0,292.0,3.4,15.0,355.0,382.68,305.51
2017,4,16,9,15,99.5,313.0,3.35,14.5,381.0,407.56,324.48
2017,4,16,9,30,102.0,334.0,3.3,14.0,407.0,432.08,343.07
2017,4,16,9,45,80.5,340.0,3.25,14.0,399.5,419.17,331.56
2017,4,16,10,0,59.0,346.0,3.2,14.0,392.0,405.47,319.64
2017,4,16,10,15,82.0,372.5,3.15,13.5,439.0,452.52,356.37
2017,4,16,10,30,105.0,399.0,3.1,13.0,486.0,499.36,392.33
2017,4,16,10,45,55.0,287.5,3.05,13.0,333.5,337.51,267.01
2017,4,16,11,0,5.0,176.0,3.0,13.0,181.0,175.93,138.09
2017,4,16,11,15,2.5,145.0,2.95,12.5,147.5,143.17,112.07
2017,4,16,11,30,0.0,114.0,2.9,12.0,114.0,110.63,85.7
2017,4,16,11,45,1.5,136.0,2.9,12.0,138.0,133.34,104.25
2017,4,16,12,0,3.0,158.0,2.9,12.0,162.0,155.94,122.54
2017,4,16,12,15,4.0,164.0,2.9,12.0,168.5,162.46,127.79
2017,4,16,12,30,5.0,170.0,2.9,12.0,175.0,168.89,133.02
2017,4,16,12,45,20.0,267.0,2.9,12.0,285.5,274.85,217.83
2017,4,16,13,0,35.0,364.0,2.9,12.0,396.0,377.48,297.63
2017,4,16,13,15,36.5,360.0,2.95,12.0,392.5,371.96,293.23
2017,4,16,13,30,38.0,356.0,3.0,12.0,389.0,366.27,289.17
2017,4,16,13,45,38.5,346.5,3.1,12.0,379.0,354.61,280.54
2017,4,16,14,0,39.0,337.0,3.2,12.0,369.0,342.9,271.87
2017,4,16,14,15,27.0,295.5,3.15,12.0,317.5,294.43,234.0
2017,4,16,14,30,15.0,254.0,3.1,12.0,266.0,250.33,199.31
2017,4,16,14,45,13.0,237.5,3.1,12.0,247.5,232.6,185.57
2017,4,16,15,0,11.0,221.0,3.1,12.0,229.0,215.09,171.88
2017,4,16,15,15,10.5,211.0,2.95,12.0,218.0,204.39,163.58
2017,4,16,15,30,10.0,201.0,2.8,12.0,207.0,193.7,155.26
2017,4,16,15,45,40.0,211.5,2.7,12.0,233.0,207.12,166.07
2017,4,16,16,0,70.0,222.0,2.6,12.0,259.0,220.13,176.02
2017,4,16,16,15,116.5,202.0,2.5,12.0,256.0,204.12,161.33
2017,4,16,16,30,163.0,182.0,2.4,12.0,253.0,187.73,145.71
2017,4,16,16,45,146.5,161.0,2.3,12.0,218.5,157.12,120.99
2017,4,16,17,0,130.0,140.0,2.2,12.0,184.0,128.32,98.49
2017,4,16,17,15,112.5,117.0,2.1,11.5,150.5,99.96,77.51
2017,4,16,17,30,95.0,94.0,2.0,11.0,117.0,76.87,63.57
2017,4,16,17,45,71.0,71.5,1.95,11.0,86.5,59.7,47.78
2017,4,16,18,0,47.0,49.0,1.9,11.0,56.0,41.98,31.28
2017,4,16,18,15,23.5,29.5,1.85,11.0,33.0,27.14,15.98
2017,4,16,18,30,0.0,10.0,1.8,11.0,10.0,9.83,0.0
2017,4,16,18,45,0.0,5.0,1.8,11.0,5.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,3.0,0.8,12.0,3.0,2.95,0.0
2017,4,17,6,0,0.0,6.0,0.8,12.0,6.0,5.78,0.0
2017,4,17,6,15,0.0,12.0,0.85,12.0,12.0,11.57,4.08
2017,4,17,6,30,0.0,18.0,0.9,12.0,18.0,17.36,9.24
2017,4,17,6,45,0.0,24.5,0.95,12.0,24.5,23.64,14.78
2017,4,17,7,0,0.0,31.0,1.0,12.0,31.0,29.92,20.25
2017,4,17,7,15,0.0,38.5,1.05,12.0,38.5,37.17,26.48
2017,4,17,7,30,0.0,46.0,1.1,12.0,46.0,44.43,32.63
2017,4,17,7,45,0.0,60.0,1.2,12.5,60.0,57.99,43.97
2017,4,17,8,0,0.0,74.0,1.3,13.0,74.0,71.55,55.13
2017,4,17,8,15,0.0,86.5,1.3,13.0,86.5,83.68,65.06
2017,4,17,8,30,0.0,99.0,1.3,13.0,99.0,96.03,75.08
2017,4,17,8,45,8.0,163.5,1.35,13.5,169.0,167.29,133.24
2017,4,17,9,0,16.0,228.0,1.4,14.0,239.0,239.84,190.53
2017,4,17,9,15,20.5,250.5,1.5,14.0,265.0,266.29,210.79
2017,4,17,9,30,25.0,273.0,1.6,14.0,291.0,292.79,231.12
2017,4,17,9,45,28.0,291.5,1.75,14.5,312.5,321.71,252.7
2017,4,17,10,0,31.0,310.0,1.9,15.0,334.0,342.65,267.98
2017,4,17,10,15,26.0,305.5,1.95,15.0,326.5,332.2,259.39
2017,4,17,10,30,21.0,301.0,2.0,15.0,319.0,315.41,246.14
2017,4,17,10,45,22.5,314.5,2.15,15.0,334.0,329.65,257.07
2017,4,17,11,0,24.0,328.0,2.3,15.0,349.0,343.74,267.74
2017,4,17,11,15,24.5,334.0,2.3,15.0,356.0,349.29,271.71
2017,4,17,11,30,25.0,340.0,2.3,15.0,363.0,359.1,278.96
2017,4,17,11,45,19.5,309.0,2.3,15.0,327.5,318.37,247.66
2017,4,17,12,0,14.0,278.0,2.3,15.0,292.0,282.42,219.98
2017,4,17,12,15,15.0,286.0,2.25,15.0,300.5,290.32,226.16
2017,4,17,12,30,16.0,294.0,2.2,15.0,309.0,298.05,232.07
2017,4,17,12,45,14.0,272.0,2.2,15.0,285.0,274.29,213.76
2017,4,17,13,0,12.0,250.0,2.2,15.0,261.0,250.75,195.64
2017,4,17,13,15,19.5,289.5,2.15,15.0,306.5,293.33,228.96
2017,4,17,13,30,27.0,329.0,2.1,15.0,352.0,333.18,259.6
2017,4,17,13,45,23.0,308.0,2.05,15.0,327.5,310.48,242.13
2017,4,17,14,0,19.0,287.0,2.0,15.0,303.0,286.5,223.87
2017,4,17,14,15,18.0,273.5,1.95,15.0,288.0,271.75,212.76
2017,4,17,14,30,17.0,260.0,1.9,15.0,273.0,257.1,201.65
2017,4,17,14,45,8.5,199.0,1.85,15.0,205.5,194.62,152.73
2017,4,17,15,0,0.0,138.0,1.8,15.0,138.0,132.7,103.48
2017,4,17,15,15,0.0,112.5,1.65,14.5,112.5,108.52,84.35
2017,4,17,15,30,0.0,87.0,1.5,14.0,87.0,84.19,64.74
2017,4,17,15,45,0.0,92.0,1.4,14.0,92.0,88.99,68.95
2017,4,17,16,0,0.0,97.0,1.3,14.0,97.0,93.55,72.96
2017,4,17,16,15,0.0,62.0,1.2,14.0,62.0,59.93,45.1
2017,4,17,16,30,0.0,27.0,1.1,14.0,27.0,26.07,16.62
2017,4,17,16,45,0.0,23.5,1.05,14.0,23.5,22.68,13.81
2017,4,17,17,0,0.0,20.0,1.0,14.0,20.0,19.3,10.95
2017,4,17,17,15,0.0,16.5,0.95,13.5,16.5,15.91,8.08
2017,4,17,17,30,0.0,13.0,0.9,13.0,13.0,12.53,5.68
2017,4,17,17,45,0.0,9.5,0.85,12.5,9.5,9.16,2.57
2017,4,17,18,0,0.0,6.0,0.8,12.0,6.0,5.78,0.0
2017,4,17,18,15,0.0,3.5,0.75,12.0,3.5,3.37,0.0
2017,4,17,18,30,0.0,1.0,0.7,12.0,1.0,0.98,0.0
2017,4,17,18,45,0.0,0.5,0.7,12.0,0.5,0.49,0.0
2017,4,17,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,13.5,0.4,11.0,13.5,13.03,0.0
2017,4,18,6,0,0.0,27.0,0.4,11.0,27.0,27.09,15.48
2017,4,18,6,15,15.0,48.0,0.5,11.0,51.0,58.92,43.83
2017,4,18,6,30,30.0,69.0,0.6,11.0,75.0,88.98,70.17
2017,4,18,6,45,41.5,91.5,0.7,11.5,102.5,120.04,96.98
2017,4,18,7,0,53.0,114.0,0.8,12.0,130.0,151.67,123.73
2017,4,18,7,15,64.0,136.0,0.8,12.0,159.0,183.05,149.87
2017,4,18,7,30,75.0,158.0,0.8,12.0,188.0,215.07,175.98
2017,4,18,7,45,225.0,168.5,0.85,12.5,274.5,341.18,279.18
2017,4,18,8,0,375.0,179.0,0.9,13.0,361.0,463.39,374.73
2017,4,18,8,15,213.0,207.5,0.9,13.0,313.5,380.22,305.89
2017,4,18,8,30,51.0,236.0,0.9,13.0,266.0,285.35,227.43
2017,4,18,8,45,56.0,259.0,0.95,13.0,294.0,313.96,249.88
2017,4,18,9,0,61.0,282.0,1.0,13.0,322.0,342.52,271.29
2017,4,18,9,15,45.5,282.5,0.95,13.0,313.5,329.28,259.63
2017,4,18,9,30,30.0,283.0,0.9,13.0,305.0,315.57,247.91
2017,4,18,9,45,85.0,331.0,0.85,13.5,396.5,413.68,322.82
2017,4,18,10,0,140.0,379.0,0.8,14.0,488.0,520.6,400.15
2017,4,18,10,15,110.5,385.0,0.75,14.0,473.5,491.6,376.26
2017,4,18,10,30,81.0,391.0,0.7,14.0,459.0,469.59,358.69
2017,4,18,10,45,80.0,401.5,0.65,14.5,469.5,477.62,363.17
2017,4,18,11,0,79.0,412.0,0.6,15.0,480.0,485.25,367.07
2017,4,18,11,15,137.5,430.0,0.65,15.0,551.0,559.34,421.45
2017,4,18,11,30,196.0,448.0,0.7,15.0,622.0,626.08,468.97
2017,4,18,11,45,103.0,338.0,0.75,15.5,430.0,428.73,326.36
2017,4,18,12,0,10.0,228.0,0.8,16.0,238.0,230.22,176.53
2017,4,18,12,15,46.0,330.0,0.9,16.0,371.5,361.76,278.23
2017,4,18,12,30,82.0,432.0,1.0,16.0,505.0,488.26,370.66
2017,4,18,12,45,185.5,428.0,1.1,16.5,591.5,565.46,427.68
2017,4,18,13,0,289.0,424.0,1.2,17.0,678.0,635.46,478.62
2017,4,18,13,15,324.5,405.5,1.35,17.0,685.5,633.17,478.5
2017,4,18,13,30,360.0,387.0,1.5,17.0,693.0,628.21,476.97
2017,4,18,13,45,302.5,388.0,1.7,17.0,640.0,573.21,437.8
2017,4,18,14,0,245.0,389.0,1.9,17.0,587.0,524.01,402.29
2017,4,18,14,15,222.5,375.0,2.05,17.0,549.5,484.86,374.07
2017,4,18,14,30,200.0,361.0,2.2,17.0,512.0,447.19,346.4
2017,4,18,14,45,196.5,344.5,2.35,17.0,486.0,419.18,325.8
2017,4,18,15,0,193.0,328.0,2.5,17.0,460.0,391.27,304.84
2017,4,18,15,15,317.5,278.0,2.55,16.5,479.5,388.0,302.77
2017,4,18,15,30,442.0,228.0,2.6,16.0,499.0,372.91,289.6
2017,4,18,15,45,221.0,148.0,2.7,16.0,283.5,207.59,160.85
2017,4,18,16,0,0.0,68.0,2.8,16.0,68.0,65.75,49.32
2017,4,18,16,15,318.5,91.0,2.65,15.5,231.0,153.27,111.76
2017,4,18,16,30,637.0,114.0,2.5,15.0,394.0,215.22,147.95
2017,4,18,16,45,602.0,105.0,2.45,14.5,342.5,168.07,109.04
2017,4,18,17,0,567.0,96.0,2.4,14.0,291.0,124.61,76.73
2017,4,18,17,15,508.0,86.5,2.1,13.5,239.0,83.64,52.88
2017,4,18,17,30,449.0,77.0,1.8,13.0,187.0,55.6,44.24
2017,4,18,17,45,369.5,64.0,1.55,12.5,139.5,47.46,36.75
2017,4,18,18,0,290.0,51.0,1.3,12.0,92.0,38.87,28.57
2017,4,18,18,15,173.5,33.5,1.25,11.5,55.0,26.01,15.66
2017,4,18,18,30,57.0,16.0,1.2,11.0,18.0,13.6,0.0
2017,4,18,18,45,28.5,8.0,1.2,11.0,9.0,7.86,0.0
2017,4,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,19,5,45,114.0,17.0,0.75,9.5,28.0,61.56,0.0
2017,4,19,6,0,228.0,34.0,0.8,10.0,56.0,135.75,97.37
2017,4,19,6,15,334.0,47.0,0.9,10.5,101.5,201.94,158.75
2017,4,19,6,30,440.0,60.0,1.0,11.0,147.0,280.19,226.59
2017,4,19,6,45,506.5,70.0,1.15,12.0,199.0,344.61,281.72
2017,4,19,7,0,573.0,80.0,1.3,13.0,251.0,414.15,339.08
2017,4,19,7,15,620.5,87.0,1.35,13.0,305.0,474.04,387.86
2017,4,19,7,30,668.0,94.0,1.4,13.0,359.0,536.55,437.15
2017,4,19,7,45,694.0,102.5,1.5,13.5,410.5,588.84,476.48
2017,4,19,8,0,720.0,111.0,1.6,14.0,462.0,641.35,514.92
2017,4,19,8,15,745.5,115.5,1.6,14.0,513.0,688.91,548.87
2017,4,19,8,30,771.0,120.0,1.6,14.0,564.0,736.06,580.89
2017,4,19,8,45,476.0,211.5,1.65,14.5,492.5,620.29,489.55
2017,4,19,9,0,181.0,303.0,1.7,15.0,421.0,472.48,371.31
2017,4,19,9,15,126.0,314.5,1.75,15.0,399.0,440.37,345.84
2017,4,19,9,30,71.0,326.0,1.8,15.0,377.0,397.13,310.96
2017,4,19,9,45,149.5,351.0,1.9,15.5,466.0,500.07,389.79
2017,4,19,10,0,228.0,376.0,2.0,16.0,555.0,596.21,460.53
2017,4,19,10,15,239.0,389.5,2.0,16.0,583.0,620.02,476.46
2017,4,19,10,30,250.0,403.0,2.0,16.0,611.0,649.97,497.11
2017,4,19,10,45,248.5,414.5,2.0,16.5,625.5,657.98,500.9
2017,4,19,11,0,247.0,426.0,2.0,17.0,640.0,664.85,504.1
2017,4,19,11,15,228.5,436.5,2.0,17.0,637.5,649.03,491.91
2017,4,19,11,30,210.0,447.0,2.0,17.0,635.0,638.15,483.34
2017,4,19,11,45,541.5,304.5,2.0,17.0,791.5,794.85,603.61
2017,4,19,12,0,873.0,162.0,2.0,17.0,948.0,934.53,701.27
2017,4,19,12,15,872.0,162.0,2.05,17.0,945.0,917.1,688.6
2017,4,19,12,30,871.0,162.0,2.1,17.0,942.0,896.96,675.84
2017,4,19,12,45,728.5,238.0,2.2,17.0,886.0,831.53,631.74
2017,4,19,13,0,586.0,314.0,2.3,17.0,830.0,768.66,585.18
2017,4,19,13,15,725.0,233.0,2.4,17.0,858.5,778.4,596.96
2017,4,19,13,30,864.0,152.0,2.5,17.0,887.0,779.69,600.93
2017,4,19,13,45,550.5,271.5,2.6,17.0,735.0,639.29,494.79
2017,4,19,14,0,237.0,391.0,2.7,17.0,583.0,521.09,402.27
2017,4,19,14,15,532.0,267.5,2.7,17.0,675.5,576.78,449.63
2017,4,19,14,30,827.0,144.0,2.7,17.0,768.0,613.8,479.62
2017,4,19,14,45,812.0,141.5,2.75,17.0,728.5,566.29,442.14
2017,4,19,15,0,797.0,139.0,2.8,17.0,689.0,518.72,404.2
2017,4,19,15,15,778.5,135.0,2.75,16.5,644.0,465.24,361.31
2017,4,19,15,30,760.0,131.0,2.7,16.0,599.0,415.32,319.95
2017,4,19,15,45,741.5,124.5,2.7,16.0,551.0,364.18,276.13
2017,4,19,16,0,723.0,118.0,2.7,16.0,503.0,314.23,232.47
2017,4,19,16,15,692.0,112.5,2.55,15.5,451.0,263.44,188.42
2017,4,19,16,30,661.0,107.0,2.4,15.0,399.0,215.52,147.13
2017,4,19,16,45,626.0,98.5,2.3,15.0,347.0,167.49,107.3
2017,4,19,17,0,591.0,90.0,2.2,15.0,295.0,123.13,73.95
2017,4,19,17,15,533.0,81.5,1.95,14.5,243.0,81.63,49.64
2017,4,19,17,30,475.0,73.0,1.7,14.0,191.0,52.48,41.3
2017,4,19,17,45,395.5,61.0,1.5,13.5,143.0,44.98,34.43
2017,4,19,18,0,316.0,49.0,1.3,13.0,95.0,37.14,26.98
2017,4,19,18,15,198.0,33.0,1.25,12.5,58.0,25.51,15.41
2017,4,19,18,30,80.0,17.0,1.2,12.0,21.0,13.3,0.0
2017,4,19,18,45,40.0,8.5,1.2,11.5,10.5,8.36,0.0
2017,4,19,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,5,45,126.5,17.5,1.0,10.5,30.0,66.92,0.0
2017,4,20,6,0,253.0,35.0,1.0,11.0,60.0,146.28,106.35
2017,4,20,6,15,359.5,46.5,1.2,11.5,106.0,213.65,168.12
2017,4,20,6,30,466.0,58.0,1.4,12.0,152.0,291.4,235.75
2017,4,20,6,45,538.0,65.5,1.65,12.5,204.5,357.05,292.67
2017,4,20,7,0,610.0,73.0,1.9,13.0,257.0,428.23,352.47
2017,4,20,7,15,656.0,79.0,2.0,13.0,311.5,487.67,401.47
2017,4,20,7,30,702.0,85.0,2.1,13.0,366.0,549.6,451.0
2017,4,20,7,45,737.0,89.0,2.25,13.5,419.5,604.0,492.73
2017,4,20,8,0,772.0,93.0,2.4,14.0,473.0,656.91,532.11
2017,4,20,8,15,796.0,97.0,2.45,14.0,524.0,704.77,565.98
2017,4,20,8,30,820.0,101.0,2.5,14.0,575.0,752.01,598.89
2017,4,20,8,45,614.0,180.0,2.55,14.5,551.5,700.3,556.48
2017,4,20,9,0,408.0,259.0,2.6,15.0,528.0,627.76,496.11
2017,4,20,9,15,431.0,267.5,2.65,15.0,567.5,663.85,522.87
2017,4,20,9,30,454.0,276.0,2.7,15.0,607.0,699.36,548.21
2017,4,20,9,45,458.0,289.0,2.75,15.5,636.5,722.03,562.51
2017,4,20,10,0,462.0,302.0,2.8,16.0,666.0,743.01,575.6
2017,4,20,10,15,684.5,213.0,2.8,16.0,773.5,856.48,661.03
2017,4,20,10,30,907.0,124.0,2.8,16.0,881.0,961.22,731.54
2017,4,20,10,45,911.5,125.5,2.85,16.5,902.5,968.71,733.89
2017,4,20,11,0,916.0,127.0,2.9,17.0,924.0,973.08,735.18
2017,4,20,11,15,919.5,128.0,2.85,17.0,938.0,972.88,734.06
2017,4,20,11,30,923.0,129.0,2.8,17.0,952.0,969.52,730.98
2017,4,20,11,45,924.5,129.0,2.75,17.0,958.5,960.23,724.05
2017,4,20,12,0,926.0,129.0,2.7,17.0,965.0,947.87,715.23
2017,4,20,12,15,925.5,128.5,2.7,17.0,962.5,930.28,703.41
2017,4,20,12,30,925.0,128.0,2.7,17.0,960.0,909.81,689.75
2017,4,20,12,45,924.5,126.5,2.75,17.0,950.0,885.61,673.96
2017,4,20,13,0,924.0,125.0,2.8,17.0,940.0,858.73,656.3
2017,4,20,13,15,919.5,124.0,2.85,17.0,921.5,826.66,634.94
2017,4,20,13,30,915.0,123.0,2.9,17.0,903.0,792.37,611.9
2017,4,20,13,45,908.5,121.5,2.95,17.0,877.0,754.14,585.85
2017,4,20,14,0,902.0,120.0,3.0,17.0,851.0,714.14,557.13
2017,4,20,14,15,893.0,118.0,3.0,17.0,818.0,670.54,524.27
2017,4,20,14,30,884.0,116.0,3.0,17.0,785.0,625.74,489.81
2017,4,20,14,45,873.0,113.0,3.05,17.0,745.5,577.98,452.45
2017,4,20,15,0,862.0,110.0,3.1,17.0,706.0,526.44,411.29
2017,4,20,15,15,845.5,107.5,3.0,16.5,661.5,475.41,369.71
2017,4,20,15,30,829.0,105.0,2.9,16.0,617.0,424.8,327.28
2017,4,20,15,45,810.0,100.5,2.85,16.0,568.0,372.16,281.76
2017,4,20,16,0,791.0,96.0,2.8,16.0,519.0,320.67,236.33
2017,4,20,16,15,763.0,92.0,2.65,15.5,467.0,268.72,190.73
2017,4,20,16,30,735.0,88.0,2.5,15.0,415.0,215.81,144.7
2017,4,20,16,45,697.0,82.5,2.35,15.0,361.5,166.04,103.08
2017,4,20,17,0,659.0,77.0,2.2,15.0,308.0,120.18,68.45
2017,4,20,17,15,604.0,70.5,2.0,14.5,254.5,76.78,42.93
2017,4,20,17,30,549.0,64.0,1.8,14.0,201.0,44.25,33.99
2017,4,20,17,45,463.0,55.0,1.6,13.5,151.5,39.8,29.86
2017,4,20,18,0,377.0,46.0,1.4,13.0,102.0,35.08,25.22
2017,4,20,18,15,247.5,32.0,1.4,12.5,63.0,24.63,14.86
2017,4,20,18,30,118.0,18.0,1.4,12.0,24.0,14.09,0.0
2017,4,20,18,45,59.0,9.0,1.45,11.5,12.0,8.85,0.0
2017,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,5,45,126.5,18.0,1.2,10.5,31.0,68.55,4.52
2017,4,21,6,0,253.0,36.0,1.2,11.0,62.0,148.14,109.15
2017,4,21,6,15,355.5,48.0,1.45,11.5,108.0,214.95,169.91
2017,4,21,6,30,458.0,60.0,1.7,12.0,154.0,291.63,236.77
2017,4,21,6,45,524.5,69.0,1.95,12.5,206.5,356.11,292.74
2017,4,21,7,0,591.0,78.0,2.2,13.0,259.0,425.66,351.21
2017,4,21,7,15,637.5,84.5,2.25,13.0,313.0,485.33,400.32
2017,4,21,7,30,684.0,91.0,2.3,13.0,367.0,547.53,449.93
2017,4,21,7,45,718.0,96.0,2.4,13.5,420.5,601.81,491.36
2017,4,21,8,0,752.0,101.0,2.5,14.0,474.0,656.89,532.27
2017,4,21,8,15,776.5,105.0,2.55,14.5,524.5,701.67,563.03
2017,4,21,8,30,801.0,109.0,2.6,15.0,575.0,748.69,594.72
2017,4,21,8,45,821.5,111.5,2.65,15.5,622.5,790.0,621.73
2017,4,21,9,0,842.0,114.0,2.7,16.0,670.0,829.95,647.42
2017,4,21,9,15,855.5,116.5,2.7,16.0,711.5,862.34,668.37
2017,4,21,9,30,869.0,119.0,2.7,16.0,753.0,892.56,687.75
2017,4,21,9,45,892.5,114.0,2.75,16.5,792.5,916.23,701.63
2017,4,21,10,0,916.0,109.0,2.8,17.0,832.0,942.82,717.55
2017,4,21,10,15,922.5,110.5,2.75,17.5,861.0,958.44,725.08
2017,4,21,10,30,929.0,112.0,2.7,18.0,890.0,971.04,730.69
2017,4,21,10,45,934.5,112.5,2.7,18.5,912.0,978.58,733.46
2017,4,21,11,0,940.0,113.0,2.7,19.0,934.0,982.95,734.27
2017,4,21,11,15,943.0,113.5,2.6,19.0,947.5,981.82,732.03
2017,4,21,11,30,946.0,114.0,2.5,19.0,961.0,977.47,727.81
2017,4,21,11,45,946.5,114.5,2.45,19.0,967.0,967.66,720.61
2017,4,21,12,0,947.0,115.0,2.4,19.0,973.0,954.73,711.5
2017,4,21,12,15,946.5,115.0,2.35,19.0,970.5,937.38,699.58
2017,4,21,12,30,946.0,115.0,2.3,19.0,968.0,917.09,685.82
2017,4,21,12,45,942.5,115.0,2.3,19.5,957.0,891.46,667.73
2017,4,21,13,0,939.0,115.0,2.3,20.0,946.0,863.22,647.97
2017,4,21,13,15,934.5,114.0,2.25,20.0,927.5,830.79,626.18
2017,4,21,13,30,930.0,113.0,2.2,20.0,909.0,796.09,602.8
2017,4,21,13,45,922.5,112.5,2.2,20.0,882.5,757.64,577.07
2017,4,21,14,0,915.0,112.0,2.2,20.0,856.0,717.44,549.18
2017,4,21,14,15,906.0,110.5,2.15,20.0,823.0,673.85,516.91
2017,4,21,14,30,897.0,109.0,2.1,20.0,790.0,629.03,483.08
2017,4,21,14,45,880.5,109.5,2.1,20.0,750.0,580.91,446.21
2017,4,21,15,0,864.0,110.0,2.1,20.0,710.0,529.43,406.0
2017,4,21,15,15,848.5,107.5,2.05,19.5,665.5,478.76,365.83
2017,4,21,15,30,833.0,105.0,2.0,19.0,621.0,428.41,324.66
2017,4,21,15,45,807.0,103.5,1.95,19.0,571.0,375.78,280.2
2017,4,21,16,0,781.0,102.0,1.9,19.0,521.0,324.99,236.43
2017,4,21,16,15,753.0,97.5,1.8,18.5,469.0,269.63,189.13
2017,4,21,16,30,725.0,93.0,1.7,18.0,417.0,219.98,146.55
2017,4,21,16,45,687.5,87.0,1.6,18.0,363.5,170.32,105.59
2017,4,21,17,0,650.0,81.0,1.5,18.0,310.0,124.53,71.25
2017,4,21,17,15,596.5,73.5,1.35,17.0,257.0,80.73,45.27
2017,4,21,17,30,543.0,66.0,1.2,16.0,204.0,45.8,35.08
2017,4,21,17,45,465.5,56.0,1.1,15.5,154.5,40.51,30.26
2017,4,21,18,0,388.0,46.0,1.0,15.0,105.0,34.87,24.87
2017,4,21,18,15,262.5,32.0,1.0,14.5,65.0,24.84,15.06
2017,4,21,18,30,137.0,18.0,1.0,14.0,25.0,14.04,0.0
2017,4,21,18,45,68.5,9.0,1.05,13.5,12.5,8.85,0.0
2017,4,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,22,5,45,116.0,19.5,0.95,10.5,32.0,68.38,15.95
2017,4,22,6,0,232.0,39.0,0.9,11.0,64.0,145.16,108.07
2017,4,22,6,15,329.5,51.5,1.0,11.5,108.5,208.72,165.18
2017,4,22,6,30,427.0,64.0,1.1,12.0,153.0,283.37,229.67
2017,4,22,6,45,486.0,74.0,1.25,12.5,202.5,344.07,281.83
2017,4,22,7,0,545.0,84.0,1.4,13.0,252.0,409.18,335.94
2017,4,22,7,15,590.5,91.0,1.45,13.0,304.0,467.05,383.0
2017,4,22,7,30,636.0,98.0,1.5,13.0,356.0,527.4,430.6
2017,4,22,7,45,421.5,155.5,1.6,13.5,336.0,468.86,381.26
2017,4,22,8,0,207.0,213.0,1.7,14.0,316.0,379.53,306.97
2017,4,22,8,15,295.0,220.5,1.75,14.0,384.0,466.24,375.89
2017,4,22,8,30,383.0,228.0,1.8,14.0,452.0,549.76,439.81
2017,4,22,8,45,495.5,208.5,1.85,14.5,522.5,636.65,504.71
2017,4,22,9,0,608.0,189.0,1.9,15.0,593.0,723.23,567.65
2017,4,22,9,15,598.0,209.5,1.9,15.0,627.5,748.88,583.47
2017,4,22,9,30,588.0,230.0,1.9,15.0,662.0,769.26,596.07
2017,4,22,9,45,561.5,255.5,1.95,15.5,683.5,780.77,601.2
2017,4,22,10,0,535.0,281.0,2.0,16.0,705.0,789.08,604.19
2017,4,22,10,15,522.5,299.5,2.1,16.0,725.5,799.89,610.99
2017,4,22,10,30,510.0,318.0,2.2,16.0,746.0,808.28,616.13
2017,4,22,10,45,408.0,367.5,2.3,16.5,715.5,763.32,580.39
2017,4,22,11,0,306.0,417.0,2.4,17.0,685.0,711.56,540.1
2017,4,22,11,15,307.0,424.0,2.55,17.0,696.5,714.9,543.22
2017,4,22,11,30,308.0,431.0,2.7,17.0,708.0,716.98,545.03
2017,4,22,11,45,329.0,427.5,2.9,17.0,725.5,725.41,552.33
2017,4,22,12,0,350.0,424.0,3.1,17.0,743.0,732.27,558.45
2017,4,22,12,15,241.0,440.0,3.2,17.0,659.5,643.22,491.95
2017,4,22,12,30,132.0,456.0,3.3,17.0,576.0,555.88,425.9
2017,4,22,12,45,200.5,445.5,3.4,17.0,624.5,596.09,458.16
2017,4,22,13,0,269.0,435.0,3.5,17.0,673.0,632.22,486.41
2017,4,22,13,15,252.5,428.5,3.5,17.0,649.0,601.73,463.68
2017,4,22,13,30,236.0,422.0,3.5,17.0,625.0,573.27,442.66
2017,4,22,13,45,270.5,401.0,3.5,17.0,627.0,565.14,437.81
2017,4,22,14,0,305.0,380.0,3.5,17.0,629.0,555.85,431.76
2017,4,22,14,15,321.5,359.5,3.45,16.5,612.5,532.7,415.51
2017,4,22,14,30,338.0,339.0,3.4,16.0,596.0,507.87,397.68
2017,4,22,14,45,255.0,334.0,3.4,16.0,522.5,440.48,345.46
2017,4,22,15,0,172.0,329.0,3.4,16.0,449.0,383.77,301.32
2017,4,22,15,15,174.5,306.5,3.3,15.5,422.0,354.68,279.25
2017,4,22,15,30,177.0,284.0,3.2,15.0,395.0,325.33,256.44
2017,4,22,15,45,178.5,260.5,3.15,15.0,364.5,294.55,231.66
2017,4,22,16,0,180.0,237.0,3.1,15.0,334.0,263.66,206.42
2017,4,22,16,15,153.5,213.5,2.9,14.5,290.5,225.5,176.11
2017,4,22,16,30,127.0,190.0,2.7,14.0,247.0,190.17,148.18
2017,4,22,16,45,115.5,169.0,2.55,13.5,216.0,161.95,125.65
2017,4,22,17,0,104.0,148.0,2.4,13.0,185.0,135.02,104.46
2017,4,22,17,15,93.0,124.5,2.15,12.5,153.5,107.67,83.44
2017,4,22,17,30,82.0,101.0,1.9,12.0,122.0,82.1,68.06
2017,4,22,17,45,66.5,78.5,1.7,12.0,93.0,65.11,52.58
2017,4,22,18,0,51.0,56.0,1.5,12.0,64.0,47.58,36.39
2017,4,22,18,15,25.5,36.0,1.45,11.5,40.0,32.76,22.09
2017,4,22,18,30,0.0,16.0,1.4,11.0,16.0,15.45,0.0
2017,4,22,18,45,0.0,8.0,1.4,11.0,8.0,7.86,0.0
2017,4,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,5,45,147.0,19.0,3.0,10.5,35.5,78.25,28.27
2017,4,23,6,0,294.0,38.0,3.1,11.0,71.0,166.7,125.73
2017,4,23,6,15,394.0,49.0,3.25,11.0,118.0,234.46,187.66
2017,4,23,6,30,494.0,60.0,3.4,11.0,165.0,311.39,255.98
2017,4,23,6,45,557.5,67.5,3.55,11.5,217.5,374.65,311.56
2017,4,23,7,0,621.0,75.0,3.7,12.0,270.0,442.63,369.3
2017,4,23,7,15,665.0,81.0,3.7,12.0,324.0,501.67,418.54
2017,4,23,7,30,709.0,87.0,3.7,12.0,378.0,563.0,468.14
2017,4,23,7,45,740.0,91.5,3.75,12.5,431.0,615.73,508.82
2017,4,23,8,0,771.0,96.0,3.8,13.0,484.0,666.57,546.54
2017,4,23,8,15,794.5,100.0,3.8,13.0,534.5,714.06,580.65
2017,4,23,8,30,818.0,104.0,3.8,13.0,585.0,760.88,613.74
2017,4,23,8,45,830.0,109.0,3.8,13.5,630.5,798.62,638.48
2017,4,23,9,0,842.0,114.0,3.8,14.0,676.0,834.49,661.57
2017,4,23,9,15,855.5,117.0,3.8,14.0,717.5,867.39,683.53
2017,4,23,9,30,869.0,120.0,3.8,14.0,759.0,898.11,703.83
2017,4,23,9,45,859.5,132.0,3.8,14.5,789.5,915.73,713.46
2017,4,23,10,0,850.0,144.0,3.8,15.0,820.0,929.96,720.82
2017,4,23,10,15,858.0,146.0,3.8,15.0,849.0,946.31,731.11
2017,4,23,10,30,866.0,148.0,3.8,15.0,878.0,959.81,739.49
2017,4,23,10,45,867.5,151.5,3.8,15.5,898.0,965.93,741.47
2017,4,23,11,0,869.0,155.0,3.8,16.0,918.0,968.99,741.51
2017,4,23,11,15,872.0,156.0,3.8,16.0,931.5,967.82,740.17
2017,4,23,11,30,875.0,157.0,3.8,16.0,945.0,963.63,736.91
2017,4,23,11,45,878.0,156.0,3.85,16.0,951.0,954.42,730.64
2017,4,23,12,0,881.0,155.0,3.9,16.0,957.0,938.98,720.18
2017,4,23,12,15,880.0,155.0,3.9,15.5,954.0,921.9,709.73
2017,4,23,12,30,879.0,155.0,3.9,15.0,951.0,902.13,697.42
2017,4,23,12,45,895.5,142.0,3.9,15.0,946.0,882.05,683.63
2017,4,23,13,0,912.0,129.0,3.9,15.0,941.0,858.67,667.53
2017,4,23,13,15,907.5,128.0,3.85,15.0,922.5,826.91,645.2
2017,4,23,13,30,903.0,127.0,3.8,15.0,904.0,792.98,621.31
2017,4,23,13,45,739.0,204.5,3.8,15.0,828.0,714.97,562.48
2017,4,23,14,0,575.0,282.0,3.8,15.0,752.0,647.09,508.49
2017,4,23,14,15,581.5,263.5,3.75,14.5,723.0,609.24,481.12
2017,4,23,14,30,588.0,245.0,3.7,14.0,694.0,569.94,451.8
2017,4,23,14,45,715.5,181.5,3.7,14.0,700.5,554.33,440.35
2017,4,23,15,0,843.0,118.0,3.7,14.0,707.0,530.08,420.51
2017,4,23,15,15,827.0,115.0,3.8,14.0,662.5,479.68,378.47
2017,4,23,15,30,811.0,112.0,3.9,14.0,618.0,429.69,335.75
2017,4,23,15,45,781.5,111.5,4.0,14.0,568.0,377.75,290.64
2017,4,23,16,0,752.0,111.0,4.1,14.0,518.0,324.48,243.81
2017,4,23,16,15,593.5,130.5,3.95,13.5,432.5,260.91,192.45
2017,4,23,16,30,435.0,150.0,3.8,13.0,347.0,212.94,155.92
2017,4,23,16,45,516.0,121.5,3.7,13.0,326.5,177.48,121.61
2017,4,23,17,0,597.0,93.0,3.6,13.0,306.0,133.04,81.88
2017,4,23,17,15,540.5,85.0,3.35,12.5,254.0,91.28,55.57
2017,4,23,17,30,484.0,77.0,3.1,12.0,202.0,55.74,44.58
2017,4,23,17,45,401.0,65.5,2.85,12.0,153.0,48.12,37.51
2017,4,23,18,0,318.0,54.0,2.6,12.0,104.0,40.81,30.48
2017,4,23,18,15,202.0,38.0,2.45,11.5,65.5,29.34,19.32
2017,4,23,18,30,86.0,22.0,2.3,11.0,27.0,18.47,0.15
2017,4,23,18,45,43.0,11.0,2.15,11.0,13.5,10.81,0.0
2017,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,24,5,45,37.0,20.5,1.8,10.5,24.5,36.82,14.04
2017,4,24,6,0,74.0,41.0,2.0,11.0,49.0,78.45,57.93
2017,4,24,6,15,110.5,61.5,2.2,11.0,81.5,119.83,94.98
2017,4,24,6,30,147.0,82.0,2.4,11.0,114.0,170.28,139.34
2017,4,24,6,45,168.5,103.5,2.6,11.5,150.0,204.6,169.45
2017,4,24,7,0,190.0,125.0,2.8,12.0,186.0,253.83,211.04
2017,4,24,7,15,210.5,145.0,2.85,12.0,223.5,295.27,245.63
2017,4,24,7,30,231.0,165.0,2.9,12.0,261.0,337.89,280.46
2017,4,24,7,45,153.5,189.0,2.95,12.5,256.5,311.74,256.7
2017,4,24,8,0,76.0,213.0,3.0,13.0,252.0,278.96,227.26
2017,4,24,8,15,47.0,213.0,3.0,13.0,238.5,257.27,208.42
2017,4,24,8,30,18.0,213.0,3.0,13.0,225.0,226.85,182.39
2017,4,24,8,45,13.0,209.5,3.05,13.0,218.5,218.58,175.13
2017,4,24,9,0,8.0,206.0,3.1,13.0,212.0,210.34,167.89
2017,4,24,9,15,14.5,239.0,3.1,13.0,250.0,249.25,198.87
2017,4,24,9,30,21.0,272.0,3.1,13.0,288.0,288.29,229.46
2017,4,24,9,45,19.0,273.5,3.15,13.5,288.5,287.52,227.83
2017,4,24,10,0,17.0,275.0,3.2,14.0,289.0,286.74,226.36
2017,4,24,10,15,18.5,290.5,3.25,14.0,306.0,303.26,239.0
2017,4,24,10,30,20.0,306.0,3.3,14.0,323.0,319.67,251.46
2017,4,24,10,45,26.5,334.5,3.35,14.5,357.5,359.97,281.95
2017,4,24,11,0,33.0,363.0,3.4,15.0,392.0,393.45,306.79
2017,4,24,11,15,24.5,328.5,3.5,15.0,350.0,348.99,272.4
2017,4,24,11,30,16.0,294.0,3.6,15.0,308.0,301.48,235.6
2017,4,24,11,45,34.0,353.5,3.7,15.0,385.0,379.08,295.97
2017,4,24,12,0,52.0,413.0,3.8,15.0,462.0,451.57,351.11
2017,4,24,12,15,62.5,423.0,3.85,15.0,481.0,467.46,363.14
2017,4,24,12,30,73.0,433.0,3.9,15.0,500.0,482.55,374.79
2017,4,24,12,45,55.5,406.0,4.0,15.0,456.5,438.09,340.99
2017,4,24,13,0,38.0,379.0,4.1,15.0,413.0,394.78,307.98
2017,4,24,13,15,70.0,400.0,4.1,15.0,461.0,436.27,340.81
