Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,13,30,102.0,421.0,4.1,15.0,509.0,475.09,370.99
2017,4,24,13,45,75.5,390.0,4.1,15.0,454.5,421.82,330.08
2017,4,24,14,0,49.0,359.0,4.1,15.0,400.0,370.68,290.78
2017,4,24,14,15,121.5,364.0,4.05,14.5,459.0,414.22,326.78
2017,4,24,14,30,194.0,369.0,4.0,14.0,518.0,453.73,358.69
2017,4,24,14,45,137.0,343.0,3.95,14.0,446.0,388.27,307.38
2017,4,24,15,0,80.0,317.0,3.9,14.0,374.0,331.82,263.14
2017,4,24,15,15,98.5,301.0,3.8,13.5,366.5,320.25,254.84
2017,4,24,15,30,117.0,285.0,3.7,13.0,359.0,302.53,241.17
2017,4,24,15,45,278.0,238.5,3.6,13.0,395.0,308.93,244.02
2017,4,24,16,0,439.0,192.0,3.5,13.0,431.0,299.44,231.39
2017,4,24,16,15,421.5,175.0,3.5,13.0,386.0,256.02,194.04
2017,4,24,16,30,404.0,158.0,3.5,13.0,341.0,214.33,158.27
2017,4,24,16,45,375.0,144.5,3.5,13.0,298.0,175.53,126.08
2017,4,24,17,0,346.0,131.0,3.5,13.0,255.0,144.42,101.99
2017,4,24,17,15,316.5,113.0,3.3,12.5,212.0,108.07,76.45
2017,4,24,17,30,287.0,95.0,3.1,12.0,169.0,74.95,61.75
2017,4,24,17,45,234.0,77.0,2.95,12.0,128.5,60.74,48.77
2017,4,24,18,0,181.0,59.0,2.8,12.0,88.0,47.41,36.32
2017,4,24,18,15,110.0,40.5,2.75,11.5,56.0,33.19,22.73
2017,4,24,18,30,39.0,22.0,2.7,11.0,24.0,19.52,2.46
2017,4,24,18,45,19.5,11.0,2.7,11.0,12.0,10.81,0.0
2017,4,24,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.0,1.2,9.5,5.0,0.0,0.0
2017,4,25,5,30,0.0,10.0,1.3,10.0,10.0,9.83,0.0
2017,4,25,5,45,136.5,25.5,1.45,10.5,41.5,86.37,45.23
2017,4,25,6,0,273.0,41.0,1.6,11.0,73.0,164.27,125.32
2017,4,25,6,15,365.0,52.0,1.8,11.0,118.5,228.26,182.99
2017,4,25,6,30,457.0,63.0,2.0,11.0,164.0,300.76,246.86
2017,4,25,6,45,524.5,69.5,2.2,11.5,215.0,363.62,301.37
2017,4,25,7,0,592.0,76.0,2.4,12.0,266.0,431.53,358.43
2017,4,25,7,15,633.5,81.5,2.45,12.0,317.5,487.43,404.52
2017,4,25,7,30,675.0,87.0,2.5,12.0,369.0,545.45,450.98
2017,4,25,7,45,714.0,88.5,2.55,12.5,421.5,598.84,491.86
2017,4,25,8,0,753.0,90.0,2.6,13.0,474.0,651.37,530.2
2017,4,25,8,15,470.5,178.5,2.75,13.0,427.0,561.93,456.31
2017,4,25,8,30,188.0,267.0,2.9,13.0,380.0,435.38,351.18
2017,4,25,8,45,386.0,234.0,3.05,13.5,487.5,579.6,466.76
2017,4,25,9,0,584.0,201.0,3.2,14.0,595.0,720.59,574.63
2017,4,25,9,15,720.0,153.0,3.3,14.0,668.0,797.66,631.05
2017,4,25,9,30,856.0,105.0,3.4,14.0,741.0,869.63,681.49
2017,4,25,9,45,857.0,111.5,3.5,14.5,773.0,890.49,693.77
2017,4,25,10,0,858.0,118.0,3.6,15.0,805.0,908.45,704.44
2017,4,25,10,15,865.0,119.5,3.6,15.0,832.5,923.73,714.01
2017,4,25,10,30,872.0,121.0,3.6,15.0,860.0,936.19,721.72
2017,4,25,10,45,558.0,278.5,3.6,15.5,756.0,814.4,630.64
2017,4,25,11,0,244.0,436.0,3.6,16.0,652.0,669.6,514.96
2017,4,25,11,15,345.0,405.5,3.65,16.0,715.5,733.16,564.78
2017,4,25,11,30,446.0,375.0,3.7,16.0,779.0,793.09,610.07
2017,4,25,11,45,246.5,390.5,3.8,16.0,614.0,615.89,476.69
2017,4,25,12,0,47.0,406.0,3.9,16.0,449.0,440.31,340.36
2017,4,25,12,15,185.0,419.5,3.95,16.0,588.5,573.76,445.31
2017,4,25,12,30,323.0,433.0,4.0,16.0,728.0,699.29,540.01
2017,4,25,12,45,221.0,439.5,4.1,16.0,640.5,608.72,470.73
2017,4,25,13,0,119.0,446.0,4.2,16.0,553.0,523.42,405.27
2017,4,25,13,15,148.5,439.0,4.25,16.0,569.5,533.08,413.99
2017,4,25,13,30,178.0,432.0,4.3,16.0,586.0,540.65,420.67
2017,4,25,13,45,320.5,376.0,4.35,16.0,643.5,579.74,453.86
2017,4,25,14,0,463.0,320.0,4.4,16.0,701.0,608.31,478.19
2017,4,25,14,15,473.0,302.0,4.35,15.5,678.0,577.34,455.42
2017,4,25,14,30,483.0,284.0,4.3,15.0,655.0,544.87,431.28
2017,4,25,14,45,380.0,301.0,4.3,15.0,584.0,482.54,381.74
2017,4,25,15,0,277.0,318.0,4.3,15.0,513.0,425.17,336.12
2017,4,25,15,15,313.0,288.5,4.2,15.0,496.0,400.63,316.5
2017,4,25,15,30,349.0,259.0,4.1,15.0,479.0,372.66,293.27
2017,4,25,15,45,531.0,186.5,4.1,15.0,491.0,353.42,274.33
2017,4,25,16,0,713.0,114.0,4.1,15.0,503.0,318.54,239.6
2017,4,25,16,15,684.5,109.0,3.95,14.5,453.0,269.17,196.14
2017,4,25,16,30,656.0,104.0,3.8,14.0,403.0,222.4,155.05
2017,4,25,16,45,624.5,96.0,3.7,14.0,353.0,175.35,114.85
2017,4,25,17,0,593.0,88.0,3.6,14.0,303.0,131.56,80.19
2017,4,25,17,15,539.5,80.5,3.25,13.5,252.0,90.33,53.52
2017,4,25,17,30,486.0,73.0,2.9,13.0,201.0,54.92,43.69
2017,4,25,17,45,415.5,62.0,2.6,13.0,154.0,45.17,34.78
2017,4,25,18,0,345.0,51.0,2.3,13.0,107.0,38.2,28.13
2017,4,25,18,15,231.5,37.0,2.1,12.5,68.5,28.35,18.63
2017,4,25,18,30,118.0,23.0,1.9,12.0,30.0,17.98,3.27
2017,4,25,18,45,59.0,11.5,1.7,12.0,15.0,11.3,0.0
2017,4,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,3.0,1.25,11.5,3.0,0.0,0.0
2017,4,26,5,30,0.0,6.0,1.5,12.0,6.0,5.9,0.0
2017,4,26,5,45,16.0,24.0,1.75,12.5,26.0,31.32,14.79
2017,4,26,6,0,32.0,42.0,2.0,13.0,46.0,58.66,42.36
2017,4,26,6,15,53.5,63.0,2.15,13.0,73.5,92.27,71.91
2017,4,26,6,30,75.0,84.0,2.3,13.0,101.0,133.01,107.35
2017,4,26,6,45,88.0,106.5,2.5,13.5,131.5,167.38,136.8
2017,4,26,7,0,101.0,129.0,2.7,14.0,162.0,202.45,166.19
2017,4,26,7,15,110.0,152.0,2.75,14.0,193.5,236.44,194.25
2017,4,26,7,30,119.0,175.0,2.8,14.0,225.0,270.75,222.02
2017,4,26,7,45,77.0,187.0,2.9,14.0,221.0,249.94,203.7
2017,4,26,8,0,35.0,199.0,3.0,14.0,217.0,233.6,188.78
2017,4,26,8,15,63.0,231.5,3.0,14.0,268.0,290.03,234.35
2017,4,26,8,30,91.0,264.0,3.0,14.0,319.0,347.82,280.01
2017,4,26,8,45,96.5,287.0,3.05,14.5,349.5,377.88,302.14
2017,4,26,9,0,102.0,310.0,3.1,15.0,380.0,407.8,323.97
2017,4,26,9,15,57.0,273.0,3.15,15.0,312.5,329.06,260.99
2017,4,26,9,30,12.0,236.0,3.2,15.0,245.0,243.54,192.03
2017,4,26,9,45,68.0,313.0,3.3,15.0,367.5,380.26,300.56
2017,4,26,10,0,124.0,390.0,3.4,15.0,490.0,519.75,406.83
2017,4,26,10,15,80.0,372.0,3.45,15.0,437.5,451.31,352.9
2017,4,26,10,30,36.0,354.0,3.5,15.0,385.0,390.42,304.94
2017,4,26,10,45,34.5,359.0,3.55,15.5,389.5,392.56,305.87
2017,4,26,11,0,33.0,364.0,3.6,16.0,394.0,394.53,306.49
2017,4,26,11,15,36.0,375.5,3.6,16.0,408.5,407.08,315.84
2017,4,26,11,30,39.0,387.0,3.6,16.0,423.0,419.29,324.91
2017,4,26,11,45,87.0,425.5,3.65,16.0,505.5,498.84,386.03
2017,4,26,12,0,135.0,464.0,3.7,16.0,588.0,579.12,446.23
2017,4,26,12,15,251.5,440.0,3.75,16.0,670.0,654.3,504.67
2017,4,26,12,30,368.0,416.0,3.8,16.0,752.0,722.22,556.81
2017,4,26,12,45,292.5,432.5,3.9,16.0,698.0,662.57,511.36
2017,4,26,13,0,217.0,449.0,4.0,16.0,644.0,605.8,468.23
2017,4,26,13,15,232.5,437.0,4.0,16.0,641.5,597.11,462.7
2017,4,26,13,30,248.0,425.0,4.0,16.0,639.0,585.42,454.66
2017,4,26,13,45,136.5,370.0,4.05,16.0,487.5,445.6,348.16
2017,4,26,14,0,25.0,315.0,4.1,16.0,336.0,317.29,247.96
2017,4,26,14,15,113.5,343.0,4.1,15.5,431.5,390.97,307.91
2017,4,26,14,30,202.0,371.0,4.1,15.0,527.0,461.24,363.39
2017,4,26,14,45,359.0,305.5,4.15,15.0,565.5,475.71,376.32
2017,4,26,15,0,516.0,240.0,4.2,15.0,604.0,476.18,377.13
2017,4,26,15,15,508.5,227.0,4.15,15.0,567.5,435.05,343.4
2017,4,26,15,30,501.0,214.0,4.1,15.0,531.0,394.11,309.31
2017,4,26,15,45,507.0,193.0,4.05,15.0,492.5,351.52,273.16
2017,4,26,16,0,513.0,172.0,4.0,15.0,454.0,308.12,235.53
2017,4,26,16,15,497.5,157.5,3.95,14.5,409.0,263.74,197.42
2017,4,26,16,30,482.0,143.0,3.9,14.0,364.0,220.82,160.41
2017,4,26,16,45,286.5,144.5,3.85,14.0,271.5,167.98,123.27
2017,4,26,17,0,91.0,146.0,3.8,14.0,179.0,138.42,107.46
2017,4,26,17,15,78.0,124.5,3.6,13.5,149.5,113.03,87.87
2017,4,26,17,30,65.0,103.0,3.4,13.0,120.0,89.21,70.04
2017,4,26,17,45,51.0,81.0,3.25,13.0,92.5,70.48,57.25
2017,4,26,18,0,37.0,59.0,3.1,13.0,65.0,52.43,40.66
2017,4,26,18,15,18.5,39.0,2.9,12.5,42.0,35.47,24.8
2017,4,26,18,30,0.0,19.0,2.7,12.0,19.0,18.32,4.63
2017,4,26,18,45,0.0,9.5,2.5,12.0,9.5,9.34,0.0
2017,4,26,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,19.0,6.0,1.1,10.0,6.5,0.0,0.0
2017,4,27,5,30,38.0,12.0,1.3,10.0,13.0,22.39,0.0
2017,4,27,5,45,162.0,28.0,1.55,10.5,46.5,100.43,61.86
2017,4,27,6,0,286.0,44.0,1.8,11.0,80.0,174.27,134.47
2017,4,27,6,15,375.5,55.5,1.85,11.5,126.5,237.68,191.05
2017,4,27,6,30,465.0,67.0,1.9,12.0,173.0,311.78,255.3
2017,4,27,6,45,498.5,79.0,1.95,12.5,219.0,363.9,300.2
2017,4,27,7,0,532.0,91.0,2.0,13.0,265.0,418.14,345.17
2017,4,27,7,15,597.0,88.5,2.15,13.0,315.5,477.1,393.87
2017,4,27,7,30,662.0,86.0,2.3,13.0,366.0,539.68,444.26
2017,4,27,7,45,706.0,93.0,2.45,13.5,426.5,602.57,492.32
2017,4,27,8,0,750.0,100.0,2.6,14.0,487.0,664.47,537.85
2017,4,27,8,15,588.5,162.0,2.7,14.0,484.0,638.47,514.34
2017,4,27,8,30,427.0,224.0,2.8,14.0,481.0,593.37,475.92
2017,4,27,8,45,476.5,224.0,2.95,14.5,531.0,644.34,514.22
2017,4,27,9,0,526.0,224.0,3.1,15.0,581.0,696.49,552.16
2017,4,27,9,15,455.0,270.0,3.15,15.0,592.0,694.71,547.17
2017,4,27,9,30,384.0,316.0,3.2,15.0,603.0,679.97,533.23
2017,4,27,9,45,475.0,296.5,3.25,15.5,668.5,752.8,586.95
2017,4,27,10,0,566.0,277.0,3.3,16.0,734.0,819.23,634.6
2017,4,27,10,15,732.0,199.0,3.35,16.0,810.5,896.65,691.37
2017,4,27,10,30,898.0,121.0,3.4,16.0,887.0,963.99,736.94
2017,4,27,10,45,905.0,120.5,3.45,16.5,908.5,971.54,739.75
2017,4,27,11,0,912.0,120.0,3.5,17.0,930.0,976.06,741.12
2017,4,27,11,15,914.5,120.5,3.55,17.0,943.0,974.34,739.76
2017,4,27,11,30,917.0,121.0,3.6,17.0,956.0,969.52,736.46
2017,4,27,11,45,918.5,120.5,3.65,17.5,961.0,959.73,728.51
2017,4,27,12,0,920.0,120.0,3.7,18.0,966.0,946.94,718.66
2017,4,27,12,15,919.5,120.0,3.7,18.0,963.5,929.91,707.06
2017,4,27,12,30,919.0,120.0,3.7,18.0,961.0,910.07,693.61
2017,4,27,12,45,914.5,121.0,3.75,18.0,950.0,885.08,676.91
2017,4,27,13,0,910.0,122.0,3.8,18.0,939.0,857.64,658.49
2017,4,27,13,15,906.0,121.0,3.8,17.5,921.0,826.39,638.29
2017,4,27,13,30,902.0,120.0,3.8,17.0,903.0,792.96,616.38
2017,4,27,13,45,732.5,205.0,3.8,17.0,829.5,716.78,559.59
2017,4,27,14,0,563.0,290.0,3.8,17.0,756.0,651.01,507.32
2017,4,27,14,15,713.0,204.5,3.8,17.0,770.5,644.01,505.13
2017,4,27,14,30,863.0,119.0,3.8,17.0,785.0,629.26,495.58
2017,4,27,14,45,849.5,117.5,3.85,17.0,746.5,579.65,456.56
2017,4,27,15,0,836.0,116.0,3.9,17.0,708.0,532.18,418.32
2017,4,27,15,15,821.0,113.0,3.9,16.5,664.5,482.61,378.13
2017,4,27,15,30,806.0,110.0,3.9,16.0,621.0,433.37,337.02
2017,4,27,15,45,672.0,137.5,3.9,16.0,541.0,364.42,280.28
2017,4,27,16,0,538.0,165.0,3.9,16.0,461.0,311.44,236.86
2017,4,27,16,15,543.0,146.0,3.9,15.5,420.5,267.59,198.61
2017,4,27,16,30,548.0,127.0,3.9,15.0,380.0,222.49,158.89
2017,4,27,16,45,593.0,106.0,3.9,14.5,349.5,182.17,121.8
2017,4,27,17,0,638.0,85.0,3.9,14.0,319.0,137.47,82.95
2017,4,27,17,15,587.0,78.0,3.8,13.5,267.0,94.29,54.27
2017,4,27,17,30,536.0,71.0,3.7,13.0,215.0,56.65,37.78
2017,4,27,17,45,464.0,61.5,3.6,12.5,166.0,44.32,34.11
2017,4,27,18,0,392.0,52.0,3.5,12.0,117.0,39.37,29.34
2017,4,27,18,15,279.0,38.5,3.3,11.5,76.5,29.44,19.81
2017,4,27,18,30,166.0,25.0,3.1,11.0,36.0,19.54,6.41
2017,4,27,18,45,83.0,12.5,2.95,11.0,18.0,12.29,0.0
2017,4,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,5,15,27.0,6.5,1.75,8.5,7.5,0.0,0.0
2017,4,28,5,30,54.0,13.0,2.0,9.0,15.0,28.0,0.0
2017,4,28,5,45,193.5,28.5,2.25,9.5,51.5,112.74,73.29
2017,4,28,6,0,333.0,44.0,2.5,10.0,88.0,192.76,150.18
2017,4,28,6,15,426.5,54.5,2.75,10.5,137.0,260.84,211.35
2017,4,28,6,30,520.0,65.0,3.0,11.0,186.0,337.21,278.39
2017,4,28,6,45,460.0,89.0,3.25,11.5,216.0,354.51,295.29
2017,4,28,7,0,400.0,113.0,3.5,12.0,246.0,367.62,306.92
2017,4,28,7,15,445.5,120.0,3.7,12.5,291.5,419.08,349.62
2017,4,28,7,30,491.0,127.0,3.9,13.0,337.0,473.46,393.47
2017,4,28,7,45,648.5,111.5,4.1,13.5,425.5,586.17,483.86
2017,4,28,8,0,806.0,96.0,4.3,14.0,514.0,702.49,573.28
2017,4,28,8,15,828.0,99.5,4.35,14.0,565.5,749.49,606.58
2017,4,28,8,30,850.0,103.0,4.4,14.0,617.0,795.63,639.22
2017,4,28,8,45,867.0,105.5,4.5,14.5,664.0,835.45,665.91
2017,4,28,9,0,884.0,108.0,4.6,15.0,711.0,873.6,691.16
2017,4,28,9,15,896.0,110.5,4.6,15.0,752.5,900.49,708.73
2017,4,28,9,30,908.0,113.0,4.6,15.0,794.0,930.1,728.29
2017,4,28,9,45,905.5,121.0,4.65,15.5,826.5,950.01,739.87
2017,4,28,10,0,903.0,129.0,4.7,16.0,859.0,966.73,749.3
2017,4,28,10,15,909.5,130.5,4.75,16.0,887.5,981.8,759.13
2017,4,28,10,30,916.0,132.0,4.8,16.0,916.0,993.91,767.0
2017,4,28,10,45,924.0,131.5,4.85,16.5,938.0,1002.33,770.95
2017,4,28,11,0,932.0,131.0,4.9,17.0,960.0,1007.67,772.88
2017,4,28,11,15,934.5,131.5,4.9,17.0,973.5,1005.74,770.99
2017,4,28,11,30,937.0,132.0,4.9,17.0,987.0,1000.66,767.1
2017,4,28,11,45,941.0,130.0,4.95,17.0,993.0,991.36,760.83
2017,4,28,12,0,945.0,128.0,5.0,17.0,999.0,978.95,752.5
2017,4,28,12,15,944.5,127.5,5.05,17.0,996.0,960.95,740.35
2017,4,28,12,30,944.0,127.0,5.1,17.0,993.0,940.06,726.23
2017,4,28,12,45,949.5,121.5,5.15,17.5,984.5,916.65,708.97
2017,4,28,13,0,955.0,116.0,5.2,18.0,976.0,890.28,689.66
2017,4,28,13,15,951.0,115.0,5.2,17.5,957.5,857.79,668.31
2017,4,28,13,30,947.0,114.0,5.2,17.0,939.0,823.0,645.13
2017,4,28,13,45,749.5,205.0,5.25,17.0,846.0,730.44,575.82
2017,4,28,14,0,552.0,296.0,5.3,17.0,753.0,650.1,511.51
2017,4,28,14,15,737.0,201.5,5.2,17.0,787.0,658.16,520.73
2017,4,28,14,30,922.0,107.0,5.1,17.0,821.0,655.74,520.26
2017,4,28,14,45,912.0,104.5,5.1,17.0,781.5,607.52,481.54
2017,4,28,15,0,902.0,102.0,5.1,17.0,742.0,558.57,441.54
2017,4,28,15,15,887.5,99.5,4.95,17.0,697.0,506.99,398.2
2017,4,28,15,30,873.0,97.0,4.8,17.0,652.0,455.54,354.02
2017,4,28,15,45,855.5,93.5,4.65,17.0,603.0,398.47,304.61
2017,4,28,16,0,838.0,90.0,4.5,17.0,554.0,346.13,258.04
2017,4,28,16,15,813.0,86.5,4.2,16.5,501.5,292.92,210.8
2017,4,28,16,30,788.0,83.0,3.9,16.0,449.0,241.86,165.45
2017,4,28,16,45,756.5,78.0,3.6,15.5,395.0,190.73,121.52
2017,4,28,17,0,725.0,73.0,3.3,15.0,341.0,142.83,83.17
2017,4,28,17,15,676.5,67.5,3.0,14.5,286.5,93.09,49.37
2017,4,28,17,30,628.0,62.0,2.7,14.0,232.0,51.99,31.46
2017,4,28,17,45,557.5,54.0,2.4,13.5,180.5,37.54,27.96
2017,4,28,18,0,487.0,46.0,2.1,13.0,129.0,33.57,24.14
2017,4,28,18,15,366.0,35.0,2.0,12.5,85.0,26.5,17.27
2017,4,28,18,30,245.0,24.0,1.9,12.0,41.0,18.9,6.8
2017,4,28,18,45,122.5,12.0,1.8,12.0,20.5,11.8,0.0
2017,4,28,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,5,15,59.0,7.0,1.65,9.5,9.5,0.0,0.0
2017,4,29,5,30,118.0,14.0,1.8,10.0,19.0,47.39,0.0
2017,4,29,5,45,261.5,27.0,1.95,10.5,57.0,135.87,91.32
2017,4,29,6,0,405.0,40.0,2.1,11.0,95.0,217.43,169.15
2017,4,29,6,15,492.5,49.0,2.05,11.5,145.0,284.6,229.39
2017,4,29,6,30,580.0,58.0,2.0,12.0,195.0,359.57,294.44
2017,4,29,6,45,636.0,64.5,2.0,12.5,248.5,422.45,347.91
2017,4,29,7,0,692.0,71.0,2.0,13.0,302.0,489.31,402.48
2017,4,29,7,15,730.0,76.0,2.0,13.5,357.0,544.52,446.0
2017,4,29,7,30,768.0,81.0,2.0,14.0,412.0,604.07,491.18
2017,4,29,7,45,797.0,84.5,2.05,14.5,465.5,656.94,529.82
2017,4,29,8,0,826.0,88.0,2.1,15.0,519.0,710.02,566.21
2017,4,29,8,15,846.0,91.0,2.15,15.5,569.5,755.6,596.33
2017,4,29,8,30,866.0,94.0,2.2,16.0,620.0,800.17,625.26
2017,4,29,8,45,883.0,96.0,2.25,16.5,667.0,835.06,646.93
2017,4,29,9,0,900.0,98.0,2.3,17.0,714.0,873.08,670.63
2017,4,29,9,15,911.0,100.0,2.4,17.5,755.0,904.01,689.61
2017,4,29,9,30,922.0,102.0,2.5,18.0,796.0,932.56,706.94
2017,4,29,9,45,930.0,103.5,2.65,18.5,831.0,955.31,720.76
2017,4,29,10,0,938.0,105.0,2.8,19.0,866.0,975.26,732.75
2017,4,29,10,15,944.0,106.5,2.8,19.0,894.5,990.43,741.68
2017,4,29,10,30,950.0,108.0,2.8,19.0,923.0,1002.52,748.7
2017,4,29,10,45,955.5,108.0,2.8,19.5,944.0,1009.43,750.98
2017,4,29,11,0,961.0,108.0,2.8,20.0,965.0,1013.14,751.31
2017,4,29,11,15,963.0,108.5,2.8,20.0,978.0,1010.85,749.27
2017,4,29,11,30,965.0,109.0,2.8,20.0,991.0,1005.33,745.29
2017,4,29,11,45,965.5,109.0,2.8,20.0,996.0,994.72,738.1
2017,4,29,12,0,966.0,109.0,2.8,20.0,1001.0,980.97,728.98
2017,4,29,12,15,965.0,109.0,2.75,20.0,998.0,962.83,716.62
2017,4,29,12,30,964.0,109.0,2.7,20.0,995.0,941.74,702.4
2017,4,29,12,45,962.0,108.0,2.7,20.0,984.5,916.0,685.56
2017,4,29,13,0,960.0,107.0,2.7,20.0,974.0,887.58,666.91
2017,4,29,13,15,956.0,106.5,2.65,20.0,955.0,855.49,645.36
2017,4,29,13,30,952.0,106.0,2.6,20.0,936.0,821.08,622.18
2017,4,29,13,45,944.0,105.5,2.6,20.0,909.5,781.62,595.7
2017,4,29,14,0,936.0,105.0,2.6,20.0,883.0,740.44,567.82
2017,4,29,14,15,928.0,103.5,2.55,20.0,849.5,696.82,536.05
2017,4,29,14,30,920.0,102.0,2.5,20.0,816.0,651.88,502.22
2017,4,29,14,45,908.0,100.5,2.5,20.0,776.5,603.58,465.36
2017,4,29,15,0,896.0,99.0,2.5,20.0,737.0,554.72,427.12
2017,4,29,15,15,881.5,97.0,2.45,19.5,692.5,503.91,386.97
2017,4,29,15,30,867.0,95.0,2.4,19.0,648.0,453.22,345.68
2017,4,29,15,45,848.0,92.0,2.35,19.0,599.0,396.33,297.99
2017,4,29,16,0,829.0,89.0,2.3,19.0,550.0,344.34,253.02
2017,4,29,16,15,805.0,85.5,2.15,18.5,498.0,291.86,207.47
2017,4,29,16,30,781.0,82.0,2.0,18.0,446.0,241.42,163.46
2017,4,29,16,45,747.0,77.5,1.9,17.5,392.0,190.64,120.56
2017,4,29,17,0,713.0,73.0,1.8,17.0,338.0,143.34,83.14
2017,4,29,17,15,665.5,67.5,1.65,16.0,284.5,94.24,49.86
2017,4,29,17,30,618.0,62.0,1.5,15.0,231.0,53.63,31.56
2017,4,29,17,45,545.5,54.5,1.35,14.5,180.0,37.8,28.1
2017,4,29,18,0,473.0,47.0,1.2,14.0,129.0,34.3,24.73
2017,4,29,18,15,356.0,36.0,1.15,13.5,85.5,27.27,17.94
2017,4,29,18,30,239.0,25.0,1.1,13.0,42.0,19.72,8.0
2017,4,29,18,45,119.5,12.5,1.1,12.5,21.0,12.29,0.0
2017,4,29,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,5,15,47.0,8.0,1.2,9.5,9.5,7.86,0.0
2017,4,30,5,30,94.0,16.0,1.3,10.0,19.0,42.8,0.0
2017,4,30,5,45,228.5,29.5,1.45,10.5,56.0,127.43,87.77
2017,4,30,6,0,363.0,43.0,1.6,11.0,93.0,205.62,160.41
2017,4,30,6,15,449.5,52.5,1.5,11.5,141.5,271.32,218.7
2017,4,30,6,30,536.0,62.0,1.4,12.0,190.0,344.66,281.67
2017,4,30,6,45,594.5,68.5,1.35,12.5,243.0,407.05,333.98
2017,4,30,7,0,653.0,75.0,1.3,13.0,296.0,473.64,387.49
2017,4,30,7,15,692.0,80.0,1.15,13.5,349.5,530.34,430.55
2017,4,30,7,30,731.0,85.0,1.0,14.0,403.0,588.84,472.89
2017,4,30,7,45,761.0,88.5,0.9,14.5,455.5,638.56,507.28
2017,4,30,8,0,791.0,92.0,0.8,15.0,508.0,691.1,540.74
2017,4,30,8,15,811.5,95.5,0.75,15.5,557.5,736.43,568.56
2017,4,30,8,30,832.0,99.0,0.7,16.0,607.0,780.87,595.06
2017,4,30,8,45,850.0,100.5,0.65,16.5,653.0,819.85,617.18
2017,4,30,9,0,868.0,102.0,0.6,17.0,699.0,852.37,634.58
2017,4,30,9,15,879.5,104.0,0.7,17.5,739.5,882.95,653.35
2017,4,30,9,30,891.0,106.0,0.8,18.0,780.0,911.27,670.61
2017,4,30,9,45,906.0,104.5,0.95,19.0,816.0,936.56,685.51
2017,4,30,10,0,921.0,103.0,1.1,20.0,852.0,959.39,698.73
2017,4,30,10,15,927.0,104.0,1.25,20.0,879.5,973.86,709.24
2017,4,30,10,30,933.0,105.0,1.4,20.0,907.0,985.32,717.95
2017,4,30,10,45,936.5,106.0,1.6,20.5,927.5,991.34,722.59
2017,4,30,11,0,940.0,107.0,1.8,21.0,948.0,994.22,725.15
2017,4,30,11,15,942.0,107.5,1.95,21.0,960.5,992.0,725.14
2017,4,30,11,30,944.0,108.0,2.1,21.0,973.0,986.61,723.13
2017,4,30,11,45,943.0,109.0,2.25,21.5,977.5,975.84,716.23
2017,4,30,12,0,942.0,110.0,2.4,22.0,982.0,962.02,707.36
2017,4,30,12,15,941.0,110.0,2.45,22.0,979.0,944.27,696.3
2017,4,30,12,30,940.0,110.0,2.5,22.0,976.0,923.65,683.41
2017,4,30,12,45,936.5,110.0,2.6,22.0,965.0,898.16,667.66
2017,4,30,13,0,933.0,110.0,2.7,22.0,954.0,870.12,650.11
2017,4,30,13,15,929.5,109.5,2.7,21.5,936.0,839.19,630.98
2017,4,30,13,30,926.0,109.0,2.7,21.0,918.0,805.99,610.13
2017,4,30,13,45,918.5,108.5,2.75,21.0,892.0,767.77,584.73
2017,4,30,14,0,911.0,108.0,2.8,21.0,866.0,727.86,557.9
2017,4,30,14,15,903.5,106.5,2.8,21.0,834.0,685.54,527.16
2017,4,30,14,30,896.0,105.0,2.8,21.0,802.0,641.91,494.45
2017,4,30,14,45,884.5,103.5,2.8,21.0,763.5,594.92,458.49
2017,4,30,15,0,873.0,102.0,2.8,21.0,725.0,547.38,421.2
2017,4,30,15,15,860.0,99.5,2.8,20.5,682.0,497.89,382.21
2017,4,30,15,30,847.0,97.0,2.8,20.0,639.0,444.64,339.2
2017,4,30,15,45,829.0,94.5,2.8,20.0,591.5,393.36,295.85
2017,4,30,16,0,811.0,92.0,2.8,20.0,544.0,343.1,252.33
2017,4,30,16,15,787.5,88.0,2.65,19.5,493.0,291.21,207.37
2017,4,30,16,30,764.0,84.0,2.5,19.0,442.0,241.34,163.9
2017,4,30,16,45,731.0,80.0,2.4,18.5,389.5,192.02,122.18
2017,4,30,17,0,698.0,76.0,2.3,18.0,337.0,142.53,82.79
2017,4,30,17,15,651.0,70.0,2.1,17.0,284.0,97.14,52.16
2017,4,30,17,30,604.0,64.0,1.9,16.0,231.0,56.8,33.21
2017,4,30,17,45,531.5,56.5,1.7,15.5,180.5,39.35,29.35
2017,4,30,18,0,459.0,49.0,1.5,15.0,130.0,35.95,26.08
2017,4,30,18,15,343.5,37.5,1.4,14.0,87.0,28.52,19.02
2017,4,30,18,30,228.0,26.0,1.3,13.0,44.0,20.54,9.16
2017,4,30,18,45,114.0,13.0,1.25,12.5,22.0,12.78,0.0
2017,4,30,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,83.5,8.0,1.5,10.5,11.5,28.35,0.0
2017,5,1,5,30,167.0,16.0,1.6,11.0,23.0,75.24,0.0
2017,5,1,5,45,305.5,27.0,1.7,12.0,62.0,152.32,106.57
2017,5,1,6,0,444.0,38.0,1.8,13.0,101.0,232.75,180.68
2017,5,1,6,15,524.5,46.0,2.0,13.5,150.5,297.88,238.97
2017,5,1,6,30,605.0,54.0,2.2,14.0,200.0,370.18,301.7
2017,5,1,6,45,655.5,59.5,2.45,14.5,253.0,430.24,353.07
2017,5,1,7,0,706.0,65.0,2.7,15.0,306.0,491.63,403.87
2017,5,1,7,15,741.0,69.5,2.8,15.0,359.5,547.77,449.28
2017,5,1,7,30,776.0,74.0,2.9,15.0,413.0,605.26,494.42
2017,5,1,7,45,801.5,77.5,3.05,15.5,465.0,656.0,531.67
2017,5,1,8,0,827.0,81.0,3.2,16.0,517.0,706.71,567.22
2017,5,1,8,15,845.5,83.5,3.25,16.5,566.5,745.98,593.24
2017,5,1,8,30,864.0,86.0,3.3,17.0,616.0,788.73,621.45
2017,5,1,8,45,880.0,87.5,3.35,17.5,661.5,827.0,646.0
2017,5,1,9,0,896.0,89.0,3.4,18.0,707.0,863.6,669.1
2017,5,1,9,15,907.0,90.5,3.45,18.5,747.5,893.92,687.58
2017,5,1,9,30,918.0,92.0,3.5,19.0,788.0,921.9,704.36
2017,5,1,9,45,932.0,90.0,3.55,19.5,824.0,946.27,718.6
2017,5,1,10,0,946.0,88.0,3.6,20.0,860.0,968.09,731.1
2017,5,1,10,15,951.5,89.0,3.6,20.5,888.0,982.47,738.24
2017,5,1,10,30,957.0,90.0,3.6,21.0,916.0,993.75,743.42
2017,5,1,10,45,960.0,91.5,3.6,21.5,936.5,1000.04,745.36
2017,5,1,11,0,963.0,93.0,3.6,22.0,957.0,1003.09,745.29
2017,5,1,11,15,966.0,93.5,3.6,22.0,970.5,1001.86,743.96
2017,5,1,11,30,969.0,94.0,3.6,22.0,984.0,997.37,740.63
2017,5,1,11,45,969.0,95.0,3.65,22.5,989.0,987.38,732.7
2017,5,1,12,0,969.0,96.0,3.7,23.0,994.0,974.25,722.83
2017,5,1,12,15,968.5,96.0,3.75,23.0,991.5,956.62,711.44
2017,5,1,12,30,968.0,96.0,3.8,23.0,989.0,936.02,698.13
2017,5,1,12,45,955.0,102.0,3.9,23.0,975.5,907.76,679.9
2017,5,1,13,0,942.0,108.0,4.0,23.0,962.0,877.25,660.08
2017,5,1,13,15,938.0,107.5,4.0,23.0,943.5,845.7,638.95
2017,5,1,13,30,934.0,107.0,4.0,23.0,925.0,811.89,616.16
2017,5,1,13,45,926.5,106.5,4.05,23.0,898.5,773.43,590.17
2017,5,1,14,0,919.0,106.0,4.1,23.0,872.0,733.26,562.75
2017,5,1,14,15,910.5,104.5,4.0,22.5,839.5,690.02,531.95
2017,5,1,14,30,902.0,103.0,3.9,22.0,807.0,645.54,498.99
2017,5,1,14,45,890.5,101.0,3.85,22.0,768.0,597.88,462.09
2017,5,1,15,0,879.0,99.0,3.8,22.0,729.0,549.66,423.91
2017,5,1,15,15,865.0,96.5,3.6,21.5,684.5,499.47,383.79
2017,5,1,15,30,851.0,94.0,3.4,21.0,640.0,449.39,342.67
2017,5,1,15,45,833.0,91.0,3.2,21.0,592.0,393.68,295.7
2017,5,1,16,0,815.0,88.0,3.0,21.0,544.0,342.8,251.54
2017,5,1,16,15,790.5,84.5,2.8,20.5,493.0,290.88,206.62
2017,5,1,16,30,766.0,81.0,2.6,20.0,442.0,241.07,163.28
2017,5,1,16,45,735.0,76.5,2.45,19.5,389.5,191.52,121.29
2017,5,1,17,0,704.0,72.0,2.3,19.0,337.0,145.14,84.27
2017,5,1,17,15,657.5,66.5,2.1,18.0,284.0,96.57,50.8
2017,5,1,17,30,611.0,61.0,1.9,17.0,231.0,56.23,31.46
2017,5,1,17,45,543.0,53.5,1.75,16.5,181.0,36.63,26.83
2017,5,1,18,0,475.0,46.0,1.6,16.0,131.0,33.06,23.45
2017,5,1,18,15,361.5,36.0,1.55,15.5,88.0,26.93,17.57
2017,5,1,18,30,248.0,26.0,1.5,15.0,45.0,20.36,9.41
2017,5,1,18,45,124.0,13.0,1.45,14.5,22.5,12.78,0.0
2017,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,11.5,1.35,12.5,11.5,11.3,0.0
2017,5,2,5,30,0.0,23.0,1.4,13.0,23.0,25.23,0.0
2017,5,2,5,45,194.5,32.0,1.45,14.0,60.0,119.85,84.39
2017,5,2,6,0,389.0,41.0,1.5,15.0,97.0,215.85,166.86
2017,5,2,6,15,470.0,49.5,1.7,15.0,145.0,279.48,223.26
2017,5,2,6,30,551.0,58.0,1.9,15.0,193.0,350.28,284.59
2017,5,2,6,45,605.5,64.0,2.1,15.5,245.0,410.76,335.72
2017,5,2,7,0,660.0,70.0,2.3,16.0,297.0,475.13,388.29
2017,5,2,7,15,697.0,74.5,2.4,16.5,349.5,528.14,430.16
2017,5,2,7,30,734.0,79.0,2.5,17.0,402.0,585.22,473.77
2017,5,2,7,45,762.5,82.5,2.6,17.5,454.0,636.47,511.22
2017,5,2,8,0,791.0,86.0,2.7,18.0,506.0,687.99,546.9
2017,5,2,8,15,811.0,89.0,2.75,18.5,555.0,732.36,576.41
2017,5,2,8,30,831.0,92.0,2.8,19.0,604.0,775.83,604.81
2017,5,2,8,45,847.0,94.0,2.85,19.5,649.0,808.88,625.41
2017,5,2,9,0,863.0,96.0,2.9,20.0,694.0,845.12,648.1
2017,5,2,9,15,874.5,98.0,2.9,20.0,734.0,875.6,667.47
2017,5,2,9,30,886.0,100.0,2.9,20.0,774.0,903.85,685.26
2017,5,2,9,45,900.0,98.5,2.9,20.5,809.5,928.17,699.01
2017,5,2,10,0,914.0,97.0,2.9,21.0,845.0,950.04,711.08
2017,5,2,10,15,920.0,98.5,2.9,21.5,873.0,964.98,718.52
2017,5,2,10,30,926.0,100.0,2.9,22.0,901.0,976.93,724.09
2017,5,2,10,45,929.5,101.0,2.95,22.5,921.0,982.95,726.25
2017,5,2,11,0,933.0,102.0,3.0,23.0,941.0,985.84,726.52
2017,5,2,11,15,935.5,103.0,3.0,23.0,954.0,984.65,725.24
2017,5,2,11,30,938.0,104.0,3.0,23.0,967.0,980.3,722.04
2017,5,2,11,45,938.5,104.5,3.05,23.5,972.0,970.49,714.39
2017,5,2,12,0,939.0,105.0,3.1,24.0,977.0,957.63,704.89
2017,5,2,12,15,938.0,104.5,3.15,24.0,974.0,939.48,693.34
2017,5,2,12,30,937.0,104.0,3.2,24.0,971.0,918.5,679.97
2017,5,2,12,45,925.5,109.5,3.25,24.0,958.0,891.64,662.65
2017,5,2,13,0,914.0,115.0,3.3,24.0,945.0,862.57,643.81
2017,5,2,13,15,910.0,114.0,3.3,24.0,927.0,831.32,623.12
2017,5,2,13,30,906.0,113.0,3.3,24.0,909.0,797.9,600.85
2017,5,2,13,45,899.5,112.0,3.3,24.0,883.5,760.63,575.78
2017,5,2,14,0,893.0,111.0,3.3,24.0,858.0,721.66,549.34
2017,5,2,14,15,885.0,109.5,3.25,23.5,826.0,679.74,519.83
2017,5,2,14,30,877.0,108.0,3.2,23.0,794.0,636.6,488.37
2017,5,2,14,45,865.5,106.0,3.15,23.0,755.5,590.0,452.67
2017,5,2,15,0,854.0,104.0,3.1,23.0,717.0,542.89,415.77
2017,5,2,15,15,840.0,101.5,3.0,22.5,674.0,493.84,377.14
2017,5,2,15,30,826.0,99.0,2.9,22.0,631.0,441.18,334.76
2017,5,2,15,45,807.5,96.5,2.8,22.0,584.0,390.76,292.35
2017,5,2,16,0,789.0,94.0,2.7,22.0,537.0,341.42,249.94
2017,5,2,16,15,764.5,90.0,2.5,21.5,486.5,290.36,206.12
2017,5,2,16,30,740.0,86.0,2.3,21.0,436.0,241.42,163.87
2017,5,2,16,45,707.0,81.5,2.15,20.5,384.0,189.52,120.38
2017,5,2,17,0,674.0,77.0,2.0,20.0,332.0,144.06,84.24
2017,5,2,17,15,627.0,71.0,1.8,19.0,280.5,99.76,53.95
2017,5,2,17,30,580.0,65.0,1.6,18.0,229.0,60.48,34.47
2017,5,2,17,45,511.0,57.5,1.45,17.5,179.5,39.86,29.57
2017,5,2,18,0,442.0,50.0,1.3,17.0,130.0,36.5,26.38
2017,5,2,18,15,331.5,39.0,1.25,16.5,88.0,29.58,19.81
2017,5,2,18,30,221.0,28.0,1.2,16.0,46.0,21.72,10.78
2017,5,2,18,45,110.5,14.0,1.15,15.5,23.0,13.76,0.0
2017,5,2,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,3,5,15,69.0,9.0,0.95,15.5,12.0,26.12,0.0
2017,5,3,5,30,138.0,18.0,0.9,16.0,24.0,70.06,0.0
2017,5,3,5,45,267.0,30.0,0.85,16.5,62.0,143.93,101.68
2017,5,3,6,0,396.0,42.0,0.8,17.0,100.0,220.78,169.14
2017,5,3,6,15,476.0,50.0,0.8,17.0,148.0,283.96,223.96
2017,5,3,6,30,556.0,58.0,0.8,17.0,196.0,354.16,283.0
2017,5,3,6,45,609.5,64.0,0.85,17.5,248.0,414.43,332.17
2017,5,3,7,0,663.0,70.0,0.9,18.0,300.0,478.5,382.4
2017,5,3,7,15,699.5,74.5,0.95,18.5,352.5,531.4,422.49
2017,5,3,7,30,736.0,79.0,1.0,19.0,405.0,588.29,464.13
2017,5,3,7,45,763.0,82.5,1.1,19.5,456.5,638.58,499.51
2017,5,3,8,0,790.0,86.0,1.2,20.0,508.0,689.02,533.27
2017,5,3,8,15,809.5,89.5,1.2,20.5,556.5,733.54,561.19
2017,5,3,8,30,829.0,93.0,1.2,21.0,605.0,777.13,587.93
2017,5,3,8,45,843.5,95.5,1.3,21.5,650.0,809.4,607.74
2017,5,3,9,0,858.0,98.0,1.4,22.0,695.0,844.79,629.62
2017,5,3,9,15,869.5,100.0,1.45,22.5,734.5,875.12,647.29
2017,5,3,9,30,881.0,102.0,1.5,23.0,774.0,903.23,663.44
2017,5,3,9,45,898.0,99.0,1.55,23.5,810.5,928.57,677.73
2017,5,3,10,0,915.0,96.0,1.6,24.0,847.0,951.55,690.5
2017,5,3,10,15,921.0,97.0,1.65,24.0,874.0,965.96,699.17
2017,5,3,10,30,927.0,98.0,1.7,24.0,901.0,977.4,706.13
2017,5,3,10,45,930.5,99.0,1.75,24.5,921.5,983.42,708.41
2017,5,3,11,0,934.0,100.0,1.8,25.0,942.0,986.32,708.87
2017,5,3,11,15,936.0,100.5,1.85,25.0,954.5,984.15,707.65
2017,5,3,11,30,938.0,101.0,1.9,25.0,967.0,978.85,704.59
2017,5,3,11,45,938.0,102.0,2.0,25.0,972.0,969.1,699.39
2017,5,3,12,0,938.0,103.0,2.1,25.0,977.0,956.31,692.29
2017,5,3,12,15,937.5,103.0,2.15,25.0,974.0,939.14,681.87
2017,5,3,12,30,937.0,103.0,2.2,25.0,971.0,919.1,669.64
2017,5,3,12,45,932.0,104.5,2.25,25.0,960.0,893.93,654.04
2017,5,3,13,0,927.0,106.0,2.3,25.0,949.0,866.28,636.78
2017,5,3,13,15,923.0,105.0,2.3,25.0,931.0,834.74,616.43
2017,5,3,13,30,919.0,104.0,2.3,25.0,913.0,801.0,594.52
2017,5,3,13,45,913.5,103.0,2.35,25.0,888.0,764.09,570.66
2017,5,3,14,0,908.0,102.0,2.4,25.0,863.0,725.4,545.31
2017,5,3,14,15,900.0,100.5,2.4,24.5,831.0,682.97,516.67
2017,5,3,14,30,892.0,99.0,2.4,24.0,799.0,639.31,485.6
2017,5,3,14,45,881.5,97.5,2.4,24.0,761.0,593.18,450.94
2017,5,3,15,0,871.0,96.0,2.4,24.0,723.0,546.42,414.93
2017,5,3,15,15,857.5,93.5,2.4,23.5,680.0,496.9,376.66
2017,5,3,15,30,844.0,91.0,2.4,23.0,637.0,447.47,337.24
2017,5,3,15,45,826.0,88.5,2.4,23.0,589.5,392.57,292.0
2017,5,3,16,0,808.0,86.0,2.4,23.0,542.0,342.52,249.39
2017,5,3,16,15,785.0,82.5,2.3,22.5,491.5,291.39,205.69
2017,5,3,16,30,762.0,79.0,2.2,22.0,441.0,242.21,163.28
2017,5,3,16,45,730.0,75.0,2.1,21.5,389.0,193.08,121.95
2017,5,3,17,0,698.0,71.0,2.0,21.0,337.0,147.21,85.38
2017,5,3,17,15,653.5,65.5,1.8,20.0,285.0,99.1,51.81
2017,5,3,17,30,609.0,60.0,1.6,19.0,233.0,58.87,31.52
2017,5,3,17,45,541.5,53.5,1.45,18.5,183.5,36.33,26.36
2017,5,3,18,0,474.0,47.0,1.3,18.0,134.0,33.63,23.79
2017,5,3,18,15,367.5,36.5,1.2,17.5,91.0,27.07,17.62
2017,5,3,18,30,261.0,26.0,1.1,17.0,48.0,20.04,9.78
2017,5,3,18,45,130.5,13.0,1.05,16.5,24.0,12.78,0.0
2017,5,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,5,15,64.5,9.5,1.25,12.5,13.0,25.66,0.0
2017,5,4,5,30,129.0,19.0,1.5,13.0,26.0,69.53,3.56
2017,5,4,5,45,251.5,32.0,1.8,13.5,63.5,141.36,102.37
2017,5,4,6,0,374.0,45.0,2.1,14.0,101.0,216.38,169.17
2017,5,4,6,15,452.5,53.5,2.1,14.0,148.5,278.75,224.63
2017,5,4,6,30,531.0,62.0,2.1,14.0,196.0,347.95,284.55
2017,5,4,6,45,585.0,68.5,2.1,14.5,247.5,408.11,335.06
2017,5,4,7,0,639.0,75.0,2.1,15.0,299.0,472.09,386.78
2017,5,4,7,15,675.5,80.0,2.1,15.5,351.0,526.84,429.48
2017,5,4,7,30,712.0,85.0,2.1,16.0,403.0,583.21,471.97
2017,5,4,7,45,738.0,89.5,2.1,16.5,453.5,630.7,506.23
2017,5,4,8,0,764.0,94.0,2.1,17.0,504.0,680.66,540.15
2017,5,4,8,15,784.0,97.5,2.2,17.5,552.0,724.67,569.63
2017,5,4,8,30,804.0,101.0,2.3,18.0,600.0,767.84,598.07
2017,5,4,8,45,817.0,104.5,2.4,18.5,643.5,804.08,621.25
2017,5,4,9,0,830.0,108.0,2.5,19.0,687.0,838.58,643.05
2017,5,4,9,15,842.0,110.5,2.6,19.0,726.5,864.08,659.71
2017,5,4,9,30,854.0,113.0,2.7,19.0,766.0,892.52,678.5
2017,5,4,9,45,871.0,110.0,2.8,19.5,802.0,917.35,693.46
2017,5,4,10,0,888.0,107.0,2.9,20.0,838.0,939.92,706.89
2017,5,4,10,15,894.5,108.5,2.95,20.0,865.5,954.93,716.24
2017,5,4,10,30,901.0,110.0,3.0,20.0,893.0,967.05,723.81
2017,5,4,10,45,906.0,111.0,3.1,20.5,913.5,974.27,727.22
2017,5,4,11,0,911.0,112.0,3.2,21.0,934.0,978.45,728.74
2017,5,4,11,15,914.0,112.5,3.2,21.0,947.5,977.17,727.39
2017,5,4,11,30,917.0,113.0,3.2,21.0,961.0,972.83,724.17
2017,5,4,11,45,918.5,113.0,3.25,21.0,966.5,963.56,718.15
2017,5,4,12,0,920.0,113.0,3.3,21.0,972.0,951.31,710.27
2017,5,4,12,15,920.0,113.5,3.3,21.0,970.5,935.28,699.58
2017,5,4,12,30,920.0,114.0,3.3,21.0,969.0,916.44,687.09
