Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,12,45,880.0,138.0,3.3,21.0,948.0,883.14,664.79
2017,5,4,13,0,840.0,162.0,3.3,21.0,927.0,850.09,642.67
2017,5,4,13,15,638.0,262.5,3.25,20.5,837.0,757.87,576.96
2017,5,4,13,30,436.0,363.0,3.2,20.0,747.0,674.42,513.51
2017,5,4,13,45,622.5,262.5,3.2,20.0,794.0,699.31,536.58
2017,5,4,14,0,809.0,162.0,3.2,20.0,841.0,712.41,549.6
2017,5,4,14,15,800.0,159.5,3.15,20.0,810.0,671.47,518.83
2017,5,4,14,30,791.0,157.0,3.1,20.0,779.0,629.65,487.22
2017,5,4,14,45,779.5,153.5,3.1,20.0,741.5,584.81,452.89
2017,5,4,15,0,768.0,150.0,3.1,20.0,704.0,536.83,415.52
2017,5,4,15,15,752.0,146.5,3.05,19.5,661.5,489.15,378.02
2017,5,4,15,30,736.0,143.0,3.0,19.0,619.0,442.01,339.91
2017,5,4,15,45,602.5,168.5,2.95,19.0,539.0,376.17,287.03
2017,5,4,16,0,469.0,194.0,2.9,19.0,459.0,322.34,244.17
2017,5,4,16,15,502.0,165.0,2.85,18.5,425.5,281.6,209.07
2017,5,4,16,30,535.0,136.0,2.8,18.0,392.0,237.68,170.39
2017,5,4,16,45,550.5,115.5,2.8,17.5,352.0,193.62,131.9
2017,5,4,17,0,566.0,95.0,2.8,17.0,312.0,148.59,93.69
2017,5,4,17,15,492.5,94.0,2.8,16.0,262.5,112.47,69.83
2017,5,4,17,30,419.0,93.0,2.8,15.0,213.0,82.31,55.1
2017,5,4,17,45,381.0,78.0,2.8,14.5,170.0,56.7,44.9
2017,5,4,18,0,343.0,63.0,2.8,14.0,127.0,46.95,35.97
2017,5,4,18,15,243.0,48.0,2.8,13.5,86.0,36.62,26.27
2017,5,4,18,30,143.0,33.0,2.8,13.0,45.0,25.73,14.77
2017,5,4,18,45,71.5,16.5,2.8,12.5,22.5,16.22,0.0
2017,5,4,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,5,15,40.0,10.0,3.0,10.0,12.5,20.05,0.0
2017,5,5,5,30,80.0,20.0,3.1,10.0,25.0,52.2,8.8
2017,5,5,5,45,172.5,36.0,3.25,10.5,59.0,118.2,87.3
2017,5,5,6,0,265.0,52.0,3.4,11.0,93.0,180.87,143.7
2017,5,5,6,15,320.5,67.5,3.5,11.0,136.0,235.2,192.76
2017,5,5,6,30,376.0,83.0,3.6,11.0,179.0,294.46,245.19
2017,5,5,6,45,428.5,91.0,3.7,11.5,224.0,347.82,291.3
2017,5,5,7,0,481.0,99.0,3.8,12.0,269.0,405.28,339.51
2017,5,5,7,15,587.5,91.5,3.85,12.0,332.0,486.71,407.1
2017,5,5,7,30,694.0,84.0,3.9,12.0,395.0,571.6,475.91
2017,5,5,7,45,721.5,94.5,4.0,12.5,452.0,628.74,519.33
2017,5,5,8,0,749.0,105.0,4.1,13.0,509.0,686.08,560.89
2017,5,5,8,15,770.0,109.0,4.1,13.5,557.5,728.28,589.75
2017,5,5,8,30,791.0,113.0,4.1,14.0,606.0,772.36,619.59
2017,5,5,8,45,807.5,116.0,4.15,14.5,650.5,810.53,644.81
2017,5,5,9,0,824.0,119.0,4.2,15.0,695.0,847.18,668.65
2017,5,5,9,15,836.5,121.5,4.25,15.0,735.0,877.99,689.33
2017,5,5,9,30,849.0,124.0,4.3,15.0,775.0,906.67,708.62
2017,5,5,9,45,867.5,120.5,4.35,15.0,811.5,926.86,721.89
2017,5,5,10,0,886.0,117.0,4.4,15.0,848.0,950.17,737.49
2017,5,5,10,15,893.0,118.5,4.4,15.0,875.5,965.51,747.09
2017,5,5,10,30,900.0,120.0,4.4,15.0,903.0,977.98,754.83
2017,5,5,10,45,903.0,122.0,4.4,15.5,923.5,984.21,756.87
2017,5,5,11,0,906.0,124.0,4.4,16.0,944.0,987.4,756.96
2017,5,5,11,15,909.5,124.5,4.4,16.0,957.5,986.48,755.82
2017,5,5,11,30,913.0,125.0,4.4,16.0,971.0,982.51,752.74
2017,5,5,11,45,911.5,127.0,4.4,16.0,975.5,972.36,745.5
2017,5,5,12,0,910.0,129.0,4.4,16.0,980.0,959.29,736.39
2017,5,5,12,15,910.0,129.0,4.4,16.0,978.0,942.8,725.01
2017,5,5,12,30,910.0,129.0,4.4,16.0,976.0,923.55,711.78
2017,5,5,12,45,904.0,131.5,4.45,16.0,965.0,898.88,695.16
2017,5,5,13,0,898.0,134.0,4.5,16.0,954.0,871.86,676.88
2017,5,5,13,15,895.0,133.0,4.5,15.5,937.0,841.8,657.27
2017,5,5,13,30,892.0,132.0,4.5,15.0,920.0,809.56,635.95
2017,5,5,13,45,882.5,133.0,4.5,15.0,894.5,772.35,609.64
2017,5,5,14,0,873.0,134.0,4.5,15.0,869.0,733.68,581.84
2017,5,5,14,15,866.0,132.5,4.45,15.0,838.0,693.13,550.56
2017,5,5,14,30,859.0,131.0,4.4,15.0,807.0,649.18,516.22
2017,5,5,14,45,838.5,134.0,4.4,15.0,767.5,602.34,478.98
2017,5,5,15,0,818.0,137.0,4.4,15.0,728.0,555.84,441.22
2017,5,5,15,15,803.5,134.0,4.4,14.5,686.0,507.42,402.0
2017,5,5,15,30,789.0,131.0,4.4,14.0,644.0,459.34,361.94
2017,5,5,15,45,751.5,134.5,4.4,14.0,593.5,405.09,315.57
2017,5,5,16,0,714.0,138.0,4.4,14.0,543.0,357.06,273.52
2017,5,5,16,15,686.0,132.5,4.35,13.5,492.5,307.14,229.89
2017,5,5,16,30,658.0,127.0,4.3,13.0,442.0,259.81,188.23
2017,5,5,16,45,603.0,124.5,4.25,12.5,387.5,212.92,148.67
2017,5,5,17,0,548.0,122.0,4.2,12.0,333.0,171.08,115.28
2017,5,5,17,15,494.5,112.0,4.1,11.5,281.0,128.53,84.4
2017,5,5,17,30,441.0,102.0,4.0,11.0,229.0,91.52,62.75
2017,5,5,17,45,350.0,90.5,3.95,11.0,178.5,66.48,54.32
2017,5,5,18,0,259.0,79.0,3.9,11.0,128.0,62.19,50.01
2017,5,5,18,15,169.5,58.5,3.8,10.5,87.0,46.92,35.7
2017,5,5,18,30,80.0,38.0,3.7,10.0,46.0,32.41,20.69
2017,5,5,18,45,40.0,19.0,3.65,10.0,23.0,16.75,0.0
2017,5,5,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,5.5,3.5,9.0,5.5,5.41,0.0
2017,5,6,5,30,0.0,11.0,3.5,9.0,11.0,10.61,0.0
2017,5,6,5,45,0.0,27.0,3.55,9.0,27.0,26.07,15.8
2017,5,6,6,0,0.0,43.0,3.6,9.0,43.0,42.6,30.73
2017,5,6,6,15,0.0,63.5,3.5,9.0,63.5,64.02,49.66
2017,5,6,6,30,0.0,84.0,3.4,9.0,84.0,85.08,68.11
2017,5,6,6,45,6.0,104.0,3.35,9.5,106.5,108.6,88.29
2017,5,6,7,0,12.0,124.0,3.3,10.0,129.0,132.49,108.44
2017,5,6,7,15,123.5,153.5,3.15,10.0,209.0,247.49,206.97
2017,5,6,7,30,235.0,183.0,3.0,10.0,289.0,366.86,306.09
2017,5,6,7,45,140.5,200.5,2.9,10.5,266.0,318.46,263.13
2017,5,6,8,0,46.0,218.0,2.8,11.0,243.0,262.57,214.08
2017,5,6,8,15,68.0,248.0,2.65,11.0,289.0,312.41,254.22
2017,5,6,8,30,90.0,278.0,2.5,11.0,335.0,363.22,294.04
2017,5,6,8,45,72.5,290.5,2.45,11.5,338.5,362.49,291.24
2017,5,6,9,0,55.0,303.0,2.4,12.0,342.0,360.7,287.85
2017,5,6,9,15,57.5,322.5,2.35,12.0,365.0,383.15,304.54
2017,5,6,9,30,60.0,342.0,2.3,12.0,388.0,405.38,320.83
2017,5,6,9,45,48.0,341.5,2.25,12.5,379.5,392.8,309.41
2017,5,6,10,0,36.0,341.0,2.2,13.0,371.0,379.94,298.03
2017,5,6,10,15,24.0,293.0,2.15,13.0,313.5,317.64,249.53
2017,5,6,10,30,12.0,245.0,2.1,13.0,256.0,251.37,197.53
2017,5,6,10,45,12.0,249.5,2.1,13.0,261.0,255.52,200.8
2017,5,6,11,0,12.0,254.0,2.1,13.0,266.0,259.61,203.8
2017,5,6,11,15,9.0,214.0,2.15,13.0,223.0,217.05,170.24
2017,5,6,11,30,6.0,174.0,2.2,13.0,180.0,174.83,136.76
2017,5,6,11,45,3.0,148.5,2.3,13.0,151.5,147.01,114.47
2017,5,6,12,0,0.0,123.0,2.4,13.0,123.0,119.36,92.13
2017,5,6,12,15,5.5,174.0,2.45,13.0,179.0,173.71,136.07
2017,5,6,12,30,11.0,225.0,2.5,13.0,235.0,227.61,178.91
2017,5,6,12,45,12.5,246.5,2.55,13.0,258.0,249.06,195.73
2017,5,6,13,0,14.0,268.0,2.6,13.0,281.0,270.23,212.36
2017,5,6,13,15,16.0,285.0,2.65,12.5,299.5,287.16,226.11
2017,5,6,13,30,18.0,302.0,2.7,12.0,318.0,303.73,239.64
2017,5,6,13,45,47.0,348.5,2.8,12.0,389.0,364.8,288.05
2017,5,6,14,0,76.0,395.0,2.9,12.0,460.0,423.91,334.1
2017,5,6,14,15,412.5,294.5,2.9,12.0,622.5,541.19,430.9
2017,5,6,14,30,749.0,194.0,2.9,12.0,785.0,638.17,507.5
2017,5,6,14,45,565.0,248.5,2.95,12.0,682.5,548.31,435.66
2017,5,6,15,0,381.0,303.0,3.0,12.0,580.0,474.57,376.78
2017,5,6,15,15,305.0,299.0,3.0,12.0,512.5,414.07,329.15
2017,5,6,15,30,229.0,295.0,3.0,12.0,445.0,364.48,289.83
2017,5,6,15,45,209.0,281.0,3.0,12.0,410.0,330.89,262.92
2017,5,6,16,0,189.0,267.0,3.0,12.0,375.0,299.0,237.17
2017,5,6,16,15,374.0,211.5,2.95,12.0,400.0,290.43,224.96
2017,5,6,16,30,559.0,156.0,2.9,12.0,425.0,262.97,194.35
2017,5,6,16,45,523.0,145.0,2.85,12.0,374.0,216.65,154.94
2017,5,6,17,0,487.0,134.0,2.8,12.0,323.0,173.99,120.12
2017,5,6,17,15,434.0,122.0,2.6,11.5,272.0,132.75,90.04
2017,5,6,17,30,381.0,110.0,2.4,11.0,221.0,97.02,68.27
2017,5,6,17,45,321.5,93.5,2.2,11.0,174.0,68.72,56.32
2017,5,6,18,0,262.0,77.0,2.0,11.0,127.0,60.75,48.77
2017,5,6,18,15,176.0,57.5,1.85,10.5,86.5,46.21,35.15
2017,5,6,18,30,90.0,38.0,1.7,10.0,46.0,31.15,20.0
2017,5,6,18,45,45.0,19.0,1.6,9.5,23.0,16.0,0.0
2017,5,6,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,7,5,15,44.0,12.0,1.45,8.5,14.5,23.26,0.0
2017,5,7,5,30,88.0,24.0,1.7,9.0,29.0,61.28,23.03
2017,5,7,5,45,187.0,41.0,1.95,9.5,66.5,130.35,98.27
2017,5,7,6,0,286.0,58.0,2.2,10.0,104.0,197.85,158.31
2017,5,7,6,15,363.0,70.5,2.15,10.5,150.5,259.41,212.71
2017,5,7,6,30,440.0,83.0,2.1,11.0,197.0,328.02,271.8
2017,5,7,6,45,363.0,107.0,2.1,11.5,215.5,332.74,276.54
2017,5,7,7,0,286.0,131.0,2.1,12.0,234.0,321.7,267.2
2017,5,7,7,15,457.0,123.5,2.0,12.5,317.5,439.63,363.59
2017,5,7,7,30,628.0,116.0,1.9,13.0,401.0,566.97,462.84
2017,5,7,7,45,655.0,123.0,1.85,13.5,451.0,617.11,498.56
2017,5,7,8,0,682.0,130.0,1.8,14.0,501.0,667.57,533.98
2017,5,7,8,15,704.5,135.0,1.7,14.0,548.5,712.34,564.29
2017,5,7,8,30,727.0,140.0,1.6,14.0,596.0,756.57,593.12
2017,5,7,8,45,742.0,145.0,1.5,14.5,639.5,793.72,615.16
2017,5,7,9,0,757.0,150.0,1.4,15.0,683.0,829.41,635.69
2017,5,7,9,15,770.5,153.0,1.3,15.5,722.0,856.52,649.88
2017,5,7,9,30,784.0,156.0,1.2,16.0,761.0,885.22,664.9
2017,5,7,9,45,805.5,152.5,1.2,16.5,797.5,912.3,680.05
2017,5,7,10,0,827.0,149.0,1.2,17.0,834.0,937.31,693.76
2017,5,7,10,15,835.0,150.5,1.15,17.0,861.5,952.61,701.59
2017,5,7,10,30,843.0,152.0,1.1,17.0,889.0,965.19,707.81
2017,5,7,10,45,849.0,152.5,1.1,17.5,909.5,972.02,710.0
2017,5,7,11,0,855.0,153.0,1.1,18.0,930.0,975.97,710.52
2017,5,7,11,15,859.0,153.5,1.05,18.0,943.5,970.36,705.54
2017,5,7,11,30,863.0,154.0,1.0,18.0,957.0,966.93,702.19
2017,5,7,11,45,866.5,153.5,1.0,18.5,963.0,959.2,695.8
2017,5,7,12,0,870.0,153.0,1.0,19.0,969.0,948.65,687.8
2017,5,7,12,15,870.0,152.5,1.0,19.0,967.0,932.17,677.45
2017,5,7,12,30,870.0,152.0,1.0,19.0,965.0,913.08,665.55
2017,5,7,12,45,868.0,151.5,1.0,19.0,955.0,889.74,650.96
2017,5,7,13,0,866.0,151.0,1.0,19.0,945.0,864.04,634.88
2017,5,7,13,15,862.0,149.5,1.1,19.0,927.0,833.57,617.07
2017,5,7,13,30,858.0,148.0,1.2,19.0,909.0,801.13,597.65
2017,5,7,13,45,850.0,147.5,1.3,19.0,883.5,764.22,574.83
2017,5,7,14,0,842.0,147.0,1.4,19.0,858.0,725.9,550.0
2017,5,7,14,15,833.0,145.0,1.5,19.0,826.5,684.29,521.29
2017,5,7,14,30,824.0,143.0,1.6,19.0,795.0,641.73,491.04
2017,5,7,14,45,807.5,142.0,1.75,19.0,756.0,595.0,457.06
2017,5,7,15,0,791.0,141.0,1.9,19.0,717.0,548.37,422.01
2017,5,7,15,15,774.5,138.0,1.95,18.5,673.5,500.25,385.08
2017,5,7,15,30,758.0,135.0,2.0,18.0,630.0,449.42,344.97
2017,5,7,15,45,728.0,134.0,2.15,18.0,581.0,398.78,303.49
2017,5,7,16,0,698.0,133.0,2.3,18.0,532.0,350.45,262.85
2017,5,7,16,15,670.0,127.5,2.3,17.5,482.0,301.3,221.19
2017,5,7,16,30,642.0,122.0,2.3,17.0,432.0,254.72,181.29
2017,5,7,16,45,594.5,117.5,2.35,16.5,379.5,208.06,142.51
2017,5,7,17,0,547.0,113.0,2.4,16.0,327.0,166.37,109.39
2017,5,7,17,15,496.5,103.5,2.3,15.5,276.0,124.64,79.18
2017,5,7,17,30,446.0,94.0,2.2,15.0,225.0,87.96,57.46
2017,5,7,17,45,372.5,82.0,2.15,14.5,177.0,59.48,47.39
2017,5,7,18,0,299.0,70.0,2.1,14.0,129.0,52.24,40.72
2017,5,7,18,15,210.5,53.0,2.0,13.0,88.5,40.43,29.81
2017,5,7,18,30,122.0,36.0,1.9,12.0,48.0,29.66,18.84
2017,5,7,18,45,61.0,18.0,1.8,11.5,24.0,15.23,0.0
2017,5,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,8,5,15,31.5,13.0,1.8,9.0,15.0,21.06,0.0
2017,5,8,5,30,63.0,26.0,2.0,9.0,30.0,56.9,24.89
2017,5,8,5,45,160.5,44.0,2.2,9.5,67.5,118.91,89.89
2017,5,8,6,0,258.0,62.0,2.4,10.0,105.0,191.87,153.93
2017,5,8,6,15,335.5,75.5,2.3,10.5,151.5,253.65,208.31
2017,5,8,6,30,413.0,89.0,2.2,11.0,198.0,322.51,267.46
2017,5,8,6,45,473.5,98.0,2.1,11.5,249.0,383.4,318.51
2017,5,8,7,0,534.0,107.0,2.0,12.0,300.0,448.99,371.55
2017,5,8,7,15,575.0,115.0,1.9,12.5,352.0,508.74,417.89
2017,5,8,7,30,616.0,123.0,1.8,13.0,404.0,567.85,462.13
2017,5,8,7,45,648.5,128.5,1.75,13.5,455.0,619.85,499.75
2017,5,8,8,0,681.0,134.0,1.7,14.0,506.0,672.55,536.74
2017,5,8,8,15,704.5,139.0,1.6,14.5,554.5,718.08,566.43
2017,5,8,8,30,728.0,144.0,1.5,15.0,603.0,763.12,594.45
2017,5,8,8,45,745.5,148.0,1.45,15.5,647.0,801.26,617.43
2017,5,8,9,0,763.0,152.0,1.4,16.0,691.0,838.07,639.09
2017,5,8,9,15,777.0,155.5,1.3,16.0,731.0,866.18,655.01
2017,5,8,9,30,791.0,159.0,1.2,16.0,771.0,895.97,671.86
2017,5,8,9,45,803.5,160.5,1.15,16.5,805.0,920.15,684.21
2017,5,8,10,0,816.0,162.0,1.1,17.0,839.0,942.0,694.96
2017,5,8,10,15,823.5,164.0,1.15,17.5,866.5,957.16,703.08
2017,5,8,10,30,831.0,166.0,1.2,18.0,894.0,969.61,709.61
2017,5,8,10,45,835.5,168.0,1.3,18.5,914.5,976.42,713.45
2017,5,8,11,0,840.0,170.0,1.4,19.0,935.0,980.35,715.57
2017,5,8,11,15,843.0,171.0,1.5,19.0,948.0,978.95,715.71
2017,5,8,11,30,846.0,172.0,1.6,19.0,961.0,974.68,714.1
2017,5,8,11,45,847.5,172.5,1.75,19.0,966.0,965.66,710.13
2017,5,8,12,0,849.0,173.0,1.9,19.0,971.0,953.87,704.31
2017,5,8,12,15,849.0,172.5,2.05,19.0,968.5,937.05,695.09
2017,5,8,12,30,849.0,172.0,2.2,19.0,966.0,917.66,684.06
2017,5,8,12,45,862.0,161.0,2.35,19.5,960.0,896.85,670.66
2017,5,8,13,0,875.0,150.0,2.5,20.0,954.0,871.94,654.36
2017,5,8,13,15,871.0,149.0,2.6,19.5,936.0,841.7,636.36
2017,5,8,13,30,867.0,148.0,2.7,19.0,918.0,809.43,616.71
2017,5,8,13,45,864.5,144.0,2.8,19.0,893.5,773.64,593.14
2017,5,8,14,0,862.0,140.0,2.9,19.0,869.0,734.88,566.98
2017,5,8,14,15,853.5,138.0,2.95,19.0,837.5,692.9,536.39
2017,5,8,14,30,845.0,136.0,3.0,19.0,806.0,649.89,504.36
2017,5,8,14,45,830.5,135.0,3.05,19.0,767.5,603.47,468.99
2017,5,8,15,0,816.0,134.0,3.1,19.0,729.0,556.92,432.66
2017,5,8,15,15,801.0,131.0,3.05,18.5,686.0,508.42,394.48
2017,5,8,15,30,786.0,128.0,3.0,18.0,643.0,460.31,355.51
2017,5,8,15,45,758.5,127.0,3.0,17.5,594.5,406.26,311.13
2017,5,8,16,0,731.0,126.0,3.0,17.0,546.0,357.29,269.69
2017,5,8,16,15,704.0,121.0,2.9,16.5,495.5,307.22,226.62
2017,5,8,16,30,677.0,116.0,2.8,16.0,445.0,259.59,185.23
2017,5,8,16,45,639.5,110.0,2.75,16.0,393.0,211.67,144.22
2017,5,8,17,0,602.0,104.0,2.7,16.0,341.0,167.62,108.11
2017,5,8,17,15,553.0,96.0,2.5,15.0,289.0,124.75,76.94
2017,5,8,17,30,504.0,88.0,2.3,14.0,237.0,87.2,54.95
2017,5,8,17,45,444.5,76.0,2.1,13.5,188.5,54.75,43.39
2017,5,8,18,0,385.0,64.0,1.9,13.0,140.0,47.36,36.6
2017,5,8,18,15,286.0,50.0,1.7,12.5,97.5,37.9,27.71
2017,5,8,18,30,187.0,36.0,1.5,12.0,55.0,27.94,17.63
2017,5,8,18,45,93.5,18.0,1.3,11.5,27.5,14.06,0.0
2017,5,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,5,15,54.0,13.5,1.8,10.0,17.0,27.59,0.0
2017,5,9,5,30,108.0,27.0,2.0,10.0,34.0,72.78,36.43
2017,5,9,5,45,218.5,42.5,2.2,10.5,73.5,144.07,109.52
2017,5,9,6,0,329.0,58.0,2.4,11.0,113.0,216.5,173.32
2017,5,9,6,15,406.5,69.0,2.3,11.5,161.0,278.91,228.34
2017,5,9,6,30,484.0,80.0,2.2,12.0,209.0,350.35,289.4
2017,5,9,6,45,543.0,87.0,2.15,12.5,261.0,412.62,341.33
2017,5,9,7,0,602.0,94.0,2.1,13.0,313.0,478.96,394.68
2017,5,9,7,15,632.0,94.0,2.05,13.5,355.5,522.73,428.69
2017,5,9,7,30,662.0,94.0,2.0,14.0,398.0,567.4,462.34
2017,5,9,7,45,682.0,102.5,1.95,14.5,447.0,615.6,497.13
2017,5,9,8,0,702.0,111.0,1.9,15.0,496.0,663.58,529.97
2017,5,9,8,15,745.5,116.0,1.9,15.5,558.0,725.43,572.02
2017,5,9,8,30,789.0,121.0,1.9,16.0,620.0,785.28,611.44
2017,5,9,8,45,807.5,123.0,1.95,16.5,665.5,823.94,635.62
2017,5,9,9,0,826.0,125.0,2.0,17.0,711.0,861.16,658.71
2017,5,9,9,15,838.5,127.5,2.05,17.5,750.5,891.94,677.17
2017,5,9,9,30,851.0,130.0,2.1,18.0,790.0,920.57,694.12
2017,5,9,9,45,862.0,131.0,2.15,18.5,824.5,943.89,707.43
2017,5,9,10,0,873.0,132.0,2.2,19.0,859.0,959.33,715.56
2017,5,9,10,15,880.0,133.5,2.2,19.0,886.5,974.35,724.38
2017,5,9,10,30,887.0,135.0,2.2,19.0,914.0,986.55,731.43
2017,5,9,10,45,892.5,135.5,2.25,19.5,934.5,993.4,734.24
2017,5,9,11,0,898.0,136.0,2.3,20.0,955.0,997.28,735.28
2017,5,9,11,15,900.5,136.5,2.3,20.0,967.5,995.32,733.5
2017,5,9,11,30,903.0,137.0,2.3,20.0,980.0,990.36,729.95
2017,5,9,11,45,904.0,137.5,2.3,20.5,985.0,981.04,722.3
2017,5,9,12,0,905.0,138.0,2.3,21.0,990.0,968.82,712.93
2017,5,9,12,15,904.5,137.5,2.35,21.0,987.5,951.46,702.17
2017,5,9,12,30,904.0,137.0,2.4,21.0,985.0,931.4,689.68
2017,5,9,12,45,894.5,141.5,2.5,21.0,972.5,905.72,673.88
2017,5,9,13,0,885.0,146.0,2.6,21.0,960.0,877.88,656.53
2017,5,9,13,15,881.0,145.0,2.65,21.0,942.0,847.41,636.88
2017,5,9,13,30,877.0,144.0,2.7,21.0,924.0,814.89,615.69
2017,5,9,13,45,869.0,143.5,2.8,21.0,898.5,777.94,591.55
2017,5,9,14,0,861.0,143.0,2.9,21.0,873.0,738.44,565.08
2017,5,9,14,15,852.5,141.0,2.95,20.5,841.5,696.52,535.84
2017,5,9,14,30,844.0,139.0,3.0,20.0,810.0,653.56,505.05
2017,5,9,14,45,831.5,137.0,3.1,20.0,772.0,607.44,470.3
2017,5,9,15,0,819.0,135.0,3.2,20.0,734.0,561.04,434.39
2017,5,9,15,15,804.0,132.0,3.2,19.5,691.0,512.42,396.4
2017,5,9,15,30,789.0,129.0,3.2,19.0,648.0,464.2,357.59
2017,5,9,15,45,769.0,125.0,3.2,18.5,600.5,410.33,313.44
2017,5,9,16,0,749.0,121.0,3.2,18.0,553.0,360.82,271.55
2017,5,9,16,15,723.5,116.5,3.1,17.5,502.5,310.75,228.45
2017,5,9,16,30,698.0,112.0,3.0,17.0,452.0,262.93,186.84
2017,5,9,16,45,664.0,105.5,2.9,16.5,400.0,214.15,145.2
2017,5,9,17,0,630.0,99.0,2.8,16.0,348.0,168.85,107.95
2017,5,9,17,15,582.0,92.0,2.65,15.5,296.0,125.42,75.95
2017,5,9,17,30,534.0,85.0,2.5,15.0,244.0,87.19,53.32
2017,5,9,17,45,464.5,75.0,2.4,14.5,194.0,54.2,42.74
2017,5,9,18,0,395.0,65.0,2.3,14.0,144.0,48.06,37.09
2017,5,9,18,15,295.5,51.5,2.25,13.0,101.0,39.04,28.68
2017,5,9,18,30,196.0,38.0,2.2,12.0,58.0,29.53,19.12
2017,5,9,18,45,98.0,19.0,2.2,11.5,29.0,14.84,0.0
2017,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,10,5,15,59.5,14.0,3.1,11.0,18.0,29.68,0.0
2017,5,10,5,30,119.0,28.0,3.2,11.0,36.0,78.16,42.36
2017,5,10,5,45,228.5,43.0,3.3,11.0,75.5,148.62,113.42
2017,5,10,6,0,338.0,58.0,3.4,11.0,115.0,220.8,177.42
2017,5,10,6,15,413.5,69.0,3.4,11.0,163.0,282.91,233.0
2017,5,10,6,30,489.0,80.0,3.4,11.0,211.0,353.96,294.99
2017,5,10,6,45,554.0,79.0,3.45,11.5,257.5,410.93,343.76
2017,5,10,7,0,619.0,78.0,3.5,12.0,304.0,471.96,394.45
2017,5,10,7,15,577.5,103.5,3.5,12.5,340.0,500.0,415.7
2017,5,10,7,30,536.0,129.0,3.5,13.0,376.0,518.97,428.97
2017,5,10,7,45,585.0,130.5,3.5,13.5,428.5,579.1,475.23
2017,5,10,8,0,634.0,132.0,3.5,14.0,481.0,637.54,518.93
2017,5,10,8,15,553.0,177.0,3.5,14.0,501.0,639.7,517.06
2017,5,10,8,30,472.0,222.0,3.5,14.0,521.0,638.83,512.86
2017,5,10,8,45,646.0,174.0,3.5,14.5,614.5,748.42,596.79
2017,5,10,9,0,820.0,126.0,3.5,15.0,708.0,858.35,673.23
2017,5,10,9,15,740.5,171.5,3.5,15.0,719.5,857.15,670.03
2017,5,10,9,30,661.0,217.0,3.5,15.0,731.0,845.93,660.69
2017,5,10,9,45,650.0,236.5,3.55,15.5,760.0,864.7,671.46
2017,5,10,10,0,639.0,256.0,3.6,16.0,789.0,880.6,679.93
2017,5,10,10,15,550.0,303.5,3.65,16.0,773.0,847.58,653.11
2017,5,10,10,30,461.0,351.0,3.7,16.0,757.0,812.34,624.9
2017,5,10,10,45,485.5,357.5,3.75,16.5,793.5,840.45,643.89
2017,5,10,11,0,510.0,364.0,3.8,17.0,830.0,866.74,661.02
2017,5,10,11,15,549.0,352.5,3.85,17.0,860.5,886.79,675.78
2017,5,10,11,30,588.0,341.0,3.9,17.0,891.0,904.62,689.03
2017,5,10,11,45,506.0,371.5,3.95,17.0,846.5,848.36,647.23
2017,5,10,12,0,424.0,402.0,4.0,17.0,802.0,791.65,605.17
2017,5,10,12,15,664.0,268.5,4.0,17.0,892.5,867.55,667.15
2017,5,10,12,30,904.0,135.0,4.0,17.0,983.0,930.8,712.01
2017,5,10,12,45,893.5,139.5,4.05,17.0,970.5,904.28,693.57
2017,5,10,13,0,883.0,144.0,4.1,17.0,958.0,875.67,674.27
2017,5,10,13,15,721.5,236.0,4.05,16.5,893.0,806.5,625.74
2017,5,10,13,30,560.0,328.0,4.0,16.0,828.0,742.64,576.16
2017,5,10,13,45,709.5,234.5,4.0,16.0,849.5,744.23,581.79
2017,5,10,14,0,859.0,141.0,4.0,16.0,871.0,736.63,579.61
2017,5,10,14,15,850.5,139.0,3.95,16.0,839.5,694.83,547.76
2017,5,10,14,30,842.0,137.0,3.9,16.0,808.0,652.0,514.76
2017,5,10,14,45,732.0,175.0,3.85,16.0,738.0,583.03,460.21
2017,5,10,15,0,622.0,213.0,3.8,16.0,668.0,524.07,412.85
2017,5,10,15,15,703.0,170.5,3.75,15.5,656.5,495.72,390.63
2017,5,10,15,30,784.0,128.0,3.7,15.0,645.0,462.69,362.97
2017,5,10,15,45,762.5,124.5,3.65,15.0,597.5,408.96,317.4
2017,5,10,16,0,741.0,121.0,3.6,15.0,550.0,359.7,274.51
2017,5,10,16,15,715.0,116.5,3.55,14.5,499.5,309.88,231.12
2017,5,10,16,30,689.0,112.0,3.5,14.0,449.0,262.36,189.26
2017,5,10,16,45,654.0,106.0,3.45,14.0,397.5,214.24,147.38
2017,5,10,17,0,619.0,100.0,3.4,14.0,346.0,169.7,110.1
2017,5,10,17,15,571.5,92.5,3.1,13.5,294.0,126.36,77.61
2017,5,10,17,30,524.0,85.0,2.8,13.0,242.0,88.14,54.27
2017,5,10,17,45,457.0,75.0,2.55,13.0,193.0,53.97,42.8
2017,5,10,18,0,390.0,65.0,2.3,13.0,144.0,47.96,37.17
2017,5,10,18,15,294.0,51.5,2.0,12.5,101.0,38.94,28.7
2017,5,10,18,30,198.0,38.0,1.7,12.0,58.0,29.45,19.21
2017,5,10,18,45,99.0,19.0,1.4,11.5,29.0,14.79,0.0
2017,5,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,5,15,62.0,14.0,0.8,10.5,18.5,30.49,0.0
2017,5,11,5,30,124.0,28.0,1.0,11.0,37.0,85.77,49.78
2017,5,11,5,45,230.0,43.0,1.25,11.5,76.5,149.45,113.9
2017,5,11,6,0,336.0,58.0,1.5,12.0,116.0,220.55,175.98
2017,5,11,6,15,409.5,69.0,1.6,12.0,163.5,281.82,229.98
2017,5,11,6,30,483.0,80.0,1.7,12.0,211.0,351.96,290.14
2017,5,11,6,45,241.5,98.0,1.85,12.5,163.5,249.28,206.62
2017,5,11,7,0,0.0,116.0,2.0,13.0,116.0,116.12,92.81
2017,5,11,7,15,25.5,150.0,2.0,13.0,162.0,174.03,141.51
2017,5,11,7,30,51.0,184.0,2.0,13.0,208.0,228.88,186.44
2017,5,11,7,45,58.0,207.5,2.05,13.0,237.5,259.99,211.02
2017,5,11,8,0,65.0,231.0,2.1,13.0,267.0,291.33,235.53
2017,5,11,8,15,50.0,241.0,2.1,13.0,270.0,290.48,233.55
2017,5,11,8,30,35.0,251.0,2.1,13.0,273.0,288.72,230.96
2017,5,11,8,45,86.5,292.5,2.1,13.5,352.5,376.6,300.16
2017,5,11,9,0,138.0,334.0,2.1,14.0,432.0,475.46,375.05
2017,5,11,9,15,134.5,353.5,2.15,14.0,453.5,494.08,387.5
2017,5,11,9,30,131.0,373.0,2.2,14.0,475.0,511.94,399.83
2017,5,11,9,45,121.0,388.5,2.25,14.5,486.0,518.76,403.04
2017,5,11,10,0,111.0,404.0,2.3,15.0,497.0,516.66,399.86
2017,5,11,10,15,113.5,415.0,2.35,15.5,512.5,537.0,413.61
2017,5,11,10,30,116.0,426.0,2.4,16.0,528.0,548.77,421.0
2017,5,11,10,45,116.5,435.5,2.45,16.5,540.5,556.54,425.48
2017,5,11,11,0,117.0,445.0,2.5,17.0,553.0,563.73,429.59
2017,5,11,11,15,68.0,379.5,2.55,17.0,443.0,442.18,339.37
2017,5,11,11,30,19.0,314.0,2.6,17.0,333.0,324.41,249.87
2017,5,11,11,45,19.5,316.0,2.7,17.5,335.0,326.05,251.11
2017,5,11,12,0,20.0,318.0,2.8,18.0,337.0,327.58,251.86
2017,5,11,12,15,19.0,317.5,2.9,18.0,336.0,325.23,250.12
2017,5,11,12,30,18.0,317.0,3.0,18.0,335.0,322.85,248.4
2017,5,11,12,45,18.5,313.0,3.15,18.0,331.0,318.37,245.23
2017,5,11,13,0,19.0,309.0,3.3,18.0,327.0,313.83,242.03
2017,5,11,13,15,18.5,303.5,3.45,17.5,320.5,306.99,237.51
2017,5,11,13,30,18.0,298.0,3.6,17.0,314.0,300.16,232.98
2017,5,11,13,45,17.5,290.5,3.75,17.0,306.0,291.44,226.56
2017,5,11,14,0,17.0,283.0,3.9,17.0,298.0,282.73,220.15
2017,5,11,14,15,450.0,196.0,3.95,16.5,555.5,479.48,382.49
2017,5,11,14,30,883.0,109.0,4.0,16.0,813.0,655.99,520.18
2017,5,11,14,45,873.0,107.0,4.1,16.0,775.5,610.28,483.35
2017,5,11,15,0,863.0,105.0,4.2,16.0,738.0,563.93,446.37
2017,5,11,15,15,849.5,102.5,4.15,15.5,695.5,514.97,406.86
2017,5,11,15,30,836.0,100.0,4.1,15.0,653.0,462.38,363.52
2017,5,11,15,45,817.0,97.5,4.1,15.0,605.5,411.43,319.71
2017,5,11,16,0,798.0,95.0,4.1,15.0,558.0,361.61,275.86
2017,5,11,16,15,775.0,91.5,4.05,14.5,508.0,311.02,231.2
2017,5,11,16,30,752.0,88.0,4.0,14.0,458.0,262.37,187.74
2017,5,11,16,45,717.5,84.5,3.95,14.0,406.0,213.55,144.65
2017,5,11,17,0,683.0,81.0,3.9,14.0,354.0,164.66,103.25
2017,5,11,17,15,640.0,75.0,3.75,13.5,302.0,119.69,68.99
2017,5,11,17,30,597.0,69.0,3.6,13.0,250.0,79.31,44.04
2017,5,11,17,45,531.0,62.0,3.5,13.0,200.0,42.71,32.74
2017,5,11,18,0,465.0,55.0,3.4,13.0,150.0,39.46,29.63
2017,5,11,18,15,369.0,44.5,3.15,12.5,106.5,33.19,23.67
2017,5,11,18,30,273.0,34.0,2.9,12.0,63.0,26.49,16.82
2017,5,11,18,45,136.5,17.0,2.65,12.0,31.5,13.11,0.0
2017,5,11,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,5,15,95.0,14.0,1.8,9.5,21.5,39.6,0.0
2017,5,12,5,30,190.0,28.0,2.2,10.0,43.0,107.62,66.13
2017,5,12,5,45,305.5,40.0,2.65,10.5,84.5,174.48,134.33
2017,5,12,6,0,421.0,52.0,3.1,11.0,126.0,250.71,201.87
2017,5,12,6,15,495.5,60.5,3.35,11.0,175.5,314.87,259.56
2017,5,12,6,30,570.0,69.0,3.6,11.0,225.0,385.28,321.36
2017,5,12,6,45,624.5,74.5,3.85,11.5,279.0,447.05,374.06
2017,5,12,7,0,679.0,80.0,4.1,12.0,333.0,512.52,428.23
2017,5,12,7,15,505.0,127.0,4.15,12.0,331.0,478.55,399.1
2017,5,12,7,30,331.0,174.0,4.2,12.0,329.0,423.75,352.08
2017,5,12,7,45,567.5,136.0,4.3,12.5,437.0,574.55,475.59
2017,5,12,8,0,804.0,98.0,4.4,13.0,545.0,726.67,592.94
2017,5,12,8,15,824.0,101.5,4.4,13.0,594.5,771.95,624.37
2017,5,12,8,30,844.0,105.0,4.4,13.0,644.0,816.27,655.3
2017,5,12,8,45,621.5,197.0,4.4,13.5,608.5,754.2,604.89
2017,5,12,9,0,399.0,289.0,4.4,14.0,573.0,662.11,527.85
2017,5,12,9,15,649.0,202.0,4.35,14.0,694.5,810.46,644.23
2017,5,12,9,30,899.0,115.0,4.3,14.0,816.0,946.38,739.55
2017,5,12,9,45,915.5,112.5,4.3,14.0,853.0,971.97,755.28
2017,5,12,10,0,932.0,110.0,4.3,14.0,890.0,995.16,770.16
2017,5,12,10,15,938.0,111.0,4.3,14.0,918.0,1009.46,778.91
2017,5,12,10,30,944.0,112.0,4.3,14.0,946.0,1020.77,785.75
2017,5,12,10,45,947.5,113.5,4.3,14.5,966.5,1027.11,787.77
2017,5,12,11,0,951.0,115.0,4.3,15.0,987.0,1030.3,787.78
2017,5,12,11,15,953.5,115.5,4.3,15.0,999.5,1028.35,785.94
2017,5,12,11,30,956.0,116.0,4.3,15.0,1012.0,1023.25,782.1
2017,5,12,11,45,954.5,118.0,4.35,15.0,1016.5,1012.76,775.2
2017,5,12,12,0,953.0,120.0,4.4,15.0,1021.0,999.25,766.33
2017,5,12,12,15,952.0,120.0,4.5,15.0,1018.0,981.33,754.92
2017,5,12,12,30,951.0,120.0,4.6,15.0,1015.0,960.59,741.55
2017,5,12,12,45,946.5,120.5,4.7,15.0,1003.5,934.56,724.41
2017,5,12,13,0,942.0,121.0,4.8,15.0,992.0,906.07,705.43
2017,5,12,13,15,938.0,120.5,4.85,15.0,973.5,874.71,683.94
2017,5,12,13,30,934.0,120.0,4.9,15.0,955.0,841.14,660.74
2017,5,12,13,45,926.5,119.5,5.0,15.0,929.0,802.89,634.22
2017,5,12,14,0,919.0,119.0,5.1,15.0,903.0,762.98,606.2
2017,5,12,14,15,911.0,117.5,5.1,14.5,870.5,720.34,575.66
2017,5,12,14,30,903.0,116.0,5.1,14.0,838.0,676.46,542.36
2017,5,12,14,45,891.0,114.5,5.2,14.0,799.0,629.18,504.94
2017,5,12,15,0,879.0,113.0,5.3,14.0,760.0,581.39,466.19
2017,5,12,15,15,865.0,110.5,5.3,13.5,716.5,528.07,422.8
2017,5,12,15,30,851.0,108.0,5.3,13.0,673.0,478.01,380.71
2017,5,12,15,45,830.5,106.0,5.3,13.0,624.5,426.19,335.48
2017,5,12,16,0,810.0,104.0,5.3,13.0,576.0,375.63,290.38
2017,5,12,16,15,786.5,100.0,5.2,12.5,524.5,323.85,244.12
2017,5,12,16,30,763.0,96.0,5.1,12.0,473.0,274.07,199.15
2017,5,12,16,45,728.0,92.0,5.05,12.0,420.0,220.49,151.59
2017,5,12,17,0,693.0,88.0,5.0,12.0,367.0,173.83,111.51
2017,5,12,17,15,648.0,82.0,4.8,11.5,313.5,128.11,76.2
2017,5,12,17,30,603.0,76.0,4.6,11.0,260.0,87.21,50.39
2017,5,12,17,45,535.0,68.5,4.4,11.0,208.5,49.83,39.44
2017,5,12,18,0,467.0,61.0,4.2,11.0,157.0,44.81,34.68
2017,5,12,18,15,365.5,50.0,3.95,10.5,112.0,38.3,28.43
2017,5,12,18,30,264.0,39.0,3.7,10.0,67.0,30.14,20.21
2017,5,12,18,45,132.0,19.5,3.45,10.0,33.5,15.12,0.9
2017,5,12,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,13,5,15,97.0,15.0,2.45,8.0,22.5,41.33,0.0
2017,5,13,5,30,194.0,30.0,2.6,8.0,45.0,112.57,72.35
2017,5,13,5,45,313.5,41.5,2.8,8.5,87.5,179.62,139.85
2017,5,13,6,0,433.0,53.0,3.0,9.0,130.0,257.67,209.24
2017,5,13,6,15,506.5,61.5,3.1,9.5,180.0,322.08,266.9
2017,5,13,6,30,580.0,70.0,3.2,10.0,230.0,392.61,328.18
2017,5,13,6,45,634.5,75.0,3.3,10.5,284.0,454.33,380.58
2017,5,13,7,0,689.0,80.0,3.4,11.0,338.0,519.71,434.23
2017,5,13,7,15,724.0,85.0,3.35,11.0,391.5,575.89,479.34
2017,5,13,7,30,759.0,90.0,3.3,11.0,445.0,631.0,522.39
2017,5,13,7,45,785.0,93.5,3.3,11.5,497.0,681.55,558.8
2017,5,13,8,0,811.0,97.0,3.3,12.0,549.0,732.08,593.85
2017,5,13,8,15,830.5,100.5,3.25,12.0,598.5,777.18,625.02
2017,5,13,8,30,850.0,104.0,3.2,12.0,648.0,821.29,655.01
2017,5,13,8,45,865.0,106.5,3.2,12.5,693.0,859.21,679.16
2017,5,13,9,0,880.0,109.0,3.2,13.0,738.0,890.23,698.13
2017,5,13,9,15,891.0,111.0,3.15,13.0,778.0,920.33,717.29
2017,5,13,9,30,902.0,113.0,3.1,13.0,818.0,948.15,734.73
2017,5,13,9,45,913.5,113.0,3.1,13.5,853.0,971.84,748.27
2017,5,13,10,0,925.0,113.0,3.1,14.0,888.0,992.95,760.03
2017,5,13,10,15,930.5,114.0,3.15,14.0,915.5,1006.68,768.63
2017,5,13,10,30,936.0,115.0,3.2,14.0,943.0,1017.43,775.37
2017,5,13,10,45,939.5,116.0,3.25,14.5,963.0,1023.2,777.43
2017,5,13,11,0,943.0,117.0,3.3,15.0,983.0,1025.86,777.54
2017,5,13,11,15,945.0,117.5,3.35,15.0,995.5,1023.45,775.82
2017,5,13,11,30,947.0,118.0,3.4,15.0,1008.0,1017.93,772.16
2017,5,13,11,45,945.5,120.0,3.5,15.0,1012.0,1007.52,765.68
2017,5,13,12,0,944.0,122.0,3.6,15.0,1016.0,994.13,757.26
2017,5,13,12,15,694.0,259.5,3.7,15.0,916.0,888.77,684.7
2017,5,13,12,30,444.0,397.0,3.8,15.0,816.0,782.36,602.24
2017,5,13,12,45,454.0,382.0,3.9,15.0,806.5,762.61,589.71
2017,5,13,13,0,464.0,367.0,4.0,15.0,797.0,741.39,575.39
2017,5,13,13,15,693.0,245.5,4.05,15.0,873.5,795.58,621.65
2017,5,13,13,30,922.0,124.0,4.1,15.0,950.0,836.91,653.3
2017,5,13,13,45,917.0,122.5,4.15,15.0,925.0,800.02,627.27
2017,5,13,14,0,912.0,121.0,4.2,15.0,900.0,761.33,600.25
2017,5,13,14,15,904.0,119.5,4.25,14.5,867.5,718.99,570.62
2017,5,13,14,30,896.0,118.0,4.3,14.0,835.0,675.42,538.27
2017,5,13,14,45,885.5,115.5,4.35,14.0,797.0,628.44,501.47
2017,5,13,15,0,875.0,113.0,4.4,14.0,759.0,580.85,463.29
2017,5,13,15,15,861.5,110.5,4.4,13.5,715.5,528.0,420.77
2017,5,13,15,30,848.0,108.0,4.4,13.0,672.0,478.37,379.46
2017,5,13,15,45,829.5,105.5,4.4,13.0,624.0,427.07,335.06
2017,5,13,16,0,811.0,103.0,4.4,13.0,576.0,376.84,290.56
2017,5,13,16,15,787.5,99.0,4.35,12.5,525.0,325.01,244.6
2017,5,13,16,30,764.0,95.0,4.3,12.0,474.0,275.19,199.83
2017,5,13,16,45,731.0,90.5,4.25,12.0,421.0,221.6,152.3
2017,5,13,17,0,698.0,86.0,4.2,12.0,368.0,174.64,111.88
2017,5,13,17,15,653.5,80.5,4.0,11.5,315.0,129.08,76.55
2017,5,13,17,30,609.0,75.0,3.8,11.0,262.0,88.28,50.53
2017,5,13,17,45,541.5,67.5,3.6,11.0,211.0,50.45,40.01
2017,5,13,18,0,474.0,60.0,3.4,11.0,160.0,43.68,33.7
2017,5,13,18,15,375.0,49.5,3.05,10.5,114.5,37.61,27.86
2017,5,13,18,30,276.0,39.0,2.7,10.0,69.0,30.06,20.26
2017,5,13,18,45,138.0,19.5,2.35,9.5,34.5,15.08,1.99
2017,5,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,14,5,15,89.0,16.0,2.2,9.0,23.0,40.3,0.0
2017,5,14,5,30,178.0,32.0,2.3,9.0,46.0,111.02,73.07
2017,5,14,5,45,294.5,44.0,2.4,9.5,88.0,175.58,136.54
2017,5,14,6,0,411.0,56.0,2.5,10.0,130.0,252.39,204.27
2017,5,14,6,15,297.5,82.5,2.45,10.0,145.0,247.75,204.7
2017,5,14,6,30,184.0,109.0,2.4,10.0,160.0,225.92,188.13
2017,5,14,6,45,213.0,126.0,2.4,10.5,197.5,268.07,224.04
2017,5,14,7,0,242.0,143.0,2.4,11.0,235.0,312.44,260.67
2017,5,14,7,15,213.5,170.0,2.35,11.0,259.0,325.57,270.48
2017,5,14,7,30,185.0,197.0,2.3,11.0,283.0,343.24,283.43
2017,5,14,7,45,286.5,203.5,2.3,11.5,355.0,436.75,358.68
2017,5,14,8,0,388.0,210.0,2.3,12.0,427.0,528.97,430.44
2017,5,14,8,15,385.5,232.0,2.25,12.0,464.0,562.54,453.97
2017,5,14,8,30,383.0,254.0,2.2,12.0,501.0,594.7,476.39
2017,5,14,8,45,621.5,184.5,2.15,12.5,616.5,742.69,589.32
2017,5,14,9,0,860.0,115.0,2.1,13.0,732.0,885.79,687.24
2017,5,14,9,15,871.0,117.0,2.05,13.0,771.5,910.1,700.53
2017,5,14,9,30,882.0,119.0,2.0,13.0,811.0,937.48,717.1
2017,5,14,9,45,881.5,126.0,2.0,13.5,842.5,957.07,727.51
2017,5,14,10,0,881.0,133.0,2.0,14.0,874.0,973.7,736.01
2017,5,14,10,15,887.5,135.0,2.0,14.0,901.0,988.8,744.94
2017,5,14,10,30,894.0,137.0,2.0,14.0,928.0,1001.06,752.08
2017,5,14,10,45,897.0,138.5,2.05,14.5,947.5,1006.52,754.08
2017,5,14,11,0,900.0,140.0,2.1,15.0,967.0,1009.0,754.29
2017,5,14,11,15,902.5,140.5,2.2,15.0,980.0,1007.0,753.68
2017,5,14,11,30,905.0,141.0,2.3,15.0,993.0,1002.03,751.23
2017,5,14,11,45,904.5,142.5,2.4,15.0,997.5,992.27,745.66
2017,5,14,12,0,904.0,144.0,2.5,15.0,1002.0,979.65,738.24
2017,5,14,12,15,903.0,144.0,2.55,15.0,999.0,962.38,727.24
2017,5,14,12,30,902.0,144.0,2.6,15.0,996.0,942.45,714.51
