Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,12,45,893.0,147.5,2.7,15.0,983.5,916.31,697.95
2017,5,14,13,0,884.0,151.0,2.8,15.0,971.0,888.05,679.84
2017,5,14,13,15,879.5,150.0,2.9,15.0,952.5,857.33,659.86
2017,5,14,13,30,875.0,149.0,3.0,15.0,934.0,824.61,638.28
2017,5,14,13,45,869.0,147.0,3.1,15.0,909.0,787.99,613.68
2017,5,14,14,0,863.0,145.0,3.2,15.0,884.0,748.8,586.95
2017,5,14,14,15,854.0,143.0,3.3,15.0,851.5,706.63,556.06
2017,5,14,14,30,845.0,141.0,3.4,15.0,819.0,663.47,523.63
2017,5,14,14,45,833.5,138.5,3.5,15.0,781.0,617.59,488.36
2017,5,14,15,0,822.0,136.0,3.6,15.0,743.0,571.34,451.89
2017,5,14,15,15,806.5,133.0,3.65,14.5,700.0,522.47,413.12
2017,5,14,15,30,791.0,130.0,3.7,14.0,657.0,474.02,373.54
2017,5,14,15,45,772.5,125.5,3.75,14.0,610.0,423.64,330.72
2017,5,14,16,0,754.0,121.0,3.8,14.0,563.0,370.85,285.11
2017,5,14,16,15,728.5,116.5,3.8,13.5,512.5,320.53,241.21
2017,5,14,16,30,703.0,112.0,3.8,13.0,462.0,272.44,198.68
2017,5,14,16,45,458.5,136.5,3.8,12.5,355.0,206.79,150.27
2017,5,14,17,0,214.0,161.0,3.8,12.0,248.0,167.63,127.02
2017,5,14,17,15,381.0,123.0,3.65,11.5,251.5,137.5,95.24
2017,5,14,17,30,548.0,85.0,3.5,11.0,255.0,95.08,57.83
2017,5,14,17,45,484.0,75.5,3.4,11.0,205.0,58.53,47.28
2017,5,14,18,0,420.0,66.0,3.3,11.0,155.0,48.38,37.92
2017,5,14,18,15,325.0,53.5,2.95,10.5,111.5,40.22,30.21
2017,5,14,18,30,230.0,41.0,2.6,10.0,68.0,31.63,21.7
2017,5,14,18,45,115.0,20.5,2.3,9.5,34.0,15.85,3.33
2017,5,14,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,15,5,15,64.0,17.0,2.45,9.0,22.5,34.51,0.0
2017,5,15,5,30,128.0,34.0,2.5,9.0,45.0,92.43,61.66
2017,5,15,5,45,235.0,49.0,2.6,9.5,85.5,160.09,124.95
2017,5,15,6,0,342.0,64.0,2.7,10.0,126.0,232.61,188.72
2017,5,15,6,15,416.0,75.0,2.65,10.0,174.5,294.91,244.1
2017,5,15,6,30,490.0,86.0,2.6,10.0,223.0,363.81,303.8
2017,5,15,6,45,540.0,94.5,2.6,10.5,274.5,425.25,355.23
2017,5,15,7,0,590.0,103.0,2.6,11.0,326.0,488.2,406.22
2017,5,15,7,15,628.0,109.5,2.6,11.0,378.0,544.2,450.9
2017,5,15,7,30,666.0,116.0,2.6,11.0,430.0,601.86,495.69
2017,5,15,7,45,696.0,121.0,2.65,11.5,481.5,653.42,533.92
2017,5,15,8,0,726.0,126.0,2.7,12.0,533.0,705.43,571.0
2017,5,15,8,15,747.5,130.0,2.7,12.0,581.0,749.73,601.77
2017,5,15,8,30,769.0,134.0,2.7,12.0,629.0,793.34,631.65
2017,5,15,8,45,789.5,135.5,2.7,12.5,674.5,829.29,654.42
2017,5,15,9,0,810.0,137.0,2.7,13.0,720.0,867.24,678.37
2017,5,15,9,15,822.5,140.0,2.7,13.0,759.5,898.11,698.31
2017,5,15,9,30,835.0,143.0,2.7,13.0,799.0,926.88,716.75
2017,5,15,9,45,843.5,146.0,2.7,13.5,832.5,949.66,729.66
2017,5,15,10,0,852.0,149.0,2.7,14.0,866.0,969.89,740.84
2017,5,15,10,15,859.0,150.5,2.75,14.0,893.0,984.44,750.04
2017,5,15,10,30,866.0,152.0,2.8,14.0,920.0,996.21,757.51
2017,5,15,10,45,874.0,151.0,2.9,14.5,941.0,998.08,757.45
2017,5,15,11,0,882.0,150.0,3.0,15.0,962.0,1002.76,759.49
2017,5,15,11,15,884.5,151.0,3.1,15.0,974.5,1001.24,758.81
2017,5,15,11,30,887.0,152.0,3.2,15.0,987.0,996.79,756.3
2017,5,15,11,45,891.0,150.0,3.3,15.5,993.0,987.95,749.5
2017,5,15,12,0,895.0,148.0,3.4,16.0,999.0,976.27,740.87
2017,5,15,12,15,894.5,148.0,3.5,16.0,996.0,959.59,730.28
2017,5,15,12,30,894.0,148.0,3.6,16.0,993.0,940.27,717.91
2017,5,15,12,45,898.0,143.0,3.7,16.0,984.5,917.6,703.21
2017,5,15,13,0,902.0,138.0,3.8,16.0,976.0,892.3,686.63
2017,5,15,13,15,898.0,137.0,3.9,16.0,958.0,861.6,666.16
2017,5,15,13,30,894.0,136.0,4.0,16.0,940.0,828.82,644.07
2017,5,15,13,45,891.0,133.0,4.1,16.0,915.5,793.0,619.61
2017,5,15,14,0,888.0,130.0,4.2,16.0,891.0,755.33,593.58
2017,5,15,14,15,880.0,128.0,4.25,15.5,859.5,713.48,564.11
2017,5,15,14,30,872.0,126.0,4.3,15.0,828.0,670.45,532.34
2017,5,15,14,45,863.5,123.0,4.4,15.0,790.5,625.26,497.3
2017,5,15,15,0,855.0,120.0,4.5,15.0,753.0,576.38,458.58
2017,5,15,15,15,841.5,117.0,4.5,14.5,710.0,527.1,418.95
2017,5,15,15,30,828.0,114.0,4.5,14.0,667.0,478.0,378.32
2017,5,15,15,45,812.5,110.0,4.55,14.0,620.5,427.56,334.96
2017,5,15,16,0,797.0,106.0,4.6,14.0,574.0,377.93,291.25
2017,5,15,16,15,774.0,102.0,4.5,13.5,523.5,326.97,246.17
2017,5,15,16,30,751.0,98.0,4.4,13.0,473.0,274.53,199.48
2017,5,15,16,45,721.0,93.0,4.35,13.0,421.5,225.08,155.39
2017,5,15,17,0,691.0,88.0,4.3,13.0,370.0,178.64,115.25
2017,5,15,17,15,648.0,82.0,4.15,12.5,317.0,133.06,79.56
2017,5,15,17,30,605.0,76.0,4.0,12.0,264.0,92.07,52.67
2017,5,15,17,45,541.0,68.5,3.85,11.5,213.5,54.23,36.35
2017,5,15,18,0,477.0,61.0,3.7,11.0,163.0,44.23,34.22
2017,5,15,18,15,381.0,50.5,3.5,10.5,118.0,38.19,28.43
2017,5,15,18,30,285.0,40.0,3.3,10.0,73.0,30.74,21.01
2017,5,15,18,45,153.5,25.0,3.1,10.0,41.5,19.54,6.35
2017,5,15,19,0,22.0,10.0,2.9,10.0,10.0,9.83,0.0
2017,5,15,19,15,11.0,5.0,2.9,9.5,5.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,5,15,87.0,16.0,3.55,10.0,23.5,40.08,0.0
2017,5,16,5,30,174.0,32.0,3.6,10.0,47.0,110.66,75.43
2017,5,16,5,45,283.5,44.0,3.7,10.5,88.0,172.17,134.26
2017,5,16,6,0,393.0,56.0,3.8,11.0,129.0,246.35,199.75
2017,5,16,6,15,461.0,65.0,3.85,11.0,176.5,307.22,254.4
2017,5,16,6,30,529.0,74.0,3.9,11.0,224.0,373.72,312.62
2017,5,16,6,45,349.0,112.5,3.95,11.0,220.0,336.86,282.62
2017,5,16,7,0,169.0,151.0,4.0,11.0,216.0,270.69,226.11
2017,5,16,7,15,251.5,164.5,4.0,11.0,276.0,352.08,294.51
2017,5,16,7,30,334.0,178.0,4.0,11.0,336.0,432.14,360.19
2017,5,16,7,45,521.0,149.0,4.0,11.5,427.0,554.78,459.9
2017,5,16,8,0,708.0,120.0,4.0,12.0,518.0,685.96,562.04
2017,5,16,8,15,521.5,194.0,4.0,12.0,501.0,638.36,519.84
2017,5,16,8,30,335.0,268.0,4.0,12.0,484.0,571.68,462.66
2017,5,16,8,45,311.5,295.0,4.05,12.5,507.0,588.58,473.18
2017,5,16,9,0,288.0,322.0,4.1,13.0,530.0,603.0,481.26
2017,5,16,9,15,156.0,308.0,4.1,13.0,421.5,464.63,371.34
2017,5,16,9,30,24.0,294.0,4.1,13.0,313.0,313.57,248.81
2017,5,16,9,45,126.0,351.5,4.2,13.0,457.0,484.51,385.2
2017,5,16,10,0,228.0,409.0,4.3,13.0,601.0,640.85,504.78
2017,5,16,10,15,171.5,423.0,4.3,13.0,570.0,601.16,471.75
2017,5,16,10,30,115.0,437.0,4.3,13.0,539.0,559.83,438.3
2017,5,16,10,45,64.0,351.0,4.35,13.0,408.5,413.33,325.95
2017,5,16,11,0,13.0,265.0,4.4,13.0,278.0,271.59,214.08
2017,5,16,11,15,22.5,325.5,4.35,13.0,347.5,344.7,271.65
2017,5,16,11,30,32.0,386.0,4.3,13.0,417.0,412.65,323.8
2017,5,16,11,45,105.0,435.0,4.25,13.5,535.0,531.57,415.39
2017,5,16,12,0,178.0,484.0,4.2,14.0,653.0,642.75,498.11
2017,5,16,12,15,98.0,399.5,4.2,14.0,492.5,481.4,375.82
2017,5,16,12,30,18.0,315.0,4.2,14.0,332.0,321.08,251.22
2017,5,16,12,45,23.0,340.0,4.2,14.0,361.5,348.41,272.99
2017,5,16,13,0,28.0,365.0,4.2,14.0,391.0,374.74,293.39
2017,5,16,13,15,109.5,407.5,4.2,14.0,506.5,477.82,374.67
2017,5,16,13,30,191.0,450.0,4.2,14.0,622.0,574.56,448.91
2017,5,16,13,45,160.0,435.5,4.25,14.0,577.5,528.46,413.55
2017,5,16,14,0,129.0,421.0,4.3,14.0,533.0,484.35,380.05
2017,5,16,14,15,163.0,405.0,4.3,13.5,540.5,485.04,382.53
2017,5,16,14,30,197.0,389.0,4.3,13.0,548.0,482.94,382.48
2017,5,16,14,45,235.0,363.5,4.35,13.0,544.5,471.96,374.87
2017,5,16,15,0,273.0,338.0,4.4,13.0,541.0,453.52,361.13
2017,5,16,15,15,230.5,323.0,4.35,12.5,487.5,408.13,325.67
2017,5,16,15,30,188.0,308.0,4.3,12.0,434.0,362.31,289.76
2017,5,16,15,45,116.0,273.0,4.25,12.0,349.0,291.54,233.52
2017,5,16,16,0,44.0,238.0,4.2,12.0,264.0,232.36,186.65
2017,5,16,16,15,22.0,140.5,4.15,12.0,153.5,137.93,109.91
2017,5,16,16,30,0.0,43.0,4.1,12.0,43.0,41.54,29.79
2017,5,16,16,45,92.5,104.0,4.05,12.0,142.0,113.65,87.49
2017,5,16,17,0,185.0,165.0,4.0,12.0,241.0,171.97,132.08
2017,5,16,17,15,171.0,144.0,3.85,11.5,206.5,141.67,107.74
2017,5,16,17,30,157.0,123.0,3.7,11.0,172.0,112.99,85.86
2017,5,16,17,45,307.5,90.5,3.55,11.0,164.5,70.56,51.87
2017,5,16,18,0,458.0,58.0,3.4,11.0,157.0,41.31,31.61
2017,5,16,18,15,368.5,48.0,3.3,11.0,114.0,35.61,26.12
2017,5,16,18,30,279.0,38.0,3.2,11.0,71.0,29.02,19.5
2017,5,16,18,45,139.5,24.5,3.1,11.0,41.0,19.06,6.77
2017,5,16,19,0,0.0,11.0,3.0,11.0,11.0,10.81,0.0
2017,5,16,19,15,0.0,5.5,3.0,11.0,5.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,17,5,15,72.5,17.5,2.25,10.0,24.0,44.18,0.0
2017,5,17,5,30,145.0,35.0,2.2,10.0,48.0,99.24,68.25
2017,5,17,5,45,259.0,49.0,2.2,10.0,90.0,169.68,132.73
2017,5,17,6,0,373.0,63.0,2.2,10.0,132.0,245.56,199.35
2017,5,17,6,15,445.5,73.0,2.15,10.0,181.0,307.68,254.39
2017,5,17,6,30,518.0,83.0,2.1,10.0,230.0,378.65,315.34
2017,5,17,6,45,578.0,88.0,2.1,10.5,283.5,441.33,367.43
2017,5,17,7,0,638.0,93.0,2.1,11.0,337.0,508.03,420.98
2017,5,17,7,15,674.5,99.0,2.05,11.5,389.5,564.39,464.3
2017,5,17,7,30,711.0,105.0,2.0,12.0,442.0,622.27,507.31
2017,5,17,7,45,741.5,108.0,2.0,12.5,494.5,673.55,544.04
2017,5,17,8,0,772.0,111.0,2.0,13.0,547.0,722.47,576.97
2017,5,17,8,15,792.5,114.5,2.05,13.0,595.5,767.08,607.57
2017,5,17,8,30,813.0,118.0,2.1,13.0,644.0,810.82,637.2
2017,5,17,8,45,828.5,121.0,2.2,13.5,688.5,848.63,661.55
2017,5,17,9,0,844.0,124.0,2.3,14.0,733.0,884.81,684.58
2017,5,17,9,15,855.5,126.0,2.4,14.5,772.5,914.47,702.93
2017,5,17,9,30,867.0,128.0,2.5,15.0,812.0,941.93,719.74
2017,5,17,9,45,886.0,124.0,2.65,15.5,848.0,962.18,732.08
2017,5,17,10,0,905.0,120.0,2.8,16.0,884.0,985.74,746.74
2017,5,17,10,15,911.0,121.5,2.9,16.0,911.5,1000.2,756.2
2017,5,17,10,30,917.0,123.0,3.0,16.0,939.0,1011.75,763.89
2017,5,17,10,45,927.0,120.0,3.1,16.0,960.5,1019.57,769.2
2017,5,17,11,0,937.0,117.0,3.2,16.0,982.0,1024.42,772.66
2017,5,17,11,15,940.0,117.5,3.3,16.0,995.0,1023.04,772.05
2017,5,17,11,30,943.0,118.0,3.4,16.0,1008.0,1018.56,769.5
2017,5,17,11,45,944.5,118.0,3.5,16.5,1013.5,1009.1,762.26
2017,5,17,12,0,946.0,118.0,3.6,17.0,1019.0,996.65,753.1
2017,5,17,12,15,946.0,118.0,3.65,17.0,1017.0,979.89,742.18
2017,5,17,12,30,946.0,118.0,3.7,17.0,1015.0,960.32,729.39
2017,5,17,12,45,938.0,122.0,3.75,17.0,1003.5,934.85,712.57
2017,5,17,13,0,930.0,126.0,3.8,17.0,992.0,907.07,694.14
2017,5,17,13,15,926.5,125.0,3.8,17.0,974.0,876.14,673.18
2017,5,17,13,30,923.0,124.0,3.8,17.0,956.0,843.03,650.61
2017,5,17,13,45,920.5,121.0,3.8,17.0,932.0,806.77,625.7
2017,5,17,14,0,918.0,118.0,3.8,17.0,908.0,768.55,599.22
2017,5,17,14,15,910.5,116.5,3.75,17.0,876.0,726.5,569.19
2017,5,17,14,30,903.0,115.0,3.7,17.0,844.0,683.18,536.21
2017,5,17,14,45,896.0,111.5,3.7,17.0,806.5,637.28,500.84
2017,5,17,15,0,889.0,108.0,3.7,17.0,769.0,590.46,463.92
2017,5,17,15,15,876.0,105.5,3.7,16.5,726.0,540.76,424.66
2017,5,17,15,30,863.0,103.0,3.7,16.0,683.0,491.08,384.22
2017,5,17,15,45,846.5,100.0,3.7,16.0,635.0,435.9,337.77
2017,5,17,16,0,830.0,97.0,3.7,16.0,587.0,385.22,293.72
2017,5,17,16,15,807.5,93.5,3.65,15.5,536.5,333.26,248.37
2017,5,17,16,30,785.0,90.0,3.6,15.0,486.0,283.17,203.94
2017,5,17,16,45,758.0,85.0,3.6,15.0,433.5,232.83,159.27
2017,5,17,17,0,731.0,80.0,3.6,15.0,381.0,185.19,118.11
2017,5,17,17,15,689.5,75.0,3.45,14.0,328.0,135.17,78.77
2017,5,17,17,30,648.0,70.0,3.3,13.0,275.0,92.91,50.71
2017,5,17,17,45,587.5,63.0,3.2,12.5,223.5,53.14,32.64
2017,5,17,18,0,527.0,56.0,3.1,12.0,172.0,39.42,29.81
2017,5,17,18,15,434.5,47.0,2.85,11.5,125.5,34.55,25.15
2017,5,17,18,30,342.0,38.0,2.6,11.0,79.0,29.38,19.89
2017,5,17,18,45,202.5,24.5,2.4,10.5,46.0,19.27,7.58
2017,5,17,19,0,63.0,11.0,2.2,10.0,13.0,10.81,0.0
2017,5,17,19,15,31.5,5.5,2.0,9.5,6.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,5,15,129.0,15.0,0.95,8.5,27.0,61.92,0.0
2017,5,18,5,30,258.0,30.0,1.1,9.0,54.0,136.62,95.98
2017,5,18,5,45,361.5,41.0,1.3,9.5,96.5,200.37,156.7
2017,5,18,6,0,465.0,52.0,1.5,10.0,139.0,274.22,221.84
2017,5,18,6,15,532.5,59.5,1.45,10.5,188.5,336.49,276.36
2017,5,18,6,30,600.0,67.0,1.4,11.0,238.0,404.34,333.53
2017,5,18,6,45,644.5,72.5,1.35,11.5,290.5,462.06,380.55
2017,5,18,7,0,689.0,78.0,1.3,12.0,343.0,522.6,427.85
2017,5,18,7,15,722.5,83.0,1.45,12.5,395.5,575.51,468.83
2017,5,18,7,30,756.0,88.0,1.6,13.0,448.0,632.2,511.45
2017,5,18,7,45,778.0,92.5,1.8,14.0,498.5,680.83,544.95
2017,5,18,8,0,800.0,97.0,2.0,15.0,549.0,729.19,577.47
2017,5,18,8,15,818.5,100.0,2.15,15.5,597.5,772.53,606.51
2017,5,18,8,30,837.0,103.0,2.3,16.0,646.0,814.86,634.5
2017,5,18,8,45,850.0,106.5,2.5,16.5,690.5,851.8,658.78
2017,5,18,9,0,863.0,110.0,2.7,17.0,735.0,881.73,678.04
2017,5,18,9,15,874.5,112.0,2.8,17.5,774.5,911.87,696.64
2017,5,18,9,30,886.0,114.0,2.9,18.0,814.0,939.8,713.62
2017,5,18,9,45,898.5,114.0,3.05,18.5,849.0,964.16,728.54
2017,5,18,10,0,911.0,114.0,3.2,19.0,884.0,986.03,741.79
2017,5,18,10,15,917.5,115.0,3.3,19.0,911.5,1000.56,751.18
2017,5,18,10,30,924.0,116.0,3.4,19.0,939.0,1012.19,758.8
2017,5,18,10,45,929.5,116.0,3.5,19.5,960.0,1018.85,761.75
2017,5,18,11,0,935.0,116.0,3.6,20.0,981.0,1022.47,762.82
2017,5,18,11,15,937.5,116.5,3.65,20.0,993.5,1020.63,761.47
2017,5,18,11,30,940.0,117.0,3.7,20.0,1006.0,1015.72,758.22
2017,5,18,11,45,942.5,116.5,3.75,20.5,1011.5,1006.78,750.96
2017,5,18,12,0,945.0,116.0,3.8,21.0,1017.0,994.83,741.83
2017,5,18,12,15,944.0,116.0,3.8,21.0,1014.5,977.23,730.12
2017,5,18,12,30,943.0,116.0,3.8,21.0,1012.0,956.85,716.62
2017,5,18,12,45,937.0,118.0,3.85,21.0,1000.0,931.34,699.99
2017,5,18,13,0,931.0,120.0,3.9,21.0,988.0,903.46,681.71
2017,5,18,13,15,927.5,119.5,3.9,21.0,970.0,873.06,661.38
2017,5,18,13,30,924.0,119.0,3.9,21.0,952.0,840.45,639.46
2017,5,18,13,45,917.5,118.0,3.9,21.0,926.5,803.07,614.07
2017,5,18,14,0,911.0,117.0,3.9,21.0,901.0,763.99,587.33
2017,5,18,14,15,903.5,115.5,3.85,20.5,869.5,722.26,559.06
2017,5,18,14,30,896.0,114.0,3.8,20.0,838.0,679.27,527.73
2017,5,18,14,45,886.5,111.5,3.8,20.0,800.5,633.12,492.5
2017,5,18,15,0,877.0,109.0,3.8,20.0,763.0,586.27,455.92
2017,5,18,15,15,864.0,106.5,3.7,19.5,720.0,537.15,417.32
2017,5,18,15,30,851.0,104.0,3.6,19.0,677.0,484.42,374.98
2017,5,18,15,45,836.0,100.5,3.55,19.0,630.5,433.66,332.37
2017,5,18,16,0,821.0,97.0,3.5,19.0,584.0,383.62,289.33
2017,5,18,16,15,798.5,93.5,3.35,18.5,533.5,332.12,244.88
2017,5,18,16,30,776.0,90.0,3.2,18.0,483.0,282.48,201.37
2017,5,18,16,45,747.0,85.5,3.1,18.0,431.0,232.6,157.7
2017,5,18,17,0,718.0,81.0,3.0,18.0,379.0,182.22,114.86
2017,5,18,17,15,677.0,76.0,2.75,17.0,326.0,136.21,79.09
2017,5,18,17,30,636.0,71.0,2.5,16.0,273.0,94.55,51.44
2017,5,18,17,45,578.5,64.0,2.3,15.5,222.5,55.33,33.18
2017,5,18,18,0,521.0,57.0,2.1,15.0,172.0,40.15,30.09
2017,5,18,18,15,430.5,47.5,1.9,14.0,126.0,34.85,25.17
2017,5,18,18,30,340.0,38.0,1.7,13.0,80.0,29.2,19.63
2017,5,18,18,45,205.5,25.0,1.55,12.5,47.0,19.62,8.27
2017,5,18,19,0,71.0,12.0,1.4,12.0,14.0,11.8,0.0
2017,5,18,19,15,35.5,6.0,1.35,11.5,7.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,5,15,128.5,15.5,1.3,10.5,27.5,61.48,0.0
2017,5,19,5,30,257.0,31.0,1.5,11.0,55.0,137.7,97.1
2017,5,19,5,45,361.5,41.5,1.7,12.0,98.0,201.47,156.64
2017,5,19,6,0,466.0,52.0,1.9,13.0,141.0,275.35,220.95
2017,5,19,6,15,532.5,59.5,1.8,13.5,190.5,337.26,274.74
2017,5,19,6,30,599.0,67.0,1.7,14.0,240.0,404.65,331.09
2017,5,19,6,45,647.0,72.0,1.6,14.5,292.5,463.75,378.77
2017,5,19,7,0,695.0,77.0,1.5,15.0,345.0,525.96,426.87
2017,5,19,7,15,727.5,81.5,1.35,15.5,397.0,578.01,464.97
2017,5,19,7,30,760.0,86.0,1.2,16.0,449.0,633.63,503.88
2017,5,19,7,45,785.5,89.0,1.05,16.5,500.5,683.25,535.14
2017,5,19,8,0,811.0,92.0,0.9,17.0,552.0,732.84,565.08
2017,5,19,8,15,829.0,95.0,0.85,17.5,600.0,776.14,590.86
2017,5,19,8,30,847.0,98.0,0.8,18.0,648.0,818.39,615.32
2017,5,19,8,45,861.5,100.0,0.8,19.0,692.5,850.2,631.94
2017,5,19,9,0,876.0,102.0,0.8,20.0,737.0,885.29,650.53
2017,5,19,9,15,886.5,104.0,0.85,20.5,776.0,914.87,667.37
2017,5,19,9,30,897.0,106.0,0.9,21.0,815.0,942.19,682.75
2017,5,19,9,45,908.0,105.5,1.0,21.5,849.0,964.85,696.08
2017,5,19,10,0,919.0,105.0,1.1,22.0,883.0,984.97,707.87
2017,5,19,10,15,924.5,106.5,1.2,22.5,910.5,999.25,716.03
2017,5,19,10,30,930.0,108.0,1.3,23.0,938.0,1010.58,722.45
2017,5,19,10,45,933.5,109.0,1.4,23.5,957.5,1016.44,725.55
2017,5,19,11,0,937.0,110.0,1.5,24.0,977.0,1019.23,726.85
2017,5,19,11,15,939.5,110.5,1.55,24.0,990.0,1017.47,726.04
2017,5,19,11,30,942.0,111.0,1.6,24.0,1003.0,1012.63,723.47
2017,5,19,11,45,942.0,112.0,1.7,24.0,1007.5,1002.87,718.62
2017,5,19,12,0,942.0,113.0,1.8,24.0,1012.0,990.15,711.94
2017,5,19,12,15,941.5,113.0,1.85,24.0,1009.5,973.11,701.9
2017,5,19,12,30,941.0,113.0,1.9,24.0,1007.0,953.29,690.12
2017,5,19,12,45,937.5,113.5,1.95,24.5,996.0,928.63,673.9
2017,5,19,13,0,934.0,114.0,2.0,25.0,985.0,901.51,656.09
2017,5,19,13,15,930.0,113.0,2.05,24.5,967.5,870.22,638.02
2017,5,19,13,30,926.0,112.0,2.1,24.0,950.0,836.77,618.29
2017,5,19,13,45,919.0,112.0,2.15,24.0,924.5,799.96,594.84
2017,5,19,14,0,912.0,112.0,2.2,24.0,899.0,761.47,570.01
2017,5,19,14,15,904.5,110.5,2.25,24.0,867.0,719.77,542.6
2017,5,19,14,30,897.0,109.0,2.3,24.0,835.0,676.81,511.97
2017,5,19,14,45,886.0,107.5,2.35,24.0,797.5,630.69,478.28
2017,5,19,15,0,875.0,106.0,2.4,24.0,760.0,583.99,443.27
2017,5,19,15,15,862.0,104.0,2.4,23.5,717.5,535.46,406.57
2017,5,19,15,30,849.0,102.0,2.4,23.0,675.0,486.96,368.73
2017,5,19,15,45,832.0,99.0,2.45,22.5,628.0,432.29,325.3
2017,5,19,16,0,815.0,96.0,2.5,22.0,581.0,382.18,283.96
2017,5,19,16,15,793.5,92.5,2.4,21.5,531.0,331.3,240.87
2017,5,19,16,30,772.0,89.0,2.3,21.0,481.0,282.19,198.55
2017,5,19,16,45,744.0,84.5,2.25,20.5,429.5,232.72,156.19
2017,5,19,17,0,716.0,80.0,2.2,20.0,378.0,186.03,117.01
2017,5,19,17,15,676.5,75.0,2.0,19.0,326.0,136.95,78.9
2017,5,19,17,30,637.0,70.0,1.8,18.0,274.0,95.37,51.23
2017,5,19,17,45,582.5,63.0,1.65,17.5,224.0,56.06,32.55
2017,5,19,18,0,528.0,56.0,1.5,17.0,174.0,39.13,28.95
2017,5,19,18,15,442.0,47.0,1.4,16.0,128.0,34.24,24.45
2017,5,19,18,30,356.0,38.0,1.3,15.0,82.0,29.04,19.37
2017,5,19,18,45,224.0,25.0,1.2,14.5,48.5,19.47,8.52
2017,5,19,19,0,92.0,12.0,1.1,14.0,15.0,11.8,0.0
2017,5,19,19,15,46.0,6.0,1.05,13.5,7.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,5,15,146.0,15.0,1.15,11.5,29.0,67.87,0.0
2017,5,20,5,30,292.0,30.0,1.3,12.0,58.0,148.82,105.42
2017,5,20,5,45,390.5,40.5,1.5,12.5,101.5,212.04,164.64
2017,5,20,6,0,489.0,51.0,1.7,13.0,145.0,284.82,228.41
2017,5,20,6,15,553.5,58.0,1.65,13.5,194.5,346.29,281.8
2017,5,20,6,30,618.0,65.0,1.6,14.0,244.0,413.05,337.57
2017,5,20,6,45,659.5,71.0,1.55,14.5,296.0,470.49,383.9
2017,5,20,7,0,701.0,77.0,1.5,15.0,348.0,530.48,430.33
2017,5,20,7,15,732.5,81.5,1.4,15.5,400.5,582.15,468.4
2017,5,20,7,30,764.0,86.0,1.3,16.0,453.0,637.29,507.29
2017,5,20,7,45,786.5,90.0,1.2,17.0,503.5,686.0,537.53
2017,5,20,8,0,809.0,94.0,1.1,18.0,554.0,734.46,566.44
2017,5,20,8,15,826.5,97.0,1.05,18.5,602.0,777.3,592.09
2017,5,20,8,30,844.0,100.0,1.0,19.0,650.0,819.04,616.41
2017,5,20,8,45,857.5,102.5,0.95,20.0,693.5,850.41,632.07
2017,5,20,9,0,871.0,105.0,0.9,21.0,737.0,885.04,649.59
2017,5,20,9,15,881.5,107.0,0.85,21.5,776.0,914.49,664.55
2017,5,20,9,30,892.0,109.0,0.8,22.0,815.0,941.68,677.89
2017,5,20,9,45,900.0,110.5,0.8,23.0,848.5,963.58,687.44
2017,5,20,10,0,908.0,112.0,0.8,24.0,882.0,982.84,695.34
2017,5,20,10,15,913.5,113.5,0.9,24.0,908.5,996.94,704.85
2017,5,20,10,30,919.0,115.0,1.0,24.0,935.0,1008.14,712.71
2017,5,20,10,45,922.5,116.0,1.1,24.5,954.5,1013.91,715.95
2017,5,20,11,0,926.0,117.0,1.2,25.0,974.0,1016.65,717.43
2017,5,20,11,15,928.0,117.5,1.25,25.0,986.5,1014.39,716.46
2017,5,20,11,30,930.0,118.0,1.3,25.0,999.0,1009.11,713.76
2017,5,20,11,45,930.0,118.5,1.4,25.0,1003.0,998.93,708.95
2017,5,20,12,0,930.0,119.0,1.5,25.0,1007.0,985.84,702.34
2017,5,20,12,15,929.0,119.0,1.6,25.0,1004.0,968.52,693.04
2017,5,20,12,30,928.0,119.0,1.7,25.0,1001.0,948.48,681.96
2017,5,20,12,45,916.0,124.5,1.85,25.0,988.0,921.43,666.84
2017,5,20,13,0,904.0,130.0,2.0,25.0,975.0,892.29,650.12
2017,5,20,13,15,900.0,129.0,2.05,25.0,957.0,861.79,631.27
2017,5,20,13,30,896.0,128.0,2.1,25.0,939.0,829.21,610.88
2017,5,20,13,45,890.0,126.5,2.15,25.0,914.0,792.71,587.67
2017,5,20,14,0,884.0,125.0,2.2,25.0,889.0,754.55,563.09
2017,5,20,14,15,876.0,123.5,2.25,24.5,857.5,713.54,536.8
2017,5,20,14,30,868.0,122.0,2.3,24.0,826.0,671.37,507.77
2017,5,20,14,45,857.5,119.5,2.35,24.0,788.5,625.83,474.55
2017,5,20,15,0,847.0,117.0,2.4,24.0,751.0,576.76,437.99
2017,5,20,15,15,833.5,114.5,2.4,23.5,709.0,528.47,401.54
2017,5,20,15,30,820.0,112.0,2.4,23.0,667.0,480.36,364.08
2017,5,20,15,45,804.0,108.5,2.45,23.0,620.5,430.69,323.81
2017,5,20,16,0,788.0,105.0,2.5,23.0,574.0,381.86,283.14
2017,5,20,16,15,765.5,101.0,2.45,22.5,525.0,331.54,240.94
2017,5,20,16,30,743.0,97.0,2.4,22.0,476.0,283.11,199.59
2017,5,20,16,45,718.0,91.0,2.35,21.5,425.5,230.97,155.36
2017,5,20,17,0,693.0,85.0,2.3,21.0,375.0,184.61,116.48
2017,5,20,17,15,653.0,79.5,2.05,20.0,323.0,139.46,81.57
2017,5,20,17,30,613.0,74.0,1.8,19.0,271.0,98.55,54.14
2017,5,20,17,45,560.5,66.0,1.6,18.5,222.0,59.53,34.84
2017,5,20,18,0,508.0,58.0,1.4,18.0,173.0,40.71,30.23
2017,5,20,18,15,423.0,48.5,1.3,17.0,127.5,35.45,25.42
2017,5,20,18,30,338.0,39.0,1.2,16.0,82.0,29.84,20.02
2017,5,20,18,45,212.0,26.0,1.1,15.5,49.0,20.31,9.46
2017,5,20,19,0,86.0,13.0,1.0,15.0,16.0,12.78,0.0
2017,5,20,19,15,43.0,6.5,1.0,14.5,8.0,0.0,0.0
2017,5,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,5,15,154.0,15.0,1.1,13.5,30.0,70.69,0.0
2017,5,21,5,30,308.0,30.0,1.1,14.0,60.0,154.6,109.46
2017,5,21,5,45,409.5,39.5,1.15,14.5,104.5,218.76,168.52
2017,5,21,6,0,511.0,49.0,1.2,15.0,149.0,292.7,232.33
2017,5,21,6,15,575.0,56.0,1.2,15.0,199.0,354.96,286.15
2017,5,21,6,30,639.0,63.0,1.2,15.0,249.0,422.46,342.45
2017,5,21,6,45,683.5,68.0,1.3,15.5,302.0,481.36,389.94
2017,5,21,7,0,728.0,73.0,1.4,16.0,355.0,540.89,436.37
2017,5,21,7,15,758.5,77.0,1.3,16.5,408.0,594.87,475.67
2017,5,21,7,30,789.0,81.0,1.2,17.0,461.0,649.74,513.47
2017,5,21,7,45,813.0,84.0,1.15,17.5,512.5,699.32,545.35
2017,5,21,8,0,837.0,87.0,1.1,18.0,564.0,748.72,576.18
2017,5,21,8,15,854.0,90.0,1.05,18.5,612.5,787.29,598.71
2017,5,21,8,30,871.0,93.0,1.0,19.0,661.0,829.39,623.19
2017,5,21,8,45,884.5,95.0,1.0,20.0,705.5,866.0,642.97
2017,5,21,9,0,898.0,97.0,1.0,21.0,750.0,900.82,661.24
2017,5,21,9,15,908.0,99.0,0.9,21.5,789.5,930.47,675.4
2017,5,21,9,30,918.0,101.0,0.8,22.0,829.0,957.78,687.74
2017,5,21,9,45,904.5,114.5,0.7,23.0,856.5,972.86,690.86
2017,5,21,10,0,891.0,128.0,0.6,24.0,884.0,984.35,691.83
2017,5,21,10,15,897.5,129.5,0.6,24.0,911.5,999.11,699.72
2017,5,21,10,30,904.0,131.0,0.6,24.0,939.0,1011.02,705.92
2017,5,21,10,45,908.5,131.5,0.6,24.5,959.0,1017.06,707.34
2017,5,21,11,0,913.0,132.0,0.6,25.0,979.0,1020.12,707.17
2017,5,21,11,15,916.0,132.5,0.6,25.0,992.0,1018.74,705.87
2017,5,21,11,30,919.0,133.0,0.6,25.0,1005.0,1014.36,702.96
2017,5,21,11,45,920.5,133.0,0.65,25.5,1010.0,1005.1,697.04
2017,5,21,12,0,922.0,133.0,0.7,26.0,1015.0,992.94,689.51
2017,5,21,12,15,921.5,132.5,0.8,26.0,1012.5,975.64,681.3
2017,5,21,12,30,921.0,132.0,0.9,26.0,1010.0,955.64,671.37
2017,5,21,12,45,924.5,128.0,1.05,26.0,1001.0,933.23,660.63
2017,5,21,13,0,928.0,124.0,1.2,26.0,992.0,908.12,647.85
2017,5,21,13,15,924.0,123.5,1.3,25.5,974.5,877.49,631.74
2017,5,21,13,30,920.0,123.0,1.4,25.0,957.0,844.72,613.89
2017,5,21,13,45,914.5,121.5,1.55,25.0,932.0,807.87,592.31
2017,5,21,14,0,909.0,120.0,1.7,25.0,907.0,769.28,569.03
2017,5,21,14,15,901.5,118.5,1.75,25.0,875.0,727.74,542.25
2017,5,21,14,30,894.0,117.0,1.8,25.0,843.0,684.95,512.41
2017,5,21,14,45,883.5,115.0,1.9,25.0,805.5,638.84,479.72
2017,5,21,15,0,873.0,113.0,2.0,25.0,768.0,592.12,445.59
2017,5,21,15,15,860.0,110.5,2.0,24.5,725.0,543.27,409.23
2017,5,21,15,30,847.0,108.0,2.0,24.0,682.0,490.89,369.2
2017,5,21,15,45,829.0,105.5,2.0,23.5,635.0,440.04,329.0
2017,5,21,16,0,811.0,103.0,2.0,23.0,588.0,390.19,288.35
2017,5,21,16,15,788.5,99.5,1.95,22.5,538.0,339.2,245.82
2017,5,21,16,30,766.0,96.0,1.9,22.0,488.0,290.08,204.05
2017,5,21,16,45,735.0,92.0,1.9,22.0,435.5,237.22,159.25
2017,5,21,17,0,704.0,88.0,1.9,22.0,383.0,190.65,120.33
2017,5,21,17,15,662.5,82.5,1.75,21.0,330.5,144.72,84.97
2017,5,21,17,30,621.0,77.0,1.6,20.0,278.0,103.19,57.08
2017,5,21,17,45,560.5,70.0,1.5,19.0,227.0,64.37,38.01
2017,5,21,18,0,500.0,63.0,1.4,18.0,176.0,45.02,34.0
2017,5,21,18,15,411.5,53.0,1.3,17.0,130.5,39.49,28.96
2017,5,21,18,30,323.0,43.0,1.2,16.0,85.0,33.61,23.29
2017,5,21,18,45,161.5,29.5,1.15,15.5,50.5,22.95,11.78
2017,5,21,19,0,0.0,16.0,1.1,15.0,16.0,15.73,0.0
2017,5,21,19,15,0.0,8.0,1.1,14.5,8.0,7.86,0.0
2017,5,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,22,5,15,130.5,16.5,1.1,11.0,29.5,64.59,0.06
2017,5,22,5,30,261.0,33.0,1.3,11.0,59.0,142.18,102.6
2017,5,22,5,45,362.0,43.5,1.5,11.5,102.0,205.37,160.67
2017,5,22,6,0,463.0,54.0,1.7,12.0,145.0,278.19,224.41
2017,5,22,6,15,528.0,61.5,1.6,12.5,194.0,339.48,277.56
2017,5,22,6,30,593.0,69.0,1.5,13.0,243.0,406.07,333.09
2017,5,22,6,45,639.0,74.5,1.45,14.0,295.0,464.46,379.51
2017,5,22,7,0,685.0,80.0,1.4,15.0,347.0,525.8,426.16
2017,5,22,7,15,717.0,84.5,1.3,15.5,399.0,579.39,465.45
2017,5,22,7,30,749.0,89.0,1.2,16.0,451.0,631.89,502.41
2017,5,22,7,45,773.5,92.5,1.2,16.5,501.5,680.94,534.85
2017,5,22,8,0,798.0,96.0,1.2,17.0,552.0,729.92,566.42
2017,5,22,8,15,816.0,99.0,1.15,17.5,600.0,772.78,592.4
2017,5,22,8,30,834.0,102.0,1.1,18.0,648.0,814.61,617.09
2017,5,22,8,45,848.0,105.0,1.05,19.0,691.5,846.61,633.42
2017,5,22,9,0,862.0,108.0,1.0,20.0,735.0,881.97,651.66
2017,5,22,9,15,872.5,110.0,1.0,20.5,774.0,911.19,667.55
2017,5,22,9,30,883.0,112.0,1.0,21.0,813.0,938.19,681.93
2017,5,22,9,45,882.0,118.5,1.0,21.5,843.5,956.81,690.93
2017,5,22,10,0,881.0,125.0,1.0,22.0,874.0,972.49,698.19
2017,5,22,10,15,887.0,126.5,0.95,22.5,901.0,986.71,703.65
2017,5,22,10,30,893.0,128.0,0.9,23.0,928.0,998.11,707.39
2017,5,22,10,45,897.0,129.0,0.85,23.5,947.5,1004.19,707.91
2017,5,22,11,0,901.0,130.0,0.8,24.0,967.0,1007.33,706.78
2017,5,22,11,15,903.5,131.0,0.8,24.0,979.5,1006.05,705.53
2017,5,22,11,30,906.0,132.0,0.8,24.0,992.0,1001.81,702.66
2017,5,22,11,45,907.0,132.0,0.85,24.5,996.5,992.24,696.37
2017,5,22,12,0,908.0,132.0,0.9,25.0,1001.0,979.84,688.47
2017,5,22,12,15,907.0,132.0,0.95,25.0,998.5,962.83,679.15
2017,5,22,12,30,906.0,132.0,1.0,25.0,996.0,943.18,668.22
2017,5,22,12,45,894.5,137.5,1.05,25.0,983.0,916.98,653.15
2017,5,22,13,0,883.0,143.0,1.1,25.0,970.0,888.74,636.74
2017,5,22,13,15,878.5,142.0,1.2,24.5,952.0,858.42,620.74
2017,5,22,13,30,874.0,141.0,1.3,24.0,934.0,826.11,603.06
2017,5,22,13,45,867.5,140.0,1.4,24.0,909.0,790.43,581.59
2017,5,22,14,0,861.0,139.0,1.5,24.0,884.0,753.18,558.68
2017,5,22,14,15,852.5,137.0,1.55,24.0,853.0,712.25,531.54
2017,5,22,14,30,844.0,135.0,1.6,24.0,822.0,668.31,501.0
2017,5,22,14,45,832.0,133.0,1.7,24.0,784.5,622.93,468.89
2017,5,22,15,0,820.0,131.0,1.8,24.0,747.0,577.22,435.54
2017,5,22,15,15,805.5,128.0,1.85,23.5,704.5,529.19,400.05
2017,5,22,15,30,791.0,125.0,1.9,23.0,662.0,481.48,363.6
2017,5,22,15,45,772.0,121.5,1.95,23.0,616.0,431.95,324.01
2017,5,22,16,0,753.0,118.0,2.0,23.0,570.0,380.27,281.84
2017,5,22,16,15,729.0,113.5,2.0,22.5,520.5,330.51,240.67
2017,5,22,16,30,705.0,109.0,2.0,22.0,471.0,282.8,200.42
2017,5,22,16,45,673.5,103.5,2.05,21.5,420.0,234.76,160.05
2017,5,22,17,0,642.0,98.0,2.1,21.0,369.0,189.86,122.88
2017,5,22,17,15,599.5,91.5,2.05,20.0,318.0,146.01,89.05
2017,5,22,17,30,557.0,85.0,2.0,19.0,267.0,106.66,62.29
2017,5,22,17,45,498.5,76.5,1.95,18.5,218.0,69.68,43.0
2017,5,22,18,0,440.0,68.0,1.9,18.0,169.0,49.39,37.83
2017,5,22,18,15,354.5,56.5,1.75,17.0,125.0,41.97,31.13
2017,5,22,18,30,269.0,45.0,1.6,16.0,81.0,34.31,23.93
2017,5,22,18,45,159.0,29.5,1.45,15.5,48.5,22.88,12.04
2017,5,22,19,0,49.0,14.0,1.3,15.0,16.0,13.76,0.0
2017,5,22,19,15,24.5,7.0,1.35,14.5,8.0,6.88,0.0
2017,5,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,5,15,109.5,17.5,1.6,11.5,28.5,60.24,4.81
2017,5,23,5,30,219.0,35.0,1.7,12.0,57.0,130.26,94.2
2017,5,23,5,45,317.0,46.5,1.8,12.5,98.5,190.39,148.8
2017,5,23,6,0,415.0,58.0,1.9,13.0,140.0,262.2,211.26
2017,5,23,6,15,480.5,66.5,1.85,13.5,188.5,322.83,263.74
2017,5,23,6,30,546.0,75.0,1.8,14.0,237.0,388.79,318.91
2017,5,23,6,45,593.5,81.5,1.75,14.5,288.0,447.24,366.23
2017,5,23,7,0,641.0,88.0,1.7,15.0,339.0,508.79,414.2
2017,5,23,7,15,674.5,93.5,1.65,15.5,390.5,562.77,454.6
2017,5,23,7,30,708.0,99.0,1.6,16.0,442.0,618.05,494.56
2017,5,23,7,45,733.5,103.0,1.6,16.5,492.0,666.73,528.02
2017,5,23,8,0,759.0,107.0,1.6,17.0,542.0,713.03,558.31
2017,5,23,8,15,778.5,110.5,1.6,17.5,589.0,756.38,585.86
2017,5,23,8,30,798.0,114.0,1.6,18.0,636.0,798.86,612.3
2017,5,23,8,45,813.0,117.0,1.6,18.5,680.0,835.82,634.49
2017,5,23,9,0,828.0,120.0,1.6,19.0,724.0,871.19,655.33
2017,5,23,9,15,839.5,122.0,1.6,19.5,762.5,900.51,671.88
2017,5,23,9,30,851.0,124.0,1.6,20.0,801.0,922.24,683.34
2017,5,23,9,45,842.0,136.5,1.65,20.5,829.5,944.71,695.98
2017,5,23,10,0,833.0,149.0,1.7,21.0,858.0,958.49,702.97
2017,5,23,10,15,840.0,150.5,1.75,21.0,884.5,972.92,711.9
2017,5,23,10,30,847.0,152.0,1.8,21.0,911.0,984.66,719.17
2017,5,23,10,45,851.5,153.0,1.85,21.5,930.5,990.68,721.51
2017,5,23,11,0,856.0,154.0,1.9,22.0,950.0,988.55,718.77
2017,5,23,11,15,859.0,155.0,1.95,22.0,962.5,987.7,718.43
2017,5,23,11,30,862.0,156.0,2.0,22.0,975.0,984.02,716.37
2017,5,23,11,45,862.5,156.5,2.05,22.0,979.5,974.71,710.77
2017,5,23,12,0,863.0,157.0,2.1,22.0,984.0,962.71,703.56
2017,5,23,12,15,862.5,156.5,2.15,22.0,981.5,946.23,693.51
2017,5,23,12,30,862.0,156.0,2.2,22.0,979.0,927.27,681.87
2017,5,23,12,45,865.0,152.0,2.3,22.5,970.5,905.69,667.69
2017,5,23,13,0,868.0,148.0,2.4,23.0,962.0,881.64,651.83
2017,5,23,13,15,864.0,147.0,2.45,22.5,944.5,852.16,634.34
2017,5,23,13,30,860.0,146.0,2.5,22.0,927.0,820.7,615.33
2017,5,23,13,45,853.0,145.0,2.6,22.0,902.0,785.12,592.41
2017,5,23,14,0,846.0,144.0,2.7,22.0,877.0,747.14,567.55
2017,5,23,14,15,837.5,142.0,2.75,21.5,846.5,706.3,540.12
2017,5,23,14,30,829.0,140.0,2.8,21.0,816.0,664.49,510.71
2017,5,23,14,45,818.0,137.5,2.85,21.0,779.5,619.9,477.54
2017,5,23,15,0,807.0,135.0,2.9,21.0,743.0,574.92,443.27
2017,5,23,15,15,793.0,132.0,2.85,20.5,701.5,527.75,407.0
2017,5,23,15,30,779.0,129.0,2.8,20.0,660.0,480.87,369.95
2017,5,23,15,45,762.0,125.0,2.8,20.0,614.5,432.31,330.09
2017,5,23,16,0,745.0,121.0,2.8,20.0,569.0,381.35,287.51
2017,5,23,16,15,721.5,116.5,2.75,19.5,520.0,332.13,245.97
2017,5,23,16,30,698.0,112.0,2.7,19.0,471.0,284.92,205.4
2017,5,23,16,45,669.5,105.5,2.65,19.0,421.0,237.03,164.05
2017,5,23,17,0,641.0,99.0,2.6,19.0,371.0,191.98,125.85
2017,5,23,17,15,599.0,92.5,2.5,18.0,320.0,148.19,91.6
2017,5,23,17,30,557.0,86.0,2.4,17.0,269.0,108.85,64.36
2017,5,23,17,45,502.0,77.0,2.35,16.5,220.5,71.44,44.14
2017,5,23,18,0,447.0,68.0,2.3,16.0,172.0,49.21,38.0
2017,5,23,18,15,362.5,57.0,2.15,15.5,127.5,42.3,31.64
2017,5,23,18,30,278.0,46.0,2.0,15.0,83.0,35.06,24.72
2017,5,23,18,45,168.5,30.5,1.9,14.5,50.0,23.66,12.98
2017,5,23,19,0,59.0,15.0,1.8,14.0,17.0,14.74,0.0
2017,5,23,19,15,29.5,7.5,1.8,13.5,8.5,7.37,0.0
2017,5,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,15,12.5,17.0,2.55,10.0,18.0,21.04,0.0
2017,5,24,5,30,25.0,34.0,2.5,10.0,36.0,46.1,31.29
2017,5,24,5,45,49.0,54.0,2.5,10.5,62.0,78.9,60.54
2017,5,24,6,0,73.0,74.0,2.5,11.0,88.0,118.55,95.23
2017,5,24,6,15,87.0,95.5,2.45,11.0,117.5,152.0,124.62
2017,5,24,6,30,101.0,117.0,2.4,11.0,147.0,186.3,154.21
2017,5,24,6,45,115.0,138.0,2.4,11.5,178.5,220.88,183.12
2017,5,24,7,0,129.0,159.0,2.4,12.0,210.0,256.35,212.08
2017,5,24,7,15,96.0,178.0,2.4,12.5,219.0,251.82,206.87
2017,5,24,7,30,63.0,197.0,2.4,13.0,228.0,251.66,204.96
2017,5,24,7,45,164.5,219.5,2.4,13.5,311.5,359.64,292.92
2017,5,24,8,0,266.0,242.0,2.4,14.0,395.0,475.24,383.33
2017,5,24,8,15,344.5,245.5,2.45,14.5,461.0,548.56,438.93
2017,5,24,8,30,423.0,249.0,2.5,15.0,527.0,634.94,502.84
2017,5,24,8,45,458.5,252.0,2.6,15.5,571.5,678.71,533.63
