Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,9,0,494.0,255.0,2.7,16.0,616.0,722.89,564.57
2017,5,24,9,15,690.5,185.0,2.75,16.0,718.5,838.04,649.73
2017,5,24,9,30,887.0,115.0,2.8,16.0,821.0,946.49,723.23
2017,5,24,9,45,897.5,115.5,2.85,16.5,855.5,969.56,735.77
2017,5,24,10,0,908.0,116.0,2.9,17.0,890.0,990.1,747.39
2017,5,24,10,15,690.5,238.0,2.95,17.5,837.0,924.98,701.1
2017,5,24,10,30,473.0,360.0,3.0,18.0,784.0,840.11,634.83
2017,5,24,10,45,520.5,353.5,3.05,18.5,829.5,877.78,661.17
2017,5,24,11,0,568.0,347.0,3.1,19.0,875.0,913.76,685.1
2017,5,24,11,15,754.0,233.0,3.1,19.0,944.0,974.08,729.73
2017,5,24,11,30,940.0,119.0,3.1,19.0,1013.0,1023.15,761.61
2017,5,24,11,45,698.5,265.0,3.1,19.0,931.0,934.33,701.43
2017,5,24,12,0,457.0,411.0,3.1,19.0,849.0,838.41,628.24
2017,5,24,12,15,701.0,264.5,3.1,19.0,935.0,908.88,685.54
2017,5,24,12,30,945.0,118.0,3.1,19.0,1021.0,966.81,724.41
2017,5,24,12,45,764.0,231.0,3.1,19.5,956.5,896.66,675.27
2017,5,24,13,0,583.0,344.0,3.1,20.0,892.0,828.05,622.71
2017,5,24,13,15,562.5,345.5,3.15,19.5,866.5,792.8,599.78
2017,5,24,13,30,542.0,347.0,3.2,19.0,841.0,757.35,576.08
2017,5,24,13,45,713.0,242.5,3.25,19.0,873.0,769.02,589.61
2017,5,24,14,0,884.0,138.0,3.3,19.0,905.0,771.33,594.45
2017,5,24,14,15,875.5,136.0,3.35,19.0,873.5,729.63,564.98
2017,5,24,14,30,867.0,134.0,3.4,19.0,842.0,686.82,533.38
2017,5,24,14,45,857.0,131.5,3.45,19.0,804.5,639.36,497.71
2017,5,24,15,0,847.0,129.0,3.5,19.0,767.0,593.32,462.18
2017,5,24,15,15,833.0,126.0,3.5,18.5,724.5,544.41,424.27
2017,5,24,15,30,819.0,123.0,3.5,18.0,682.0,495.73,385.44
2017,5,24,15,45,802.5,119.0,3.5,17.5,635.5,445.53,344.33
2017,5,24,16,0,786.0,115.0,3.5,17.0,589.0,396.22,302.8
2017,5,24,16,15,762.5,111.0,3.45,16.5,538.5,342.3,256.77
2017,5,24,16,30,739.0,107.0,3.4,16.0,488.0,293.51,214.11
2017,5,24,16,45,710.0,101.0,3.35,16.0,436.5,243.9,170.53
2017,5,24,17,0,681.0,95.0,3.3,16.0,385.0,197.16,130.18
2017,5,24,17,15,638.5,89.0,3.25,15.5,333.0,151.69,93.75
2017,5,24,17,30,596.0,83.0,3.2,15.0,281.0,110.71,64.7
2017,5,24,17,45,539.0,75.0,3.2,14.5,230.5,72.09,43.64
2017,5,24,18,0,482.0,67.0,3.2,14.0,180.0,48.14,37.37
2017,5,24,18,15,395.5,56.5,3.05,13.5,134.0,42.29,31.91
2017,5,24,18,30,309.0,46.0,2.9,13.0,88.0,35.0,24.92
2017,5,24,18,45,189.0,31.5,2.8,12.5,53.5,24.44,13.96
2017,5,24,19,0,69.0,17.0,2.7,12.0,19.0,14.4,0.0
2017,5,24,19,15,34.5,8.5,2.75,11.5,9.5,8.36,0.0
2017,5,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,25,5,15,80.5,21.0,2.95,11.0,29.5,52.79,10.54
2017,5,25,5,30,161.0,42.0,3.0,11.0,59.0,114.39,83.81
2017,5,25,5,45,256.0,57.0,3.15,11.5,100.5,180.36,142.43
2017,5,25,6,0,351.0,72.0,3.3,12.0,142.0,250.16,203.46
2017,5,25,6,15,419.5,82.5,3.3,12.0,190.5,310.57,256.71
2017,5,25,6,30,488.0,93.0,3.3,12.0,239.0,376.96,313.78
2017,5,25,6,45,536.5,102.0,3.35,12.0,290.0,438.25,365.28
2017,5,25,7,0,585.0,111.0,3.4,12.0,341.0,501.07,416.69
2017,5,25,7,15,445.5,150.0,3.35,12.0,339.5,473.55,392.46
2017,5,25,7,30,306.0,189.0,3.3,12.0,338.0,428.03,353.27
2017,5,25,7,45,511.5,161.0,3.3,12.5,441.5,566.12,464.84
2017,5,25,8,0,717.0,133.0,3.3,13.0,545.0,714.01,578.17
2017,5,25,8,15,738.5,137.5,3.3,13.5,593.0,758.59,607.48
2017,5,25,8,30,760.0,142.0,3.3,14.0,641.0,802.5,636.5
2017,5,25,8,45,780.5,143.5,3.3,14.5,686.0,837.92,658.93
2017,5,25,9,0,801.0,145.0,3.3,15.0,731.0,875.7,682.81
2017,5,25,9,15,814.0,147.5,3.25,15.0,770.0,906.27,702.29
2017,5,25,9,30,827.0,150.0,3.2,15.0,809.0,934.81,720.28
2017,5,25,9,45,853.5,142.0,3.2,15.5,846.5,962.66,736.71
2017,5,25,10,0,880.0,134.0,3.2,16.0,884.0,982.97,747.89
2017,5,25,10,15,886.5,135.5,3.2,16.0,911.5,997.61,756.7
2017,5,25,10,30,893.0,137.0,3.2,16.0,939.0,1009.46,763.76
2017,5,25,10,45,902.5,134.5,3.25,16.5,960.5,1017.29,767.2
2017,5,25,11,0,912.0,132.0,3.3,17.0,982.0,1022.25,768.84
2017,5,25,11,15,663.5,270.0,3.3,17.0,893.0,924.38,701.39
2017,5,25,11,30,415.0,408.0,3.3,17.0,804.0,814.79,617.33
2017,5,25,11,45,428.5,398.5,3.35,17.0,809.0,810.0,615.4
2017,5,25,12,0,442.0,389.0,3.4,17.0,814.0,803.58,611.58
2017,5,25,12,15,684.5,258.5,3.45,17.0,914.5,888.61,679.22
2017,5,25,12,30,927.0,128.0,3.5,17.0,1015.0,961.1,729.06
2017,5,25,12,45,898.0,145.5,3.55,17.0,997.5,930.45,707.99
2017,5,25,13,0,869.0,163.0,3.6,17.0,980.0,900.09,687.86
2017,5,25,13,15,865.0,162.0,3.65,17.0,962.5,869.96,667.79
2017,5,25,13,30,861.0,161.0,3.7,17.0,945.0,837.89,646.21
2017,5,25,13,45,854.5,159.5,3.75,17.0,920.0,801.63,621.52
2017,5,25,14,0,848.0,158.0,3.8,17.0,895.0,763.89,595.57
2017,5,25,14,15,839.0,156.0,3.85,17.0,864.0,722.65,565.47
2017,5,25,14,30,830.0,154.0,3.9,17.0,833.0,680.47,533.88
2017,5,25,14,45,817.5,152.0,3.95,17.0,795.5,635.41,499.44
2017,5,25,15,0,805.0,150.0,4.0,17.0,758.0,590.1,464.04
2017,5,25,15,15,790.0,146.5,4.0,16.5,715.5,542.07,426.48
2017,5,25,15,30,775.0,143.0,4.0,16.0,673.0,491.23,385.78
2017,5,25,15,45,754.0,139.5,4.05,16.0,626.0,441.31,344.1
2017,5,25,16,0,733.0,136.0,4.1,16.0,579.0,392.78,302.62
2017,5,25,16,15,707.5,131.0,4.1,15.5,529.5,343.02,259.99
2017,5,25,16,30,682.0,126.0,4.1,15.0,480.0,295.5,218.59
2017,5,25,16,45,647.5,120.5,4.1,15.0,428.5,247.86,176.98
2017,5,25,17,0,613.0,115.0,4.1,15.0,377.0,203.71,139.1
2017,5,25,17,15,568.0,107.5,4.0,14.5,325.5,160.02,104.17
2017,5,25,17,30,523.0,100.0,3.9,14.0,274.0,120.85,76.14
2017,5,25,17,45,461.0,90.0,3.85,13.5,224.5,83.3,54.56
2017,5,25,18,0,399.0,80.0,3.8,13.0,175.0,58.33,46.61
2017,5,25,18,15,313.5,67.0,3.55,12.5,130.5,50.14,39.02
2017,5,25,18,30,228.0,54.0,3.3,12.0,86.0,41.51,30.75
2017,5,25,18,45,130.5,35.5,3.1,12.0,52.5,29.24,18.1
2017,5,25,19,0,33.0,17.0,2.9,12.0,19.0,15.26,0.0
2017,5,25,19,15,16.5,8.5,2.8,11.5,9.5,8.36,0.0
2017,5,25,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,5,15,104.0,19.5,1.4,11.0,30.5,62.35,16.5
2017,5,26,5,30,208.0,39.0,1.6,11.0,61.0,132.12,97.34
2017,5,26,5,45,304.0,51.5,1.8,11.5,103.0,192.45,151.61
2017,5,26,6,0,400.0,64.0,2.0,12.0,145.0,262.22,212.55
2017,5,26,6,15,465.5,73.5,2.0,12.0,193.5,324.61,267.04
2017,5,26,6,30,531.0,83.0,2.0,12.0,242.0,391.29,323.67
2017,5,26,6,45,265.5,104.5,2.05,12.5,184.0,274.66,228.09
2017,5,26,7,0,0.0,126.0,2.1,13.0,126.0,126.09,100.95
2017,5,26,7,15,9.5,150.0,2.1,13.0,155.0,156.77,126.62
2017,5,26,7,30,19.0,174.0,2.1,13.0,184.0,188.07,152.12
2017,5,26,7,45,9.5,161.0,2.1,13.5,166.0,166.76,133.61
2017,5,26,8,0,0.0,148.0,2.1,14.0,148.0,145.62,115.4
2017,5,26,8,15,0.0,154.0,2.1,14.0,154.5,151.3,119.7
2017,5,26,8,30,0.0,160.0,2.1,14.0,161.0,157.03,123.98
2017,5,26,8,45,5.0,191.0,2.15,14.0,195.5,192.43,152.33
2017,5,26,9,0,10.0,222.0,2.2,14.0,230.0,228.06,180.44
2017,5,26,9,15,14.5,252.5,2.2,14.0,264.5,262.87,207.52
2017,5,26,9,30,19.0,283.0,2.2,14.0,299.0,297.74,234.31
2017,5,26,9,45,29.0,320.5,2.25,14.5,345.5,353.18,276.33
2017,5,26,10,0,39.0,358.0,2.3,15.0,392.0,400.83,311.61
2017,5,26,10,15,118.0,402.5,2.3,15.5,507.5,529.63,408.82
2017,5,26,10,30,197.0,447.0,2.3,16.0,623.0,650.51,496.17
2017,5,26,10,45,197.5,457.5,2.3,16.5,638.0,659.48,500.12
2017,5,26,11,0,198.0,468.0,2.3,17.0,653.0,667.59,504.33
2017,5,26,11,15,105.0,358.0,2.3,17.0,456.5,462.72,354.79
2017,5,26,11,30,12.0,248.0,2.3,17.0,260.0,253.22,194.88
2017,5,26,11,45,16.0,294.5,2.3,17.5,310.5,302.06,232.5
2017,5,26,12,0,20.0,341.0,2.3,18.0,361.0,350.46,268.33
2017,5,26,12,15,58.0,406.5,2.3,18.0,462.5,450.32,343.39
2017,5,26,12,30,96.0,472.0,2.3,18.0,564.0,544.78,412.31
2017,5,26,12,45,88.0,462.0,2.3,18.5,545.5,523.44,395.46
2017,5,26,13,0,80.0,452.0,2.3,19.0,527.0,502.39,379.57
2017,5,26,13,15,115.5,454.0,2.35,19.0,561.0,527.89,399.52
2017,5,26,13,30,151.0,456.0,2.4,19.0,595.0,551.25,417.5
2017,5,26,13,45,155.0,440.5,2.45,19.0,579.5,531.95,404.01
2017,5,26,14,0,159.0,425.0,2.5,19.0,564.0,512.27,390.37
2017,5,26,14,15,158.5,410.0,2.6,18.5,544.5,489.5,375.07
2017,5,26,14,30,158.0,395.0,2.7,18.0,525.0,466.64,359.46
2017,5,26,14,45,493.0,262.0,2.8,18.0,640.5,536.74,418.06
2017,5,26,15,0,828.0,129.0,2.9,18.0,756.0,585.26,456.92
2017,5,26,15,15,814.0,126.5,2.95,17.5,714.0,537.71,419.73
2017,5,26,15,30,800.0,124.0,3.0,17.0,672.0,490.42,382.18
2017,5,26,15,45,780.5,121.0,3.15,17.0,625.5,440.77,341.25
2017,5,26,16,0,761.0,118.0,3.3,17.0,579.0,392.32,300.21
2017,5,26,16,15,737.5,113.5,3.35,16.5,530.0,339.1,255.06
2017,5,26,16,30,714.0,109.0,3.4,16.0,481.0,291.11,213.28
2017,5,26,16,45,680.5,105.0,3.45,16.0,429.5,243.37,171.52
2017,5,26,17,0,647.0,101.0,3.5,16.0,378.0,198.97,133.31
2017,5,26,17,15,605.5,94.5,3.45,15.5,327.0,154.79,97.74
2017,5,26,17,30,564.0,88.0,3.4,15.0,276.0,115.01,69.09
2017,5,26,17,45,504.5,80.0,3.35,14.5,227.0,77.72,48.05
2017,5,26,18,0,445.0,72.0,3.3,14.0,178.0,52.01,40.83
2017,5,26,18,15,362.5,60.5,3.1,13.5,133.5,44.85,34.22
2017,5,26,18,30,280.0,49.0,2.9,13.0,89.0,37.3,27.0
2017,5,26,18,45,170.0,33.5,2.7,12.5,55.0,25.98,15.61
2017,5,26,19,0,60.0,18.0,2.5,12.0,21.0,15.23,0.0
2017,5,26,19,15,30.0,9.0,2.3,12.0,10.5,8.85,0.0
2017,5,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,5,15,114.5,19.0,1.35,10.5,31.5,65.0,20.14
2017,5,27,5,30,229.0,38.0,1.5,11.0,63.0,138.08,102.02
2017,5,27,5,45,324.0,50.0,1.65,11.5,105.0,198.59,156.48
2017,5,27,6,0,419.0,62.0,1.8,12.0,147.0,269.92,218.65
2017,5,27,6,15,230.0,87.5,1.75,12.0,136.5,217.79,178.97
2017,5,27,6,30,41.0,113.0,1.7,12.0,126.0,143.05,116.47
2017,5,27,6,45,50.0,134.0,1.7,12.5,152.0,171.84,140.62
2017,5,27,7,0,59.0,155.0,1.7,13.0,178.0,201.17,164.45
2017,5,27,7,15,77.5,180.0,1.65,13.5,215.0,241.95,197.22
2017,5,27,7,30,96.0,205.0,1.6,14.0,252.0,283.86,230.11
2017,5,27,7,45,427.0,158.0,1.6,14.5,400.0,501.3,406.17
2017,5,27,8,0,758.0,111.0,1.6,15.0,548.0,718.97,568.33
2017,5,27,8,15,777.0,114.5,1.6,15.0,595.0,761.89,595.05
2017,5,27,8,30,796.0,118.0,1.6,15.0,642.0,803.91,622.52
2017,5,27,8,45,810.5,121.0,1.6,15.5,685.5,840.38,644.6
2017,5,27,9,0,825.0,124.0,1.6,16.0,729.0,875.25,665.32
2017,5,27,9,15,836.5,126.5,1.6,16.0,767.5,905.06,683.66
2017,5,27,9,30,848.0,129.0,1.6,16.0,806.0,932.75,700.54
2017,5,27,9,45,852.0,133.5,1.65,16.5,837.5,947.61,708.25
2017,5,27,10,0,856.0,138.0,1.7,17.0,869.0,965.43,718.12
2017,5,27,10,15,862.5,139.5,1.8,17.0,895.5,979.85,727.78
2017,5,27,10,30,869.0,141.0,1.9,17.0,922.0,991.55,735.78
2017,5,27,10,45,873.5,142.0,2.0,17.5,942.0,998.01,739.08
2017,5,27,11,0,878.0,143.0,2.1,18.0,962.0,1001.62,740.63
2017,5,27,11,15,881.0,143.5,2.25,18.0,974.5,1000.41,741.09
2017,5,27,11,30,884.0,144.0,2.4,18.0,987.0,996.32,739.73
2017,5,27,11,45,885.0,144.5,2.55,18.5,992.0,987.5,733.86
2017,5,27,12,0,886.0,145.0,2.7,19.0,997.0,975.92,726.2
2017,5,27,12,15,885.5,144.5,2.8,19.0,994.5,959.31,716.13
2017,5,27,12,30,885.0,144.0,2.9,19.0,992.0,940.15,704.36
2017,5,27,12,45,881.5,144.5,3.0,19.0,981.5,916.82,689.72
2017,5,27,13,0,878.0,145.0,3.1,19.0,971.0,891.21,673.48
2017,5,27,13,15,874.0,144.0,3.15,19.0,953.5,861.64,654.08
2017,5,27,13,30,870.0,143.0,3.2,19.0,936.0,830.08,633.21
2017,5,27,13,45,864.5,141.0,3.25,19.0,912.0,794.6,609.43
2017,5,27,14,0,859.0,139.0,3.3,19.0,888.0,757.5,584.31
2017,5,27,14,15,851.0,137.0,3.3,18.5,857.5,717.2,556.9
2017,5,27,14,30,843.0,135.0,3.3,18.0,827.0,673.9,525.73
2017,5,27,14,45,833.0,132.5,3.3,18.0,790.5,629.51,492.0
2017,5,27,15,0,823.0,130.0,3.3,18.0,754.0,584.62,457.13
2017,5,27,15,15,809.5,127.0,3.25,17.5,712.0,537.13,420.15
2017,5,27,15,30,796.0,124.0,3.2,17.0,670.0,489.85,382.32
2017,5,27,15,45,779.0,120.0,3.2,17.0,624.5,440.58,341.37
2017,5,27,16,0,762.0,116.0,3.2,17.0,579.0,392.27,300.23
2017,5,27,16,15,739.0,112.0,3.15,16.5,530.5,339.7,255.52
2017,5,27,16,30,716.0,108.0,3.1,16.0,482.0,292.21,214.11
2017,5,27,16,45,686.5,102.5,3.05,16.0,431.0,244.01,171.84
2017,5,27,17,0,657.0,97.0,3.0,16.0,380.0,198.72,132.69
2017,5,27,17,15,616.5,91.0,2.95,15.5,329.0,154.56,96.99
2017,5,27,17,30,576.0,85.0,2.9,15.0,278.0,114.67,68.08
2017,5,27,17,45,520.0,77.0,2.85,14.5,229.0,76.78,46.34
2017,5,27,18,0,464.0,69.0,2.8,14.0,180.0,49.45,38.56
2017,5,27,18,15,382.5,58.5,2.6,13.5,135.5,43.2,32.78
2017,5,27,18,30,301.0,48.0,2.4,13.0,91.0,36.41,26.28
2017,5,27,18,45,189.5,33.0,2.2,12.5,56.5,25.51,15.39
2017,5,27,19,0,78.0,18.0,2.0,12.0,22.0,15.24,0.0
2017,5,27,19,15,39.0,9.0,1.95,11.5,11.0,8.85,0.0
2017,5,27,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,28,5,15,108.5,19.5,2.0,10.0,31.5,64.19,22.2
2017,5,28,5,30,217.0,39.0,2.1,10.0,63.0,135.35,100.78
2017,5,28,5,45,312.5,51.5,2.25,10.5,105.0,196.18,155.59
2017,5,28,6,0,408.0,64.0,2.4,11.0,147.0,266.33,217.18
2017,5,28,6,15,204.0,80.0,2.4,11.0,121.5,195.93,161.88
2017,5,28,6,30,0.0,96.0,2.4,11.0,96.0,96.54,77.25
2017,5,28,6,45,3.5,115.0,2.45,11.5,116.0,117.69,95.13
2017,5,28,7,0,7.0,134.0,2.5,12.0,136.0,139.05,112.7
2017,5,28,7,15,14.5,156.0,2.5,12.5,162.5,166.51,135.1
2017,5,28,7,30,22.0,178.0,2.5,13.0,189.0,194.43,157.51
2017,5,28,7,45,99.5,216.0,2.55,13.5,272.5,299.82,244.0
2017,5,28,8,0,177.0,254.0,2.6,14.0,356.0,411.97,332.67
2017,5,28,8,15,484.0,188.0,2.6,14.0,499.5,607.11,488.96
2017,5,28,8,30,791.0,122.0,2.6,14.0,643.0,804.61,635.08
2017,5,28,8,45,807.5,124.5,2.65,14.5,687.0,842.11,657.62
2017,5,28,9,0,824.0,127.0,2.7,15.0,731.0,878.13,680.27
2017,5,28,9,15,835.5,129.5,2.7,15.0,769.5,907.91,699.26
2017,5,28,9,30,847.0,132.0,2.7,15.0,808.0,935.58,716.78
2017,5,28,9,45,842.0,142.0,2.7,15.5,837.5,953.48,726.23
2017,5,28,10,0,837.0,152.0,2.7,16.0,867.0,968.37,733.74
2017,5,28,10,15,844.0,153.5,2.7,16.0,893.5,982.91,742.47
2017,5,28,10,30,851.0,155.0,2.7,16.0,920.0,994.75,749.48
2017,5,28,10,45,856.5,155.0,2.7,16.5,940.0,1000.81,751.31
2017,5,28,11,0,862.0,155.0,2.7,17.0,960.0,998.64,747.82
2017,5,28,11,15,865.0,156.0,2.75,17.0,972.5,997.88,747.36
2017,5,28,11,30,868.0,157.0,2.8,17.0,985.0,994.3,745.12
2017,5,28,11,45,868.5,157.0,2.85,17.5,989.5,984.58,737.48
2017,5,28,12,0,869.0,157.0,2.9,18.0,994.0,972.18,728.22
2017,5,28,12,15,868.0,157.0,2.95,18.0,991.5,955.8,717.74
2017,5,28,12,30,867.0,157.0,3.0,18.0,989.0,936.94,705.64
2017,5,28,12,45,867.0,154.5,3.05,18.0,979.0,914.23,690.94
2017,5,28,13,0,867.0,152.0,3.1,18.0,969.0,889.18,674.63
2017,5,28,13,15,862.0,151.0,3.1,18.0,951.0,859.1,654.47
2017,5,28,13,30,857.0,150.0,3.1,18.0,933.0,827.11,632.93
2017,5,28,13,45,850.5,148.5,3.15,18.0,908.5,791.5,609.01
2017,5,28,14,0,844.0,147.0,3.2,18.0,884.0,754.09,583.6
2017,5,28,14,15,835.0,145.0,3.25,17.5,853.0,713.17,555.63
2017,5,28,14,30,826.0,143.0,3.3,17.0,822.0,671.31,525.57
2017,5,28,14,45,815.5,140.0,3.35,17.0,785.5,626.87,491.87
2017,5,28,15,0,805.0,137.0,3.4,17.0,749.0,582.0,457.06
2017,5,28,15,15,790.5,134.0,3.4,17.0,707.5,534.8,419.5
2017,5,28,15,30,776.0,131.0,3.4,17.0,666.0,487.92,381.32
2017,5,28,15,45,759.5,126.5,3.4,17.0,620.5,439.37,340.95
2017,5,28,16,0,743.0,122.0,3.4,17.0,575.0,388.38,297.85
2017,5,28,16,15,719.5,118.0,3.35,16.5,526.5,339.72,256.24
2017,5,28,16,30,696.0,114.0,3.3,16.0,478.0,293.03,215.59
2017,5,28,16,45,666.0,108.5,3.3,15.5,427.5,245.67,174.46
2017,5,28,17,0,636.0,103.0,3.3,15.0,377.0,201.29,136.33
2017,5,28,17,15,594.5,96.0,3.25,14.5,326.5,157.13,100.5
2017,5,28,17,30,553.0,89.0,3.2,14.0,276.0,117.34,71.34
2017,5,28,17,45,494.0,81.0,3.15,13.5,227.0,80.4,49.79
2017,5,28,18,0,435.0,73.0,3.1,13.0,178.0,52.62,41.56
2017,5,28,18,15,355.5,61.5,3.05,12.5,134.0,45.48,34.97
2017,5,28,18,30,276.0,50.0,3.0,12.0,90.0,37.97,27.78
2017,5,28,18,45,138.0,36.0,2.95,12.0,56.0,29.68,19.03
2017,5,28,19,0,0.0,22.0,2.9,12.0,22.0,20.42,0.0
2017,5,28,19,15,0.0,11.0,2.9,11.5,11.0,10.81,0.0
2017,5,28,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,29,5,15,103.5,20.0,2.9,11.0,31.5,63.65,23.81
2017,5,29,5,30,207.0,40.0,3.0,11.0,63.0,133.27,99.21
2017,5,29,5,45,305.5,52.0,3.1,11.0,105.0,194.23,154.13
2017,5,29,6,0,404.0,64.0,3.2,11.0,147.0,264.82,216.54
2017,5,29,6,15,202.0,67.0,3.3,11.0,108.5,179.01,148.17
2017,5,29,6,30,0.0,70.0,3.4,11.0,70.0,68.31,53.25
2017,5,29,6,45,0.0,85.0,3.55,11.5,85.0,83.33,65.99
2017,5,29,7,0,0.0,100.0,3.7,12.0,100.0,98.31,78.38
2017,5,29,7,15,0.0,124.5,3.65,12.0,124.5,123.22,99.05
2017,5,29,7,30,0.0,149.0,3.6,12.0,149.0,148.08,119.39
2017,5,29,7,45,39.0,198.0,3.6,12.5,220.5,235.01,191.36
2017,5,29,8,0,78.0,247.0,3.6,13.0,292.0,319.2,259.05
2017,5,29,8,15,101.5,273.5,3.5,13.0,337.5,367.8,297.16
2017,5,29,8,30,125.0,300.0,3.4,13.0,383.0,426.31,342.38
2017,5,29,8,45,192.5,317.0,3.35,13.5,454.0,504.2,402.57
2017,5,29,9,0,260.0,334.0,3.3,14.0,525.0,593.98,469.83
2017,5,29,9,15,370.5,314.5,3.25,14.0,602.5,676.38,532.84
2017,5,29,9,30,481.0,295.0,3.2,14.0,680.0,771.15,603.08
2017,5,29,9,45,518.0,300.0,3.2,14.5,729.5,816.64,633.6
2017,5,29,10,0,555.0,305.0,3.2,15.0,779.0,861.37,663.45
2017,5,29,10,15,504.0,334.5,3.2,15.0,775.0,845.49,649.4
2017,5,29,10,30,453.0,364.0,3.2,15.0,771.0,826.51,633.7
2017,5,29,10,45,367.5,408.0,3.25,15.0,743.5,780.83,598.38
2017,5,29,11,0,282.0,452.0,3.3,15.0,716.0,739.22,565.69
2017,5,29,11,15,294.5,455.0,3.35,15.0,734.0,749.65,573.61
2017,5,29,11,30,307.0,458.0,3.4,15.0,752.0,758.82,580.31
2017,5,29,11,45,411.0,426.0,3.45,15.0,821.5,819.15,626.32
2017,5,29,12,0,515.0,394.0,3.5,15.0,891.0,878.69,670.69
2017,5,29,12,15,522.5,389.0,3.55,15.0,892.0,868.32,663.42
2017,5,29,12,30,530.0,384.0,3.6,15.0,893.0,856.21,655.47
2017,5,29,12,45,411.0,419.5,3.65,15.0,812.5,768.85,590.65
2017,5,29,13,0,292.0,455.0,3.7,15.0,732.0,686.48,528.69
2017,5,29,13,15,560.5,309.0,3.75,15.0,826.5,760.44,591.64
2017,5,29,13,30,829.0,163.0,3.8,15.0,921.0,818.22,638.15
2017,5,29,13,45,825.5,160.0,3.85,15.0,898.0,784.07,613.96
2017,5,29,14,0,822.0,157.0,3.9,15.0,875.0,748.33,589.06
2017,5,29,14,15,813.5,155.0,3.95,15.0,845.0,708.57,559.78
2017,5,29,14,30,805.0,153.0,4.0,15.0,815.0,667.88,528.98
2017,5,29,14,45,797.5,148.0,4.05,15.0,779.5,624.31,495.45
2017,5,29,15,0,790.0,143.0,4.1,15.0,744.0,580.11,460.68
2017,5,29,15,15,776.0,140.0,4.1,14.5,703.0,533.85,424.14
2017,5,29,15,30,762.0,137.0,4.1,14.0,662.0,487.9,386.84
2017,5,29,15,45,747.0,132.0,4.2,14.0,618.0,436.95,344.27
2017,5,29,16,0,732.0,127.0,4.3,14.0,574.0,389.81,303.63
2017,5,29,16,15,709.0,122.5,4.25,13.5,526.0,341.4,261.59
2017,5,29,16,30,686.0,118.0,4.2,13.0,478.0,294.94,220.53
2017,5,29,16,45,660.0,111.0,4.2,13.0,428.5,247.7,178.49
2017,5,29,17,0,634.0,104.0,4.2,13.0,379.0,203.06,139.23
2017,5,29,17,15,593.5,97.5,4.05,12.5,329.0,159.52,103.42
2017,5,29,17,30,553.0,91.0,3.9,12.0,279.0,120.28,74.24
2017,5,29,17,45,499.5,82.0,3.8,12.0,230.5,82.6,51.37
2017,5,29,18,0,446.0,73.0,3.7,12.0,182.0,52.54,41.67
2017,5,29,18,15,367.0,62.0,3.55,11.5,137.5,45.81,35.42
2017,5,29,18,30,288.0,51.0,3.4,11.0,93.0,38.72,28.59
2017,5,29,18,45,180.5,35.5,3.25,11.0,58.5,27.46,17.4
2017,5,29,19,0,73.0,20.0,3.1,11.0,24.0,16.86,0.0
2017,5,29,19,15,36.5,10.0,3.15,11.0,12.0,9.83,0.0
2017,5,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,30,5,15,112.0,20.5,3.6,10.0,33.0,67.12,27.21
2017,5,30,5,30,224.0,41.0,3.6,10.0,66.0,140.52,105.4
2017,5,30,5,45,324.5,52.5,3.65,10.0,109.0,202.51,161.58
2017,5,30,6,0,425.0,64.0,3.7,10.0,152.0,275.65,226.51
2017,5,30,6,15,312.5,91.5,3.75,10.0,166.0,270.41,225.5
2017,5,30,6,30,200.0,119.0,3.8,10.0,180.0,248.33,208.03
2017,5,30,6,45,227.5,135.5,3.85,10.5,217.0,290.17,243.54
2017,5,30,7,0,255.0,152.0,3.9,11.0,254.0,334.05,279.75
2017,5,30,7,15,481.5,129.0,3.95,11.5,354.0,474.87,397.07
2017,5,30,7,30,708.0,106.0,4.0,12.0,454.0,629.6,520.89
2017,5,30,7,45,736.5,109.5,4.05,12.5,504.5,679.94,557.2
2017,5,30,8,0,765.0,113.0,4.1,13.0,555.0,727.83,590.68
2017,5,30,8,15,783.5,116.5,4.05,13.0,602.5,770.59,620.5
2017,5,30,8,30,802.0,120.0,4.0,13.0,650.0,812.4,649.25
2017,5,30,8,45,818.5,121.5,4.0,13.5,693.5,849.12,672.92
2017,5,30,9,0,835.0,123.0,4.0,14.0,737.0,884.34,695.25
2017,5,30,9,15,846.5,125.5,4.05,14.0,775.5,914.4,715.27
2017,5,30,9,30,858.0,128.0,4.1,14.0,814.0,936.72,729.82
2017,5,30,9,45,664.0,229.5,4.15,14.5,773.5,883.0,689.21
2017,5,30,10,0,470.0,331.0,4.2,15.0,733.0,807.57,627.29
2017,5,30,10,15,467.0,346.5,4.2,15.0,756.5,822.47,637.32
2017,5,30,10,30,464.0,362.0,4.2,15.0,780.0,835.43,645.4
2017,5,30,10,45,457.5,375.0,4.25,15.5,795.0,840.51,646.92
2017,5,30,11,0,451.0,388.0,4.3,16.0,810.0,843.7,647.33
2017,5,30,11,15,455.5,396.0,4.3,16.0,827.5,850.76,651.83
2017,5,30,11,30,460.0,404.0,4.3,16.0,845.0,856.0,655.08
2017,5,30,11,45,414.5,419.0,4.3,16.0,817.5,818.53,626.96
2017,5,30,12,0,369.0,434.0,4.3,16.0,790.0,778.75,597.37
2017,5,30,12,15,403.0,421.5,4.2,15.5,809.0,788.22,606.01
2017,5,30,12,30,437.0,409.0,4.1,15.0,828.0,796.26,613.4
2017,5,30,12,45,287.0,442.0,4.1,15.0,716.0,681.27,526.16
2017,5,30,13,0,137.0,475.0,4.1,15.0,604.0,573.19,442.72
2017,5,30,13,15,199.0,460.5,4.1,14.5,644.5,604.03,469.0
2017,5,30,13,30,261.0,446.0,4.1,14.0,685.0,629.16,490.23
2017,5,30,13,45,424.0,373.5,4.15,14.0,750.0,673.98,528.1
2017,5,30,14,0,587.0,301.0,4.2,14.0,815.0,709.42,558.14
2017,5,30,14,15,717.0,218.0,4.25,13.5,824.0,698.65,554.36
2017,5,30,14,30,847.0,135.0,4.3,13.0,833.0,680.01,544.03
2017,5,30,14,45,468.0,243.0,4.35,13.0,626.0,507.4,406.31
2017,5,30,15,0,89.0,351.0,4.4,13.0,419.0,374.83,297.54
2017,5,30,15,15,183.5,328.0,4.35,13.0,458.5,394.24,314.29
2017,5,30,15,30,278.0,305.0,4.3,13.0,498.0,404.69,322.48
2017,5,30,15,45,322.0,273.0,4.25,13.5,481.5,380.98,302.31
2017,5,30,16,0,366.0,241.0,4.2,14.0,465.0,353.19,278.14
2017,5,30,16,15,549.5,171.0,4.05,13.5,476.0,331.75,256.6
2017,5,30,16,30,733.0,101.0,3.9,13.0,487.0,295.19,219.58
2017,5,30,16,45,577.5,121.5,3.8,13.0,406.5,238.22,173.5
2017,5,30,17,0,422.0,142.0,3.7,13.0,326.0,196.56,142.37
2017,5,30,17,15,391.0,129.5,3.6,12.5,283.0,159.21,112.0
2017,5,30,17,30,360.0,117.0,3.5,12.0,240.0,125.08,86.13
2017,5,30,17,45,326.5,100.5,3.45,12.0,198.0,90.82,62.88
2017,5,30,18,0,293.0,84.0,3.4,12.0,156.0,60.91,49.16
2017,5,30,18,15,244.0,68.0,3.25,11.5,118.5,50.45,39.57
2017,5,30,18,30,195.0,52.0,3.1,11.0,81.0,42.14,31.64
2017,5,30,18,45,117.5,35.5,3.0,11.0,51.5,29.31,19.07
2017,5,30,19,0,40.0,19.0,2.9,11.0,22.0,17.06,0.0
2017,5,30,19,15,20.0,9.5,2.9,11.0,11.0,9.34,0.0
2017,5,30,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,31,5,15,112.0,19.0,1.75,11.0,31.5,65.13,27.5
2017,5,31,5,30,224.0,38.0,1.9,11.0,63.0,136.61,101.92
2017,5,31,5,45,318.0,49.0,2.05,11.5,104.0,195.64,154.79
2017,5,31,6,0,412.0,60.0,2.2,12.0,145.0,266.01,216.25
2017,5,31,6,15,475.5,68.0,2.2,12.5,192.5,325.27,267.77
2017,5,31,6,30,539.0,76.0,2.2,13.0,240.0,389.66,321.99
2017,5,31,6,45,587.0,81.0,2.2,13.5,290.0,446.49,368.51
2017,5,31,7,0,635.0,86.0,2.2,14.0,340.0,506.45,415.95
2017,5,31,7,15,667.5,91.0,2.2,14.5,390.0,558.98,456.02
2017,5,31,7,30,700.0,96.0,2.2,15.0,440.0,612.76,495.82
2017,5,31,7,45,729.0,98.0,2.25,15.5,489.5,659.11,528.23
2017,5,31,8,0,758.0,100.0,2.3,16.0,539.0,708.35,561.74
2017,5,31,8,15,776.5,103.5,2.4,16.5,585.5,750.87,590.05
2017,5,31,8,30,795.0,107.0,2.5,17.0,632.0,792.5,617.37
2017,5,31,8,45,815.0,106.5,2.65,17.5,676.0,829.82,641.67
2017,5,31,9,0,835.0,106.0,2.8,18.0,720.0,860.73,661.31
2017,5,31,9,15,845.5,108.0,2.85,18.0,758.0,889.45,679.94
2017,5,31,9,30,856.0,110.0,2.9,18.0,796.0,916.05,697.09
2017,5,31,9,45,869.0,109.0,2.95,18.5,829.5,939.53,710.79
2017,5,31,10,0,882.0,108.0,3.0,19.0,863.0,960.7,722.9
2017,5,31,10,15,888.0,109.0,3.0,19.0,889.5,974.73,731.24
2017,5,31,10,30,894.0,110.0,3.0,19.0,916.0,985.99,737.86
2017,5,31,10,45,899.5,110.0,3.05,19.5,936.0,992.89,740.69
2017,5,31,11,0,905.0,110.0,3.1,20.0,956.0,996.9,741.73
2017,5,31,11,15,907.5,110.5,3.1,20.0,968.5,995.56,740.36
2017,5,31,11,30,910.0,111.0,3.1,20.0,981.0,991.29,737.2
2017,5,31,11,45,910.5,111.5,3.1,20.0,986.0,982.21,730.98
2017,5,31,12,0,911.0,112.0,3.1,20.0,991.0,970.29,723.0
2017,5,31,12,15,910.5,112.0,3.15,20.0,989.0,954.21,712.72
2017,5,31,12,30,910.0,112.0,3.2,20.0,987.0,935.49,700.72
2017,5,31,12,45,907.5,112.0,3.25,20.0,977.0,912.43,685.8
2017,5,31,13,0,905.0,112.0,3.3,20.0,967.0,886.98,669.24
2017,5,31,13,15,901.0,111.0,3.35,20.0,950.0,857.05,649.54
2017,5,31,13,30,897.0,110.0,3.4,20.0,933.0,825.06,628.31
2017,5,31,13,45,893.5,108.0,3.5,20.0,909.5,790.58,605.44
2017,5,31,14,0,890.0,106.0,3.6,20.0,886.0,754.28,581.03
2017,5,31,14,15,882.5,104.5,3.6,20.0,855.5,713.99,553.1
2017,5,31,14,30,875.0,103.0,3.6,20.0,825.0,672.48,523.0
2017,5,31,14,45,866.0,101.5,3.65,20.0,789.0,629.02,490.12
2017,5,31,15,0,857.0,100.0,3.7,20.0,753.0,584.85,455.92
2017,5,31,15,15,845.0,97.5,3.7,19.5,712.5,537.67,419.32
2017,5,31,15,30,833.0,95.0,3.7,19.0,672.0,490.44,381.62
2017,5,31,15,45,816.5,93.0,3.75,19.0,627.0,441.84,341.19
2017,5,31,16,0,800.0,91.0,3.8,19.0,582.0,389.97,297.33
2017,5,31,16,15,780.0,88.0,3.8,18.5,534.0,340.92,255.22
2017,5,31,16,30,760.0,85.0,3.8,18.0,486.0,293.45,213.59
2017,5,31,16,45,732.0,81.5,3.8,17.5,436.0,245.34,171.43
2017,5,31,17,0,704.0,78.0,3.8,17.0,386.0,199.95,132.0
2017,5,31,17,15,668.0,73.5,3.7,16.5,336.0,152.25,92.61
2017,5,31,17,30,632.0,69.0,3.6,16.0,286.0,111.28,62.0
2017,5,31,17,45,580.0,63.0,3.5,16.0,237.0,72.14,38.59
2017,5,31,18,0,528.0,57.0,3.4,16.0,188.0,38.46,28.55
2017,5,31,18,15,452.0,49.5,3.15,15.5,143.5,34.9,25.25
2017,5,31,18,30,376.0,42.0,2.9,15.0,99.0,31.11,21.55
2017,5,31,18,45,257.5,31.0,2.65,14.5,63.5,23.7,14.2
2017,5,31,19,0,139.0,20.0,2.4,14.0,28.0,15.6,0.0
2017,5,31,19,15,69.5,10.0,2.35,13.5,14.0,9.83,0.0
2017,5,31,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,1,4,45,13.0,4.0,1.9,11.0,4.5,0.0,0.0
2017,6,1,5,0,26.0,8.0,2.1,11.0,9.0,14.46,0.0
2017,6,1,5,15,146.0,22.5,2.25,11.5,37.5,80.56,36.55
2017,6,1,5,30,266.0,37.0,2.4,12.0,66.0,149.93,111.73
2017,6,1,5,45,345.0,48.5,2.6,12.5,107.5,207.32,163.74
2017,6,1,6,0,424.0,60.0,2.8,13.0,149.0,271.56,220.38
2017,6,1,6,15,487.5,68.0,2.9,13.5,197.0,331.39,272.54
2017,6,1,6,30,551.0,76.0,3.0,14.0,245.0,396.33,327.48
2017,6,1,6,45,372.0,117.5,3.15,14.5,240.5,360.78,298.04
2017,6,1,7,0,193.0,159.0,3.3,15.0,236.0,296.24,243.38
2017,6,1,7,15,443.0,131.5,3.4,15.0,340.5,452.65,373.2
2017,6,1,7,30,693.0,104.0,3.5,15.0,445.0,617.4,504.49
2017,6,1,7,45,718.5,108.0,3.6,15.5,494.0,665.55,538.7
2017,6,1,8,0,744.0,112.0,3.7,16.0,543.0,713.85,572.3
2017,6,1,8,15,556.0,189.0,3.7,16.5,526.5,667.04,532.05
2017,6,1,8,30,368.0,266.0,3.7,17.0,510.0,600.66,475.53
2017,6,1,8,45,593.0,194.5,3.7,17.5,617.5,738.02,581.62
2017,6,1,9,0,818.0,123.0,3.7,18.0,725.0,869.97,673.96
2017,6,1,9,15,829.5,125.5,3.7,18.0,763.5,899.68,692.44
2017,6,1,9,30,841.0,128.0,3.7,18.0,802.0,927.32,710.17
2017,6,1,9,45,845.5,133.0,3.7,18.5,834.0,943.15,718.36
2017,6,1,10,0,850.0,138.0,3.7,19.0,866.0,961.98,728.72
2017,6,1,10,15,857.0,139.5,3.65,19.0,893.0,976.92,737.49
2017,6,1,10,30,864.0,141.0,3.6,19.0,920.0,989.2,744.54
2017,6,1,10,45,451.0,268.5,3.55,19.0,676.0,725.87,556.51
2017,6,1,11,0,38.0,396.0,3.5,19.0,432.0,433.06,329.64
2017,6,1,11,15,40.0,400.0,3.5,19.0,438.0,437.11,333.67
2017,6,1,11,30,42.0,404.0,3.5,19.0,444.0,440.93,336.39
2017,6,1,11,45,78.0,437.5,3.5,19.5,513.0,506.27,384.84
2017,6,1,12,0,114.0,471.0,3.5,20.0,582.0,572.93,432.98
2017,6,1,12,15,109.5,474.5,3.55,20.0,581.0,564.85,426.71
2017,6,1,12,30,105.0,478.0,3.6,20.0,580.0,559.47,422.78
2017,6,1,12,45,110.0,469.0,3.7,20.0,574.5,550.33,416.72
2017,6,1,13,0,115.0,460.0,3.8,20.0,569.0,540.52,410.19
2017,6,1,13,15,498.0,298.5,3.8,20.0,756.5,700.37,538.15
2017,6,1,13,30,881.0,137.0,3.8,20.0,944.0,838.17,640.58
2017,6,1,13,45,876.0,135.0,3.8,20.0,920.5,802.97,615.44
2017,6,1,14,0,871.0,133.0,3.8,20.0,897.0,766.09,590.18
2017,6,1,14,15,863.5,131.5,3.8,19.5,866.5,726.4,563.7
2017,6,1,14,30,856.0,130.0,3.8,19.0,836.0,685.53,534.25
2017,6,1,14,45,845.5,128.0,3.85,19.0,800.0,638.99,499.15
2017,6,1,15,0,835.0,126.0,3.9,19.0,764.0,593.93,464.3
2017,6,1,15,15,821.5,123.5,3.9,18.5,722.5,546.53,427.54
2017,6,1,15,30,808.0,121.0,3.9,18.0,681.0,499.3,389.87
2017,6,1,15,45,788.0,118.5,3.95,18.0,635.0,449.61,348.69
2017,6,1,16,0,768.0,116.0,4.0,18.0,589.0,401.12,307.54
2017,6,1,16,15,746.0,112.0,3.95,17.5,540.0,348.69,262.99
2017,6,1,16,30,724.0,108.0,3.9,17.0,491.0,301.16,221.56
2017,6,1,16,45,692.5,104.0,3.9,16.5,440.5,253.29,179.92
2017,6,1,17,0,661.0,100.0,3.9,16.0,390.0,208.51,141.28
2017,6,1,17,15,621.0,94.0,3.75,15.5,339.0,163.99,104.73
2017,6,1,17,30,581.0,88.0,3.6,15.0,288.0,123.69,74.59
2017,6,1,17,45,528.0,79.5,3.5,15.0,239.0,84.84,50.57
2017,6,1,18,0,475.0,71.0,3.4,15.0,190.0,51.57,40.32
2017,6,1,18,15,395.5,61.0,3.15,14.5,144.5,44.83,34.16
2017,6,1,18,30,316.0,51.0,2.9,14.0,99.0,38.52,28.15
2017,6,1,18,45,205.5,36.5,2.7,13.5,63.5,28.13,18.07
2017,6,1,19,0,95.0,22.0,2.5,13.0,28.0,18.49,1.54
2017,6,1,19,15,47.5,11.0,2.55,12.5,14.0,10.81,0.0
2017,6,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,2,4,45,19.0,5.0,2.05,10.5,5.0,0.0,0.0
2017,6,2,5,0,38.0,10.0,2.2,11.0,10.0,19.49,0.0
2017,6,2,5,15,168.5,23.5,2.35,11.0,40.5,88.92,42.26
2017,6,2,5,30,299.0,37.0,2.5,11.0,71.0,162.17,121.61
2017,6,2,5,45,393.5,46.5,2.65,11.5,115.0,224.61,178.11
2017,6,2,6,0,488.0,56.0,2.8,12.0,159.0,295.78,240.79
2017,6,2,6,15,549.5,63.0,2.75,12.5,208.0,356.32,293.69
2017,6,2,6,30,611.0,70.0,2.7,13.0,257.0,421.78,348.9
2017,6,2,6,45,652.5,76.0,2.7,13.5,308.5,479.11,395.84
2017,6,2,7,0,694.0,82.0,2.7,14.0,360.0,538.97,443.14
2017,6,2,7,15,725.5,86.5,2.6,14.5,412.0,592.64,483.72
2017,6,2,7,30,757.0,91.0,2.5,15.0,464.0,645.15,521.83
2017,6,2,7,45,781.5,94.0,2.45,15.5,514.5,693.93,554.87
2017,6,2,8,0,806.0,97.0,2.4,16.0,565.0,742.64,587.03
2017,6,2,8,15,824.0,100.0,2.3,16.5,612.5,785.75,614.06
2017,6,2,8,30,842.0,103.0,2.2,17.0,660.0,827.85,639.74
2017,6,2,8,45,856.0,105.5,2.15,17.5,704.0,859.51,658.06
2017,6,2,9,0,870.0,108.0,2.1,18.0,748.0,894.59,678.51
2017,6,2,9,15,880.5,110.0,2.1,18.0,787.0,924.07,696.67
2017,6,2,9,30,891.0,112.0,2.1,18.0,826.0,951.35,713.33
2017,6,2,9,45,904.0,110.5,2.15,18.5,860.5,974.88,726.67
2017,6,2,10,0,917.0,109.0,2.2,19.0,895.0,995.99,738.44
2017,6,2,10,15,922.5,110.5,2.2,19.5,922.0,1010.44,745.3
2017,6,2,10,30,928.0,112.0,2.2,20.0,949.0,1021.99,750.41
2017,6,2,10,45,931.5,113.0,2.2,20.5,969.0,1028.12,752.11
2017,6,2,11,0,935.0,114.0,2.2,21.0,989.0,1031.23,752.03
2017,6,2,11,15,937.5,114.5,2.2,21.0,1002.0,1029.82,750.64
2017,6,2,11,30,940.0,115.0,2.2,21.0,1015.0,1025.39,747.48
2017,6,2,11,45,940.5,115.5,2.2,21.5,1020.0,1016.04,739.87
2017,6,2,12,0,941.0,116.0,2.2,22.0,1025.0,1003.79,730.57
2017,6,2,12,15,940.5,116.0,2.25,22.0,1023.0,987.28,720.59
2017,6,2,12,30,940.0,116.0,2.3,22.0,1021.0,968.04,708.9
2017,6,2,12,45,928.5,122.0,2.4,22.0,1008.0,942.1,693.3
2017,6,2,13,0,917.0,128.0,2.5,22.0,995.0,914.04,676.2
2017,6,2,13,15,913.5,127.0,2.6,22.0,978.0,884.2,657.74
2017,6,2,13,30,910.0,126.0,2.7,22.0,961.0,852.23,637.65
2017,6,2,13,45,905.5,124.5,2.85,22.0,937.0,817.03,615.42
2017,6,2,14,0,901.0,123.0,3.0,22.0,913.0,780.05,591.62
2017,6,2,14,15,893.5,121.0,3.0,21.5,882.5,738.89,564.86
2017,6,2,14,30,886.0,119.0,3.0,21.0,852.0,696.5,535.47
2017,6,2,14,45,878.0,116.5,3.05,21.0,816.0,652.3,502.76
2017,6,2,15,0,870.0,114.0,3.1,21.0,780.0,607.28,468.63
2017,6,2,15,15,857.5,111.5,3.1,20.5,738.0,559.25,432.06
2017,6,2,15,30,845.0,109.0,3.1,20.0,696.0,507.71,391.84
2017,6,2,15,45,829.0,106.0,3.1,20.0,650.0,457.64,350.83
2017,6,2,16,0,813.0,103.0,3.1,20.0,604.0,408.35,309.4
2017,6,2,16,15,792.5,99.5,3.05,19.5,555.0,358.06,266.82
2017,6,2,16,30,772.0,96.0,3.0,19.0,506.0,309.38,224.74
2017,6,2,16,45,743.0,92.5,2.95,19.0,454.5,260.43,182.0
2017,6,2,17,0,714.0,89.0,2.9,19.0,403.0,210.77,139.28
2017,6,2,17,15,676.5,83.5,2.8,18.0,351.5,164.41,101.56
2017,6,2,17,30,639.0,78.0,2.7,17.0,300.0,121.97,69.97
2017,6,2,17,45,584.5,72.0,2.6,16.5,249.5,82.25,45.98
2017,6,2,18,0,530.0,66.0,2.5,16.0,199.0,48.28,37.26
2017,6,2,18,15,451.5,57.0,2.45,15.5,152.5,41.39,31.01
2017,6,2,18,30,373.0,48.0,2.4,15.0,106.0,36.56,26.35
2017,6,2,18,45,256.5,35.5,2.35,14.5,68.5,27.27,17.35
2017,6,2,19,0,140.0,23.0,2.3,14.0,31.0,18.03,2.37
2017,6,2,19,15,70.0,11.5,2.35,13.5,15.5,11.3,0.0
2017,6,2,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.0,1.85,10.5,4.0,0.0,0.0
2017,6,3,5,0,0.0,8.0,2.0,11.0,8.0,7.86,0.0
2017,6,3,5,15,65.0,24.0,2.1,11.0,31.5,53.43,24.55
