Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,5,30,130.0,40.0,2.2,11.0,55.0,100.13,74.39
2017,6,3,5,45,175.5,58.0,2.35,11.5,89.0,144.3,114.11
2017,6,3,6,0,221.0,76.0,2.5,12.0,123.0,192.34,156.51
2017,6,3,6,15,252.0,94.5,2.5,12.0,161.5,237.78,196.44
2017,6,3,6,30,283.0,113.0,2.5,12.0,200.0,285.62,237.5
2017,6,3,6,45,299.0,133.0,2.55,12.5,240.0,328.84,273.17
2017,6,3,7,0,315.0,153.0,2.6,13.0,280.0,372.81,308.42
2017,6,3,7,15,341.0,166.5,2.65,13.0,320.5,416.51,343.44
2017,6,3,7,30,367.0,180.0,2.7,13.0,361.0,461.66,378.91
2017,6,3,7,45,291.0,216.0,2.75,13.5,369.0,458.19,372.67
2017,6,3,8,0,215.0,252.0,2.8,14.0,377.0,439.33,354.52
2017,6,3,8,15,396.0,222.0,2.8,14.5,476.0,574.7,461.41
2017,6,3,8,30,577.0,192.0,2.8,15.0,575.0,707.16,561.46
2017,6,3,8,45,708.5,157.5,2.8,15.5,658.0,798.09,625.51
2017,6,3,9,0,840.0,123.0,2.8,16.0,741.0,890.04,687.07
2017,6,3,9,15,582.0,241.0,2.8,16.0,680.0,799.35,619.12
2017,6,3,9,30,324.0,359.0,2.8,16.0,619.0,686.5,529.88
2017,6,3,9,45,387.0,348.5,2.8,16.5,671.5,737.38,567.22
2017,6,3,10,0,450.0,338.0,2.8,17.0,724.0,796.58,608.36
2017,6,3,10,15,364.5,385.5,2.8,17.5,704.5,758.11,576.14
2017,6,3,10,30,279.0,433.0,2.8,18.0,685.0,723.77,547.38
2017,6,3,10,45,591.0,283.0,2.8,18.5,831.5,879.15,664.74
2017,6,3,11,0,903.0,133.0,2.8,19.0,978.0,1019.7,758.13
2017,6,3,11,15,905.0,133.5,2.85,19.0,990.5,1017.75,755.48
2017,6,3,11,30,907.0,134.0,2.9,19.0,1003.0,1012.89,752.41
2017,6,3,11,45,912.5,131.5,2.95,19.5,1009.5,1005.56,746.4
2017,6,3,12,0,918.0,129.0,3.0,20.0,1016.0,995.36,738.62
2017,6,3,12,15,917.5,129.0,3.1,20.0,1014.0,979.15,728.75
2017,6,3,12,30,917.0,129.0,3.2,20.0,1012.0,960.28,717.15
2017,6,3,12,45,917.5,126.5,3.3,20.0,1003.0,937.38,702.8
2017,6,3,13,0,918.0,124.0,3.4,20.0,994.0,911.95,686.69
2017,6,3,13,15,914.5,123.0,3.45,19.5,976.5,882.16,668.46
2017,6,3,13,30,911.0,122.0,3.5,19.0,959.0,850.23,648.59
2017,6,3,13,45,908.5,119.5,3.6,19.0,936.0,815.69,625.71
2017,6,3,14,0,906.0,117.0,3.7,19.0,913.0,779.24,601.26
2017,6,3,14,15,898.5,115.5,3.7,19.0,882.0,738.42,573.0
2017,6,3,14,30,891.0,114.0,3.7,19.0,851.0,696.35,542.43
2017,6,3,14,45,883.0,111.0,3.75,19.0,815.0,651.56,508.67
2017,6,3,15,0,875.0,108.0,3.8,19.0,779.0,605.96,473.5
2017,6,3,15,15,863.0,106.0,3.75,18.5,737.5,558.49,436.61
2017,6,3,15,30,851.0,104.0,3.7,18.0,696.0,510.93,398.61
2017,6,3,15,45,836.0,101.0,3.7,18.0,650.0,457.51,354.53
2017,6,3,16,0,821.0,98.0,3.7,18.0,604.0,408.31,312.62
2017,6,3,16,15,800.0,94.5,3.65,17.5,555.0,357.47,269.07
2017,6,3,16,30,779.0,91.0,3.6,17.0,506.0,308.29,226.05
2017,6,3,16,45,750.5,87.5,3.6,16.5,454.5,259.1,182.93
2017,6,3,17,0,722.0,84.0,3.6,16.0,403.0,212.68,142.46
2017,6,3,17,15,685.0,79.0,3.5,15.5,351.5,163.13,101.27
2017,6,3,17,30,648.0,74.0,3.4,15.0,300.0,120.7,69.0
2017,6,3,17,45,592.5,68.5,3.35,14.5,249.5,80.81,44.52
2017,6,3,18,0,537.0,63.0,3.3,14.0,199.0,46.74,36.2
2017,6,3,18,15,459.5,55.0,3.1,13.5,153.0,39.44,29.55
2017,6,3,18,30,382.0,47.0,2.9,13.0,107.0,35.46,25.63
2017,6,3,18,45,257.0,35.5,2.75,12.5,69.5,27.22,17.54
2017,6,3,19,0,132.0,24.0,2.6,12.0,32.0,18.82,3.73
2017,6,3,19,15,66.0,12.0,2.55,11.5,16.0,11.8,0.0
2017,6,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,5.5,3.3,10.5,5.5,0.0,0.0
2017,6,4,5,0,0.0,11.0,3.4,11.0,11.0,10.81,0.0
2017,6,4,5,15,137.5,25.0,3.5,11.0,41.0,82.01,40.88
2017,6,4,5,30,275.0,39.0,3.6,11.0,71.0,155.9,117.37
2017,6,4,5,45,372.0,48.5,3.7,11.5,114.0,218.52,173.82
2017,6,4,6,0,469.0,58.0,3.8,12.0,157.0,289.92,236.8
2017,6,4,6,15,531.0,65.0,3.85,12.0,205.5,349.91,290.15
2017,6,4,6,30,593.0,72.0,3.9,12.0,254.0,414.86,346.29
2017,6,4,6,45,639.0,77.0,3.95,12.5,305.5,472.85,394.63
2017,6,4,7,0,685.0,82.0,4.0,13.0,357.0,533.77,443.79
2017,6,4,7,15,716.0,86.5,4.05,13.5,408.5,586.75,485.18
2017,6,4,7,30,747.0,91.0,4.1,14.0,460.0,638.55,524.35
2017,6,4,7,45,770.0,95.0,4.15,14.5,509.5,686.99,558.61
2017,6,4,8,0,793.0,99.0,4.2,15.0,559.0,735.27,592.07
2017,6,4,8,15,811.0,102.0,4.2,15.0,606.5,777.97,621.82
2017,6,4,8,30,829.0,105.0,4.2,15.0,654.0,819.69,650.49
2017,6,4,8,45,842.0,108.5,4.25,15.5,697.5,856.43,674.18
2017,6,4,9,0,855.0,112.0,4.3,16.0,741.0,886.14,692.74
2017,6,4,9,15,866.5,114.0,4.3,16.0,780.5,916.2,712.45
2017,6,4,9,30,878.0,116.0,4.3,16.0,820.0,944.14,730.58
2017,6,4,9,45,890.0,116.0,4.3,16.5,855.0,968.14,744.56
2017,6,4,10,0,902.0,116.0,4.3,17.0,890.0,989.71,756.84
2017,6,4,10,15,909.5,117.5,4.25,17.0,918.5,1005.93,766.58
2017,6,4,10,30,917.0,119.0,4.2,17.0,947.0,1019.34,774.48
2017,6,4,10,45,921.5,121.0,4.2,17.0,968.5,1027.42,779.18
2017,6,4,11,0,926.0,123.0,4.2,17.0,990.0,1032.5,781.98
2017,6,4,11,15,930.0,124.0,4.2,17.0,1004.5,1033.06,781.85
2017,6,4,11,30,934.0,125.0,4.2,17.0,1019.0,1030.6,779.83
2017,6,4,11,45,937.5,124.5,4.2,17.5,1026.5,1023.19,773.11
2017,6,4,12,0,941.0,124.0,4.2,18.0,1034.0,1012.82,764.56
2017,6,4,12,15,941.0,124.0,4.2,18.0,1032.5,996.79,753.73
2017,6,4,12,30,941.0,124.0,4.2,18.0,1031.0,978.03,741.14
2017,6,4,12,45,939.0,124.5,4.2,18.0,1021.5,955.3,725.88
2017,6,4,13,0,937.0,125.0,4.2,18.0,1012.0,930.08,708.94
2017,6,4,13,15,933.5,124.0,4.25,18.0,995.5,899.8,688.72
2017,6,4,13,30,930.0,123.0,4.3,18.0,979.0,867.35,666.9
2017,6,4,13,45,927.5,120.5,4.35,18.0,955.5,832.24,643.15
2017,6,4,14,0,925.0,118.0,4.4,18.0,932.0,795.17,617.88
2017,6,4,14,15,918.5,116.5,4.4,17.5,901.5,754.38,590.55
2017,6,4,14,30,912.0,115.0,4.4,17.0,871.0,712.24,560.78
2017,6,4,14,45,904.0,112.5,4.45,17.0,834.5,667.08,526.35
2017,6,4,15,0,896.0,110.0,4.5,17.0,798.0,621.06,490.44
2017,6,4,15,15,884.5,108.0,4.5,16.5,756.0,572.95,452.72
2017,6,4,15,30,873.0,106.0,4.5,16.0,714.0,524.68,413.78
2017,6,4,15,45,857.5,103.0,4.5,16.0,667.5,470.06,368.17
2017,6,4,16,0,842.0,100.0,4.5,16.0,621.0,419.66,324.73
2017,6,4,16,15,822.0,97.0,4.4,15.5,571.5,368.61,280.34
2017,6,4,16,30,802.0,94.0,4.3,15.0,522.0,319.1,236.43
2017,6,4,16,45,775.5,90.0,4.25,15.0,470.0,268.83,191.45
2017,6,4,17,0,749.0,86.0,4.2,15.0,418.0,221.13,149.13
2017,6,4,17,15,713.0,81.0,4.05,14.5,365.5,170.27,106.47
2017,6,4,17,30,677.0,76.0,3.9,14.0,313.0,126.55,72.85
2017,6,4,17,45,623.5,70.5,3.75,13.5,261.5,85.32,47.15
2017,6,4,18,0,570.0,65.0,3.6,13.0,210.0,49.75,39.04
2017,6,4,18,15,492.5,57.0,3.35,12.5,162.0,41.16,31.22
2017,6,4,18,30,415.0,49.0,3.1,12.0,114.0,37.27,27.36
2017,6,4,18,45,288.0,37.0,2.9,11.5,75.0,29.11,19.3
2017,6,4,19,0,161.0,25.0,2.7,11.0,36.0,19.63,5.01
2017,6,4,19,15,80.5,12.5,2.65,11.0,18.0,12.29,0.0
2017,6,4,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,5,4,45,13.0,5.5,2.6,9.5,6.0,0.0,0.0
2017,6,5,5,0,26.0,11.0,2.9,10.0,12.0,17.46,0.0
2017,6,5,5,15,148.5,27.0,2.95,10.0,43.0,88.2,45.38
2017,6,5,5,30,271.0,43.0,3.0,10.0,74.0,159.75,121.0
2017,6,5,5,45,365.0,54.0,3.1,10.5,118.0,221.11,176.48
2017,6,5,6,0,459.0,65.0,3.2,11.0,162.0,293.02,239.85
2017,6,5,6,15,523.5,73.5,3.1,11.5,212.0,355.76,294.62
2017,6,5,6,30,588.0,82.0,3.0,12.0,262.0,423.59,351.85
2017,6,5,6,45,636.0,87.5,2.95,12.5,315.0,483.31,400.8
2017,6,5,7,0,684.0,93.0,2.9,13.0,368.0,546.03,450.43
2017,6,5,7,15,717.0,98.0,2.7,13.5,420.5,600.94,491.72
2017,6,5,7,30,750.0,103.0,2.5,14.0,473.0,657.02,532.29
2017,6,5,7,45,780.0,104.5,2.35,14.5,525.0,705.1,564.51
2017,6,5,8,0,810.0,106.0,2.2,15.0,577.0,756.4,597.74
2017,6,5,8,15,828.5,109.0,2.05,15.5,625.5,800.07,624.44
2017,6,5,8,30,847.0,112.0,1.9,16.0,674.0,842.73,649.66
2017,6,5,8,45,864.0,113.5,1.8,16.5,719.0,881.17,671.74
2017,6,5,9,0,881.0,115.0,1.7,17.0,764.0,912.68,688.66
2017,6,5,9,15,891.5,117.0,1.6,17.5,803.5,942.39,704.05
2017,6,5,9,30,902.0,119.0,1.5,18.0,843.0,969.87,717.66
2017,6,5,9,45,910.0,120.5,1.45,18.5,876.5,992.05,728.36
2017,6,5,10,0,918.0,122.0,1.4,19.0,910.0,1011.62,737.35
2017,6,5,10,15,923.5,123.5,1.35,19.5,937.0,1026.03,743.04
2017,6,5,10,30,929.0,125.0,1.3,20.0,964.0,1037.55,746.98
2017,6,5,10,45,933.5,125.0,1.3,20.5,984.0,1043.6,748.48
2017,6,5,11,0,938.0,125.0,1.3,21.0,1004.0,1046.66,748.3
2017,6,5,11,15,940.0,125.5,1.3,21.5,1016.5,1044.76,745.2
2017,6,5,11,30,942.0,126.0,1.3,22.0,1029.0,1039.83,740.42
2017,6,5,11,45,942.5,126.5,1.35,22.5,1034.0,1030.48,733.93
2017,6,5,12,0,943.0,127.0,1.4,23.0,1039.0,1018.21,725.75
2017,6,5,12,15,942.0,127.0,1.5,23.0,1036.5,1001.24,716.88
2017,6,5,12,30,941.0,127.0,1.6,23.0,1034.0,981.57,706.25
2017,6,5,12,45,929.5,132.5,1.75,23.5,1021.0,955.14,690.49
2017,6,5,13,0,918.0,138.0,1.9,24.0,1008.0,926.6,673.16
2017,6,5,13,15,913.5,137.0,2.05,23.5,990.5,895.98,656.75
2017,6,5,13,30,909.0,136.0,2.2,23.0,973.0,863.29,638.54
2017,6,5,13,45,901.5,136.0,2.35,23.0,947.5,827.26,616.43
2017,6,5,14,0,894.0,136.0,2.5,23.0,922.0,789.64,592.83
2017,6,5,14,15,886.0,134.0,2.6,22.5,891.0,748.44,567.11
2017,6,5,14,30,878.0,132.0,2.7,22.0,860.0,706.07,538.42
2017,6,5,14,45,866.5,130.0,2.8,22.0,823.0,660.51,505.4
2017,6,5,15,0,855.0,128.0,2.9,22.0,786.0,611.8,469.27
2017,6,5,15,15,842.0,125.5,2.95,21.5,744.0,563.88,433.36
2017,6,5,15,30,829.0,123.0,3.0,21.0,702.0,516.07,396.38
2017,6,5,15,45,812.0,119.5,3.05,21.0,655.5,465.87,355.81
2017,6,5,16,0,795.0,116.0,3.1,21.0,609.0,416.58,314.91
2017,6,5,16,15,773.0,112.5,3.1,20.5,560.0,366.64,273.14
2017,6,5,16,30,751.0,109.0,3.1,20.0,511.0,314.93,229.22
2017,6,5,16,45,721.0,104.5,3.1,19.5,459.0,265.6,186.95
2017,6,5,17,0,691.0,100.0,3.1,19.0,407.0,219.2,147.32
2017,6,5,17,15,652.5,94.0,3.0,18.0,355.5,173.27,109.94
2017,6,5,17,30,614.0,88.0,2.9,17.0,304.0,131.39,78.47
2017,6,5,17,45,557.5,81.0,2.8,16.5,253.0,91.77,53.72
2017,6,5,18,0,501.0,74.0,2.7,16.0,202.0,58.11,39.99
2017,6,5,18,15,422.5,64.0,2.45,15.0,155.5,47.53,36.53
2017,6,5,18,30,344.0,54.0,2.2,14.0,109.0,40.72,30.18
2017,6,5,18,45,231.5,40.0,1.95,13.5,71.5,30.83,20.65
2017,6,5,19,0,119.0,26.0,1.7,13.0,34.0,20.43,6.09
2017,6,5,19,15,59.5,13.0,1.7,12.5,17.0,12.78,0.0
2017,6,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,6,4,45,14.0,5.5,2.1,9.5,5.5,0.0,0.0
2017,6,6,5,0,28.0,11.0,2.3,10.0,11.0,17.98,0.0
2017,6,6,5,15,147.5,26.0,2.4,10.5,41.5,86.67,45.05
2017,6,6,5,30,267.0,41.0,2.5,11.0,72.0,155.78,117.44
2017,6,6,5,45,361.0,52.0,2.7,11.5,116.0,217.06,172.49
2017,6,6,6,0,455.0,63.0,2.9,12.0,160.0,289.27,235.8
2017,6,6,6,15,519.0,71.0,2.95,12.0,209.0,350.94,290.08
2017,6,6,6,30,583.0,79.0,3.0,12.0,258.0,417.68,347.18
2017,6,6,6,45,627.0,85.5,3.05,12.5,310.0,475.93,395.19
2017,6,6,7,0,671.0,92.0,3.1,13.0,362.0,536.9,443.82
2017,6,6,7,15,704.0,97.0,3.1,13.5,414.0,591.27,485.64
2017,6,6,7,30,737.0,102.0,3.1,14.0,466.0,646.85,527.14
2017,6,6,7,45,760.0,106.5,3.15,14.5,516.0,695.36,561.29
2017,6,6,8,0,783.0,111.0,3.2,15.0,566.0,741.14,592.4
2017,6,6,8,15,801.5,114.5,3.2,15.5,614.0,784.51,620.95
2017,6,6,8,30,820.0,118.0,3.2,16.0,662.0,826.92,648.33
2017,6,6,8,45,833.0,121.5,3.25,16.5,705.5,863.39,671.36
2017,6,6,9,0,846.0,125.0,3.3,17.0,749.0,898.14,693.0
2017,6,6,9,15,857.5,127.5,3.3,17.0,788.0,928.54,712.42
2017,6,6,9,30,869.0,130.0,3.3,17.0,827.0,951.13,726.42
2017,6,6,9,45,867.5,138.0,3.35,17.5,858.0,976.37,741.28
2017,6,6,10,0,866.0,146.0,3.4,18.0,889.0,993.03,750.25
2017,6,6,10,15,872.5,147.5,3.45,18.0,916.0,1001.77,755.43
2017,6,6,10,30,879.0,149.0,3.5,18.0,943.0,1013.73,762.97
2017,6,6,10,45,884.0,150.0,3.55,18.5,963.5,1020.93,765.92
2017,6,6,11,0,889.0,151.0,3.6,19.0,984.0,1025.26,767.1
2017,6,6,11,15,891.5,151.5,3.65,19.0,997.0,1023.78,765.97
2017,6,6,11,30,894.0,152.0,3.7,19.0,1010.0,1019.42,763.08
2017,6,6,11,45,896.0,152.0,3.75,19.0,1015.5,1011.26,757.77
2017,6,6,12,0,898.0,152.0,3.8,19.0,1021.0,1000.32,750.7
2017,6,6,12,15,897.5,152.0,3.85,19.0,1019.0,984.35,740.31
2017,6,6,12,30,897.0,152.0,3.9,19.0,1017.0,965.81,728.26
2017,6,6,12,45,895.5,150.5,3.95,19.0,1007.5,942.49,712.97
2017,6,6,13,0,894.0,149.0,4.0,19.0,998.0,916.81,696.07
2017,6,6,13,15,890.5,148.0,4.0,19.0,981.0,887.66,676.46
2017,6,6,13,30,887.0,147.0,4.0,19.0,964.0,856.44,655.37
2017,6,6,13,45,882.5,145.0,4.05,19.0,940.0,821.61,631.85
2017,6,6,14,0,878.0,143.0,4.1,19.0,916.0,785.04,606.94
2017,6,6,14,15,870.0,141.0,4.1,18.5,885.5,744.44,579.74
2017,6,6,14,30,862.0,139.0,4.1,18.0,855.0,700.96,548.42
2017,6,6,14,45,852.5,136.0,4.1,18.0,818.5,655.99,514.25
2017,6,6,15,0,843.0,133.0,4.1,18.0,782.0,610.44,478.9
2017,6,6,15,15,830.0,130.5,4.0,17.5,740.5,563.06,441.97
2017,6,6,15,30,817.0,128.0,3.9,17.0,699.0,515.8,404.16
2017,6,6,15,45,800.5,124.0,3.85,17.0,653.0,465.94,362.78
2017,6,6,16,0,784.0,120.0,3.8,17.0,607.0,416.95,321.16
2017,6,6,16,15,761.5,116.0,3.75,16.5,557.5,363.5,275.87
2017,6,6,16,30,739.0,112.0,3.7,16.0,508.0,315.05,233.71
2017,6,6,16,45,709.5,107.5,3.65,15.5,457.0,266.42,191.25
2017,6,6,17,0,680.0,103.0,3.6,15.0,406.0,220.67,151.47
2017,6,6,17,15,640.5,97.0,3.55,14.5,354.5,175.09,113.58
2017,6,6,17,30,601.0,91.0,3.5,14.0,303.0,133.67,81.8
2017,6,6,17,45,545.5,83.0,3.45,13.5,252.5,93.8,56.19
2017,6,6,18,0,490.0,75.0,3.4,13.0,202.0,59.77,41.36
2017,6,6,18,15,411.0,65.0,3.2,12.5,155.5,47.67,37.04
2017,6,6,18,30,332.0,55.0,3.0,12.0,109.0,41.47,31.11
2017,6,6,18,45,221.5,40.5,2.85,11.5,71.5,31.18,21.2
2017,6,6,19,0,111.0,26.0,2.7,11.0,34.0,21.7,7.57
2017,6,6,19,15,55.5,13.0,2.65,11.0,17.0,12.78,0.0
2017,6,6,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,7,4,45,10.5,5.0,2.6,9.5,5.0,0.0,0.0
2017,6,7,5,0,21.0,10.0,2.8,10.0,10.0,15.21,0.0
2017,6,7,5,15,126.5,26.0,2.9,10.0,39.5,80.41,42.21
2017,6,7,5,30,232.0,42.0,3.0,10.0,69.0,144.83,109.71
2017,6,7,5,45,322.0,53.5,3.15,10.5,111.0,203.46,162.49
2017,6,7,6,0,412.0,65.0,3.3,11.0,153.0,270.82,221.96
2017,6,7,6,15,475.0,74.0,3.3,11.5,200.5,332.64,276.02
2017,6,7,6,30,538.0,83.0,3.3,12.0,248.0,398.04,331.58
2017,6,7,6,45,583.5,89.0,3.35,12.5,298.5,454.7,378.55
2017,6,7,7,0,629.0,95.0,3.4,13.0,349.0,514.22,426.4
2017,6,7,7,15,662.0,100.5,3.4,13.5,399.5,567.47,467.71
2017,6,7,7,30,695.0,106.0,3.4,14.0,450.0,622.0,508.82
2017,6,7,7,45,699.0,111.5,3.4,14.5,488.5,656.08,532.71
2017,6,7,8,0,703.0,117.0,3.4,15.0,527.0,688.8,554.49
2017,6,7,8,15,568.0,182.0,3.45,15.0,530.5,669.66,536.68
2017,6,7,8,30,433.0,247.0,3.5,15.0,534.0,643.53,512.27
2017,6,7,8,45,463.5,252.0,3.55,15.5,577.5,685.66,542.53
2017,6,7,9,0,494.0,257.0,3.6,16.0,621.0,727.95,572.03
2017,6,7,9,15,456.0,289.0,3.65,16.5,639.0,736.48,574.54
2017,6,7,9,30,418.0,321.0,3.7,17.0,657.0,741.49,574.71
2017,6,7,9,45,418.5,335.5,3.75,17.5,683.5,761.5,587.04
2017,6,7,10,0,419.0,350.0,3.8,18.0,710.0,779.9,598.06
2017,6,7,10,15,426.0,360.0,3.8,18.0,735.5,798.32,610.27
2017,6,7,10,30,433.0,370.0,3.8,18.0,761.0,815.19,621.38
2017,6,7,10,45,322.0,419.0,3.8,18.5,714.0,749.5,569.53
2017,6,7,11,0,211.0,468.0,3.8,19.0,667.0,681.91,516.4
2017,6,7,11,15,316.0,438.0,3.7,18.5,739.5,755.21,572.75
2017,6,7,11,30,421.0,408.0,3.6,18.0,812.0,824.68,624.66
2017,6,7,11,45,638.5,284.5,3.5,18.0,901.0,903.23,685.59
2017,6,7,12,0,856.0,161.0,3.4,18.0,990.0,969.7,730.94
2017,6,7,12,15,855.5,161.0,3.35,18.0,988.0,954.35,719.59
2017,6,7,12,30,855.0,161.0,3.3,18.0,986.0,936.57,707.37
2017,6,7,12,45,821.0,181.5,3.25,18.0,967.5,908.76,688.36
2017,6,7,13,0,787.0,202.0,3.2,18.0,949.0,876.74,666.52
2017,6,7,13,15,516.0,327.5,3.15,17.5,813.5,745.53,570.35
2017,6,7,13,30,245.0,453.0,3.1,17.0,678.0,625.19,477.61
2017,6,7,13,45,400.5,386.5,3.1,17.0,744.0,673.46,517.72
2017,6,7,14,0,556.0,320.0,3.1,17.0,810.0,709.23,546.92
2017,6,7,14,15,429.0,351.0,3.15,17.0,721.5,624.35,482.65
2017,6,7,14,30,302.0,382.0,3.2,17.0,633.0,550.66,426.36
2017,6,7,14,45,333.5,354.5,3.25,17.0,621.0,530.81,412.73
2017,6,7,15,0,365.0,327.0,3.3,17.0,609.0,508.15,396.24
2017,6,7,15,15,247.0,325.0,3.25,16.5,511.5,424.16,331.87
2017,6,7,15,30,129.0,323.0,3.2,16.0,414.0,354.59,278.26
2017,6,7,15,45,185.5,297.0,3.2,16.0,418.0,349.12,274.25
2017,6,7,16,0,242.0,271.0,3.2,16.0,422.0,333.87,261.55
2017,6,7,16,15,296.0,238.0,3.1,15.5,407.5,311.08,242.34
2017,6,7,16,30,350.0,205.0,3.0,15.0,393.0,283.28,217.97
2017,6,7,16,45,226.5,194.5,2.95,15.0,312.0,223.72,172.05
2017,6,7,17,0,103.0,184.0,2.9,15.0,231.0,180.69,140.9
2017,6,7,17,15,91.5,163.5,2.8,14.5,201.0,158.98,123.86
2017,6,7,17,30,80.0,143.0,2.7,14.0,171.0,134.16,104.36
2017,6,7,17,45,70.5,120.5,2.65,14.0,142.5,109.3,84.79
2017,6,7,18,0,61.0,98.0,2.6,14.0,114.0,85.7,66.65
2017,6,7,18,15,44.5,77.5,2.35,13.5,87.5,67.79,54.7
2017,6,7,18,30,28.0,57.0,2.1,13.0,61.0,50.87,39.26
2017,6,7,18,45,14.0,38.0,1.9,13.0,40.0,34.73,24.15
2017,6,7,19,0,0.0,19.0,1.7,13.0,19.0,18.35,5.94
2017,6,7,19,15,0.0,9.5,1.6,13.0,9.5,9.34,0.0
2017,6,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,2.0,1.25,11.5,2.0,0.0,0.0
2017,6,8,5,0,0.0,4.0,1.3,12.0,4.0,3.93,0.0
2017,6,8,5,15,0.0,15.5,1.35,12.0,15.5,14.96,3.72
2017,6,8,5,30,0.0,27.0,1.4,12.0,27.0,26.07,15.86
2017,6,8,5,45,0.0,43.0,1.5,12.5,43.0,42.3,30.15
2017,6,8,6,0,0.0,59.0,1.6,13.0,59.0,58.6,44.34
2017,6,8,6,15,0.0,77.5,1.65,13.0,77.5,77.51,60.64
2017,6,8,6,30,0.0,96.0,1.7,13.0,96.0,96.25,76.54
2017,6,8,6,45,2.0,114.5,1.75,13.5,115.5,116.02,92.89
2017,6,8,7,0,4.0,133.0,1.8,14.0,135.0,135.88,108.99
2017,6,8,7,15,6.0,148.5,1.85,14.0,151.5,152.6,122.46
2017,6,8,7,30,8.0,164.0,1.9,14.0,168.0,169.47,135.9
2017,6,8,7,45,11.5,182.0,1.95,14.5,188.5,190.23,152.11
2017,6,8,8,0,15.0,200.0,2.0,15.0,209.0,211.17,168.23
2017,6,8,8,15,32.5,237.5,2.05,15.0,259.0,272.28,216.73
2017,6,8,8,30,50.0,275.0,2.1,15.0,309.0,327.19,259.37
2017,6,8,8,45,85.5,309.5,2.15,15.0,371.5,394.96,311.83
2017,6,8,9,0,121.0,344.0,2.2,15.0,434.0,473.05,370.84
2017,6,8,9,15,80.5,338.5,2.2,15.0,400.0,421.67,329.78
2017,6,8,9,30,40.0,333.0,2.2,15.0,366.0,377.82,294.7
2017,6,8,9,45,62.0,368.5,2.25,15.5,421.0,435.13,337.82
2017,6,8,10,0,84.0,404.0,2.3,16.0,476.0,492.53,379.67
2017,6,8,10,15,83.5,417.0,2.25,16.0,491.0,504.39,387.3
2017,6,8,10,30,83.0,430.0,2.2,16.0,506.0,515.86,394.9
2017,6,8,10,45,49.5,366.0,2.2,16.0,412.0,415.57,319.78
2017,6,8,11,0,16.0,302.0,2.2,16.0,318.0,311.43,240.47
2017,6,8,11,15,34.5,368.5,2.15,16.0,402.0,400.24,308.18
2017,6,8,11,30,53.0,435.0,2.1,16.0,486.0,482.96,368.9
2017,6,8,11,45,58.0,434.0,2.1,16.5,490.0,484.11,368.64
2017,6,8,12,0,63.0,433.0,2.1,17.0,494.0,484.96,368.69
2017,6,8,12,15,36.0,313.5,2.1,17.0,348.5,339.87,261.02
2017,6,8,12,30,9.0,194.0,2.1,17.0,203.0,196.32,150.97
2017,6,8,12,45,13.0,250.0,2.1,17.5,262.5,253.56,195.42
2017,6,8,13,0,17.0,306.0,2.1,18.0,322.0,310.12,237.98
2017,6,8,13,15,45.5,370.5,2.1,18.0,412.5,393.45,301.12
2017,6,8,13,30,74.0,435.0,2.1,18.0,503.0,473.74,360.47
2017,6,8,13,45,56.5,402.5,2.15,18.0,453.5,425.4,324.55
2017,6,8,14,0,39.0,370.0,2.2,18.0,404.0,378.53,289.98
2017,6,8,14,15,23.0,285.0,2.2,18.0,305.5,286.0,220.44
2017,6,8,14,30,7.0,200.0,2.2,18.0,207.0,196.69,151.72
2017,6,8,14,45,5.0,181.5,2.25,18.0,186.0,177.42,137.05
2017,6,8,15,0,3.0,163.0,2.3,18.0,165.0,158.37,122.27
2017,6,8,15,15,17.5,218.5,2.3,18.0,231.0,217.53,169.37
2017,6,8,15,30,32.0,274.0,2.3,18.0,297.0,268.78,209.5
2017,6,8,15,45,97.0,277.0,2.3,18.0,339.0,297.09,231.62
2017,6,8,16,0,162.0,280.0,2.3,18.0,381.0,314.2,244.24
2017,6,8,16,15,124.0,254.0,2.3,17.5,328.0,268.65,209.28
2017,6,8,16,30,86.0,228.0,2.3,17.0,275.0,231.41,180.97
2017,6,8,16,45,43.0,144.5,2.3,17.0,168.0,144.39,112.39
2017,6,8,17,0,0.0,61.0,2.3,17.0,61.0,58.96,43.82
2017,6,8,17,15,0.0,53.0,2.2,16.5,53.0,51.21,37.63
2017,6,8,17,30,0.0,45.0,2.1,16.0,45.0,43.46,31.28
2017,6,8,17,45,247.5,56.0,2.05,16.0,120.5,56.85,34.19
2017,6,8,18,0,495.0,67.0,2.0,16.0,196.0,54.26,35.04
2017,6,8,18,15,423.5,58.5,1.75,15.5,151.5,42.02,31.64
2017,6,8,18,30,352.0,50.0,1.5,15.0,107.0,37.7,27.49
2017,6,8,18,45,250.0,37.5,1.3,15.0,71.0,28.63,18.81
2017,6,8,19,0,148.0,25.0,1.1,15.0,35.0,19.47,7.0
2017,6,8,19,15,74.0,12.5,1.05,14.5,17.5,12.29,0.0
2017,6,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,9,4,45,36.5,5.5,1.6,12.0,6.5,0.0,0.0
2017,6,9,5,0,73.0,11.0,1.8,12.0,13.0,29.52,0.0
2017,6,9,5,15,201.0,23.0,1.9,12.0,43.0,100.18,53.53
2017,6,9,5,30,329.0,35.0,2.0,12.0,73.0,171.19,128.46
2017,6,9,5,45,421.5,43.0,2.15,12.5,116.5,232.48,183.69
2017,6,9,6,0,514.0,51.0,2.3,13.0,160.0,302.32,244.96
2017,6,9,6,15,570.5,57.0,2.4,13.0,208.0,360.31,296.15
2017,6,9,6,30,627.0,63.0,2.5,13.0,256.0,422.81,349.64
2017,6,9,6,45,320.0,101.5,2.65,13.5,200.5,312.49,259.2
2017,6,9,7,0,13.0,140.0,2.8,14.0,145.0,149.11,120.0
2017,6,9,7,15,6.5,127.0,2.85,14.0,129.5,130.06,104.01
2017,6,9,7,30,0.0,114.0,2.9,14.0,114.0,111.6,88.2
2017,6,9,7,45,0.0,102.5,3.0,14.5,102.5,99.64,77.86
2017,6,9,8,0,0.0,91.0,3.1,15.0,91.0,88.06,67.89
2017,6,9,8,15,0.0,117.5,3.15,15.0,117.5,114.39,89.34
2017,6,9,8,30,0.0,144.0,3.2,15.0,144.0,140.83,110.59
2017,6,9,8,45,0.0,130.0,3.3,15.5,130.0,126.67,98.58
2017,6,9,9,0,0.0,116.0,3.4,16.0,116.0,112.72,86.89
2017,6,9,9,15,4.5,168.0,3.45,16.0,172.0,168.44,131.75
2017,6,9,9,30,9.0,220.0,3.5,16.0,228.0,224.62,176.16
2017,6,9,9,45,7.5,200.0,3.6,16.5,207.0,203.01,158.38
2017,6,9,10,0,6.0,180.0,3.7,17.0,186.0,181.61,140.96
2017,6,9,10,15,78.0,314.5,3.75,17.0,385.5,392.51,307.17
2017,6,9,10,30,150.0,449.0,3.8,17.0,585.0,608.28,467.98
2017,6,9,10,45,89.0,408.5,3.85,17.5,489.5,497.79,382.92
2017,6,9,11,0,28.0,368.0,3.9,18.0,394.0,395.08,303.57
2017,6,9,11,15,28.5,375.0,3.95,18.0,402.0,400.98,308.2
2017,6,9,11,30,29.0,382.0,4.0,18.0,410.0,406.66,312.34
2017,6,9,11,45,29.5,385.5,4.05,18.0,414.0,408.63,313.75
2017,6,9,12,0,30.0,389.0,4.1,18.0,418.0,410.41,315.07
2017,6,9,12,15,21.5,322.0,4.2,18.0,343.0,334.72,257.92
2017,6,9,12,30,13.0,255.0,4.3,18.0,268.0,259.06,200.02
2017,6,9,12,45,14.5,275.5,4.4,18.0,290.0,279.51,216.09
2017,6,9,13,0,16.0,296.0,4.5,18.0,312.0,299.68,231.73
2017,6,9,13,15,46.0,366.5,4.55,18.0,409.5,390.15,301.79
2017,6,9,13,30,76.0,437.0,4.6,18.0,507.0,477.33,367.9
2017,6,9,13,45,60.5,409.0,4.65,18.0,464.0,434.61,335.55
2017,6,9,14,0,45.0,381.0,4.7,18.0,421.0,393.17,304.33
2017,6,9,14,15,197.5,374.5,4.7,17.5,540.5,488.67,381.65
2017,6,9,14,30,350.0,368.0,4.7,17.0,660.0,571.0,446.81
2017,6,9,14,45,324.5,357.5,4.75,17.0,619.0,528.65,414.21
2017,6,9,15,0,299.0,347.0,4.8,17.0,578.0,487.99,383.06
2017,6,9,15,15,162.5,306.0,4.75,16.5,431.0,366.94,289.25
2017,6,9,15,30,26.0,265.0,4.7,16.0,284.0,262.64,207.21
2017,6,9,15,45,226.5,247.0,4.7,15.5,390.0,320.96,254.54
2017,6,9,16,0,427.0,229.0,4.7,15.0,496.0,369.35,290.72
2017,6,9,16,15,346.0,225.5,4.65,14.5,431.0,319.27,250.23
2017,6,9,16,30,265.0,222.0,4.6,14.0,366.0,272.41,213.03
2017,6,9,16,45,507.5,151.5,4.55,14.0,392.5,256.39,191.33
2017,6,9,17,0,750.0,81.0,4.5,14.0,419.0,222.65,151.66
2017,6,9,17,15,716.0,76.5,4.4,13.5,367.0,175.87,111.69
2017,6,9,17,30,682.0,72.0,4.3,13.0,315.0,129.27,74.74
2017,6,9,17,45,638.0,66.0,4.25,12.5,265.0,87.63,47.17
2017,6,9,18,0,594.0,60.0,4.2,12.0,215.0,50.67,30.78
2017,6,9,18,15,523.0,52.5,4.0,11.5,167.5,36.66,27.36
2017,6,9,18,30,452.0,45.0,3.8,11.0,120.0,32.95,23.73
2017,6,9,18,45,335.5,35.0,3.6,11.0,80.5,26.61,17.43
2017,6,9,19,0,219.0,25.0,3.4,11.0,41.0,19.81,7.78
2017,6,9,19,15,109.5,12.5,3.45,11.0,20.5,12.29,0.0
2017,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,10,4,45,31.0,5.5,2.1,10.5,6.5,0.0,0.0
2017,6,10,5,0,62.0,11.0,2.2,11.0,13.0,26.71,0.0
2017,6,10,5,15,193.5,23.5,2.45,11.0,44.0,98.48,53.11
2017,6,10,5,30,325.0,36.0,2.7,11.0,75.0,170.83,128.89
2017,6,10,5,45,414.0,45.5,3.0,11.5,118.0,232.29,184.68
2017,6,10,6,0,503.0,55.0,3.3,12.0,161.0,302.01,246.42
2017,6,10,6,15,561.5,61.5,3.5,12.5,210.0,361.16,298.59
2017,6,10,6,30,620.0,68.0,3.7,13.0,259.0,424.96,353.11
2017,6,10,6,45,664.0,72.5,3.9,13.5,310.5,482.33,400.9
2017,6,10,7,0,708.0,77.0,4.1,14.0,362.0,540.2,447.76
2017,6,10,7,15,737.5,81.0,4.1,14.0,413.0,592.72,489.44
2017,6,10,7,30,767.0,85.0,4.1,14.0,464.0,646.11,530.13
2017,6,10,7,45,791.0,87.5,4.2,14.5,514.0,694.32,564.3
2017,6,10,8,0,815.0,90.0,4.3,15.0,564.0,742.44,597.92
2017,6,10,8,15,831.5,92.5,4.3,15.0,611.0,784.15,626.86
2017,6,10,8,30,848.0,95.0,4.3,15.0,658.0,819.84,651.09
2017,6,10,8,45,861.5,97.5,4.3,15.5,701.5,856.5,674.56
2017,6,10,9,0,875.0,100.0,4.3,16.0,745.0,891.48,696.52
2017,6,10,9,15,885.0,101.5,4.2,16.0,783.5,920.3,714.74
2017,6,10,9,30,895.0,103.0,4.1,16.0,822.0,946.92,731.37
2017,6,10,9,45,899.0,107.0,4.1,16.5,854.0,968.17,743.38
2017,6,10,10,0,903.0,111.0,4.1,17.0,886.0,986.69,753.52
2017,6,10,10,15,909.0,112.0,4.1,17.0,913.0,1001.18,762.37
2017,6,10,10,30,915.0,113.0,4.1,17.0,940.0,1012.87,769.42
2017,6,10,10,45,920.5,113.0,4.15,17.0,961.0,1020.15,773.9
2017,6,10,11,0,926.0,113.0,4.2,17.0,982.0,1024.5,776.53
2017,6,10,11,15,928.5,113.5,4.25,17.0,995.0,1023.45,775.62
2017,6,10,11,30,931.0,114.0,4.3,17.0,1008.0,1019.41,772.84
2017,6,10,11,45,933.5,113.5,4.35,17.5,1014.5,1011.42,765.99
2017,6,10,12,0,936.0,113.0,4.4,18.0,1021.0,1000.54,757.49
2017,6,10,12,15,936.0,113.0,4.5,18.0,1019.5,984.95,747.8
2017,6,10,12,30,936.0,113.0,4.6,18.0,1018.0,966.65,736.27
2017,6,10,12,45,929.5,116.0,4.7,18.0,1007.5,942.76,720.82
2017,6,10,13,0,923.0,119.0,4.8,18.0,997.0,916.56,703.71
2017,6,10,13,15,920.0,118.0,4.85,17.5,980.5,887.4,685.4
2017,6,10,13,30,917.0,117.0,4.9,17.0,964.0,856.07,665.36
2017,6,10,13,45,915.0,114.5,4.95,17.0,941.5,822.07,641.95
2017,6,10,14,0,913.0,112.0,5.0,17.0,919.0,786.11,616.94
2017,6,10,14,15,906.5,111.0,5.0,17.0,889.0,746.51,588.82
2017,6,10,14,30,900.0,110.0,5.0,17.0,859.0,705.55,558.86
2017,6,10,14,45,894.0,106.5,5.0,17.0,824.0,661.48,524.75
2017,6,10,15,0,888.0,103.0,5.0,17.0,789.0,616.4,489.16
2017,6,10,15,15,876.5,101.0,4.95,16.5,748.0,568.86,451.54
2017,6,10,15,30,865.0,99.0,4.9,16.0,707.0,521.15,412.78
2017,6,10,15,45,853.0,95.5,4.85,16.0,662.0,471.94,371.1
2017,6,10,16,0,841.0,92.0,4.8,16.0,617.0,423.03,328.7
2017,6,10,16,15,821.5,89.0,4.7,15.5,568.0,368.27,281.43
2017,6,10,16,30,802.0,86.0,4.6,15.0,519.0,318.97,237.61
2017,6,10,16,45,779.0,81.5,4.6,15.0,469.0,269.09,192.72
2017,6,10,17,0,756.0,77.0,4.6,15.0,419.0,221.41,149.98
2017,6,10,17,15,722.0,73.0,4.45,14.5,367.0,174.74,110.13
2017,6,10,17,30,688.0,69.0,4.3,14.0,315.0,131.65,76.11
2017,6,10,17,45,640.5,63.5,4.2,14.0,264.5,86.67,45.71
2017,6,10,18,0,593.0,58.0,4.1,14.0,214.0,49.87,29.22
2017,6,10,18,15,522.5,51.5,3.9,13.5,167.0,35.72,26.29
2017,6,10,18,30,452.0,45.0,3.7,13.0,120.0,32.86,23.46
2017,6,10,18,45,337.5,35.0,3.5,12.5,80.5,26.52,17.26
2017,6,10,19,0,223.0,25.0,3.3,12.0,41.0,19.72,8.01
2017,6,10,19,15,111.5,12.5,3.25,12.0,20.5,12.29,0.0
2017,6,10,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,11,4,45,32.5,6.0,3.65,10.5,6.5,0.0,0.0
2017,6,11,5,0,65.0,12.0,3.8,11.0,13.0,28.46,0.0
2017,6,11,5,15,201.0,24.5,3.95,11.0,44.5,101.76,55.22
2017,6,11,5,30,337.0,37.0,4.1,11.0,76.0,176.03,133.11
2017,6,11,5,45,433.0,45.0,4.3,11.5,120.5,239.26,190.68
2017,6,11,6,0,529.0,53.0,4.5,12.0,165.0,311.24,254.72
2017,6,11,6,15,587.0,59.0,4.5,12.0,214.5,370.69,308.02
2017,6,11,6,30,645.0,65.0,4.5,12.0,264.0,434.74,363.7
2017,6,11,6,45,686.5,69.5,4.55,12.5,315.5,491.72,411.46
2017,6,11,7,0,728.0,74.0,4.6,13.0,367.0,549.18,458.17
2017,6,11,7,15,756.5,78.0,4.6,13.0,418.5,601.82,500.33
2017,6,11,7,30,785.0,82.0,4.6,13.0,470.0,655.24,541.18
2017,6,11,7,45,805.0,85.5,4.6,13.5,519.5,702.3,574.4
2017,6,11,8,0,825.0,89.0,4.6,14.0,569.0,748.97,606.67
2017,6,11,8,15,841.5,91.5,4.55,14.0,616.5,786.18,632.21
2017,6,11,8,30,858.0,94.0,4.5,14.0,664.0,827.05,660.19
2017,6,11,8,45,870.5,96.5,4.45,14.5,707.0,863.14,683.0
2017,6,11,9,0,883.0,99.0,4.4,15.0,750.0,897.49,704.25
2017,6,11,9,15,893.0,101.0,4.4,15.0,789.0,927.06,723.62
2017,6,11,9,30,903.0,103.0,4.4,15.0,828.0,954.4,741.39
2017,6,11,9,45,911.0,104.0,4.45,15.0,861.5,976.39,755.83
2017,6,11,10,0,919.0,105.0,4.5,15.0,895.0,995.78,768.55
2017,6,11,10,15,924.5,106.0,4.55,15.0,921.5,1010.04,777.81
2017,6,11,10,30,930.0,107.0,4.6,15.0,948.0,1021.45,785.22
2017,6,11,10,45,932.0,109.0,4.65,15.5,967.5,1027.52,787.55
2017,6,11,11,0,934.0,111.0,4.7,16.0,987.0,1030.56,787.93
2017,6,11,11,15,935.5,111.5,4.75,16.0,999.5,1028.57,786.51
2017,6,11,11,30,937.0,112.0,4.8,16.0,1012.0,1023.58,783.17
2017,6,11,11,45,935.0,114.0,4.9,16.0,1016.0,1013.76,777.03
2017,6,11,12,0,933.0,116.0,5.0,16.0,1020.0,1001.07,768.97
2017,6,11,12,15,932.0,115.5,5.0,15.5,1018.0,984.13,758.69
2017,6,11,12,30,931.0,115.0,5.0,15.0,1016.0,964.53,746.56
2017,6,11,12,45,916.5,123.0,5.05,15.0,1003.0,938.38,728.74
2017,6,11,13,0,902.0,131.0,5.1,15.0,990.0,910.22,709.47
2017,6,11,13,15,898.5,130.5,5.05,15.0,973.5,881.64,689.21
2017,6,11,13,30,895.0,130.0,5.0,15.0,957.0,850.97,667.43
2017,6,11,13,45,890.5,128.0,5.0,15.0,933.5,816.17,642.87
2017,6,11,14,0,886.0,126.0,5.0,15.0,910.0,779.62,616.92
2017,6,11,14,15,878.5,124.5,4.95,15.0,880.0,739.81,588.14
2017,6,11,14,30,871.0,123.0,4.9,15.0,850.0,698.78,557.16
2017,6,11,14,45,859.0,122.5,4.85,15.0,813.5,654.77,522.63
2017,6,11,15,0,847.0,122.0,4.8,15.0,777.0,607.55,485.08
2017,6,11,15,15,649.0,190.0,4.7,14.5,676.0,520.37,414.97
2017,6,11,15,30,451.0,258.0,4.6,14.0,575.0,451.65,359.19
2017,6,11,15,45,618.0,185.5,4.55,14.0,590.0,440.18,348.88
2017,6,11,16,0,785.0,113.0,4.5,14.0,605.0,416.15,325.93
2017,6,11,16,15,764.0,109.5,4.4,14.0,557.0,367.05,282.63
2017,6,11,16,30,743.0,106.0,4.3,14.0,509.0,316.25,237.51
2017,6,11,16,45,574.0,129.0,4.2,14.0,422.5,255.05,188.17
2017,6,11,17,0,405.0,152.0,4.1,14.0,336.0,210.07,154.4
2017,6,11,17,15,389.0,134.5,3.95,13.5,293.5,171.38,121.98
2017,6,11,17,30,373.0,117.0,3.8,13.0,251.0,134.5,92.36
2017,6,11,17,45,324.5,106.5,3.65,13.0,210.0,103.0,70.7
2017,6,11,18,0,276.0,96.0,3.5,13.0,169.0,80.78,59.53
2017,6,11,18,15,314.0,75.5,3.05,12.5,141.5,55.63,44.17
2017,6,11,18,30,352.0,55.0,2.6,12.0,114.0,41.21,30.98
2017,6,11,18,45,236.0,42.0,2.2,11.5,76.0,32.19,22.3
2017,6,11,19,0,120.0,29.0,1.8,11.0,38.0,24.1,11.47
2017,6,11,19,15,60.0,14.5,1.65,11.0,19.0,14.25,0.0
2017,6,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,12,4,45,9.0,5.5,1.85,11.0,5.5,0.0,0.0
2017,6,12,5,0,18.0,11.0,2.0,11.0,11.0,15.43,0.0
2017,6,12,5,15,118.0,27.5,2.2,11.0,40.0,80.0,43.04
2017,6,12,5,30,218.0,44.0,2.4,11.0,69.0,142.36,107.56
2017,6,12,5,45,320.5,54.5,2.6,11.5,112.0,204.0,162.21
2017,6,12,6,0,423.0,65.0,2.8,12.0,155.0,277.08,225.94
2017,6,12,6,15,211.5,50.5,2.8,12.0,95.5,171.39,141.4
2017,6,12,6,30,0.0,36.0,2.8,12.0,36.0,34.75,24.31
2017,6,12,6,45,0.0,43.5,2.85,12.5,43.5,42.01,30.51
2017,6,12,7,0,0.0,51.0,2.9,13.0,51.0,49.27,36.54
2017,6,12,7,15,0.0,99.5,2.85,13.0,99.5,97.16,76.85
2017,6,12,7,30,0.0,148.0,2.8,13.0,148.0,146.91,117.89
2017,6,12,7,45,0.0,134.5,2.8,13.5,134.5,132.18,105.04
2017,6,12,8,0,0.0,121.0,2.8,14.0,121.0,118.09,92.93
2017,6,12,8,15,15.0,188.0,2.75,14.0,198.0,198.23,158.49
2017,6,12,8,30,30.0,255.0,2.7,14.0,275.0,288.56,230.24
2017,6,12,8,45,112.0,299.5,2.7,14.5,381.0,415.85,330.58
2017,6,12,9,0,194.0,344.0,2.7,15.0,487.0,537.95,423.09
2017,6,12,9,15,105.0,307.0,2.7,15.0,385.5,418.94,329.63
2017,6,12,9,30,16.0,270.0,2.7,15.0,284.0,281.75,220.78
2017,6,12,9,45,15.0,268.5,2.75,15.5,282.0,278.95,218.27
2017,6,12,10,0,14.0,267.0,2.8,16.0,280.0,276.16,215.38
2017,6,12,10,15,14.5,273.0,2.85,16.0,286.5,282.34,219.94
2017,6,12,10,30,15.0,279.0,2.9,16.0,293.0,288.48,224.45
2017,6,12,10,45,181.5,354.0,2.95,16.5,524.5,539.23,418.98
2017,6,12,11,0,348.0,429.0,3.0,17.0,756.0,782.59,594.57
2017,6,12,11,15,341.5,439.0,3.1,17.0,763.5,781.89,592.02
2017,6,12,11,30,335.0,449.0,3.2,17.0,771.0,779.84,590.44
2017,6,12,11,45,618.0,295.0,3.3,17.5,893.0,895.4,679.96
2017,6,12,12,0,901.0,141.0,3.4,18.0,1015.0,995.37,748.31
2017,6,12,12,15,901.0,141.0,3.45,18.0,1013.5,980.17,737.54
2017,6,12,12,30,901.0,141.0,3.5,18.0,1012.0,962.37,726.04
2017,6,12,12,45,890.5,146.0,3.55,18.0,1000.5,937.35,709.65
2017,6,12,13,0,880.0,151.0,3.6,18.0,989.0,910.31,691.87
2017,6,12,13,15,676.0,263.0,3.65,18.0,900.0,820.71,628.73
2017,6,12,13,30,472.0,375.0,3.7,18.0,811.0,737.37,564.2
2017,6,12,13,45,668.0,260.0,3.8,18.0,860.5,764.77,590.47
2017,6,12,14,0,864.0,145.0,3.9,18.0,910.0,781.22,605.94
2017,6,12,14,15,856.5,143.0,4.0,17.5,880.0,740.51,578.69
2017,6,12,14,30,849.0,141.0,4.1,17.0,850.0,699.36,549.38
2017,6,12,14,45,840.0,138.0,4.2,17.0,814.5,655.41,516.17
2017,6,12,15,0,831.0,135.0,4.3,17.0,779.0,610.84,481.82
2017,6,12,15,15,818.0,132.5,4.3,16.5,738.5,564.11,445.51
2017,6,12,15,30,805.0,130.0,4.3,16.0,698.0,517.5,408.28
2017,6,12,15,45,790.0,126.0,4.3,16.0,653.0,468.96,367.84
2017,6,12,16,0,775.0,122.0,4.3,16.0,608.0,421.12,327.04
2017,6,12,16,15,753.0,118.0,4.2,15.5,559.5,368.26,281.98
2017,6,12,16,30,731.0,114.0,4.1,15.0,511.0,320.35,240.06
2017,6,12,16,45,703.5,109.0,4.1,15.0,461.0,272.09,197.34
2017,6,12,17,0,676.0,104.0,4.1,15.0,411.0,226.5,157.13
2017,6,12,17,15,637.5,98.0,3.95,14.5,359.5,181.05,118.93
2017,6,12,17,30,599.0,92.0,3.8,14.0,308.0,139.62,86.46
2017,6,12,17,45,545.0,84.5,3.65,13.5,258.0,99.96,59.98
2017,6,12,18,0,491.0,77.0,3.5,13.0,208.0,65.99,43.54
2017,6,12,18,15,415.5,67.0,3.1,12.5,161.5,48.92,38.21
2017,6,12,18,30,340.0,57.0,2.7,12.0,115.0,42.77,32.38
2017,6,12,18,45,236.5,43.0,2.3,12.0,77.0,32.98,22.96
2017,6,12,19,0,133.0,29.0,1.9,12.0,39.0,22.69,10.7
2017,6,12,19,15,66.5,14.5,1.7,11.5,19.5,14.25,0.0
2017,6,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
