Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,13,4,45,8.5,5.0,1.4,9.5,5.5,0.0,0.0
2017,6,13,5,0,17.0,10.0,1.5,10.0,11.0,14.18,0.0
2017,6,13,5,15,118.5,26.5,1.7,10.5,39.5,78.76,42.31
2017,6,13,5,30,220.0,43.0,1.9,11.0,68.0,141.73,106.95
2017,6,13,5,45,317.5,54.0,2.1,11.5,110.5,202.11,160.49
2017,6,13,6,0,415.0,65.0,2.3,12.0,153.0,271.93,221.4
2017,6,13,6,15,478.5,73.0,2.3,12.5,200.5,333.03,274.27
2017,6,13,6,30,542.0,81.0,2.3,13.0,248.0,397.67,328.55
2017,6,13,6,45,594.5,85.5,2.3,13.5,299.5,456.78,376.8
2017,6,13,7,0,647.0,90.0,2.3,14.0,351.0,519.35,426.19
2017,6,13,7,15,679.5,95.0,2.25,14.0,401.5,572.39,467.18
2017,6,13,7,30,712.0,100.0,2.2,14.0,452.0,626.67,507.98
2017,6,13,7,45,741.0,102.5,2.2,14.5,502.5,673.91,540.75
2017,6,13,8,0,770.0,105.0,2.2,15.0,553.0,724.24,574.63
2017,6,13,8,15,788.5,108.0,2.2,15.5,599.5,766.7,602.08
2017,6,13,8,30,807.0,111.0,2.2,16.0,646.0,808.27,628.47
2017,6,13,8,45,824.0,112.5,2.2,16.5,690.0,845.76,651.56
2017,6,13,9,0,841.0,114.0,2.2,17.0,734.0,881.82,673.37
2017,6,13,9,15,852.0,116.5,2.2,17.5,772.5,906.49,687.17
2017,6,13,9,30,863.0,119.0,2.2,18.0,811.0,934.43,703.19
2017,6,13,9,45,876.5,117.5,2.2,18.5,845.5,958.24,716.3
2017,6,13,10,0,890.0,116.0,2.2,19.0,880.0,979.77,727.88
2017,6,13,10,15,896.0,117.5,2.25,19.0,907.0,994.72,737.1
2017,6,13,10,30,902.0,119.0,2.3,19.0,934.0,1006.89,744.66
2017,6,13,10,45,908.0,118.5,2.35,19.5,955.0,1014.17,747.72
2017,6,13,11,0,914.0,118.0,2.4,20.0,976.0,1018.57,749.05
2017,6,13,11,15,917.0,118.5,2.45,20.0,989.5,1018.11,748.79
2017,6,13,11,30,920.0,119.0,2.5,20.0,1003.0,1014.7,746.75
2017,6,13,11,45,923.0,118.0,2.6,20.5,1009.5,1006.89,741.05
2017,6,13,12,0,926.0,117.0,2.7,21.0,1016.0,996.21,733.56
2017,6,13,12,15,925.5,117.0,2.8,21.0,1014.0,980.41,724.16
2017,6,13,12,30,925.0,117.0,2.9,21.0,1012.0,961.95,713.02
2017,6,13,12,45,924.0,116.5,3.0,21.0,1003.5,939.97,699.51
2017,6,13,13,0,923.0,116.0,3.1,21.0,995.0,915.5,684.28
2017,6,13,13,15,919.5,115.0,3.2,21.0,978.5,886.07,665.57
2017,6,13,13,30,916.0,114.0,3.3,21.0,962.0,854.48,645.24
2017,6,13,13,45,911.0,113.0,3.4,21.0,938.5,819.71,622.52
2017,6,13,14,0,906.0,112.0,3.5,21.0,915.0,783.16,598.31
2017,6,13,14,15,899.0,111.0,3.55,21.0,885.0,743.56,571.46
2017,6,13,14,30,892.0,110.0,3.6,21.0,855.0,702.67,542.9
2017,6,13,14,45,882.0,108.5,3.65,21.0,819.0,658.3,509.85
2017,6,13,15,0,872.0,107.0,3.7,21.0,783.0,613.26,475.53
2017,6,13,15,15,860.0,105.0,3.75,20.5,742.5,566.19,439.72
2017,6,13,15,30,848.0,103.0,3.8,20.0,702.0,519.02,402.74
2017,6,13,15,45,831.0,101.0,3.85,20.0,656.5,465.94,359.55
2017,6,13,16,0,814.0,99.0,3.9,20.0,611.0,417.2,318.59
2017,6,13,16,15,794.5,96.0,3.85,19.5,563.0,367.71,276.62
2017,6,13,16,30,775.0,93.0,3.8,19.0,515.0,319.7,234.98
2017,6,13,16,45,747.5,89.5,3.8,18.5,464.5,270.82,192.44
2017,6,13,17,0,720.0,86.0,3.8,18.0,414.0,224.58,152.2
2017,6,13,17,15,685.0,81.5,3.7,17.5,363.0,175.56,111.1
2017,6,13,17,30,650.0,77.0,3.6,17.0,312.0,133.41,78.07
2017,6,13,17,45,600.0,71.5,3.5,16.5,262.0,93.13,51.39
2017,6,13,18,0,550.0,66.0,3.4,16.0,212.0,58.09,35.07
2017,6,13,18,15,478.5,58.0,3.15,15.0,165.5,41.13,30.94
2017,6,13,18,30,407.0,50.0,2.9,14.0,119.0,37.22,27.24
2017,6,13,18,45,299.5,38.5,2.7,13.5,80.5,29.62,19.95
2017,6,13,19,0,192.0,27.0,2.5,13.0,42.0,20.99,9.65
2017,6,13,19,15,96.0,13.5,2.4,12.5,21.0,13.27,0.0
2017,6,13,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,14,4,45,27.0,5.5,1.4,9.5,6.0,0.0,0.0
2017,6,14,5,0,54.0,11.0,1.5,10.0,12.0,24.63,0.0
2017,6,14,5,15,184.5,24.0,1.6,10.5,43.0,95.19,51.34
2017,6,14,5,30,315.0,37.0,1.7,11.0,74.0,168.1,126.58
2017,6,14,5,45,408.0,46.0,1.8,12.0,117.5,230.13,181.96
2017,6,14,6,0,501.0,55.0,1.9,13.0,161.0,300.72,243.16
2017,6,14,6,15,560.5,61.5,1.85,13.5,210.0,360.21,294.47
2017,6,14,6,30,620.0,68.0,1.8,14.0,259.0,424.45,347.82
2017,6,14,6,45,663.0,72.5,1.8,14.5,310.0,481.21,393.54
2017,6,14,7,0,706.0,77.0,1.8,15.0,361.0,538.4,438.04
2017,6,14,7,15,736.0,81.0,1.8,15.5,412.0,591.17,477.53
2017,6,14,7,30,766.0,85.0,1.8,16.0,463.0,644.86,515.85
2017,6,14,7,45,789.0,88.0,1.85,16.5,513.0,692.89,548.29
2017,6,14,8,0,812.0,91.0,1.9,17.0,563.0,740.78,579.99
2017,6,14,8,15,829.0,94.0,1.95,17.5,610.0,783.42,607.37
2017,6,14,8,30,846.0,97.0,2.0,18.0,657.0,820.04,630.17
2017,6,14,8,45,859.0,99.5,2.1,18.5,700.5,856.27,652.94
2017,6,14,9,0,872.0,102.0,2.2,19.0,744.0,890.82,674.34
2017,6,14,9,15,882.0,104.0,2.2,19.5,782.5,920.21,691.14
2017,6,14,9,30,892.0,106.0,2.2,20.0,821.0,947.4,706.38
2017,6,14,9,45,897.0,109.0,2.25,20.5,853.5,968.58,718.08
2017,6,14,10,0,902.0,112.0,2.3,21.0,886.0,987.09,728.11
2017,6,14,10,15,908.0,113.0,2.3,21.0,913.0,1001.71,736.52
2017,6,14,10,30,914.0,114.0,2.3,21.0,940.0,1013.53,743.23
2017,6,14,10,45,918.5,114.5,2.35,21.5,960.5,1020.5,746.04
2017,6,14,11,0,923.0,115.0,2.4,22.0,981.0,1024.52,747.1
2017,6,14,11,15,926.0,115.5,2.45,22.0,994.5,1024.11,746.87
2017,6,14,11,30,929.0,116.0,2.5,22.0,1008.0,1020.73,744.87
2017,6,14,11,45,930.5,116.0,2.55,22.5,1014.0,1012.45,738.41
2017,6,14,12,0,932.0,116.0,2.6,23.0,1020.0,1001.3,730.22
2017,6,14,12,15,932.0,116.0,2.75,23.0,1018.5,985.92,721.7
2017,6,14,12,30,932.0,116.0,2.9,23.0,1017.0,967.85,711.37
2017,6,14,12,45,931.0,115.0,3.05,23.0,1008.5,945.29,697.99
2017,6,14,13,0,930.0,114.0,3.2,23.0,1000.0,920.24,682.83
2017,6,14,13,15,927.0,113.5,3.25,23.0,984.0,891.56,664.44
2017,6,14,13,30,924.0,113.0,3.3,23.0,968.0,860.68,644.47
2017,6,14,13,45,920.0,111.5,3.4,23.0,945.0,826.01,622.03
2017,6,14,14,0,916.0,110.0,3.5,23.0,922.0,789.48,598.08
2017,6,14,14,15,909.5,109.0,3.5,23.0,892.5,749.93,571.3
2017,6,14,14,30,903.0,108.0,3.5,23.0,863.0,709.01,542.98
2017,6,14,14,45,896.0,105.5,3.55,23.0,828.0,665.22,510.73
2017,6,14,15,0,889.0,103.0,3.6,23.0,793.0,620.5,477.03
2017,6,14,15,15,878.0,101.0,3.6,22.5,752.5,573.28,441.34
2017,6,14,15,30,867.0,99.0,3.6,22.0,712.0,525.84,404.43
2017,6,14,15,45,854.5,96.0,3.6,22.0,667.0,476.82,364.53
2017,6,14,16,0,842.0,93.0,3.6,22.0,622.0,428.13,323.87
2017,6,14,16,15,823.5,90.0,3.55,21.5,574.0,373.71,278.51
2017,6,14,16,30,805.0,87.0,3.5,21.0,526.0,324.61,236.27
2017,6,14,16,45,782.0,83.0,3.45,20.5,475.5,275.0,193.2
2017,6,14,17,0,759.0,79.0,3.4,20.0,425.0,227.56,151.97
2017,6,14,17,15,726.0,75.0,3.3,19.0,373.5,180.8,112.97
2017,6,14,17,30,693.0,71.0,3.2,18.0,322.0,134.24,76.53
2017,6,14,17,45,647.5,65.5,3.1,17.5,271.5,92.15,48.46
2017,6,14,18,0,602.0,60.0,3.0,17.0,221.0,54.86,30.97
2017,6,14,18,15,532.5,53.0,2.8,16.0,173.5,36.72,26.92
2017,6,14,18,30,463.0,46.0,2.6,15.0,126.0,33.46,23.84
2017,6,14,18,45,352.5,36.0,2.45,14.5,85.5,27.16,17.77
2017,6,14,19,0,242.0,26.0,2.3,14.0,45.0,20.41,9.37
2017,6,14,19,15,121.0,13.0,2.4,13.5,22.5,12.78,0.0
2017,6,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,15,4,45,28.5,5.5,2.35,10.5,6.5,0.0,0.0
2017,6,15,5,0,57.0,11.0,2.5,11.0,13.0,25.38,0.0
2017,6,15,5,15,185.5,24.0,2.55,11.5,43.5,95.39,51.01
2017,6,15,5,30,314.0,37.0,2.6,12.0,74.0,167.63,125.91
2017,6,15,5,45,400.0,46.5,2.65,12.5,116.5,227.35,179.87
2017,6,15,6,0,486.0,56.0,2.7,13.0,159.0,295.01,239.35
2017,6,15,6,15,545.5,62.5,2.65,13.0,207.0,353.83,291.09
2017,6,15,6,30,605.0,69.0,2.6,13.0,255.0,417.39,345.24
2017,6,15,6,45,644.0,75.0,2.55,13.5,305.5,472.94,390.61
2017,6,15,7,0,683.0,81.0,2.5,14.0,356.0,530.86,436.19
2017,6,15,7,15,713.5,85.5,2.5,14.5,406.5,583.42,476.26
2017,6,15,7,30,744.0,90.0,2.5,15.0,457.0,634.87,514.09
2017,6,15,7,45,766.0,94.0,2.55,15.5,506.5,682.5,546.96
2017,6,15,8,0,788.0,98.0,2.6,16.0,556.0,729.96,579.04
2017,6,15,8,15,805.5,101.0,2.65,16.0,602.5,772.23,607.91
2017,6,15,8,30,823.0,104.0,2.7,16.0,649.0,813.53,635.8
2017,6,15,8,45,835.0,107.0,2.75,16.5,691.5,848.87,657.98
2017,6,15,9,0,847.0,110.0,2.8,17.0,734.0,877.24,675.12
2017,6,15,9,15,857.0,112.0,2.75,17.0,772.0,906.04,693.02
2017,6,15,9,30,867.0,114.0,2.7,17.0,810.0,932.71,709.34
2017,6,15,9,45,866.0,120.5,2.7,17.5,840.0,951.47,719.31
2017,6,15,10,0,865.0,127.0,2.7,18.0,870.0,967.4,727.45
2017,6,15,10,15,870.5,128.5,2.65,18.0,896.0,981.59,735.4
2017,6,15,10,30,876.0,130.0,2.6,18.0,922.0,993.07,741.62
2017,6,15,10,45,880.0,131.0,2.55,18.0,941.5,999.8,744.77
2017,6,15,11,0,884.0,132.0,2.5,18.0,961.0,1003.7,746.2
2017,6,15,11,15,885.5,132.5,2.45,18.0,973.0,1001.8,743.93
2017,6,15,11,30,887.0,133.0,2.4,18.0,985.0,997.07,739.96
2017,6,15,11,45,887.5,133.5,2.4,18.0,990.0,988.57,734.17
2017,6,15,12,0,888.0,134.0,2.4,18.0,995.0,977.35,726.73
2017,6,15,12,15,886.0,133.5,2.45,18.0,992.0,960.19,715.93
2017,6,15,12,30,884.0,133.0,2.5,18.0,989.0,940.54,703.54
2017,6,15,12,45,898.0,121.0,2.55,18.5,984.0,921.95,690.57
2017,6,15,13,0,912.0,109.0,2.6,19.0,979.0,900.36,675.59
2017,6,15,13,15,907.5,108.5,2.7,19.0,961.5,870.96,656.96
2017,6,15,13,30,903.0,108.0,2.8,19.0,944.0,839.5,636.78
2017,6,15,13,45,898.0,106.0,2.95,19.5,920.0,804.32,612.92
2017,6,15,14,0,893.0,104.0,3.1,20.0,896.0,767.4,587.6
2017,6,15,14,15,885.5,103.0,3.25,20.0,866.5,728.03,561.32
2017,6,15,14,30,878.0,102.0,3.4,20.0,837.0,687.42,533.54
2017,6,15,14,45,870.0,99.5,3.6,20.0,801.5,644.07,501.61
2017,6,15,15,0,862.0,97.0,3.8,20.0,766.0,599.91,468.16
2017,6,15,15,15,850.0,95.0,3.85,20.0,726.0,553.37,431.62
2017,6,15,15,30,838.0,93.0,3.9,20.0,686.0,506.74,394.1
2017,6,15,15,45,825.0,90.0,4.0,20.0,642.0,458.87,354.76
2017,6,15,16,0,812.0,87.0,4.1,20.0,598.0,411.41,314.71
2017,6,15,16,15,793.5,84.0,4.1,19.5,551.0,358.41,269.98
2017,6,15,16,30,775.0,81.0,4.1,19.0,504.0,310.78,228.49
2017,6,15,16,45,752.0,77.5,4.1,19.0,455.5,263.07,186.19
2017,6,15,17,0,729.0,74.0,4.1,19.0,407.0,217.51,145.91
2017,6,15,17,15,697.0,70.0,3.95,18.5,357.5,172.35,107.69
2017,6,15,17,30,665.0,66.0,3.8,18.0,308.0,130.52,74.67
2017,6,15,17,45,622.5,60.5,3.7,17.5,259.5,87.02,44.92
2017,6,15,18,0,580.0,55.0,3.6,17.0,211.0,50.92,27.64
2017,6,15,18,15,515.0,48.5,3.4,16.5,165.5,32.86,23.46
2017,6,15,18,30,450.0,42.0,3.2,16.0,120.0,29.82,20.55
2017,6,15,18,45,350.5,33.0,3.0,15.5,82.0,24.31,15.25
2017,6,15,19,0,251.0,24.0,2.8,15.0,44.0,18.4,7.99
2017,6,15,19,15,125.5,12.0,2.75,14.5,22.0,11.8,0.0
2017,6,15,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,16,4,45,48.5,5.0,1.95,12.5,6.0,0.0,0.0
2017,6,16,5,0,97.0,10.0,2.2,13.0,12.0,34.59,0.0
2017,6,16,5,15,226.5,20.5,2.15,13.5,42.0,104.7,55.23
2017,6,16,5,30,356.0,31.0,2.1,14.0,72.0,175.61,130.47
2017,6,16,5,45,439.5,38.5,2.1,14.5,114.0,233.63,182.94
2017,6,16,6,0,523.0,46.0,2.1,15.0,156.0,299.5,240.56
2017,6,16,6,15,577.5,51.0,2.05,15.5,203.0,355.52,289.07
2017,6,16,6,30,632.0,56.0,2.0,16.0,250.0,414.11,338.01
2017,6,16,6,45,670.5,60.0,2.0,16.5,299.5,468.32,381.81
2017,6,16,7,0,709.0,64.0,2.0,17.0,349.0,524.79,425.78
2017,6,16,7,15,736.5,67.5,2.05,17.5,398.5,575.37,463.95
2017,6,16,7,30,764.0,71.0,2.1,18.0,448.0,626.74,500.45
2017,6,16,7,45,785.0,74.0,2.2,19.0,496.5,673.24,531.25
2017,6,16,8,0,806.0,77.0,2.3,20.0,545.0,714.99,557.94
2017,6,16,8,15,822.0,79.0,2.4,20.5,590.5,755.52,584.39
2017,6,16,8,30,838.0,81.0,2.5,21.0,636.0,795.02,609.75
2017,6,16,8,45,850.5,83.0,2.65,21.5,678.5,830.25,632.2
2017,6,16,9,0,863.0,85.0,2.8,22.0,721.0,863.8,653.34
2017,6,16,9,15,872.5,87.0,2.9,22.0,759.0,892.75,672.16
2017,6,16,9,30,882.0,89.0,3.0,22.0,797.0,919.53,689.52
2017,6,16,9,45,885.0,93.0,3.1,22.5,828.0,939.98,701.3
2017,6,16,10,0,888.0,97.0,3.2,23.0,859.0,957.74,711.33
2017,6,16,10,15,894.0,98.0,3.25,23.5,886.0,972.44,719.03
2017,6,16,10,30,900.0,99.0,3.3,24.0,913.0,984.4,724.98
2017,6,16,10,45,905.0,99.0,3.35,24.5,933.0,991.52,727.84
2017,6,16,11,0,910.0,99.0,3.4,25.0,953.0,995.77,728.94
2017,6,16,11,15,913.0,99.5,3.45,25.0,966.5,995.64,728.73
2017,6,16,11,30,916.0,100.0,3.5,25.0,980.0,992.59,726.75
2017,6,16,11,45,918.0,100.0,3.55,25.5,986.5,985.16,720.59
2017,6,16,12,0,920.0,100.0,3.6,26.0,993.0,974.88,712.69
2017,6,16,12,15,920.0,100.0,3.65,26.0,992.0,959.92,703.21
2017,6,16,12,30,920.0,100.0,3.7,26.0,991.0,942.28,692.04
2017,6,16,12,45,917.0,100.5,3.8,26.0,982.0,919.83,677.97
2017,6,16,13,0,914.0,101.0,3.9,26.0,973.0,894.98,662.27
2017,6,16,13,15,911.5,100.5,3.95,25.5,957.5,867.31,645.61
2017,6,16,13,30,909.0,100.0,4.0,25.0,942.0,837.44,627.3
2017,6,16,13,45,904.0,99.5,4.05,25.0,919.0,803.55,604.83
2017,6,16,14,0,899.0,99.0,4.1,25.0,896.0,767.88,580.97
2017,6,16,14,15,892.5,98.0,4.1,25.0,867.5,729.06,554.53
2017,6,16,14,30,886.0,97.0,4.1,25.0,839.0,688.91,526.92
2017,6,16,14,45,878.0,95.5,4.1,25.0,804.5,646.2,495.15
2017,6,16,15,0,870.0,94.0,4.1,25.0,770.0,602.65,462.06
2017,6,16,15,15,859.0,92.0,4.05,24.5,730.5,556.34,426.91
2017,6,16,15,30,848.0,90.0,4.0,24.0,691.0,509.85,390.65
2017,6,16,15,45,834.5,87.5,4.0,24.0,647.0,461.76,351.56
2017,6,16,16,0,821.0,85.0,4.0,24.0,603.0,414.12,311.86
2017,6,16,16,15,803.0,82.5,3.9,23.5,556.0,365.47,271.01
2017,6,16,16,30,785.0,80.0,3.8,23.0,509.0,313.82,227.05
2017,6,16,16,45,762.0,76.5,3.75,22.5,460.5,265.61,185.36
2017,6,16,17,0,739.0,73.0,3.7,22.0,412.0,219.56,145.46
2017,6,16,17,15,707.5,69.0,3.5,21.0,362.0,173.96,107.48
2017,6,16,17,30,676.0,65.0,3.3,20.0,312.0,131.65,74.46
2017,6,16,17,45,632.5,60.0,3.15,19.5,263.0,88.0,44.82
2017,6,16,18,0,589.0,55.0,3.0,19.0,214.0,51.76,27.59
2017,6,16,18,15,523.0,49.0,2.8,18.5,168.0,33.23,23.58
2017,6,16,18,30,457.0,43.0,2.6,18.0,122.0,30.65,21.09
2017,6,16,18,45,355.5,34.0,2.45,17.5,83.5,25.17,15.86
2017,6,16,19,0,254.0,25.0,2.3,17.0,45.0,19.31,8.7
2017,6,16,19,15,127.0,12.5,2.35,16.5,22.5,12.29,0.0
2017,6,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,17,4,45,51.0,5.0,1.25,13.5,6.5,0.0,0.0
2017,6,17,5,0,102.0,10.0,1.4,14.0,13.0,35.82,0.0
2017,6,17,5,15,235.0,20.0,1.55,14.0,43.0,106.48,55.54
2017,6,17,5,30,368.0,30.0,1.7,14.0,73.0,178.44,132.31
2017,6,17,5,45,454.0,37.0,1.9,14.5,115.5,237.34,185.6
2017,6,17,6,0,540.0,44.0,2.1,15.0,158.0,304.33,244.33
2017,6,17,6,15,594.0,49.0,2.05,15.5,205.5,358.96,291.82
2017,6,17,6,30,648.0,54.0,2.0,16.0,253.0,420.05,342.72
2017,6,17,6,45,687.5,57.5,2.0,16.5,303.0,474.91,387.02
2017,6,17,7,0,727.0,61.0,2.0,17.0,353.0,532.12,431.53
2017,6,17,7,15,754.0,64.5,2.1,17.5,403.0,583.1,470.17
2017,6,17,7,30,781.0,68.0,2.2,18.0,453.0,634.82,506.92
2017,6,17,7,45,802.5,70.0,2.3,19.0,501.5,676.8,534.36
2017,6,17,8,0,824.0,72.0,2.4,20.0,550.0,722.87,564.19
2017,6,17,8,15,839.5,74.0,2.5,20.5,596.0,763.65,590.73
2017,6,17,8,30,855.0,76.0,2.6,21.0,642.0,803.33,616.18
2017,6,17,8,45,867.0,78.0,2.75,22.0,684.5,838.66,637.43
2017,6,17,9,0,879.0,80.0,2.9,23.0,727.0,872.26,657.23
2017,6,17,9,15,888.5,81.5,2.95,23.5,765.0,901.09,674.21
2017,6,17,9,30,898.0,83.0,3.0,24.0,803.0,927.72,689.63
2017,6,17,9,45,891.5,92.5,3.05,24.5,832.0,945.51,699.12
2017,6,17,10,0,885.0,102.0,3.1,25.0,861.0,960.14,706.63
2017,6,17,10,15,890.5,103.0,3.15,25.0,887.5,974.32,715.31
2017,6,17,10,30,896.0,104.0,3.2,25.0,914.0,985.76,722.29
2017,6,17,10,45,899.5,105.0,3.25,25.5,934.0,992.42,724.83
2017,6,17,11,0,903.0,106.0,3.3,26.0,954.0,996.2,725.62
2017,6,17,11,15,905.5,107.0,3.35,26.0,967.0,996.08,725.43
2017,6,17,11,30,908.0,108.0,3.4,26.0,980.0,993.05,723.48
2017,6,17,11,45,908.5,108.5,3.5,26.5,985.5,984.7,717.11
2017,6,17,12,0,909.0,109.0,3.6,27.0,991.0,973.56,709.02
2017,6,17,12,15,909.0,109.0,3.65,27.0,989.5,958.73,699.67
2017,6,17,12,30,909.0,109.0,3.7,27.0,988.0,941.25,688.64
2017,6,17,12,45,910.0,106.5,3.75,27.0,980.5,919.72,674.95
2017,6,17,13,0,911.0,104.0,3.8,27.0,973.0,895.67,659.6
2017,6,17,13,15,908.0,103.5,3.8,27.0,957.0,867.68,641.31
2017,6,17,13,30,905.0,103.0,3.8,27.0,941.0,837.53,621.52
2017,6,17,13,45,900.0,102.5,3.85,27.0,918.5,803.77,599.41
2017,6,17,14,0,895.0,102.0,3.9,27.0,896.0,768.26,575.92
2017,6,17,14,15,889.0,100.5,3.9,27.0,867.5,729.49,549.8
2017,6,17,14,30,883.0,99.0,3.9,27.0,839.0,689.37,522.48
2017,6,17,14,45,874.5,97.5,3.9,27.0,804.5,646.48,490.9
2017,6,17,15,0,866.0,96.0,3.9,27.0,770.0,602.79,458.05
2017,6,17,15,15,855.0,94.0,3.85,26.5,730.0,556.66,423.41
2017,6,17,15,30,844.0,92.0,3.8,26.0,690.0,510.35,387.66
2017,6,17,15,45,830.5,89.5,3.75,26.0,646.5,462.44,349.04
2017,6,17,16,0,817.0,87.0,3.7,26.0,603.0,414.98,309.83
2017,6,17,16,15,799.0,84.0,3.6,25.5,556.0,361.92,266.13
2017,6,17,16,30,781.0,81.0,3.5,25.0,509.0,314.17,225.55
2017,6,17,16,45,757.5,78.0,3.4,25.0,460.0,266.45,184.27
2017,6,17,17,0,734.0,75.0,3.3,25.0,411.0,220.93,144.96
2017,6,17,17,15,702.0,71.0,3.15,24.0,361.5,175.46,107.61
2017,6,17,17,30,670.0,67.0,3.0,23.0,312.0,133.34,75.13
2017,6,17,17,45,626.0,62.0,2.85,22.5,263.0,89.77,45.78
2017,6,17,18,0,582.0,57.0,2.7,22.0,214.0,53.79,28.7
2017,6,17,18,15,516.0,50.0,2.5,21.0,168.0,34.01,23.98
2017,6,17,18,30,450.0,43.0,2.3,20.0,122.0,30.59,20.85
2017,6,17,18,45,349.5,34.0,2.1,19.0,83.5,25.11,15.71
2017,6,17,19,0,249.0,25.0,1.9,18.0,45.0,19.25,8.74
2017,6,17,19,15,124.5,12.5,1.8,17.5,22.5,12.29,0.0
2017,6,17,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,4,45,53.0,5.0,1.2,16.5,6.0,0.0,0.0
2017,6,18,5,0,106.0,10.0,1.2,17.0,12.0,36.78,0.0
2017,6,18,5,15,237.0,20.0,1.4,17.5,42.5,106.85,54.28
2017,6,18,5,30,368.0,30.0,1.6,18.0,73.0,178.25,130.0
2017,6,18,5,45,449.0,37.5,1.85,18.5,115.0,235.74,181.48
2017,6,18,6,0,530.0,45.0,2.1,19.0,157.0,300.87,237.9
2017,6,18,6,15,584.0,50.5,2.05,19.5,204.0,357.53,286.23
2017,6,18,6,30,638.0,56.0,2.0,20.0,251.0,416.72,334.9
2017,6,18,6,45,674.0,60.5,2.0,20.5,300.0,470.31,377.55
2017,6,18,7,0,710.0,65.0,2.0,21.0,349.0,525.97,420.19
2017,6,18,7,15,738.0,68.5,1.95,21.5,399.0,576.92,457.61
2017,6,18,7,30,766.0,72.0,1.9,22.0,449.0,628.71,493.28
2017,6,18,7,45,785.5,75.0,1.9,22.5,497.0,674.19,523.12
2017,6,18,8,0,805.0,78.0,1.9,23.0,545.0,714.8,548.87
2017,6,18,8,15,821.0,80.5,1.85,23.5,590.5,755.89,574.1
2017,6,18,8,30,837.0,83.0,1.8,24.0,636.0,795.96,598.05
2017,6,18,8,45,847.5,86.0,1.75,25.0,678.0,830.58,616.65
2017,6,18,9,0,858.0,89.0,1.7,26.0,720.0,863.41,633.68
2017,6,18,9,15,868.0,90.5,1.6,26.5,758.0,892.18,648.39
2017,6,18,9,30,878.0,92.0,1.5,27.0,796.0,918.83,661.45
2017,6,18,9,45,888.5,91.5,1.45,27.5,829.0,941.49,672.42
2017,6,18,10,0,899.0,91.0,1.4,28.0,862.0,961.75,681.82
2017,6,18,10,15,904.5,92.0,1.4,28.5,888.5,976.22,688.32
2017,6,18,10,30,910.0,93.0,1.4,29.0,915.0,987.91,693.22
2017,6,18,10,45,911.5,95.0,1.4,29.5,934.5,993.87,694.69
2017,6,18,11,0,913.0,97.0,1.4,30.0,954.0,996.87,694.52
2017,6,18,11,15,915.5,97.5,1.45,30.0,967.0,996.35,694.49
2017,6,18,11,30,918.0,98.0,1.5,30.0,980.0,992.91,692.8
2017,6,18,11,45,916.5,100.0,1.55,30.5,985.0,984.19,686.6
2017,6,18,12,0,915.0,102.0,1.6,31.0,990.0,972.65,678.81
2017,6,18,12,15,915.0,102.0,1.7,31.0,989.0,957.83,671.06
2017,6,18,12,30,915.0,102.0,1.8,31.0,988.0,940.35,661.62
2017,6,18,12,45,903.0,108.5,1.9,31.0,976.0,915.74,647.63
2017,6,18,13,0,891.0,115.0,2.0,31.0,964.0,889.08,632.24
2017,6,18,13,15,887.5,114.0,2.1,31.0,948.5,860.69,615.57
2017,6,18,13,30,884.0,113.0,2.2,31.0,933.0,830.24,597.35
2017,6,18,13,45,877.0,113.5,2.3,31.0,910.0,796.49,576.73
2017,6,18,14,0,870.0,114.0,2.4,31.0,887.0,761.14,554.79
2017,6,18,14,15,863.0,113.0,2.45,30.5,858.5,723.0,531.45
2017,6,18,14,30,856.0,112.0,2.5,30.0,830.0,683.62,506.39
2017,6,18,14,45,844.5,111.5,2.65,30.0,795.0,640.76,476.45
2017,6,18,15,0,833.0,111.0,2.8,30.0,760.0,597.39,445.3
2017,6,18,15,15,822.0,108.5,2.85,29.5,720.5,552.19,412.51
2017,6,18,15,30,811.0,106.0,2.9,29.0,681.0,503.37,376.17
2017,6,18,15,45,794.0,104.5,3.0,29.0,637.5,455.98,339.08
2017,6,18,16,0,777.0,103.0,3.1,29.0,594.0,409.43,301.65
2017,6,18,16,15,757.5,99.5,3.1,28.0,547.5,361.24,263.09
2017,6,18,16,30,738.0,96.0,3.1,27.0,501.0,314.55,224.69
2017,6,18,16,45,711.0,92.5,3.15,26.5,452.0,267.52,185.23
2017,6,18,17,0,684.0,89.0,3.2,26.0,403.0,219.73,145.23
2017,6,18,17,15,650.0,84.0,3.05,25.0,354.0,175.3,109.16
2017,6,18,17,30,616.0,79.0,2.9,24.0,305.0,134.39,77.89
2017,6,18,17,45,567.5,73.0,2.8,23.5,256.5,95.17,51.97
2017,6,18,18,0,519.0,67.0,2.7,23.0,208.0,61.03,35.37
2017,6,18,18,15,451.5,58.5,2.35,22.0,163.0,41.21,30.1
2017,6,18,18,30,384.0,50.0,2.0,21.0,118.0,36.84,26.13
2017,6,18,18,45,285.5,38.5,1.7,20.5,80.5,29.26,19.11
2017,6,18,19,0,187.0,27.0,1.4,20.0,43.0,20.87,9.95
2017,6,18,19,15,93.5,13.5,1.35,19.5,21.5,13.27,0.0
2017,6,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,19,4,45,16.5,4.5,2.75,15.0,5.0,0.0,0.0
2017,6,19,5,0,33.0,9.0,2.7,15.0,10.0,17.22,0.0
2017,6,19,5,15,138.0,23.0,2.65,15.5,37.5,79.11,39.31
2017,6,19,5,30,243.0,37.0,2.6,16.0,65.0,141.39,104.07
2017,6,19,5,45,327.5,48.0,2.6,16.5,105.5,197.72,153.86
2017,6,19,6,0,412.0,59.0,2.6,17.0,146.0,264.63,211.5
2017,6,19,6,15,471.5,67.0,2.6,17.5,191.5,321.76,260.49
2017,6,19,6,30,531.0,75.0,2.6,18.0,237.0,383.69,311.97
2017,6,19,6,45,576.0,80.5,2.6,18.5,286.0,438.92,356.61
2017,6,19,7,0,621.0,86.0,2.6,19.0,335.0,497.08,402.1
2017,6,19,7,15,653.0,91.0,2.5,19.5,384.0,548.7,440.77
2017,6,19,7,30,685.0,96.0,2.4,20.0,433.0,601.61,479.11
2017,6,19,7,45,712.0,99.5,2.35,21.0,482.0,650.07,511.36
2017,6,19,8,0,739.0,103.0,2.3,22.0,531.0,696.64,540.8
2017,6,19,8,15,758.0,106.0,2.25,22.5,576.5,738.59,567.24
2017,6,19,8,30,777.0,109.0,2.2,23.0,622.0,779.78,592.62
2017,6,19,8,45,792.5,111.5,2.15,24.0,665.0,816.4,613.17
2017,6,19,9,0,808.0,114.0,2.1,25.0,708.0,851.61,632.33
2017,6,19,9,15,819.0,116.0,2.15,25.5,746.0,875.18,645.56
2017,6,19,9,30,830.0,118.0,2.2,26.0,784.0,902.14,661.08
2017,6,19,9,45,830.0,125.0,2.3,26.5,814.0,921.87,672.23
2017,6,19,10,0,830.0,132.0,2.4,27.0,844.0,938.9,681.7
2017,6,19,10,15,837.5,133.5,2.45,27.0,871.0,954.77,691.39
2017,6,19,10,30,845.0,135.0,2.5,27.0,898.0,968.08,699.51
2017,6,19,10,45,850.0,136.0,2.55,27.5,918.5,975.78,702.75
2017,6,19,11,0,855.0,137.0,2.6,28.0,939.0,980.75,704.37
2017,6,19,11,15,858.5,138.0,2.6,28.0,953.0,981.49,704.36
2017,6,19,11,30,862.0,139.0,2.6,28.0,967.0,979.46,702.72
2017,6,19,11,45,864.0,139.0,2.6,28.5,973.5,972.25,696.51
2017,6,19,12,0,866.0,139.0,2.6,29.0,980.0,962.36,688.76
2017,6,19,12,15,866.5,139.0,2.65,29.0,979.0,948.46,680.35
2017,6,19,12,30,867.0,139.0,2.7,29.0,978.0,932.04,670.39
2017,6,19,12,45,860.0,142.0,2.75,29.0,968.5,909.28,656.35
2017,6,19,13,0,853.0,145.0,2.8,29.0,959.0,884.44,640.96
2017,6,19,13,15,849.5,144.0,2.85,28.5,943.5,856.92,624.99
2017,6,19,13,30,846.0,143.0,2.9,28.0,928.0,827.44,607.55
2017,6,19,13,45,842.0,141.0,2.95,28.0,906.0,794.8,586.62
2017,6,19,14,0,838.0,139.0,3.0,28.0,884.0,760.49,564.4
2017,6,19,14,15,830.5,137.5,3.0,27.5,855.5,722.59,540.33
2017,6,19,14,30,823.0,136.0,3.0,27.0,827.0,681.85,512.68
2017,6,19,14,45,814.5,133.0,3.05,27.0,792.5,639.44,482.15
2017,6,19,15,0,806.0,130.0,3.1,27.0,758.0,596.39,450.44
2017,6,19,15,15,793.5,127.5,3.05,26.5,718.5,551.14,416.9
2017,6,19,15,30,781.0,125.0,3.0,26.0,679.0,505.97,382.51
2017,6,19,15,45,766.0,121.0,3.0,26.0,635.5,458.58,344.97
2017,6,19,16,0,751.0,117.0,3.0,26.0,592.0,411.9,307.07
2017,6,19,16,15,730.0,113.0,2.95,25.5,545.0,360.75,265.55
2017,6,19,16,30,709.0,109.0,2.9,25.0,498.0,314.22,226.7
2017,6,19,16,45,683.0,104.0,2.9,24.5,449.5,267.32,187.25
2017,6,19,17,0,657.0,99.0,2.9,24.0,401.0,222.91,149.79
2017,6,19,17,15,621.0,93.0,2.8,23.0,351.5,178.57,113.8
2017,6,19,17,30,585.0,87.0,2.7,22.0,302.0,137.95,82.68
2017,6,19,17,45,536.5,80.0,2.65,21.5,254.0,99.36,56.86
2017,6,19,18,0,488.0,73.0,2.6,21.0,206.0,65.86,40.02
2017,6,19,18,15,420.5,63.5,2.5,20.0,161.0,45.63,34.21
2017,6,19,18,30,353.0,54.0,2.4,19.0,116.0,40.12,29.21
2017,6,19,18,45,259.0,41.0,2.35,18.5,79.0,31.12,20.88
2017,6,19,19,0,165.0,28.0,2.3,18.0,42.0,21.68,10.76
2017,6,19,19,15,82.5,14.0,2.35,17.5,21.0,13.76,0.0
2017,6,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,4,45,17.0,4.5,2.85,13.5,4.5,0.0,0.0
2017,6,20,5,0,34.0,9.0,2.9,14.0,9.0,17.46,0.0
2017,6,20,5,15,137.5,23.5,2.9,14.0,37.5,79.5,39.15
2017,6,20,5,30,241.0,38.0,2.9,14.0,66.0,141.93,105.26
2017,6,20,5,45,330.5,49.0,2.95,14.5,107.0,200.01,156.89
2017,6,20,6,0,420.0,60.0,3.0,15.0,148.0,268.98,216.76
2017,6,20,6,15,480.0,68.5,3.0,15.5,195.0,327.28,267.21
2017,6,20,6,30,540.0,77.0,3.0,16.0,242.0,390.43,320.2
2017,6,20,6,45,587.5,82.5,3.05,17.0,292.0,447.52,366.2
2017,6,20,7,0,635.0,88.0,3.1,18.0,342.0,507.72,413.04
2017,6,20,7,15,667.0,93.5,3.05,18.5,392.0,560.51,453.07
2017,6,20,7,30,699.0,99.0,3.0,19.0,442.0,614.55,492.81
2017,6,20,7,45,725.5,102.5,3.0,19.5,491.5,663.17,526.78
2017,6,20,8,0,752.0,106.0,3.0,20.0,541.0,709.68,557.9
2017,6,20,8,15,770.5,109.5,2.95,20.5,587.5,752.23,585.29
2017,6,20,8,30,789.0,113.0,2.9,21.0,634.0,793.95,611.58
2017,6,20,8,45,805.0,115.0,2.85,21.5,677.0,830.79,633.98
2017,6,20,9,0,821.0,117.0,2.8,22.0,720.0,866.22,655.07
2017,6,20,9,15,832.0,119.5,2.75,22.5,758.5,896.02,672.03
2017,6,20,9,30,843.0,122.0,2.7,23.0,797.0,918.3,683.79
2017,6,20,9,45,864.5,116.5,2.7,23.5,833.5,945.31,699.08
2017,6,20,10,0,886.0,111.0,2.7,24.0,870.0,970.38,712.94
2017,6,20,10,15,892.0,112.0,2.7,24.0,897.5,985.08,721.4
2017,6,20,10,30,898.0,113.0,2.7,24.0,925.0,997.05,728.24
2017,6,20,10,45,903.5,113.5,2.75,24.5,945.5,1005.19,731.75
2017,6,20,11,0,909.0,114.0,2.8,25.0,966.0,1010.46,733.53
2017,6,20,11,15,911.5,114.5,2.85,25.0,979.5,1009.86,733.08
2017,6,20,11,30,914.0,115.0,2.9,25.0,993.0,1006.35,730.91
2017,6,20,11,45,915.5,115.0,3.0,25.5,999.5,998.47,725.03
2017,6,20,12,0,917.0,115.0,3.1,26.0,1006.0,987.76,717.41
2017,6,20,12,15,917.0,115.0,3.15,26.0,1005.0,972.87,708.17
2017,6,20,12,30,917.0,115.0,3.2,26.0,1004.0,955.32,697.26
2017,6,20,12,45,914.0,116.0,3.25,26.0,995.0,933.45,683.53
2017,6,20,13,0,911.0,117.0,3.3,26.0,986.0,909.18,668.22
2017,6,20,13,15,908.5,116.0,3.35,25.5,970.5,881.17,651.65
2017,6,20,13,30,906.0,115.0,3.4,25.0,955.0,850.97,633.45
2017,6,20,13,45,902.5,113.0,3.45,25.0,933.0,817.0,611.28
2017,6,20,14,0,899.0,111.0,3.5,25.0,911.0,781.17,587.66
2017,6,20,14,15,893.0,110.0,3.55,24.5,882.0,742.76,563.12
2017,6,20,14,30,887.0,109.0,3.6,24.0,853.0,702.96,537.02
2017,6,20,14,45,879.5,106.5,3.65,24.0,818.5,659.65,505.19
2017,6,20,15,0,872.0,104.0,3.7,24.0,784.0,615.44,471.98
2017,6,20,15,15,861.0,102.0,3.7,23.5,744.0,569.06,437.05
2017,6,20,15,30,850.0,100.0,3.7,23.0,704.0,522.46,400.95
2017,6,20,15,45,836.5,97.0,3.7,22.5,660.0,473.81,362.26
2017,6,20,16,0,823.0,94.0,3.7,22.0,616.0,421.65,319.83
2017,6,20,16,15,805.0,91.0,3.7,21.0,568.5,372.27,278.94
2017,6,20,16,30,787.0,88.0,3.7,20.0,521.0,324.19,237.99
2017,6,20,16,45,763.5,84.5,3.7,19.5,471.5,275.68,195.74
2017,6,20,17,0,740.0,81.0,3.7,19.0,422.0,229.39,155.28
2017,6,20,17,15,707.5,76.5,3.65,18.0,371.5,183.04,116.31
2017,6,20,17,30,675.0,72.0,3.6,17.0,321.0,136.81,79.57
2017,6,20,17,45,630.0,66.5,3.55,16.5,271.0,95.36,51.12
2017,6,20,18,0,585.0,61.0,3.5,16.0,221.0,58.65,32.7
2017,6,20,18,15,519.5,54.0,3.45,15.5,174.0,37.24,27.46
2017,6,20,18,30,454.0,47.0,3.4,15.0,127.0,34.02,24.36
2017,6,20,18,45,351.5,37.0,3.35,14.5,87.5,27.76,18.37
2017,6,20,19,0,249.0,27.0,3.3,14.0,48.0,21.05,10.61
2017,6,20,19,15,124.5,13.5,3.3,13.5,24.0,13.27,0.0
2017,6,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,21,4,45,34.5,5.0,2.55,12.5,5.5,0.0,0.0
2017,6,21,5,0,69.0,10.0,2.6,13.0,11.0,27.26,0.0
2017,6,21,5,15,195.5,22.0,2.55,13.0,41.0,95.9,47.06
2017,6,21,5,30,322.0,34.0,2.5,13.0,71.0,166.22,123.54
2017,6,21,5,45,410.0,43.0,2.5,13.5,113.5,226.08,177.63
2017,6,21,6,0,498.0,52.0,2.5,14.0,156.0,294.17,237.27
2017,6,21,6,15,555.5,59.0,2.45,14.5,204.0,352.89,288.26
2017,6,21,6,30,613.0,66.0,2.4,15.0,252.0,416.25,341.31
2017,6,21,6,45,651.5,71.5,2.4,15.5,302.0,471.19,385.99
2017,6,21,7,0,690.0,77.0,2.4,16.0,352.0,528.47,430.92
2017,6,21,7,15,719.5,81.5,2.35,16.5,402.5,578.56,468.69
2017,6,21,7,30,749.0,86.0,2.3,17.0,453.0,631.86,507.24
2017,6,21,7,45,770.5,89.5,2.25,17.5,502.0,678.81,538.7
2017,6,21,8,0,792.0,93.0,2.2,18.0,551.0,725.55,569.26
2017,6,21,8,15,809.5,96.0,2.1,18.5,598.0,768.07,595.71
2017,6,21,8,30,827.0,99.0,2.0,19.0,645.0,809.63,620.84
2017,6,21,8,45,840.0,102.0,1.95,20.0,688.0,841.04,637.65
2017,6,21,9,0,853.0,105.0,1.9,21.0,731.0,875.83,656.47
2017,6,21,9,15,863.5,107.0,1.85,21.5,769.5,905.44,672.68
2017,6,21,9,30,874.0,109.0,1.8,22.0,808.0,932.94,687.32
2017,6,21,9,45,872.5,116.5,1.8,22.5,838.5,952.7,697.39
2017,6,21,10,0,871.0,124.0,1.8,23.0,869.0,969.57,705.67
2017,6,21,10,15,877.0,125.0,1.85,23.5,896.5,984.04,713.1
2017,6,21,10,30,883.0,126.0,1.9,24.0,924.0,995.81,718.88
2017,6,21,10,45,887.5,127.5,1.95,24.5,944.5,1003.85,722.4
2017,6,21,11,0,892.0,129.0,2.0,25.0,965.0,1009.03,724.22
2017,6,21,11,15,894.5,129.5,2.05,25.5,978.5,1008.37,722.48
2017,6,21,11,30,897.0,130.0,2.1,26.0,992.0,1004.83,719.08
2017,6,21,11,45,898.0,130.5,2.15,26.5,998.0,997.01,713.1
2017,6,21,12,0,899.0,131.0,2.2,27.0,1004.0,986.41,705.49
2017,6,21,12,15,899.0,131.0,2.25,27.0,1002.5,971.68,696.74
2017,6,21,12,30,899.0,131.0,2.3,27.0,1001.0,954.36,686.4
2017,6,21,12,45,897.0,130.5,2.35,27.5,992.5,932.25,671.66
2017,6,21,13,0,895.0,130.0,2.4,28.0,984.0,907.78,655.45
2017,6,21,13,15,891.5,129.0,2.45,28.0,968.0,879.3,637.89
2017,6,21,13,30,888.0,128.0,2.5,28.0,952.0,848.74,618.87
2017,6,21,13,45,882.5,127.0,2.6,28.0,929.0,814.65,597.69
2017,6,21,14,0,877.0,126.0,2.7,28.0,906.0,778.87,575.12
2017,6,21,14,15,869.5,124.5,2.75,28.0,876.5,739.67,549.65
2017,6,21,14,30,862.0,123.0,2.8,28.0,847.0,699.25,522.33
2017,6,21,14,45,851.5,121.5,2.9,28.0,811.5,655.88,491.57
2017,6,21,15,0,841.0,120.0,3.0,28.0,776.0,611.89,459.59
2017,6,21,15,15,828.5,117.5,3.0,27.5,735.5,562.46,423.5
2017,6,21,15,30,816.0,115.0,3.0,27.0,695.0,515.77,388.29
2017,6,21,15,45,798.5,112.5,3.0,26.5,650.0,466.99,350.51
2017,6,21,16,0,781.0,110.0,3.0,26.0,605.0,419.11,312.32
2017,6,21,16,15,760.0,106.5,2.95,25.5,557.5,370.15,272.32
2017,6,21,16,30,739.0,103.0,2.9,25.0,510.0,322.83,232.76
2017,6,21,16,45,710.5,99.0,2.85,24.5,460.0,271.47,189.78
2017,6,21,17,0,682.0,95.0,2.8,24.0,410.0,225.99,151.39
2017,6,21,17,15,646.5,89.5,2.65,23.5,359.5,180.88,114.4
2017,6,21,17,30,611.0,84.0,2.5,23.0,309.0,139.45,82.39
2017,6,21,17,45,561.0,77.5,2.4,22.5,260.0,99.84,55.92
2017,6,21,18,0,511.0,71.0,2.3,22.0,211.0,65.45,38.69
2017,6,21,18,15,442.5,62.0,2.0,21.0,165.5,44.17,32.81
2017,6,21,18,30,374.0,53.0,1.7,20.0,120.0,39.49,28.56
2017,6,21,18,45,276.0,41.0,1.45,19.5,82.0,31.09,20.8
2017,6,21,19,0,178.0,29.0,1.2,19.0,44.0,22.48,11.5
2017,6,21,19,15,89.0,14.5,1.2,18.5,22.0,14.25,0.0
2017,6,21,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,22,4,45,11.5,4.0,1.05,15.5,4.5,0.0,0.0
2017,6,22,5,0,23.0,8.0,1.2,16.0,9.0,13.66,0.0
2017,6,22,5,15,118.0,23.0,1.3,16.5,35.5,72.58,33.45
2017,6,22,5,30,213.0,38.0,1.4,17.0,62.0,132.02,96.25
2017,6,22,5,45,297.0,50.0,1.5,17.5,102.0,187.72,144.9
2017,6,22,6,0,381.0,62.0,1.6,18.0,142.0,251.51,199.38
2017,6,22,6,15,441.5,71.0,1.55,18.5,187.5,310.63,249.16
2017,6,22,6,30,502.0,80.0,1.5,19.0,233.0,372.86,299.93
2017,6,22,6,45,548.5,86.5,1.5,20.0,281.5,428.87,343.69
2017,6,22,7,0,595.0,93.0,1.5,21.0,330.0,487.95,388.12
2017,6,22,7,15,628.0,98.5,1.5,21.5,379.0,539.78,426.25
2017,6,22,7,30,661.0,104.0,1.5,22.0,428.0,593.0,464.22
2017,6,22,7,45,687.5,108.5,1.5,23.0,476.5,641.4,496.36
2017,6,22,8,0,714.0,113.0,1.5,24.0,525.0,690.13,526.83
2017,6,22,8,15,733.5,116.5,1.5,24.5,571.0,729.53,551.08
2017,6,22,8,30,753.0,120.0,1.5,25.0,617.0,771.01,576.37
2017,6,22,8,45,768.0,123.5,1.55,25.5,659.0,807.68,598.48
2017,6,22,9,0,783.0,127.0,1.6,26.0,701.0,842.97,619.45
2017,6,22,9,15,794.5,129.5,1.7,26.0,739.0,872.4,638.18
2017,6,22,9,30,806.0,132.0,1.8,26.0,777.0,899.91,655.69
2017,6,22,9,45,820.0,131.5,1.9,26.5,811.0,924.46,669.98
2017,6,22,10,0,834.0,131.0,2.0,27.0,845.0,941.31,679.32
2017,6,22,10,15,841.0,132.5,2.1,27.0,872.0,956.86,689.29
2017,6,22,10,30,848.0,134.0,2.2,27.0,899.0,969.83,697.7
2017,6,22,10,45,852.0,135.5,2.3,27.5,919.0,977.2,701.25
2017,6,22,11,0,856.0,137.0,2.4,28.0,939.0,981.82,703.17
2017,6,22,11,15,859.5,137.5,2.45,28.0,953.0,982.18,703.4
2017,6,22,11,30,863.0,138.0,2.5,28.0,967.0,979.78,702.0
2017,6,22,11,45,865.0,138.0,2.65,28.5,973.5,972.68,697.24
2017,6,22,12,0,867.0,138.0,2.8,29.0,980.0,962.91,690.8
2017,6,22,12,15,867.5,138.0,2.85,29.0,979.5,949.11,682.38
2017,6,22,12,30,868.0,138.0,2.9,29.0,979.0,932.79,672.41
2017,6,22,12,45,871.0,134.5,3.0,29.0,972.0,912.97,660.55
2017,6,22,13,0,874.0,131.0,3.1,29.0,965.0,890.68,647.03
2017,6,22,13,15,871.0,130.5,3.15,28.5,950.0,863.67,631.28
2017,6,22,13,30,868.0,130.0,3.2,28.0,935.0,834.6,614.02
2017,6,22,13,45,865.0,127.5,3.25,28.0,913.5,801.74,592.84
2017,6,22,14,0,862.0,125.0,3.3,28.0,892.0,767.08,570.28
2017,6,22,14,15,855.5,123.5,3.3,28.0,864.0,729.17,545.05
2017,6,22,14,30,849.0,122.0,3.3,28.0,836.0,689.98,518.01
2017,6,22,14,45,842.0,119.0,3.35,28.0,802.0,648.04,487.78
2017,6,22,15,0,835.0,116.0,3.4,28.0,768.0,605.22,456.23
2017,6,22,15,15,824.0,114.0,3.4,27.5,729.0,557.3,420.97
2017,6,22,15,30,813.0,112.0,3.4,27.0,690.0,512.03,386.58
2017,6,22,15,45,800.0,108.0,3.45,26.5,647.0,464.14,349.33
2017,6,22,16,0,787.0,104.0,3.5,26.0,604.0,416.71,311.32
2017,6,22,16,15,768.0,100.5,3.5,25.5,557.0,368.2,271.45
2017,6,22,16,30,749.0,97.0,3.5,25.0,510.0,321.12,231.82
2017,6,22,16,45,726.0,92.5,3.5,24.5,461.5,273.67,191.49
2017,6,22,17,0,703.0,88.0,3.5,24.0,413.0,225.13,150.29
2017,6,22,17,15,669.5,83.0,3.45,23.5,363.0,179.76,112.77
2017,6,22,17,30,636.0,78.0,3.4,23.0,313.0,137.85,80.13
2017,6,22,17,45,592.0,71.5,3.35,22.5,264.0,97.44,52.79
2017,6,22,18,0,548.0,65.0,3.3,22.0,215.0,61.66,34.68
2017,6,22,18,15,482.0,57.0,3.2,21.0,169.5,39.72,28.95
2017,6,22,18,30,416.0,49.0,3.1,20.0,124.0,35.73,25.31
2017,6,22,18,45,320.0,38.0,3.05,19.5,85.0,28.61,18.68
2017,6,22,19,0,224.0,27.0,3.0,19.0,46.0,20.97,10.39
2017,6,22,19,15,112.0,13.5,3.05,18.5,23.0,13.27,0.0
2017,6,22,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
