Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,4,45,21.0,4.5,2.15,14.0,4.5,0.0,0.0
2017,6,23,5,0,42.0,9.0,2.2,14.0,9.0,19.39,0.0
2017,6,23,5,15,154.0,22.5,2.2,14.5,37.5,82.38,37.61
2017,6,23,5,30,266.0,36.0,2.2,15.0,66.0,147.51,108.37
2017,6,23,5,45,351.5,46.5,2.25,15.5,107.0,206.35,160.72
2017,6,23,6,0,437.0,57.0,2.3,16.0,148.0,272.26,217.84
2017,6,23,6,15,496.5,65.0,2.3,16.5,194.5,330.35,267.81
2017,6,23,6,30,556.0,73.0,2.3,17.0,241.0,393.28,320.16
2017,6,23,6,45,599.5,79.0,2.35,17.5,290.5,449.23,365.48
2017,6,23,7,0,643.0,85.0,2.4,18.0,340.0,507.98,411.52
2017,6,23,7,15,674.0,89.5,2.35,18.5,389.5,559.25,450.04
2017,6,23,7,30,705.0,94.0,2.3,19.0,439.0,611.7,488.19
2017,6,23,7,45,729.5,97.5,2.3,19.5,487.5,656.83,519.03
2017,6,23,8,0,754.0,101.0,2.3,20.0,536.0,704.49,550.67
2017,6,23,8,15,772.5,104.5,2.3,20.5,582.5,747.16,578.05
2017,6,23,8,30,791.0,108.0,2.3,21.0,629.0,789.02,604.39
2017,6,23,8,45,805.5,110.5,2.3,21.5,671.5,825.27,626.42
2017,6,23,9,0,820.0,113.0,2.3,22.0,714.0,860.03,647.16
2017,6,23,9,15,831.0,115.0,2.35,22.5,752.0,884.02,660.84
2017,6,23,9,30,842.0,117.0,2.4,23.0,790.0,911.35,676.8
2017,6,23,9,45,846.5,121.0,2.45,23.5,822.0,932.51,688.55
2017,6,23,10,0,851.0,125.0,2.5,24.0,854.0,951.14,698.69
2017,6,23,10,15,858.0,126.5,2.5,24.0,881.0,966.96,707.95
2017,6,23,10,30,865.0,128.0,2.5,24.0,908.0,980.15,715.59
2017,6,23,10,45,870.5,128.5,2.55,24.5,929.0,988.14,719.03
2017,6,23,11,0,876.0,129.0,2.6,25.0,950.0,993.35,720.82
2017,6,23,11,15,879.5,129.5,2.65,25.0,964.0,993.78,721.06
2017,6,23,11,30,883.0,130.0,2.7,25.0,978.0,991.38,719.62
2017,6,23,11,45,885.5,130.0,2.75,25.5,984.5,984.71,714.13
2017,6,23,12,0,888.0,130.0,2.8,26.0,991.0,975.28,707.0
2017,6,23,12,15,888.0,130.0,2.8,26.0,990.5,960.81,697.66
2017,6,23,12,30,888.0,130.0,2.8,26.0,990.0,943.76,686.76
2017,6,23,12,45,884.0,131.0,2.85,26.0,981.0,921.58,672.94
2017,6,23,13,0,880.0,132.0,2.9,26.0,972.0,897.13,657.63
2017,6,23,13,15,877.0,131.0,2.95,26.0,956.5,869.52,640.16
2017,6,23,13,30,874.0,130.0,3.0,26.0,941.0,839.84,621.22
2017,6,23,13,45,867.5,130.0,3.05,26.0,918.5,806.36,599.58
2017,6,23,14,0,861.0,130.0,3.1,26.0,896.0,771.28,576.69
2017,6,23,14,15,854.5,128.5,3.15,25.5,867.5,733.39,552.71
2017,6,23,14,30,848.0,127.0,3.2,25.0,839.0,694.24,526.61
2017,6,23,14,45,836.5,126.0,3.25,25.0,804.0,651.25,495.29
2017,6,23,15,0,825.0,125.0,3.3,25.0,769.0,605.12,461.1
2017,6,23,15,15,813.0,122.5,3.3,24.5,729.5,559.37,427.03
2017,6,23,15,30,801.0,120.0,3.3,24.0,690.0,513.61,391.98
2017,6,23,15,45,783.5,117.5,3.35,23.5,646.0,465.51,354.26
2017,6,23,16,0,766.0,115.0,3.4,23.0,602.0,418.32,316.16
2017,6,23,16,15,746.0,111.0,3.3,22.5,555.0,369.97,276.07
2017,6,23,16,30,726.0,107.0,3.2,22.0,508.0,319.85,233.84
2017,6,23,16,45,698.0,103.0,3.15,22.0,458.5,272.38,193.0
2017,6,23,17,0,670.0,99.0,3.1,22.0,409.0,227.58,154.46
2017,6,23,17,15,635.0,93.0,3.0,21.5,359.0,182.66,117.33
2017,6,23,17,30,600.0,87.0,2.9,21.0,309.0,141.37,85.11
2017,6,23,17,45,551.0,80.0,2.8,20.5,260.5,101.87,58.31
2017,6,23,18,0,502.0,73.0,2.7,20.0,212.0,67.51,40.61
2017,6,23,18,15,436.5,63.5,2.55,19.0,166.5,45.44,34.21
2017,6,23,18,30,371.0,54.0,2.4,18.0,121.0,40.35,29.57
2017,6,23,18,45,278.0,41.5,2.25,17.5,82.5,31.46,21.32
2017,6,23,19,0,185.0,29.0,2.1,17.0,44.0,22.45,11.72
2017,6,23,19,15,92.5,14.5,2.0,16.5,22.0,14.25,0.0
2017,6,23,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,4,45,11.0,3.0,2.35,13.5,3.5,0.0,0.0
2017,6,24,5,0,22.0,6.0,2.4,14.0,7.0,11.4,0.0
2017,6,24,5,15,99.5,22.5,2.4,14.0,33.0,65.98,28.47
2017,6,24,5,30,177.0,39.0,2.4,14.0,59.0,120.76,88.83
2017,6,24,5,45,247.5,54.0,2.45,14.5,97.0,172.99,135.25
2017,6,24,6,0,318.0,69.0,2.5,15.0,135.0,231.89,186.44
2017,6,24,6,15,188.0,92.5,2.5,15.5,134.0,203.0,164.87
2017,6,24,6,30,58.0,116.0,2.5,16.0,133.0,155.41,125.35
2017,6,24,6,45,69.0,136.5,2.55,16.5,161.0,185.46,150.21
2017,6,24,7,0,80.0,157.0,2.6,17.0,189.0,216.23,174.99
2017,6,24,7,15,48.5,164.5,2.65,17.0,185.0,204.72,164.59
2017,6,24,7,30,17.0,172.0,2.7,17.0,181.0,184.44,146.91
2017,6,24,7,45,125.0,209.0,2.75,17.5,280.5,318.62,256.12
2017,6,24,8,0,233.0,246.0,2.8,18.0,380.0,445.73,355.46
2017,6,24,8,15,275.5,260.5,2.85,18.0,432.5,510.43,403.99
2017,6,24,8,30,318.0,275.0,2.9,18.0,485.0,568.26,446.99
2017,6,24,8,45,505.0,222.5,2.95,18.5,581.0,688.03,538.17
2017,6,24,9,0,692.0,170.0,3.0,19.0,677.0,811.96,627.18
2017,6,24,9,15,705.5,173.5,3.0,19.0,714.0,842.08,646.0
2017,6,24,9,30,719.0,177.0,3.0,19.0,751.0,870.57,664.34
2017,6,24,9,45,741.0,173.0,3.05,19.5,786.5,893.49,677.84
2017,6,24,10,0,763.0,169.0,3.1,20.0,822.0,918.78,692.96
2017,6,24,10,15,579.5,275.5,3.1,20.0,780.5,861.68,650.52
2017,6,24,10,30,396.0,382.0,3.1,20.0,739.0,786.24,591.73
2017,6,24,10,45,413.0,386.0,3.1,20.5,766.0,811.54,608.31
2017,6,24,11,0,430.0,390.0,3.1,21.0,793.0,829.17,618.91
2017,6,24,11,15,447.0,397.5,3.1,20.5,822.0,848.61,633.09
2017,6,24,11,30,464.0,405.0,3.1,20.0,851.0,866.18,646.01
2017,6,24,11,45,626.0,295.0,3.15,20.0,900.5,905.31,678.75
2017,6,24,12,0,788.0,185.0,3.2,20.0,950.0,938.05,702.56
2017,6,24,12,15,634.5,297.0,3.2,20.0,912.5,891.34,668.73
2017,6,24,12,30,481.0,409.0,3.2,20.0,875.0,843.94,630.75
2017,6,24,12,45,467.5,405.5,3.25,20.0,855.0,814.25,610.75
2017,6,24,13,0,454.0,402.0,3.3,20.0,835.0,784.0,590.06
2017,6,24,13,15,455.0,391.5,3.3,20.0,819.5,759.17,573.19
2017,6,24,13,30,456.0,381.0,3.3,20.0,804.0,733.38,555.47
2017,6,24,13,45,302.0,410.0,3.35,20.0,688.0,622.7,473.38
2017,6,24,14,0,148.0,439.0,3.4,20.0,572.0,522.26,397.33
2017,6,24,14,15,122.5,418.5,3.4,19.5,526.5,477.14,365.13
2017,6,24,14,30,97.0,398.0,3.4,19.0,481.0,437.3,336.14
2017,6,24,14,45,217.0,369.5,3.45,19.0,542.5,478.76,370.06
2017,6,24,15,0,337.0,341.0,3.5,19.0,604.0,509.63,394.71
2017,6,24,15,15,321.0,325.5,3.5,19.0,565.5,469.96,364.37
2017,6,24,15,30,305.0,310.0,3.5,19.0,527.0,431.44,334.83
2017,6,24,15,45,206.5,296.5,3.55,19.0,439.5,362.17,281.41
2017,6,24,16,0,108.0,283.0,3.6,19.0,352.0,301.91,235.09
2017,6,24,16,15,360.0,209.0,3.55,18.5,412.5,315.74,243.5
2017,6,24,16,30,612.0,135.0,3.5,18.0,473.0,308.16,230.97
2017,6,24,16,45,602.5,125.0,3.45,18.0,431.0,265.96,193.79
2017,6,24,17,0,593.0,115.0,3.4,18.0,389.0,224.68,157.43
2017,6,24,17,15,472.5,119.5,3.3,17.5,322.0,178.33,122.45
2017,6,24,17,30,352.0,124.0,3.2,17.0,255.0,142.31,97.98
2017,6,24,17,45,310.5,111.5,3.15,17.0,214.0,114.91,79.06
2017,6,24,18,0,269.0,99.0,3.1,17.0,173.0,86.67,61.82
2017,6,24,18,15,281.5,79.5,3.0,16.5,143.0,58.24,45.83
2017,6,24,18,30,294.0,60.0,2.9,16.0,113.0,44.78,33.69
2017,6,24,18,45,213.5,45.0,2.8,16.0,77.0,34.28,23.89
2017,6,24,19,0,133.0,30.0,2.7,16.0,41.0,23.26,12.45
2017,6,24,19,15,66.5,15.0,2.65,15.5,20.5,14.74,0.0
2017,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,25,4,45,32.0,4.0,1.95,12.0,4.5,0.0,0.0
2017,6,25,5,0,64.0,8.0,2.2,12.0,9.0,23.83,0.0
2017,6,25,5,15,186.5,21.0,2.3,12.5,38.5,90.74,39.06
2017,6,25,5,30,309.0,34.0,2.4,13.0,68.0,160.68,118.58
2017,6,25,5,45,396.0,44.0,2.55,13.5,110.5,220.41,172.76
2017,6,25,6,0,483.0,54.0,2.7,14.0,153.0,288.31,232.38
2017,6,25,6,15,241.5,72.5,2.7,14.0,122.0,211.95,173.44
2017,6,25,6,30,0.0,91.0,2.7,14.0,91.0,90.97,71.69
2017,6,25,6,45,1.0,109.5,2.75,14.5,110.0,110.2,87.77
2017,6,25,7,0,2.0,128.0,2.8,15.0,129.0,129.43,103.38
2017,6,25,7,15,11.0,151.5,2.8,15.5,157.0,159.31,127.67
2017,6,25,7,30,20.0,175.0,2.8,16.0,185.0,189.78,152.03
2017,6,25,7,45,37.5,205.0,2.85,16.5,226.0,241.73,193.44
2017,6,25,8,0,55.0,235.0,2.9,17.0,267.0,287.94,229.45
2017,6,25,8,15,91.5,266.0,2.9,17.5,324.5,351.32,278.73
2017,6,25,8,30,128.0,297.0,2.9,18.0,382.0,425.44,334.9
2017,6,25,8,45,495.0,202.0,2.95,18.5,560.0,656.78,516.87
2017,6,25,9,0,862.0,107.0,3.0,19.0,738.0,884.62,678.41
2017,6,25,9,15,872.5,109.5,3.05,19.0,777.0,915.09,696.38
2017,6,25,9,30,883.0,112.0,3.1,19.0,816.0,943.43,714.53
2017,6,25,9,45,890.5,114.0,3.15,19.5,850.0,966.1,727.45
2017,6,25,10,0,898.0,116.0,3.2,20.0,884.0,986.23,738.7
2017,6,25,10,15,904.0,117.0,3.25,20.0,911.5,1001.21,747.97
2017,6,25,10,30,910.0,118.0,3.3,20.0,939.0,1013.42,755.52
2017,6,25,10,45,913.0,120.0,3.35,20.5,959.5,1020.86,758.58
2017,6,25,11,0,916.0,122.0,3.4,21.0,980.0,1025.35,759.82
2017,6,25,11,15,919.0,122.5,3.45,21.0,993.5,1025.35,759.68
2017,6,25,11,30,922.0,123.0,3.5,21.0,1007.0,1022.4,757.74
2017,6,25,11,45,923.0,123.0,3.6,21.0,1013.5,1014.09,752.74
2017,6,25,12,0,924.0,123.0,3.7,21.0,1020.0,1002.94,745.94
2017,6,25,12,15,924.0,123.0,3.75,21.0,1019.0,988.06,736.38
2017,6,25,12,30,924.0,123.0,3.8,21.0,1018.0,970.5,725.09
2017,6,25,12,45,930.5,117.5,3.9,21.0,1012.0,950.94,712.79
2017,6,25,13,0,937.0,112.0,4.0,21.0,1006.0,928.58,698.58
2017,6,25,13,15,934.0,111.0,4.0,20.5,990.0,899.64,680.58
2017,6,25,13,30,931.0,110.0,4.0,20.0,974.0,868.47,660.95
2017,6,25,13,45,931.5,106.0,4.05,20.0,953.0,835.16,638.65
2017,6,25,14,0,932.0,102.0,4.1,20.0,932.0,799.66,614.66
2017,6,25,14,15,926.5,101.0,4.1,20.0,903.0,760.56,587.72
2017,6,25,14,30,921.0,100.0,4.1,20.0,874.0,719.97,559.5
2017,6,25,14,45,918.0,95.5,4.1,20.0,840.5,676.46,527.15
2017,6,25,15,0,915.0,91.0,4.1,20.0,807.0,631.63,492.77
2017,6,25,15,15,905.5,89.5,4.05,19.5,766.5,584.77,456.71
2017,6,25,15,30,896.0,88.0,4.0,19.0,726.0,537.49,419.31
2017,6,25,15,45,887.0,84.0,4.0,19.0,682.0,487.99,378.51
2017,6,25,16,0,878.0,80.0,4.0,19.0,638.0,438.46,336.61
2017,6,25,16,15,861.5,77.5,3.95,18.5,590.0,387.64,293.26
2017,6,25,16,30,845.0,75.0,3.9,18.0,542.0,337.87,249.76
2017,6,25,16,45,825.5,71.5,3.85,18.0,491.5,287.65,204.96
2017,6,25,17,0,806.0,68.0,3.8,18.0,441.0,234.82,158.17
2017,6,25,17,15,776.5,64.5,3.7,17.5,389.5,186.52,116.66
2017,6,25,17,30,747.0,61.0,3.6,17.0,338.0,141.3,80.11
2017,6,25,17,45,707.0,56.5,3.5,16.5,287.0,97.61,49.7
2017,6,25,18,0,667.0,52.0,3.4,16.0,236.0,58.24,29.85
2017,6,25,18,15,605.5,46.5,3.2,15.5,187.5,33.85,24.46
2017,6,25,18,30,544.0,41.0,3.0,15.0,139.0,31.3,22.0
2017,6,25,18,45,445.5,33.0,2.85,14.5,96.5,23.99,15.16
2017,6,25,19,0,347.0,25.0,2.7,14.0,54.0,19.02,9.29
2017,6,25,19,15,173.5,12.5,2.6,13.5,27.0,9.34,0.0
2017,6,25,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,5,15,172.0,16.0,2.8,13.0,35.0,80.03,32.02
2017,6,26,5,30,344.0,32.0,2.9,13.0,70.0,170.23,125.42
2017,6,26,5,45,437.5,40.0,3.0,13.5,113.5,231.67,181.5
2017,6,26,6,0,531.0,48.0,3.1,14.0,157.0,301.9,243.36
2017,6,26,6,15,395.0,78.0,3.1,14.0,171.5,292.53,239.88
2017,6,26,6,30,259.0,108.0,3.1,14.0,186.0,265.05,218.82
2017,6,26,6,45,279.0,125.5,3.1,14.5,223.5,306.53,253.44
2017,6,26,7,0,299.0,143.0,3.1,15.0,261.0,349.25,287.9
2017,6,26,7,15,544.0,109.0,3.05,15.5,360.0,494.78,406.37
2017,6,26,7,30,789.0,75.0,3.0,16.0,459.0,644.58,522.46
2017,6,26,7,45,811.5,78.0,3.0,16.5,509.5,693.23,555.21
2017,6,26,8,0,834.0,81.0,3.0,17.0,560.0,737.12,584.41
2017,6,26,8,15,850.5,83.0,2.95,17.0,607.0,779.14,612.59
2017,6,26,8,30,867.0,85.0,2.9,17.0,654.0,820.12,639.6
2017,6,26,8,45,880.5,87.0,2.9,17.5,698.0,857.25,662.62
2017,6,26,9,0,894.0,89.0,2.9,18.0,742.0,892.7,684.2
2017,6,26,9,15,904.0,90.5,2.9,18.5,781.5,922.55,701.67
2017,6,26,9,30,914.0,92.0,2.9,19.0,821.0,950.17,717.53
2017,6,26,9,45,917.0,96.0,2.9,19.5,853.5,971.51,729.06
2017,6,26,10,0,920.0,100.0,2.9,20.0,886.0,990.05,738.77
2017,6,26,10,15,925.5,101.0,2.95,20.0,913.5,1004.97,747.97
2017,6,26,10,30,931.0,102.0,3.0,20.0,941.0,1017.05,755.42
2017,6,26,10,45,936.0,102.5,3.05,20.5,962.5,1025.2,758.94
2017,6,26,11,0,941.0,103.0,3.1,21.0,984.0,1030.37,760.64
2017,6,26,11,15,943.5,103.5,3.15,21.0,997.5,1030.07,760.33
2017,6,26,11,30,946.0,104.0,3.2,21.0,1011.0,1026.74,758.2
2017,6,26,11,45,947.5,104.0,3.3,21.5,1018.0,1018.93,752.19
2017,6,26,12,0,949.0,104.0,3.4,22.0,1025.0,1008.19,744.36
2017,6,26,12,15,949.0,104.0,3.55,22.0,1024.0,993.15,735.54
2017,6,26,12,30,949.0,104.0,3.7,22.0,1023.0,975.33,724.87
2017,6,26,12,45,944.0,106.0,3.85,22.0,1013.5,952.24,710.6
2017,6,26,13,0,939.0,108.0,4.0,22.0,1004.0,926.73,694.62
2017,6,26,13,15,936.0,107.0,4.1,21.5,988.5,897.79,677.22
2017,6,26,13,30,933.0,106.0,4.2,21.0,973.0,866.61,658.08
2017,6,26,13,45,930.0,104.5,4.3,21.0,950.5,832.84,635.67
2017,6,26,14,0,927.0,103.0,4.4,21.0,928.0,797.1,611.72
2017,6,26,14,15,921.0,102.0,4.4,20.5,899.0,757.84,585.81
2017,6,26,14,30,915.0,101.0,4.4,20.0,870.0,717.12,558.53
2017,6,26,14,45,908.5,98.5,4.45,20.0,835.5,673.45,526.05
2017,6,26,15,0,902.0,96.0,4.5,20.0,801.0,628.73,491.76
2017,6,26,15,15,891.5,94.0,4.45,19.5,760.5,581.41,455.18
2017,6,26,15,30,881.0,92.0,4.4,19.0,720.0,533.77,417.37
2017,6,26,15,45,869.5,89.0,4.4,19.0,676.0,484.67,376.77
2017,6,26,16,0,858.0,86.0,4.4,19.0,632.0,435.77,335.29
2017,6,26,16,15,840.5,83.5,4.35,18.5,584.0,385.48,292.34
2017,6,26,16,30,823.0,81.0,4.3,18.0,536.0,332.11,246.07
2017,6,26,16,45,801.0,77.5,4.25,18.0,485.5,282.18,201.57
2017,6,26,17,0,779.0,74.0,4.2,18.0,435.0,234.28,158.85
2017,6,26,17,15,748.5,70.0,4.1,17.5,383.5,186.66,118.01
2017,6,26,17,30,718.0,66.0,4.0,17.0,332.0,142.22,82.14
2017,6,26,17,45,674.5,61.5,3.95,16.5,281.5,99.65,52.61
2017,6,26,18,0,631.0,57.0,3.9,16.0,231.0,58.43,30.68
2017,6,26,18,15,566.5,50.5,3.7,15.5,183.0,34.17,24.75
2017,6,26,18,30,502.0,44.0,3.5,15.0,135.0,31.2,21.91
2017,6,26,18,45,398.0,35.5,3.35,14.5,93.5,26.22,17.09
2017,6,26,19,0,294.0,27.0,3.2,14.0,52.0,20.9,10.79
2017,6,26,19,15,147.0,13.5,3.15,14.0,26.0,10.24,0.0
2017,6,26,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,27,5,15,180.0,15.5,2.8,13.0,35.0,81.36,30.67
2017,6,27,5,30,360.0,31.0,2.9,13.0,70.0,174.24,128.04
2017,6,27,5,45,454.0,38.5,3.0,13.5,113.5,235.9,184.59
2017,6,27,6,0,548.0,46.0,3.1,14.0,157.0,306.42,246.81
2017,6,27,6,15,605.0,51.5,3.05,14.0,206.0,365.08,298.93
2017,6,27,6,30,662.0,57.0,3.0,14.0,255.0,426.37,351.71
2017,6,27,6,45,366.5,106.0,3.0,14.5,219.0,341.66,282.33
2017,6,27,7,0,71.0,155.0,3.0,15.0,183.0,208.35,169.49
2017,6,27,7,15,202.5,168.0,2.95,15.5,263.5,317.21,260.09
2017,6,27,7,30,334.0,181.0,2.9,16.0,344.0,437.52,356.24
2017,6,27,7,45,586.0,129.0,2.9,16.5,451.0,588.04,475.39
2017,6,27,8,0,838.0,77.0,2.9,17.0,558.0,735.04,583.23
2017,6,27,8,15,854.0,79.5,2.9,17.0,605.0,777.42,611.12
2017,6,27,8,30,870.0,82.0,2.9,17.0,652.0,818.72,638.65
2017,6,27,8,45,882.0,84.0,2.95,17.5,695.5,854.7,661.21
2017,6,27,9,0,894.0,86.0,3.0,18.0,739.0,888.93,682.34
2017,6,27,9,15,903.5,87.5,3.0,18.0,778.0,918.38,700.95
2017,6,27,9,30,913.0,89.0,3.0,18.0,817.0,945.6,718.0
2017,6,27,9,45,915.5,93.0,3.05,18.5,849.0,966.53,729.77
2017,6,27,10,0,918.0,97.0,3.1,19.0,881.0,984.65,739.71
2017,6,27,10,15,923.5,98.5,3.15,19.0,908.5,1000.15,749.37
2017,6,27,10,30,929.0,100.0,3.2,19.0,936.0,1012.81,757.25
2017,6,27,10,45,933.0,101.0,3.3,19.5,957.0,1020.55,760.92
2017,6,27,11,0,937.0,102.0,3.4,20.0,978.0,1025.3,762.74
2017,6,27,11,15,939.5,102.5,3.45,20.0,992.0,1025.06,762.44
2017,6,27,11,30,942.0,103.0,3.5,20.0,1006.0,1021.8,760.28
2017,6,27,11,45,943.0,103.0,3.6,20.5,1012.5,1013.6,753.88
2017,6,27,12,0,944.0,103.0,3.7,21.0,1019.0,1002.48,745.65
2017,6,27,12,15,944.0,103.0,3.75,21.0,1018.5,987.55,736.06
2017,6,27,12,30,944.0,103.0,3.8,21.0,1018.0,969.87,724.68
2017,6,27,12,45,935.5,107.5,3.85,21.0,1007.5,946.17,709.28
2017,6,27,13,0,927.0,112.0,3.9,21.0,997.0,920.18,692.32
2017,6,27,13,15,924.0,111.5,3.95,20.5,981.5,892.03,675.13
2017,6,27,13,30,921.0,111.0,4.0,20.0,966.0,861.66,656.24
2017,6,27,13,45,917.0,110.0,4.1,20.0,944.0,827.94,633.83
2017,6,27,14,0,913.0,109.0,4.2,20.0,922.0,792.34,609.89
2017,6,27,14,15,907.0,107.5,4.2,19.5,893.0,753.1,583.87
2017,6,27,14,30,901.0,106.0,4.2,19.0,864.0,712.45,556.5
2017,6,27,14,45,893.5,104.0,4.25,19.0,829.5,669.13,523.92
2017,6,27,15,0,886.0,102.0,4.3,19.0,795.0,624.88,489.88
2017,6,27,15,15,875.5,100.0,4.3,18.5,755.0,578.21,453.94
2017,6,27,15,30,865.0,98.0,4.3,18.0,715.0,531.25,416.74
2017,6,27,15,45,853.0,95.0,4.3,18.0,671.0,482.62,376.44
2017,6,27,16,0,841.0,92.0,4.3,18.0,627.0,434.24,335.34
2017,6,27,16,15,822.5,89.0,4.2,17.5,579.0,379.81,289.12
2017,6,27,16,30,804.0,86.0,4.1,17.0,531.0,330.65,246.09
2017,6,27,16,45,782.5,82.0,4.1,17.0,481.0,281.31,202.1
2017,6,27,17,0,761.0,78.0,4.1,17.0,431.0,233.96,159.83
2017,6,27,17,15,729.5,74.0,4.05,16.5,380.0,187.03,119.56
2017,6,27,17,30,698.0,70.0,4.0,16.0,329.0,143.39,84.3
2017,6,27,17,45,655.0,64.5,3.95,15.5,278.5,97.66,51.87
2017,6,27,18,0,612.0,59.0,3.9,15.0,228.0,59.59,32.13
2017,6,27,18,15,547.0,52.5,3.75,14.5,180.5,35.81,26.32
2017,6,27,18,30,482.0,46.0,3.6,14.0,133.0,32.94,23.55
2017,6,27,18,45,379.5,37.0,3.5,13.5,92.5,27.58,18.36
2017,6,27,19,0,277.0,28.0,3.4,13.0,52.0,21.87,11.63
2017,6,27,19,15,138.5,14.0,3.4,12.5,26.0,10.7,0.0
2017,6,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,5,15,167.0,16.5,3.1,12.0,34.5,78.52,27.54
2017,6,28,5,30,334.0,33.0,3.2,12.0,69.0,167.21,123.12
2017,6,28,5,45,430.0,41.5,3.3,12.5,112.5,229.64,180.4
2017,6,28,6,0,526.0,50.0,3.4,13.0,156.0,301.07,243.53
2017,6,28,6,15,585.0,56.0,3.35,13.5,205.0,360.33,295.81
2017,6,28,6,30,644.0,62.0,3.3,14.0,254.0,424.37,350.31
2017,6,28,6,45,480.5,101.0,3.3,14.5,259.0,400.57,331.09
2017,6,28,7,0,317.0,140.0,3.3,15.0,264.0,356.35,293.74
2017,6,28,7,15,552.0,109.5,3.25,15.0,362.0,499.69,411.4
2017,6,28,7,30,787.0,79.0,3.2,15.0,460.0,646.62,526.73
2017,6,28,7,45,811.0,81.0,3.2,15.5,510.5,695.17,559.66
2017,6,28,8,0,835.0,83.0,3.2,16.0,561.0,739.03,589.03
2017,6,28,8,15,852.0,85.5,3.2,16.5,609.0,782.09,617.27
2017,6,28,8,30,869.0,88.0,3.2,17.0,657.0,824.12,644.29
2017,6,28,8,45,883.0,90.0,3.2,17.5,701.5,861.77,667.77
2017,6,28,9,0,897.0,92.0,3.2,18.0,746.0,897.76,689.81
2017,6,28,9,15,907.5,93.5,3.2,18.0,786.0,928.17,709.09
2017,6,28,9,30,918.0,95.0,3.2,18.0,826.0,956.38,726.82
2017,6,28,9,45,921.0,99.5,3.2,18.5,859.0,978.36,738.89
2017,6,28,10,0,924.0,104.0,3.2,19.0,892.0,997.54,749.1
2017,6,28,10,15,930.0,105.0,3.2,19.0,920.0,1013.03,758.31
2017,6,28,10,30,936.0,106.0,3.2,19.0,948.0,1025.67,765.73
2017,6,28,10,45,941.0,106.5,3.25,19.5,970.0,1033.88,769.27
2017,6,28,11,0,946.0,107.0,3.3,20.0,992.0,1039.09,770.97
2017,6,28,11,15,949.0,107.5,3.3,20.0,1006.5,1039.31,770.57
2017,6,28,11,30,952.0,108.0,3.3,20.0,1021.0,1036.47,768.31
2017,6,28,11,45,954.0,108.0,3.35,20.0,1028.0,1029.13,763.63
2017,6,28,12,0,956.0,108.0,3.4,20.0,1035.0,1018.82,757.11
2017,6,28,12,15,956.0,108.0,3.4,20.0,1034.0,1003.7,747.11
2017,6,28,12,30,956.0,108.0,3.4,20.0,1033.0,985.8,735.35
2017,6,28,12,45,941.5,116.0,3.45,20.0,1021.0,959.77,718.54
2017,6,28,13,0,927.0,124.0,3.5,20.0,1009.0,931.64,700.31
2017,6,28,13,15,924.0,123.0,3.5,20.0,993.5,902.96,681.34
2017,6,28,13,30,921.0,122.0,3.5,20.0,978.0,872.08,660.79
2017,6,28,13,45,917.5,120.5,3.5,20.0,955.5,838.25,638.11
2017,6,28,14,0,914.0,119.0,3.5,20.0,933.0,802.5,613.98
2017,6,28,14,15,907.5,117.5,3.45,19.5,904.0,762.83,587.78
2017,6,28,14,30,901.0,116.0,3.4,19.0,875.0,721.78,560.06
2017,6,28,14,45,892.0,114.5,3.4,19.0,839.5,677.91,527.27
2017,6,28,15,0,883.0,113.0,3.4,19.0,804.0,633.22,493.17
2017,6,28,15,15,872.0,111.0,3.35,18.5,763.5,586.34,457.37
2017,6,28,15,30,861.0,109.0,3.3,18.0,723.0,539.22,420.38
2017,6,28,15,45,846.0,106.0,3.3,18.0,677.5,485.68,376.94
2017,6,28,16,0,831.0,103.0,3.3,18.0,632.0,436.13,335.42
2017,6,28,16,15,812.0,100.0,3.25,17.5,583.5,385.9,292.94
2017,6,28,16,30,793.0,97.0,3.2,17.0,535.0,337.06,250.62
2017,6,28,16,45,768.5,92.5,3.2,17.0,484.5,286.97,206.5
2017,6,28,17,0,744.0,88.0,3.2,17.0,434.0,239.18,164.33
2017,6,28,17,15,710.0,83.5,3.15,16.5,382.0,188.75,121.59
2017,6,28,17,30,676.0,79.0,3.1,16.0,330.0,145.09,86.57
2017,6,28,17,45,631.5,72.5,3.1,15.5,279.5,102.54,56.82
2017,6,28,18,0,587.0,66.0,3.1,15.0,229.0,64.71,36.97
2017,6,28,18,15,519.0,58.5,3.0,14.5,181.0,40.92,30.87
2017,6,28,18,30,451.0,51.0,2.9,14.0,133.0,37.46,27.55
2017,6,28,18,45,349.5,40.5,2.8,13.5,92.0,30.89,21.24
2017,6,28,19,0,248.0,30.0,2.7,13.0,51.0,23.85,13.21
2017,6,28,19,15,124.0,15.0,2.7,12.5,25.5,11.71,0.0
2017,6,28,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,29,5,15,157.0,17.0,3.3,12.0,34.0,75.86,24.13
2017,6,29,5,30,314.0,34.0,3.3,12.0,68.0,161.08,118.29
2017,6,29,5,45,411.5,43.0,3.35,12.5,111.0,223.71,175.63
2017,6,29,6,0,509.0,52.0,3.4,13.0,154.0,295.46,238.91
2017,6,29,6,15,570.5,58.5,3.35,13.5,203.5,355.75,291.98
2017,6,29,6,30,632.0,65.0,3.3,14.0,253.0,421.03,347.47
2017,6,29,6,45,676.5,69.5,3.3,14.5,304.5,478.93,395.34
2017,6,29,7,0,721.0,74.0,3.3,15.0,356.0,537.52,442.2
2017,6,29,7,15,751.5,78.0,3.25,15.0,408.0,591.24,484.36
2017,6,29,7,30,782.0,82.0,3.2,15.0,460.0,645.96,525.66
2017,6,29,7,45,806.0,84.5,3.15,15.5,511.0,694.92,559.32
2017,6,29,8,0,830.0,87.0,3.1,16.0,562.0,743.83,592.14
2017,6,29,8,15,847.0,90.0,3.05,16.5,610.0,782.6,616.86
2017,6,29,8,30,864.0,93.0,3.0,17.0,658.0,825.03,643.8
2017,6,29,8,45,878.0,95.0,3.0,17.5,702.5,862.52,667.06
2017,6,29,9,0,892.0,97.0,3.0,18.0,747.0,898.38,688.9
2017,6,29,9,15,902.0,98.5,3.0,18.0,786.5,928.21,707.7
2017,6,29,9,30,912.0,100.0,3.0,18.0,826.0,955.84,724.95
2017,6,29,9,45,913.0,105.5,3.0,18.5,858.0,976.9,736.34
2017,6,29,10,0,914.0,111.0,3.0,19.0,890.0,995.08,745.84
2017,6,29,10,15,920.0,112.5,3.0,19.0,918.0,1010.96,755.28
2017,6,29,10,30,926.0,114.0,3.0,19.0,946.0,1024.02,762.94
2017,6,29,10,45,930.0,115.0,3.05,19.5,967.5,1031.68,766.13
2017,6,29,11,0,934.0,116.0,3.1,20.0,989.0,1036.36,767.5
2017,6,29,11,15,936.5,116.5,3.15,20.0,1003.0,1036.06,767.19
2017,6,29,11,30,939.0,117.0,3.2,20.0,1017.0,1032.74,765.06
2017,6,29,11,45,940.0,117.5,3.3,20.0,1023.5,1024.99,760.53
2017,6,29,12,0,941.0,118.0,3.4,20.0,1030.0,1014.32,754.16
2017,6,29,12,15,941.0,118.0,3.45,20.0,1029.5,999.37,744.63
2017,6,29,12,30,941.0,118.0,3.5,20.0,1029.0,981.67,733.34
2017,6,29,12,45,939.5,117.5,3.6,20.0,1020.5,959.47,719.38
2017,6,29,13,0,938.0,117.0,3.7,20.0,1012.0,934.74,703.68
2017,6,29,13,15,935.0,116.5,3.75,20.0,996.5,906.31,685.08
2017,6,29,13,30,932.0,116.0,3.8,20.0,981.0,875.63,664.86
2017,6,29,13,45,928.0,114.5,3.9,20.0,958.5,841.11,642.09
2017,6,29,14,0,924.0,113.0,4.0,20.0,936.0,804.68,617.76
2017,6,29,14,15,917.5,111.5,4.0,19.5,906.5,764.69,591.38
2017,6,29,14,30,911.0,110.0,4.0,19.0,877.0,723.29,563.65
2017,6,29,14,45,904.0,108.0,4.05,19.0,842.0,679.88,531.11
2017,6,29,15,0,897.0,106.0,4.1,19.0,807.0,635.47,497.07
2017,6,29,15,15,885.5,104.0,4.05,18.5,766.0,587.75,460.36
2017,6,29,15,30,874.0,102.0,4.0,18.0,725.0,539.8,422.46
2017,6,29,15,45,861.5,98.5,4.0,17.5,680.5,490.05,382.19
2017,6,29,16,0,849.0,95.0,4.0,17.0,636.0,440.58,340.97
2017,6,29,16,15,830.5,92.0,3.95,16.5,587.5,385.76,294.49
2017,6,29,16,30,812.0,89.0,3.9,16.0,539.0,336.18,251.09
2017,6,29,16,45,789.5,85.0,3.9,16.0,488.0,286.13,206.44
2017,6,29,17,0,767.0,81.0,3.9,16.0,437.0,238.18,163.59
2017,6,29,17,15,734.0,77.0,3.85,15.5,385.0,190.66,122.78
2017,6,29,17,30,701.0,73.0,3.8,15.0,333.0,143.27,84.37
2017,6,29,17,45,657.5,67.5,3.75,14.5,282.0,100.42,54.28
2017,6,29,18,0,614.0,62.0,3.7,14.0,231.0,62.18,34.4
2017,6,29,18,15,547.5,55.0,3.6,13.5,183.0,37.91,28.31
2017,6,29,18,30,481.0,48.0,3.5,13.0,135.0,34.73,25.24
2017,6,29,18,45,374.5,38.5,3.4,12.5,93.5,28.98,19.67
2017,6,29,19,0,268.0,29.0,3.3,12.0,52.0,22.85,12.48
2017,6,29,19,15,134.0,14.5,3.25,12.0,26.0,11.17,0.0
2017,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,30,5,15,178.0,15.5,3.15,12.0,34.0,79.64,22.62
2017,6,30,5,30,356.0,31.0,3.2,12.0,68.0,171.77,125.63
2017,6,30,5,45,450.0,38.5,3.3,12.5,111.5,232.98,182.55
2017,6,30,6,0,544.0,46.0,3.4,13.0,155.0,303.04,244.8
2017,6,30,6,15,602.0,52.0,3.35,13.0,204.0,362.49,297.94
2017,6,30,6,30,660.0,58.0,3.3,13.0,253.0,424.53,351.75
2017,6,30,6,45,508.0,95.0,3.3,13.5,262.5,411.5,341.3
2017,6,30,7,0,356.0,132.0,3.3,14.0,272.0,378.78,313.35
2017,6,30,7,15,569.0,105.5,3.25,14.5,364.0,505.35,416.78
2017,6,30,7,30,782.0,79.0,3.2,15.0,456.0,641.85,523.13
2017,6,30,7,45,802.5,82.5,3.15,15.5,506.0,689.42,555.26
2017,6,30,8,0,823.0,86.0,3.1,16.0,556.0,736.7,586.97
2017,6,30,8,15,840.5,89.0,3.1,16.0,603.5,775.68,613.35
2017,6,30,8,30,858.0,92.0,3.1,16.0,651.0,818.37,642.13
2017,6,30,8,45,872.5,93.5,3.1,16.5,695.5,855.6,665.42
2017,6,30,9,0,887.0,95.0,3.1,17.0,740.0,891.25,687.32
2017,6,30,9,15,897.5,96.5,3.15,17.5,779.5,921.48,705.58
2017,6,30,9,30,908.0,98.0,3.2,18.0,819.0,949.53,722.26
2017,6,30,9,45,903.5,106.5,3.25,18.5,850.0,968.63,732.79
2017,6,30,10,0,899.0,115.0,3.3,19.0,881.0,984.64,741.32
2017,6,30,10,15,905.0,116.5,3.35,19.0,909.0,1000.36,751.16
2017,6,30,10,30,911.0,118.0,3.4,19.0,937.0,1013.3,759.22
2017,6,30,10,45,916.5,118.5,3.45,19.0,958.5,1021.85,764.48
2017,6,30,11,0,922.0,119.0,3.5,19.0,980.0,1027.48,767.93
2017,6,30,11,15,925.0,119.5,3.55,19.0,994.5,1027.69,767.91
2017,6,30,11,30,928.0,120.0,3.6,19.0,1009.0,1024.93,766.05
2017,6,30,11,45,929.5,120.0,3.65,19.5,1016.0,1017.26,759.59
2017,6,30,12,0,931.0,120.0,3.7,20.0,1023.0,1006.71,751.35
2017,6,30,12,15,931.0,120.0,3.75,20.0,1022.0,991.91,741.81
2017,6,30,12,30,931.0,120.0,3.8,20.0,1021.0,974.4,730.52
2017,6,30,12,45,926.0,122.0,3.85,20.0,1012.0,951.65,715.71
2017,6,30,13,0,921.0,124.0,3.9,20.0,1003.0,926.53,699.3
2017,6,30,13,15,918.0,123.0,3.95,19.5,987.5,898.05,681.84
2017,6,30,13,30,915.0,122.0,4.0,19.0,972.0,867.37,662.71
2017,6,30,13,45,911.0,120.5,4.05,19.0,949.5,833.36,639.82
2017,6,30,14,0,907.0,119.0,4.1,19.0,927.0,797.48,615.46
2017,6,30,14,15,900.5,118.0,4.1,18.5,898.0,758.54,589.62
2017,6,30,14,30,894.0,117.0,4.1,18.0,869.0,718.21,562.17
2017,6,30,14,45,885.5,114.5,4.1,18.0,833.5,674.04,528.75
2017,6,30,15,0,877.0,112.0,4.1,18.0,798.0,629.02,494.0
2017,6,30,15,15,865.5,110.0,4.05,17.5,757.5,582.13,457.76
2017,6,30,15,30,854.0,108.0,4.0,17.0,717.0,535.04,420.39
2017,6,30,15,45,840.0,105.0,4.0,17.0,672.5,482.26,377.05
2017,6,30,16,0,826.0,102.0,4.0,17.0,628.0,433.39,335.63
2017,6,30,16,15,807.0,99.0,3.95,16.5,580.0,383.37,292.94
2017,6,30,16,30,788.0,96.0,3.9,16.0,532.0,334.74,250.44
2017,6,30,16,45,764.0,91.5,3.9,15.5,481.5,284.99,206.63
2017,6,30,17,0,740.0,87.0,3.9,15.0,431.0,237.49,164.62
2017,6,30,17,15,706.5,82.5,3.85,14.5,379.5,187.36,121.67
2017,6,30,17,30,673.0,78.0,3.8,14.0,328.0,143.88,86.43
2017,6,30,17,45,627.5,72.0,3.75,14.0,277.5,101.78,56.7
2017,6,30,18,0,582.0,66.0,3.7,14.0,227.0,64.49,37.07
2017,6,30,18,15,515.0,58.0,3.6,13.5,179.0,40.48,30.6
2017,6,30,18,30,448.0,50.0,3.5,13.0,131.0,36.53,26.84
2017,6,30,18,45,345.5,39.5,3.4,12.5,90.5,29.93,20.49
2017,6,30,19,0,243.0,29.0,3.3,12.0,50.0,22.85,12.47
2017,6,30,19,15,121.5,14.5,3.25,11.5,25.0,11.3,0.0
2017,6,30,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,1,5,15,135.5,17.0,4.25,12.0,31.0,66.91,15.52
2017,7,1,5,30,271.0,34.0,4.3,12.0,62.0,145.83,106.37
2017,7,1,5,45,366.0,44.0,4.35,12.0,104.0,206.38,162.28
2017,7,1,6,0,461.0,54.0,4.4,12.0,146.0,275.88,224.34
2017,7,1,6,15,524.0,61.5,4.35,12.0,194.0,335.8,278.06
2017,7,1,6,30,587.0,69.0,4.3,12.0,242.0,400.88,334.77
2017,7,1,6,45,621.5,77.5,4.25,12.5,291.5,455.81,380.88
2017,7,1,7,0,656.0,86.0,4.2,13.0,341.0,512.78,427.02
2017,7,1,7,15,688.5,90.5,4.2,13.0,392.0,565.57,469.49
2017,7,1,7,30,721.0,95.0,4.2,13.0,443.0,619.65,511.89
2017,7,1,7,45,746.0,99.0,4.2,13.5,492.5,666.27,545.63
2017,7,1,8,0,771.0,103.0,4.2,14.0,542.0,715.58,580.1
2017,7,1,8,15,790.0,106.5,4.15,14.0,589.5,759.39,610.72
2017,7,1,8,30,809.0,110.0,4.1,14.0,637.0,802.38,640.36
2017,7,1,8,45,823.0,112.5,4.1,14.5,680.5,838.93,663.92
2017,7,1,9,0,837.0,115.0,4.1,15.0,724.0,873.93,686.11
2017,7,1,9,15,848.5,117.5,4.05,15.0,763.0,899.5,702.4
2017,7,1,9,30,860.0,120.0,4.0,15.0,802.0,928.43,721.07
2017,7,1,9,45,855.5,129.5,4.0,15.5,832.5,947.51,731.65
2017,7,1,10,0,851.0,139.0,4.0,16.0,863.0,963.61,740.23
2017,7,1,10,15,858.0,140.5,3.95,16.0,890.5,979.6,749.88
2017,7,1,10,30,865.0,142.0,3.9,16.0,918.0,992.95,757.77
2017,7,1,10,45,872.5,141.0,3.9,16.5,940.0,1001.55,761.38
2017,7,1,11,0,880.0,140.0,3.9,17.0,962.0,1007.39,763.24
2017,7,1,11,15,883.0,141.0,3.9,17.0,976.0,1008.01,763.11
2017,7,1,11,30,886.0,142.0,3.9,17.0,990.0,1005.78,761.21
2017,7,1,11,45,890.0,140.5,3.9,17.5,997.5,999.22,755.07
2017,7,1,12,0,894.0,139.0,3.9,18.0,1005.0,989.89,747.2
2017,7,1,12,15,894.0,139.0,3.85,18.0,1004.5,975.49,737.12
2017,7,1,12,30,894.0,139.0,3.8,18.0,1004.0,958.49,725.38
2017,7,1,12,45,906.0,129.5,3.8,18.5,1000.0,940.78,712.2
2017,7,1,13,0,918.0,120.0,3.8,19.0,996.0,920.14,697.1
2017,7,1,13,15,915.0,119.5,3.75,19.0,980.5,892.25,678.1
2017,7,1,13,30,912.0,119.0,3.7,19.0,965.0,862.16,657.6
2017,7,1,13,45,908.5,117.0,3.7,19.0,943.0,828.21,634.6
2017,7,1,14,0,905.0,115.0,3.7,19.0,921.0,792.36,610.14
2017,7,1,14,15,898.0,114.0,3.65,19.0,892.0,753.15,582.91
2017,7,1,14,30,891.0,113.0,3.6,19.0,863.0,712.61,554.35
2017,7,1,14,45,881.5,111.5,3.6,19.0,827.5,668.84,521.49
2017,7,1,15,0,872.0,110.0,3.6,19.0,792.0,624.3,487.35
2017,7,1,15,15,860.5,108.0,3.55,18.5,751.5,577.63,451.57
2017,7,1,15,30,849.0,106.0,3.5,18.0,711.0,530.77,414.65
2017,7,1,15,45,833.0,103.5,3.45,18.0,666.5,477.71,371.35
2017,7,1,16,0,817.0,101.0,3.4,18.0,622.0,428.77,330.15
2017,7,1,16,15,797.5,98.0,3.35,17.5,574.0,378.98,287.98
2017,7,1,16,30,778.0,95.0,3.3,17.0,526.0,330.63,246.04
2017,7,1,16,45,751.5,91.5,3.3,17.0,475.5,281.56,202.78
2017,7,1,17,0,725.0,88.0,3.3,17.0,425.0,234.99,161.69
2017,7,1,17,15,691.0,83.5,3.25,16.5,374.0,185.42,119.69
2017,7,1,17,30,657.0,79.0,3.2,16.0,323.0,142.62,85.36
2017,7,1,17,45,607.5,73.5,3.15,15.5,272.5,101.38,56.79
2017,7,1,18,0,558.0,68.0,3.1,15.0,222.0,65.35,38.2
2017,7,1,18,15,490.0,60.0,3.1,14.5,175.0,42.22,32.02
2017,7,1,18,30,422.0,52.0,3.1,14.0,128.0,38.38,28.36
2017,7,1,18,45,316.0,41.0,3.1,13.5,88.0,31.37,21.65
2017,7,1,19,0,210.0,30.0,3.1,13.0,48.0,23.26,12.71
2017,7,1,19,15,105.0,15.0,3.15,12.5,24.0,11.71,0.0
2017,7,1,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,5,15,143.5,16.0,2.85,12.0,31.0,69.5,13.0
2017,7,2,5,30,287.0,32.0,2.9,12.0,62.0,148.86,107.95
2017,7,2,5,45,385.5,41.0,2.95,12.5,104.0,210.14,164.27
2017,7,2,6,0,484.0,50.0,3.0,13.0,146.0,280.73,226.46
2017,7,2,6,15,545.0,57.0,3.0,13.0,194.0,340.02,279.2
2017,7,2,6,30,606.0,64.0,3.0,13.0,242.0,404.32,334.7
2017,7,2,6,45,645.0,70.0,3.0,13.5,292.0,459.67,380.71
2017,7,2,7,0,684.0,76.0,3.0,14.0,342.0,517.46,427.06
2017,7,2,7,15,715.0,80.5,2.95,14.5,392.5,568.25,466.34
2017,7,2,7,30,746.0,85.0,2.9,15.0,443.0,622.47,506.9
2017,7,2,7,45,770.5,88.0,2.9,15.5,493.0,671.08,540.67
2017,7,2,8,0,795.0,91.0,2.9,16.0,543.0,719.74,573.72
2017,7,2,8,15,813.0,94.0,2.9,16.5,590.5,763.01,602.15
2017,7,2,8,30,831.0,97.0,2.9,17.0,638.0,805.38,629.45
2017,7,2,8,45,846.5,98.5,2.9,17.5,682.0,837.77,649.25
2017,7,2,9,0,862.0,100.0,2.9,18.0,726.0,873.66,671.34
2017,7,2,9,15,872.5,102.0,2.9,18.5,765.0,903.89,689.22
2017,7,2,9,30,883.0,104.0,2.9,19.0,804.0,932.01,705.54
2017,7,2,9,45,888.5,107.0,2.95,19.5,837.5,954.22,718.16
2017,7,2,10,0,894.0,110.0,3.0,20.0,871.0,973.82,729.07
2017,7,2,10,15,900.5,111.0,3.0,20.0,898.5,989.57,738.44
2017,7,2,10,30,907.0,112.0,3.0,20.0,926.0,1002.57,746.09
2017,7,2,10,45,911.5,113.0,3.05,20.5,947.5,1010.78,749.67
2017,7,2,11,0,916.0,114.0,3.1,21.0,969.0,1016.06,751.45
2017,7,2,11,15,918.5,114.5,3.15,21.0,983.0,1015.92,751.24
2017,7,2,11,30,921.0,115.0,3.2,21.0,997.0,1012.83,749.23
2017,7,2,11,45,922.5,115.0,3.3,21.5,1003.5,1005.33,743.4
2017,7,2,12,0,924.0,115.0,3.4,22.0,1010.0,994.96,735.78
2017,7,2,12,15,924.0,115.0,3.45,22.0,1009.5,980.37,726.5
2017,7,2,12,30,924.0,115.0,3.5,22.0,1009.0,963.07,715.48
2017,7,2,12,45,910.5,122.5,3.55,22.0,997.0,938.15,699.38
2017,7,2,13,0,897.0,130.0,3.6,22.0,985.0,911.16,681.89
2017,7,2,13,15,894.0,129.0,3.65,22.0,970.0,883.3,663.75
2017,7,2,13,30,891.0,128.0,3.7,22.0,955.0,853.31,644.05
2017,7,2,13,45,886.0,127.0,3.75,22.0,932.5,819.72,621.74
2017,7,2,14,0,881.0,126.0,3.8,22.0,910.0,784.37,598.05
2017,7,2,14,15,874.0,124.5,3.8,22.0,881.0,745.52,571.48
2017,7,2,14,30,867.0,123.0,3.8,22.0,852.0,705.37,543.2
2017,7,2,14,45,858.0,121.0,3.8,22.0,817.0,662.38,511.19
2017,7,2,15,0,849.0,119.0,3.8,22.0,782.0,618.62,477.95
2017,7,2,15,15,836.5,116.5,3.8,21.5,742.0,568.86,440.44
2017,7,2,15,30,824.0,114.0,3.8,21.0,702.0,521.78,403.84
2017,7,2,15,45,809.0,111.0,3.8,20.5,658.0,473.28,365.1
2017,7,2,16,0,794.0,108.0,3.8,20.0,614.0,425.4,325.75
2017,7,2,16,15,774.0,104.5,3.75,19.5,566.0,376.05,284.24
