Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,16,30,754.0,101.0,3.7,19.0,518.0,328.22,243.07
2017,7,2,16,45,728.5,96.5,3.7,19.0,468.5,276.42,198.03
2017,7,2,17,0,703.0,92.0,3.7,19.0,419.0,230.1,157.45
2017,7,2,17,15,668.5,87.0,3.65,18.5,368.5,184.32,118.88
2017,7,2,17,30,634.0,82.0,3.6,18.0,318.0,142.11,85.31
2017,7,2,17,45,589.0,75.5,3.55,17.5,268.5,101.49,57.17
2017,7,2,18,0,544.0,69.0,3.5,17.0,219.0,65.62,38.48
2017,7,2,18,15,477.0,60.5,3.4,16.0,172.5,42.67,32.21
2017,7,2,18,30,410.0,52.0,3.3,15.0,126.0,38.39,28.24
2017,7,2,18,45,312.5,40.5,3.25,14.5,86.5,30.9,21.14
2017,7,2,19,0,215.0,29.0,3.2,14.0,47.0,22.44,11.97
2017,7,2,19,15,107.5,14.5,3.15,13.5,23.5,14.25,0.0
2017,7,2,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,5,15,133.0,16.0,1.9,12.0,29.5,66.08,8.46
2017,7,3,5,30,266.0,32.0,2.0,12.0,59.0,141.48,102.0
2017,7,3,5,45,360.0,42.5,2.1,12.5,100.5,201.58,157.14
2017,7,3,6,0,454.0,53.0,2.2,13.0,142.0,270.68,217.74
2017,7,3,6,15,516.5,61.0,2.2,13.5,190.0,330.48,269.96
2017,7,3,6,30,579.0,69.0,2.2,14.0,238.0,395.44,324.81
2017,7,3,6,45,624.5,74.5,2.25,15.0,288.5,452.72,371.24
2017,7,3,7,0,670.0,80.0,2.3,16.0,339.0,512.99,418.26
2017,7,3,7,15,702.0,84.5,2.25,16.5,389.5,565.99,458.45
2017,7,3,7,30,734.0,89.0,2.2,17.0,440.0,618.01,496.61
2017,7,3,7,45,759.0,92.5,2.2,17.5,490.0,667.14,530.39
2017,7,3,8,0,784.0,96.0,2.2,18.0,540.0,716.36,563.17
2017,7,3,8,15,802.0,99.0,2.2,18.5,587.5,759.29,590.72
2017,7,3,8,30,820.0,102.0,2.2,19.0,635.0,801.33,617.18
2017,7,3,8,45,834.5,104.0,2.25,19.5,678.5,838.14,639.98
2017,7,3,9,0,849.0,106.0,2.3,20.0,722.0,868.25,657.97
2017,7,3,9,15,860.0,108.0,2.35,20.5,761.0,898.61,676.06
2017,7,3,9,30,871.0,110.0,2.4,21.0,800.0,926.93,692.63
2017,7,3,9,45,874.5,114.5,2.5,22.0,832.5,948.63,703.84
2017,7,3,10,0,878.0,119.0,2.6,23.0,865.0,967.66,713.29
2017,7,3,10,15,884.5,120.5,2.65,23.0,893.0,983.72,723.15
2017,7,3,10,30,891.0,122.0,2.7,23.0,921.0,997.06,731.33
2017,7,3,10,45,896.0,122.5,2.8,23.5,942.0,1005.1,735.22
2017,7,3,11,0,901.0,123.0,2.9,24.0,963.0,1010.28,737.37
2017,7,3,11,15,904.0,123.5,2.95,24.0,977.0,1010.6,737.48
2017,7,3,11,30,907.0,124.0,3.0,24.0,991.0,1008.01,735.85
2017,7,3,11,45,908.5,124.0,3.1,24.5,998.0,1000.57,730.16
2017,7,3,12,0,910.0,124.0,3.2,25.0,1005.0,990.3,722.75
2017,7,3,12,15,910.0,124.0,3.25,25.0,1004.5,975.86,713.71
2017,7,3,12,30,910.0,124.0,3.3,25.0,1004.0,958.75,703.0
2017,7,3,12,45,912.5,121.0,3.4,25.0,997.0,938.44,690.55
2017,7,3,13,0,915.0,118.0,3.5,25.0,990.0,915.54,676.33
2017,7,3,13,15,912.0,117.5,3.55,25.0,975.0,887.77,658.49
2017,7,3,13,30,909.0,117.0,3.6,25.0,960.0,857.8,639.11
2017,7,3,13,45,905.5,115.5,3.7,25.0,938.0,824.43,617.53
2017,7,3,14,0,902.0,114.0,3.8,25.0,916.0,789.16,594.44
2017,7,3,14,15,895.5,112.5,3.8,24.5,887.5,749.98,569.09
2017,7,3,14,30,889.0,111.0,3.8,24.0,859.0,709.42,542.34
2017,7,3,14,45,881.0,109.0,3.85,24.0,824.5,666.24,510.59
2017,7,3,15,0,873.0,107.0,3.9,24.0,790.0,622.18,477.47
2017,7,3,15,15,862.0,105.0,3.9,23.5,750.0,575.74,442.53
2017,7,3,15,30,851.0,103.0,3.9,23.0,710.0,529.06,406.41
2017,7,3,15,45,838.0,100.0,3.95,22.5,666.0,480.52,367.91
2017,7,3,16,0,825.0,97.0,4.0,22.0,622.0,428.42,325.62
2017,7,3,16,15,806.5,94.0,3.9,21.5,574.5,378.6,283.77
2017,7,3,16,30,788.0,91.0,3.8,21.0,527.0,330.1,242.08
2017,7,3,16,45,765.0,87.0,3.75,20.5,477.5,281.02,199.51
2017,7,3,17,0,742.0,83.0,3.7,20.0,428.0,234.07,158.62
2017,7,3,17,15,710.0,78.5,3.55,19.5,377.0,187.43,119.19
2017,7,3,17,30,678.0,74.0,3.4,19.0,326.0,140.74,81.95
2017,7,3,17,45,636.0,68.0,3.25,18.5,276.0,98.63,52.82
2017,7,3,18,0,594.0,62.0,3.1,18.0,226.0,60.97,33.51
2017,7,3,18,15,529.0,54.5,2.9,17.0,178.5,37.5,27.52
2017,7,3,18,30,464.0,47.0,2.7,16.0,131.0,33.85,24.14
2017,7,3,18,45,367.5,37.0,2.5,15.5,90.5,27.62,18.22
2017,7,3,19,0,271.0,27.0,2.3,15.0,50.0,20.93,10.7
2017,7,3,19,15,135.5,13.5,2.15,14.5,25.0,13.27,0.0
2017,7,3,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,4,5,15,164.0,14.5,1.85,11.5,31.0,72.62,5.14
2017,7,4,5,30,328.0,29.0,1.9,12.0,62.0,158.58,113.72
2017,7,4,5,45,424.0,37.5,2.0,12.5,105.0,219.85,170.91
2017,7,4,6,0,520.0,46.0,2.1,13.0,148.0,290.32,232.99
2017,7,4,6,15,579.5,52.5,2.1,13.5,196.5,349.78,285.18
2017,7,4,6,30,639.0,59.0,2.1,14.0,245.0,414.15,339.63
2017,7,4,6,45,683.5,63.0,2.1,14.5,296.5,469.61,385.24
2017,7,4,7,0,728.0,67.0,2.1,15.0,348.0,530.18,433.09
2017,7,4,7,15,757.0,71.0,2.05,15.5,399.0,583.18,473.15
2017,7,4,7,30,786.0,75.0,2.0,16.0,450.0,637.1,511.94
2017,7,4,7,45,810.5,77.0,1.95,17.0,501.0,686.05,543.66
2017,7,4,8,0,835.0,79.0,1.9,18.0,552.0,730.46,571.14
2017,7,4,8,15,851.5,81.5,1.9,18.5,599.5,773.3,598.28
2017,7,4,8,30,868.0,84.0,1.9,19.0,647.0,815.11,624.19
2017,7,4,8,45,882.5,85.0,1.95,19.5,691.5,852.26,646.94
2017,7,4,9,0,897.0,86.0,2.0,20.0,736.0,887.82,668.4
2017,7,4,9,15,906.5,88.0,2.05,20.5,775.5,918.15,686.15
2017,7,4,9,30,916.0,90.0,2.1,21.0,815.0,946.23,702.34
2017,7,4,9,45,924.5,90.5,2.15,22.0,849.0,969.34,713.83
2017,7,4,10,0,933.0,91.0,2.2,23.0,883.0,989.87,723.62
2017,7,4,10,15,938.0,92.0,2.3,23.0,911.0,1004.86,733.21
2017,7,4,10,30,943.0,93.0,2.4,23.0,939.0,1016.96,741.08
2017,7,4,10,45,948.0,93.0,2.5,23.5,960.0,1025.04,745.04
2017,7,4,11,0,953.0,93.0,2.6,24.0,981.0,1030.11,747.18
2017,7,4,11,15,955.0,93.5,2.7,24.0,995.0,1029.7,747.37
2017,7,4,11,30,957.0,94.0,2.8,24.0,1009.0,1026.22,745.7
2017,7,4,11,45,959.0,94.0,2.95,24.5,1016.0,1019.18,740.84
2017,7,4,12,0,961.0,94.0,3.1,25.0,1023.0,1009.13,734.07
2017,7,4,12,15,960.5,94.0,3.2,25.0,1022.5,993.77,724.92
2017,7,4,12,30,960.0,94.0,3.3,25.0,1022.0,975.6,713.96
2017,7,4,12,45,949.0,100.0,3.45,25.0,1010.5,951.02,699.1
2017,7,4,13,0,938.0,106.0,3.6,25.0,999.0,924.18,682.63
2017,7,4,13,15,935.0,105.0,3.7,24.5,983.5,895.42,665.74
2017,7,4,13,30,932.0,104.0,3.8,24.0,968.0,864.4,647.11
2017,7,4,13,45,930.0,101.5,3.9,24.0,946.5,830.63,625.12
2017,7,4,14,0,928.0,99.0,4.0,24.0,925.0,794.81,601.51
2017,7,4,14,15,921.5,98.0,4.0,23.5,896.0,755.24,575.76
2017,7,4,14,30,915.0,97.0,4.0,23.0,867.0,714.22,548.66
2017,7,4,14,45,909.5,94.0,4.05,23.0,832.5,670.75,516.95
2017,7,4,15,0,904.0,91.0,4.1,23.0,798.0,626.15,483.21
2017,7,4,15,15,893.5,89.0,4.1,22.5,757.5,578.73,447.27
2017,7,4,15,30,883.0,87.0,4.1,22.0,717.0,530.97,410.02
2017,7,4,15,45,871.5,84.5,4.1,22.0,673.0,482.18,370.17
2017,7,4,16,0,860.0,82.0,4.1,22.0,629.0,433.55,329.43
2017,7,4,16,15,842.5,79.5,4.0,21.5,581.0,383.08,286.84
2017,7,4,16,30,825.0,77.0,3.9,21.0,533.0,333.74,244.21
2017,7,4,16,45,803.0,73.5,3.85,20.5,482.5,279.31,197.15
2017,7,4,17,0,781.0,70.0,3.8,20.0,432.0,231.15,154.95
2017,7,4,17,15,750.0,66.5,3.65,19.0,380.5,183.62,114.71
2017,7,4,17,30,719.0,63.0,3.5,18.0,329.0,139.3,79.35
2017,7,4,17,45,675.5,58.5,3.35,17.5,278.5,96.5,49.84
2017,7,4,18,0,632.0,54.0,3.2,17.0,228.0,58.35,30.83
2017,7,4,18,15,569.0,48.0,3.05,16.5,180.5,32.15,22.85
2017,7,4,18,30,506.0,42.0,2.9,16.0,133.0,29.5,20.32
2017,7,4,18,45,404.5,33.5,2.75,15.5,92.0,24.45,15.48
2017,7,4,19,0,303.0,25.0,2.6,15.0,51.0,19.05,9.18
2017,7,4,19,15,151.5,12.5,2.5,14.5,25.5,12.29,0.0
2017,7,4,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,5,5,15,24.5,16.0,2.35,12.0,18.5,25.63,0.0
2017,7,5,5,30,49.0,32.0,2.4,12.0,37.0,55.97,37.94
2017,7,5,5,45,69.5,50.5,2.5,12.5,62.0,86.88,66.22
2017,7,5,6,0,90.0,69.0,2.6,13.0,87.0,118.95,94.55
2017,7,5,6,15,102.0,89.5,2.6,13.0,115.0,151.03,122.79
2017,7,5,6,30,114.0,110.0,2.6,13.0,143.0,183.79,151.07
2017,7,5,6,45,120.5,131.5,2.6,13.5,172.5,215.39,177.39
2017,7,5,7,0,127.0,153.0,2.6,14.0,202.0,247.18,203.17
2017,7,5,7,15,447.5,113.0,2.55,14.5,320.5,428.17,353.79
2017,7,5,7,30,768.0,73.0,2.5,15.0,439.0,621.62,505.83
2017,7,5,7,45,787.0,77.0,2.5,15.5,487.5,668.25,536.85
2017,7,5,8,0,806.0,81.0,2.5,16.0,536.0,714.54,567.96
2017,7,5,8,15,822.0,83.5,2.45,16.5,582.5,751.44,591.31
2017,7,5,8,30,838.0,86.0,2.4,17.0,629.0,791.94,616.85
2017,7,5,8,45,849.5,88.5,2.4,18.0,671.5,827.37,637.47
2017,7,5,9,0,861.0,91.0,2.4,19.0,714.0,861.11,656.58
2017,7,5,9,15,871.0,92.5,2.35,19.0,752.0,890.51,674.55
2017,7,5,9,30,881.0,94.0,2.3,19.0,790.0,917.79,690.98
2017,7,5,9,45,854.5,115.0,2.25,19.5,814.0,929.44,695.53
2017,7,5,10,0,828.0,136.0,2.2,20.0,838.0,942.7,701.34
2017,7,5,10,15,492.5,289.5,2.2,20.5,711.0,788.84,591.16
2017,7,5,10,30,157.0,443.0,2.2,21.0,584.0,609.42,454.57
2017,7,5,10,45,101.0,424.5,2.2,21.5,516.0,526.55,394.3
2017,7,5,11,0,45.0,406.0,2.2,22.0,448.0,450.99,337.54
2017,7,5,11,15,445.5,277.0,2.25,22.5,702.5,725.32,545.44
2017,7,5,11,30,846.0,148.0,2.3,23.0,957.0,972.07,711.7
2017,7,5,11,45,845.0,150.0,2.35,23.5,962.5,964.49,703.14
2017,7,5,12,0,844.0,152.0,2.4,24.0,968.0,954.29,695.57
2017,7,5,12,15,844.0,152.0,2.5,24.0,967.5,940.6,687.61
2017,7,5,12,30,844.0,152.0,2.6,24.0,967.0,924.45,678.06
2017,7,5,12,45,875.0,130.0,2.75,24.0,969.0,913.05,672.04
2017,7,5,13,0,906.0,108.0,2.9,24.0,971.0,897.95,663.46
2017,7,5,13,15,903.5,107.0,2.95,24.0,956.5,870.45,645.84
2017,7,5,13,30,901.0,106.0,3.0,24.0,942.0,840.74,626.73
2017,7,5,13,45,899.5,103.5,3.15,24.0,921.0,808.34,606.2
2017,7,5,14,0,898.0,101.0,3.3,24.0,900.0,773.91,584.01
2017,7,5,14,15,892.0,100.0,3.35,23.5,872.0,735.76,559.56
2017,7,5,14,30,886.0,99.0,3.4,23.0,844.0,696.19,533.75
2017,7,5,14,45,880.5,96.5,3.5,23.0,810.5,654.33,503.31
2017,7,5,15,0,875.0,94.0,3.6,23.0,777.0,611.38,471.06
2017,7,5,15,15,864.5,92.0,3.6,22.5,738.0,565.18,436.13
2017,7,5,15,30,854.0,90.0,3.6,22.0,699.0,518.69,399.97
2017,7,5,15,45,842.0,87.5,3.65,22.0,656.0,470.96,361.18
2017,7,5,16,0,830.0,85.0,3.7,22.0,613.0,423.48,321.56
2017,7,5,16,15,813.0,82.5,3.6,21.5,566.5,374.58,280.35
2017,7,5,16,30,796.0,80.0,3.5,21.0,520.0,322.54,235.85
2017,7,5,16,45,774.5,76.5,3.45,20.5,471.0,273.89,193.48
2017,7,5,17,0,753.0,73.0,3.4,20.0,422.0,227.22,152.65
2017,7,5,17,15,722.5,69.0,3.3,19.5,372.0,180.69,113.16
2017,7,5,17,30,692.0,65.0,3.2,19.0,322.0,137.33,78.56
2017,7,5,17,45,649.5,60.5,3.1,18.5,272.5,95.91,50.19
2017,7,5,18,0,607.0,56.0,3.0,18.0,223.0,55.81,29.24
2017,7,5,18,15,545.0,49.5,2.85,17.5,176.0,33.37,23.83
2017,7,5,18,30,483.0,43.0,2.7,17.0,129.0,30.38,20.99
2017,7,5,18,45,386.0,34.0,2.55,16.5,89.0,24.92,15.8
2017,7,5,19,0,289.0,25.0,2.4,16.0,49.0,19.07,9.1
2017,7,5,19,15,144.5,12.5,2.35,15.5,24.5,12.29,0.0
2017,7,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,6,5,15,131.5,15.0,2.1,13.0,27.5,63.15,0.0
2017,7,6,5,30,263.0,30.0,2.1,13.0,55.0,137.37,96.96
2017,7,6,5,45,358.0,39.5,2.15,13.5,95.5,196.14,151.65
2017,7,6,6,0,453.0,49.0,2.2,14.0,136.0,264.05,211.16
2017,7,6,6,15,513.5,56.0,2.25,14.5,182.0,321.42,261.49
2017,7,6,6,30,574.0,63.0,2.3,15.0,228.0,383.83,314.47
2017,7,6,6,45,620.5,68.0,2.35,16.0,278.0,440.7,360.74
2017,7,6,7,0,667.0,73.0,2.4,17.0,328.0,500.72,407.73
2017,7,6,7,15,698.0,77.0,2.4,17.5,378.0,550.36,445.75
2017,7,6,7,30,729.0,81.0,2.4,18.0,428.0,603.34,485.05
2017,7,6,7,45,753.5,84.0,2.45,18.5,477.0,651.35,518.28
2017,7,6,8,0,778.0,87.0,2.5,19.0,526.0,699.47,550.8
2017,7,6,8,15,795.5,90.0,2.5,19.5,572.5,741.88,578.28
2017,7,6,8,30,813.0,93.0,2.5,20.0,619.0,778.53,601.23
2017,7,6,8,45,827.0,95.5,2.55,20.5,662.0,815.35,624.32
2017,7,6,9,0,841.0,98.0,2.6,21.0,705.0,850.67,646.11
2017,7,6,9,15,851.5,100.0,2.65,21.5,743.5,880.58,663.98
2017,7,6,9,30,862.0,102.0,2.7,22.0,782.0,908.43,680.38
2017,7,6,9,45,872.5,102.0,2.75,22.5,816.0,931.92,693.78
2017,7,6,10,0,883.0,102.0,2.8,23.0,850.0,953.06,705.62
2017,7,6,10,15,889.0,103.5,2.8,23.0,877.5,968.96,714.99
2017,7,6,10,30,895.0,105.0,2.8,23.0,905.0,982.12,722.67
2017,7,6,10,45,899.5,105.5,2.85,23.5,926.0,989.97,725.99
2017,7,6,11,0,904.0,106.0,2.9,24.0,947.0,994.93,727.58
2017,7,6,11,15,906.5,106.5,2.95,24.0,961.0,995.03,727.53
2017,7,6,11,30,909.0,107.0,3.0,24.0,975.0,992.2,725.73
2017,7,6,11,45,910.5,107.0,3.05,24.5,982.0,984.99,719.78
2017,7,6,12,0,912.0,107.0,3.1,25.0,989.0,974.94,712.11
2017,7,6,12,15,912.0,107.0,3.15,25.0,988.5,960.68,703.18
2017,7,6,12,30,912.0,107.0,3.2,25.0,988.0,943.74,692.55
2017,7,6,12,45,909.5,107.5,3.25,25.0,980.0,922.41,679.05
2017,7,6,13,0,907.0,108.0,3.3,25.0,972.0,898.64,663.94
2017,7,6,13,15,904.0,107.5,3.3,25.0,957.0,871.17,646.0
2017,7,6,13,30,901.0,107.0,3.3,25.0,942.0,841.51,626.56
2017,7,6,13,45,898.0,105.5,3.35,25.0,921.0,808.85,605.25
2017,7,6,14,0,895.0,104.0,3.4,25.0,900.0,774.27,582.45
2017,7,6,14,15,889.0,102.5,3.4,24.5,872.0,735.74,557.59
2017,7,6,14,30,883.0,101.0,3.4,24.0,844.0,695.81,531.41
2017,7,6,14,45,876.0,99.0,3.45,24.0,810.0,653.54,500.55
2017,7,6,15,0,869.0,97.0,3.5,24.0,776.0,610.31,468.08
2017,7,6,15,15,858.5,95.0,3.5,23.5,737.0,564.34,433.51
2017,7,6,15,30,848.0,93.0,3.5,23.0,698.0,518.09,397.72
2017,7,6,15,45,835.0,90.5,3.5,23.0,654.5,470.14,358.89
2017,7,6,16,0,822.0,88.0,3.5,23.0,611.0,422.52,319.35
2017,7,6,16,15,804.5,85.5,3.5,22.5,564.5,369.66,275.51
2017,7,6,16,30,787.0,83.0,3.5,22.0,518.0,321.98,234.65
2017,7,6,16,45,765.0,79.5,3.5,21.5,469.0,273.61,192.75
2017,7,6,17,0,743.0,76.0,3.5,21.0,420.0,227.26,152.43
2017,7,6,17,15,712.0,72.0,3.45,20.5,370.0,181.12,113.5
2017,7,6,17,30,681.0,68.0,3.4,20.0,320.0,138.21,79.47
2017,7,6,17,45,638.5,62.5,3.35,19.5,270.5,93.31,48.33
2017,7,6,18,0,596.0,57.0,3.3,19.0,221.0,55.9,29.61
2017,7,6,18,15,533.0,50.5,3.2,18.0,174.5,34.22,24.51
2017,7,6,18,30,470.0,44.0,3.1,17.0,128.0,31.27,21.76
2017,7,6,18,45,373.0,34.5,3.05,16.5,88.0,25.4,16.19
2017,7,6,19,0,276.0,25.0,3.0,16.0,48.0,19.1,9.05
2017,7,6,19,15,138.0,12.5,3.0,15.5,24.0,12.29,0.0
2017,7,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,5,15,161.0,14.0,2.45,13.5,29.0,69.76,0.0
2017,7,7,5,30,322.0,28.0,2.5,14.0,58.0,154.26,107.83
2017,7,7,5,45,417.5,36.0,2.55,14.5,100.0,214.03,164.62
2017,7,7,6,0,513.0,44.0,2.6,15.0,142.0,283.01,225.36
2017,7,7,6,15,573.0,50.5,2.55,15.5,190.0,342.19,277.28
2017,7,7,6,30,633.0,57.0,2.5,16.0,238.0,406.37,331.55
2017,7,7,6,45,677.0,61.0,2.5,16.5,289.0,461.29,376.82
2017,7,7,7,0,721.0,65.0,2.5,17.0,340.0,521.2,424.29
2017,7,7,7,15,750.5,68.5,2.5,17.5,391.0,573.65,464.34
2017,7,7,7,30,780.0,72.0,2.5,18.0,442.0,627.09,503.33
2017,7,7,7,45,804.0,74.5,2.5,19.0,492.0,676.08,535.66
2017,7,7,8,0,828.0,77.0,2.5,20.0,542.0,720.56,563.85
2017,7,7,8,15,844.5,79.5,2.5,20.5,589.5,763.27,591.2
2017,7,7,8,30,861.0,82.0,2.5,21.0,637.0,804.96,617.36
2017,7,7,8,45,875.0,83.5,2.5,21.5,681.5,842.16,639.96
2017,7,7,9,0,889.0,85.0,2.5,22.0,726.0,877.75,661.18
2017,7,7,9,15,899.0,86.5,2.55,22.5,765.5,907.91,678.9
2017,7,7,9,30,909.0,88.0,2.6,23.0,805.0,935.88,695.09
2017,7,7,9,45,908.5,94.0,2.7,24.0,837.0,956.51,705.42
2017,7,7,10,0,908.0,100.0,2.8,25.0,869.0,974.22,713.85
2017,7,7,10,15,914.0,101.5,2.85,25.5,897.0,990.45,722.32
2017,7,7,10,30,920.0,103.0,2.9,26.0,925.0,1003.86,729.02
2017,7,7,10,45,925.0,103.5,3.0,26.5,947.0,1012.35,733.07
2017,7,7,11,0,930.0,104.0,3.1,27.0,969.0,1017.89,735.34
2017,7,7,11,15,933.0,104.5,3.2,27.0,983.5,1018.48,735.98
2017,7,7,11,30,936.0,105.0,3.3,27.0,998.0,1016.05,734.82
2017,7,7,11,45,937.5,105.0,3.45,27.5,1005.0,1008.66,729.48
2017,7,7,12,0,939.0,105.0,3.6,28.0,1012.0,998.34,722.31
2017,7,7,12,15,938.5,105.0,3.65,28.0,1011.5,983.27,712.87
2017,7,7,12,30,938.0,105.0,3.7,28.0,1011.0,965.43,701.71
2017,7,7,12,45,934.5,106.0,3.8,28.5,1002.0,943.18,686.61
2017,7,7,13,0,931.0,107.0,3.9,29.0,993.0,918.45,669.91
2017,7,7,13,15,927.5,106.5,4.0,29.0,977.5,889.94,651.98
2017,7,7,13,30,924.0,106.0,4.1,29.0,962.0,859.2,632.46
2017,7,7,13,45,920.0,105.0,4.2,29.0,939.5,825.5,610.78
2017,7,7,14,0,916.0,104.0,4.3,29.0,917.0,789.88,587.59
2017,7,7,14,15,909.5,102.5,4.4,29.0,888.5,750.24,561.39
2017,7,7,14,30,903.0,101.0,4.5,29.0,860.0,709.17,533.92
2017,7,7,14,45,895.5,99.0,4.6,29.0,825.0,665.77,502.75
2017,7,7,15,0,888.0,97.0,4.7,29.0,790.0,621.41,469.97
2017,7,7,15,15,877.0,95.0,4.7,28.5,750.0,574.33,434.92
2017,7,7,15,30,866.0,93.0,4.7,28.0,710.0,526.97,398.67
2017,7,7,15,45,854.0,90.0,4.75,28.0,666.0,478.19,359.67
2017,7,7,16,0,842.0,87.0,4.8,28.0,622.0,429.64,319.85
2017,7,7,16,15,823.5,84.0,4.7,27.5,574.0,379.12,278.06
2017,7,7,16,30,805.0,81.0,4.6,27.0,526.0,325.61,233.17
2017,7,7,16,45,784.0,77.0,4.5,26.5,476.5,276.17,190.86
2017,7,7,17,0,763.0,73.0,4.4,26.0,427.0,228.66,150.06
2017,7,7,17,15,731.5,69.5,4.15,25.0,375.5,181.87,111.38
2017,7,7,17,30,700.0,66.0,3.9,24.0,324.0,138.36,77.57
2017,7,7,17,45,658.5,60.5,3.65,23.5,274.0,95.74,48.88
2017,7,7,18,0,617.0,55.0,3.4,23.0,224.0,54.41,27.7
2017,7,7,18,15,553.0,49.0,2.95,22.0,177.0,33.03,23.03
2017,7,7,18,30,489.0,43.0,2.5,21.0,130.0,30.45,20.65
2017,7,7,18,45,391.0,34.0,2.1,20.5,89.5,24.99,15.53
2017,7,7,19,0,293.0,25.0,1.7,20.0,49.0,19.15,8.8
2017,7,7,19,15,146.5,12.5,1.65,19.5,24.5,12.29,0.0
2017,7,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,8,5,15,143.0,14.0,1.85,15.5,27.5,64.24,0.0
2017,7,8,5,30,286.0,28.0,2.1,16.0,55.0,142.05,97.63
2017,7,8,5,45,381.5,37.5,2.35,16.5,96.0,201.72,153.72
2017,7,8,6,0,477.0,47.0,2.6,17.0,137.0,270.68,213.87
2017,7,8,6,15,539.0,54.0,2.55,17.5,184.5,329.72,265.2
2017,7,8,6,30,601.0,61.0,2.5,18.0,232.0,393.94,319.11
2017,7,8,6,45,645.5,65.5,2.5,18.5,282.0,450.22,365.1
2017,7,8,7,0,690.0,70.0,2.5,19.0,332.0,507.44,410.26
2017,7,8,7,15,721.0,74.0,2.5,19.5,383.0,560.2,450.37
2017,7,8,7,30,752.0,78.0,2.5,20.0,434.0,614.09,489.97
2017,7,8,7,45,775.0,81.5,2.55,21.0,483.5,662.48,522.04
2017,7,8,8,0,798.0,85.0,2.6,22.0,533.0,710.84,553.26
2017,7,8,8,15,815.5,87.5,2.75,22.5,580.0,753.4,581.28
2017,7,8,8,30,833.0,90.0,2.9,23.0,627.0,790.23,604.94
2017,7,8,8,45,846.0,92.5,3.05,24.0,670.5,826.85,627.03
2017,7,8,9,0,859.0,95.0,3.2,25.0,714.0,861.87,647.71
2017,7,8,9,15,869.0,97.0,3.25,25.0,752.5,891.83,666.71
2017,7,8,9,30,879.0,99.0,3.3,25.0,791.0,919.67,684.26
2017,7,8,9,45,878.5,105.5,3.4,25.5,822.5,940.23,695.9
2017,7,8,10,0,878.0,112.0,3.5,26.0,854.0,957.93,705.71
2017,7,8,10,15,883.5,113.0,3.6,26.5,881.5,972.73,713.66
2017,7,8,10,30,889.0,114.0,3.7,27.0,909.0,984.81,719.89
2017,7,8,10,45,892.0,116.0,3.85,27.5,929.5,992.68,723.77
2017,7,8,11,0,895.0,118.0,4.0,28.0,950.0,997.65,725.85
2017,7,8,11,15,897.5,118.5,4.05,28.0,964.0,997.69,725.65
2017,7,8,11,30,900.0,119.0,4.1,28.0,978.0,994.83,723.7
2017,7,8,11,45,900.0,120.0,4.15,28.5,984.0,987.18,717.3
2017,7,8,12,0,900.0,121.0,4.2,29.0,990.0,976.71,709.2
2017,7,8,12,15,899.5,121.0,4.25,28.5,989.5,962.06,701.27
2017,7,8,12,30,899.0,121.0,4.3,28.0,989.0,944.78,691.64
2017,7,8,12,45,896.5,121.5,4.35,28.0,980.5,923.63,678.06
2017,7,8,13,0,894.0,122.0,4.4,28.0,972.0,900.07,662.91
2017,7,8,13,15,891.0,121.0,4.4,27.5,957.0,872.39,646.0
2017,7,8,13,30,888.0,120.0,4.4,27.0,942.0,842.55,627.54
2017,7,8,13,45,883.5,119.0,4.45,27.0,920.5,809.51,605.71
2017,7,8,14,0,879.0,118.0,4.5,27.0,899.0,774.66,582.44
2017,7,8,14,15,872.5,116.5,4.45,26.5,870.5,736.27,557.38
2017,7,8,14,30,866.0,115.0,4.4,26.0,842.0,696.53,530.68
2017,7,8,14,45,859.0,112.5,4.4,26.0,808.5,654.4,499.5
2017,7,8,15,0,852.0,110.0,4.4,26.0,775.0,611.32,466.98
2017,7,8,15,15,841.0,107.5,4.3,25.5,735.5,565.27,432.19
2017,7,8,15,30,830.0,105.0,4.2,25.0,696.0,518.99,396.32
2017,7,8,15,45,817.5,101.5,4.15,24.5,653.0,467.41,355.65
2017,7,8,16,0,805.0,98.0,4.1,24.0,610.0,419.65,316.68
2017,7,8,16,15,786.5,95.0,4.0,23.5,563.0,370.69,275.77
2017,7,8,16,30,768.0,92.0,3.9,23.0,516.0,323.06,235.08
2017,7,8,16,45,745.5,87.5,3.85,22.5,467.0,274.54,193.3
2017,7,8,17,0,723.0,83.0,3.8,22.0,418.0,228.13,153.2
2017,7,8,17,15,690.0,78.5,3.7,21.0,367.5,178.97,112.42
2017,7,8,17,30,657.0,74.0,3.6,20.0,317.0,136.24,78.93
2017,7,8,17,45,612.0,68.5,3.5,19.5,267.5,95.3,51.17
2017,7,8,18,0,567.0,63.0,3.4,19.0,218.0,59.11,33.33
2017,7,8,18,15,501.0,55.5,3.3,18.0,171.5,38.49,28.26
2017,7,8,18,30,435.0,48.0,3.2,17.0,125.0,34.92,24.93
2017,7,8,18,45,336.0,37.5,3.15,16.5,85.5,28.26,18.62
2017,7,8,19,0,237.0,27.0,3.1,16.0,46.0,21.12,10.41
2017,7,8,19,15,118.5,13.5,3.1,15.5,23.0,13.27,0.0
2017,7,8,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,5,15,155.5,14.0,2.6,13.0,28.0,67.27,0.0
2017,7,9,5,30,311.0,28.0,2.6,13.0,56.0,149.82,103.42
2017,7,9,5,45,415.0,36.0,2.6,13.5,98.5,211.98,163.14
2017,7,9,6,0,519.0,44.0,2.6,14.0,141.0,284.19,226.72
2017,7,9,6,15,580.5,50.0,2.6,14.5,189.5,343.62,279.21
2017,7,9,6,30,642.0,56.0,2.6,15.0,238.0,406.02,332.54
2017,7,9,6,45,686.0,60.5,2.65,16.0,289.5,464.07,379.97
2017,7,9,7,0,730.0,65.0,2.7,17.0,341.0,524.92,427.69
2017,7,9,7,15,759.5,68.5,2.7,17.5,392.5,577.75,468.16
2017,7,9,7,30,789.0,72.0,2.7,18.0,444.0,631.56,507.6
2017,7,9,7,45,811.5,75.0,2.75,18.5,494.5,680.43,541.16
2017,7,9,8,0,834.0,78.0,2.8,19.0,545.0,724.64,570.64
2017,7,9,8,15,850.5,80.5,2.8,19.5,593.0,767.59,598.41
2017,7,9,8,30,867.0,83.0,2.8,20.0,641.0,809.52,624.95
2017,7,9,8,45,880.0,85.0,2.8,20.5,685.0,846.64,647.71
2017,7,9,9,0,893.0,87.0,2.8,21.0,729.0,882.09,669.03
2017,7,9,9,15,902.5,89.0,2.8,21.5,768.5,912.5,686.68
2017,7,9,9,30,912.0,91.0,2.8,22.0,808.0,940.67,702.7
2017,7,9,9,45,906.5,99.5,2.85,22.5,838.5,959.41,712.76
2017,7,9,10,0,901.0,108.0,2.9,23.0,869.0,975.0,720.84
2017,7,9,10,15,906.5,109.5,2.95,23.0,897.0,990.66,730.46
2017,7,9,10,30,912.0,111.0,3.0,23.0,925.0,1003.5,738.31
2017,7,9,10,45,915.0,112.5,3.1,23.5,946.0,1011.03,741.78
2017,7,9,11,0,918.0,114.0,3.2,24.0,967.0,1015.59,743.44
2017,7,9,11,15,920.5,114.5,3.3,24.0,981.0,1015.65,743.74
2017,7,9,11,30,923.0,115.0,3.4,24.0,995.0,1012.74,742.22
2017,7,9,11,45,923.0,116.0,3.5,24.0,1001.5,1004.96,737.6
2017,7,9,12,0,923.0,117.0,3.6,24.0,1008.0,994.29,731.18
2017,7,9,12,15,923.0,117.0,3.7,24.0,1007.5,979.83,722.32
2017,7,9,12,30,923.0,117.0,3.8,24.0,1007.0,962.64,711.69
2017,7,9,12,45,918.5,118.5,3.9,24.0,998.0,940.2,697.54
2017,7,9,13,0,914.0,120.0,4.0,24.0,989.0,915.36,681.75
2017,7,9,13,15,911.0,119.0,4.05,24.0,974.0,887.16,663.37
2017,7,9,13,30,908.0,118.0,4.1,24.0,959.0,856.76,643.41
2017,7,9,13,45,904.0,116.5,4.15,24.0,936.5,823.03,621.04
2017,7,9,14,0,900.0,115.0,4.2,24.0,914.0,787.41,597.2
2017,7,9,14,15,893.0,113.5,4.2,23.5,885.0,747.91,571.36
2017,7,9,14,30,886.0,112.0,4.2,23.0,856.0,707.05,544.01
2017,7,9,14,45,879.0,109.5,4.25,23.0,821.5,664.12,512.13
2017,7,9,15,0,872.0,107.0,4.3,23.0,787.0,620.2,478.81
2017,7,9,15,15,860.5,105.0,4.25,22.5,747.0,573.45,443.22
2017,7,9,15,30,849.0,103.0,4.2,22.0,707.0,526.48,406.48
2017,7,9,15,45,837.5,99.0,4.2,22.0,663.5,477.73,366.75
2017,7,9,16,0,826.0,95.0,4.2,22.0,620.0,425.26,323.27
2017,7,9,16,15,808.0,92.0,4.15,21.5,572.0,375.46,281.34
2017,7,9,16,30,790.0,89.0,4.1,21.0,524.0,326.93,239.5
2017,7,9,16,45,770.0,84.0,4.05,20.5,475.0,277.55,196.5
2017,7,9,17,0,750.0,79.0,4.0,20.0,426.0,230.03,154.94
2017,7,9,17,15,718.5,75.0,3.9,19.0,375.0,183.42,115.74
2017,7,9,17,30,687.0,71.0,3.8,18.0,324.0,136.89,78.84
2017,7,9,17,45,647.5,64.5,3.7,17.5,274.0,94.08,49.39
2017,7,9,18,0,608.0,58.0,3.6,17.0,224.0,55.51,30.13
2017,7,9,18,15,543.0,51.5,3.45,16.5,176.5,35.17,25.51
2017,7,9,18,30,478.0,45.0,3.3,16.0,129.0,32.29,22.73
2017,7,9,18,45,379.0,35.5,3.15,15.5,88.5,26.45,17.14
2017,7,9,19,0,280.0,26.0,3.0,15.0,48.0,20.2,9.66
2017,7,9,19,15,140.0,13.0,2.95,15.0,24.0,12.78,0.0
2017,7,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,10,5,15,168.5,13.0,3.05,13.0,28.0,69.14,0.0
2017,7,10,5,30,337.0,26.0,3.1,13.0,56.0,155.61,106.36
2017,7,10,5,45,441.0,33.5,3.15,13.5,99.0,218.1,167.63
2017,7,10,6,0,545.0,41.0,3.2,14.0,142.0,288.17,229.98
2017,7,10,6,15,605.5,46.5,3.15,14.5,191.0,348.07,283.25
2017,7,10,6,30,666.0,52.0,3.1,15.0,240.0,412.87,338.77
2017,7,10,6,45,708.0,56.0,3.1,16.0,291.5,470.2,385.81
2017,7,10,7,0,750.0,60.0,3.1,17.0,343.0,530.15,432.99
2017,7,10,7,15,778.5,63.5,3.1,17.5,394.5,583.16,473.82
2017,7,10,7,30,807.0,67.0,3.1,18.0,446.0,637.06,513.29
2017,7,10,7,45,828.5,69.0,3.1,18.5,496.0,680.4,542.67
2017,7,10,8,0,850.0,71.0,3.1,19.0,546.0,727.8,574.45
2017,7,10,8,15,865.5,73.5,3.1,19.5,594.0,770.59,602.21
2017,7,10,8,30,881.0,76.0,3.1,20.0,642.0,812.26,628.7
2017,7,10,8,45,893.5,78.0,3.15,20.5,686.0,849.46,651.94
2017,7,10,9,0,906.0,80.0,3.2,21.0,730.0,884.92,673.72
2017,7,10,9,15,915.0,81.5,3.2,21.0,769.5,914.73,692.43
2017,7,10,9,30,924.0,83.0,3.2,21.0,809.0,942.26,709.55
2017,7,10,9,45,919.0,91.0,3.25,21.5,839.5,961.3,719.91
2017,7,10,10,0,914.0,99.0,3.3,22.0,870.0,977.18,728.24
2017,7,10,10,15,919.5,100.5,3.35,22.0,898.0,993.1,738.1
2017,7,10,10,30,925.0,102.0,3.4,22.0,926.0,1006.17,746.15
2017,7,10,10,45,928.5,103.0,3.5,22.5,947.0,1013.85,749.67
2017,7,10,11,0,932.0,104.0,3.6,23.0,968.0,1018.53,751.34
2017,7,10,11,15,934.0,104.5,3.7,23.0,982.5,1018.22,751.3
2017,7,10,11,30,936.0,105.0,3.8,23.0,997.0,1014.88,749.39
2017,7,10,11,45,936.5,105.5,3.9,23.0,1003.5,1007.1,744.65
2017,7,10,12,0,937.0,106.0,4.0,23.0,1010.0,996.39,738.05
2017,7,10,12,15,937.0,106.0,4.05,23.0,1009.5,981.84,728.67
2017,7,10,12,30,937.0,106.0,4.1,23.0,1009.0,964.51,717.49
2017,7,10,12,45,935.0,105.5,4.15,23.0,1001.0,942.2,703.0
2017,7,10,13,0,933.0,105.0,4.2,23.0,993.0,917.36,686.81
2017,7,10,13,15,930.0,104.5,4.2,22.5,977.5,889.24,669.4
2017,7,10,13,30,927.0,104.0,4.2,22.0,962.0,858.85,650.32
2017,7,10,13,45,923.0,103.0,4.25,22.0,940.0,825.05,627.7
2017,7,10,14,0,919.0,102.0,4.3,22.0,918.0,789.32,603.57
2017,7,10,14,15,913.0,100.5,4.25,21.5,889.0,749.9,577.4
2017,7,10,14,30,907.0,99.0,4.2,21.0,860.0,709.02,549.87
2017,7,10,14,45,899.0,97.5,4.2,21.0,825.0,665.56,517.41
2017,7,10,15,0,891.0,96.0,4.2,21.0,790.0,621.16,483.3
2017,7,10,15,15,880.0,94.0,4.15,20.5,750.0,573.9,447.01
2017,7,10,15,30,869.0,92.0,4.1,20.0,710.0,526.35,409.49
2017,7,10,15,45,855.0,89.5,4.05,19.5,665.5,476.89,369.45
2017,7,10,16,0,841.0,87.0,4.0,19.0,621.0,427.84,328.6
2017,7,10,16,15,823.0,84.5,3.95,18.5,573.0,377.93,286.05
2017,7,10,16,30,805.0,82.0,3.9,18.0,525.0,324.97,240.23
2017,7,10,16,45,780.0,79.0,3.9,18.0,474.5,275.27,196.15
2017,7,10,17,0,755.0,76.0,3.9,18.0,424.0,227.88,154.14
2017,7,10,17,15,723.0,72.0,3.85,17.5,373.5,180.93,114.15
2017,7,10,17,30,691.0,68.0,3.8,17.0,323.0,137.31,79.36
2017,7,10,17,45,643.5,63.5,3.75,16.5,272.0,92.34,48.43
2017,7,10,18,0,596.0,59.0,3.7,16.0,221.0,55.39,30.73
2017,7,10,18,15,529.5,52.0,3.6,15.5,174.0,35.63,26.02
2017,7,10,18,30,463.0,45.0,3.5,15.0,127.0,32.33,22.87
2017,7,10,18,45,356.5,35.5,3.45,14.5,86.5,26.5,17.24
2017,7,10,19,0,250.0,26.0,3.4,14.0,46.0,20.25,9.62
2017,7,10,19,15,125.0,13.0,3.35,13.5,23.0,12.78,0.0
2017,7,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,5,15,114.0,15.5,3.4,12.5,25.5,55.51,0.0
2017,7,11,5,30,228.0,31.0,3.5,13.0,51.0,125.13,84.55
2017,7,11,5,45,337.0,41.0,3.6,13.5,92.0,187.41,144.07
2017,7,11,6,0,446.0,51.0,3.7,14.0,133.0,260.24,208.01
2017,7,11,6,15,513.5,59.0,3.7,14.5,181.0,321.51,262.11
2017,7,11,6,30,581.0,67.0,3.7,15.0,229.0,388.44,319.44
2017,7,11,6,45,632.5,71.5,3.7,15.5,281.0,447.75,369.01
2017,7,11,7,0,684.0,76.0,3.7,16.0,333.0,510.58,419.76
2017,7,11,7,15,717.0,80.5,3.7,16.5,384.5,562.5,460.35
2017,7,11,7,30,750.0,85.0,3.7,17.0,436.0,618.22,502.53
2017,7,11,7,45,778.0,87.5,3.75,17.5,487.5,669.06,538.74
2017,7,11,8,0,806.0,90.0,3.8,18.0,539.0,720.21,574.03
2017,7,11,8,15,825.0,93.0,3.75,18.5,587.5,764.85,603.43
2017,7,11,8,30,844.0,96.0,3.7,19.0,636.0,808.64,631.68
2017,7,11,8,45,860.5,97.5,3.7,19.5,681.5,842.54,652.64
2017,7,11,9,0,877.0,99.0,3.7,20.0,727.0,879.93,675.87
2017,7,11,9,15,888.0,101.0,3.7,20.0,767.5,911.26,695.92
2017,7,11,9,30,899.0,103.0,3.7,20.0,808.0,940.46,714.43
2017,7,11,9,45,909.0,104.0,3.75,20.5,843.5,965.34,728.88
2017,7,11,10,0,919.0,105.0,3.8,21.0,879.0,987.72,741.62
2017,7,11,10,15,925.0,106.0,3.85,21.0,907.5,1003.61,751.47
2017,7,11,10,30,931.0,107.0,3.9,21.0,936.0,1016.66,759.54
2017,7,11,10,45,936.5,107.0,4.0,21.5,958.5,1025.26,763.61
2017,7,11,11,0,942.0,107.0,4.1,22.0,981.0,1030.86,765.81
2017,7,11,11,15,945.0,108.0,4.1,22.0,995.5,1032.0,766.01
2017,7,11,11,30,948.0,109.0,4.1,22.0,1010.0,1030.06,764.31
2017,7,11,11,45,950.0,108.5,4.2,22.5,1017.5,1022.61,758.24
2017,7,11,12,0,952.0,108.0,4.3,23.0,1025.0,1012.16,750.3
2017,7,11,12,15,951.5,108.0,4.35,23.0,1024.5,996.92,740.42
2017,7,11,12,30,951.0,108.0,4.4,23.0,1024.0,978.87,728.74
2017,7,11,12,45,953.0,105.5,4.45,23.0,1017.0,957.93,715.15
2017,7,11,13,0,955.0,103.0,4.5,23.0,1010.0,934.25,699.81
2017,7,11,13,15,951.5,102.5,4.5,22.5,994.0,905.14,681.8
2017,7,11,13,30,948.0,102.0,4.5,22.0,978.0,873.73,662.08
2017,7,11,13,45,945.5,99.5,4.5,22.0,955.5,839.05,638.66
2017,7,11,14,0,943.0,97.0,4.5,22.0,933.0,802.3,613.65
2017,7,11,14,15,936.0,95.5,4.45,22.0,903.5,761.31,585.18
2017,7,11,14,30,929.0,94.0,4.4,22.0,874.0,718.88,555.5
2017,7,11,14,45,922.5,91.5,4.4,22.0,838.5,674.59,522.8
2017,7,11,15,0,916.0,89.0,4.4,22.0,803.0,629.2,488.07
2017,7,11,15,15,905.0,87.5,4.35,21.5,762.0,581.32,451.35
2017,7,11,15,30,894.0,86.0,4.3,21.0,721.0,533.11,413.35
2017,7,11,15,45,881.0,83.0,4.25,20.5,676.0,482.53,372.48
2017,7,11,16,0,868.0,80.0,4.2,20.0,631.0,432.24,330.69
2017,7,11,16,15,850.0,77.5,4.15,19.5,582.0,381.06,287.13
2017,7,11,16,30,832.0,75.0,4.1,19.0,533.0,331.04,243.53
2017,7,11,16,45,808.5,72.0,4.05,19.0,482.0,276.15,195.26
2017,7,11,17,0,785.0,69.0,4.0,19.0,431.0,227.68,152.26
2017,7,11,17,15,754.0,65.5,3.9,18.5,379.0,179.84,111.5
2017,7,11,17,30,723.0,62.0,3.8,18.0,327.0,135.23,75.99
2017,7,11,17,45,677.5,57.5,3.75,17.5,276.0,92.06,46.92
2017,7,11,18,0,632.0,53.0,3.7,17.0,225.0,53.77,29.0
2017,7,11,18,15,567.0,47.0,3.6,16.5,177.0,31.56,22.31
2017,7,11,18,30,502.0,41.0,3.5,16.0,129.0,28.9,19.75
2017,7,11,18,45,393.0,33.0,3.4,15.5,88.0,24.27,15.23
2017,7,11,19,0,284.0,25.0,3.3,15.0,47.0,19.35,8.74
2017,7,11,19,15,142.0,12.5,3.3,14.5,23.5,12.29,0.0
2017,7,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,5,15,143.0,13.5,2.25,12.5,25.5,52.39,0.0
2017,7,12,5,30,286.0,27.0,2.3,13.0,51.0,139.4,92.87
2017,7,12,5,45,391.0,35.5,2.4,13.5,92.5,200.79,153.58
2017,7,12,6,0,496.0,44.0,2.5,14.0,134.0,272.45,216.73
2017,7,12,6,15,559.5,50.5,2.45,14.5,182.0,332.15,269.42
2017,7,12,6,30,623.0,57.0,2.4,15.0,230.0,397.22,324.81
2017,7,12,6,45,668.0,61.5,2.35,15.5,281.0,452.58,370.68
2017,7,12,7,0,713.0,66.0,2.3,16.0,332.0,513.2,418.84
2017,7,12,7,15,743.5,69.5,2.25,16.5,383.5,565.99,459.17
2017,7,12,7,30,774.0,73.0,2.2,17.0,435.0,619.86,498.72
2017,7,12,7,45,798.0,76.0,2.15,18.0,485.5,669.28,531.14
2017,7,12,8,0,822.0,79.0,2.1,19.0,536.0,714.18,559.28
2017,7,12,8,15,839.5,81.5,2.1,19.5,583.5,757.57,587.05
2017,7,12,8,30,857.0,84.0,2.1,20.0,631.0,800.04,613.63
2017,7,12,8,45,871.0,85.5,2.1,20.5,675.5,837.25,636.12
2017,7,12,9,0,885.0,87.0,2.1,21.0,720.0,872.86,657.24
2017,7,12,9,15,895.5,89.0,2.15,21.5,760.0,904.08,675.63
2017,7,12,9,30,906.0,91.0,2.2,22.0,800.0,933.12,692.49
2017,7,12,9,45,905.5,97.0,2.3,22.5,832.5,953.86,704.3
2017,7,12,10,0,905.0,103.0,2.4,23.0,865.0,971.68,714.29
2017,7,12,10,15,911.5,104.5,2.5,23.0,893.5,988.47,725.08
2017,7,12,10,30,918.0,106.0,2.6,23.0,922.0,1002.46,734.14
2017,7,12,10,45,923.5,106.0,2.75,23.5,944.5,1011.03,738.82
2017,7,12,11,0,929.0,106.0,2.9,24.0,967.0,1016.64,741.68
2017,7,12,11,15,932.0,107.0,2.95,24.0,982.0,1017.84,742.33
2017,7,12,11,30,935.0,108.0,3.0,24.0,997.0,1015.99,741.17
2017,7,12,11,45,937.5,107.5,3.15,24.5,1004.5,1009.15,736.27
2017,7,12,12,0,940.0,107.0,3.3,25.0,1012.0,999.34,729.51
2017,7,12,12,15,940.0,107.0,3.4,25.0,1012.0,984.76,720.73
2017,7,12,12,30,940.0,107.0,3.5,25.0,1012.0,967.38,710.15
2017,7,12,12,45,934.0,110.0,3.6,25.0,1003.0,944.78,696.11
2017,7,12,13,0,928.0,113.0,3.7,25.0,994.0,919.77,680.43
2017,7,12,13,15,925.5,112.5,3.75,25.0,979.0,892.14,662.64
2017,7,12,13,30,923.0,112.0,3.8,25.0,964.0,862.22,643.23
2017,7,12,13,45,919.0,110.5,3.9,25.0,942.5,828.02,621.0
2017,7,12,14,0,915.0,109.0,4.0,25.0,921.0,791.89,597.24
2017,7,12,14,15,909.0,107.5,4.0,24.5,892.0,752.55,571.74
2017,7,12,14,30,903.0,106.0,4.0,24.0,863.0,711.75,544.83
2017,7,12,14,45,895.5,104.0,4.05,24.0,828.5,668.24,512.72
2017,7,12,15,0,888.0,102.0,4.1,24.0,794.0,623.75,479.15
