Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,15,15,877.0,100.0,4.05,23.5,754.0,576.54,443.38
2017,7,12,15,30,866.0,98.0,4.0,23.0,714.0,529.04,406.4
2017,7,12,15,45,853.0,95.5,4.0,23.0,669.5,480.1,366.64
2017,7,12,16,0,840.0,93.0,4.0,23.0,625.0,431.46,326.12
2017,7,12,16,15,822.0,90.0,3.95,22.5,576.5,376.98,280.8
2017,7,12,16,30,804.0,87.0,3.9,22.0,528.0,327.7,238.5
2017,7,12,16,45,780.5,83.0,3.85,21.5,477.5,277.53,195.06
2017,7,12,17,0,757.0,79.0,3.8,21.0,427.0,229.53,153.41
2017,7,12,17,15,724.0,75.0,3.65,20.0,375.5,182.3,113.98
2017,7,12,17,30,691.0,71.0,3.5,19.0,324.0,138.53,79.77
2017,7,12,17,45,645.5,65.5,3.4,18.5,273.0,92.67,48.57
2017,7,12,18,0,600.0,60.0,3.3,18.0,222.0,54.89,30.77
2017,7,12,18,15,532.0,53.0,3.15,17.0,174.0,36.59,26.69
2017,7,12,18,30,464.0,46.0,3.0,16.0,126.0,33.36,23.65
2017,7,12,18,45,357.5,35.5,2.95,15.5,85.5,26.63,17.24
2017,7,12,19,0,251.0,25.0,2.9,15.0,45.0,19.41,8.62
2017,7,12,19,15,125.5,12.5,2.85,14.5,22.5,12.29,0.0
2017,7,12,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,5,15,143.0,13.0,2.45,12.5,25.0,51.67,0.0
2017,7,13,5,30,286.0,26.0,2.5,13.0,50.0,137.6,90.24
2017,7,13,5,45,390.5,35.0,2.65,13.5,91.5,199.46,152.3
2017,7,13,6,0,495.0,44.0,2.8,14.0,133.0,271.31,215.79
2017,7,13,6,15,559.0,50.5,2.75,14.5,181.0,331.13,268.76
2017,7,13,6,30,623.0,57.0,2.7,15.0,229.0,396.37,324.52
2017,7,13,6,45,666.5,62.0,2.7,15.5,280.5,451.42,370.46
2017,7,13,7,0,710.0,67.0,2.7,16.0,332.0,511.65,418.72
2017,7,13,7,15,741.0,71.0,2.65,16.5,383.0,565.22,459.96
2017,7,13,7,30,772.0,75.0,2.6,17.0,434.0,619.92,500.61
2017,7,13,7,45,793.5,79.0,2.55,17.5,484.5,668.65,533.84
2017,7,13,8,0,815.0,83.0,2.5,18.0,535.0,717.21,566.1
2017,7,13,8,15,832.5,85.5,2.5,18.5,582.5,755.77,590.7
2017,7,13,8,30,850.0,88.0,2.5,19.0,630.0,798.0,617.56
2017,7,13,8,45,861.5,91.0,2.5,20.0,674.0,834.56,638.74
2017,7,13,9,0,873.0,94.0,2.5,21.0,718.0,869.39,658.37
2017,7,13,9,15,883.0,96.0,2.55,21.5,757.5,899.84,676.42
2017,7,13,9,30,893.0,98.0,2.6,22.0,797.0,928.13,692.93
2017,7,13,9,45,898.5,100.5,2.65,22.5,830.5,950.42,705.37
2017,7,13,10,0,904.0,103.0,2.7,23.0,864.0,970.08,716.12
2017,7,13,10,15,910.0,104.5,2.8,23.0,892.0,986.41,726.57
2017,7,13,10,30,916.0,106.0,2.9,23.0,920.0,999.93,735.29
2017,7,13,10,45,918.5,107.5,3.0,23.5,940.5,1007.15,738.57
2017,7,13,11,0,921.0,109.0,3.1,24.0,961.0,1011.38,740.03
2017,7,13,11,15,923.0,110.0,3.2,24.0,975.5,1011.6,740.45
2017,7,13,11,30,925.0,111.0,3.3,24.0,990.0,1008.82,739.02
2017,7,13,11,45,924.5,112.0,3.45,24.0,996.0,1000.66,734.54
2017,7,13,12,0,924.0,113.0,3.6,24.0,1002.0,989.6,728.21
2017,7,13,12,15,924.0,113.0,3.7,24.0,1001.5,975.2,719.37
2017,7,13,12,30,924.0,113.0,3.8,24.0,1001.0,958.05,708.74
2017,7,13,12,45,921.0,113.0,3.9,24.0,993.0,935.54,694.52
2017,7,13,13,0,918.0,113.0,4.0,24.0,985.0,910.57,678.62
2017,7,13,13,15,915.0,112.5,4.05,24.0,969.5,882.77,660.48
2017,7,13,13,30,912.0,112.0,4.1,24.0,954.0,852.73,640.74
2017,7,13,13,45,907.0,111.0,4.2,24.0,932.0,818.55,618.22
2017,7,13,14,0,902.0,110.0,4.3,24.0,910.0,782.52,594.23
2017,7,13,14,15,895.5,109.0,4.3,23.5,881.0,743.73,568.82
2017,7,13,14,30,889.0,108.0,4.3,23.0,852.0,703.53,541.9
2017,7,13,14,45,880.0,106.0,4.3,23.0,817.0,659.59,509.04
2017,7,13,15,0,871.0,104.0,4.3,23.0,782.0,614.83,474.88
2017,7,13,15,15,860.0,102.0,4.25,22.5,742.0,568.32,439.39
2017,7,13,15,30,849.0,100.0,4.2,22.0,702.0,521.55,402.71
2017,7,13,15,45,834.0,97.5,4.2,22.0,658.0,472.44,362.61
2017,7,13,16,0,819.0,95.0,4.2,22.0,614.0,419.9,319.0
2017,7,13,16,15,800.5,92.0,4.1,21.5,566.0,370.17,277.04
2017,7,13,16,30,782.0,89.0,4.0,21.0,518.0,321.75,235.24
2017,7,13,16,45,757.0,85.5,3.95,20.5,468.0,272.68,192.62
2017,7,13,17,0,732.0,82.0,3.9,20.0,418.0,225.95,151.99
2017,7,13,17,15,699.0,77.5,3.8,19.0,367.0,179.51,113.19
2017,7,13,17,30,666.0,73.0,3.7,18.0,316.0,133.13,76.77
2017,7,13,17,45,619.5,67.5,3.6,17.5,266.0,91.69,49.1
2017,7,13,18,0,573.0,62.0,3.5,17.0,216.0,55.17,32.02
2017,7,13,18,15,506.0,54.0,3.35,16.5,169.0,37.49,27.54
2017,7,13,18,30,439.0,46.0,3.2,16.0,122.0,33.42,23.69
2017,7,13,18,45,336.0,35.5,3.1,15.5,82.5,26.69,17.27
2017,7,13,19,0,233.0,25.0,3.0,15.0,43.0,19.48,8.46
2017,7,13,19,15,116.5,12.5,2.95,14.5,21.5,12.29,0.0
2017,7,13,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,5,15,114.5,13.0,2.4,12.5,22.5,43.73,0.0
2017,7,14,5,30,229.0,26.0,2.5,13.0,45.0,118.49,76.08
2017,7,14,5,45,333.0,37.0,2.7,13.5,85.5,180.1,137.26
2017,7,14,6,0,437.0,48.0,2.9,14.0,126.0,251.19,199.79
2017,7,14,6,15,503.5,56.0,2.95,14.5,173.0,311.27,252.87
2017,7,14,6,30,570.0,64.0,3.0,15.0,220.0,376.99,309.19
2017,7,14,6,45,620.5,69.0,3.05,15.5,271.0,435.67,358.26
2017,7,14,7,0,671.0,74.0,3.1,16.0,322.0,497.86,408.49
2017,7,14,7,15,704.0,78.5,3.1,16.5,373.5,549.3,448.63
2017,7,14,7,30,737.0,83.0,3.1,17.0,425.0,604.48,490.31
2017,7,14,7,45,765.5,85.5,3.15,17.5,476.0,655.2,526.49
2017,7,14,8,0,794.0,88.0,3.2,18.0,527.0,706.3,561.65
2017,7,14,8,15,812.5,91.0,3.25,18.5,575.0,750.22,590.85
2017,7,14,8,30,831.0,94.0,3.3,19.0,623.0,793.28,618.99
2017,7,14,8,45,849.5,94.5,3.35,19.5,668.5,827.51,640.44
2017,7,14,9,0,868.0,95.0,3.4,20.0,714.0,865.35,664.26
2017,7,14,9,15,879.0,97.0,3.4,20.0,754.0,896.6,684.22
2017,7,14,9,30,890.0,99.0,3.4,20.0,794.0,925.74,702.68
2017,7,14,9,45,895.5,102.5,3.45,20.5,828.0,949.08,716.1
2017,7,14,10,0,901.0,106.0,3.5,21.0,862.0,969.76,727.74
2017,7,14,10,15,907.5,107.0,3.55,21.5,891.0,986.01,736.43
2017,7,14,10,30,914.0,108.0,3.6,22.0,920.0,999.47,743.34
2017,7,14,10,45,921.5,107.5,3.7,22.5,943.0,1009.46,748.37
2017,7,14,11,0,929.0,107.0,3.8,23.0,966.0,1016.53,751.58
2017,7,14,11,15,932.0,107.5,3.85,23.0,981.0,1017.24,751.81
2017,7,14,11,30,935.0,108.0,3.9,23.0,996.0,1014.92,750.21
2017,7,14,11,45,938.5,107.5,4.0,23.0,1004.0,1009.06,746.7
2017,7,14,12,0,942.0,107.0,4.1,23.0,1012.0,1000.2,741.3
2017,7,14,12,15,942.0,107.0,4.1,23.0,1012.0,985.61,731.55
2017,7,14,12,30,942.0,107.0,4.1,23.0,1012.0,968.2,720.04
2017,7,14,12,45,936.5,109.0,4.2,23.0,1003.0,945.05,705.26
2017,7,14,13,0,931.0,111.0,4.3,23.0,994.0,919.47,688.81
2017,7,14,13,15,928.0,110.5,4.3,23.0,978.5,891.33,670.09
2017,7,14,13,30,925.0,110.0,4.3,23.0,963.0,860.92,649.75
2017,7,14,13,45,921.0,108.5,4.35,23.0,941.0,826.64,626.86
2017,7,14,14,0,917.0,107.0,4.4,23.0,919.0,790.42,602.46
2017,7,14,14,15,910.5,105.5,4.35,22.5,890.0,750.63,576.1
2017,7,14,14,30,904.0,104.0,4.3,22.0,861.0,709.39,548.37
2017,7,14,14,45,896.5,102.0,4.3,22.0,826.0,665.81,515.66
2017,7,14,15,0,889.0,100.0,4.3,22.0,791.0,621.24,481.51
2017,7,14,15,15,877.5,98.0,4.2,22.0,750.5,573.67,444.13
2017,7,14,15,30,866.0,96.0,4.1,22.0,710.0,525.86,405.72
2017,7,14,15,45,853.5,93.0,4.05,22.0,665.5,476.65,365.45
2017,7,14,16,0,841.0,90.0,4.0,22.0,621.0,427.72,324.41
2017,7,14,16,15,822.5,87.0,3.9,21.5,573.0,372.94,278.58
2017,7,14,16,30,804.0,84.0,3.8,21.0,525.0,323.44,235.85
2017,7,14,16,45,782.0,80.0,3.75,20.5,474.5,273.63,192.45
2017,7,14,17,0,760.0,76.0,3.7,20.0,424.0,225.86,150.75
2017,7,14,17,15,727.5,72.0,3.55,19.5,372.5,178.54,110.91
2017,7,14,17,30,695.0,68.0,3.4,19.0,321.0,134.63,76.49
2017,7,14,17,45,653.0,62.5,3.25,18.5,270.5,89.03,45.7
2017,7,14,18,0,611.0,57.0,3.1,18.0,220.0,50.99,28.31
2017,7,14,18,15,544.0,50.0,2.95,17.5,172.5,34.19,24.52
2017,7,14,18,30,477.0,43.0,2.8,17.0,125.0,30.82,21.31
2017,7,14,18,45,374.0,33.5,2.65,16.5,84.5,24.92,15.65
2017,7,14,19,0,271.0,24.0,2.5,16.0,44.0,18.59,7.55
2017,7,14,19,15,135.5,12.0,2.45,15.5,22.0,11.8,0.0
2017,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,15,5,15,142.5,12.0,2.55,12.5,23.5,50.09,0.0
2017,7,15,5,30,285.0,24.0,2.6,13.0,47.0,133.11,83.81
2017,7,15,5,45,389.0,33.0,2.7,13.5,87.5,195.41,148.45
2017,7,15,6,0,493.0,42.0,2.8,14.0,128.0,266.65,211.6
2017,7,15,6,15,557.0,48.0,2.8,14.5,175.5,325.57,264.04
2017,7,15,6,30,621.0,54.0,2.8,15.0,223.0,387.78,317.68
2017,7,15,6,45,665.5,58.0,2.8,16.0,273.5,444.42,364.43
2017,7,15,7,0,710.0,62.0,2.8,17.0,324.0,503.95,411.55
2017,7,15,7,15,740.5,66.0,2.8,17.5,375.0,557.17,452.75
2017,7,15,7,30,771.0,70.0,2.8,18.0,426.0,611.52,493.32
2017,7,15,7,45,794.0,72.5,2.8,18.5,476.0,659.56,526.39
2017,7,15,8,0,817.0,75.0,2.8,19.0,526.0,703.1,555.41
2017,7,15,8,15,834.0,77.5,2.8,19.5,573.5,746.04,583.44
2017,7,15,8,30,851.0,80.0,2.8,20.0,621.0,788.04,610.27
2017,7,15,8,45,864.0,82.5,2.8,21.0,665.0,825.47,632.23
2017,7,15,9,0,877.0,85.0,2.8,22.0,709.0,861.26,652.67
2017,7,15,9,15,887.5,86.5,2.85,22.5,748.5,891.84,670.88
2017,7,15,9,30,898.0,88.0,2.9,23.0,788.0,920.28,687.54
2017,7,15,9,45,901.5,92.0,2.95,23.5,821.5,942.59,700.04
2017,7,15,10,0,905.0,96.0,3.0,24.0,855.0,962.16,710.75
2017,7,15,10,15,911.0,97.0,3.05,24.0,883.5,978.1,720.51
2017,7,15,10,30,917.0,98.0,3.1,24.0,912.0,991.22,728.53
2017,7,15,10,45,921.5,99.0,3.15,24.5,933.5,1000.0,732.4
2017,7,15,11,0,926.0,100.0,3.2,25.0,955.0,1005.8,734.44
2017,7,15,11,15,929.0,100.5,3.25,25.0,970.0,1006.6,734.8
2017,7,15,11,30,932.0,101.0,3.3,25.0,985.0,1004.39,733.34
2017,7,15,11,45,933.0,101.5,3.35,25.5,992.0,997.23,727.36
2017,7,15,12,0,934.0,102.0,3.4,26.0,999.0,987.12,719.59
2017,7,15,12,15,934.0,102.0,3.4,26.0,999.0,972.69,710.17
2017,7,15,12,30,934.0,102.0,3.4,26.0,999.0,955.47,699.01
2017,7,15,12,45,928.5,104.0,3.45,26.5,990.0,932.53,683.12
2017,7,15,13,0,923.0,106.0,3.5,27.0,981.0,907.17,665.7
2017,7,15,13,15,920.0,105.5,3.5,27.0,966.0,879.27,647.6
2017,7,15,13,30,917.0,105.0,3.5,27.0,951.0,849.1,627.94
2017,7,15,13,45,912.0,104.5,3.5,27.0,929.0,815.23,605.69
2017,7,15,14,0,907.0,104.0,3.5,27.0,907.0,779.5,582.05
2017,7,15,14,15,900.5,103.0,3.55,27.0,878.0,740.52,556.19
2017,7,15,14,30,894.0,102.0,3.6,27.0,849.0,700.12,529.03
2017,7,15,14,45,884.5,101.0,3.65,27.0,814.0,656.56,497.29
2017,7,15,15,0,875.0,100.0,3.7,27.0,779.0,612.19,464.23
2017,7,15,15,15,864.0,98.0,3.7,26.5,739.5,565.48,429.4
2017,7,15,15,30,853.0,96.0,3.7,26.0,700.0,518.5,393.34
2017,7,15,15,45,837.5,94.0,3.75,26.0,655.5,469.38,354.01
2017,7,15,16,0,822.0,92.0,3.8,26.0,611.0,416.85,311.19
2017,7,15,16,15,804.0,89.0,3.8,25.5,563.5,367.12,269.97
2017,7,15,16,30,786.0,86.0,3.8,25.0,516.0,318.65,228.81
2017,7,15,16,45,761.5,82.5,3.8,24.5,466.0,269.48,186.75
2017,7,15,17,0,737.0,79.0,3.8,24.0,416.0,222.61,146.6
2017,7,15,17,15,704.0,74.5,3.7,23.0,365.0,175.91,108.22
2017,7,15,17,30,671.0,70.0,3.6,22.0,314.0,129.44,72.43
2017,7,15,17,45,625.5,64.5,3.5,21.5,264.0,87.86,45.38
2017,7,15,18,0,580.0,59.0,3.4,21.0,214.0,51.11,29.01
2017,7,15,18,15,512.0,52.0,3.2,20.0,167.0,35.93,25.75
2017,7,15,18,30,444.0,45.0,3.0,19.0,120.0,32.68,22.7
2017,7,15,18,45,337.0,35.0,2.9,18.5,81.0,26.39,16.71
2017,7,15,19,0,230.0,25.0,2.8,18.0,42.0,19.65,7.91
2017,7,15,19,15,115.0,12.5,2.7,17.5,21.0,12.29,0.0
2017,7,15,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,16,5,15,124.5,12.5,1.35,14.5,22.0,45.53,0.0
2017,7,16,5,30,249.0,25.0,1.5,15.0,44.0,121.86,74.06
2017,7,16,5,45,361.5,34.5,1.65,15.5,85.0,186.6,140.04
2017,7,16,6,0,474.0,44.0,1.8,16.0,126.0,260.46,204.26
2017,7,16,6,15,540.5,50.5,1.75,16.5,173.5,320.23,256.39
2017,7,16,6,30,607.0,57.0,1.7,17.0,221.0,385.68,311.43
2017,7,16,6,45,658.0,60.5,1.7,18.0,272.5,442.24,357.15
2017,7,16,7,0,709.0,64.0,1.7,19.0,324.0,504.73,405.45
2017,7,16,7,15,741.0,68.0,1.7,19.5,375.5,558.87,446.24
2017,7,16,7,30,773.0,72.0,1.7,20.0,427.0,614.25,486.53
2017,7,16,7,45,799.5,74.0,1.75,21.0,478.5,664.29,519.34
2017,7,16,8,0,826.0,76.0,1.8,22.0,530.0,710.06,548.21
2017,7,16,8,15,843.5,78.5,1.9,23.0,578.0,753.71,575.31
2017,7,16,8,30,861.0,81.0,2.0,24.0,626.0,796.42,601.24
2017,7,16,8,45,876.5,82.0,2.15,25.0,671.5,834.58,624.03
2017,7,16,9,0,892.0,83.0,2.3,26.0,717.0,871.22,645.5
2017,7,16,9,15,902.0,85.0,2.4,26.5,757.0,902.31,663.91
2017,7,16,9,30,912.0,87.0,2.5,27.0,797.0,931.18,680.81
2017,7,16,9,45,916.5,90.0,2.7,28.0,831.0,953.62,692.93
2017,7,16,10,0,921.0,93.0,2.9,29.0,865.0,973.33,703.26
2017,7,16,10,15,927.5,94.5,2.95,29.0,894.0,990.51,713.57
2017,7,16,10,30,934.0,96.0,3.0,29.0,923.0,1004.83,722.16
2017,7,16,10,45,939.0,96.0,3.1,29.5,945.0,1013.17,725.99
2017,7,16,11,0,944.0,96.0,3.2,30.0,967.0,1018.49,728.03
2017,7,16,11,15,947.0,96.5,3.25,30.0,982.0,1019.33,728.4
2017,7,16,11,30,950.0,97.0,3.3,30.0,997.0,1017.08,726.96
2017,7,16,11,45,951.5,97.0,3.35,30.0,1005.0,1009.81,722.44
2017,7,16,12,0,953.0,97.0,3.4,30.0,1013.0,999.52,716.11
2017,7,16,12,15,953.0,97.0,3.45,30.0,1012.5,984.87,707.08
2017,7,16,12,30,953.0,97.0,3.5,30.0,1012.0,967.35,696.27
2017,7,16,12,45,951.5,97.0,3.6,30.0,1004.5,945.71,683.13
2017,7,16,13,0,950.0,97.0,3.7,30.0,997.0,921.43,668.24
2017,7,16,13,15,947.0,96.5,3.75,30.0,981.5,892.86,650.19
2017,7,16,13,30,944.0,96.0,3.8,30.0,966.0,861.96,630.52
2017,7,16,13,45,940.5,95.0,3.9,30.0,944.0,827.98,608.89
2017,7,16,14,0,937.0,94.0,4.0,30.0,922.0,791.97,585.69
2017,7,16,14,15,931.0,92.5,4.05,29.5,893.0,751.84,560.34
2017,7,16,14,30,925.0,91.0,4.1,29.0,864.0,710.18,533.57
2017,7,16,14,45,918.0,89.5,4.15,29.0,829.0,666.53,502.22
2017,7,16,15,0,911.0,88.0,4.2,29.0,794.0,621.82,468.98
2017,7,16,15,15,900.5,86.0,4.15,28.5,754.0,573.85,433.21
2017,7,16,15,30,890.0,84.0,4.1,28.0,714.0,525.51,396.14
2017,7,16,15,45,878.0,81.5,4.1,28.0,669.5,475.89,356.39
2017,7,16,16,0,866.0,79.0,4.1,28.0,625.0,426.45,315.76
2017,7,16,16,15,848.5,76.5,4.0,27.5,576.5,375.42,273.51
2017,7,16,16,30,831.0,74.0,3.9,27.0,528.0,325.52,231.21
2017,7,16,16,45,809.5,70.5,3.85,26.5,477.5,275.01,188.05
2017,7,16,17,0,788.0,67.0,3.8,26.0,427.0,222.04,143.07
2017,7,16,17,15,757.0,63.5,3.65,25.0,375.0,174.01,103.63
2017,7,16,17,30,726.0,60.0,3.5,24.0,323.0,129.22,69.43
2017,7,16,17,45,683.0,55.5,3.4,23.5,272.0,86.14,41.89
2017,7,16,18,0,640.0,51.0,3.3,23.0,221.0,47.71,25.82
2017,7,16,18,15,574.0,45.0,3.15,22.0,173.0,33.03,23.0
2017,7,16,18,30,508.0,39.0,3.0,21.0,125.0,27.49,18.03
2017,7,16,18,45,399.0,30.5,2.85,20.0,84.0,22.35,13.16
2017,7,16,19,0,290.0,22.0,2.7,19.0,43.0,16.84,5.64
2017,7,16,19,15,145.0,11.0,2.7,18.5,21.5,10.81,0.0
2017,7,16,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,17,5,15,127.0,12.0,3.2,13.5,21.5,45.49,0.0
2017,7,17,5,30,254.0,24.0,3.2,14.0,43.0,121.4,71.95
2017,7,17,5,45,371.5,33.0,3.25,14.5,84.5,187.92,141.58
2017,7,17,6,0,489.0,42.0,3.3,15.0,126.0,263.51,208.09
2017,7,17,6,15,555.5,48.5,3.3,15.5,174.0,323.85,261.72
2017,7,17,6,30,622.0,55.0,3.3,16.0,222.0,389.9,318.5
2017,7,17,6,45,672.5,59.0,3.35,16.5,274.0,447.51,366.95
2017,7,17,7,0,723.0,63.0,3.4,17.0,326.0,510.86,418.19
2017,7,17,7,15,754.0,66.5,3.45,17.5,378.0,564.36,460.04
2017,7,17,7,30,785.0,70.0,3.5,18.0,430.0,619.0,501.39
2017,7,17,7,45,810.0,72.5,3.55,18.5,481.5,669.03,536.39
2017,7,17,8,0,835.0,75.0,3.6,19.0,533.0,714.67,567.4
2017,7,17,8,15,852.0,77.5,3.6,19.5,581.0,758.26,596.14
2017,7,17,8,30,869.0,80.0,3.6,20.0,629.0,800.87,623.65
2017,7,17,8,45,883.0,81.5,3.65,20.5,674.0,838.59,647.52
2017,7,17,9,0,897.0,83.0,3.7,21.0,719.0,874.69,669.98
2017,7,17,9,15,907.0,85.0,3.7,21.0,759.5,905.92,689.91
2017,7,17,9,30,917.0,87.0,3.7,21.0,800.0,934.92,708.24
2017,7,17,9,45,914.5,94.0,3.75,21.5,832.5,955.31,719.59
2017,7,17,10,0,912.0,101.0,3.8,22.0,865.0,972.64,728.94
2017,7,17,10,15,918.5,102.5,3.8,22.0,894.0,989.66,739.24
2017,7,17,10,30,925.0,104.0,3.8,22.0,923.0,1003.84,747.72
2017,7,17,10,45,929.0,105.0,3.85,22.5,945.0,1012.14,751.25
2017,7,17,11,0,933.0,106.0,3.9,23.0,967.0,1017.43,752.93
2017,7,17,11,15,936.5,107.0,3.95,23.0,982.0,1019.19,753.86
2017,7,17,11,30,940.0,108.0,4.0,23.0,997.0,1017.87,752.9
2017,7,17,11,45,942.0,108.0,4.05,23.5,1005.0,1011.06,746.95
2017,7,17,12,0,944.0,108.0,4.1,24.0,1013.0,1001.24,739.18
2017,7,17,12,15,944.0,108.0,4.1,24.0,1013.0,986.61,729.45
2017,7,17,12,30,944.0,108.0,4.1,24.0,1013.0,969.15,717.95
2017,7,17,12,45,946.5,105.5,4.2,24.0,1006.5,948.76,705.09
2017,7,17,13,0,949.0,103.0,4.3,24.0,1000.0,925.61,690.36
2017,7,17,13,15,946.5,102.5,4.35,23.5,985.0,897.44,673.24
2017,7,17,13,30,944.0,102.0,4.4,23.0,970.0,866.9,654.36
2017,7,17,13,45,942.0,99.5,4.45,23.0,948.5,832.63,631.51
2017,7,17,14,0,940.0,97.0,4.5,23.0,927.0,796.25,607.13
2017,7,17,14,15,934.0,96.0,4.5,22.5,898.0,756.42,580.97
2017,7,17,14,30,928.0,95.0,4.5,22.0,869.0,715.06,553.38
2017,7,17,14,45,922.0,92.5,4.5,22.0,834.5,670.96,520.42
2017,7,17,15,0,916.0,90.0,4.5,22.0,800.0,625.71,485.65
2017,7,17,15,15,905.5,88.0,4.45,21.5,759.5,577.48,448.53
2017,7,17,15,30,895.0,86.0,4.4,21.0,719.0,528.88,410.08
2017,7,17,15,45,884.0,83.5,4.35,21.0,674.0,479.43,369.15
2017,7,17,16,0,873.0,81.0,4.3,21.0,629.0,430.07,327.27
2017,7,17,16,15,855.5,78.5,4.2,20.5,580.5,378.66,283.45
2017,7,17,16,30,838.0,76.0,4.1,20.0,532.0,328.37,239.62
2017,7,17,16,45,816.5,72.5,4.05,20.0,481.0,273.13,191.13
2017,7,17,17,0,795.0,69.0,4.0,20.0,430.0,224.14,147.83
2017,7,17,17,15,764.5,65.0,3.85,19.0,378.0,175.41,106.91
2017,7,17,17,30,734.0,61.0,3.7,18.0,326.0,129.87,71.43
2017,7,17,17,45,691.0,56.5,3.6,17.5,274.5,86.43,43.25
2017,7,17,18,0,648.0,52.0,3.5,17.0,223.0,47.66,27.16
2017,7,17,18,15,581.5,46.0,3.35,16.5,174.5,34.03,24.47
2017,7,17,18,30,515.0,40.0,3.2,16.0,126.0,28.44,19.28
2017,7,17,18,45,405.5,31.0,3.1,15.5,84.5,22.88,13.89
2017,7,17,19,0,296.0,22.0,3.0,15.0,43.0,16.92,5.54
2017,7,17,19,15,148.0,11.0,3.0,14.5,21.5,10.81,0.0
2017,7,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,5,15,139.5,12.0,3.4,12.0,22.0,48.58,0.0
2017,7,18,5,30,279.0,24.0,3.5,12.0,44.0,128.2,74.07
2017,7,18,5,45,388.0,33.0,3.65,12.5,85.5,193.27,146.37
2017,7,18,6,0,497.0,42.0,3.8,13.0,127.0,266.0,211.54
2017,7,18,6,15,564.5,49.0,3.8,13.5,175.5,327.7,266.92
2017,7,18,6,30,632.0,56.0,3.8,14.0,224.0,395.2,325.53
2017,7,18,6,45,417.0,97.5,3.85,14.5,218.5,350.88,290.4
2017,7,18,7,0,202.0,139.0,3.9,15.0,213.0,281.44,231.91
2017,7,18,7,15,494.0,106.0,3.9,15.0,323.0,446.85,370.31
2017,7,18,7,30,786.0,73.0,3.9,15.0,433.0,622.17,511.24
2017,7,18,7,45,810.5,76.0,3.9,15.5,484.5,672.49,546.29
2017,7,18,8,0,835.0,79.0,3.9,16.0,536.0,718.3,577.71
2017,7,18,8,15,852.5,81.5,3.9,16.5,584.5,762.27,607.16
2017,7,18,8,30,870.0,84.0,3.9,17.0,633.0,805.28,635.39
2017,7,18,8,45,884.5,86.0,3.9,17.5,678.5,843.99,660.08
2017,7,18,9,0,899.0,88.0,3.9,18.0,724.0,881.1,683.31
2017,7,18,9,15,909.5,90.0,3.9,18.0,765.0,912.8,703.81
2017,7,18,9,30,920.0,92.0,3.9,18.0,806.0,942.28,722.7
2017,7,18,9,45,925.0,95.0,3.95,18.5,840.5,965.33,736.02
2017,7,18,10,0,930.0,98.0,4.0,19.0,875.0,985.62,747.48
2017,7,18,10,15,936.0,99.0,4.0,19.0,904.0,1001.89,757.36
2017,7,18,10,30,942.0,100.0,4.0,19.0,933.0,1015.26,765.38
2017,7,18,10,45,947.5,100.5,4.05,19.5,955.5,1024.64,769.68
2017,7,18,11,0,953.0,101.0,4.1,20.0,978.0,1030.96,772.05
2017,7,18,11,15,955.5,101.5,4.15,20.0,993.0,1031.27,771.99
2017,7,18,11,30,958.0,102.0,4.2,20.0,1008.0,1028.46,770.01
2017,7,18,11,45,960.5,101.5,4.3,20.0,1016.0,1021.54,765.7
2017,7,18,12,0,963.0,101.0,4.4,20.0,1024.0,1011.56,759.43
2017,7,18,12,15,963.0,101.0,4.45,20.0,1024.0,996.72,749.78
2017,7,18,12,30,963.0,101.0,4.5,20.0,1024.0,978.98,738.31
2017,7,18,12,45,959.5,102.0,4.6,20.0,1015.5,956.26,723.88
2017,7,18,13,0,956.0,103.0,4.7,20.0,1007.0,930.94,707.61
2017,7,18,13,15,953.5,102.5,4.7,20.0,992.0,902.57,688.42
2017,7,18,13,30,951.0,102.0,4.7,20.0,977.0,871.81,667.51
2017,7,18,13,45,948.5,100.0,4.7,20.0,955.0,837.38,643.95
2017,7,18,14,0,946.0,98.0,4.7,20.0,933.0,800.83,618.77
2017,7,18,14,15,940.5,97.0,4.65,19.5,904.0,761.11,592.03
2017,7,18,14,30,935.0,96.0,4.6,19.0,875.0,719.8,563.85
2017,7,18,14,45,929.5,93.5,4.55,19.0,840.5,675.7,530.18
2017,7,18,15,0,924.0,91.0,4.5,19.0,806.0,630.39,494.74
2017,7,18,15,15,913.5,89.0,4.45,19.0,765.0,581.77,456.0
2017,7,18,15,30,903.0,87.0,4.4,19.0,724.0,532.76,416.05
2017,7,18,15,45,892.5,84.0,4.35,19.0,679.0,482.68,374.31
2017,7,18,16,0,882.0,81.0,4.3,19.0,634.0,432.64,331.55
2017,7,18,16,15,864.5,78.5,4.2,18.5,585.0,380.76,286.96
2017,7,18,16,30,847.0,76.0,4.1,18.0,536.0,330.0,242.36
2017,7,18,16,45,826.5,72.5,4.0,17.5,485.0,274.55,193.61
2017,7,18,17,0,806.0,69.0,3.9,17.0,434.0,225.26,149.88
2017,7,18,17,15,775.0,65.0,3.8,16.5,381.5,175.9,107.84
2017,7,18,17,30,744.0,61.0,3.7,16.0,329.0,129.78,71.59
2017,7,18,17,45,700.5,56.5,3.6,15.5,277.0,85.85,43.14
2017,7,18,18,0,657.0,52.0,3.5,15.0,225.0,46.64,27.27
2017,7,18,18,15,590.0,46.0,3.35,14.5,175.5,34.12,24.76
2017,7,18,18,30,523.0,40.0,3.2,14.0,126.0,28.53,19.53
2017,7,18,18,45,410.0,31.0,3.05,14.0,84.5,22.97,14.04
2017,7,18,19,0,297.0,22.0,2.9,14.0,43.0,17.01,5.23
2017,7,18,19,15,148.5,11.0,2.8,13.5,21.5,10.81,0.0
2017,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,5,15,151.5,11.0,2.9,12.5,22.0,50.5,0.0
2017,7,19,5,30,303.0,22.0,3.0,13.0,44.0,132.44,72.92
2017,7,19,5,45,412.0,31.0,3.2,13.5,85.5,198.88,149.41
2017,7,19,6,0,521.0,40.0,3.4,14.0,127.0,272.55,215.37
2017,7,19,6,15,587.5,46.5,3.35,14.0,176.5,331.68,269.06
2017,7,19,6,30,654.0,53.0,3.3,14.0,226.0,399.34,328.22
2017,7,19,6,45,698.5,57.5,3.3,14.5,278.0,457.94,377.78
2017,7,19,7,0,743.0,62.0,3.3,15.0,330.0,519.4,427.77
2017,7,19,7,15,774.0,65.5,3.3,15.5,382.5,573.74,470.42
2017,7,19,7,30,805.0,69.0,3.3,16.0,435.0,629.18,512.42
2017,7,19,7,45,827.5,72.0,3.3,16.5,487.0,674.46,543.71
2017,7,19,8,0,850.0,75.0,3.3,17.0,539.0,723.85,577.39
2017,7,19,8,15,867.0,77.5,3.3,17.5,588.0,767.99,606.49
2017,7,19,8,30,884.0,80.0,3.3,18.0,637.0,811.11,634.34
2017,7,19,8,45,897.0,82.0,3.3,18.5,682.0,849.04,658.04
2017,7,19,9,0,910.0,84.0,3.3,19.0,727.0,885.24,680.25
2017,7,19,9,15,920.0,86.0,3.3,19.0,768.0,916.82,700.33
2017,7,19,9,30,930.0,88.0,3.3,19.0,809.0,946.12,718.78
2017,7,19,9,45,926.5,95.5,3.35,19.5,841.0,966.41,730.03
2017,7,19,10,0,923.0,103.0,3.4,20.0,873.0,983.55,739.25
2017,7,19,10,15,929.0,104.5,3.45,20.0,902.5,1000.23,749.65
2017,7,19,10,30,935.0,106.0,3.5,20.0,932.0,1014.03,758.21
2017,7,19,10,45,941.0,106.0,3.6,20.5,954.5,1023.29,762.77
2017,7,19,11,0,947.0,106.0,3.7,21.0,977.0,1029.52,765.45
2017,7,19,11,15,950.0,106.5,3.75,21.0,992.5,1030.28,765.72
2017,7,19,11,30,953.0,107.0,3.8,21.0,1008.0,1027.94,764.1
2017,7,19,11,45,956.0,106.5,3.85,21.5,1016.0,1021.49,758.41
2017,7,19,12,0,959.0,106.0,3.9,22.0,1024.0,1011.98,750.83
2017,7,19,12,15,959.0,106.0,3.95,22.0,1024.0,997.14,741.27
2017,7,19,12,30,959.0,106.0,4.0,22.0,1024.0,979.42,729.86
2017,7,19,12,45,957.0,106.0,4.05,22.0,1016.0,957.1,715.4
2017,7,19,13,0,955.0,106.0,4.1,22.0,1008.0,932.15,699.16
2017,7,19,13,15,952.5,105.5,4.1,21.5,992.5,903.76,681.61
2017,7,19,13,30,950.0,105.0,4.1,21.0,977.0,872.98,662.31
2017,7,19,13,45,946.5,103.5,4.1,21.0,955.0,838.22,638.84
2017,7,19,14,0,943.0,102.0,4.1,21.0,933.0,801.41,613.82
2017,7,19,14,15,937.0,100.5,4.05,20.5,903.5,760.93,586.94
2017,7,19,14,30,931.0,99.0,4.0,20.0,874.0,718.91,558.63
2017,7,19,14,45,924.0,97.0,4.0,20.0,839.0,674.43,525.11
2017,7,19,15,0,917.0,95.0,4.0,20.0,804.0,628.86,490.02
2017,7,19,15,15,906.5,93.0,3.95,19.5,763.0,580.49,452.73
2017,7,19,15,30,896.0,91.0,3.9,19.0,722.0,531.74,414.08
2017,7,19,15,45,884.5,88.0,3.9,19.0,677.0,481.47,372.5
2017,7,19,16,0,873.0,85.0,3.9,19.0,632.0,431.34,329.94
2017,7,19,16,15,855.0,82.0,3.85,18.5,582.5,379.22,285.41
2017,7,19,16,30,837.0,79.0,3.8,18.0,533.0,328.28,240.86
2017,7,19,16,45,815.5,75.5,3.75,18.0,481.5,273.05,192.09
2017,7,19,17,0,794.0,72.0,3.7,18.0,430.0,224.07,148.6
2017,7,19,17,15,761.5,68.0,3.65,17.5,377.5,175.06,107.23
2017,7,19,17,30,729.0,64.0,3.6,17.0,325.0,129.46,71.76
2017,7,19,17,45,686.0,58.5,3.55,16.5,273.0,85.46,43.5
2017,7,19,18,0,643.0,53.0,3.5,16.0,221.0,46.14,27.73
2017,7,19,18,15,574.0,46.5,3.4,15.5,172.0,31.68,22.48
2017,7,19,18,30,505.0,40.0,3.3,15.0,123.0,28.61,19.49
2017,7,19,18,45,393.0,31.0,3.2,14.5,81.5,23.05,14.03
2017,7,19,19,0,281.0,22.0,3.1,14.0,40.0,17.1,4.81
2017,7,19,19,15,140.5,11.0,3.05,13.5,20.0,10.81,0.0
2017,7,19,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,20,5,15,159.5,10.0,3.4,12.5,21.0,51.33,0.0
2017,7,20,5,30,319.0,20.0,3.5,13.0,42.0,131.29,68.28
2017,7,20,5,45,427.0,28.5,3.6,13.5,83.5,197.58,147.79
2017,7,20,6,0,535.0,37.0,3.7,14.0,125.0,271.08,213.97
2017,7,20,6,15,599.0,42.5,3.7,14.5,173.5,331.39,268.39
2017,7,20,6,30,663.0,48.0,3.7,15.0,222.0,397.01,325.56
2017,7,20,6,45,702.5,53.0,3.75,15.5,273.0,453.77,373.82
2017,7,20,7,0,742.0,58.0,3.8,16.0,324.0,513.01,422.27
2017,7,20,7,15,772.5,61.0,3.75,16.0,376.5,566.38,465.13
2017,7,20,7,30,803.0,64.0,3.7,16.0,429.0,616.66,504.12
2017,7,20,7,45,824.5,67.5,3.7,16.5,479.5,666.0,538.87
2017,7,20,8,0,846.0,71.0,3.7,17.0,530.0,715.18,572.68
2017,7,20,8,15,863.0,73.0,3.7,17.0,579.0,758.67,602.72
2017,7,20,8,30,880.0,75.0,3.7,17.0,628.0,801.17,631.66
2017,7,20,8,45,892.5,77.0,3.7,17.5,673.0,838.63,655.41
2017,7,20,9,0,905.0,79.0,3.7,18.0,718.0,874.35,677.63
2017,7,20,9,15,915.0,81.0,3.7,18.5,758.5,905.89,696.68
2017,7,20,9,30,925.0,83.0,3.7,19.0,799.0,935.16,714.01
2017,7,20,9,45,931.5,85.0,3.75,19.5,833.5,958.75,727.64
2017,7,20,10,0,938.0,87.0,3.8,20.0,868.0,979.63,739.44
2017,7,20,10,15,943.5,88.0,3.85,20.0,897.0,995.66,749.43
2017,7,20,10,30,949.0,89.0,3.9,20.0,926.0,1008.76,757.56
2017,7,20,10,45,953.0,90.0,3.95,20.0,948.0,1017.39,762.81
2017,7,20,11,0,957.0,91.0,4.0,20.0,970.0,1022.91,766.12
2017,7,20,11,15,959.5,91.5,4.05,20.0,985.5,1023.34,766.16
2017,7,20,11,30,962.0,92.0,4.1,20.0,1001.0,1020.63,764.24
2017,7,20,11,45,963.5,92.5,4.15,20.0,1008.5,1013.83,759.7
2017,7,20,12,0,965.0,93.0,4.2,20.0,1016.0,1003.95,753.22
2017,7,20,12,15,965.0,93.0,4.25,20.0,1015.5,989.14,743.5
2017,7,20,12,30,965.0,93.0,4.3,20.0,1015.0,971.42,731.89
2017,7,20,12,45,953.0,99.5,4.35,20.0,1004.5,946.46,715.37
2017,7,20,13,0,941.0,106.0,4.4,20.0,994.0,919.17,697.28
2017,7,20,13,15,938.0,105.5,4.4,20.0,978.5,890.71,678.11
2017,7,20,13,30,935.0,105.0,4.4,20.0,963.0,859.92,657.26
2017,7,20,13,45,931.5,103.5,4.45,20.0,941.0,825.61,634.18
2017,7,20,14,0,928.0,102.0,4.5,20.0,919.0,789.28,609.49
2017,7,20,14,15,922.0,101.0,4.5,19.5,890.0,749.77,583.16
2017,7,20,14,30,916.0,100.0,4.5,19.0,861.0,708.74,555.23
2017,7,20,14,45,909.0,97.5,4.5,19.0,826.0,664.37,521.4
2017,7,20,15,0,902.0,95.0,4.5,19.0,791.0,618.94,486.02
2017,7,20,15,15,891.5,93.0,4.5,18.5,750.5,571.2,448.9
2017,7,20,15,30,881.0,91.0,4.5,18.0,710.0,523.09,410.4
2017,7,20,15,45,869.0,88.0,4.5,18.0,665.5,473.26,368.73
2017,7,20,16,0,857.0,85.0,4.5,18.0,621.0,423.63,326.16
2017,7,20,16,15,838.5,82.5,4.45,17.5,572.0,372.52,282.04
2017,7,20,16,30,820.0,80.0,4.4,17.0,523.0,318.36,234.65
2017,7,20,16,45,798.0,76.0,4.35,16.5,472.5,267.67,189.56
2017,7,20,17,0,776.0,72.0,4.3,16.0,422.0,219.0,146.35
2017,7,20,17,15,743.5,68.0,4.2,15.5,370.0,170.89,105.42
2017,7,20,17,30,711.0,64.0,4.1,15.0,318.0,126.19,70.52
2017,7,20,17,45,666.5,59.0,4.0,15.0,266.5,83.45,43.15
2017,7,20,18,0,622.0,54.0,3.9,15.0,215.0,42.21,25.59
2017,7,20,18,15,553.0,47.5,3.75,14.5,167.0,32.58,23.37
2017,7,20,18,30,484.0,41.0,3.6,14.0,119.0,29.58,20.42
2017,7,20,18,45,369.5,31.5,3.45,13.5,78.5,23.61,14.53
2017,7,20,19,0,255.0,22.0,3.3,13.0,38.0,17.2,4.32
2017,7,20,19,15,127.5,11.0,3.2,13.0,19.0,10.81,0.0
2017,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,5,15,158.5,10.0,2.9,12.5,21.0,50.8,0.0
2017,7,21,5,30,317.0,20.0,3.0,13.0,42.0,129.59,62.98
2017,7,21,5,45,428.5,28.5,3.15,13.5,83.5,197.34,146.96
2017,7,21,6,0,540.0,37.0,3.3,14.0,125.0,272.16,214.29
2017,7,21,6,15,605.5,43.0,3.25,14.0,174.5,333.9,270.29
2017,7,21,6,30,671.0,49.0,3.2,14.0,224.0,401.1,329.25
2017,7,21,6,45,713.5,53.0,3.2,14.5,276.0,458.66,378.11
2017,7,21,7,0,756.0,57.0,3.2,15.0,328.0,518.92,427.25
2017,7,21,7,15,786.0,60.5,3.15,15.5,380.5,573.16,469.74
2017,7,21,7,30,816.0,64.0,3.1,16.0,433.0,624.25,508.1
2017,7,21,7,45,838.0,67.0,3.1,16.5,484.5,673.87,542.66
2017,7,21,8,0,860.0,70.0,3.1,17.0,536.0,723.35,576.28
2017,7,21,8,15,876.5,72.0,3.05,17.5,585.0,766.96,604.63
2017,7,21,8,30,893.0,74.0,3.0,18.0,634.0,809.5,631.66
2017,7,21,8,45,905.5,76.5,3.0,18.5,679.5,847.95,655.6
2017,7,21,9,0,918.0,79.0,3.0,19.0,725.0,884.6,677.98
2017,7,21,9,15,927.5,80.5,3.0,19.5,765.5,915.47,696.11
2017,7,21,9,30,937.0,82.0,3.0,20.0,806.0,944.02,712.54
2017,7,21,9,45,935.0,89.0,3.05,20.5,839.0,965.44,724.47
2017,7,21,10,0,933.0,96.0,3.1,21.0,872.0,983.73,734.36
2017,7,21,10,15,939.5,97.0,3.15,21.0,901.0,1000.58,744.79
2017,7,21,10,30,946.0,98.0,3.2,21.0,930.0,1014.52,753.38
2017,7,21,10,45,950.0,98.5,3.3,21.5,952.5,1022.52,757.12
2017,7,21,11,0,954.0,99.0,3.4,22.0,975.0,1027.45,758.97
2017,7,21,11,15,957.0,99.5,3.5,22.0,990.0,1028.28,759.71
2017,7,21,11,30,960.0,100.0,3.6,22.0,1005.0,1025.98,758.52
2017,7,21,11,45,961.5,100.5,3.7,22.0,1013.0,1019.11,754.42
2017,7,21,12,0,963.0,101.0,3.8,22.0,1021.0,1009.16,748.38
2017,7,21,12,15,963.0,101.0,3.85,22.0,1021.0,994.3,738.82
2017,7,21,12,30,963.0,101.0,3.9,22.0,1021.0,976.53,727.39
2017,7,21,12,45,959.0,102.5,4.0,22.0,1012.5,953.81,712.97
2017,7,21,13,0,955.0,104.0,4.1,22.0,1004.0,928.49,696.76
2017,7,21,13,15,952.5,103.0,4.1,21.5,988.5,899.6,678.84
2017,7,21,13,30,950.0,102.0,4.1,21.0,973.0,868.31,659.16
2017,7,21,13,45,946.0,101.0,4.15,21.0,951.0,833.59,635.91
2017,7,21,14,0,942.0,100.0,4.2,21.0,929.0,796.84,611.07
2017,7,21,14,15,936.0,99.0,4.2,20.5,899.5,756.8,584.62
2017,7,21,14,30,930.0,98.0,4.2,20.0,870.0,715.21,556.61
2017,7,21,14,45,922.5,96.0,4.2,20.0,835.0,670.39,522.7
2017,7,21,15,0,915.0,94.0,4.2,20.0,800.0,624.52,487.25
2017,7,21,15,15,904.5,92.0,4.15,19.5,759.0,576.17,449.84
2017,7,21,15,30,894.0,90.0,4.1,19.0,718.0,527.44,411.06
2017,7,21,15,45,881.0,87.5,4.05,19.0,672.5,476.97,369.1
2017,7,21,16,0,868.0,85.0,4.0,19.0,627.0,426.77,326.32
2017,7,21,16,15,850.0,82.5,3.9,18.5,578.0,375.27,282.14
2017,7,21,16,30,832.0,80.0,3.8,18.0,529.0,320.68,234.66
2017,7,21,16,45,809.0,76.5,3.75,17.5,477.5,269.55,189.51
2017,7,21,17,0,786.0,73.0,3.7,17.0,426.0,220.55,146.33
2017,7,21,17,15,753.0,69.0,3.6,16.5,373.0,171.86,105.27
2017,7,21,17,30,720.0,65.0,3.5,16.0,320.0,126.65,70.34
2017,7,21,17,45,673.5,60.0,3.4,15.5,268.0,83.42,43.22
2017,7,21,18,0,627.0,55.0,3.3,15.0,216.0,41.75,31.63
2017,7,21,18,15,556.0,48.0,3.15,14.5,167.5,33.1,23.83
2017,7,21,18,30,485.0,41.0,3.0,14.0,119.0,29.69,20.5
2017,7,21,18,45,364.5,31.5,2.95,14.0,78.0,23.71,14.54
2017,7,21,19,0,244.0,22.0,2.9,14.0,37.0,17.31,3.64
2017,7,21,19,15,122.0,11.0,2.9,13.5,18.5,10.81,0.0
2017,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,5,15,129.5,10.5,1.8,12.5,19.0,43.56,0.0
2017,7,22,5,30,259.0,21.0,2.0,13.0,38.0,114.81,50.99
2017,7,22,5,45,369.5,31.0,2.25,13.5,78.0,181.95,134.92
2017,7,22,6,0,480.0,41.0,2.5,14.0,118.0,254.8,200.12
2017,7,22,6,15,550.0,48.0,2.4,14.5,166.5,316.45,254.9
2017,7,22,6,30,620.0,55.0,2.3,15.0,215.0,384.19,312.95
2017,7,22,6,45,665.0,60.5,2.2,16.0,266.5,440.09,358.98
2017,7,22,7,0,710.0,66.0,2.1,17.0,318.0,501.5,407.12
2017,7,22,7,15,743.0,70.0,2.05,17.5,370.5,556.31,449.1
2017,7,22,7,30,776.0,74.0,2.0,18.0,423.0,612.43,490.47
2017,7,22,7,45,799.0,78.0,1.95,19.0,474.5,662.51,523.69
2017,7,22,8,0,822.0,82.0,1.9,20.0,526.0,712.52,555.32
2017,7,22,8,15,840.0,85.0,1.75,20.5,575.0,752.49,579.15
2017,7,22,8,30,858.0,88.0,1.6,21.0,624.0,796.11,604.79
2017,7,22,8,45,871.5,90.5,1.5,22.0,669.0,834.25,625.16
2017,7,22,9,0,885.0,93.0,1.4,23.0,714.0,870.74,643.81
2017,7,22,9,15,895.5,95.0,1.3,23.5,755.0,902.16,659.85
2017,7,22,9,30,906.0,97.0,1.2,24.0,796.0,931.38,674.12
2017,7,22,9,45,916.5,97.5,1.15,25.0,831.5,956.6,685.04
2017,7,22,10,0,927.0,98.0,1.1,26.0,867.0,979.32,694.22
2017,7,22,10,15,933.0,99.0,1.05,26.5,896.5,995.62,700.7
2017,7,22,10,30,939.0,100.0,1.0,27.0,926.0,1009.02,705.47
2017,7,22,10,45,943.0,101.0,1.0,27.5,948.0,1017.5,708.29
2017,7,22,11,0,947.0,102.0,1.0,28.0,970.0,1022.9,709.41
