Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,11,15,949.5,102.5,1.1,28.0,985.0,1023.24,710.93
2017,7,22,11,30,952.0,103.0,1.2,28.0,1000.0,1020.46,710.67
2017,7,22,11,45,952.5,104.0,1.35,28.5,1007.5,1013.17,707.14
2017,7,22,12,0,953.0,105.0,1.5,29.0,1015.0,1002.83,701.67
2017,7,22,12,15,953.0,105.0,1.6,29.0,1014.5,988.07,694.09
2017,7,22,12,30,953.0,105.0,1.7,29.0,1014.0,970.42,684.69
2017,7,22,12,45,951.5,104.5,1.85,29.5,1006.5,948.14,671.57
2017,7,22,13,0,950.0,104.0,2.0,30.0,999.0,923.22,656.62
2017,7,22,13,15,947.0,103.5,2.05,30.0,983.5,894.48,639.39
2017,7,22,13,30,944.0,103.0,2.1,30.0,968.0,863.39,620.54
2017,7,22,13,45,939.0,102.5,2.2,30.0,945.5,828.51,599.45
2017,7,22,14,0,934.0,102.0,2.3,30.0,923.0,791.67,576.79
2017,7,22,14,15,927.5,101.0,2.35,29.5,893.5,751.53,552.37
2017,7,22,14,30,921.0,100.0,2.4,29.0,864.0,709.88,526.26
2017,7,22,14,45,912.0,99.0,2.5,29.0,828.0,665.34,494.99
2017,7,22,15,0,903.0,98.0,2.6,29.0,792.0,619.89,462.19
2017,7,22,15,15,891.5,96.0,2.6,28.5,751.0,571.46,426.84
2017,7,22,15,30,880.0,94.0,2.6,28.0,710.0,522.76,390.17
2017,7,22,15,45,864.5,92.0,2.65,28.0,664.5,472.2,350.4
2017,7,22,16,0,849.0,90.0,2.7,28.0,619.0,422.15,309.91
2017,7,22,16,15,830.5,87.0,2.7,27.5,569.5,366.76,264.99
2017,7,22,16,30,812.0,84.0,2.7,27.0,520.0,316.68,223.0
2017,7,22,16,45,785.5,81.0,2.75,26.5,468.5,266.06,180.32
2017,7,22,17,0,759.0,78.0,2.8,26.0,417.0,217.95,139.81
2017,7,22,17,15,725.0,73.5,2.7,25.0,364.5,170.04,101.3
2017,7,22,17,30,691.0,69.0,2.6,24.0,312.0,125.72,68.61
2017,7,22,17,45,640.5,63.5,2.55,23.5,260.5,79.82,40.32
2017,7,22,18,0,590.0,58.0,2.5,23.0,209.0,42.58,31.26
2017,7,22,18,15,517.5,50.0,2.25,22.0,161.0,34.89,24.57
2017,7,22,18,30,445.0,42.0,2.0,21.0,113.0,30.69,20.68
2017,7,22,18,45,327.5,31.5,1.75,20.0,73.5,23.82,14.14
2017,7,22,19,0,210.0,21.0,1.5,19.0,34.0,16.44,2.2
2017,7,22,19,15,105.0,10.5,1.65,18.5,17.0,10.32,0.0
2017,7,22,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,5,15,94.0,10.5,1.6,14.5,16.0,34.28,0.0
2017,7,23,5,30,188.0,21.0,1.8,15.0,32.0,92.38,35.58
2017,7,23,5,45,300.5,32.0,2.05,15.5,70.5,158.31,115.91
2017,7,23,6,0,413.0,43.0,2.3,16.0,109.0,229.61,178.78
2017,7,23,6,15,484.5,51.0,2.2,16.5,155.5,289.93,231.72
2017,7,23,6,30,556.0,59.0,2.1,17.0,202.0,356.49,288.28
2017,7,23,6,45,606.5,64.5,2.05,18.0,252.5,414.68,335.87
2017,7,23,7,0,657.0,70.0,2.0,19.0,303.0,476.48,384.26
2017,7,23,7,15,692.0,75.0,2.0,19.5,354.0,529.13,424.69
2017,7,23,7,30,727.0,80.0,2.0,20.0,405.0,585.67,466.59
2017,7,23,7,45,753.5,83.0,2.0,21.0,455.5,635.19,500.36
2017,7,23,8,0,780.0,86.0,2.0,22.0,506.0,684.99,532.39
2017,7,23,8,15,799.5,89.0,2.0,23.0,554.5,729.36,559.67
2017,7,23,8,30,819.0,92.0,2.0,24.0,603.0,772.99,585.77
2017,7,23,8,45,834.5,94.5,2.05,25.0,647.5,806.81,605.0
2017,7,23,9,0,850.0,97.0,2.1,26.0,692.0,844.02,626.27
2017,7,23,9,15,861.5,99.0,2.15,26.0,732.5,875.47,645.88
2017,7,23,9,30,873.0,101.0,2.2,26.0,773.0,904.87,664.11
2017,7,23,9,45,872.5,108.0,2.3,26.5,805.5,926.33,676.27
2017,7,23,10,0,872.0,115.0,2.4,27.0,838.0,944.9,686.63
2017,7,23,10,15,878.5,116.5,2.45,27.0,866.5,961.42,696.63
2017,7,23,10,30,885.0,118.0,2.5,27.0,895.0,975.2,704.97
2017,7,23,10,45,890.5,119.0,2.6,27.5,917.5,984.68,709.71
2017,7,23,11,0,896.0,120.0,2.7,28.0,940.0,991.26,712.71
2017,7,23,11,15,899.0,120.5,2.8,28.0,955.0,991.96,713.48
2017,7,23,11,30,902.0,121.0,2.9,28.0,970.0,989.72,712.49
2017,7,23,11,45,903.5,121.5,3.0,28.0,977.5,983.09,708.78
2017,7,23,12,0,905.0,122.0,3.1,28.0,985.0,973.57,703.3
2017,7,23,12,15,905.5,122.0,3.2,28.0,985.0,959.78,695.12
2017,7,23,12,30,906.0,122.0,3.3,28.0,985.0,943.25,685.18
2017,7,23,12,45,894.0,128.5,3.45,28.0,974.5,919.14,670.58
2017,7,23,13,0,882.0,135.0,3.6,28.0,964.0,892.88,654.47
2017,7,23,13,15,879.0,134.0,3.7,27.5,949.0,865.23,638.29
2017,7,23,13,30,876.0,133.0,3.8,27.0,934.0,835.41,620.46
2017,7,23,13,45,870.0,132.5,3.9,27.0,912.0,801.69,598.54
2017,7,23,14,0,864.0,132.0,4.0,27.0,890.0,766.24,575.24
2017,7,23,14,15,857.0,130.0,4.1,26.5,861.0,727.17,550.24
2017,7,23,14,30,850.0,128.0,4.2,26.0,832.0,686.8,522.48
2017,7,23,14,45,840.0,126.5,4.3,26.0,797.0,641.59,489.29
2017,7,23,15,0,830.0,125.0,4.4,26.0,762.0,597.59,456.15
2017,7,23,15,15,817.0,122.5,4.45,25.5,722.0,550.62,420.79
2017,7,23,15,30,804.0,120.0,4.5,25.0,682.0,503.67,384.45
2017,7,23,15,45,787.5,117.0,4.55,24.5,637.0,454.95,345.7
2017,7,23,16,0,771.0,114.0,4.6,24.0,592.0,407.01,306.45
2017,7,23,16,15,749.5,110.0,4.5,23.5,544.0,357.41,264.85
2017,7,23,16,30,728.0,106.0,4.4,23.0,496.0,306.05,221.23
2017,7,23,16,45,700.5,101.0,4.35,22.5,446.0,257.38,179.55
2017,7,23,17,0,673.0,96.0,4.3,22.0,396.0,211.35,140.32
2017,7,23,17,15,635.0,90.0,4.1,21.0,345.0,165.67,103.38
2017,7,23,17,30,597.0,84.0,3.9,20.0,294.0,123.98,72.44
2017,7,23,17,45,546.5,76.0,3.7,19.5,244.0,84.0,47.85
2017,7,23,18,0,496.0,68.0,3.5,19.0,194.0,49.41,37.78
2017,7,23,18,15,419.5,58.5,3.35,18.5,148.0,42.56,31.63
2017,7,23,18,30,343.0,49.0,3.2,18.0,102.0,36.8,26.22
2017,7,23,18,45,236.0,35.0,3.05,17.5,65.5,26.83,16.75
2017,7,23,19,0,129.0,21.0,2.9,17.0,29.0,16.36,1.23
2017,7,23,19,15,64.5,10.5,2.8,16.5,14.5,10.32,0.0
2017,7,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,24,5,15,78.0,10.5,2.25,12.5,15.0,30.07,0.0
2017,7,24,5,30,156.0,21.0,2.4,13.0,30.0,80.98,26.32
2017,7,24,5,45,268.5,33.5,2.6,13.5,67.5,148.26,108.94
2017,7,24,6,0,381.0,46.0,2.8,14.0,105.0,219.49,172.2
2017,7,24,6,15,455.0,54.5,2.8,14.5,151.5,280.03,225.86
2017,7,24,6,30,529.0,63.0,2.8,15.0,198.0,347.01,283.6
2017,7,24,6,45,580.5,69.5,2.85,15.5,248.5,405.72,333.18
2017,7,24,7,0,632.0,76.0,2.9,16.0,299.0,468.12,384.07
2017,7,24,7,15,668.0,81.5,2.95,16.5,350.0,523.07,427.43
2017,7,24,7,30,704.0,87.0,3.0,17.0,401.0,579.74,470.76
2017,7,24,7,45,731.0,91.0,3.1,17.5,451.5,627.44,506.16
2017,7,24,8,0,758.0,95.0,3.2,18.0,502.0,677.94,541.45
2017,7,24,8,15,778.0,98.0,3.2,18.5,550.0,721.97,570.83
2017,7,24,8,30,798.0,101.0,3.2,19.0,598.0,765.3,599.2
2017,7,24,8,45,813.5,104.0,3.25,20.0,642.5,803.94,622.8
2017,7,24,9,0,829.0,107.0,3.3,21.0,687.0,841.15,645.01
2017,7,24,9,15,840.5,109.5,3.3,21.5,727.0,867.42,660.28
2017,7,24,9,30,852.0,112.0,3.3,22.0,767.0,896.84,677.68
2017,7,24,9,45,859.0,115.0,3.35,22.5,801.0,920.45,691.29
2017,7,24,10,0,866.0,118.0,3.4,23.0,835.0,941.55,703.22
2017,7,24,10,15,872.5,119.5,3.45,23.0,863.5,957.98,713.41
2017,7,24,10,30,879.0,121.0,3.5,23.0,892.0,971.69,721.91
2017,7,24,10,45,884.0,122.0,3.6,23.5,913.5,980.63,726.27
2017,7,24,11,0,889.0,123.0,3.7,24.0,935.0,986.68,728.83
2017,7,24,11,15,891.5,123.5,3.75,24.0,949.5,986.89,728.73
2017,7,24,11,30,894.0,124.0,3.8,24.0,964.0,984.16,726.84
2017,7,24,11,45,895.5,124.5,3.9,24.5,971.5,977.56,721.4
2017,7,24,12,0,897.0,125.0,4.0,25.0,979.0,968.08,714.16
2017,7,24,12,15,896.5,125.0,4.05,24.5,978.5,953.45,706.07
2017,7,24,12,30,896.0,125.0,4.1,24.0,978.0,936.12,696.21
2017,7,24,12,45,902.0,119.5,4.2,24.0,972.0,916.69,683.85
2017,7,24,13,0,908.0,114.0,4.3,24.0,966.0,894.48,669.59
2017,7,24,13,15,904.5,113.0,4.35,24.0,951.0,865.84,650.66
2017,7,24,13,30,901.0,112.0,4.4,24.0,936.0,834.98,630.14
2017,7,24,13,45,898.0,110.0,4.5,24.0,914.0,801.49,607.97
2017,7,24,14,0,895.0,108.0,4.6,24.0,892.0,766.03,584.35
2017,7,24,14,15,888.0,107.0,4.6,23.5,863.0,726.84,558.43
2017,7,24,14,30,881.0,106.0,4.6,23.0,834.0,686.27,530.47
2017,7,24,14,45,874.0,103.0,4.65,23.0,799.5,642.68,497.73
2017,7,24,15,0,867.0,100.0,4.7,23.0,765.0,598.1,463.48
2017,7,24,15,15,855.5,98.0,4.7,22.5,725.0,551.18,427.29
2017,7,24,15,30,844.0,96.0,4.7,22.0,685.0,504.03,389.9
2017,7,24,15,45,830.5,93.0,4.75,22.0,640.5,455.08,349.46
2017,7,24,16,0,817.0,90.0,4.8,22.0,596.0,402.5,305.28
2017,7,24,16,15,797.5,87.0,4.7,21.5,548.0,352.27,262.36
2017,7,24,16,30,778.0,84.0,4.6,21.0,500.0,303.47,219.8
2017,7,24,16,45,753.0,80.5,4.55,20.5,450.0,254.47,176.96
2017,7,24,17,0,728.0,77.0,4.5,20.0,400.0,207.84,136.44
2017,7,24,17,15,693.5,72.5,4.35,19.5,349.0,161.43,98.06
2017,7,24,17,30,659.0,68.0,4.2,19.0,298.0,115.4,63.26
2017,7,24,17,45,609.5,62.0,4.1,18.5,248.0,74.14,38.41
2017,7,24,18,0,560.0,56.0,4.0,18.0,198.0,38.12,28.01
2017,7,24,18,15,488.5,48.5,3.85,17.5,151.5,33.81,24.1
2017,7,24,18,30,417.0,41.0,3.7,17.0,105.0,30.01,20.43
2017,7,24,18,45,302.0,30.0,3.55,16.5,67.5,22.65,13.25
2017,7,24,19,0,187.0,19.0,3.4,16.0,30.0,14.72,0.0
2017,7,24,19,15,93.5,9.5,3.3,15.5,15.0,9.34,0.0
2017,7,24,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,25,5,15,77.5,10.0,1.7,13.5,14.5,29.31,0.0
2017,7,25,5,30,155.0,20.0,1.8,14.0,29.0,78.7,19.84
2017,7,25,5,45,268.0,32.0,1.95,14.5,66.0,146.03,106.14
2017,7,25,6,0,381.0,44.0,2.1,15.0,103.0,216.66,168.73
2017,7,25,6,15,454.0,52.5,2.05,15.5,149.0,276.55,221.45
2017,7,25,6,30,527.0,61.0,2.0,16.0,195.0,342.86,278.08
2017,7,25,6,45,577.5,67.5,2.0,16.5,244.5,400.86,326.49
2017,7,25,7,0,628.0,74.0,2.0,17.0,294.0,462.49,376.03
2017,7,25,7,15,663.5,79.0,1.95,17.5,344.5,516.34,417.62
2017,7,25,7,30,699.0,84.0,1.9,18.0,395.0,571.88,458.99
2017,7,25,7,45,725.5,88.0,1.85,18.5,445.0,619.19,492.69
2017,7,25,8,0,752.0,92.0,1.8,19.0,495.0,669.12,525.96
2017,7,25,8,15,772.0,95.5,1.8,19.5,542.5,713.51,554.72
2017,7,25,8,30,792.0,99.0,1.8,20.0,590.0,757.23,582.46
2017,7,25,8,45,807.5,101.5,1.8,20.5,634.0,795.15,605.65
2017,7,25,9,0,823.0,104.0,1.8,21.0,678.0,831.66,627.56
2017,7,25,9,15,835.0,106.0,1.8,21.5,718.0,857.79,642.19
2017,7,25,9,30,847.0,108.0,1.8,22.0,758.0,887.05,658.88
2017,7,25,9,45,847.0,115.0,1.85,22.5,790.0,908.45,670.78
2017,7,25,10,0,847.0,122.0,1.9,23.0,822.0,927.07,680.92
2017,7,25,10,15,854.0,123.5,1.95,23.5,850.5,943.72,689.83
2017,7,25,10,30,861.0,125.0,2.0,24.0,879.0,957.71,697.07
2017,7,25,10,45,866.5,125.5,2.1,24.5,901.0,966.49,701.6
2017,7,25,11,0,872.0,126.0,2.2,25.0,923.0,972.45,704.42
2017,7,25,11,15,875.5,127.0,2.3,25.0,937.5,974.11,705.97
2017,7,25,11,30,879.0,128.0,2.4,25.0,952.0,972.88,705.77
2017,7,25,11,45,881.0,128.0,2.55,25.5,960.0,966.33,701.31
2017,7,25,12,0,883.0,128.0,2.7,26.0,968.0,956.95,695.07
2017,7,25,12,15,883.0,128.0,2.8,26.0,968.0,942.93,686.79
2017,7,25,12,30,883.0,128.0,2.9,26.0,968.0,926.25,676.79
2017,7,25,12,45,890.0,122.5,3.05,26.0,963.0,907.92,666.05
2017,7,25,13,0,897.0,117.0,3.2,26.0,958.0,886.8,653.38
2017,7,25,13,15,894.0,116.0,3.3,25.5,943.5,858.81,636.94
2017,7,25,13,30,891.0,115.0,3.4,25.0,929.0,828.61,618.83
2017,7,25,13,45,887.5,113.5,3.55,25.0,907.5,795.46,597.52
2017,7,25,14,0,884.0,112.0,3.7,25.0,886.0,760.39,574.61
2017,7,25,14,15,878.0,110.5,3.8,24.5,857.5,721.79,549.82
2017,7,25,14,30,872.0,109.0,3.9,24.0,829.0,681.76,522.69
2017,7,25,14,45,863.0,107.5,4.05,24.0,794.5,638.59,490.78
2017,7,25,15,0,854.0,106.0,4.2,24.0,760.0,594.59,457.44
2017,7,25,15,15,843.0,103.5,4.25,23.5,720.0,548.0,421.93
2017,7,25,15,30,832.0,101.0,4.3,23.0,680.0,501.15,385.16
2017,7,25,15,45,816.5,98.5,4.35,22.5,635.5,448.47,342.98
2017,7,25,16,0,801.0,96.0,4.4,22.0,591.0,399.98,302.76
2017,7,25,16,15,781.5,92.5,4.35,21.5,543.5,350.05,260.32
2017,7,25,16,30,762.0,89.0,4.3,21.0,496.0,301.57,218.24
2017,7,25,16,45,736.0,85.5,4.3,20.5,446.0,253.12,176.09
2017,7,25,17,0,710.0,82.0,4.3,20.0,396.0,207.15,136.36
2017,7,25,17,15,675.0,77.0,4.15,19.5,345.0,157.81,95.83
2017,7,25,17,30,640.0,72.0,4.0,19.0,294.0,115.31,64.14
2017,7,25,17,45,590.5,65.5,3.85,18.5,244.0,74.63,39.91
2017,7,25,18,0,541.0,59.0,3.7,18.0,194.0,39.97,29.64
2017,7,25,18,15,467.0,50.5,3.55,17.5,148.0,35.67,25.71
2017,7,25,18,30,393.0,42.0,3.4,17.0,102.0,31.06,21.31
2017,7,25,18,45,279.5,30.5,3.25,16.5,65.0,23.25,13.66
2017,7,25,19,0,166.0,19.0,3.1,16.0,28.0,14.83,0.0
2017,7,25,19,15,83.0,9.5,2.95,15.5,14.0,9.34,0.0
2017,7,25,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,5,15,102.0,9.5,1.8,13.0,15.0,34.8,0.0
2017,7,26,5,30,204.0,19.0,1.9,13.0,30.0,92.43,16.56
2017,7,26,5,45,324.5,29.0,2.05,13.5,68.5,161.7,117.27
2017,7,26,6,0,445.0,39.0,2.2,14.0,107.0,235.47,183.61
2017,7,26,6,15,517.5,46.5,2.15,14.5,154.5,296.72,238.1
2017,7,26,6,30,590.0,54.0,2.1,15.0,202.0,364.39,296.3
2017,7,26,6,45,365.5,95.0,2.05,15.5,193.5,315.78,258.38
2017,7,26,7,0,141.0,136.0,2.0,16.0,185.0,233.85,190.4
2017,7,26,7,15,448.5,104.5,1.95,16.5,296.0,407.43,333.68
2017,7,26,7,30,756.0,73.0,1.9,17.0,407.0,593.63,478.81
2017,7,26,7,45,781.0,76.0,1.9,17.5,458.0,643.2,512.53
2017,7,26,8,0,806.0,79.0,1.9,18.0,509.0,692.9,545.79
2017,7,26,8,15,824.0,82.0,1.85,18.5,557.0,732.44,570.59
2017,7,26,8,30,842.0,85.0,1.8,19.0,605.0,775.63,597.49
2017,7,26,8,45,856.5,87.0,1.75,19.5,650.0,813.66,620.17
2017,7,26,9,0,871.0,89.0,1.7,20.0,695.0,850.15,641.4
2017,7,26,9,15,881.5,91.0,1.7,20.5,735.0,881.34,659.27
2017,7,26,9,30,892.0,93.0,1.7,21.0,775.0,910.36,675.57
2017,7,26,9,45,885.0,102.5,1.7,22.0,806.0,929.05,683.66
2017,7,26,10,0,878.0,112.0,1.7,23.0,837.0,944.52,689.74
2017,7,26,10,15,884.5,113.5,1.75,23.0,865.5,961.16,699.93
2017,7,26,10,30,891.0,115.0,1.8,23.0,894.0,975.03,708.43
2017,7,26,10,45,895.0,116.5,1.85,23.5,916.0,983.65,712.29
2017,7,26,11,0,899.0,118.0,1.9,24.0,938.0,989.32,714.43
2017,7,26,11,15,902.0,118.5,1.95,24.5,952.5,990.04,713.53
2017,7,26,11,30,905.0,119.0,2.0,25.0,967.0,987.77,710.9
2017,7,26,11,45,906.0,119.5,2.1,25.5,974.5,980.64,705.86
2017,7,26,12,0,907.0,120.0,2.2,26.0,982.0,970.6,699.06
2017,7,26,12,15,907.0,120.0,2.3,26.0,982.0,956.29,690.93
2017,7,26,12,30,907.0,120.0,2.4,26.0,982.0,939.23,681.05
2017,7,26,12,45,912.0,116.0,2.5,26.0,976.0,920.08,669.78
2017,7,26,13,0,917.0,112.0,2.6,26.0,970.0,898.14,656.64
2017,7,26,13,15,914.0,111.0,2.65,26.0,955.5,869.62,638.69
2017,7,26,13,30,911.0,110.0,2.7,26.0,941.0,838.83,619.16
2017,7,26,13,45,907.5,108.5,2.75,26.0,919.0,805.04,597.46
2017,7,26,14,0,904.0,107.0,2.8,26.0,897.0,769.27,574.23
2017,7,26,14,15,897.5,106.0,2.85,26.0,868.0,730.04,548.38
2017,7,26,14,30,891.0,105.0,2.9,26.0,839.0,689.36,520.44
2017,7,26,14,45,883.0,103.0,2.95,26.0,804.5,645.57,488.6
2017,7,26,15,0,875.0,101.0,3.0,26.0,770.0,600.84,455.28
2017,7,26,15,15,864.0,99.0,3.0,25.5,729.5,553.75,420.04
2017,7,26,15,30,853.0,97.0,3.0,25.0,689.0,506.37,383.51
2017,7,26,15,45,838.5,94.0,3.05,25.0,644.0,456.49,343.41
2017,7,26,16,0,824.0,91.0,3.1,25.0,599.0,403.05,299.65
2017,7,26,16,15,804.5,88.0,3.05,24.5,550.5,352.44,257.42
2017,7,26,16,30,785.0,85.0,3.0,24.0,502.0,303.25,215.44
2017,7,26,16,45,759.5,81.0,2.95,23.5,451.0,253.33,172.71
2017,7,26,17,0,734.0,77.0,2.9,23.0,400.0,205.83,132.3
2017,7,26,17,15,699.0,72.5,2.8,22.5,348.5,159.09,94.51
2017,7,26,17,30,664.0,68.0,2.7,22.0,297.0,112.75,60.43
2017,7,26,17,45,615.0,62.0,2.65,21.5,246.5,71.39,36.61
2017,7,26,18,0,566.0,56.0,2.6,21.0,196.0,37.63,27.21
2017,7,26,18,15,490.5,48.0,2.4,20.0,149.0,33.64,23.66
2017,7,26,18,30,415.0,40.0,2.2,19.0,102.0,29.38,19.65
2017,7,26,18,45,297.0,29.0,2.0,18.5,64.5,21.97,12.38
2017,7,26,19,0,179.0,18.0,1.8,18.0,27.0,13.99,0.0
2017,7,26,19,15,89.5,9.0,1.85,17.5,13.5,8.85,0.0
2017,7,26,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,27,5,15,95.5,9.0,1.7,13.0,14.0,32.52,0.0
2017,7,27,5,30,191.0,18.0,1.8,13.0,28.0,86.66,6.54
2017,7,27,5,45,311.5,29.0,1.95,13.5,66.0,156.71,112.84
2017,7,27,6,0,432.0,40.0,2.1,14.0,104.0,230.78,179.61
2017,7,27,6,15,506.0,47.5,2.05,14.5,151.5,292.0,234.03
2017,7,27,6,30,580.0,55.0,2.0,15.0,199.0,359.77,292.29
2017,7,27,6,45,631.0,60.0,2.0,16.0,250.0,418.46,340.97
2017,7,27,7,0,682.0,65.0,2.0,17.0,301.0,478.74,388.93
2017,7,27,7,15,716.5,69.5,2.0,17.5,353.0,533.82,431.65
2017,7,27,7,30,751.0,74.0,2.0,18.0,405.0,590.38,473.96
2017,7,27,7,45,777.5,77.0,2.0,19.0,456.0,640.81,508.55
2017,7,27,8,0,804.0,80.0,2.0,20.0,507.0,691.48,541.4
2017,7,27,8,15,823.0,83.0,2.0,20.5,556.0,736.35,570.25
2017,7,27,8,30,842.0,86.0,2.0,21.0,605.0,775.67,594.67
2017,7,27,8,45,857.5,88.0,2.0,21.5,650.5,814.54,618.39
2017,7,27,9,0,873.0,90.0,2.0,22.0,696.0,851.9,640.72
2017,7,27,9,15,884.0,91.5,2.0,22.5,736.5,883.03,658.56
2017,7,27,9,30,895.0,93.0,2.0,23.0,777.0,912.01,674.85
2017,7,27,9,45,904.5,94.0,2.05,24.0,813.0,936.75,687.43
2017,7,27,10,0,914.0,95.0,2.1,25.0,849.0,958.96,698.31
2017,7,27,10,15,920.5,96.5,2.1,25.5,878.0,976.19,706.8
2017,7,27,10,30,927.0,98.0,2.1,26.0,907.0,990.54,713.51
2017,7,27,10,45,932.5,98.5,2.1,26.5,930.0,999.91,717.15
2017,7,27,11,0,938.0,99.0,2.1,27.0,953.0,1006.25,719.0
2017,7,27,11,15,941.0,99.5,2.1,27.5,968.0,1007.09,717.52
2017,7,27,11,30,944.0,100.0,2.1,28.0,983.0,1004.83,714.28
2017,7,27,11,45,946.0,100.0,2.1,28.5,991.0,998.0,708.33
2017,7,27,12,0,948.0,100.0,2.1,29.0,999.0,988.13,700.63
2017,7,27,12,15,948.0,100.0,2.2,29.0,999.0,973.39,692.47
2017,7,27,12,30,948.0,100.0,2.3,29.0,999.0,955.76,682.5
2017,7,27,12,45,940.5,104.0,2.4,29.0,989.5,932.55,668.92
2017,7,27,13,0,933.0,108.0,2.5,29.0,980.0,906.88,653.69
2017,7,27,13,15,930.0,107.0,2.55,29.0,965.0,877.93,635.82
2017,7,27,13,30,927.0,106.0,2.6,29.0,950.0,846.66,616.32
2017,7,27,13,45,922.5,105.0,2.7,29.0,927.0,812.04,594.76
2017,7,27,14,0,918.0,104.0,2.8,29.0,904.0,775.46,571.64
2017,7,27,14,15,911.0,103.0,2.9,29.0,875.0,735.34,545.79
2017,7,27,14,30,904.0,102.0,3.0,29.0,846.0,693.78,517.86
2017,7,27,14,45,895.0,100.5,3.1,29.0,810.0,649.27,485.99
2017,7,27,15,0,886.0,99.0,3.2,29.0,774.0,603.87,452.64
2017,7,27,15,15,874.5,97.0,3.2,28.5,733.0,556.0,417.16
2017,7,27,15,30,863.0,95.0,3.2,28.0,692.0,507.87,380.39
2017,7,27,15,45,847.0,92.5,3.25,27.5,646.5,457.27,340.77
2017,7,27,16,0,831.0,90.0,3.3,27.0,601.0,403.24,297.44
2017,7,27,16,15,811.5,87.0,3.3,26.5,552.0,352.27,255.18
2017,7,27,16,30,792.0,84.0,3.3,26.0,503.0,302.72,213.16
2017,7,27,16,45,765.5,80.5,3.3,25.5,452.0,252.64,170.57
2017,7,27,17,0,739.0,77.0,3.3,25.0,401.0,205.09,130.43
2017,7,27,17,15,703.0,72.5,3.15,24.0,349.0,157.99,92.92
2017,7,27,17,30,667.0,68.0,3.0,23.0,297.0,111.36,59.18
2017,7,27,17,45,616.5,62.0,2.9,22.5,246.0,69.86,35.79
2017,7,27,18,0,566.0,56.0,2.8,22.0,195.0,37.76,27.19
2017,7,27,18,15,489.0,48.0,2.6,21.0,148.0,33.77,23.65
2017,7,27,18,30,412.0,40.0,2.4,20.0,101.0,29.52,19.65
2017,7,27,18,45,289.5,29.0,2.2,19.5,63.5,22.11,12.3
2017,7,27,19,0,167.0,18.0,2.0,19.0,26.0,14.11,0.0
2017,7,27,19,15,83.5,9.0,2.05,18.5,13.0,8.85,0.0
2017,7,27,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,5,15,99.5,8.5,2.85,13.5,13.5,32.84,0.0
2017,7,28,5,30,199.0,17.0,2.9,14.0,27.0,87.06,0.0
2017,7,28,5,45,323.0,27.5,2.95,14.5,65.5,158.38,112.84
2017,7,28,6,0,447.0,38.0,3.0,15.0,104.0,233.53,181.08
2017,7,28,6,15,521.5,45.5,3.0,15.5,151.5,295.51,236.47
2017,7,28,6,30,596.0,53.0,3.0,16.0,199.0,364.13,295.88
2017,7,28,6,45,645.5,58.0,3.05,16.5,250.5,420.46,343.91
2017,7,28,7,0,695.0,63.0,3.1,17.0,302.0,482.81,394.91
2017,7,28,7,15,729.0,67.5,3.1,17.5,354.0,538.1,438.49
2017,7,28,7,30,763.0,72.0,3.1,18.0,406.0,594.82,481.68
2017,7,28,7,45,788.0,75.0,3.1,18.5,457.5,644.66,517.4
2017,7,28,8,0,813.0,78.0,3.1,19.0,509.0,694.62,551.52
2017,7,28,8,15,831.5,81.0,3.1,19.5,558.0,734.83,577.76
2017,7,28,8,30,850.0,84.0,3.1,20.0,607.0,778.69,606.21
2017,7,28,8,45,864.0,86.5,3.15,20.5,652.0,817.13,630.59
2017,7,28,9,0,878.0,89.0,3.2,21.0,697.0,853.97,653.56
2017,7,28,9,15,889.0,91.0,3.25,21.5,738.0,885.79,672.83
2017,7,28,9,30,900.0,93.0,3.3,22.0,779.0,915.43,690.49
2017,7,28,9,45,897.0,100.5,3.35,22.5,811.5,935.83,701.8
2017,7,28,10,0,894.0,108.0,3.4,23.0,844.0,953.16,711.13
2017,7,28,10,15,901.0,109.5,3.45,23.0,873.5,970.5,721.92
2017,7,28,10,30,908.0,111.0,3.5,23.0,903.0,985.02,730.91
2017,7,28,10,45,912.5,112.5,3.6,23.0,925.5,994.24,736.84
2017,7,28,11,0,917.0,114.0,3.7,23.0,948.0,1000.45,740.93
2017,7,28,11,15,920.5,114.5,3.8,23.0,963.0,1001.64,741.8
2017,7,28,11,30,924.0,115.0,3.9,23.0,978.0,999.78,740.8
2017,7,28,11,45,925.5,115.5,4.0,23.5,986.0,992.98,735.18
2017,7,28,12,0,927.0,116.0,4.1,24.0,994.0,983.18,727.7
2017,7,28,12,15,927.5,116.0,4.1,23.5,994.5,969.04,719.65
2017,7,28,12,30,928.0,116.0,4.1,23.0,995.0,952.04,709.75
2017,7,28,12,45,925.5,116.0,4.2,23.0,987.0,929.64,695.39
2017,7,28,13,0,923.0,116.0,4.3,23.0,979.0,904.67,679.27
2017,7,28,13,15,920.5,115.5,4.35,22.5,964.0,876.78,662.13
2017,7,28,13,30,918.0,115.0,4.4,22.0,949.0,846.56,643.19
2017,7,28,13,45,914.5,113.5,4.45,22.0,927.0,812.43,620.33
2017,7,28,14,0,911.0,112.0,4.5,22.0,905.0,776.3,595.89
2017,7,28,14,15,904.5,110.5,4.45,21.5,876.0,736.23,569.01
2017,7,28,14,30,898.0,109.0,4.4,21.0,847.0,694.71,539.68
2017,7,28,14,45,891.0,106.5,4.4,21.0,812.0,650.69,506.25
2017,7,28,15,0,884.0,104.0,4.4,21.0,777.0,605.63,471.28
2017,7,28,15,15,872.5,102.0,4.3,20.5,736.0,557.78,433.9
2017,7,28,15,30,861.0,100.0,4.2,20.0,695.0,509.67,395.38
2017,7,28,15,45,847.5,96.5,4.15,20.0,649.5,459.32,353.49
2017,7,28,16,0,834.0,93.0,4.1,20.0,604.0,405.33,307.86
2017,7,28,16,15,814.5,90.0,4.0,19.5,555.0,354.18,263.98
2017,7,28,16,30,795.0,87.0,3.9,19.0,506.0,304.46,220.43
2017,7,28,16,45,770.0,83.0,3.8,18.5,455.0,254.15,176.31
2017,7,28,17,0,745.0,79.0,3.7,18.0,404.0,206.23,134.68
2017,7,28,17,15,708.5,74.0,3.6,17.5,351.5,158.36,95.46
2017,7,28,17,30,672.0,69.0,3.5,17.0,299.0,110.91,60.36
2017,7,28,17,45,620.5,63.0,3.45,16.5,247.5,69.2,36.77
2017,7,28,18,0,569.0,57.0,3.4,16.0,196.0,38.74,28.79
2017,7,28,18,15,490.0,49.0,3.3,15.5,148.0,34.8,25.13
2017,7,28,18,30,411.0,41.0,3.2,15.0,100.0,30.61,21.02
2017,7,28,18,45,283.5,29.5,3.15,15.0,62.5,22.74,12.97
2017,7,28,19,0,156.0,18.0,3.1,15.0,25.0,14.24,0.0
2017,7,28,19,15,78.0,9.0,3.1,14.5,12.5,8.85,0.0
2017,7,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,29,5,15,97.5,8.5,2.9,12.5,13.5,32.18,0.0
2017,7,29,5,30,195.0,17.0,3.0,13.0,27.0,85.07,0.0
2017,7,29,5,45,327.0,27.5,3.15,13.5,65.5,159.22,112.92
2017,7,29,6,0,459.0,38.0,3.3,14.0,104.0,237.4,184.49
2017,7,29,6,15,535.5,45.0,3.3,14.5,152.5,300.11,240.93
2017,7,29,6,30,612.0,52.0,3.3,15.0,201.0,369.63,301.52
2017,7,29,6,45,662.5,56.5,3.3,15.5,253.0,426.64,350.4
2017,7,29,7,0,713.0,61.0,3.3,16.0,305.0,489.66,402.2
2017,7,29,7,15,747.0,65.0,3.2,16.5,357.5,545.1,445.93
2017,7,29,7,30,781.0,69.0,3.1,17.0,410.0,601.96,489.11
2017,7,29,7,45,807.0,72.0,3.05,17.5,462.0,653.19,525.62
2017,7,29,8,0,833.0,75.0,3.0,18.0,514.0,700.13,557.27
2017,7,29,8,15,851.5,77.5,2.95,18.5,563.5,744.99,586.66
2017,7,29,8,30,870.0,80.0,2.9,19.0,613.0,788.95,614.78
2017,7,29,8,45,884.5,82.0,2.9,20.0,659.0,827.89,637.89
2017,7,29,9,0,899.0,84.0,2.9,21.0,705.0,865.19,659.44
2017,7,29,9,15,909.5,85.5,2.9,21.5,746.0,896.57,677.86
2017,7,29,9,30,920.0,87.0,2.9,22.0,787.0,925.71,694.63
2017,7,29,9,45,921.5,92.0,2.95,22.5,821.0,947.98,707.08
2017,7,29,10,0,923.0,97.0,3.0,23.0,855.0,967.32,717.62
2017,7,29,10,15,929.5,98.5,3.05,23.0,884.5,984.63,728.28
2017,7,29,10,30,936.0,100.0,3.1,23.0,914.0,999.02,737.11
2017,7,29,10,45,940.5,101.0,3.15,23.5,936.5,1007.97,741.05
2017,7,29,11,0,945.0,102.0,3.2,24.0,959.0,1013.83,743.11
2017,7,29,11,15,948.0,102.5,3.3,24.0,974.5,1014.61,743.82
2017,7,29,11,30,951.0,103.0,3.4,24.0,990.0,1012.25,742.62
2017,7,29,11,45,952.0,103.0,3.5,24.5,997.5,1004.36,736.46
2017,7,29,12,0,953.0,103.0,3.6,25.0,1005.0,993.4,728.42
2017,7,29,12,15,953.0,103.0,3.65,25.0,1005.0,978.52,718.96
2017,7,29,12,30,953.0,103.0,3.7,25.0,1005.0,960.71,707.65
2017,7,29,12,45,943.5,108.0,3.75,25.0,995.0,936.52,692.12
2017,7,29,13,0,934.0,113.0,3.8,25.0,985.0,909.92,674.99
2017,7,29,13,15,931.0,112.5,3.85,24.5,969.5,881.31,657.73
2017,7,29,13,30,928.0,112.0,3.9,24.0,954.0,850.35,638.71
2017,7,29,13,45,923.0,111.0,3.95,24.0,931.0,815.19,615.39
2017,7,29,14,0,918.0,110.0,4.0,24.0,908.0,778.1,590.55
2017,7,29,14,15,911.5,108.5,4.0,23.5,878.5,737.75,564.1
2017,7,29,14,30,905.0,107.0,4.0,23.0,849.0,695.91,535.16
2017,7,29,14,45,896.0,105.5,4.0,23.0,813.0,651.25,501.59
2017,7,29,15,0,887.0,104.0,4.0,23.0,777.0,605.68,466.6
2017,7,29,15,15,875.0,101.5,3.95,22.5,735.5,556.94,429.16
2017,7,29,15,30,863.0,99.0,3.9,22.0,694.0,508.0,390.48
2017,7,29,15,45,848.0,96.5,3.85,22.0,648.5,457.74,349.02
2017,7,29,16,0,833.0,94.0,3.8,22.0,603.0,404.0,303.97
2017,7,29,16,15,812.5,90.5,3.7,21.5,553.5,352.1,259.9
2017,7,29,16,30,792.0,87.0,3.6,21.0,504.0,301.72,216.26
2017,7,29,16,45,765.5,83.0,3.55,21.0,452.0,251.21,172.12
2017,7,29,17,0,739.0,79.0,3.5,21.0,400.0,203.23,130.75
2017,7,29,17,15,702.0,74.5,3.35,20.0,347.5,156.08,92.92
2017,7,29,17,30,665.0,70.0,3.2,19.0,295.0,109.31,59.1
2017,7,29,17,45,612.5,63.5,3.1,18.5,243.5,67.57,36.06
2017,7,29,18,0,560.0,57.0,3.0,18.0,192.0,38.88,28.66
2017,7,29,18,15,479.5,49.0,2.9,17.0,144.5,34.95,25.08
2017,7,29,18,30,399.0,41.0,2.8,16.0,97.0,30.78,21.04
2017,7,29,18,45,272.0,28.5,2.7,15.5,60.0,21.93,12.11
2017,7,29,19,0,145.0,16.0,2.6,15.0,23.0,12.42,0.0
2017,7,29,19,15,72.5,8.0,2.6,14.5,11.5,7.86,0.0
2017,7,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,5,15,82.5,8.0,1.8,12.5,12.0,27.88,0.0
2017,7,30,5,30,165.0,16.0,1.9,13.0,24.0,74.5,0.0
2017,7,30,5,45,292.5,27.0,2.0,13.5,61.0,146.49,102.59
2017,7,30,6,0,420.0,38.0,2.1,14.0,98.0,221.57,171.4
2017,7,30,6,15,497.5,46.0,2.05,14.5,145.5,283.93,226.9
2017,7,30,6,30,575.0,54.0,2.0,15.0,193.0,353.26,286.6
2017,7,30,6,45,341.0,93.0,1.95,15.5,181.0,298.38,243.9
2017,7,30,7,0,107.0,132.0,1.9,16.0,169.0,209.32,169.94
2017,7,30,7,15,428.0,102.5,1.85,16.5,284.0,389.91,319.57
2017,7,30,7,30,749.0,73.0,1.8,17.0,399.0,584.51,471.5
2017,7,30,7,45,775.5,76.5,1.75,18.0,450.5,635.42,505.27
2017,7,30,8,0,802.0,80.0,1.7,19.0,502.0,686.59,538.12
2017,7,30,8,15,821.5,83.0,1.65,19.5,551.0,731.79,566.72
2017,7,30,8,30,841.0,86.0,1.6,20.0,600.0,771.48,590.81
2017,7,30,8,45,856.0,88.0,1.55,21.0,645.5,809.92,612.39
2017,7,30,9,0,871.0,90.0,1.5,22.0,691.0,846.84,632.39
2017,7,30,9,15,882.0,92.0,1.5,22.5,731.5,878.49,650.29
2017,7,30,9,30,893.0,94.0,1.5,23.0,772.0,907.99,666.64
2017,7,30,9,45,888.0,103.0,1.55,23.5,803.5,928.08,677.44
2017,7,30,10,0,883.0,112.0,1.6,24.0,835.0,945.0,686.32
2017,7,30,10,15,889.5,113.5,1.7,24.5,864.0,961.69,695.79
2017,7,30,10,30,896.0,115.0,1.8,25.0,893.0,975.59,703.5
2017,7,30,10,45,902.5,115.0,1.9,25.5,916.0,985.06,708.46
2017,7,30,11,0,909.0,115.0,2.0,26.0,939.0,991.58,711.67
2017,7,30,11,15,912.0,115.5,2.05,26.0,954.0,992.27,712.11
2017,7,30,11,30,915.0,116.0,2.1,26.0,969.0,989.92,710.79
2017,7,30,11,45,918.5,115.0,2.2,26.5,977.0,983.54,706.18
2017,7,30,12,0,922.0,114.0,2.3,27.0,985.0,974.16,699.76
2017,7,30,12,15,922.0,114.0,2.35,27.0,985.0,959.59,690.96
2017,7,30,12,30,922.0,114.0,2.4,27.0,985.0,942.2,680.43
2017,7,30,12,45,915.0,117.5,2.5,27.5,976.0,919.27,665.45
2017,7,30,13,0,908.0,121.0,2.6,28.0,967.0,893.94,648.9
2017,7,30,13,15,905.0,120.5,2.65,28.0,952.0,865.91,631.42
2017,7,30,13,30,902.0,120.0,2.7,28.0,937.0,835.62,612.35
2017,7,30,13,45,900.0,117.5,2.75,28.0,915.5,802.1,590.98
2017,7,30,14,0,898.0,115.0,2.8,28.0,894.0,766.53,568.05
2017,7,30,14,15,891.5,113.5,2.85,27.5,865.0,726.83,543.14
2017,7,30,14,30,885.0,112.0,2.9,27.0,836.0,685.7,515.45
2017,7,30,14,45,878.5,109.0,2.95,27.0,801.5,641.96,483.72
2017,7,30,15,0,872.0,106.0,3.0,27.0,767.0,597.16,450.41
2017,7,30,15,15,860.0,104.0,3.0,26.5,726.0,549.48,414.77
2017,7,30,15,30,848.0,102.0,3.0,26.0,685.0,501.61,377.9
2017,7,30,15,45,834.0,98.5,3.05,26.0,640.0,447.77,334.98
2017,7,30,16,0,820.0,95.0,3.1,26.0,595.0,397.98,293.89
2017,7,30,16,15,800.0,92.0,3.1,25.5,546.0,347.3,251.71
2017,7,30,16,30,780.0,89.0,3.1,25.0,497.0,298.12,209.88
2017,7,30,16,45,754.0,84.5,3.15,24.5,446.0,247.89,167.17
2017,7,30,17,0,728.0,80.0,3.2,24.0,395.0,200.16,126.98
2017,7,30,17,15,691.0,75.0,3.2,23.0,342.5,149.8,87.22
2017,7,30,17,30,654.0,70.0,3.2,22.0,290.0,106.51,56.83
2017,7,30,17,45,602.0,63.5,3.25,21.0,239.0,65.43,34.96
2017,7,30,18,0,550.0,57.0,3.3,20.0,188.0,39.03,28.52
2017,7,30,18,15,469.5,48.5,3.25,19.0,141.0,34.66,24.58
2017,7,30,18,30,389.0,40.0,3.2,18.0,94.0,30.01,20.14
2017,7,30,18,45,262.5,27.5,3.15,17.5,57.5,21.13,11.13
2017,7,30,19,0,136.0,15.0,3.1,17.0,21.0,11.58,0.0
2017,7,30,19,15,68.0,7.5,3.0,16.5,10.5,7.37,0.0
2017,7,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,5,15,68.0,8.0,2.25,13.0,10.5,24.24,0.0
2017,7,31,5,30,136.0,16.0,2.3,13.0,21.0,65.43,0.0
2017,7,31,5,45,262.0,28.0,2.35,13.5,57.5,136.91,94.79
2017,7,31,6,0,388.0,40.0,2.4,14.0,94.0,210.8,162.92
2017,7,31,6,15,467.5,48.5,2.35,14.5,141.0,273.06,218.33
2017,7,31,6,30,547.0,57.0,2.3,15.0,188.0,342.44,278.24
2017,7,31,6,45,602.0,63.0,2.25,16.0,239.0,402.74,328.57
2017,7,31,7,0,657.0,69.0,2.2,17.0,290.0,467.1,380.0
2017,7,31,7,15,693.5,73.5,2.15,17.5,342.0,519.8,421.15
2017,7,31,7,30,730.0,78.0,2.1,18.0,394.0,576.7,463.91
2017,7,31,7,45,758.5,81.5,2.05,18.5,446.0,628.27,500.89
2017,7,31,8,0,787.0,85.0,2.0,19.0,498.0,680.26,535.71
2017,7,31,8,15,807.5,88.0,2.0,19.5,547.0,725.7,565.22
2017,7,31,8,30,828.0,91.0,2.0,20.0,596.0,770.42,593.65
2017,7,31,8,45,844.5,93.0,2.0,21.0,642.0,804.89,613.25
2017,7,31,9,0,861.0,95.0,2.0,22.0,688.0,842.73,634.86
2017,7,31,9,15,873.0,97.0,2.0,22.5,729.0,874.97,653.51
2017,7,31,9,30,885.0,99.0,2.0,23.0,770.0,905.12,670.62
2017,7,31,9,45,893.0,101.5,2.05,23.5,805.5,929.89,684.58
2017,7,31,10,0,901.0,104.0,2.1,24.0,841.0,952.06,696.86
2017,7,31,10,15,908.0,105.0,2.15,24.5,870.5,968.98,705.75
2017,7,31,10,30,915.0,106.0,2.2,25.0,900.0,983.06,712.91
2017,7,31,10,45,921.5,106.5,2.3,25.5,923.0,993.21,718.18
2017,7,31,11,0,928.0,107.0,2.4,26.0,946.0,1000.35,721.63
2017,7,31,11,15,931.0,107.5,2.45,26.0,961.5,1001.07,722.0
2017,7,31,11,30,934.0,108.0,2.5,26.0,977.0,998.69,720.57
2017,7,31,11,45,937.0,107.5,2.6,26.5,985.5,992.23,715.71
2017,7,31,12,0,940.0,107.0,2.7,27.0,994.0,982.71,708.99
2017,7,31,12,15,940.0,107.0,2.75,27.0,994.0,967.92,699.92
2017,7,31,12,30,940.0,107.0,2.8,27.0,994.0,950.23,689.05
2017,7,31,12,45,943.5,104.0,2.85,27.5,987.5,929.91,675.17
2017,7,31,13,0,947.0,101.0,2.9,28.0,981.0,906.74,659.48
2017,7,31,13,15,944.0,100.5,2.95,28.0,965.5,877.77,641.28
2017,7,31,13,30,941.0,100.0,3.0,28.0,950.0,846.43,621.43
2017,7,31,13,45,937.5,98.5,3.05,28.0,927.5,811.51,599.04
2017,7,31,14,0,934.0,97.0,3.1,28.0,905.0,774.53,575.06
2017,7,31,14,15,927.5,95.5,3.15,27.5,875.5,733.56,549.19
2017,7,31,14,30,921.0,94.0,3.2,27.0,846.0,691.08,521.03
2017,7,31,14,45,913.0,92.0,3.25,27.0,810.5,645.9,488.03
2017,7,31,15,0,905.0,90.0,3.3,27.0,775.0,599.71,453.46
2017,7,31,15,15,894.0,88.5,3.3,26.5,733.5,551.6,417.24
2017,7,31,15,30,883.0,87.0,3.3,26.0,692.0,503.15,379.64
2017,7,31,15,45,868.5,84.5,3.3,25.5,646.0,452.19,339.0
2017,7,31,16,0,854.0,82.0,3.3,25.0,600.0,401.65,297.47
2017,7,31,16,15,834.5,79.0,3.25,24.5,550.5,349.65,253.77
2017,7,31,16,30,815.0,76.0,3.2,24.0,501.0,294.68,206.99
2017,7,31,16,45,789.0,73.0,3.2,23.5,449.5,244.03,163.44
2017,7,31,17,0,763.0,70.0,3.2,23.0,398.0,195.84,122.52
2017,7,31,17,15,727.5,65.5,3.1,22.5,345.0,147.73,84.18
2017,7,31,17,30,692.0,61.0,3.0,22.0,292.0,103.38,53.16
2017,7,31,17,45,639.5,56.0,2.95,21.5,240.5,61.94,32.05
2017,7,31,18,0,587.0,51.0,2.9,21.0,189.0,34.21,24.2
2017,7,31,18,15,507.5,43.5,2.85,20.0,141.5,30.47,20.82
2017,7,31,18,30,428.0,36.0,2.8,19.0,94.0,26.48,17.0
2017,7,31,18,45,296.0,25.0,2.75,18.5,57.5,18.92,9.11
2017,7,31,19,0,164.0,14.0,2.7,18.0,21.0,13.76,0.0
2017,7,31,19,15,82.0,7.0,2.7,17.5,10.5,6.88,0.0
2017,7,31,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,5,15,61.5,7.5,2.15,13.5,10.0,22.07,0.0
2017,8,1,5,30,123.0,15.0,2.2,14.0,20.0,58.79,0.0
2017,8,1,5,45,244.0,27.5,2.25,14.5,55.0,129.93,88.3
2017,8,1,6,0,365.0,40.0,2.3,15.0,90.0,201.3,154.61
2017,8,1,6,15,443.5,49.0,2.3,15.5,135.5,262.5,208.89
2017,8,1,6,30,522.0,58.0,2.3,16.0,181.0,330.75,267.73
2017,8,1,6,45,577.0,64.0,2.3,17.0,231.5,389.86,317.12
2017,8,1,7,0,632.0,70.0,2.3,18.0,282.0,453.05,367.78
2017,8,1,7,15,669.5,75.0,2.2,18.5,333.5,508.1,410.59
