Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,7,30,707.0,80.0,2.1,19.0,385.0,562.85,451.6
2017,8,1,7,45,735.5,84.0,2.05,20.0,436.0,614.1,487.69
2017,8,1,8,0,764.0,88.0,2.0,21.0,487.0,665.8,521.37
2017,8,1,8,15,785.0,91.0,1.95,21.5,535.5,710.82,550.2
2017,8,1,8,30,806.0,94.0,1.9,22.0,584.0,755.21,577.93
2017,8,1,8,45,821.5,97.0,1.9,23.0,629.5,794.17,600.56
2017,8,1,9,0,837.0,100.0,1.9,24.0,675.0,826.69,618.4
2017,8,1,9,15,849.5,102.5,1.9,24.5,716.0,859.3,637.28
2017,8,1,9,30,862.0,105.0,1.9,25.0,757.0,889.9,654.6
2017,8,1,9,45,845.0,120.5,1.9,26.0,785.0,905.29,660.55
2017,8,1,10,0,828.0,136.0,1.9,27.0,813.0,922.59,667.89
2017,8,1,10,15,836.5,138.0,1.95,27.5,842.0,940.73,677.6
2017,8,1,10,30,845.0,140.0,2.0,28.0,871.0,950.85,682.22
2017,8,1,10,45,852.0,140.5,2.05,28.5,894.0,960.79,686.88
2017,8,1,11,0,859.0,141.0,2.1,29.0,917.0,967.93,689.85
2017,8,1,11,15,862.5,142.0,2.15,29.5,932.5,969.37,689.34
2017,8,1,11,30,866.0,143.0,2.2,30.0,948.0,967.93,687.17
2017,8,1,11,45,869.5,142.5,2.25,30.5,956.0,962.14,682.38
2017,8,1,12,0,873.0,142.0,2.3,31.0,964.0,953.49,675.94
2017,8,1,12,15,873.0,142.0,2.35,31.0,963.5,939.32,667.46
2017,8,1,12,30,873.0,142.0,2.4,31.0,963.0,922.48,657.37
2017,8,1,12,45,876.5,138.0,2.5,31.0,956.5,902.33,645.59
2017,8,1,13,0,880.0,134.0,2.6,31.0,950.0,879.54,632.07
2017,8,1,13,15,875.5,133.0,2.65,31.0,934.5,850.38,613.95
2017,8,1,13,30,871.0,132.0,2.7,31.0,919.0,819.12,594.37
2017,8,1,13,45,864.5,131.0,2.8,31.0,895.5,784.38,572.62
2017,8,1,14,0,858.0,130.0,2.9,31.0,872.0,747.95,549.47
2017,8,1,14,15,849.5,128.5,2.95,30.5,842.0,708.16,524.22
2017,8,1,14,30,841.0,127.0,3.0,30.0,812.0,667.18,496.32
2017,8,1,14,45,828.5,125.5,3.1,30.0,775.5,620.38,462.84
2017,8,1,15,0,816.0,124.0,3.2,30.0,739.0,575.12,429.55
2017,8,1,15,15,802.0,121.5,3.2,29.5,698.0,527.96,394.56
2017,8,1,15,30,788.0,119.0,3.2,29.0,657.0,480.94,358.65
2017,8,1,15,45,768.0,116.0,3.2,28.5,611.5,431.25,319.76
2017,8,1,16,0,748.0,113.0,3.2,28.0,566.0,382.71,280.7
2017,8,1,16,15,724.5,109.0,3.15,27.5,517.5,330.18,237.76
2017,8,1,16,30,701.0,105.0,3.1,27.0,469.0,282.62,197.93
2017,8,1,16,45,668.0,100.5,3.1,26.5,418.0,234.54,157.88
2017,8,1,17,0,635.0,96.0,3.1,26.0,367.0,189.7,121.09
2017,8,1,17,15,594.0,89.5,3.0,25.0,316.5,145.51,87.19
2017,8,1,17,30,553.0,83.0,2.9,24.0,266.0,105.66,60.15
2017,8,1,17,45,492.5,75.0,2.8,23.5,216.5,68.39,40.92
2017,8,1,18,0,432.0,67.0,2.7,23.0,167.0,48.16,35.98
2017,8,1,18,15,352.5,55.0,2.55,22.0,123.5,40.69,29.37
2017,8,1,18,30,273.0,43.0,2.4,21.0,80.0,32.63,21.98
2017,8,1,18,45,166.5,27.5,2.3,20.5,47.0,21.22,10.49
2017,8,1,19,0,60.0,12.0,2.2,20.0,14.0,11.8,0.0
2017,8,1,19,15,30.0,6.0,2.15,19.5,7.0,5.9,0.0
2017,8,1,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,5,15,29.5,6.5,0.95,16.5,7.5,6.39,0.0
2017,8,2,5,30,59.0,13.0,1.2,17.0,15.0,29.43,0.0
2017,8,2,5,45,145.5,30.5,1.5,17.5,47.0,99.89,65.64
2017,8,2,6,0,232.0,48.0,1.8,18.0,79.0,158.83,120.21
2017,8,2,6,15,307.0,62.0,2.05,18.5,122.5,216.88,170.47
2017,8,2,6,30,382.0,76.0,2.3,19.0,166.0,281.98,225.82
2017,8,2,6,45,435.5,87.0,2.55,19.5,213.5,338.9,273.64
2017,8,2,7,0,489.0,98.0,2.8,20.0,261.0,400.12,323.58
2017,8,2,7,15,530.5,106.5,2.85,20.5,310.5,458.34,369.37
2017,8,2,7,30,572.0,115.0,2.9,21.0,360.0,516.3,413.64
2017,8,2,7,45,608.0,120.0,2.95,22.0,410.0,568.6,451.61
2017,8,2,8,0,644.0,125.0,3.0,23.0,460.0,622.11,489.31
2017,8,2,8,15,667.5,130.0,2.95,23.0,507.0,667.02,521.17
2017,8,2,8,30,691.0,135.0,2.9,23.0,554.0,711.69,551.37
2017,8,2,8,45,710.0,139.0,2.85,23.5,598.0,751.04,576.14
2017,8,2,9,0,729.0,143.0,2.8,24.0,642.0,789.36,599.78
2017,8,2,9,15,743.0,146.0,2.75,24.5,681.5,820.95,618.39
2017,8,2,9,30,757.0,149.0,2.7,25.0,721.0,847.75,633.55
2017,8,2,9,45,756.5,158.0,2.7,25.5,752.5,868.96,645.19
2017,8,2,10,0,756.0,167.0,2.7,26.0,784.0,887.56,655.09
2017,8,2,10,15,764.5,169.5,2.65,26.0,812.0,905.2,665.3
2017,8,2,10,30,773.0,172.0,2.6,26.0,840.0,920.38,673.9
2017,8,2,10,45,784.5,170.0,2.6,26.5,863.5,931.23,678.82
2017,8,2,11,0,796.0,168.0,2.6,27.0,887.0,939.49,682.15
2017,8,2,11,15,800.5,169.0,2.7,27.0,902.0,941.46,683.69
2017,8,2,11,30,805.0,170.0,2.8,27.0,917.0,940.67,683.58
2017,8,2,11,45,812.5,167.0,2.95,27.5,926.0,935.95,680.04
2017,8,2,12,0,820.0,164.0,3.1,28.0,935.0,928.47,674.76
2017,8,2,12,15,820.0,164.0,3.25,28.0,935.0,914.35,666.49
2017,8,2,12,30,820.0,164.0,3.4,28.0,935.0,897.7,656.57
2017,8,2,12,45,818.5,163.5,3.55,28.5,927.5,876.8,642.5
2017,8,2,13,0,817.0,163.0,3.7,29.0,920.0,853.61,626.89
2017,8,2,13,15,813.0,162.0,3.8,29.0,904.5,825.7,609.04
2017,8,2,13,30,809.0,161.0,3.9,29.0,889.0,795.86,589.79
2017,8,2,13,45,802.0,160.0,4.05,29.0,866.5,761.94,567.76
2017,8,2,14,0,795.0,159.0,4.2,29.0,844.0,726.57,544.29
2017,8,2,14,15,786.5,157.0,4.25,28.5,815.5,687.95,517.84
2017,8,2,14,30,778.0,155.0,4.3,28.0,787.0,648.34,490.06
2017,8,2,14,45,761.0,155.0,4.35,28.0,751.0,604.58,457.59
2017,8,2,15,0,744.0,155.0,4.4,28.0,715.0,558.3,422.7
2017,8,2,15,15,729.0,151.5,4.3,27.5,675.0,512.46,387.93
2017,8,2,15,30,714.0,148.0,4.2,27.0,635.0,467.0,352.56
2017,8,2,15,45,686.0,147.5,4.15,27.0,589.0,419.22,314.06
2017,8,2,16,0,658.0,147.0,4.1,27.0,543.0,373.48,276.48
2017,8,2,16,15,632.5,141.0,3.85,26.5,495.5,325.97,237.41
2017,8,2,16,30,607.0,135.0,3.6,26.0,448.0,280.69,199.67
2017,8,2,16,45,565.0,130.5,3.4,26.0,398.0,235.42,162.21
2017,8,2,17,0,523.0,126.0,3.2,26.0,348.0,194.43,129.12
2017,8,2,17,15,479.5,116.0,2.7,25.5,298.5,152.29,97.19
2017,8,2,17,30,436.0,106.0,2.2,25.0,249.0,114.64,71.7
2017,8,2,17,45,370.5,94.5,1.7,25.0,201.5,79.72,52.81
2017,8,2,18,0,305.0,83.0,1.2,25.0,154.0,60.92,46.49
2017,8,2,18,15,235.5,65.5,1.1,24.5,112.0,49.18,36.2
2017,8,2,18,30,166.0,48.0,1.0,24.0,70.0,39.04,26.96
2017,8,2,18,45,83.0,29.0,0.9,24.0,40.0,24.14,12.06
2017,8,2,19,0,0.0,10.0,0.8,24.0,10.0,9.83,0.0
2017,8,2,19,15,0.0,5.0,0.85,24.0,5.0,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.0,2.2,21.0,4.0,3.93,0.0
2017,8,3,5,30,0.0,8.0,2.4,21.0,8.0,7.86,0.0
2017,8,3,5,45,39.0,28.0,2.6,21.5,33.5,48.66,28.68
2017,8,3,6,0,78.0,48.0,2.8,22.0,59.0,88.35,64.34
2017,8,3,6,15,119.5,69.5,2.65,22.0,93.5,133.61,102.73
2017,8,3,6,30,161.0,91.0,2.5,22.0,128.0,188.39,148.63
2017,8,3,6,45,213.5,105.0,2.4,22.0,167.5,237.01,189.19
2017,8,3,7,0,266.0,119.0,2.3,22.0,207.0,290.31,232.75
2017,8,3,7,15,273.0,144.0,2.15,22.0,248.0,333.3,266.46
2017,8,3,7,30,280.0,169.0,2.0,22.0,289.0,376.04,298.96
2017,8,3,7,45,266.0,191.0,1.9,22.0,316.5,400.59,316.49
2017,8,3,8,0,252.0,213.0,1.8,22.0,344.0,423.26,332.16
2017,8,3,8,15,216.0,241.0,1.9,22.5,361.0,425.5,331.61
2017,8,3,8,30,180.0,269.0,2.0,23.0,378.0,433.03,334.81
2017,8,3,8,45,265.0,276.0,2.1,23.5,450.0,522.37,401.21
2017,8,3,9,0,350.0,283.0,2.2,24.0,522.0,606.98,462.13
2017,8,3,9,15,359.5,299.5,2.1,24.5,558.5,639.48,482.15
2017,8,3,9,30,369.0,316.0,2.0,25.0,595.0,671.1,501.5
2017,8,3,9,45,292.0,352.5,1.9,25.5,580.0,644.45,477.93
2017,8,3,10,0,215.0,389.0,1.8,26.0,565.0,605.52,446.53
2017,8,3,10,15,227.0,402.5,1.6,26.0,594.0,630.88,462.66
2017,8,3,10,30,239.0,416.0,1.4,26.0,623.0,655.55,477.41
2017,8,3,10,45,224.0,430.5,1.2,26.5,628.5,654.76,473.01
2017,8,3,11,0,209.0,445.0,1.0,27.0,634.0,652.86,468.01
2017,8,3,11,15,264.0,440.0,1.1,27.0,682.5,702.1,502.63
2017,8,3,11,30,319.0,435.0,1.2,27.0,731.0,743.94,531.71
2017,8,3,11,45,345.0,414.5,1.3,27.0,737.0,741.39,531.46
2017,8,3,12,0,371.0,394.0,1.4,27.0,743.0,737.51,530.75
2017,8,3,12,15,197.0,370.5,1.5,27.0,556.5,547.12,399.41
2017,8,3,12,30,23.0,347.0,1.6,27.0,370.0,356.93,261.8
2017,8,3,12,45,22.5,343.0,1.75,27.5,365.0,351.37,258.55
2017,8,3,13,0,22.0,339.0,1.9,28.0,360.0,345.78,254.38
2017,8,3,13,15,46.5,379.0,1.9,28.0,422.0,401.82,295.33
2017,8,3,13,30,71.0,419.0,1.9,28.0,484.0,455.35,333.6
2017,8,3,13,45,57.5,393.5,1.9,28.0,445.5,416.9,306.07
2017,8,3,14,0,44.0,368.0,1.9,28.0,407.0,379.56,279.59
2017,8,3,14,15,58.0,368.5,1.7,28.0,417.5,385.99,284.55
2017,8,3,14,30,72.0,369.0,1.5,28.0,428.0,391.06,288.2
2017,8,3,14,45,133.0,361.0,1.35,28.0,463.5,412.08,304.04
2017,8,3,15,0,194.0,353.0,1.2,28.0,499.0,430.83,317.47
2017,8,3,15,15,158.0,332.0,1.3,27.5,446.0,382.43,283.42
2017,8,3,15,30,122.0,311.0,1.4,27.0,393.0,337.29,251.54
2017,8,3,15,45,242.0,273.0,1.55,27.0,422.5,343.01,255.88
2017,8,3,16,0,362.0,235.0,1.7,27.0,452.0,341.67,252.98
2017,8,3,16,15,425.0,203.5,1.85,26.5,437.5,311.13,227.91
2017,8,3,16,30,488.0,172.0,2.0,26.0,423.0,278.42,199.7
2017,8,3,16,45,345.0,170.5,2.2,25.5,338.5,222.81,159.49
2017,8,3,17,0,202.0,169.0,2.4,25.0,254.0,181.08,131.66
2017,8,3,17,15,171.0,152.0,2.3,24.5,217.5,150.45,109.05
2017,8,3,17,30,140.0,135.0,2.2,24.0,181.0,122.93,89.62
2017,8,3,17,45,110.5,112.5,2.15,23.5,145.0,94.73,70.27
2017,8,3,18,0,81.0,90.0,2.1,23.0,109.0,73.75,57.83
2017,8,3,18,15,54.0,67.0,1.75,22.5,78.0,58.74,44.61
2017,8,3,18,30,27.0,44.0,1.4,22.0,47.0,39.76,27.73
2017,8,3,18,45,13.5,24.0,1.1,21.5,25.5,22.52,10.55
2017,8,3,19,0,0.0,4.0,0.8,21.0,4.0,3.93,0.0
2017,8,3,19,15,0.0,2.0,0.7,21.0,2.0,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.5,1.55,18.0,0.5,0.0,0.0
2017,8,4,5,30,0.0,1.0,1.9,18.0,1.0,0.98,0.0
2017,8,4,5,45,0.0,5.5,2.25,18.5,5.5,5.3,0.0
2017,8,4,6,0,0.0,10.0,2.6,19.0,10.0,9.64,2.19
2017,8,4,6,15,0.0,17.5,2.6,19.5,17.5,16.88,8.37
2017,8,4,6,30,0.0,25.0,2.6,20.0,25.0,24.12,14.53
2017,8,4,6,45,0.0,33.0,2.65,20.5,33.0,31.85,21.03
2017,8,4,7,0,0.0,41.0,2.7,21.0,41.0,39.59,27.42
2017,8,4,7,15,0.0,42.5,2.7,21.0,42.5,41.04,28.56
2017,8,4,7,30,0.0,44.0,2.7,21.0,44.0,42.5,29.67
2017,8,4,7,45,7.5,112.0,2.75,21.5,116.0,114.94,88.84
2017,8,4,8,0,15.0,180.0,2.8,22.0,188.0,191.13,149.25
2017,8,4,8,15,7.5,109.0,2.8,22.5,113.0,111.77,85.19
2017,8,4,8,30,0.0,38.0,2.8,23.0,38.0,36.73,24.24
2017,8,4,8,45,3.5,118.0,2.85,23.5,120.5,117.7,89.08
2017,8,4,9,0,7.0,198.0,2.9,24.0,203.0,201.33,153.99
2017,8,4,9,15,3.5,120.0,2.9,24.5,122.5,119.73,89.64
2017,8,4,9,30,0.0,42.0,2.9,25.0,42.0,40.64,26.83
2017,8,4,9,45,2.0,104.5,2.95,25.5,106.5,103.2,76.14
2017,8,4,10,0,4.0,167.0,3.0,26.0,171.0,166.76,125.02
2017,8,4,10,15,2.0,133.5,3.0,26.5,135.5,131.76,97.51
2017,8,4,10,30,0.0,100.0,3.0,27.0,100.0,97.04,70.35
2017,8,4,10,45,3.0,136.0,3.05,27.5,139.0,135.13,99.6
2017,8,4,11,0,6.0,172.0,3.1,28.0,178.0,173.26,128.38
2017,8,4,11,15,14.0,253.5,3.15,28.0,266.5,260.89,194.17
2017,8,4,11,30,22.0,335.0,3.2,28.0,355.0,348.34,258.27
2017,8,4,11,45,17.0,288.0,3.25,28.5,303.5,296.62,219.57
2017,8,4,12,0,12.0,241.0,3.3,29.0,252.0,245.42,181.4
2017,8,4,12,15,15.0,279.5,3.35,29.0,293.5,285.09,210.86
2017,8,4,12,30,18.0,318.0,3.4,29.0,335.0,324.33,239.53
2017,8,4,12,45,12.5,251.0,3.5,29.0,263.0,253.86,187.69
2017,8,4,13,0,7.0,184.0,3.6,29.0,191.0,183.98,135.66
2017,8,4,13,15,7.0,181.0,3.6,29.0,188.0,180.72,133.39
2017,8,4,13,30,7.0,178.0,3.6,29.0,185.0,177.45,131.02
2017,8,4,13,45,15.0,247.0,3.65,29.0,260.0,248.89,184.9
2017,8,4,14,0,23.0,316.0,3.7,29.0,335.0,318.7,236.65
2017,8,4,14,15,174.0,339.0,3.7,28.5,480.5,435.98,326.4
2017,8,4,14,30,325.0,362.0,3.7,28.0,626.0,541.41,404.74
2017,8,4,14,45,209.0,353.0,3.7,28.0,520.0,450.57,337.04
2017,8,4,15,0,93.0,344.0,3.7,28.0,414.0,369.65,276.73
2017,8,4,15,15,397.5,245.0,3.65,27.5,517.5,421.99,318.99
2017,8,4,15,30,702.0,146.0,3.6,27.0,621.0,455.98,343.71
2017,8,4,15,45,685.5,140.0,3.55,27.0,577.5,408.79,305.38
2017,8,4,16,0,669.0,134.0,3.5,27.0,534.0,362.56,267.32
2017,8,4,16,15,644.0,129.0,3.4,26.5,487.0,315.59,228.63
2017,8,4,16,30,619.0,124.0,3.3,26.0,440.0,270.78,191.18
2017,8,4,16,45,590.5,116.0,3.25,26.0,392.0,224.91,152.78
2017,8,4,17,0,562.0,108.0,3.2,26.0,344.0,181.91,117.53
2017,8,4,17,15,520.0,100.0,3.1,25.0,295.0,140.27,86.3
2017,8,4,17,30,478.0,92.0,3.0,24.0,246.0,103.47,62.18
2017,8,4,17,45,426.0,80.5,2.95,23.5,199.5,67.25,43.56
2017,8,4,18,0,374.0,69.0,2.9,23.0,153.0,50.18,37.67
2017,8,4,18,15,297.5,55.5,2.75,22.5,111.0,41.37,29.79
2017,8,4,18,30,221.0,42.0,2.6,22.0,69.0,32.07,21.23
2017,8,4,18,45,131.5,25.5,2.5,21.5,39.5,19.77,8.02
2017,8,4,19,0,42.0,9.0,2.4,21.0,10.0,8.85,0.0
2017,8,4,19,15,21.0,4.5,2.35,20.5,5.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.0,2.35,16.0,4.0,0.0,0.0
2017,8,5,5,30,0.0,8.0,2.4,16.0,8.0,7.86,0.0
2017,8,5,5,45,13.5,25.5,2.45,16.5,27.0,32.26,16.76
2017,8,5,6,0,27.0,43.0,2.5,17.0,46.0,57.54,40.99
2017,8,5,6,15,45.5,63.5,2.5,17.5,72.0,89.02,68.1
2017,8,5,6,30,64.0,84.0,2.5,18.0,98.0,121.56,95.93
2017,8,5,6,45,77.0,105.0,2.55,18.5,127.0,153.19,122.57
2017,8,5,7,0,90.0,126.0,2.6,19.0,156.0,192.39,154.76
2017,8,5,7,15,360.0,109.5,2.55,19.5,258.0,353.19,287.25
2017,8,5,7,30,630.0,93.0,2.5,20.0,360.0,526.18,423.45
2017,8,5,7,45,657.5,99.0,2.5,20.5,409.0,575.82,459.27
2017,8,5,8,0,685.0,105.0,2.5,21.0,458.0,626.01,495.17
2017,8,5,8,15,707.5,109.5,2.5,21.5,505.0,670.96,525.31
2017,8,5,8,30,730.0,114.0,2.5,22.0,552.0,712.93,552.57
2017,8,5,8,45,746.0,118.0,2.5,23.0,596.0,751.1,575.55
2017,8,5,9,0,762.0,122.0,2.5,24.0,640.0,787.98,597.19
2017,8,5,9,15,775.5,125.0,2.5,24.0,680.0,820.09,617.56
2017,8,5,9,30,789.0,128.0,2.5,24.0,720.0,850.38,636.58
2017,8,5,9,45,792.5,134.0,2.55,24.5,752.5,872.81,649.37
2017,8,5,10,0,796.0,140.0,2.6,25.0,785.0,892.7,660.49
2017,8,5,10,15,804.0,142.0,2.65,25.5,813.5,909.91,669.86
2017,8,5,10,30,812.0,144.0,2.7,26.0,842.0,924.54,677.59
2017,8,5,10,45,819.5,144.5,2.75,26.5,864.5,934.46,682.29
2017,8,5,11,0,827.0,145.0,2.8,27.0,887.0,941.64,685.32
2017,8,5,11,15,830.5,146.0,2.85,27.0,902.0,938.02,682.79
2017,8,5,11,30,834.0,147.0,2.9,27.0,917.0,936.59,681.88
2017,8,5,11,45,838.0,146.0,2.95,27.5,924.5,930.87,676.91
2017,8,5,12,0,842.0,145.0,3.0,28.0,932.0,922.39,670.27
2017,8,5,12,15,842.0,145.0,3.1,28.0,932.0,908.5,661.86
2017,8,5,12,30,842.0,145.0,3.2,28.0,932.0,892.03,651.79
2017,8,5,12,45,840.0,144.5,3.3,28.0,924.0,870.84,638.59
2017,8,5,13,0,838.0,144.0,3.4,28.0,916.0,847.31,623.8
2017,8,5,13,15,834.5,143.0,3.5,27.5,901.0,819.84,607.48
2017,8,5,13,30,831.0,142.0,3.6,27.0,886.0,790.33,589.59
2017,8,5,13,45,828.0,139.0,3.7,27.0,864.0,757.44,568.01
2017,8,5,14,0,825.0,136.0,3.8,27.0,842.0,722.73,544.98
2017,8,5,14,15,817.0,134.0,3.85,26.5,813.0,682.39,517.58
2017,8,5,14,30,809.0,132.0,3.9,26.0,784.0,641.9,488.92
2017,8,5,14,45,802.0,127.5,3.95,26.0,750.0,598.78,456.76
2017,8,5,15,0,795.0,123.0,4.0,26.0,716.0,554.85,423.24
2017,8,5,15,15,781.0,120.5,4.0,25.5,676.0,508.51,387.73
2017,8,5,15,30,767.0,118.0,4.0,25.0,636.0,462.35,351.36
2017,8,5,15,45,754.5,112.5,4.0,25.0,592.5,414.5,312.1
2017,8,5,16,0,742.0,107.0,4.0,25.0,549.0,367.12,272.29
2017,8,5,16,15,719.0,103.0,3.95,24.5,501.0,318.37,231.27
2017,8,5,16,30,696.0,99.0,3.9,24.0,453.0,268.12,188.58
2017,8,5,16,45,672.5,92.0,3.85,23.5,404.5,220.42,147.88
2017,8,5,17,0,649.0,85.0,3.8,23.0,356.0,175.01,109.91
2017,8,5,17,15,608.5,79.0,3.7,22.5,305.5,130.88,75.99
2017,8,5,17,30,568.0,73.0,3.6,22.0,255.0,91.03,49.81
2017,8,5,17,45,517.5,64.5,3.5,21.5,207.5,53.28,32.18
2017,8,5,18,0,467.0,56.0,3.4,21.0,160.0,39.19,28.47
2017,8,5,18,15,384.5,46.0,3.3,20.5,116.5,33.47,23.24
2017,8,5,18,30,302.0,36.0,3.2,20.0,73.0,27.35,17.38
2017,8,5,18,45,187.0,22.5,3.1,19.5,42.0,17.32,5.81
2017,8,5,19,0,72.0,9.0,3.0,19.0,11.0,8.85,0.0
2017,8,5,19,15,36.0,4.5,2.95,18.5,5.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,5,15,46.0,5.5,2.55,15.0,6.5,0.0,0.0
2017,8,6,5,30,92.0,11.0,2.6,15.0,13.0,36.06,0.0
2017,8,6,5,45,219.5,23.5,2.65,15.5,46.0,113.12,67.62
2017,8,6,6,0,347.0,36.0,2.7,16.0,79.0,186.79,141.01
2017,8,6,6,15,429.0,45.0,2.65,16.5,124.0,247.78,195.41
2017,8,6,6,30,511.0,54.0,2.6,17.0,169.0,316.31,254.68
2017,8,6,6,45,255.5,79.0,2.6,17.5,136.5,234.15,190.25
2017,8,6,7,0,0.0,104.0,2.6,18.0,104.0,104.59,81.78
2017,8,6,7,15,44.5,137.0,2.55,18.5,156.0,171.92,137.72
2017,8,6,7,30,89.0,170.0,2.5,19.0,208.0,238.01,191.18
2017,8,6,7,45,426.5,125.5,2.45,19.5,340.5,442.98,358.13
2017,8,6,8,0,764.0,81.0,2.4,20.0,473.0,651.85,516.97
2017,8,6,8,15,784.5,84.0,2.4,20.5,521.5,696.45,545.23
2017,8,6,8,30,805.0,87.0,2.4,21.0,570.0,740.4,573.65
2017,8,6,8,45,821.0,90.0,2.4,21.5,615.0,774.99,594.96
2017,8,6,9,0,837.0,93.0,2.4,22.0,660.0,812.87,618.32
2017,8,6,9,15,849.0,95.0,2.45,22.5,700.5,844.53,637.43
2017,8,6,9,30,861.0,97.0,2.5,23.0,741.0,874.15,655.05
2017,8,6,9,45,856.0,106.5,2.6,23.5,772.5,894.25,666.59
2017,8,6,10,0,851.0,116.0,2.7,24.0,804.0,911.24,676.14
2017,8,6,10,15,858.5,117.5,2.8,24.0,833.0,928.38,687.18
2017,8,6,10,30,866.0,119.0,2.9,24.0,862.0,942.81,696.52
2017,8,6,10,45,871.0,120.5,3.0,24.5,884.0,952.07,701.17
2017,8,6,11,0,876.0,122.0,3.1,25.0,906.0,958.43,704.03
2017,8,6,11,15,879.0,122.5,3.2,25.0,921.0,958.94,704.53
2017,8,6,11,30,882.0,123.0,3.3,25.0,936.0,956.49,703.23
2017,8,6,11,45,883.0,124.0,3.4,25.5,943.0,949.74,697.8
2017,8,6,12,0,884.0,125.0,3.5,26.0,950.0,940.09,690.59
2017,8,6,12,15,884.0,125.0,3.6,26.0,950.0,925.73,681.67
2017,8,6,12,30,884.0,125.0,3.7,26.0,950.0,908.63,670.98
2017,8,6,12,45,878.5,127.0,3.8,26.0,941.0,886.02,656.59
2017,8,6,13,0,873.0,129.0,3.9,26.0,932.0,861.06,640.59
2017,8,6,13,15,870.0,128.0,3.95,25.5,917.0,833.12,623.48
2017,8,6,13,30,867.0,127.0,4.0,25.0,902.0,802.99,604.72
2017,8,6,13,45,861.0,126.0,4.05,25.0,879.0,768.55,581.62
2017,8,6,14,0,855.0,125.0,4.1,25.0,856.0,732.39,557.15
2017,8,6,14,15,847.5,123.5,4.1,24.5,827.0,693.19,530.48
2017,8,6,14,30,840.0,122.0,4.1,24.0,798.0,652.73,501.37
2017,8,6,14,45,830.0,120.0,4.15,24.0,762.5,606.72,466.74
2017,8,6,15,0,820.0,118.0,4.2,24.0,727.0,562.18,432.34
2017,8,6,15,15,806.5,115.0,4.2,23.5,686.5,514.5,395.45
2017,8,6,15,30,793.0,112.0,4.2,23.0,646.0,466.93,357.58
2017,8,6,15,45,773.5,109.5,4.25,23.0,600.5,417.62,316.78
2017,8,6,16,0,754.0,107.0,4.3,23.0,555.0,369.41,275.96
2017,8,6,16,15,731.5,103.0,4.2,22.5,506.5,320.23,234.1
2017,8,6,16,30,709.0,99.0,4.1,22.0,458.0,269.46,190.53
2017,8,6,16,45,672.5,95.5,4.1,21.5,407.0,221.27,149.54
2017,8,6,17,0,636.0,92.0,4.1,21.0,356.0,176.69,112.59
2017,8,6,17,15,594.5,85.5,4.0,20.0,305.0,132.77,79.04
2017,8,6,17,30,553.0,79.0,3.9,19.0,254.0,93.27,53.34
2017,8,6,17,45,486.5,71.0,3.8,18.5,204.5,56.66,37.0
2017,8,6,18,0,420.0,63.0,3.7,18.0,155.0,45.69,34.52
2017,8,6,18,15,339.0,50.5,3.6,17.5,112.0,37.61,27.12
2017,8,6,18,30,258.0,38.0,3.5,17.0,69.0,29.0,18.95
2017,8,6,18,45,150.0,22.5,3.45,16.5,38.5,17.43,5.22
2017,8,6,19,0,42.0,7.0,3.4,16.0,8.0,6.88,0.0
2017,8,6,19,15,21.0,3.5,3.35,15.5,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,7,5,15,14.5,3.5,2.0,14.5,3.5,0.0,0.0
2017,8,7,5,30,29.0,7.0,2.2,15.0,7.0,14.78,0.0
2017,8,7,5,45,103.0,25.0,2.45,15.5,36.0,69.23,38.26
2017,8,7,6,0,177.0,43.0,2.7,16.0,65.0,130.8,98.16
2017,8,7,6,15,246.0,60.5,2.65,16.0,106.5,187.31,147.81
2017,8,7,6,30,315.0,78.0,2.6,16.0,148.0,250.18,202.21
2017,8,7,6,45,218.5,101.5,2.6,16.5,156.0,234.34,190.79
2017,8,7,7,0,122.0,125.0,2.6,17.0,164.0,208.99,169.73
2017,8,7,7,15,201.0,141.5,2.6,17.0,220.0,285.79,233.36
2017,8,7,7,30,280.0,158.0,2.6,17.0,276.0,361.71,294.83
2017,8,7,7,45,426.5,152.0,2.6,17.5,357.5,472.53,382.67
2017,8,7,8,0,573.0,146.0,2.6,18.0,439.0,588.99,471.68
2017,8,7,8,15,599.0,153.0,2.6,18.5,486.0,635.54,504.24
2017,8,7,8,30,625.0,160.0,2.6,19.0,533.0,682.11,536.49
2017,8,7,8,45,648.0,164.5,2.65,19.5,578.0,723.27,564.45
2017,8,7,9,0,671.0,169.0,2.7,20.0,623.0,763.73,590.9
2017,8,7,9,15,687.0,174.0,2.75,20.0,663.0,797.71,613.47
2017,8,7,9,30,703.0,179.0,2.8,20.0,703.0,830.16,634.89
2017,8,7,9,45,754.0,161.0,2.85,20.5,748.0,864.29,656.13
2017,8,7,10,0,805.0,143.0,2.9,21.0,793.0,901.73,679.42
2017,8,7,10,15,813.5,145.0,2.95,21.0,822.0,919.45,690.47
2017,8,7,10,30,822.0,147.0,3.0,21.0,851.0,934.56,700.0
2017,8,7,10,45,828.0,148.5,3.1,21.5,873.5,944.07,704.9
2017,8,7,11,0,834.0,150.0,3.2,22.0,896.0,950.78,708.04
2017,8,7,11,15,837.5,151.0,3.3,22.0,911.0,951.74,708.82
2017,8,7,11,30,841.0,152.0,3.4,22.0,926.0,949.83,707.82
2017,8,7,11,45,842.0,153.0,3.5,22.5,933.0,942.72,702.08
2017,8,7,12,0,843.0,154.0,3.6,23.0,940.0,932.81,694.57
2017,8,7,12,15,843.0,154.0,3.65,22.5,939.5,915.04,684.21
2017,8,7,12,30,843.0,154.0,3.7,22.0,939.0,901.08,676.51
2017,8,7,12,45,844.5,151.0,3.75,22.0,932.0,877.68,661.02
2017,8,7,13,0,846.0,148.0,3.8,22.0,925.0,854.49,645.73
2017,8,7,13,15,842.0,147.0,3.85,22.0,909.5,826.28,626.9
2017,8,7,13,30,838.0,146.0,3.9,22.0,894.0,796.29,606.78
2017,8,7,13,45,832.5,144.5,3.95,22.0,871.0,761.97,583.48
2017,8,7,14,0,827.0,143.0,4.0,22.0,848.0,726.02,558.85
2017,8,7,14,15,818.5,141.0,3.95,21.5,818.5,686.09,530.4
2017,8,7,14,30,810.0,139.0,3.9,21.0,789.0,645.08,500.46
2017,8,7,14,45,799.5,136.0,3.9,21.0,753.5,601.07,466.83
2017,8,7,15,0,789.0,133.0,3.9,21.0,718.0,556.55,432.08
2017,8,7,15,15,775.0,130.0,3.85,20.5,677.5,509.93,395.6
2017,8,7,15,30,761.0,127.0,3.8,20.0,637.0,463.53,358.28
2017,8,7,15,45,743.5,122.5,3.8,20.0,592.0,414.73,317.62
2017,8,7,16,0,726.0,118.0,3.8,20.0,547.0,363.53,274.27
2017,8,7,16,15,702.0,113.5,3.75,19.5,498.5,314.57,232.43
2017,8,7,16,30,678.0,109.0,3.7,19.0,450.0,267.61,191.71
2017,8,7,16,45,647.5,102.5,3.65,18.5,400.0,219.75,150.62
2017,8,7,17,0,617.0,96.0,3.6,18.0,350.0,174.93,113.1
2017,8,7,17,15,574.5,89.0,3.55,17.5,299.5,131.53,79.76
2017,8,7,17,30,532.0,82.0,3.5,17.0,249.0,92.68,54.55
2017,8,7,17,45,474.5,72.0,3.45,16.5,200.5,55.69,37.83
2017,8,7,18,0,417.0,62.0,3.4,16.0,152.0,45.03,34.21
2017,8,7,18,15,334.5,49.5,3.3,15.5,109.0,36.92,26.72
2017,8,7,18,30,252.0,37.0,3.2,15.0,66.0,28.28,18.42
2017,8,7,18,45,126.0,18.5,3.15,15.0,33.0,14.21,2.42
2017,8,7,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,8,5,15,34.5,4.5,2.4,14.0,5.0,0.0,0.0
2017,8,8,5,30,69.0,9.0,2.6,14.0,10.0,27.51,0.0
2017,8,8,5,45,191.5,23.0,2.85,14.5,42.0,101.49,55.25
2017,8,8,6,0,314.0,37.0,3.1,15.0,74.0,174.39,131.33
2017,8,8,6,15,398.5,47.0,3.05,15.5,119.0,235.77,186.32
2017,8,8,6,30,483.0,57.0,3.0,16.0,164.0,304.94,246.47
2017,8,8,6,45,263.0,88.0,3.0,16.5,148.5,240.03,195.85
2017,8,8,7,0,43.0,119.0,3.0,17.0,133.0,151.16,121.33
2017,8,8,7,15,84.0,144.5,2.95,17.0,177.5,204.58,165.98
2017,8,8,7,30,125.0,170.0,2.9,17.0,222.0,268.51,218.09
2017,8,8,7,45,433.5,131.0,2.85,17.5,345.5,452.71,368.98
2017,8,8,8,0,742.0,92.0,2.8,18.0,469.0,646.16,518.43
2017,8,8,8,15,764.0,95.5,2.75,18.5,518.0,691.67,547.88
2017,8,8,8,30,786.0,99.0,2.7,19.0,567.0,736.64,577.26
2017,8,8,8,45,804.0,102.0,2.65,19.5,613.0,776.97,602.71
2017,8,8,9,0,822.0,105.0,2.6,20.0,659.0,815.99,626.8
2017,8,8,9,15,835.5,107.5,2.6,20.5,700.5,849.02,646.69
2017,8,8,9,30,849.0,110.0,2.6,21.0,742.0,875.02,661.6
2017,8,8,9,45,849.5,117.0,2.65,21.5,775.0,897.0,674.15
2017,8,8,10,0,850.0,124.0,2.7,22.0,808.0,916.15,684.81
2017,8,8,10,15,858.0,125.5,2.75,22.0,837.5,933.61,695.73
2017,8,8,10,30,866.0,127.0,2.8,22.0,867.0,948.37,704.94
2017,8,8,10,45,872.5,127.5,2.9,22.5,890.0,957.88,709.81
2017,8,8,11,0,879.0,128.0,3.0,23.0,913.0,964.51,712.88
2017,8,8,11,15,883.0,129.0,3.05,23.0,928.0,966.33,713.9
2017,8,8,11,30,887.0,130.0,3.1,23.0,943.0,965.16,713.09
2017,8,8,11,45,889.0,130.0,3.2,23.5,951.0,958.16,707.54
2017,8,8,12,0,891.0,130.0,3.3,24.0,959.0,948.24,700.18
2017,8,8,12,15,891.0,130.0,3.4,24.0,958.5,933.63,691.14
2017,8,8,12,30,891.0,130.0,3.5,24.0,958.0,916.27,680.29
2017,8,8,12,45,879.5,135.0,3.6,24.0,947.0,891.06,664.15
2017,8,8,13,0,868.0,140.0,3.7,24.0,936.0,863.7,646.52
2017,8,8,13,15,863.5,139.5,3.75,24.0,919.5,834.95,627.59
2017,8,8,13,30,859.0,139.0,3.8,24.0,903.0,804.12,607.13
2017,8,8,13,45,850.0,139.0,3.85,24.0,879.0,768.43,583.15
2017,8,8,14,0,841.0,139.0,3.9,24.0,855.0,730.31,557.28
2017,8,8,14,15,832.0,137.0,3.9,23.5,824.5,689.49,528.74
2017,8,8,14,30,823.0,135.0,3.9,23.0,794.0,647.61,498.54
2017,8,8,14,45,807.5,134.5,3.95,23.0,756.5,602.36,464.27
2017,8,8,15,0,792.0,134.0,4.0,23.0,719.0,556.99,429.14
2017,8,8,15,15,776.5,131.0,3.95,22.5,677.5,509.45,392.19
2017,8,8,15,30,761.0,128.0,3.9,22.0,636.0,462.25,354.52
2017,8,8,15,45,735.0,126.5,3.9,21.5,589.0,409.41,311.7
2017,8,8,16,0,709.0,125.0,3.9,21.0,542.0,361.26,271.5
2017,8,8,16,15,683.5,120.0,3.8,20.5,493.0,312.23,229.83
2017,8,8,16,30,658.0,115.0,3.7,20.0,444.0,265.39,189.51
2017,8,8,16,45,615.0,111.0,3.65,20.0,392.0,218.13,149.42
2017,8,8,17,0,572.0,107.0,3.6,20.0,340.0,175.26,114.28
2017,8,8,17,15,527.5,98.5,3.5,19.0,290.0,132.79,82.47
2017,8,8,17,30,483.0,90.0,3.4,18.0,240.0,95.28,58.67
2017,8,8,17,45,412.5,80.0,3.3,17.5,191.0,60.35,47.65
2017,8,8,18,0,342.0,70.0,3.2,17.0,142.0,51.48,39.71
2017,8,8,18,15,264.5,54.0,3.15,16.5,100.5,40.62,29.77
2017,8,8,18,30,187.0,38.0,3.1,16.0,59.0,29.18,18.98
2017,8,8,18,45,93.5,19.0,3.05,16.0,29.5,14.66,1.5
2017,8,8,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,5,15,12.5,3.0,2.05,14.0,3.5,0.0,0.0
2017,8,9,5,30,25.0,6.0,2.2,14.0,7.0,12.61,0.0
2017,8,9,5,45,107.5,24.0,2.35,14.5,35.5,74.18,36.94
2017,8,9,6,0,190.0,42.0,2.5,15.0,64.0,133.98,100.25
2017,8,9,6,15,264.5,58.0,2.5,15.5,106.0,191.19,150.7
2017,8,9,6,30,339.0,74.0,2.5,16.0,148.0,255.46,206.12
2017,8,9,6,45,399.0,86.0,2.55,16.5,196.0,314.22,256.16
2017,8,9,7,0,459.0,98.0,2.6,17.0,244.0,377.95,308.8
2017,8,9,7,15,229.5,104.0,2.65,17.0,177.0,257.8,211.22
2017,8,9,7,30,0.0,110.0,2.7,17.0,110.0,108.56,85.0
2017,8,9,7,45,2.5,136.0,2.75,17.5,137.5,136.72,107.91
2017,8,9,8,0,5.0,162.0,2.8,18.0,165.0,165.0,130.28
2017,8,9,8,15,11.0,185.0,2.8,18.5,191.5,192.81,152.02
2017,8,9,8,30,17.0,208.0,2.8,19.0,218.0,220.91,173.65
2017,8,9,8,45,75.0,258.0,2.85,19.5,308.0,328.71,258.64
2017,8,9,9,0,133.0,308.0,2.9,20.0,398.0,440.92,343.85
2017,8,9,9,15,237.5,313.5,2.95,20.0,486.0,546.56,424.24
2017,8,9,9,30,342.0,319.0,3.0,20.0,574.0,647.32,499.09
2017,8,9,9,45,547.0,244.5,3.05,20.5,674.0,764.63,586.68
2017,8,9,10,0,752.0,170.0,3.1,21.0,774.0,882.47,668.59
2017,8,9,10,15,761.0,172.5,3.15,21.0,803.0,896.89,676.81
2017,8,9,10,30,770.0,175.0,3.2,21.0,832.0,912.32,686.67
2017,8,9,10,45,775.0,177.5,3.25,21.5,853.5,921.41,690.97
2017,8,9,11,0,780.0,180.0,3.3,22.0,875.0,927.82,693.6
2017,8,9,11,15,784.0,181.0,3.35,22.0,889.5,929.04,694.19
2017,8,9,11,30,788.0,182.0,3.4,22.0,904.0,927.54,693.1
2017,8,9,11,45,788.0,184.0,3.45,22.0,910.5,920.59,688.46
2017,8,9,12,0,788.0,186.0,3.5,22.0,917.0,911.01,682.17
2017,8,9,12,15,787.5,186.0,3.55,22.0,916.5,896.47,672.6
2017,8,9,12,30,787.0,186.0,3.6,22.0,916.0,879.49,661.44
2017,8,9,12,45,777.5,190.0,3.65,22.0,906.0,856.24,646.01
2017,8,9,13,0,768.0,194.0,3.7,22.0,896.0,831.11,629.3
2017,8,9,13,15,763.5,192.5,3.75,22.0,880.5,803.13,610.55
2017,8,9,13,30,759.0,191.0,3.8,22.0,865.0,773.4,590.5
2017,8,9,13,45,748.5,191.0,3.85,22.0,841.5,738.09,565.47
2017,8,9,14,0,738.0,191.0,3.9,22.0,818.0,702.1,539.46
2017,8,9,14,15,728.5,188.5,3.9,21.5,788.5,663.6,512.09
2017,8,9,14,30,719.0,186.0,3.9,21.0,759.0,624.33,483.56
2017,8,9,14,45,701.0,184.5,3.95,21.0,722.5,580.37,450.06
2017,8,9,15,0,683.0,183.0,4.0,21.0,686.0,536.74,416.15
2017,8,9,15,15,666.5,178.5,3.95,20.5,646.0,491.73,381.1
2017,8,9,15,30,650.0,174.0,3.9,20.0,606.0,447.38,345.7
2017,8,9,15,45,622.0,170.5,3.9,19.5,560.0,400.11,307.34
2017,8,9,16,0,594.0,167.0,3.9,19.0,514.0,355.04,269.96
2017,8,9,16,15,567.0,159.0,3.85,18.5,467.0,308.93,231.21
2017,8,9,16,30,540.0,151.0,3.8,18.0,420.0,264.65,193.64
2017,8,9,16,45,498.5,143.0,3.75,18.0,370.0,219.9,156.17
2017,8,9,17,0,457.0,135.0,3.7,18.0,320.0,179.3,123.28
2017,8,9,17,15,413.5,122.5,3.6,17.5,272.0,139.02,93.06
2017,8,9,17,30,370.0,110.0,3.5,17.0,224.0,103.3,69.7
2017,8,9,17,45,309.5,94.0,3.45,16.5,177.0,69.29,55.68
2017,8,9,18,0,249.0,78.0,3.4,16.0,130.0,61.49,48.62
2017,8,9,18,15,185.0,58.0,3.3,15.5,90.5,46.66,35.11
2017,8,9,18,30,121.0,38.0,3.2,15.0,51.0,31.28,20.69
2017,8,9,18,45,60.5,19.0,3.15,15.0,25.5,16.09,0.56
2017,8,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,5,45,95.0,20.0,2.5,15.0,31.0,63.86,28.32
2017,8,10,6,0,190.0,40.0,2.6,15.0,62.0,131.18,97.69
2017,8,10,6,15,265.0,56.5,2.6,15.5,104.0,189.15,148.88
2017,8,10,6,30,340.0,73.0,2.6,16.0,146.0,254.16,204.98
2017,8,10,6,45,170.0,79.0,2.6,16.5,115.5,181.18,147.01
2017,8,10,7,0,0.0,85.0,2.6,17.0,85.0,84.08,65.13
2017,8,10,7,15,0.0,103.0,2.55,17.0,103.0,102.21,80.21
2017,8,10,7,30,0.0,121.0,2.5,17.0,121.0,120.27,94.87
2017,8,10,7,45,24.0,160.5,2.5,17.5,173.0,177.5,141.67
2017,8,10,8,0,48.0,200.0,2.5,18.0,225.0,244.31,194.93
2017,8,10,8,15,103.0,231.5,2.45,18.5,290.5,320.19,254.86
2017,8,10,8,30,158.0,263.0,2.4,19.0,356.0,407.77,321.95
2017,8,10,8,45,429.0,210.0,2.4,19.5,491.5,588.79,462.85
2017,8,10,9,0,700.0,157.0,2.4,20.0,627.0,771.65,596.06
2017,8,10,9,15,716.0,161.0,2.4,20.0,667.5,805.2,616.55
2017,8,10,9,30,732.0,165.0,2.4,20.0,708.0,837.14,637.07
2017,8,10,9,45,709.5,187.5,2.4,20.5,734.5,852.57,644.92
2017,8,10,10,0,687.0,210.0,2.4,21.0,761.0,864.38,650.48
2017,8,10,10,15,697.0,213.5,2.45,21.5,789.5,883.08,661.22
2017,8,10,10,30,707.0,217.0,2.5,22.0,818.0,899.49,670.36
2017,8,10,10,45,715.5,218.5,2.55,22.5,841.0,910.02,675.62
2017,8,10,11,0,724.0,220.0,2.6,23.0,864.0,918.04,679.36
2017,8,10,11,15,729.0,221.5,2.65,23.0,878.5,920.2,680.63
2017,8,10,11,30,734.0,223.0,2.7,23.0,893.0,919.76,680.34
2017,8,10,11,45,738.0,222.5,2.75,23.0,901.0,913.79,676.48
2017,8,10,12,0,742.0,222.0,2.8,23.0,909.0,905.26,671.07
2017,8,10,12,15,742.0,222.0,2.9,23.0,909.0,891.11,662.33
2017,8,10,12,30,742.0,222.0,3.0,23.0,909.0,874.63,652.08
2017,8,10,12,45,773.0,200.0,3.1,23.5,910.0,860.27,642.02
2017,8,10,13,0,804.0,178.0,3.2,24.0,911.0,844.2,630.83
2017,8,10,13,15,800.0,176.5,3.3,23.5,895.5,815.7,613.53
2017,8,10,13,30,796.0,175.0,3.4,23.0,880.0,785.3,594.78
2017,8,10,13,45,792.5,171.5,3.5,23.0,858.0,751.64,572.33
2017,8,10,14,0,789.0,168.0,3.6,23.0,836.0,716.34,547.39
2017,8,10,14,15,780.0,165.5,3.65,22.5,806.5,676.77,519.64
2017,8,10,14,30,771.0,163.0,3.7,22.0,777.0,636.27,490.54
2017,8,10,14,45,761.5,159.0,3.8,22.0,741.5,593.36,458.17
2017,8,10,15,0,752.0,155.0,3.9,22.0,706.0,547.17,422.63
2017,8,10,15,15,736.5,151.0,3.9,21.5,665.0,500.09,386.05
2017,8,10,15,30,721.0,147.0,3.9,21.0,624.0,453.45,348.79
2017,8,10,15,45,702.5,141.5,3.9,21.0,579.0,404.9,308.53
2017,8,10,16,0,684.0,136.0,3.9,21.0,534.0,357.5,268.36
2017,8,10,16,15,658.5,130.0,3.85,20.0,485.5,308.87,227.61
2017,8,10,16,30,633.0,124.0,3.8,19.0,437.0,262.48,188.15
2017,8,10,16,45,601.5,116.0,3.75,18.5,387.0,215.54,148.31
2017,8,10,17,0,570.0,108.0,3.7,18.0,337.0,171.82,112.34
2017,8,10,17,15,525.5,99.0,3.6,17.5,286.5,129.26,80.52
2017,8,10,17,30,481.0,90.0,3.5,17.0,236.0,91.44,57.0
2017,8,10,17,45,422.5,78.0,3.4,16.5,188.0,55.9,43.9
2017,8,10,18,0,364.0,66.0,3.3,16.0,140.0,48.61,37.3
2017,8,10,18,15,282.5,50.5,3.15,15.5,98.0,38.04,27.56
2017,8,10,18,30,201.0,35.0,3.0,15.0,56.0,26.91,16.88
2017,8,10,18,45,100.5,17.5,2.95,15.0,28.0,13.55,0.0
2017,8,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,11,5,45,128.5,18.5,1.75,13.5,33.0,71.6,28.8
2017,8,11,6,0,257.0,37.0,2.0,14.0,66.0,151.18,112.59
2017,8,11,6,15,341.0,50.0,2.0,14.5,110.0,211.65,166.7
2017,8,11,6,30,425.0,63.0,2.0,15.0,154.0,282.19,227.67
2017,8,11,6,45,235.0,91.0,2.0,15.5,143.5,228.6,186.26
2017,8,11,7,0,45.0,119.0,2.0,16.0,133.0,152.57,122.75
2017,8,11,7,15,54.0,140.5,2.0,16.5,160.5,182.07,147.03
2017,8,11,7,30,63.0,162.0,2.0,17.0,188.0,212.09,170.95
2017,8,11,7,45,382.0,135.0,2.0,17.5,324.5,420.5,341.69
2017,8,11,8,0,701.0,108.0,2.0,18.0,461.0,634.06,505.77
2017,8,11,8,15,725.0,113.0,2.05,18.5,510.0,681.13,536.72
