Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,8,30,749.0,118.0,2.1,19.0,559.0,727.86,567.64
2017,8,11,8,45,769.5,121.0,2.15,19.5,605.5,766.16,592.04
2017,8,11,9,0,790.0,124.0,2.2,20.0,652.0,806.23,617.4
2017,8,11,9,15,804.5,127.0,2.25,20.5,693.5,839.75,637.92
2017,8,11,9,30,819.0,130.0,2.3,21.0,735.0,871.38,657.01
2017,8,11,9,45,816.0,140.0,2.35,21.5,767.5,892.73,669.03
2017,8,11,10,0,813.0,150.0,2.4,22.0,800.0,911.12,679.17
2017,8,11,10,15,821.5,152.0,2.45,22.5,829.5,928.77,688.86
2017,8,11,10,30,830.0,154.0,2.5,23.0,859.0,943.76,696.84
2017,8,11,10,45,838.5,154.0,2.55,23.5,882.0,953.91,701.71
2017,8,11,11,0,847.0,154.0,2.6,24.0,905.0,961.23,704.85
2017,8,11,11,15,851.0,155.0,2.65,24.0,920.5,962.46,705.51
2017,8,11,11,30,855.0,156.0,2.7,24.0,936.0,960.74,704.41
2017,8,11,11,45,858.5,155.5,2.75,24.5,944.0,954.11,698.85
2017,8,11,12,0,862.0,155.0,2.8,25.0,952.0,940.94,689.15
2017,8,11,12,15,862.0,155.0,2.85,25.0,951.5,926.4,680.03
2017,8,11,12,30,862.0,155.0,2.9,25.0,951.0,909.19,669.19
2017,8,11,12,45,854.5,157.5,2.95,25.0,941.0,887.46,655.38
2017,8,11,13,0,847.0,160.0,3.0,25.0,931.0,860.9,638.32
2017,8,11,13,15,842.5,159.0,3.05,25.0,914.5,831.37,619.22
2017,8,11,13,30,838.0,158.0,3.1,25.0,898.0,799.84,598.65
2017,8,11,13,45,832.5,156.0,3.15,25.0,875.0,764.77,575.49
2017,8,11,14,0,827.0,154.0,3.2,25.0,852.0,728.07,550.35
2017,8,11,14,15,818.0,151.5,3.25,24.5,821.5,687.1,522.05
2017,8,11,14,30,809.0,149.0,3.3,24.0,791.0,645.1,492.29
2017,8,11,14,45,798.0,145.5,3.4,24.0,754.5,600.19,458.85
2017,8,11,15,0,787.0,142.0,3.5,24.0,718.0,554.81,424.2
2017,8,11,15,15,771.5,138.5,3.5,23.5,676.0,506.96,387.36
2017,8,11,15,30,756.0,135.0,3.5,23.0,634.0,456.3,347.42
2017,8,11,15,45,737.0,130.5,3.55,23.0,588.0,406.8,306.71
2017,8,11,16,0,718.0,126.0,3.6,23.0,542.0,358.43,265.98
2017,8,11,16,15,692.0,120.5,3.6,22.0,492.5,308.43,224.33
2017,8,11,16,30,666.0,115.0,3.6,21.0,443.0,260.69,183.92
2017,8,11,16,45,632.5,108.5,3.6,20.5,391.5,213.02,143.73
2017,8,11,17,0,599.0,102.0,3.6,20.0,340.0,168.77,107.69
2017,8,11,17,15,554.0,93.5,3.55,19.5,289.0,125.19,75.61
2017,8,11,17,30,509.0,85.0,3.5,19.0,238.0,86.48,52.34
2017,8,11,17,45,447.0,74.0,3.45,18.5,189.0,53.0,40.99
2017,8,11,18,0,385.0,63.0,3.4,18.0,140.0,46.39,35.02
2017,8,11,18,15,298.0,48.5,3.35,17.0,97.5,36.55,26.04
2017,8,11,18,30,211.0,34.0,3.3,16.0,55.0,26.19,16.01
2017,8,11,18,45,105.5,17.0,3.25,15.5,27.5,13.2,0.0
2017,8,11,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,5,45,128.5,18.0,2.95,14.5,32.0,70.32,23.79
2017,8,12,6,0,257.0,36.0,3.1,15.0,64.0,149.54,110.5
2017,8,12,6,15,343.0,49.0,3.1,15.0,108.0,210.65,165.73
2017,8,12,6,30,429.0,62.0,3.1,15.0,152.0,282.09,228.23
2017,8,12,6,45,267.5,92.5,3.15,15.5,154.0,246.48,201.6
2017,8,12,7,0,106.0,123.0,3.2,16.0,156.0,197.58,160.9
2017,8,12,7,15,120.0,144.5,3.15,16.5,188.5,232.96,190.0
2017,8,12,7,30,134.0,166.0,3.1,17.0,221.0,269.14,218.89
2017,8,12,7,45,212.0,182.0,3.1,17.5,282.5,342.59,278.19
2017,8,12,8,0,290.0,198.0,3.1,18.0,344.0,430.04,346.71
2017,8,12,8,15,522.5,156.5,3.1,18.5,451.0,573.71,459.89
2017,8,12,8,30,755.0,115.0,3.1,19.0,558.0,725.05,572.01
2017,8,12,8,45,775.5,118.0,3.1,19.5,604.5,766.4,598.06
2017,8,12,9,0,796.0,121.0,3.1,20.0,651.0,806.59,623.64
2017,8,12,9,15,810.5,124.0,3.15,20.0,693.0,840.24,645.8
2017,8,12,9,30,825.0,127.0,3.2,20.0,735.0,871.98,666.57
2017,8,12,9,45,836.0,129.5,3.3,20.5,771.5,897.92,682.3
2017,8,12,10,0,847.0,132.0,3.4,21.0,808.0,921.45,696.37
2017,8,12,10,15,855.5,133.5,3.45,21.0,837.5,933.83,703.89
2017,8,12,10,30,864.0,135.0,3.5,21.0,867.0,948.81,713.39
2017,8,12,10,45,870.0,136.5,3.6,21.0,890.0,958.65,719.79
2017,8,12,11,0,876.0,138.0,3.7,21.0,913.0,965.56,724.38
2017,8,12,11,15,880.0,138.5,3.8,21.0,928.5,966.62,725.14
2017,8,12,11,30,884.0,139.0,3.9,21.0,944.0,964.7,724.03
2017,8,12,11,45,886.0,139.5,4.0,21.0,951.5,957.94,719.77
2017,8,12,12,0,888.0,140.0,4.1,21.0,959.0,948.26,713.62
2017,8,12,12,15,888.0,140.0,4.2,21.0,959.0,933.41,704.03
2017,8,12,12,30,888.0,140.0,4.3,21.0,959.0,915.79,692.6
2017,8,12,12,45,887.5,138.5,4.4,21.0,951.0,893.64,678.03
2017,8,12,13,0,887.0,137.0,4.5,21.0,943.0,868.93,661.99
2017,8,12,13,15,883.5,136.0,4.5,21.0,926.5,839.8,642.12
2017,8,12,13,30,880.0,135.0,4.5,21.0,910.0,808.47,620.65
2017,8,12,13,45,877.5,131.5,4.5,21.0,887.5,773.51,596.51
2017,8,12,14,0,875.0,128.0,4.5,21.0,865.0,736.58,570.82
2017,8,12,14,15,867.0,126.5,4.45,20.5,834.0,695.96,541.63
2017,8,12,14,30,859.0,125.0,4.4,20.0,803.0,654.07,510.55
2017,8,12,14,45,853.0,120.0,4.4,20.0,767.5,606.56,473.94
2017,8,12,15,0,847.0,115.0,4.4,20.0,732.0,560.18,437.26
2017,8,12,15,15,833.0,112.5,4.35,19.5,689.5,511.31,398.35
2017,8,12,15,30,819.0,110.0,4.3,19.0,647.0,462.55,358.44
2017,8,12,15,45,807.5,104.0,4.25,19.0,601.5,411.98,315.43
2017,8,12,16,0,796.0,98.0,4.2,19.0,556.0,361.74,271.7
2017,8,12,16,15,772.0,94.0,4.1,18.5,506.0,310.06,226.77
2017,8,12,16,30,748.0,90.0,4.0,18.0,456.0,260.37,183.08
2017,8,12,16,45,724.0,83.5,3.95,17.5,405.0,210.62,139.78
2017,8,12,17,0,700.0,77.0,3.9,17.0,354.0,159.87,97.31
2017,8,12,17,15,657.0,71.5,3.75,16.5,301.0,113.92,63.23
2017,8,12,17,30,614.0,66.0,3.6,16.0,248.0,72.56,39.27
2017,8,12,17,45,558.5,57.5,3.5,16.0,198.5,38.87,28.92
2017,8,12,18,0,503.0,49.0,3.4,16.0,149.0,34.58,24.91
2017,8,12,18,15,406.5,39.0,3.25,15.5,104.0,28.6,19.26
2017,8,12,18,30,310.0,29.0,3.1,15.0,59.0,22.19,12.59
2017,8,12,18,45,155.0,14.5,3.0,14.5,29.5,10.91,0.0
2017,8,12,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,13,5,45,185.5,15.0,3.4,14.5,35.0,85.36,23.54
2017,8,13,6,0,371.0,30.0,3.6,15.0,70.0,184.04,135.44
2017,8,13,6,15,461.0,38.5,3.6,15.0,115.5,247.49,194.39
2017,8,13,6,30,551.0,47.0,3.6,15.0,161.0,319.48,258.3
2017,8,13,6,45,607.0,52.5,3.65,15.5,212.0,378.71,310.24
2017,8,13,7,0,663.0,58.0,3.7,16.0,263.0,440.17,362.25
2017,8,13,7,15,701.0,62.5,3.7,16.5,315.0,495.98,407.81
2017,8,13,7,30,739.0,67.0,3.7,17.0,367.0,553.63,453.19
2017,8,13,7,45,767.0,70.5,3.7,17.5,418.5,604.91,492.15
2017,8,13,8,0,795.0,74.0,3.7,18.0,470.0,656.56,528.81
2017,8,13,8,15,815.0,76.5,3.7,18.0,519.0,696.72,556.87
2017,8,13,8,30,835.0,79.0,3.7,18.0,568.0,740.52,587.29
2017,8,13,8,45,851.0,81.0,3.75,18.5,614.0,779.52,612.84
2017,8,13,9,0,867.0,83.0,3.8,19.0,660.0,817.03,637.01
2017,8,13,9,15,878.5,85.0,3.8,19.5,700.5,848.94,656.69
2017,8,13,9,30,890.0,87.0,3.8,20.0,741.0,878.68,674.69
2017,8,13,9,45,889.5,93.5,3.85,20.5,774.0,900.24,687.14
2017,8,13,10,0,889.0,100.0,3.9,21.0,807.0,918.78,697.57
2017,8,13,10,15,895.5,101.0,3.9,21.0,836.0,934.86,707.43
2017,8,13,10,30,902.0,102.0,3.9,21.0,865.0,948.07,715.43
2017,8,13,10,45,908.5,102.0,3.95,21.5,887.5,957.29,719.73
2017,8,13,11,0,915.0,102.0,4.0,22.0,910.0,963.48,722.1
2017,8,13,11,15,918.0,102.5,4.1,22.0,924.5,963.85,722.35
2017,8,13,11,30,921.0,103.0,4.2,22.0,939.0,961.11,720.64
2017,8,13,11,45,924.0,102.0,4.3,22.0,946.5,953.76,715.92
2017,8,13,12,0,927.0,101.0,4.4,22.0,954.0,943.35,709.22
2017,8,13,12,15,926.5,101.0,4.45,22.0,953.0,927.76,698.84
2017,8,13,12,30,926.0,101.0,4.5,22.0,952.0,909.29,686.71
2017,8,13,12,45,918.5,104.0,4.55,22.0,942.0,884.96,670.55
2017,8,13,13,0,911.0,107.0,4.6,22.0,932.0,858.2,652.7
2017,8,13,13,15,907.5,106.5,4.6,21.5,916.0,829.05,634.05
2017,8,13,13,30,904.0,106.0,4.6,21.0,900.0,797.61,613.65
2017,8,13,13,45,900.0,104.0,4.6,21.0,877.0,762.25,589.11
2017,8,13,14,0,896.0,102.0,4.6,21.0,854.0,724.94,563.02
2017,8,13,14,15,889.0,100.5,4.55,21.0,824.0,684.31,533.4
2017,8,13,14,30,882.0,99.0,4.5,21.0,794.0,642.27,501.07
2017,8,13,14,45,873.5,97.0,4.5,21.0,758.5,597.7,466.37
2017,8,13,15,0,865.0,95.0,4.5,21.0,723.0,552.24,430.17
2017,8,13,15,15,852.5,92.5,4.45,20.5,681.0,503.68,391.37
2017,8,13,15,30,840.0,90.0,4.4,20.0,639.0,455.01,351.38
2017,8,13,15,45,826.0,86.5,4.35,20.0,594.0,404.96,308.62
2017,8,13,16,0,812.0,83.0,4.3,20.0,549.0,351.24,262.12
2017,8,13,16,15,790.0,80.0,4.2,19.5,499.5,300.29,217.55
2017,8,13,16,30,768.0,77.0,4.1,19.0,450.0,251.08,174.07
2017,8,13,16,45,742.5,72.0,4.1,18.5,399.0,201.39,130.86
2017,8,13,17,0,717.0,67.0,4.1,18.0,348.0,154.2,91.55
2017,8,13,17,15,675.0,62.5,4.0,17.5,296.0,108.62,58.25
2017,8,13,17,30,633.0,58.0,3.9,17.0,244.0,64.33,32.79
2017,8,13,17,45,574.0,51.5,3.85,16.5,194.0,34.17,24.68
2017,8,13,18,0,515.0,45.0,3.8,16.0,144.0,31.34,22.03
2017,8,13,18,15,416.5,36.0,3.7,15.5,100.0,26.11,17.05
2017,8,13,18,30,318.0,27.0,3.6,15.0,56.0,20.51,10.98
2017,8,13,18,45,159.0,13.5,3.5,15.0,28.0,10.13,0.0
2017,8,13,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,5,45,149.5,16.0,4.2,14.0,32.0,74.87,13.51
2017,8,14,6,0,299.0,32.0,4.3,14.0,64.0,160.02,117.5
2017,8,14,6,15,394.0,41.5,4.3,14.0,108.0,223.13,175.89
2017,8,14,6,30,489.0,51.0,4.3,14.0,152.0,295.24,239.99
2017,8,14,6,45,549.0,58.5,4.3,14.5,202.0,355.98,293.4
2017,8,14,7,0,609.0,66.0,4.3,15.0,252.0,421.4,348.92
2017,8,14,7,15,399.5,113.5,4.3,15.5,245.0,375.71,310.73
2017,8,14,7,30,190.0,161.0,4.3,16.0,238.0,298.17,244.68
2017,8,14,7,45,160.0,186.0,4.35,16.5,257.0,312.03,254.56
2017,8,14,8,0,130.0,211.0,4.4,17.0,276.0,322.95,261.41
2017,8,14,8,15,196.0,229.5,4.4,17.0,338.5,394.76,319.14
2017,8,14,8,30,262.0,248.0,4.4,17.0,401.0,479.19,385.26
2017,8,14,8,45,311.5,259.0,4.4,17.5,455.0,536.68,428.52
2017,8,14,9,0,361.0,270.0,4.4,18.0,509.0,596.05,472.43
2017,8,14,9,15,242.5,307.0,4.35,18.0,472.0,541.88,426.78
2017,8,14,9,30,124.0,344.0,4.3,18.0,435.0,472.44,369.69
2017,8,14,9,45,500.5,226.0,4.3,18.5,619.5,698.54,549.18
2017,8,14,10,0,877.0,108.0,4.3,19.0,804.0,914.84,703.81
2017,8,14,10,15,884.0,109.5,4.3,18.5,833.5,931.65,714.28
2017,8,14,10,30,891.0,111.0,4.3,18.0,863.0,945.64,724.33
2017,8,14,10,45,896.0,112.0,4.3,18.0,885.0,954.31,729.44
2017,8,14,11,0,901.0,113.0,4.3,18.0,907.0,959.97,732.63
2017,8,14,11,15,904.0,114.0,4.25,17.5,922.0,960.71,733.67
2017,8,14,11,30,907.0,115.0,4.2,17.0,937.0,958.38,732.74
2017,8,14,11,45,908.0,115.0,4.2,17.0,944.0,950.15,726.76
2017,8,14,12,0,909.0,115.0,4.2,17.0,951.0,938.93,718.86
2017,8,14,12,15,909.0,115.0,4.2,17.0,950.0,923.88,708.41
2017,8,14,12,30,909.0,115.0,4.2,17.0,949.0,905.98,696.07
2017,8,14,12,45,720.0,231.0,4.25,17.5,887.5,838.94,648.01
2017,8,14,13,0,531.0,347.0,4.3,18.0,826.0,772.98,594.15
2017,8,14,13,15,552.5,320.5,4.3,18.0,811.5,747.02,576.81
2017,8,14,13,30,574.0,294.0,4.3,18.0,797.0,718.73,557.3
2017,8,14,13,45,719.5,208.5,4.35,18.5,821.5,723.38,563.68
2017,8,14,14,0,865.0,123.0,4.4,19.0,846.0,720.21,563.29
2017,8,14,14,15,856.5,121.0,4.4,18.5,815.5,679.11,533.28
2017,8,14,14,30,848.0,119.0,4.4,18.0,785.0,636.81,501.7
2017,8,14,14,45,835.0,118.0,4.45,18.0,748.5,589.17,464.57
2017,8,14,15,0,822.0,117.0,4.5,18.0,712.0,543.39,427.9
2017,8,14,15,15,807.5,114.5,4.45,17.5,670.0,495.34,389.12
2017,8,14,15,30,793.0,112.0,4.4,17.0,628.0,447.51,349.44
2017,8,14,15,45,772.5,109.5,4.4,17.0,582.0,397.75,306.76
2017,8,14,16,0,752.0,107.0,4.4,17.0,536.0,349.23,264.23
2017,8,14,16,15,727.0,102.5,4.3,16.5,486.5,295.7,217.62
2017,8,14,16,30,702.0,98.0,4.2,16.0,437.0,247.42,174.97
2017,8,14,16,45,673.0,92.0,4.15,16.0,386.5,199.41,133.04
2017,8,14,17,0,644.0,86.0,4.1,16.0,336.0,154.31,95.52
2017,8,14,17,15,598.0,79.5,4.0,15.5,284.5,110.37,63.69
2017,8,14,17,30,552.0,73.0,3.9,15.0,233.0,71.38,42.12
2017,8,14,17,45,488.5,64.0,3.8,15.0,184.5,44.9,34.37
2017,8,14,18,0,425.0,55.0,3.7,15.0,136.0,40.48,30.16
2017,8,14,18,15,321.0,43.0,3.6,14.5,93.5,32.84,22.93
2017,8,14,18,30,217.0,31.0,3.5,14.0,51.0,24.02,13.56
2017,8,14,18,45,108.5,15.5,3.45,14.0,25.5,15.24,0.0
2017,8,14,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,5,45,132.0,17.5,2.75,13.5,31.0,69.05,4.58
2017,8,15,6,0,264.0,35.0,3.0,14.0,62.0,149.85,109.16
2017,8,15,6,15,361.5,46.0,3.0,14.0,106.5,214.22,168.21
2017,8,15,6,30,459.0,57.0,3.0,14.0,151.0,287.58,232.75
2017,8,15,6,45,528.5,64.0,3.05,14.5,201.5,351.17,288.03
2017,8,15,7,0,598.0,71.0,3.1,15.0,252.0,420.18,346.03
2017,8,15,7,15,641.0,76.5,3.1,15.5,304.5,477.01,392.38
2017,8,15,7,30,684.0,82.0,3.1,16.0,357.0,536.2,438.99
2017,8,15,7,45,719.0,85.0,3.15,16.5,409.0,586.8,477.74
2017,8,15,8,0,754.0,88.0,3.2,17.0,461.0,640.98,517.61
2017,8,15,8,15,776.5,91.5,3.2,17.0,510.5,687.11,550.18
2017,8,15,8,30,799.0,95.0,3.2,17.0,560.0,732.68,581.85
2017,8,15,8,45,450.5,196.5,3.25,17.5,463.0,587.51,467.15
2017,8,15,9,0,102.0,298.0,3.3,18.0,366.0,394.61,310.1
2017,8,15,9,15,482.5,201.0,3.35,18.5,550.5,639.42,505.26
2017,8,15,9,30,863.0,104.0,3.4,19.0,735.0,870.53,671.14
2017,8,15,9,45,847.0,119.5,3.45,19.5,764.0,887.19,678.63
2017,8,15,10,0,831.0,135.0,3.5,20.0,793.0,905.5,689.0
2017,8,15,10,15,839.5,136.5,3.55,20.0,822.5,922.76,700.0
2017,8,15,10,30,848.0,138.0,3.6,20.0,852.0,937.31,709.23
2017,8,15,10,45,856.5,138.0,3.65,20.0,875.0,942.61,712.26
2017,8,15,11,0,865.0,138.0,3.7,20.0,898.0,950.15,717.02
2017,8,15,11,15,869.0,138.5,3.75,20.0,913.5,951.09,717.38
2017,8,15,11,30,873.0,139.0,3.8,20.0,929.0,949.07,715.9
2017,8,15,11,45,876.5,138.5,3.9,20.5,936.5,942.65,710.47
2017,8,15,12,0,880.0,138.0,4.0,21.0,944.0,933.3,703.18
2017,8,15,12,15,879.5,138.0,4.05,21.0,943.5,917.98,692.98
2017,8,15,12,30,879.0,138.0,4.1,21.0,943.0,899.93,680.99
2017,8,15,12,45,877.5,137.5,4.15,21.0,934.5,877.9,666.3
2017,8,15,13,0,876.0,137.0,4.2,21.0,926.0,853.36,649.87
2017,8,15,13,15,872.0,136.0,4.2,20.5,910.0,823.96,631.01
2017,8,15,13,30,868.0,135.0,4.2,20.0,894.0,792.41,610.5
2017,8,15,13,45,863.5,132.5,4.2,20.0,870.5,757.1,586.01
2017,8,15,14,0,859.0,130.0,4.2,20.0,847.0,719.97,559.83
2017,8,15,14,15,851.0,128.5,4.15,19.5,816.5,679.79,530.53
2017,8,15,14,30,843.0,127.0,4.1,19.0,786.0,636.26,498.13
2017,8,15,14,45,833.5,123.5,4.1,19.0,750.0,590.72,462.67
2017,8,15,15,0,824.0,120.0,4.1,19.0,714.0,544.52,425.87
2017,8,15,15,15,809.0,117.5,4.0,18.5,671.5,496.11,387.03
2017,8,15,15,30,794.0,115.0,3.9,18.0,629.0,447.95,347.34
2017,8,15,15,45,777.0,110.5,3.85,18.0,583.0,397.7,304.49
2017,8,15,16,0,760.0,106.0,3.8,18.0,537.0,348.35,261.49
2017,8,15,16,15,734.5,102.0,3.7,17.5,487.0,294.74,215.11
2017,8,15,16,30,709.0,98.0,3.6,17.0,437.0,246.42,172.7
2017,8,15,16,45,676.5,92.0,3.5,17.0,385.5,197.45,130.43
2017,8,15,17,0,644.0,86.0,3.4,17.0,334.0,151.75,92.99
2017,8,15,17,15,597.0,79.5,3.25,16.5,282.0,107.87,61.8
2017,8,15,17,30,550.0,73.0,3.1,16.0,230.0,69.05,41.15
2017,8,15,17,45,482.5,64.0,3.0,15.5,181.0,45.18,34.54
2017,8,15,18,0,415.0,55.0,2.9,15.0,132.0,40.77,30.39
2017,8,15,18,15,312.0,42.0,2.8,14.5,89.5,32.15,22.28
2017,8,15,18,30,209.0,29.0,2.7,14.0,47.0,22.45,11.92
2017,8,15,18,45,104.5,14.5,2.65,14.0,23.5,14.25,0.0
2017,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,5,45,94.5,17.5,2.1,13.5,27.0,57.2,0.0
2017,8,16,6,0,189.0,35.0,2.4,14.0,54.0,123.3,88.79
2017,8,16,6,15,277.5,50.0,2.4,14.0,96.0,183.68,143.75
2017,8,16,6,30,366.0,65.0,2.4,14.0,138.0,252.67,204.09
2017,8,16,6,45,251.0,92.5,2.4,14.5,149.5,236.92,193.71
2017,8,16,7,0,136.0,120.0,2.4,15.0,161.0,210.0,171.72
2017,8,16,7,15,155.5,140.0,2.35,15.5,195.5,247.95,203.08
2017,8,16,7,30,175.0,160.0,2.3,16.0,230.0,287.19,234.49
2017,8,16,7,45,412.5,138.0,2.25,16.5,333.0,440.89,359.33
2017,8,16,8,0,650.0,116.0,2.2,17.0,436.0,601.06,483.11
2017,8,16,8,15,675.5,121.5,2.1,17.5,484.0,647.86,514.88
2017,8,16,8,30,701.0,127.0,2.0,18.0,532.0,694.5,545.73
2017,8,16,8,45,723.0,130.0,1.95,18.5,577.5,735.09,571.45
2017,8,16,9,0,745.0,133.0,1.9,19.0,623.0,774.77,596.03
2017,8,16,9,15,759.5,136.5,1.85,19.5,663.5,804.56,613.3
2017,8,16,9,30,774.0,140.0,1.8,20.0,704.0,835.57,631.24
2017,8,16,9,45,797.5,136.0,1.75,20.5,742.5,864.55,647.54
2017,8,16,10,0,821.0,132.0,1.7,21.0,781.0,891.64,662.37
2017,8,16,10,15,829.0,134.0,1.65,21.5,809.5,908.84,670.54
2017,8,16,10,30,837.0,136.0,1.6,22.0,838.0,923.34,677.03
2017,8,16,10,45,845.0,135.5,1.6,22.5,861.0,927.66,677.61
2017,8,16,11,0,853.0,135.0,1.6,23.0,884.0,934.18,679.84
2017,8,16,11,15,856.5,136.0,1.65,23.0,898.5,935.17,680.53
2017,8,16,11,30,860.0,137.0,1.7,23.0,913.0,933.22,679.5
2017,8,16,11,45,865.0,135.5,1.8,23.5,921.0,927.26,675.29
2017,8,16,12,0,870.0,134.0,1.9,24.0,929.0,918.38,669.26
2017,8,16,12,15,869.5,134.0,1.95,24.0,928.5,903.19,659.95
2017,8,16,12,30,869.0,134.0,2.0,24.0,928.0,885.3,648.95
2017,8,16,12,45,872.5,130.0,2.1,24.5,920.5,864.35,635.17
2017,8,16,13,0,876.0,126.0,2.2,25.0,913.0,840.72,619.58
2017,8,16,13,15,872.5,125.0,2.25,25.0,897.0,811.73,601.14
2017,8,16,13,30,869.0,124.0,2.3,25.0,881.0,780.56,581.13
2017,8,16,13,45,863.5,122.5,2.4,25.0,857.5,745.42,558.55
2017,8,16,14,0,858.0,121.0,2.5,25.0,834.0,708.52,534.39
2017,8,16,14,15,850.0,119.5,2.6,25.0,804.0,668.38,505.92
2017,8,16,14,30,842.0,118.0,2.7,25.0,774.0,627.01,475.85
2017,8,16,14,45,831.5,115.0,2.8,25.0,737.5,579.11,440.35
2017,8,16,15,0,821.0,112.0,2.9,25.0,701.0,532.93,405.06
2017,8,16,15,15,807.0,109.5,2.95,24.5,659.5,485.15,368.16
2017,8,16,15,30,793.0,107.0,3.0,24.0,618.0,437.53,330.2
2017,8,16,15,45,775.5,103.5,3.05,24.0,572.0,388.04,289.16
2017,8,16,16,0,758.0,100.0,3.1,24.0,526.0,339.5,247.93
2017,8,16,16,15,733.0,95.5,3.15,23.5,477.0,289.09,205.21
2017,8,16,16,30,708.0,91.0,3.2,23.0,428.0,237.48,161.3
2017,8,16,16,45,676.0,86.0,3.25,22.5,377.0,189.6,121.18
2017,8,16,17,0,644.0,81.0,3.3,22.0,326.0,144.92,85.67
2017,8,16,17,15,598.0,74.5,3.25,21.0,275.0,101.23,55.69
2017,8,16,17,30,552.0,68.0,3.2,20.0,224.0,62.5,36.2
2017,8,16,17,45,485.5,59.5,3.2,19.5,175.5,41.48,30.71
2017,8,16,18,0,419.0,51.0,3.2,19.0,127.0,37.33,26.84
2017,8,16,18,15,317.5,38.5,3.1,18.5,85.5,29.07,19.17
2017,8,16,18,30,216.0,26.0,3.0,18.0,44.0,20.2,9.46
2017,8,16,18,45,108.0,13.0,2.9,17.5,22.0,12.78,0.0
2017,8,16,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,5,45,97.5,16.5,1.65,14.5,26.0,56.2,0.0
2017,8,17,6,0,195.0,33.0,1.9,15.0,52.0,122.51,86.98
2017,8,17,6,15,283.0,47.0,1.8,15.5,93.5,181.59,140.77
2017,8,17,6,30,371.0,61.0,1.7,16.0,135.0,249.3,199.16
2017,8,17,6,45,434.0,71.0,1.65,16.5,182.5,310.35,251.15
2017,8,17,7,0,497.0,81.0,1.6,17.0,230.0,374.92,304.31
2017,8,17,7,15,542.0,89.0,1.55,17.5,280.0,431.42,349.26
2017,8,17,7,30,587.0,97.0,1.5,18.0,330.0,490.56,394.58
2017,8,17,7,45,621.0,103.0,1.45,18.5,380.0,542.45,432.77
2017,8,17,8,0,655.0,109.0,1.4,19.0,430.0,595.42,470.48
2017,8,17,8,15,680.0,114.0,1.4,19.5,478.0,641.4,502.21
2017,8,17,8,30,705.0,119.0,1.4,20.0,526.0,687.21,532.08
2017,8,17,8,45,724.5,123.0,1.4,21.0,571.0,727.02,555.98
2017,8,17,9,0,744.0,127.0,1.4,22.0,616.0,763.03,576.76
2017,8,17,9,15,758.5,130.0,1.45,22.5,656.0,795.25,596.28
2017,8,17,9,30,773.0,133.0,1.5,23.0,696.0,825.69,614.46
2017,8,17,9,45,754.5,152.0,1.55,23.5,723.5,841.9,623.08
2017,8,17,10,0,736.0,171.0,1.6,24.0,751.0,858.07,631.86
2017,8,17,10,15,745.0,173.5,1.7,24.0,779.5,875.3,643.17
2017,8,17,10,30,754.0,176.0,1.8,24.0,808.0,886.93,650.87
2017,8,17,10,45,761.5,177.5,1.9,24.5,830.0,896.93,656.36
2017,8,17,11,0,769.0,179.0,2.0,25.0,852.0,904.29,660.21
2017,8,17,11,15,773.0,180.0,2.1,25.0,866.5,905.2,661.23
2017,8,17,11,30,777.0,181.0,2.2,25.0,881.0,903.39,660.61
2017,8,17,11,45,780.0,181.0,2.35,25.5,888.5,896.97,656.21
2017,8,17,12,0,783.0,181.0,2.5,26.0,896.0,887.88,650.09
2017,8,17,12,15,782.5,181.0,2.6,26.0,895.0,873.08,641.11
2017,8,17,12,30,782.0,181.0,2.7,26.0,894.0,855.83,630.53
2017,8,17,12,45,796.5,170.0,2.8,26.0,890.5,838.25,619.73
2017,8,17,13,0,811.0,159.0,2.9,26.0,887.0,817.78,606.94
2017,8,17,13,15,807.0,158.0,2.95,26.0,870.5,789.33,588.38
2017,8,17,13,30,803.0,157.0,3.0,26.0,854.0,758.94,568.43
2017,8,17,13,45,797.0,155.0,3.1,26.0,831.0,724.35,545.5
2017,8,17,14,0,791.0,153.0,3.2,26.0,808.0,688.24,520.1
2017,8,17,14,15,782.0,150.5,3.25,25.5,778.0,648.37,492.25
2017,8,17,14,30,773.0,148.0,3.3,25.0,748.0,607.57,463.01
2017,8,17,14,45,761.5,144.5,3.35,25.0,712.5,563.68,429.87
2017,8,17,15,0,750.0,141.0,3.4,25.0,677.0,519.45,395.69
2017,8,17,15,15,734.0,137.5,3.4,24.5,635.5,469.97,357.43
2017,8,17,15,30,718.0,134.0,3.4,24.0,594.0,423.64,320.43
2017,8,17,15,45,698.5,129.0,3.4,24.0,549.0,375.36,280.45
2017,8,17,16,0,679.0,124.0,3.4,24.0,504.0,328.33,240.7
2017,8,17,16,15,651.5,118.0,3.35,23.5,455.5,279.64,199.76
2017,8,17,16,30,624.0,112.0,3.3,23.0,407.0,233.43,160.67
2017,8,17,16,45,589.0,105.0,3.3,22.5,357.0,187.67,122.95
2017,8,17,17,0,554.0,98.0,3.3,22.0,307.0,145.52,90.05
2017,8,17,17,15,505.5,89.0,3.2,21.5,257.5,104.37,62.07
2017,8,17,17,30,457.0,80.0,3.1,21.0,208.0,68.76,44.07
2017,8,17,17,45,389.5,68.5,3.05,20.5,161.5,49.61,37.62
2017,8,17,18,0,322.0,57.0,3.0,20.0,115.0,42.44,31.09
2017,8,17,18,15,230.5,41.5,2.9,19.5,76.0,31.57,21.12
2017,8,17,18,30,139.0,26.0,2.8,19.0,37.0,20.14,8.74
2017,8,17,18,45,69.5,13.0,2.75,18.5,18.5,12.78,0.0
2017,8,17,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,18,5,45,75.5,16.5,1.85,15.5,24.0,49.19,0.0
2017,8,18,6,0,151.0,33.0,2.1,16.0,48.0,107.18,74.8
2017,8,18,6,15,234.5,49.5,2.05,16.5,88.5,165.26,127.39
2017,8,18,6,30,318.0,66.0,2.0,17.0,129.0,231.39,184.2
2017,8,18,6,45,384.5,78.0,2.0,17.5,176.5,291.32,235.26
2017,8,18,7,0,451.0,90.0,2.0,18.0,224.0,356.92,289.45
2017,8,18,7,15,240.0,118.0,1.95,18.5,191.0,277.48,224.87
2017,8,18,7,30,29.0,146.0,1.9,19.0,158.0,172.41,136.78
2017,8,18,7,45,96.0,176.5,1.9,19.5,222.0,250.33,200.22
2017,8,18,8,0,163.0,207.0,1.9,20.0,286.0,340.84,271.15
2017,8,18,8,15,418.0,170.0,1.9,20.5,403.0,506.7,401.27
2017,8,18,8,30,673.0,133.0,1.9,21.0,520.0,677.13,527.85
2017,8,18,8,45,695.0,137.0,1.9,21.5,565.5,717.92,552.8
2017,8,18,9,0,717.0,141.0,1.9,22.0,611.0,757.84,577.82
2017,8,18,9,15,732.5,145.0,1.9,22.5,651.0,791.13,597.87
2017,8,18,9,30,748.0,149.0,1.9,23.0,691.0,822.74,616.59
2017,8,18,9,45,749.0,157.5,1.95,23.5,723.5,844.55,629.02
2017,8,18,10,0,750.0,166.0,2.0,24.0,756.0,863.75,639.77
2017,8,18,10,15,759.5,168.5,2.05,24.0,784.5,878.44,648.84
2017,8,18,10,30,769.0,171.0,2.1,24.0,813.0,893.96,658.59
2017,8,18,10,45,777.0,172.0,2.2,24.5,835.5,903.96,663.95
2017,8,18,11,0,785.0,173.0,2.3,25.0,858.0,911.27,667.66
2017,8,18,11,15,789.0,174.0,2.35,25.0,872.5,912.13,668.11
2017,8,18,11,30,793.0,175.0,2.4,25.0,887.0,910.23,666.91
2017,8,18,11,45,796.5,174.5,2.5,25.5,894.5,903.61,661.86
2017,8,18,12,0,800.0,174.0,2.6,26.0,902.0,894.27,655.12
2017,8,18,12,15,800.0,174.0,2.65,26.0,901.0,879.65,645.86
2017,8,18,12,30,800.0,174.0,2.7,26.0,900.0,862.5,635.01
2017,8,18,12,45,809.5,166.0,2.8,26.5,895.0,843.16,621.83
2017,8,18,13,0,819.0,158.0,2.9,27.0,890.0,821.1,606.83
2017,8,18,13,15,815.0,156.5,2.95,26.5,874.0,791.9,589.03
2017,8,18,13,30,811.0,155.0,3.0,26.0,858.0,760.74,569.74
2017,8,18,13,45,806.0,152.5,3.1,26.0,835.0,726.1,546.82
2017,8,18,14,0,801.0,150.0,3.2,26.0,812.0,689.85,521.32
2017,8,18,14,15,792.0,147.5,3.2,26.0,781.5,649.58,492.02
2017,8,18,14,30,783.0,145.0,3.2,26.0,751.0,608.34,461.45
2017,8,18,14,45,772.5,141.5,3.25,26.0,715.0,564.57,428.53
2017,8,18,15,0,762.0,138.0,3.3,26.0,679.0,520.36,394.46
2017,8,18,15,15,746.0,134.5,3.3,25.5,637.5,470.37,355.93
2017,8,18,15,30,730.0,131.0,3.3,25.0,596.0,423.48,318.6
2017,8,18,15,45,710.0,126.0,3.3,24.5,550.5,374.44,278.67
2017,8,18,16,0,690.0,121.0,3.3,24.0,505.0,326.7,238.84
2017,8,18,16,15,662.5,115.5,3.25,23.5,456.5,277.95,197.76
2017,8,18,16,30,635.0,110.0,3.2,23.0,408.0,231.67,158.58
2017,8,18,16,45,599.0,103.5,3.2,22.5,357.5,185.69,120.78
2017,8,18,17,0,563.0,97.0,3.2,22.0,307.0,143.44,88.07
2017,8,18,17,15,513.5,88.0,3.1,21.0,257.0,101.91,60.4
2017,8,18,17,30,464.0,79.0,3.0,20.0,207.0,65.77,42.84
2017,8,18,17,45,394.5,67.5,2.95,19.5,160.0,49.0,37.22
2017,8,18,18,0,325.0,56.0,2.9,19.0,113.0,41.79,30.62
2017,8,18,18,15,230.5,40.5,2.85,18.5,74.0,30.88,20.54
2017,8,18,18,30,136.0,25.0,2.8,18.0,35.0,19.41,7.47
2017,8,18,18,45,68.0,12.5,2.75,17.5,17.5,12.29,0.0
2017,8,18,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,5,45,72.5,15.5,1.9,15.5,22.5,46.48,0.0
2017,8,19,6,0,145.0,31.0,2.2,16.0,45.0,102.28,70.35
2017,8,19,6,15,226.0,48.5,2.2,16.5,85.5,160.33,123.3
2017,8,19,6,30,307.0,66.0,2.2,17.0,126.0,226.01,179.82
2017,8,19,6,45,367.5,80.0,2.25,17.5,173.0,284.75,230.05
2017,8,19,7,0,428.0,94.0,2.3,18.0,220.0,348.57,283.04
2017,8,19,7,15,475.0,104.0,2.25,18.0,269.5,404.57,328.74
2017,8,19,7,30,522.0,114.0,2.2,18.0,319.0,463.69,375.55
2017,8,19,7,45,560.5,121.5,2.2,18.5,369.5,520.71,418.66
2017,8,19,8,0,599.0,129.0,2.2,19.0,420.0,576.22,459.42
2017,8,19,8,15,626.5,135.5,2.15,19.5,468.0,623.72,492.81
2017,8,19,8,30,654.0,142.0,2.1,20.0,516.0,671.27,525.35
2017,8,19,8,45,536.5,195.5,2.1,20.5,519.0,651.18,505.59
2017,8,19,9,0,419.0,249.0,2.1,21.0,522.0,625.78,482.23
2017,8,19,9,15,575.5,204.5,2.1,21.5,605.5,721.19,552.37
2017,8,19,9,30,732.0,160.0,2.1,22.0,689.0,819.45,619.21
2017,8,19,9,45,731.0,170.5,2.1,22.5,721.0,841.24,630.67
2017,8,19,10,0,730.0,181.0,2.1,23.0,753.0,860.36,641.01
2017,8,19,10,15,740.0,183.5,2.15,23.0,782.0,878.27,652.29
2017,8,19,10,30,750.0,186.0,2.2,23.0,811.0,893.75,662.03
2017,8,19,10,45,758.5,187.5,2.3,23.5,833.5,904.26,667.73
2017,8,19,11,0,767.0,189.0,2.4,24.0,856.0,909.08,669.79
2017,8,19,11,15,771.5,190.0,2.45,24.0,871.0,910.29,670.48
2017,8,19,11,30,776.0,191.0,2.5,24.0,886.0,908.77,669.51
2017,8,19,11,45,779.0,191.0,2.6,24.5,893.5,902.17,664.4
2017,8,19,12,0,782.0,191.0,2.7,25.0,901.0,892.9,657.64
2017,8,19,12,15,782.0,191.0,2.75,25.0,900.5,878.37,648.37
2017,8,19,12,30,782.0,191.0,2.8,25.0,900.0,861.37,637.53
2017,8,19,12,45,774.0,194.0,2.9,25.0,889.5,838.16,622.85
2017,8,19,13,0,766.0,197.0,3.0,25.0,879.0,813.01,606.82
2017,8,19,13,15,760.5,195.5,3.1,25.0,862.5,783.65,587.78
2017,8,19,13,30,755.0,194.0,3.2,25.0,846.0,752.27,566.42
2017,8,19,13,45,748.0,191.5,3.3,25.0,822.5,717.33,542.11
2017,8,19,14,0,741.0,189.0,3.4,25.0,799.0,681.09,516.43
2017,8,19,14,15,730.5,185.5,3.45,24.5,768.5,640.56,487.93
2017,8,19,14,30,720.0,182.0,3.5,24.0,738.0,599.36,458.25
2017,8,19,14,45,706.5,178.0,3.55,24.0,701.5,555.55,425.02
2017,8,19,15,0,693.0,174.0,3.6,24.0,665.0,511.72,391.03
2017,8,19,15,15,675.0,169.0,3.6,23.5,623.5,465.07,354.77
2017,8,19,15,30,657.0,164.0,3.6,23.0,582.0,419.23,318.19
2017,8,19,15,45,633.0,158.5,3.6,22.5,536.0,371.74,279.54
2017,8,19,16,0,609.0,153.0,3.6,22.0,490.0,326.09,241.57
2017,8,19,16,15,580.0,145.0,3.6,21.5,441.5,278.88,202.08
2017,8,19,16,30,551.0,137.0,3.6,21.0,393.0,234.51,164.84
2017,8,19,16,45,511.0,128.0,3.6,20.5,343.0,189.75,128.53
2017,8,19,17,0,471.0,119.0,3.6,20.0,293.0,149.04,97.4
2017,8,19,17,15,421.5,106.5,3.55,19.5,244.0,109.01,70.43
2017,8,19,17,30,372.0,94.0,3.5,19.0,195.0,74.2,52.43
2017,8,19,17,45,306.0,78.0,3.45,18.5,148.5,57.4,44.67
2017,8,19,18,0,240.0,62.0,3.4,18.0,102.0,46.78,35.02
2017,8,19,18,15,163.0,42.0,3.35,17.5,65.0,34.42,23.51
2017,8,19,18,30,86.0,22.0,3.3,17.0,28.0,18.54,5.89
2017,8,19,18,45,43.0,11.0,3.3,16.5,14.0,10.81,0.0
2017,8,19,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,5,45,48.0,16.0,2.2,14.5,20.0,29.79,0.0
2017,8,20,6,0,96.0,32.0,2.5,15.0,40.0,80.09,53.77
2017,8,20,6,15,166.0,53.0,2.5,15.0,79.5,136.05,104.73
2017,8,20,6,30,236.0,74.0,2.5,15.0,119.0,197.79,158.39
2017,8,20,6,45,299.0,90.0,2.55,15.5,165.5,262.68,213.83
2017,8,20,7,0,362.0,106.0,2.6,16.0,212.0,326.75,267.47
2017,8,20,7,15,408.5,119.0,2.55,16.5,261.0,382.86,313.14
2017,8,20,7,30,455.0,132.0,2.5,17.0,310.0,442.13,359.87
2017,8,20,7,45,495.0,141.0,2.45,17.5,359.5,495.35,400.52
2017,8,20,8,0,535.0,150.0,2.4,18.0,409.0,550.48,441.44
2017,8,20,8,15,562.5,158.0,2.35,18.5,456.0,596.91,474.55
2017,8,20,8,30,590.0,166.0,2.3,19.0,503.0,647.12,509.5
2017,8,20,8,45,488.0,211.5,2.25,19.5,505.5,629.3,491.4
2017,8,20,9,0,386.0,257.0,2.2,20.0,508.0,598.23,464.16
2017,8,20,9,15,526.5,222.5,2.2,20.5,588.5,695.12,535.65
2017,8,20,9,30,667.0,188.0,2.2,21.0,669.0,792.04,603.75
2017,8,20,9,45,656.0,205.5,2.2,21.5,697.5,810.94,613.44
2017,8,20,10,0,645.0,223.0,2.2,22.0,726.0,826.92,621.48
2017,8,20,10,15,654.5,226.5,2.25,22.0,754.0,844.23,632.79
2017,8,20,10,30,664.0,230.0,2.3,22.0,782.0,859.31,642.59
2017,8,20,10,45,673.5,231.5,2.4,22.5,804.0,870.01,648.65
2017,8,20,11,0,683.0,233.0,2.5,23.0,826.0,878.31,653.07
2017,8,20,11,15,687.0,234.5,2.6,23.0,840.0,879.08,653.8
2017,8,20,11,30,691.0,236.0,2.7,23.0,854.0,877.36,653.02
2017,8,20,11,45,696.0,234.5,2.8,23.5,861.0,871.06,647.99
2017,8,20,12,0,701.0,233.0,2.9,24.0,868.0,862.31,641.42
2017,8,20,12,15,701.0,233.0,2.95,24.0,867.0,848.23,632.25
2017,8,20,12,30,701.0,233.0,3.0,24.0,866.0,831.92,621.45
2017,8,20,12,45,699.0,231.5,3.1,24.0,857.5,810.35,607.2
2017,8,20,13,0,697.0,230.0,3.2,24.0,849.0,786.85,591.48
2017,8,20,13,15,692.0,228.0,3.25,24.0,833.0,758.7,572.07
2017,8,20,13,30,687.0,226.0,3.3,24.0,817.0,729.04,551.37
2017,8,20,13,45,684.0,220.0,3.35,24.0,795.0,695.7,527.9
2017,8,20,14,0,681.0,214.0,3.4,24.0,773.0,661.02,503.08
2017,8,20,14,15,670.5,210.0,3.4,23.5,743.0,622.14,475.44
2017,8,20,14,30,660.0,206.0,3.4,23.0,713.0,582.76,446.81
2017,8,20,14,45,650.0,199.5,3.45,23.0,678.0,541.06,415.13
2017,8,20,15,0,640.0,193.0,3.5,23.0,643.0,499.19,382.61
2017,8,20,15,15,621.5,187.0,3.5,22.5,602.5,453.81,347.3
2017,8,20,15,30,603.0,181.0,3.5,22.0,562.0,409.4,311.87
2017,8,20,15,45,583.5,172.5,3.55,22.0,518.0,363.55,274.08
2017,8,20,16,0,564.0,164.0,3.6,22.0,474.0,319.32,236.92
2017,8,20,16,15,534.0,155.0,3.55,21.5,426.0,272.98,198.42
2017,8,20,16,30,504.0,146.0,3.5,21.0,378.0,229.43,162.22
2017,8,20,16,45,469.0,134.5,3.5,20.5,329.5,185.9,127.05
2017,8,20,17,0,434.0,123.0,3.5,20.0,281.0,145.96,96.57
2017,8,20,17,15,385.0,109.0,3.4,19.5,233.0,106.78,70.34
2017,8,20,17,30,336.0,95.0,3.3,19.0,185.0,72.8,52.7
2017,8,20,17,45,274.5,77.5,3.25,18.5,140.5,57.18,44.45
2017,8,20,18,0,213.0,60.0,3.2,18.0,96.0,48.19,36.18
2017,8,20,18,15,141.0,39.5,3.1,17.5,60.0,32.47,21.74
2017,8,20,18,30,69.0,19.0,3.0,17.0,24.0,16.11,3.14
2017,8,20,18,45,34.5,9.5,2.95,16.5,12.0,9.34,0.0
2017,8,20,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
