Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,5,45,38.0,14.0,2.45,15.5,17.5,24.81,0.0
2017,8,21,6,0,76.0,28.0,2.6,16.0,35.0,67.2,43.45
2017,8,21,6,15,138.5,50.5,2.65,16.0,73.0,121.8,92.88
2017,8,21,6,30,201.0,73.0,2.7,16.0,111.0,180.96,144.09
2017,8,21,6,45,260.0,91.5,2.75,16.5,157.0,238.4,193.31
2017,8,21,7,0,319.0,110.0,2.8,17.0,203.0,300.87,245.63
2017,8,21,7,15,364.0,125.0,2.8,17.5,250.5,363.46,296.47
2017,8,21,7,30,409.0,140.0,2.8,18.0,298.0,422.06,342.81
2017,8,21,7,45,455.0,148.5,2.8,18.5,348.0,476.72,384.98
2017,8,21,8,0,501.0,157.0,2.8,19.0,398.0,533.82,427.9
2017,8,21,8,15,529.5,165.5,2.75,19.5,444.5,580.24,461.31
2017,8,21,8,30,558.0,174.0,2.7,20.0,491.0,627.11,494.24
2017,8,21,8,45,589.0,177.0,2.7,20.5,536.5,673.51,526.36
2017,8,21,9,0,620.0,180.0,2.7,21.0,582.0,716.76,555.66
2017,8,21,9,15,637.5,185.5,2.65,21.0,622.0,750.82,578.48
2017,8,21,9,30,655.0,191.0,2.6,21.0,662.0,783.48,600.07
2017,8,21,9,45,683.5,187.0,2.6,21.5,699.5,814.1,618.77
2017,8,21,10,0,712.0,183.0,2.6,22.0,737.0,843.25,636.28
2017,8,21,10,15,721.5,185.5,2.6,22.5,765.5,860.39,645.5
2017,8,21,10,30,731.0,188.0,2.6,23.0,794.0,875.14,653.22
2017,8,21,10,45,738.0,190.0,2.65,23.5,816.0,884.58,657.82
2017,8,21,11,0,745.0,192.0,2.7,24.0,838.0,891.41,660.8
2017,8,21,11,15,749.5,193.0,2.75,24.0,852.0,892.25,661.18
2017,8,21,11,30,754.0,194.0,2.8,24.0,866.0,887.9,658.25
2017,8,21,11,45,759.0,192.5,2.9,24.5,873.5,881.69,653.29
2017,8,21,12,0,764.0,191.0,3.0,25.0,881.0,872.84,646.66
2017,8,21,12,15,764.0,191.0,3.05,25.0,880.0,858.49,637.35
2017,8,21,12,30,764.0,191.0,3.1,25.0,879.0,841.71,626.48
2017,8,21,12,45,771.0,184.0,3.2,25.0,872.5,821.7,613.73
2017,8,21,13,0,778.0,177.0,3.3,25.0,866.0,799.18,599.22
2017,8,21,13,15,773.5,175.5,3.3,25.0,850.0,770.44,579.89
2017,8,21,13,30,769.0,174.0,3.3,25.0,834.0,739.89,559.01
2017,8,21,13,45,770.0,167.5,3.35,25.0,812.0,706.91,535.85
2017,8,21,14,0,771.0,161.0,3.4,25.0,790.0,672.05,510.93
2017,8,21,14,15,761.0,158.5,3.4,24.5,760.0,632.11,482.45
2017,8,21,14,30,751.0,156.0,3.4,24.0,730.0,591.37,452.72
2017,8,21,14,45,745.5,149.0,3.4,24.0,695.5,545.87,418.06
2017,8,21,15,0,740.0,142.0,3.4,24.0,661.0,501.82,383.59
2017,8,21,15,15,723.0,138.5,3.35,23.5,619.5,454.95,346.69
2017,8,21,15,30,706.0,135.0,3.3,23.0,578.0,408.7,309.29
2017,8,21,15,45,605.5,152.5,3.25,23.0,512.0,351.32,262.98
2017,8,21,16,0,505.0,170.0,3.2,23.0,446.0,303.43,224.46
2017,8,21,16,15,321.0,180.5,3.1,22.5,350.0,240.27,177.72
2017,8,21,16,30,137.0,191.0,3.0,22.0,254.0,194.77,147.1
2017,8,21,16,45,68.5,115.5,2.95,21.5,147.0,113.41,84.69
2017,8,21,17,0,0.0,40.0,2.9,21.0,40.0,38.62,26.54
2017,8,21,17,15,0.0,33.0,2.85,20.0,33.0,31.85,21.08
2017,8,21,17,30,0.0,26.0,2.8,19.0,26.0,25.09,16.48
2017,8,21,17,45,0.0,20.0,2.75,18.5,20.0,19.29,11.32
2017,8,21,18,0,0.0,14.0,2.7,18.0,14.0,13.5,6.09
2017,8,21,18,15,0.0,8.5,2.6,17.5,8.5,8.19,1.23
2017,8,21,18,30,0.0,3.0,2.5,17.0,3.0,2.89,0.0
2017,8,21,18,45,0.0,1.5,2.45,17.0,1.5,1.47,0.0
2017,8,21,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,22,5,45,68.0,14.5,1.7,14.5,20.5,33.89,0.0
2017,8,22,6,0,136.0,29.0,1.9,15.0,41.0,96.37,63.17
2017,8,22,6,15,221.5,46.5,1.8,15.5,81.0,155.15,118.78
2017,8,22,6,30,307.0,64.0,1.7,16.0,121.0,222.0,176.38
2017,8,22,6,45,370.0,77.0,1.65,16.5,168.0,280.33,226.33
2017,8,22,7,0,433.0,90.0,1.6,17.0,215.0,344.04,279.14
2017,8,22,7,15,480.5,100.0,1.55,17.5,264.5,400.28,324.3
2017,8,22,7,30,528.0,110.0,1.5,18.0,314.0,459.67,370.28
2017,8,22,7,45,561.0,119.0,1.45,18.5,363.0,514.89,411.26
2017,8,22,8,0,594.0,128.0,1.4,19.0,412.0,568.02,449.36
2017,8,22,8,15,621.5,134.5,1.4,19.5,460.0,615.19,482.26
2017,8,22,8,30,649.0,141.0,1.4,20.0,508.0,662.4,514.35
2017,8,22,8,45,669.0,146.5,1.4,20.5,552.5,702.36,540.41
2017,8,22,9,0,689.0,152.0,1.4,21.0,597.0,741.36,564.69
2017,8,22,9,15,705.0,156.0,1.45,21.5,637.0,774.17,584.84
2017,8,22,9,30,721.0,160.0,1.5,22.0,677.0,805.37,603.77
2017,8,22,9,45,742.0,158.5,1.6,22.5,714.0,833.14,620.81
2017,8,22,10,0,763.0,157.0,1.7,23.0,751.0,856.12,634.61
2017,8,22,10,15,772.0,159.5,1.8,23.0,779.5,873.66,646.08
2017,8,22,10,30,781.0,162.0,1.9,23.0,808.0,888.65,656.0
2017,8,22,10,45,787.0,163.5,2.0,23.5,829.5,897.2,660.51
2017,8,22,11,0,793.0,165.0,2.1,24.0,851.0,903.02,663.34
2017,8,22,11,15,797.0,166.0,2.2,24.0,865.0,903.7,664.19
2017,8,22,11,30,801.0,167.0,2.3,24.0,879.0,901.58,663.32
2017,8,22,11,45,804.0,166.5,2.4,24.5,886.0,894.26,657.83
2017,8,22,12,0,807.0,166.0,2.5,25.0,893.0,884.19,650.62
2017,8,22,12,15,807.0,166.0,2.6,25.0,891.5,869.3,641.54
2017,8,22,12,30,807.0,166.0,2.7,25.0,890.0,851.84,630.77
2017,8,22,12,45,807.5,163.0,2.85,25.0,882.0,829.42,616.94
2017,8,22,13,0,808.0,160.0,3.0,25.0,874.0,804.63,601.4
2017,8,22,13,15,804.0,159.0,3.05,25.0,858.0,775.97,582.54
2017,8,22,13,30,800.0,158.0,3.1,25.0,842.0,745.37,562.24
2017,8,22,13,45,796.5,154.5,3.15,25.0,819.0,710.98,538.41
2017,8,22,14,0,793.0,151.0,3.2,25.0,796.0,674.92,512.58
2017,8,22,14,15,784.0,148.5,3.2,25.0,766.0,634.78,483.06
2017,8,22,14,30,775.0,146.0,3.2,25.0,736.0,593.71,452.28
2017,8,22,14,45,764.5,142.0,3.2,25.0,700.0,549.68,418.68
2017,8,22,15,0,754.0,138.0,3.2,25.0,664.0,505.24,383.99
2017,8,22,15,15,738.0,134.0,3.15,24.5,622.5,455.05,344.81
2017,8,22,15,30,722.0,130.0,3.1,24.0,581.0,408.08,306.96
2017,8,22,15,45,702.5,125.0,3.1,24.0,535.5,359.67,266.63
2017,8,22,16,0,683.0,120.0,3.1,24.0,490.0,312.55,226.59
2017,8,22,16,15,655.0,114.5,3.05,23.5,441.0,264.24,185.84
2017,8,22,16,30,627.0,109.0,3.0,23.0,392.0,218.49,147.28
2017,8,22,16,45,589.5,101.5,2.95,22.5,342.0,172.24,109.86
2017,8,22,17,0,552.0,94.0,2.9,22.0,292.0,129.89,78.2
2017,8,22,17,15,500.5,85.0,2.75,21.5,242.0,89.54,53.2
2017,8,22,17,30,449.0,76.0,2.6,21.0,192.0,54.85,42.19
2017,8,22,17,45,375.5,63.5,2.5,20.5,145.5,46.5,34.8
2017,8,22,18,0,302.0,51.0,2.4,20.0,99.0,38.36,27.33
2017,8,22,18,15,203.5,35.0,2.3,19.5,62.0,26.85,16.56
2017,8,22,18,30,105.0,19.0,2.2,19.0,25.0,14.77,0.0
2017,8,22,18,45,52.5,9.5,2.1,18.5,12.5,9.34,0.0
2017,8,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,23,5,45,100.5,13.5,2.2,15.5,22.0,42.07,0.0
2017,8,23,6,0,201.0,27.0,2.5,16.0,44.0,114.46,73.37
2017,8,23,6,15,299.5,41.0,2.55,16.0,86.0,177.56,135.54
2017,8,23,6,30,398.0,55.0,2.6,16.0,128.0,251.22,199.83
2017,8,23,6,45,232.5,82.5,2.65,16.5,128.5,213.06,172.23
2017,8,23,7,0,67.0,110.0,2.7,17.0,129.0,154.41,124.13
2017,8,23,7,15,78.5,131.5,2.7,17.5,158.5,186.06,150.38
2017,8,23,7,30,90.0,153.0,2.7,18.0,188.0,218.38,176.42
2017,8,23,7,45,131.5,177.0,2.7,18.5,235.5,281.34,226.91
2017,8,23,8,0,173.0,201.0,2.7,19.0,283.0,339.74,272.63
2017,8,23,8,15,269.5,209.0,2.7,19.5,353.0,430.37,343.47
2017,8,23,8,30,366.0,217.0,2.7,20.0,423.0,518.76,410.56
2017,8,23,8,45,575.5,166.5,2.7,20.5,521.5,649.26,509.71
2017,8,23,9,0,785.0,116.0,2.7,21.0,620.0,775.22,598.71
2017,8,23,9,15,799.0,119.0,2.7,21.0,661.0,807.75,619.07
2017,8,23,9,30,813.0,122.0,2.7,21.0,702.0,838.34,638.68
2017,8,23,9,45,810.0,131.5,2.7,21.5,734.0,858.94,650.1
2017,8,23,10,0,807.0,141.0,2.7,22.0,766.0,876.58,659.56
2017,8,23,10,15,815.5,143.0,2.7,22.5,795.0,893.65,668.68
2017,8,23,10,30,824.0,145.0,2.7,23.0,824.0,908.05,676.02
2017,8,23,10,45,830.5,146.0,2.7,23.5,846.0,916.79,679.65
2017,8,23,11,0,837.0,147.0,2.7,24.0,868.0,922.65,681.52
2017,8,23,11,15,840.5,148.0,2.75,24.0,882.5,922.86,681.5
2017,8,23,11,30,844.0,149.0,2.8,24.0,897.0,920.12,679.68
2017,8,23,11,45,846.0,149.5,2.85,24.5,903.5,912.6,673.5
2017,8,23,12,0,848.0,150.0,2.9,25.0,910.0,902.2,665.55
2017,8,23,12,15,847.5,149.5,2.95,25.0,909.0,885.81,655.01
2017,8,23,12,30,847.0,149.0,3.0,25.0,908.0,866.74,642.76
2017,8,23,12,45,842.5,150.0,3.15,25.0,898.5,843.26,628.13
2017,8,23,13,0,838.0,151.0,3.3,25.0,889.0,817.46,611.81
2017,8,23,13,15,833.5,150.0,3.35,25.0,872.5,787.58,592.06
2017,8,23,13,30,829.0,149.0,3.4,25.0,856.0,755.7,570.83
2017,8,23,13,45,823.0,147.5,3.5,25.0,832.0,720.44,546.76
2017,8,23,14,0,817.0,146.0,3.6,25.0,808.0,683.59,520.32
2017,8,23,14,15,808.0,143.5,3.65,24.5,777.5,642.51,491.07
2017,8,23,14,30,799.0,141.0,3.7,24.0,747.0,600.43,460.33
2017,8,23,14,45,787.5,138.0,3.75,24.0,710.0,555.74,425.95
2017,8,23,15,0,776.0,135.0,3.8,24.0,673.0,510.67,390.44
2017,8,23,15,15,759.5,131.0,3.75,23.5,631.0,462.25,352.09
2017,8,23,15,30,743.0,127.0,3.7,23.0,589.0,411.09,310.69
2017,8,23,15,45,724.5,121.5,3.7,22.5,543.0,361.61,269.57
2017,8,23,16,0,706.0,116.0,3.7,22.0,497.0,313.28,228.46
2017,8,23,16,15,678.0,111.0,3.6,21.5,447.0,264.31,186.57
2017,8,23,16,30,650.0,106.0,3.5,21.0,397.0,217.88,146.97
2017,8,23,16,45,617.5,97.5,3.4,20.5,346.5,170.44,108.09
2017,8,23,17,0,585.0,89.0,3.3,20.0,296.0,126.38,74.89
2017,8,23,17,15,532.5,80.5,3.15,19.0,245.0,84.85,49.77
2017,8,23,17,30,480.0,72.0,3.0,18.0,194.0,50.93,39.28
2017,8,23,17,45,411.5,60.0,2.95,17.5,147.0,44.05,33.07
2017,8,23,18,0,343.0,48.0,2.9,17.0,100.0,36.67,26.18
2017,8,23,18,15,232.5,33.0,2.85,16.5,62.0,25.34,15.34
2017,8,23,18,30,122.0,18.0,2.8,16.0,24.0,14.02,0.0
2017,8,23,18,45,61.0,9.0,2.75,16.0,12.0,8.85,0.0
2017,8,23,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,24,5,45,134.5,12.5,3.2,15.5,23.0,50.55,0.0
2017,8,24,6,0,269.0,25.0,3.4,16.0,46.0,134.88,84.5
2017,8,24,6,15,374.5,35.5,3.5,16.0,89.5,200.88,153.13
2017,8,24,6,30,480.0,46.0,3.6,16.0,133.0,275.68,219.35
2017,8,24,6,45,543.5,54.0,3.7,16.5,183.0,337.09,273.51
2017,8,24,7,0,607.0,62.0,3.8,17.0,233.0,403.55,330.11
2017,8,24,7,15,651.5,67.5,3.8,17.5,285.5,460.86,377.5
2017,8,24,7,30,696.0,73.0,3.8,18.0,338.0,518.41,423.47
2017,8,24,7,45,726.5,77.5,3.85,18.5,389.5,570.31,463.55
2017,8,24,8,0,757.0,82.0,3.9,19.0,441.0,622.8,502.88
2017,8,24,8,15,780.0,85.5,3.85,19.0,490.5,669.0,535.73
2017,8,24,8,30,803.0,89.0,3.8,19.0,540.0,714.63,567.55
2017,8,24,8,45,818.5,93.0,3.8,19.5,585.5,754.11,593.44
2017,8,24,9,0,834.0,97.0,3.8,20.0,631.0,792.02,617.84
2017,8,24,9,15,847.5,99.0,3.75,20.0,672.5,819.53,635.48
2017,8,24,9,30,861.0,101.0,3.7,20.0,714.0,849.7,654.99
2017,8,24,9,45,846.0,116.0,3.7,20.5,743.5,871.65,667.59
2017,8,24,10,0,831.0,131.0,3.7,21.0,773.0,885.28,674.45
2017,8,24,10,15,839.5,133.0,3.65,21.0,802.5,902.62,685.01
2017,8,24,10,30,848.0,135.0,3.6,21.0,832.0,917.21,693.7
2017,8,24,10,45,855.5,135.0,3.6,21.0,854.5,921.36,695.64
2017,8,24,11,0,863.0,135.0,3.6,21.0,877.0,927.43,699.11
2017,8,24,11,15,867.0,136.0,3.6,21.0,892.0,928.38,699.19
2017,8,24,11,30,871.0,137.0,3.6,21.0,907.0,926.33,697.39
2017,8,24,11,45,874.5,136.5,3.6,21.5,914.5,919.36,691.05
2017,8,24,12,0,878.0,136.0,3.6,22.0,922.0,909.43,682.87
2017,8,24,12,15,878.0,136.0,3.65,22.0,921.0,894.03,672.69
2017,8,24,12,30,878.0,136.0,3.7,22.0,920.0,875.86,660.69
2017,8,24,12,45,891.0,126.5,3.75,22.0,915.5,856.61,648.0
2017,8,24,13,0,904.0,117.0,3.8,22.0,911.0,834.2,633.13
2017,8,24,13,15,900.5,116.5,3.8,21.5,894.5,804.43,614.07
2017,8,24,13,30,897.0,116.0,3.8,21.0,878.0,772.39,593.29
2017,8,24,13,45,894.5,113.0,3.8,21.0,854.5,736.58,568.54
2017,8,24,14,0,892.0,110.0,3.8,21.0,831.0,698.74,541.33
2017,8,24,14,15,884.5,108.5,3.8,20.5,800.0,657.25,510.98
2017,8,24,14,30,877.0,107.0,3.8,20.0,769.0,614.42,478.84
2017,8,24,14,45,869.5,103.5,3.85,20.0,732.5,568.62,442.89
2017,8,24,15,0,862.0,100.0,3.9,20.0,696.0,521.89,405.26
2017,8,24,15,15,848.0,97.5,3.9,19.5,653.0,472.38,365.09
2017,8,24,15,30,834.0,95.0,3.9,19.0,610.0,419.15,320.93
2017,8,24,15,45,816.5,92.0,3.95,19.0,563.0,368.13,276.79
2017,8,24,16,0,799.0,89.0,4.0,19.0,516.0,318.04,232.53
2017,8,24,16,15,774.0,85.0,3.95,18.5,465.0,266.3,187.14
2017,8,24,16,30,749.0,81.0,3.9,18.0,414.0,216.71,143.79
2017,8,24,16,45,711.0,77.0,3.9,17.5,361.0,167.53,102.99
2017,8,24,17,0,673.0,73.0,3.9,17.0,308.0,118.62,66.09
2017,8,24,17,15,622.0,66.5,3.8,16.5,255.5,74.41,40.05
2017,8,24,17,30,571.0,60.0,3.7,16.0,203.0,40.83,30.66
2017,8,24,17,45,486.0,52.0,3.6,15.5,153.5,37.1,27.19
2017,8,24,18,0,401.0,44.0,3.5,15.0,104.0,33.17,23.31
2017,8,24,18,15,272.5,31.0,3.35,14.5,64.5,24.08,14.21
2017,8,24,18,30,144.0,18.0,3.2,14.0,25.0,14.11,0.0
2017,8,24,18,45,72.0,9.0,3.1,14.0,12.5,8.85,0.0
2017,8,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,25,5,45,121.5,13.5,2.15,12.5,22.5,47.58,0.0
2017,8,25,6,0,243.0,27.0,2.4,13.0,45.0,126.9,77.65
2017,8,25,6,15,355.5,38.5,2.45,13.5,89.0,196.17,150.3
2017,8,25,6,30,468.0,50.0,2.5,14.0,133.0,274.04,218.75
2017,8,25,6,45,538.5,57.5,2.55,14.5,184.5,337.67,274.66
2017,8,25,7,0,609.0,65.0,2.6,15.0,236.0,406.87,333.35
2017,8,25,7,15,404.5,107.0,2.55,15.5,230.0,362.76,297.8
2017,8,25,7,30,200.0,149.0,2.5,16.0,224.0,287.37,234.89
2017,8,25,7,45,483.5,117.5,2.45,17.0,336.0,456.03,372.18
2017,8,25,8,0,767.0,86.0,2.4,18.0,448.0,632.55,507.69
2017,8,25,8,15,791.0,89.5,2.35,18.5,498.5,679.78,538.68
2017,8,25,8,30,815.0,93.0,2.3,19.0,549.0,726.45,569.18
2017,8,25,8,45,832.5,96.5,2.3,19.5,595.5,767.21,595.11
2017,8,25,9,0,850.0,100.0,2.3,20.0,642.0,806.47,619.58
2017,8,25,9,15,863.0,102.0,2.3,20.5,684.0,833.82,635.47
2017,8,25,9,30,876.0,104.0,2.3,21.0,726.0,863.8,653.12
2017,8,25,9,45,890.0,104.0,2.3,21.5,763.0,890.16,668.14
2017,8,25,10,0,904.0,104.0,2.3,22.0,800.0,914.06,681.44
2017,8,25,10,15,911.0,105.5,2.3,22.5,829.5,930.65,689.87
2017,8,25,10,30,918.0,107.0,2.3,23.0,859.0,944.27,696.44
2017,8,25,10,45,923.5,107.5,2.3,23.5,881.5,952.43,699.51
2017,8,25,11,0,929.0,108.0,2.3,24.0,904.0,957.44,700.69
2017,8,25,11,15,932.0,108.5,2.35,24.0,918.5,957.01,700.33
2017,8,25,11,30,935.0,109.0,2.4,24.0,933.0,953.38,698.05
2017,8,25,11,45,936.5,109.0,2.5,24.5,939.5,944.71,691.72
2017,8,25,12,0,938.0,109.0,2.6,25.0,946.0,932.91,683.44
2017,8,25,12,15,937.5,109.0,2.65,25.0,944.5,916.29,672.99
2017,8,25,12,30,937.0,109.0,2.7,25.0,943.0,896.72,660.65
2017,8,25,12,45,937.5,107.0,2.75,25.5,934.0,873.16,644.41
2017,8,25,13,0,938.0,105.0,2.8,26.0,925.0,846.79,626.34
2017,8,25,13,15,934.5,104.0,2.85,26.0,907.5,815.62,606.21
2017,8,25,13,30,931.0,103.0,2.9,26.0,890.0,782.06,584.35
2017,8,25,13,45,925.0,102.0,2.95,26.0,865.5,744.54,559.58
2017,8,25,14,0,919.0,101.0,3.0,26.0,841.0,705.12,532.62
2017,8,25,14,15,911.0,99.5,3.0,26.0,809.0,662.27,501.26
2017,8,25,14,30,903.0,98.0,3.0,26.0,777.0,618.07,468.2
2017,8,25,14,45,892.0,96.5,3.0,26.0,738.5,571.08,432.31
2017,8,25,15,0,881.0,95.0,3.0,26.0,700.0,523.41,394.96
2017,8,25,15,15,867.0,92.5,3.0,25.5,656.5,473.02,355.31
2017,8,25,15,30,853.0,90.0,3.0,25.0,613.0,422.67,314.45
2017,8,25,15,45,833.0,87.5,3.0,25.0,564.5,366.48,267.57
2017,8,25,16,0,813.0,85.0,3.0,25.0,516.0,315.26,223.61
2017,8,25,16,15,787.5,81.5,2.95,24.5,465.0,263.18,179.1
2017,8,25,16,30,762.0,78.0,2.9,24.0,414.0,213.29,136.67
2017,8,25,16,45,725.0,73.5,2.9,23.5,360.5,163.24,96.35
2017,8,25,17,0,688.0,69.0,2.9,23.0,307.0,113.57,60.18
2017,8,25,17,15,636.5,63.0,2.7,22.0,254.0,69.16,35.65
2017,8,25,17,30,585.0,57.0,2.5,21.0,201.0,38.59,28.04
2017,8,25,17,45,502.0,49.0,2.4,20.0,151.0,34.73,24.58
2017,8,25,18,0,419.0,41.0,2.3,19.0,101.0,30.65,20.68
2017,8,25,18,15,287.0,28.5,2.2,18.5,61.5,21.94,11.92
2017,8,25,18,30,155.0,16.0,2.1,18.0,22.0,12.54,0.0
2017,8,25,18,45,77.5,8.0,2.05,17.5,11.0,7.86,0.0
2017,8,25,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,26,5,45,116.0,12.5,0.95,15.5,21.0,44.79,0.0
2017,8,26,6,0,232.0,25.0,1.0,16.0,42.0,120.03,69.22
2017,8,26,6,15,342.5,36.0,1.05,16.5,84.5,187.79,141.11
2017,8,26,6,30,453.0,47.0,1.1,17.0,127.0,263.29,206.21
2017,8,26,6,45,523.5,54.5,1.15,17.5,177.0,325.94,259.95
2017,8,26,7,0,594.0,62.0,1.2,18.0,227.0,394.26,316.41
2017,8,26,7,15,640.0,68.0,1.2,18.5,279.0,452.26,362.68
2017,8,26,7,30,686.0,74.0,1.2,19.0,331.0,512.92,409.13
2017,8,26,7,45,719.0,78.0,1.25,20.0,383.0,562.95,445.5
2017,8,26,8,0,752.0,82.0,1.3,21.0,435.0,616.15,482.83
2017,8,26,8,15,776.0,85.5,1.35,22.0,485.0,662.77,512.97
2017,8,26,8,30,800.0,89.0,1.4,23.0,535.0,708.9,541.79
2017,8,26,8,45,817.5,92.0,1.45,24.0,581.0,748.6,565.5
2017,8,26,9,0,835.0,95.0,1.5,25.0,627.0,786.85,587.81
2017,8,26,9,15,848.5,97.5,1.5,25.5,668.0,814.9,603.59
2017,8,26,9,30,862.0,100.0,1.5,26.0,709.0,845.53,621.01
2017,8,26,9,45,863.0,106.5,1.5,26.5,742.5,867.37,632.49
2017,8,26,10,0,864.0,113.0,1.5,27.0,776.0,886.28,642.13
2017,8,26,10,15,872.0,114.5,1.45,27.5,805.5,903.17,649.87
2017,8,26,10,30,880.0,116.0,1.4,28.0,835.0,917.24,655.8
2017,8,26,10,45,886.0,117.0,1.4,28.5,857.5,926.05,659.15
2017,8,26,11,0,892.0,118.0,1.4,29.0,880.0,931.83,660.75
2017,8,26,11,15,895.5,118.5,1.35,29.5,894.5,931.78,658.15
2017,8,26,11,30,899.0,119.0,1.3,30.0,909.0,928.64,653.8
2017,8,26,11,45,901.5,119.0,1.3,30.5,916.0,921.03,647.55
2017,8,26,12,0,904.0,119.0,1.3,31.0,923.0,910.38,639.59
2017,8,26,12,15,904.0,119.0,1.35,31.0,922.0,894.58,630.5
2017,8,26,12,30,904.0,119.0,1.4,31.0,921.0,875.9,619.67
2017,8,26,12,45,901.0,119.0,1.5,31.5,911.5,851.99,604.86
2017,8,26,13,0,898.0,119.0,1.6,32.0,902.0,825.53,588.36
2017,8,26,13,15,894.5,118.5,1.7,32.0,885.0,795.78,570.76
2017,8,26,13,30,891.0,118.0,1.8,32.0,868.0,763.77,551.44
2017,8,26,13,45,884.5,116.5,1.95,32.0,843.5,726.62,528.79
2017,8,26,14,0,878.0,115.0,2.1,32.0,819.0,687.72,503.18
2017,8,26,14,15,869.5,113.5,2.2,31.5,787.5,646.01,475.21
2017,8,26,14,30,861.0,112.0,2.3,31.0,756.0,603.06,445.44
2017,8,26,14,45,849.0,110.0,2.4,31.0,718.0,556.76,411.41
2017,8,26,15,0,837.0,108.0,2.5,31.0,680.0,506.77,373.8
2017,8,26,15,15,822.0,105.0,2.55,30.5,637.0,457.16,335.86
2017,8,26,15,30,807.0,102.0,2.6,30.0,594.0,407.83,296.88
2017,8,26,15,45,785.5,99.0,2.65,29.5,546.0,356.74,255.54
2017,8,26,16,0,764.0,96.0,2.7,29.0,498.0,307.04,214.33
2017,8,26,16,15,737.0,91.5,2.7,28.5,447.5,256.26,171.98
2017,8,26,16,30,710.0,87.0,2.7,28.0,397.0,204.38,129.18
2017,8,26,16,45,671.0,82.0,2.75,27.5,344.5,156.22,91.45
2017,8,26,17,0,632.0,77.0,2.8,27.0,292.0,112.07,60.62
2017,8,26,17,15,577.5,69.5,2.5,26.0,240.5,69.42,37.93
2017,8,26,17,30,523.0,62.0,2.2,25.0,189.0,43.1,31.38
2017,8,26,17,45,440.0,52.5,1.95,24.0,140.5,38.13,27.0
2017,8,26,18,0,357.0,43.0,1.7,23.0,92.0,32.86,22.08
2017,8,26,18,15,229.5,28.5,1.6,22.0,55.0,22.22,11.54
2017,8,26,18,30,102.0,14.0,1.5,21.0,18.0,13.76,0.0
2017,8,26,18,45,51.0,7.0,1.45,20.5,9.0,6.88,0.0
2017,8,26,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,27,5,45,96.0,12.0,1.65,16.5,19.0,38.49,0.0
2017,8,27,6,0,192.0,24.0,1.9,17.0,38.0,103.68,56.03
2017,8,27,6,15,300.0,37.0,1.9,17.5,79.5,172.17,128.78
2017,8,27,6,30,408.0,50.0,1.9,18.0,121.0,246.55,193.05
2017,8,27,6,45,479.0,59.0,1.9,18.5,170.0,309.06,246.85
2017,8,27,7,0,550.0,68.0,1.9,19.0,219.0,377.29,303.57
2017,8,27,7,15,598.0,74.5,1.8,19.5,270.5,435.06,349.94
2017,8,27,7,30,646.0,81.0,1.7,20.0,322.0,495.67,396.59
2017,8,27,7,45,681.5,85.5,1.65,21.0,373.5,548.38,434.85
2017,8,27,8,0,717.0,90.0,1.6,22.0,425.0,602.18,472.37
2017,8,27,8,15,742.0,94.0,1.6,23.0,474.0,646.4,501.41
2017,8,27,8,30,767.0,98.0,1.6,24.0,523.0,692.66,530.24
2017,8,27,8,45,787.0,100.5,1.65,25.0,569.0,732.69,554.38
2017,8,27,9,0,807.0,103.0,1.7,26.0,615.0,771.48,577.24
2017,8,27,9,15,821.0,106.0,1.65,26.5,656.0,804.36,595.96
2017,8,27,9,30,835.0,109.0,1.6,27.0,697.0,835.22,613.09
2017,8,27,9,45,845.5,111.0,1.6,28.0,732.5,855.03,622.07
2017,8,27,10,0,856.0,113.0,1.6,29.0,768.0,877.15,632.59
2017,8,27,10,15,864.0,114.5,1.6,29.5,797.0,893.88,640.83
2017,8,27,10,30,872.0,116.0,1.6,30.0,826.0,907.82,647.37
2017,8,27,10,45,878.0,116.5,1.65,31.0,848.5,916.0,649.65
2017,8,27,11,0,884.0,117.0,1.7,32.0,871.0,921.2,650.18
2017,8,27,11,15,888.0,118.0,1.75,32.0,885.5,922.06,650.75
2017,8,27,11,30,892.0,119.0,1.8,32.0,900.0,919.85,649.55
2017,8,27,11,45,894.5,118.5,1.85,32.5,907.0,911.74,643.45
2017,8,27,12,0,897.0,118.0,1.9,33.0,914.0,900.61,635.61
2017,8,27,12,15,897.0,118.0,1.9,33.0,912.5,884.86,625.74
2017,8,27,12,30,897.0,118.0,1.9,33.0,911.0,866.25,614.17
2017,8,27,12,45,893.5,118.5,1.95,33.5,901.5,842.52,598.6
2017,8,27,13,0,890.0,119.0,2.0,34.0,892.0,816.26,581.45
2017,8,27,13,15,886.0,118.5,2.05,33.5,875.0,786.29,564.18
2017,8,27,13,30,882.0,118.0,2.1,33.0,858.0,754.11,545.25
2017,8,27,13,45,876.0,116.5,2.15,33.0,833.5,717.55,522.07
2017,8,27,14,0,870.0,115.0,2.2,33.0,809.0,679.23,495.93
2017,8,27,14,15,861.5,113.0,2.2,32.5,777.5,637.33,467.29
2017,8,27,14,30,853.0,111.0,2.2,32.0,746.0,594.22,437.0
2017,8,27,14,45,841.5,109.0,2.25,32.0,708.5,545.61,401.36
2017,8,27,15,0,830.0,107.0,2.3,32.0,671.0,499.04,366.09
2017,8,27,15,15,814.5,104.0,2.35,31.5,628.0,449.54,328.37
2017,8,27,15,30,799.0,101.0,2.4,31.0,585.0,400.37,289.67
2017,8,27,15,45,778.0,98.0,2.45,31.0,537.5,349.88,248.43
2017,8,27,16,0,757.0,95.0,2.5,31.0,490.0,300.74,207.48
2017,8,27,16,15,729.5,90.5,2.55,30.0,440.0,250.26,166.15
2017,8,27,16,30,702.0,86.0,2.6,29.0,390.0,198.76,124.32
2017,8,27,16,45,663.0,80.5,2.65,28.5,337.5,150.72,87.08
2017,8,27,17,0,624.0,75.0,2.7,28.0,285.0,106.71,56.9
2017,8,27,17,15,569.5,68.0,2.6,27.0,234.0,65.12,35.77
2017,8,27,17,30,515.0,61.0,2.5,26.0,183.0,42.53,30.74
2017,8,27,17,45,431.0,51.0,2.45,25.0,135.5,37.08,25.94
2017,8,27,18,0,347.0,41.0,2.4,24.0,88.0,31.26,20.55
2017,8,27,18,15,221.0,26.5,2.35,23.0,51.5,20.55,9.73
2017,8,27,18,30,95.0,12.0,2.3,22.0,15.0,11.8,0.0
2017,8,27,18,45,47.5,6.0,2.25,21.5,7.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,28,5,45,123.0,11.0,1.55,16.5,19.5,44.75,0.0
2017,8,28,6,0,246.0,22.0,1.8,17.0,39.0,118.99,60.42
2017,8,28,6,15,359.0,33.0,1.7,17.5,81.5,189.11,140.78
2017,8,28,6,30,472.0,44.0,1.6,18.0,124.0,265.88,207.34
2017,8,28,6,45,543.5,51.0,1.55,18.5,174.5,328.89,261.61
2017,8,28,7,0,615.0,58.0,1.5,19.0,225.0,397.69,318.53
2017,8,28,7,15,661.0,63.0,1.4,19.5,277.5,455.17,364.31
2017,8,28,7,30,707.0,68.0,1.3,20.0,330.0,513.27,408.58
2017,8,28,7,45,740.0,72.0,1.2,21.0,382.5,566.33,446.21
2017,8,28,8,0,773.0,76.0,1.1,22.0,435.0,620.14,482.56
2017,8,28,8,15,796.0,79.5,1.05,23.0,485.0,666.66,511.19
2017,8,28,8,30,819.0,83.0,1.0,24.0,535.0,712.56,538.37
2017,8,28,8,45,836.5,85.5,0.95,25.0,581.0,747.67,557.37
2017,8,28,9,0,854.0,88.0,0.9,26.0,627.0,785.77,577.92
2017,8,28,9,15,867.0,90.0,0.85,26.5,668.5,817.89,595.14
2017,8,28,9,30,880.0,92.0,0.8,27.0,710.0,847.87,610.72
2017,8,28,9,45,889.0,94.0,0.8,27.5,745.5,872.06,623.24
2017,8,28,10,0,898.0,96.0,0.8,28.0,781.0,893.58,634.09
2017,8,28,10,15,905.0,97.5,0.8,28.5,810.5,909.99,641.76
2017,8,28,10,30,912.0,99.0,0.8,29.0,840.0,923.43,647.7
2017,8,28,10,45,916.5,100.5,0.85,29.5,861.5,931.58,651.4
2017,8,28,11,0,921.0,102.0,0.9,30.0,883.0,936.57,653.34
2017,8,28,11,15,924.0,102.5,0.95,30.5,897.5,936.0,652.01
2017,8,28,11,30,927.0,103.0,1.0,31.0,912.0,932.25,648.9
2017,8,28,11,45,927.5,103.5,1.05,31.5,918.5,923.12,642.63
2017,8,28,12,0,928.0,104.0,1.1,32.0,925.0,910.88,634.59
2017,8,28,12,15,928.0,104.0,1.25,32.0,923.5,894.68,626.87
2017,8,28,12,30,928.0,104.0,1.4,32.0,922.0,875.52,617.12
2017,8,28,12,45,919.0,107.5,1.55,32.0,910.5,849.59,602.87
2017,8,28,13,0,910.0,111.0,1.7,32.0,899.0,821.28,586.82
2017,8,28,13,15,906.0,110.0,1.85,31.5,881.0,790.26,569.84
2017,8,28,13,30,902.0,109.0,2.0,31.0,863.0,756.98,550.95
2017,8,28,13,45,893.5,109.0,2.2,31.0,837.5,719.42,527.95
2017,8,28,14,0,885.0,109.0,2.4,31.0,812.0,680.21,501.79
2017,8,28,14,15,876.5,107.5,2.5,30.5,780.0,638.16,473.07
2017,8,28,14,30,868.0,106.0,2.6,30.0,748.0,594.88,442.53
2017,8,28,14,45,853.5,104.5,2.75,30.0,709.5,547.39,407.25
2017,8,28,15,0,839.0,103.0,2.9,30.0,671.0,496.32,368.38
2017,8,28,15,15,823.0,100.5,2.95,29.5,627.5,446.64,329.79
2017,8,28,15,30,807.0,98.0,3.0,29.0,584.0,397.33,290.25
2017,8,28,15,45,783.0,95.5,3.15,28.5,535.5,345.92,248.26
2017,8,28,16,0,759.0,93.0,3.3,28.0,487.0,296.14,206.65
2017,8,28,16,15,730.5,89.0,3.35,27.0,436.0,245.84,164.73
2017,8,28,16,30,702.0,85.0,3.4,26.0,385.0,194.65,122.57
2017,8,28,16,45,658.5,80.0,3.45,25.5,332.5,146.57,85.19
2017,8,28,17,0,615.0,75.0,3.5,25.0,280.0,103.0,55.58
2017,8,28,17,15,559.0,68.0,3.45,24.0,228.5,62.06,35.4
2017,8,28,17,30,503.0,61.0,3.4,23.0,177.0,42.85,31.41
2017,8,28,17,45,415.5,50.5,3.35,22.0,130.0,36.93,26.13
2017,8,28,18,0,328.0,40.0,3.3,21.0,83.0,30.62,20.22
2017,8,28,18,15,203.5,25.5,3.2,20.0,48.0,19.71,8.66
2017,8,28,18,30,79.0,11.0,3.1,19.0,13.0,10.81,0.0
2017,8,28,18,45,39.5,5.5,3.05,18.5,6.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,5,45,94.0,11.0,2.85,14.5,17.5,36.56,0.0
2017,8,29,6,0,188.0,22.0,2.9,15.0,35.0,99.11,45.93
2017,8,29,6,15,296.0,35.0,2.9,15.5,75.5,167.22,125.19
2017,8,29,6,30,404.0,48.0,2.9,16.0,116.0,240.86,189.99
2017,8,29,6,45,202.5,69.0,2.95,16.5,103.5,179.88,144.57
2017,8,29,7,0,1.0,90.0,3.0,17.0,91.0,91.91,71.64
2017,8,29,7,15,7.5,109.5,2.95,17.5,112.5,115.16,91.04
2017,8,29,7,30,14.0,129.0,2.9,18.0,134.0,138.83,110.33
2017,8,29,7,45,64.0,161.5,2.9,18.5,190.5,211.83,170.24
2017,8,29,8,0,114.0,194.0,2.9,19.0,247.0,290.33,232.96
2017,8,29,8,15,443.0,143.5,2.9,19.5,382.0,485.15,390.67
2017,8,29,8,30,772.0,93.0,2.9,20.0,517.0,687.25,543.49
2017,8,29,8,45,793.0,94.5,2.9,20.5,563.0,726.93,568.22
2017,8,29,9,0,814.0,96.0,2.9,21.0,609.0,765.42,592.83
2017,8,29,9,15,827.5,98.5,2.95,21.5,649.5,797.4,612.79
2017,8,29,9,30,841.0,101.0,3.0,22.0,690.0,822.76,628.0
2017,8,29,9,45,842.5,107.5,3.05,22.5,723.0,844.53,640.7
2017,8,29,10,0,844.0,114.0,3.1,23.0,756.0,863.43,651.44
2017,8,29,10,15,852.0,115.5,3.15,23.0,785.0,879.88,661.84
2017,8,29,10,30,860.0,117.0,3.2,23.0,814.0,893.57,670.46
2017,8,29,10,45,868.5,117.0,3.25,23.5,836.5,903.27,675.19
2017,8,29,11,0,877.0,117.0,3.3,24.0,859.0,910.04,678.05
2017,8,29,11,15,881.0,117.5,3.35,24.0,873.5,910.26,677.97
2017,8,29,11,30,885.0,118.0,3.4,24.0,888.0,907.44,675.99
2017,8,29,11,45,889.5,116.5,3.45,24.5,895.5,900.01,669.73
2017,8,29,12,0,894.0,115.0,3.5,25.0,903.0,889.55,661.58
2017,8,29,12,15,894.5,115.0,3.55,25.0,902.0,874.14,651.49
2017,8,29,12,30,895.0,115.0,3.6,25.0,901.0,855.88,639.53
2017,8,29,12,45,892.5,115.0,3.65,25.0,891.5,832.4,624.04
2017,8,29,13,0,890.0,115.0,3.7,25.0,882.0,806.37,606.79
2017,8,29,13,15,886.5,114.5,3.75,24.5,865.5,776.68,588.1
2017,8,29,13,30,883.0,114.0,3.8,24.0,849.0,744.74,567.65
2017,8,29,13,45,880.0,111.0,3.85,24.0,825.5,708.71,543.0
2017,8,29,14,0,877.0,108.0,3.9,24.0,802.0,670.72,515.01
2017,8,29,14,15,869.0,106.5,3.9,23.5,771.0,629.26,484.61
2017,8,29,14,30,861.0,105.0,3.9,23.0,740.0,586.53,452.48
2017,8,29,14,45,853.0,101.5,3.9,23.0,703.0,540.93,416.5
2017,8,29,15,0,845.0,98.0,3.9,23.0,666.0,494.47,378.96
2017,8,29,15,15,830.5,95.5,3.85,22.5,623.5,441.85,336.42
2017,8,29,15,30,816.0,93.0,3.8,22.0,581.0,392.78,295.35
2017,8,29,15,45,799.5,89.0,3.75,22.0,534.0,342.14,251.57
2017,8,29,16,0,783.0,85.0,3.7,22.0,487.0,292.37,207.82
2017,8,29,16,15,756.5,81.0,3.6,21.0,436.5,241.38,163.96
2017,8,29,16,30,730.0,77.0,3.5,20.0,386.0,192.72,122.61
2017,8,29,16,45,694.5,71.5,3.45,19.5,334.0,144.14,83.82
2017,8,29,17,0,659.0,66.0,3.4,19.0,282.0,95.8,50.05
2017,8,29,17,15,604.5,60.0,3.3,18.5,230.5,53.64,30.07
2017,8,29,17,30,550.0,54.0,3.2,18.0,179.0,37.12,27.06
2017,8,29,17,45,465.5,45.0,3.1,17.5,131.5,32.28,22.57
2017,8,29,18,0,381.0,36.0,3.0,17.0,84.0,27.13,17.53
2017,8,29,18,15,240.0,23.0,2.95,16.5,48.0,17.7,6.63
2017,8,29,18,30,99.0,10.0,2.9,16.0,12.0,9.83,0.0
2017,8,29,18,45,49.5,5.0,2.85,15.5,6.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,30,5,45,108.5,10.5,2.85,13.5,17.5,39.81,0.0
2017,8,30,6,0,217.0,21.0,3.0,14.0,35.0,106.24,44.06
2017,8,30,6,15,333.0,32.5,3.0,14.5,77.0,177.45,132.79
2017,8,30,6,30,449.0,44.0,3.0,15.0,119.0,254.24,200.9
2017,8,30,6,45,518.0,52.5,3.05,15.5,168.5,316.49,256.06
2017,8,30,7,0,587.0,61.0,3.1,16.0,218.0,384.35,314.15
2017,8,30,7,15,635.0,67.0,3.0,16.5,270.5,442.74,362.59
2017,8,30,7,30,683.0,73.0,2.9,17.0,323.0,503.94,411.36
2017,8,30,7,45,714.5,78.5,2.85,17.5,374.5,554.24,450.05
2017,8,30,8,0,746.0,84.0,2.8,18.0,426.0,607.65,489.73
2017,8,30,8,15,770.5,87.5,2.75,18.5,476.0,654.16,522.3
2017,8,30,8,30,795.0,91.0,2.7,19.0,526.0,700.18,553.0
2017,8,30,8,45,811.5,95.0,2.7,19.5,572.0,739.83,578.69
2017,8,30,9,0,828.0,99.0,2.7,20.0,618.0,777.96,602.91
2017,8,30,9,15,842.5,101.0,2.7,20.5,659.5,810.45,622.82
2017,8,30,9,30,857.0,103.0,2.7,21.0,701.0,836.29,637.93
2017,8,30,9,45,876.5,100.5,2.75,21.5,739.5,863.95,654.6
2017,8,30,10,0,896.0,98.0,2.8,22.0,778.0,889.39,669.66
2017,8,30,10,15,904.0,99.5,2.8,22.5,807.5,906.49,678.67
2017,8,30,10,30,912.0,101.0,2.8,23.0,837.0,920.64,685.81
2017,8,30,10,45,919.0,101.0,2.85,23.5,859.5,929.28,689.73
2017,8,30,11,0,926.0,101.0,2.9,24.0,882.0,934.79,691.73
2017,8,30,11,15,929.5,101.5,2.95,24.0,896.5,934.51,691.36
2017,8,30,11,30,933.0,102.0,3.0,24.0,911.0,931.02,689.02
2017,8,30,11,45,936.0,101.5,3.1,24.0,918.0,922.87,684.07
2017,8,30,12,0,939.0,101.0,3.2,24.0,925.0,911.54,677.09
2017,8,30,12,15,939.0,101.0,3.3,24.0,924.0,895.03,666.69
2017,8,30,12,30,939.0,101.0,3.4,24.0,923.0,875.53,654.3
2017,8,30,12,45,931.5,104.0,3.5,24.0,912.0,850.0,637.78
2017,8,30,13,0,924.0,107.0,3.6,24.0,901.0,821.97,619.5
2017,8,30,13,15,921.0,106.5,3.65,24.0,884.0,791.66,599.3
2017,8,30,13,30,918.0,106.0,3.7,24.0,867.0,758.98,577.33
2017,8,30,13,45,915.5,103.0,3.8,24.0,843.0,722.07,552.4
2017,8,30,14,0,913.0,100.0,3.9,24.0,819.0,683.08,524.08
2017,8,30,14,15,905.5,98.5,3.9,23.5,787.5,640.51,492.89
2017,8,30,14,30,898.0,97.0,3.9,23.0,756.0,596.56,459.82
2017,8,30,14,45,890.0,94.0,3.9,22.5,718.5,549.81,423.71
2017,8,30,15,0,882.0,91.0,3.9,22.0,681.0,502.14,385.78
2017,8,30,15,15,868.0,89.0,3.85,21.5,637.5,452.08,344.78
2017,8,30,15,30,854.0,87.0,3.8,21.0,594.0,402.07,302.63
2017,8,30,15,45,837.0,83.0,3.75,21.0,546.0,345.54,253.95
2017,8,30,16,0,820.0,79.0,3.7,21.0,498.0,293.78,208.23
2017,8,30,16,15,794.0,75.5,3.6,20.5,446.0,241.51,162.65
2017,8,30,16,30,768.0,72.0,3.5,20.0,394.0,191.5,119.83
2017,8,30,16,45,732.0,67.5,3.45,19.5,341.0,141.85,80.48
2017,8,30,17,0,696.0,63.0,3.4,19.0,288.0,95.94,49.64
2017,8,30,17,15,640.5,57.0,3.3,18.0,234.5,48.79,27.54
2017,8,30,17,30,585.0,51.0,3.2,17.0,181.0,34.88,25.19
2017,8,30,17,45,494.5,42.5,3.1,16.5,132.0,30.35,20.95
2017,8,30,18,0,404.0,34.0,3.0,16.0,83.0,25.55,16.17
2017,8,30,18,15,202.0,17.0,2.95,15.5,41.5,12.39,2.23
2017,8,30,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
