Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,5,45,101.5,10.5,1.05,13.5,16.5,37.7,0.0
2017,8,31,6,0,203.0,21.0,1.1,14.0,33.0,100.65,35.04
2017,8,31,6,15,323.5,33.5,1.0,14.5,75.5,174.35,129.24
2017,8,31,6,30,444.0,46.0,0.9,15.0,118.0,253.39,198.11
2017,8,31,6,45,521.5,54.0,0.85,15.5,169.0,318.7,254.23
2017,8,31,7,0,599.0,62.0,0.8,16.0,220.0,390.29,313.27
2017,8,31,7,15,647.5,68.0,0.7,17.0,273.5,449.38,359.28
2017,8,31,7,30,696.0,74.0,0.6,18.0,327.0,511.29,404.94
2017,8,31,7,45,733.5,78.0,0.55,19.0,380.5,564.03,442.05
2017,8,31,8,0,771.0,82.0,0.5,20.0,434.0,620.38,479.98
2017,8,31,8,15,795.5,85.5,0.7,20.5,485.0,667.68,513.23
2017,8,31,8,30,820.0,89.0,0.9,21.0,536.0,714.43,545.01
2017,8,31,8,45,841.0,90.5,1.15,22.0,583.5,755.38,571.82
2017,8,31,9,0,862.0,92.0,1.4,23.0,631.0,790.46,594.23
2017,8,31,9,15,875.0,94.5,1.5,24.0,673.0,823.08,613.07
2017,8,31,9,30,888.0,97.0,1.6,25.0,715.0,853.5,630.25
2017,8,31,9,45,885.5,105.0,1.7,26.0,747.5,874.24,640.92
2017,8,31,10,0,883.0,113.0,1.8,27.0,780.0,891.8,649.56
2017,8,31,10,15,890.5,114.5,1.8,27.5,809.0,908.09,657.63
2017,8,31,10,30,898.0,116.0,1.8,28.0,838.0,921.47,663.87
2017,8,31,10,45,903.5,117.0,1.85,29.0,860.0,929.53,666.04
2017,8,31,11,0,909.0,118.0,1.9,30.0,882.0,934.49,666.37
2017,8,31,11,15,911.5,118.5,1.8,30.5,896.0,933.12,662.51
2017,8,31,11,30,914.0,119.0,1.7,31.0,910.0,928.61,656.83
2017,8,31,11,45,914.0,120.0,1.65,31.5,915.5,919.28,648.87
2017,8,31,12,0,914.0,121.0,1.6,32.0,921.0,906.89,639.18
2017,8,31,12,15,913.0,120.5,1.5,32.0,918.5,889.2,627.01
2017,8,31,12,30,912.0,120.0,1.4,32.0,916.0,868.64,613.16
2017,8,31,12,45,905.0,122.0,1.3,32.5,904.0,842.92,594.93
2017,8,31,13,0,898.0,124.0,1.2,33.0,892.0,814.78,575.31
2017,8,31,13,15,893.0,123.0,1.2,33.0,873.5,783.06,555.81
2017,8,31,13,30,888.0,122.0,1.2,33.0,855.0,749.17,534.82
2017,8,31,13,45,879.0,121.0,1.25,33.0,828.5,710.57,510.41
2017,8,31,14,0,870.0,120.0,1.3,33.0,802.0,670.41,483.54
2017,8,31,14,15,860.0,118.0,1.35,33.0,769.5,627.38,454.03
2017,8,31,14,30,850.0,116.0,1.4,33.0,737.0,580.77,421.3
2017,8,31,14,45,833.0,115.0,1.5,33.0,697.0,532.77,386.79
2017,8,31,15,0,816.0,114.0,1.6,33.0,657.0,484.79,351.15
2017,8,31,15,15,798.5,111.0,1.65,32.5,612.5,435.06,313.62
2017,8,31,15,30,781.0,108.0,1.7,32.0,568.0,385.91,275.28
2017,8,31,15,45,752.5,105.5,1.8,32.0,519.0,334.46,233.94
2017,8,31,16,0,724.0,103.0,1.9,32.0,470.0,281.65,190.99
2017,8,31,16,15,693.0,98.0,1.75,31.0,419.0,231.69,150.62
2017,8,31,16,30,662.0,93.0,1.6,30.0,368.0,184.61,113.2
2017,8,31,16,45,611.5,87.5,1.5,29.5,314.5,137.88,78.94
2017,8,31,17,0,561.0,82.0,1.4,29.0,261.0,96.48,53.25
2017,8,31,17,15,500.5,73.0,1.3,27.5,210.5,57.39,36.7
2017,8,31,17,30,440.0,64.0,1.2,26.0,160.0,46.62,34.13
2017,8,31,17,45,341.0,51.5,1.15,25.0,113.5,38.44,26.93
2017,8,31,18,0,242.0,39.0,1.1,24.0,67.0,29.89,19.01
2017,8,31,18,15,121.0,19.5,1.1,23.5,33.5,15.03,2.38
2017,8,31,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,5,45,43.0,9.0,0.9,22.5,11.5,20.34,0.0
2017,9,1,6,0,86.0,18.0,0.9,23.0,23.0,57.59,12.67
2017,9,1,6,15,173.5,36.5,1.05,23.5,60.0,121.76,86.34
2017,9,1,6,30,261.0,55.0,1.2,24.0,97.0,186.47,141.14
2017,9,1,6,45,321.0,70.5,1.4,25.0,141.5,242.82,188.11
2017,9,1,7,0,381.0,86.0,1.6,26.0,186.0,304.3,237.9
2017,9,1,7,15,432.0,98.0,1.55,26.5,235.0,361.38,282.92
2017,9,1,7,30,483.0,110.0,1.5,27.0,284.0,422.0,329.0
2017,9,1,7,45,516.0,120.5,1.5,27.5,332.5,472.62,366.17
2017,9,1,8,0,549.0,131.0,1.5,28.0,381.0,524.53,403.12
2017,9,1,8,15,578.5,138.5,1.5,28.5,428.5,575.26,438.05
2017,9,1,8,30,608.0,146.0,1.5,29.0,476.0,622.92,469.94
2017,9,1,8,45,628.0,153.5,1.55,30.0,520.0,663.24,495.25
2017,9,1,9,0,648.0,161.0,1.6,31.0,564.0,702.63,519.35
2017,9,1,9,15,666.0,165.5,1.55,31.5,604.0,736.0,539.17
2017,9,1,9,30,684.0,170.0,1.5,32.0,644.0,767.88,557.18
2017,9,1,9,45,708.0,168.5,1.45,33.0,681.0,796.73,571.78
2017,9,1,10,0,732.0,167.0,1.4,34.0,718.0,823.86,584.99
2017,9,1,10,15,742.0,169.5,1.35,34.0,746.5,841.03,594.12
2017,9,1,10,30,752.0,172.0,1.3,34.0,775.0,855.72,601.79
2017,9,1,10,45,759.5,174.0,1.3,34.5,797.0,862.38,603.87
2017,9,1,11,0,767.0,176.0,1.3,35.0,819.0,869.26,606.28
2017,9,1,11,15,771.5,177.0,1.4,35.0,833.0,869.73,607.27
2017,9,1,11,30,776.0,178.0,1.5,35.0,847.0,867.44,606.66
2017,9,1,11,45,779.0,178.0,1.6,35.5,853.5,860.09,601.71
2017,9,1,12,0,782.0,178.0,1.7,36.0,860.0,850.04,595.16
2017,9,1,12,15,781.5,178.0,1.85,36.0,858.5,834.4,586.78
2017,9,1,12,30,781.0,178.0,2.0,36.0,857.0,816.28,576.75
2017,9,1,12,45,763.0,185.5,2.2,36.0,843.0,789.06,561.08
2017,9,1,13,0,745.0,193.0,2.4,36.0,829.0,760.27,543.69
2017,9,1,13,15,740.0,191.5,2.55,35.5,811.5,730.98,526.11
2017,9,1,13,30,735.0,190.0,2.7,35.0,794.0,700.01,506.89
2017,9,1,13,45,720.5,190.5,2.85,35.0,768.0,662.97,481.87
2017,9,1,14,0,706.0,191.0,3.0,35.0,742.0,625.22,455.8
2017,9,1,14,15,694.5,187.0,3.1,35.0,710.5,584.64,427.13
2017,9,1,14,30,683.0,183.0,3.2,35.0,679.0,543.59,397.46
2017,9,1,14,45,653.0,184.5,3.3,35.0,638.5,497.82,363.62
2017,9,1,15,0,623.0,186.0,3.4,35.0,598.0,453.64,330.25
2017,9,1,15,15,602.5,179.5,3.4,34.5,556.0,408.06,295.76
2017,9,1,15,30,582.0,173.0,3.4,34.0,514.0,363.98,261.55
2017,9,1,15,45,534.5,171.0,3.45,33.5,464.0,316.01,224.37
2017,9,1,16,0,487.0,169.0,3.5,33.0,414.0,272.25,190.22
2017,9,1,16,15,453.5,157.5,3.3,32.0,366.0,227.95,155.77
2017,9,1,16,30,420.0,146.0,3.1,31.0,318.0,186.94,124.46
2017,9,1,16,45,358.0,133.5,2.9,30.5,266.0,145.29,95.08
2017,9,1,17,0,296.0,121.0,2.7,30.0,214.0,114.39,76.42
2017,9,1,17,15,248.5,100.5,2.35,29.0,168.5,79.58,61.45
2017,9,1,17,30,201.0,80.0,2.0,28.0,123.0,62.9,47.44
2017,9,1,17,45,139.0,55.5,1.65,27.0,81.0,44.78,31.89
2017,9,1,18,0,77.0,31.0,1.3,26.0,39.0,25.81,15.35
2017,9,1,18,15,38.5,15.5,1.2,25.5,19.5,13.25,0.0
2017,9,1,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,2,5,45,18.5,5.0,0.4,22.5,6.0,9.82,0.0
2017,9,2,6,0,37.0,10.0,0.3,23.0,12.0,25.28,0.02
2017,9,2,6,15,88.0,31.5,0.3,23.5,43.5,76.2,52.26
2017,9,2,6,30,139.0,53.0,0.3,24.0,75.0,126.38,94.45
2017,9,2,6,45,191.5,75.5,0.3,24.5,118.0,182.17,140.11
2017,9,2,7,0,244.0,98.0,0.3,25.0,161.0,241.92,187.83
2017,9,2,7,15,287.0,117.0,0.4,25.5,207.5,296.08,230.25
2017,9,2,7,30,330.0,136.0,0.5,26.0,254.0,353.25,273.77
2017,9,2,7,45,369.5,150.5,0.65,27.0,302.5,405.61,312.24
2017,9,2,8,0,409.0,165.0,0.8,28.0,351.0,468.54,357.08
2017,9,2,8,15,438.5,177.5,0.95,29.0,397.0,515.92,389.63
2017,9,2,8,30,468.0,190.0,1.1,30.0,443.0,563.96,421.96
2017,9,2,8,45,495.5,198.5,1.25,31.0,487.5,606.44,449.8
2017,9,2,9,0,523.0,207.0,1.4,32.0,532.0,648.86,477.05
2017,9,2,9,15,542.0,215.0,1.3,33.0,571.0,683.47,496.48
2017,9,2,9,30,561.0,223.0,1.2,34.0,610.0,717.05,514.63
2017,9,2,9,45,585.5,224.5,1.2,35.0,647.0,747.06,531.21
2017,9,2,10,0,610.0,226.0,1.2,36.0,684.0,778.47,548.29
2017,9,2,10,15,621.0,230.5,1.05,36.5,712.0,796.96,556.1
2017,9,2,10,30,632.0,235.0,0.9,37.0,740.0,813.29,562.36
2017,9,2,10,45,649.0,233.0,0.8,37.5,764.0,826.06,567.15
2017,9,2,11,0,666.0,231.0,0.7,38.0,788.0,836.52,570.43
2017,9,2,11,15,671.0,233.0,0.75,38.0,802.0,837.97,571.56
2017,9,2,11,30,676.0,235.0,0.8,38.0,816.0,836.94,571.32
2017,9,2,11,45,690.0,229.5,0.9,38.5,825.5,833.77,569.69
2017,9,2,12,0,704.0,224.0,1.0,39.0,835.0,827.98,566.42
2017,9,2,12,15,703.5,223.5,1.15,39.0,833.5,812.31,558.51
2017,9,2,12,30,703.0,223.0,1.3,39.0,832.0,794.4,549.01
2017,9,2,12,45,707.5,218.0,1.5,39.0,824.5,773.98,538.27
2017,9,2,13,0,712.0,213.0,1.7,39.0,817.0,751.31,525.63
2017,9,2,13,15,706.0,211.0,1.85,38.5,799.5,721.57,508.48
2017,9,2,13,30,700.0,209.0,2.0,38.0,782.0,690.31,489.83
2017,9,2,13,45,702.5,200.0,2.15,38.0,760.5,656.86,468.36
2017,9,2,14,0,705.0,191.0,2.3,38.0,739.0,621.67,445.09
2017,9,2,14,15,693.5,187.5,2.4,37.5,707.5,581.57,418.29
2017,9,2,14,30,682.0,184.0,2.5,37.0,676.0,541.01,390.37
2017,9,2,14,45,677.0,175.0,2.65,37.0,641.5,498.47,359.65
2017,9,2,15,0,672.0,166.0,2.8,37.0,607.0,455.32,327.55
2017,9,2,15,15,652.0,160.0,2.85,36.5,564.5,408.18,292.18
2017,9,2,15,30,632.0,154.0,2.9,36.0,522.0,362.15,256.71
2017,9,2,15,45,616.5,144.0,2.95,36.0,477.5,315.29,219.32
2017,9,2,16,0,601.0,134.0,3.0,36.0,433.0,269.51,182.26
2017,9,2,16,15,567.5,126.0,2.9,35.0,384.0,222.95,145.83
2017,9,2,16,30,534.0,118.0,2.8,34.0,335.0,179.84,112.85
2017,9,2,16,45,499.0,106.0,2.7,33.5,286.0,136.08,81.32
2017,9,2,17,0,464.0,94.0,2.6,33.0,237.0,95.98,56.56
2017,9,2,17,15,404.5,81.0,2.25,31.5,188.5,58.76,43.54
2017,9,2,17,30,345.0,68.0,1.9,30.0,140.0,50.02,36.28
2017,9,2,17,45,270.0,51.5,1.6,29.0,97.5,38.74,26.54
2017,9,2,18,0,195.0,35.0,1.3,28.0,55.0,26.86,15.85
2017,9,2,18,15,97.5,17.5,1.2,27.5,27.5,13.55,0.0
2017,9,2,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,3.5,3.0,20.5,3.5,3.44,0.0
2017,9,3,6,0,0.0,7.0,3.2,21.0,7.0,6.75,0.0
2017,9,3,6,15,0.0,24.5,3.25,21.5,24.5,23.66,12.77
2017,9,3,6,30,0.0,42.0,3.3,22.0,42.0,41.62,28.21
2017,9,3,6,45,2.5,65.0,3.4,22.5,65.5,67.08,49.49
2017,9,3,7,0,5.0,88.0,3.5,23.0,89.0,92.33,70.38
2017,9,3,7,15,16.5,109.5,3.55,23.5,115.0,120.63,93.51
2017,9,3,7,30,28.0,131.0,3.6,24.0,141.0,155.55,121.57
2017,9,3,7,45,51.0,157.5,3.7,24.5,179.5,199.04,156.15
2017,9,3,8,0,74.0,184.0,3.8,25.0,218.0,243.88,191.18
2017,9,3,8,15,191.5,200.5,3.75,25.5,300.5,352.16,276.68
2017,9,3,8,30,309.0,217.0,3.7,26.0,383.0,468.53,365.38
2017,9,3,8,45,295.5,249.5,3.7,26.5,419.5,501.45,387.09
2017,9,3,9,0,282.0,282.0,3.7,27.0,456.0,532.23,407.12
2017,9,3,9,15,407.0,262.0,3.6,27.5,532.0,615.39,468.43
2017,9,3,9,30,532.0,242.0,3.5,28.0,608.0,711.82,536.81
2017,9,3,9,45,534.5,255.5,3.45,28.5,639.5,735.25,550.17
2017,9,3,10,0,537.0,269.0,3.4,29.0,671.0,756.7,562.45
2017,9,3,10,15,548.0,275.0,3.3,29.5,698.5,775.68,573.05
2017,9,3,10,30,559.0,281.0,3.2,30.0,726.0,792.78,582.26
2017,9,3,10,45,561.0,289.0,3.15,30.5,745.5,801.98,586.17
2017,9,3,11,0,563.0,297.0,3.1,31.0,765.0,809.01,588.67
2017,9,3,11,15,568.0,299.0,3.05,31.5,778.5,810.44,587.71
2017,9,3,11,30,573.0,301.0,3.0,32.0,792.0,809.72,585.43
2017,9,3,11,45,580.0,299.0,3.0,32.5,798.5,804.62,580.71
2017,9,3,12,0,587.0,297.0,3.0,33.0,805.0,797.38,574.66
2017,9,3,12,15,586.5,296.0,3.0,33.0,803.0,782.73,564.77
2017,9,3,12,30,586.0,295.0,3.0,33.0,801.0,766.21,553.66
2017,9,3,12,45,565.0,303.5,3.05,33.0,786.5,740.82,536.29
2017,9,3,13,0,544.0,312.0,3.1,33.0,772.0,714.6,518.27
2017,9,3,13,15,538.5,307.5,3.1,33.0,754.5,687.05,499.51
2017,9,3,13,30,533.0,303.0,3.1,33.0,737.0,658.46,479.83
2017,9,3,13,45,544.5,286.0,3.1,33.0,717.5,628.78,459.6
2017,9,3,14,0,556.0,269.0,3.1,33.0,698.0,597.22,437.67
2017,9,3,14,15,543.5,262.5,3.1,33.0,667.5,559.14,410.36
2017,9,3,14,30,531.0,256.0,3.1,33.0,637.0,521.03,382.58
2017,9,3,14,45,531.5,240.0,3.15,33.0,604.5,481.14,353.26
2017,9,3,15,0,532.0,224.0,3.2,33.0,572.0,440.48,322.64
2017,9,3,15,15,511.5,215.0,3.25,32.5,530.5,396.66,289.63
2017,9,3,15,30,491.0,206.0,3.3,32.0,489.0,354.19,256.9
2017,9,3,15,45,476.5,191.0,3.35,31.5,446.0,309.95,222.18
2017,9,3,16,0,462.0,176.0,3.4,31.0,403.0,266.86,187.83
2017,9,3,16,15,428.5,162.5,3.4,30.0,355.5,222.35,153.27
2017,9,3,16,30,395.0,149.0,3.4,29.0,308.0,181.18,121.95
2017,9,3,16,45,358.0,132.0,3.45,28.0,260.5,140.21,92.47
2017,9,3,17,0,321.0,115.0,3.5,27.0,213.0,107.61,72.3
2017,9,3,17,15,269.5,95.5,3.5,26.0,167.0,73.94,57.47
2017,9,3,17,30,218.0,76.0,3.5,25.0,121.0,60.01,45.53
2017,9,3,17,45,157.5,53.5,3.5,24.0,81.0,43.26,30.89
2017,9,3,18,0,97.0,31.0,3.5,23.0,41.0,25.8,15.16
2017,9,3,18,15,48.5,15.5,3.45,22.5,20.5,13.22,0.0
2017,9,3,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.0,2.2,18.5,3.0,2.95,0.0
2017,9,4,6,0,0.0,6.0,2.5,19.0,6.0,5.78,0.0
2017,9,4,6,15,0.0,24.0,2.55,19.0,24.0,23.17,12.46
2017,9,4,6,30,0.0,42.0,2.6,19.0,42.0,41.75,28.66
2017,9,4,6,45,8.5,66.5,2.7,19.5,69.0,71.73,53.92
2017,9,4,7,0,17.0,91.0,2.8,20.0,96.0,101.96,79.24
2017,9,4,7,15,33.5,113.5,2.9,20.5,124.5,140.02,110.65
2017,9,4,7,30,50.0,136.0,3.0,21.0,153.0,174.44,138.59
2017,9,4,7,45,206.0,148.5,3.15,22.0,238.0,299.93,240.67
2017,9,4,8,0,362.0,161.0,3.3,23.0,323.0,422.7,337.14
2017,9,4,8,15,328.0,189.5,3.4,23.5,349.5,442.17,349.61
2017,9,4,8,30,294.0,218.0,3.5,24.0,376.0,458.03,359.34
2017,9,4,8,45,147.0,132.0,3.6,24.5,211.0,257.43,202.83
2017,9,4,9,0,0.0,46.0,3.7,25.0,46.0,44.47,30.15
2017,9,4,9,15,1.0,107.5,3.75,25.0,108.5,105.14,78.5
2017,9,4,9,30,2.0,169.0,3.8,25.0,171.0,167.27,126.96
2017,9,4,9,45,29.5,247.5,3.9,25.5,270.0,276.21,210.94
2017,9,4,10,0,57.0,326.0,4.0,26.0,369.0,381.56,289.55
2017,9,4,10,15,50.0,331.5,4.0,26.0,370.0,379.9,287.25
2017,9,4,10,30,43.0,337.0,4.0,26.0,371.0,377.99,285.17
2017,9,4,10,45,25.0,266.0,4.0,26.5,286.0,287.83,216.93
2017,9,4,11,0,7.0,195.0,4.0,27.0,201.0,196.23,146.84
2017,9,4,11,15,8.0,207.5,3.9,27.0,214.5,209.16,156.69
2017,9,4,11,30,9.0,220.0,3.8,27.0,228.0,221.97,166.28
2017,9,4,11,45,6.5,192.0,3.7,27.0,198.0,192.11,143.47
2017,9,4,12,0,4.0,164.0,3.6,27.0,168.0,162.49,120.82
2017,9,4,12,15,130.0,290.5,3.55,27.0,402.5,393.32,297.74
2017,9,4,12,30,256.0,417.0,3.5,27.0,637.0,613.6,456.73
2017,9,4,12,45,467.5,316.0,3.5,27.0,712.0,674.13,504.08
2017,9,4,13,0,679.0,215.0,3.5,27.0,787.0,722.72,542.82
2017,9,4,13,15,540.5,278.0,3.5,27.0,727.0,658.74,493.99
2017,9,4,13,30,402.0,341.0,3.5,27.0,667.0,601.17,450.0
2017,9,4,13,45,406.5,327.5,3.5,27.0,649.0,573.26,430.37
2017,9,4,14,0,411.0,314.0,3.5,27.0,631.0,545.29,410.22
2017,9,4,14,15,449.0,284.0,3.55,26.5,616.5,520.96,393.78
2017,9,4,14,30,487.0,254.0,3.6,26.0,602.0,493.0,373.93
2017,9,4,14,45,482.0,239.5,3.65,26.0,568.0,453.6,343.82
2017,9,4,15,0,477.0,225.0,3.7,26.0,534.0,414.0,312.94
2017,9,4,15,15,290.0,238.5,3.7,25.5,422.5,328.61,248.59
2017,9,4,15,30,103.0,252.0,3.7,25.0,311.0,264.83,201.69
2017,9,4,15,45,286.5,205.0,3.7,25.0,349.0,265.41,198.15
2017,9,4,16,0,470.0,158.0,3.7,25.0,387.0,251.27,180.08
2017,9,4,16,15,431.0,145.5,3.6,24.5,337.5,206.35,143.94
2017,9,4,16,30,392.0,133.0,3.5,24.0,288.0,165.33,111.94
2017,9,4,16,45,314.0,127.0,3.4,23.5,240.0,134.46,91.55
2017,9,4,17,0,236.0,121.0,3.3,23.0,192.0,106.26,75.31
2017,9,4,17,15,209.0,99.0,3.15,22.5,152.5,76.39,60.38
2017,9,4,17,30,182.0,77.0,3.0,22.0,113.0,60.71,46.66
2017,9,4,17,45,117.0,51.5,2.95,22.0,72.0,41.72,29.78
2017,9,4,18,0,52.0,26.0,2.9,22.0,31.0,23.39,13.03
2017,9,4,18,15,26.0,13.0,2.85,21.5,15.5,11.98,0.0
2017,9,4,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,7.0,1.9,19.0,7.0,6.88,0.0
2017,9,5,6,0,0.0,14.0,2.2,19.0,14.0,13.51,0.0
2017,9,5,6,15,81.5,35.0,2.3,19.5,47.5,79.75,54.75
2017,9,5,6,30,163.0,56.0,2.4,20.0,81.0,140.1,106.75
2017,9,5,6,45,239.0,73.5,2.5,20.5,126.0,200.21,157.72
2017,9,5,7,0,315.0,91.0,2.6,21.0,171.0,274.26,219.21
2017,9,5,7,15,366.5,105.0,2.55,21.0,218.0,330.43,265.62
2017,9,5,7,30,418.0,119.0,2.5,21.0,265.0,390.24,313.71
2017,9,5,7,45,474.5,124.5,2.45,21.5,315.5,446.66,357.47
2017,9,5,8,0,531.0,130.0,2.4,22.0,366.0,506.3,402.38
2017,9,5,8,15,561.5,137.5,2.35,22.5,413.0,556.55,438.55
2017,9,5,8,30,592.0,145.0,2.3,23.0,460.0,604.01,471.8
2017,9,5,8,45,629.5,145.0,2.25,23.5,506.5,648.62,502.45
2017,9,5,9,0,667.0,145.0,2.2,24.0,553.0,693.21,532.37
2017,9,5,9,15,685.0,149.0,2.15,24.5,592.5,726.17,552.5
2017,9,5,9,30,703.0,153.0,2.1,25.0,632.0,757.6,571.31
2017,9,5,9,45,728.5,150.0,2.05,25.5,669.5,785.97,587.78
2017,9,5,10,0,754.0,147.0,2.0,26.0,707.0,810.07,601.19
2017,9,5,10,15,764.0,149.0,1.95,26.5,735.0,826.94,609.68
2017,9,5,10,30,774.0,151.0,1.9,27.0,763.0,841.26,616.54
2017,9,5,10,45,791.0,146.5,1.9,27.5,786.5,852.32,621.75
2017,9,5,11,0,808.0,142.0,1.9,28.0,810.0,860.68,625.3
2017,9,5,11,15,812.0,143.0,1.9,28.0,823.5,860.53,624.66
2017,9,5,11,30,816.0,144.0,1.9,28.0,837.0,857.5,622.34
2017,9,5,11,45,824.5,140.5,1.9,28.5,844.5,850.89,616.6
2017,9,5,12,0,833.0,137.0,1.9,29.0,852.0,838.97,607.55
2017,9,5,12,15,832.0,136.5,1.95,29.0,850.0,822.13,597.08
2017,9,5,12,30,831.0,136.0,2.0,29.0,848.0,802.69,584.94
2017,9,5,12,45,828.0,135.5,2.1,29.5,837.5,780.06,569.93
2017,9,5,13,0,825.0,135.0,2.2,30.0,827.0,753.69,552.38
2017,9,5,13,15,820.5,134.0,2.3,29.5,809.5,723.56,534.35
2017,9,5,13,30,816.0,133.0,2.4,29.0,792.0,691.46,514.03
2017,9,5,13,45,808.0,132.0,2.5,29.0,767.0,655.25,488.71
2017,9,5,14,0,800.0,131.0,2.6,29.0,742.0,617.63,461.81
2017,9,5,14,15,789.5,128.5,2.65,28.5,710.5,575.95,432.06
2017,9,5,14,30,779.0,126.0,2.7,28.0,679.0,533.48,400.86
2017,9,5,14,45,764.0,124.0,2.8,28.0,641.5,488.64,366.35
2017,9,5,15,0,749.0,122.0,2.9,28.0,604.0,443.82,330.92
2017,9,5,15,15,730.5,118.5,2.85,27.5,561.5,393.47,290.9
2017,9,5,15,30,712.0,115.0,2.8,27.0,519.0,346.64,252.49
2017,9,5,15,45,685.0,111.0,2.8,27.0,472.0,297.84,211.61
2017,9,5,16,0,658.0,107.0,2.8,27.0,425.0,251.14,172.15
2017,9,5,16,15,624.5,101.0,2.85,26.5,376.0,203.75,133.14
2017,9,5,16,30,591.0,95.0,2.9,26.0,327.0,159.58,98.09
2017,9,5,16,45,544.0,88.0,2.95,25.5,277.0,116.72,67.73
2017,9,5,17,0,497.0,81.0,3.0,25.0,227.0,78.89,46.61
2017,9,5,17,15,432.5,70.5,3.05,24.5,179.0,50.36,37.67
2017,9,5,17,30,368.0,60.0,3.1,24.0,131.0,44.28,32.25
2017,9,5,17,45,278.0,45.5,3.2,23.5,89.5,34.38,23.34
2017,9,5,18,0,188.0,31.0,3.3,23.0,48.0,23.96,13.05
2017,9,5,18,15,94.0,15.5,3.25,22.5,24.0,15.24,0.0
2017,9,5,18,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,6,5,45,33.0,7.0,1.9,16.5,8.5,15.37,0.0
2017,9,6,6,0,66.0,14.0,2.1,17.0,17.0,43.34,0.0
2017,9,6,6,15,155.5,33.0,2.15,17.5,52.5,110.0,76.64
2017,9,6,6,30,245.0,52.0,2.2,18.0,88.0,174.04,133.85
2017,9,6,6,45,314.0,67.5,2.3,18.5,133.0,232.8,184.66
2017,9,6,7,0,383.0,83.0,2.4,19.0,178.0,297.58,239.38
2017,9,6,7,15,346.0,103.0,2.4,19.5,204.5,316.28,255.48
2017,9,6,7,30,309.0,123.0,2.4,20.0,231.0,322.85,260.84
2017,9,6,7,45,297.5,147.0,2.4,20.5,264.5,353.83,284.61
2017,9,6,8,0,286.0,171.0,2.4,21.0,298.0,382.88,305.94
2017,9,6,8,15,452.5,155.5,2.4,21.5,382.5,496.71,394.57
2017,9,6,8,30,619.0,140.0,2.4,22.0,467.0,616.52,484.1
2017,9,6,8,45,639.0,146.5,2.45,22.5,510.5,655.68,510.44
2017,9,6,9,0,659.0,153.0,2.5,23.0,554.0,693.87,536.15
2017,9,6,9,15,676.0,157.5,2.55,23.5,593.5,726.29,557.21
2017,9,6,9,30,693.0,162.0,2.6,24.0,633.0,757.14,576.53
2017,9,6,9,45,691.0,173.5,2.7,24.5,664.0,777.78,588.92
2017,9,6,10,0,689.0,185.0,2.8,25.0,695.0,795.77,599.56
2017,9,6,10,15,699.0,188.0,2.9,25.0,722.5,812.52,610.58
2017,9,6,10,30,709.0,191.0,3.0,25.0,750.0,826.89,620.06
2017,9,6,10,45,710.5,196.5,3.1,25.5,769.0,833.94,623.42
2017,9,6,11,0,712.0,202.0,3.2,26.0,788.0,838.35,625.13
2017,9,6,11,15,554.5,282.0,3.3,26.0,743.0,775.72,578.51
2017,9,6,11,30,397.0,362.0,3.4,26.0,698.0,708.97,527.99
2017,9,6,11,45,248.5,388.5,3.55,26.0,599.0,601.61,449.38
2017,9,6,12,0,100.0,415.0,3.7,26.0,500.0,490.75,366.36
2017,9,6,12,15,255.0,386.5,3.8,26.0,604.0,590.15,442.81
2017,9,6,12,30,410.0,358.0,3.9,26.0,708.0,679.02,509.16
2017,9,6,12,45,331.0,380.0,4.0,26.0,660.5,624.56,468.33
2017,9,6,13,0,252.0,402.0,4.1,26.0,613.0,573.75,430.44
2017,9,6,13,15,265.0,390.0,4.2,26.0,607.5,560.78,421.91
2017,9,6,13,30,278.0,378.0,4.3,26.0,602.0,546.51,412.13
2017,9,6,13,45,407.5,319.0,4.45,26.0,635.5,562.53,426.7
2017,9,6,14,0,537.0,260.0,4.6,26.0,669.0,570.0,434.25
2017,9,6,14,15,540.5,243.5,4.6,25.5,640.0,532.93,407.17
2017,9,6,14,30,544.0,227.0,4.6,25.0,611.0,494.68,378.69
2017,9,6,14,45,588.0,200.0,4.65,25.0,594.0,465.5,355.73
2017,9,6,15,0,632.0,173.0,4.7,25.0,577.0,431.56,328.05
2017,9,6,15,15,611.0,167.0,4.65,24.5,535.0,386.09,291.27
2017,9,6,15,30,590.0,161.0,4.6,24.0,493.0,341.93,254.8
2017,9,6,15,45,559.0,154.5,4.55,24.0,447.0,295.97,216.21
2017,9,6,16,0,528.0,148.0,4.5,24.0,401.0,252.21,179.4
2017,9,6,16,15,493.5,137.5,4.35,23.5,353.0,207.22,142.6
2017,9,6,16,30,459.0,127.0,4.2,23.0,305.0,165.6,109.84
2017,9,6,16,45,414.0,114.5,4.05,22.5,257.0,124.91,80.8
2017,9,6,17,0,369.0,102.0,3.9,22.0,209.0,88.94,59.54
2017,9,6,17,15,310.5,85.5,3.7,21.5,162.5,62.4,48.54
2017,9,6,17,30,252.0,69.0,3.5,21.0,116.0,51.64,38.96
2017,9,6,17,45,183.5,48.5,3.35,20.5,77.0,39.45,27.87
2017,9,6,18,0,115.0,28.0,3.2,20.0,38.0,23.39,12.33
2017,9,6,18,15,57.5,14.0,3.1,19.5,19.0,13.76,0.0
2017,9,6,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,5,45,22.0,6.0,2.25,16.5,7.0,5.9,0.0
2017,9,7,6,0,44.0,12.0,2.4,17.0,14.0,29.59,0.0
2017,9,7,6,15,122.0,32.5,2.5,17.0,47.5,90.48,61.69
2017,9,7,6,30,200.0,53.0,2.6,17.0,81.0,150.44,115.65
2017,9,7,6,45,258.0,71.5,2.75,17.5,124.5,212.13,168.83
2017,9,7,7,0,316.0,90.0,2.9,18.0,168.0,272.19,219.95
2017,9,7,7,15,158.0,75.0,2.9,18.5,114.0,173.35,140.21
2017,9,7,7,30,0.0,60.0,2.9,19.0,60.0,57.98,42.92
2017,9,7,7,45,0.0,96.5,2.9,19.5,96.5,94.73,73.19
2017,9,7,8,0,0.0,133.0,2.9,20.0,133.0,132.28,103.39
2017,9,7,8,15,0.0,111.5,2.9,20.0,111.5,109.1,84.19
2017,9,7,8,30,0.0,90.0,2.9,20.0,90.0,87.14,66.08
2017,9,7,8,45,0.0,111.5,2.9,20.5,111.5,108.53,83.07
2017,9,7,9,0,0.0,133.0,2.9,21.0,133.0,129.95,99.79
2017,9,7,9,15,0.5,148.5,2.9,21.0,149.0,145.7,112.04
2017,9,7,9,30,1.0,164.0,2.9,21.0,165.0,161.44,124.2
2017,9,7,9,45,19.5,233.0,2.9,21.5,248.0,246.3,190.49
2017,9,7,10,0,38.0,302.0,2.9,22.0,331.0,339.62,261.11
2017,9,7,10,15,29.5,294.0,2.9,22.0,317.0,322.65,247.29
2017,9,7,10,30,21.0,286.0,2.9,22.0,303.0,299.75,229.41
2017,9,7,10,45,35.0,322.0,2.95,22.5,351.0,353.56,269.65
2017,9,7,11,0,49.0,358.0,3.0,23.0,399.0,400.83,304.14
2017,9,7,11,15,62.0,376.5,3.05,23.0,429.0,428.74,324.68
2017,9,7,11,30,75.0,395.0,3.1,23.0,459.0,455.99,344.71
2017,9,7,11,45,79.0,395.0,3.15,23.5,463.0,456.41,344.3
2017,9,7,12,0,83.0,395.0,3.2,24.0,467.0,456.48,343.79
2017,9,7,12,15,174.5,401.5,3.2,24.0,550.5,535.99,403.91
2017,9,7,12,30,266.0,408.0,3.2,24.0,634.0,609.68,458.24
2017,9,7,12,45,243.0,407.0,3.25,24.0,611.5,580.33,436.46
2017,9,7,13,0,220.0,406.0,3.3,24.0,589.0,552.65,416.32
2017,9,7,13,15,225.5,391.5,3.3,24.0,576.0,533.47,402.89
2017,9,7,13,30,231.0,377.0,3.3,24.0,563.0,513.55,388.77
2017,9,7,13,45,231.0,365.5,3.35,24.0,546.0,492.03,373.3
2017,9,7,14,0,231.0,354.0,3.4,24.0,529.0,470.05,357.33
2017,9,7,14,15,458.0,264.5,3.4,23.5,592.0,502.32,384.92
2017,9,7,14,30,685.0,175.0,3.4,23.0,655.0,519.13,398.83
2017,9,7,14,45,677.0,167.0,3.4,23.0,619.0,475.8,364.29
2017,9,7,15,0,669.0,159.0,3.4,23.0,583.0,432.13,328.92
2017,9,7,15,15,648.0,153.5,3.35,22.5,540.5,385.43,291.03
2017,9,7,15,30,627.0,148.0,3.3,22.0,498.0,339.97,253.29
2017,9,7,15,45,491.0,162.0,3.25,22.0,421.5,279.72,205.82
2017,9,7,16,0,355.0,176.0,3.2,22.0,345.0,235.87,172.75
2017,9,7,16,15,328.0,161.5,3.1,21.5,303.5,197.84,142.26
2017,9,7,16,30,301.0,147.0,3.0,21.0,262.0,162.45,114.75
2017,9,7,16,45,366.5,118.5,2.95,21.0,237.5,121.95,81.0
2017,9,7,17,0,432.0,90.0,2.9,21.0,213.0,79.23,51.45
2017,9,7,17,15,368.0,76.5,2.8,20.5,166.0,55.58,42.82
2017,9,7,17,30,304.0,63.0,2.7,20.0,119.0,47.03,35.11
2017,9,7,17,45,220.0,45.5,2.6,19.5,79.0,34.69,23.86
2017,9,7,18,0,136.0,28.0,2.5,19.0,39.0,21.71,10.49
2017,9,7,18,15,68.0,14.0,2.45,18.5,19.5,13.76,0.0
2017,9,7,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,8,5,45,26.5,6.0,1.7,15.5,7.0,5.9,0.0
2017,9,8,6,0,53.0,12.0,1.9,16.0,14.0,27.61,0.0
2017,9,8,6,15,141.5,31.5,1.85,16.0,49.0,102.93,70.12
2017,9,8,6,30,230.0,51.0,1.8,16.0,84.0,166.01,127.91
2017,9,8,6,45,295.0,68.0,1.8,16.5,128.5,223.71,178.08
2017,9,8,7,0,360.0,85.0,1.8,17.0,173.0,287.03,231.74
2017,9,8,7,15,413.5,97.5,1.7,17.0,221.5,344.09,279.34
2017,9,8,7,30,467.0,110.0,1.6,17.0,270.0,404.91,328.39
2017,9,8,7,45,503.0,121.0,1.5,17.5,318.5,456.58,367.97
2017,9,8,8,0,539.0,132.0,1.4,18.0,367.0,509.77,407.25
2017,9,8,8,15,569.5,139.5,1.3,18.5,414.0,556.35,440.25
2017,9,8,8,30,600.0,147.0,1.2,19.0,461.0,607.05,474.99
2017,9,8,8,45,626.0,152.0,1.1,19.5,505.5,648.37,501.94
2017,9,8,9,0,652.0,157.0,1.0,20.0,550.0,689.06,527.62
2017,9,8,9,15,669.5,161.5,1.0,20.5,589.5,721.54,547.94
2017,9,8,9,30,687.0,166.0,1.0,21.0,629.0,752.46,566.6
2017,9,8,9,45,715.5,162.0,1.05,21.5,666.5,781.65,584.34
2017,9,8,10,0,744.0,158.0,1.1,22.0,704.0,809.19,600.87
2017,9,8,10,15,753.5,160.0,1.2,22.5,731.5,825.0,610.23
2017,9,8,10,30,763.0,162.0,1.3,23.0,759.0,835.75,616.41
2017,9,8,10,45,772.0,162.5,1.4,23.5,780.0,844.63,621.47
2017,9,8,11,0,781.0,163.0,1.5,24.0,801.0,850.78,624.81
2017,9,8,11,15,784.5,164.0,1.65,24.0,814.0,849.89,625.36
2017,9,8,11,30,788.0,165.0,1.8,24.0,827.0,846.21,624.14
2017,9,8,11,45,792.0,164.0,1.95,24.5,833.0,838.16,618.82
2017,9,8,12,0,796.0,163.0,2.1,25.0,839.0,827.35,611.68
2017,9,8,12,15,795.0,163.0,2.2,25.0,836.5,810.73,601.42
2017,9,8,12,30,794.0,163.0,2.3,25.0,834.0,791.59,589.48
2017,9,8,12,45,788.0,163.5,2.45,25.5,823.0,766.68,572.74
2017,9,8,13,0,782.0,164.0,2.6,26.0,812.0,739.71,554.41
2017,9,8,13,15,776.5,163.0,2.75,25.5,794.0,709.77,535.05
2017,9,8,13,30,771.0,162.0,2.9,25.0,776.0,678.05,513.9
2017,9,8,13,45,764.5,158.5,3.05,25.0,751.0,641.75,487.95
2017,9,8,14,0,758.0,155.0,3.2,25.0,726.0,604.09,460.4
2017,9,8,14,15,746.5,152.5,3.25,24.5,694.0,561.1,428.84
2017,9,8,14,30,735.0,150.0,3.3,24.0,662.0,519.39,397.3
2017,9,8,14,45,722.5,145.0,3.35,24.0,625.0,474.55,361.84
2017,9,8,15,0,710.0,140.0,3.4,24.0,588.0,429.63,325.44
2017,9,8,15,15,690.0,135.5,3.35,23.5,545.0,382.39,286.92
2017,9,8,15,30,670.0,131.0,3.3,23.0,502.0,336.2,248.36
2017,9,8,15,45,648.0,123.5,3.3,23.0,456.0,288.05,207.32
2017,9,8,16,0,626.0,116.0,3.3,23.0,410.0,241.62,167.51
2017,9,8,16,15,591.0,109.0,3.15,22.5,361.0,195.14,129.04
2017,9,8,16,30,556.0,102.0,3.0,22.0,312.0,152.12,95.21
2017,9,8,16,45,514.0,92.0,2.9,21.5,263.0,109.55,65.62
2017,9,8,17,0,472.0,82.0,2.8,21.0,214.0,71.55,45.66
2017,9,8,17,15,404.5,70.0,2.65,20.5,166.0,50.75,38.61
2017,9,8,17,30,337.0,58.0,2.5,20.0,118.0,43.23,31.78
2017,9,8,17,45,245.0,42.0,2.35,19.5,78.0,32.0,21.48
2017,9,8,18,0,153.0,26.0,2.2,19.0,38.0,20.18,8.54
2017,9,8,18,15,76.5,13.0,2.15,18.5,19.0,12.78,0.0
2017,9,8,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,45,40.0,6.5,1.45,15.5,8.0,0.0,0.0
2017,9,9,6,0,80.0,13.0,1.6,16.0,16.0,36.46,0.0
2017,9,9,6,15,193.0,29.0,1.6,16.5,51.5,117.03,78.44
2017,9,9,6,30,306.0,45.0,1.6,17.0,87.0,187.68,143.6
2017,9,9,6,45,385.0,56.5,1.6,17.5,133.5,250.14,197.86
2017,9,9,7,0,464.0,68.0,1.6,18.0,180.0,318.63,255.68
2017,9,9,7,15,233.0,91.0,1.5,18.5,147.5,231.82,187.08
2017,9,9,7,30,2.0,114.0,1.4,19.0,115.0,116.17,90.75
2017,9,9,7,45,25.0,142.5,1.3,19.5,153.5,165.76,131.29
2017,9,9,8,0,48.0,171.0,1.2,20.0,192.0,211.73,167.62
2017,9,9,8,15,379.5,139.5,1.1,20.5,335.0,425.38,338.58
2017,9,9,8,30,711.0,108.0,1.0,21.0,478.0,641.52,498.15
2017,9,9,8,45,733.0,111.5,0.95,21.5,523.5,681.26,521.1
2017,9,9,9,0,755.0,115.0,0.9,22.0,569.0,717.56,542.7
2017,9,9,9,15,771.0,118.5,0.85,22.5,609.5,750.32,561.45
2017,9,9,9,30,787.0,122.0,0.8,23.0,650.0,781.21,578.62
2017,9,9,9,45,783.5,132.0,0.8,23.5,681.0,800.81,588.85
2017,9,9,10,0,780.0,142.0,0.8,24.0,712.0,817.45,597.26
2017,9,9,10,15,789.0,144.5,0.8,24.5,740.0,833.94,605.63
2017,9,9,10,30,798.0,147.0,0.8,25.0,768.0,847.76,612.3
2017,9,9,10,45,803.5,149.0,0.85,26.0,788.5,855.27,614.65
2017,9,9,11,0,809.0,151.0,0.9,27.0,809.0,859.93,615.32
2017,9,9,11,15,813.0,152.0,1.05,27.0,822.5,859.38,616.74
2017,9,9,11,30,817.0,153.0,1.2,27.0,836.0,855.93,616.3
2017,9,9,11,45,819.0,153.0,1.4,27.5,841.5,846.91,611.63
2017,9,9,12,0,821.0,153.0,1.6,28.0,847.0,835.07,604.96
2017,9,9,12,15,820.5,152.5,1.75,28.0,844.5,817.94,595.38
2017,9,9,12,30,820.0,152.0,1.9,28.0,842.0,798.21,583.97
2017,9,9,12,45,811.0,155.0,2.05,28.0,830.0,772.85,568.64
2017,9,9,13,0,802.0,158.0,2.2,28.0,818.0,745.47,551.75
2017,9,9,13,15,796.5,156.5,2.3,28.0,800.0,714.45,530.9
2017,9,9,13,30,791.0,155.0,2.4,28.0,782.0,681.62,508.26
2017,9,9,13,45,785.5,152.0,2.5,28.0,757.0,645.72,483.0
2017,9,9,14,0,780.0,149.0,2.6,28.0,732.0,608.33,456.06
2017,9,9,14,15,769.0,146.0,2.65,27.5,700.0,566.55,425.94
2017,9,9,14,30,758.0,143.0,2.7,27.0,668.0,521.54,392.66
2017,9,9,14,45,745.5,138.5,2.8,27.0,630.5,476.18,357.48
2017,9,9,15,0,733.0,134.0,2.9,27.0,593.0,430.7,321.23
2017,9,9,15,15,713.0,129.5,2.9,26.5,549.5,382.44,282.44
2017,9,9,15,30,693.0,125.0,2.9,26.0,506.0,335.19,243.51
2017,9,9,15,45,669.0,119.0,2.9,26.0,459.0,286.74,202.67
2017,9,9,16,0,645.0,113.0,2.9,26.0,412.0,240.17,163.24
2017,9,9,16,15,609.5,106.0,2.8,25.5,362.5,192.76,124.59
2017,9,9,16,30,574.0,99.0,2.7,25.0,313.0,148.85,90.74
2017,9,9,16,45,526.0,89.5,2.65,24.5,262.5,105.51,61.71
2017,9,9,17,0,478.0,80.0,2.6,24.0,212.0,67.36,43.01
2017,9,9,17,15,409.0,68.0,2.25,23.0,163.5,49.4,37.01
2017,9,9,17,30,340.0,56.0,1.9,22.0,115.0,41.82,30.24
2017,9,9,17,45,243.0,40.0,1.55,21.5,74.5,30.51,19.93
2017,9,9,18,0,146.0,24.0,1.2,21.0,34.0,18.63,6.3
2017,9,9,18,15,73.0,12.0,1.1,20.5,17.0,11.8,0.0
2017,9,9,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,5,45,19.0,4.5,1.05,16.5,5.0,0.0,0.0
2017,9,10,6,0,38.0,9.0,1.1,17.0,10.0,20.01,0.0
2017,9,10,6,15,119.5,28.5,1.2,17.5,43.0,90.94,58.91
2017,9,10,6,30,201.0,48.0,1.3,18.0,76.0,150.11,113.86
2017,9,10,6,45,269.5,65.5,1.45,18.5,119.5,208.29,163.88
