Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,7,0,338.0,83.0,1.6,19.0,163.0,272.39,217.84
2017,9,10,7,15,391.5,96.0,1.35,19.5,211.0,328.77,263.75
2017,9,10,7,30,445.0,109.0,1.1,20.0,259.0,388.94,310.63
2017,9,10,7,45,483.0,120.0,0.85,21.0,307.5,440.72,348.12
2017,9,10,8,0,521.0,131.0,0.6,22.0,356.0,494.21,384.62
2017,9,10,8,15,552.0,139.5,0.65,23.0,403.0,541.42,417.14
2017,9,10,8,30,583.0,148.0,0.7,24.0,450.0,592.62,451.43
2017,9,10,8,45,606.5,154.5,0.8,25.5,494.0,633.01,476.86
2017,9,10,9,0,630.0,161.0,0.9,27.0,538.0,672.67,501.2
2017,9,10,9,15,648.0,166.0,1.05,27.5,577.0,705.39,522.85
2017,9,10,9,30,666.0,171.0,1.2,28.0,616.0,736.63,543.29
2017,9,10,9,45,728.0,151.0,1.35,29.0,661.0,775.62,567.34
2017,9,10,10,0,790.0,131.0,1.5,30.0,706.0,811.7,588.85
2017,9,10,10,15,799.0,133.0,1.6,30.5,733.5,827.73,597.83
2017,9,10,10,30,808.0,135.0,1.7,31.0,761.0,841.09,605.31
2017,9,10,10,45,816.0,135.5,1.8,31.5,782.5,849.22,609.49
2017,9,10,11,0,824.0,136.0,1.9,32.0,804.0,854.5,611.95
2017,9,10,11,15,827.5,137.0,1.95,32.0,817.0,853.51,611.27
2017,9,10,11,30,831.0,138.0,2.0,32.0,830.0,849.58,608.87
2017,9,10,11,45,834.0,137.0,2.05,32.5,836.0,840.29,601.89
2017,9,10,12,0,837.0,136.0,2.1,33.0,842.0,828.12,593.19
2017,9,10,12,15,836.5,136.0,2.15,33.0,839.5,811.29,582.76
2017,9,10,12,30,836.0,136.0,2.2,33.0,837.0,791.8,570.64
2017,9,10,12,45,828.5,138.0,2.25,33.0,825.0,766.35,554.6
2017,9,10,13,0,821.0,140.0,2.3,33.0,813.0,738.76,537.1
2017,9,10,13,15,815.5,139.0,2.3,33.0,795.0,707.74,516.49
2017,9,10,13,30,810.0,138.0,2.3,33.0,777.0,674.83,493.62
2017,9,10,13,45,804.0,135.0,2.35,33.0,751.5,638.01,467.94
2017,9,10,14,0,798.0,132.0,2.4,33.0,726.0,599.68,440.64
2017,9,10,14,15,787.0,130.0,2.45,32.5,694.0,558.17,411.23
2017,9,10,14,30,776.0,128.0,2.5,32.0,662.0,515.93,380.4
2017,9,10,14,45,630.0,171.0,2.55,32.0,588.5,447.69,329.08
2017,9,10,15,0,484.0,214.0,2.6,32.0,515.0,393.24,287.9
2017,9,10,15,15,598.0,163.0,2.6,31.5,507.5,365.7,265.11
2017,9,10,15,30,712.0,112.0,2.6,31.0,500.0,326.5,231.28
2017,9,10,15,45,687.5,107.0,2.65,31.0,453.0,277.96,191.03
2017,9,10,16,0,663.0,102.0,2.7,31.0,406.0,231.31,152.21
2017,9,10,16,15,627.0,95.5,2.5,30.5,356.5,183.46,113.96
2017,9,10,16,30,591.0,89.0,2.3,30.0,307.0,139.13,80.65
2017,9,10,16,45,538.5,82.0,2.15,29.5,256.5,96.95,53.85
2017,9,10,17,0,486.0,75.0,2.0,29.0,206.0,60.44,38.12
2017,9,10,17,15,414.0,64.0,1.8,28.0,158.0,46.48,33.71
2017,9,10,17,30,342.0,53.0,1.6,27.0,110.0,39.6,27.65
2017,9,10,17,45,234.0,37.5,1.45,26.0,70.5,28.62,17.81
2017,9,10,18,0,126.0,22.0,1.3,25.0,31.0,17.07,3.74
2017,9,10,18,15,63.0,11.0,1.25,24.5,15.5,10.81,0.0
2017,9,10,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.5,2.15,19.0,3.5,0.0,0.0
2017,9,11,6,0,0.0,7.0,2.5,19.0,7.0,6.88,0.0
2017,9,11,6,15,0.0,24.5,2.6,19.0,24.5,24.49,11.82
2017,9,11,6,30,0.0,42.0,2.7,19.0,42.0,42.98,29.3
2017,9,11,6,45,12.0,63.0,2.85,19.5,66.0,70.23,52.41
2017,9,11,7,0,24.0,84.0,3.0,20.0,90.0,102.5,79.56
2017,9,11,7,15,34.0,105.5,3.0,20.5,116.0,131.32,103.48
2017,9,11,7,30,44.0,127.0,3.0,21.0,142.0,160.66,127.36
2017,9,11,7,45,91.5,153.0,3.05,21.5,190.0,218.52,174.34
2017,9,11,8,0,139.0,179.0,3.1,22.0,238.0,286.88,228.56
2017,9,11,8,15,370.0,155.0,3.1,22.5,339.5,434.36,346.46
2017,9,11,8,30,601.0,131.0,3.1,23.0,441.0,585.35,462.21
2017,9,11,8,45,445.0,192.0,3.1,23.5,433.0,549.95,430.0
2017,9,11,9,0,289.0,253.0,3.1,24.0,425.0,499.46,387.26
2017,9,11,9,15,296.0,269.0,3.1,24.5,456.0,526.74,406.04
2017,9,11,9,30,303.0,285.0,3.1,25.0,487.0,553.17,423.56
2017,9,11,9,45,555.0,202.5,3.1,25.5,595.5,682.57,521.5
2017,9,11,10,0,807.0,120.0,3.1,26.0,704.0,811.57,611.07
2017,9,11,10,15,815.5,121.5,3.05,26.5,732.0,826.8,618.07
2017,9,11,10,30,824.0,123.0,3.0,27.0,760.0,839.3,624.08
2017,9,11,10,45,830.0,124.5,2.95,27.5,780.5,846.83,626.81
2017,9,11,11,0,836.0,126.0,2.9,28.0,801.0,847.9,625.33
2017,9,11,11,15,839.5,127.0,2.8,28.0,814.0,847.21,623.75
2017,9,11,11,30,843.0,128.0,2.7,28.0,827.0,843.57,620.33
2017,9,11,11,45,674.5,223.0,2.65,28.5,784.5,791.71,582.96
2017,9,11,12,0,506.0,318.0,2.6,29.0,742.0,733.62,537.42
2017,9,11,12,15,533.0,294.0,2.55,29.0,739.5,719.57,528.81
2017,9,11,12,30,560.0,270.0,2.5,29.0,737.0,703.1,518.17
2017,9,11,12,45,309.5,318.5,2.45,29.5,576.5,542.58,400.8
2017,9,11,13,0,59.0,367.0,2.4,30.0,416.0,394.67,289.66
2017,9,11,13,15,301.0,320.0,2.35,30.0,557.5,514.65,381.24
2017,9,11,13,30,543.0,273.0,2.3,30.0,699.0,618.7,456.72
2017,9,11,13,45,289.0,286.5,2.25,30.0,513.0,450.12,333.73
2017,9,11,14,0,35.0,300.0,2.2,30.0,327.0,302.79,223.79
2017,9,11,14,15,218.5,287.5,2.2,30.0,438.5,384.22,286.12
2017,9,11,14,30,402.0,275.0,2.2,30.0,550.0,454.72,336.96
2017,9,11,14,45,398.5,257.0,2.25,30.0,516.0,416.79,308.27
2017,9,11,15,0,395.0,239.0,2.3,30.0,482.0,378.7,279.39
2017,9,11,15,15,303.5,236.5,2.2,29.5,415.5,321.05,236.7
2017,9,11,15,30,212.0,234.0,2.1,29.0,349.0,275.73,203.58
2017,9,11,15,45,106.0,121.0,2.05,29.0,178.5,138.86,101.09
2017,9,11,16,0,0.0,8.0,2.0,29.0,8.0,7.72,0.56
2017,9,11,16,15,0.0,6.0,2.2,28.0,6.0,5.79,0.0
2017,9,11,16,30,0.0,4.0,2.4,27.0,4.0,3.86,0.0
2017,9,11,16,45,0.0,3.5,2.65,26.5,3.5,3.37,0.0
2017,9,11,17,0,0.0,3.0,2.9,26.0,3.0,2.89,0.0
2017,9,11,17,15,102.5,32.5,3.1,25.0,49.5,26.71,17.28
2017,9,11,17,30,205.0,62.0,3.3,24.0,96.0,49.66,36.47
2017,9,11,17,45,124.5,40.5,3.55,23.5,59.0,33.22,21.62
2017,9,11,18,0,44.0,19.0,3.8,23.0,22.0,16.09,1.33
2017,9,11,18,15,22.0,9.5,3.1,22.5,11.0,9.34,0.0
2017,9,11,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,5.5,2.4,18.0,5.5,0.0,0.0
2017,9,12,6,0,0.0,11.0,2.5,18.0,11.0,10.81,0.0
2017,9,12,6,15,124.0,28.0,2.55,18.0,44.0,90.14,55.15
2017,9,12,6,30,248.0,45.0,2.6,18.0,77.0,163.67,123.85
2017,9,12,6,45,334.0,57.0,2.7,18.5,122.0,224.42,176.77
2017,9,12,7,0,420.0,69.0,2.8,19.0,167.0,293.0,235.17
2017,9,12,7,15,477.0,78.5,2.8,19.5,216.0,353.43,285.64
2017,9,12,7,30,534.0,88.0,2.8,20.0,265.0,415.55,335.88
2017,9,12,7,45,576.0,94.5,2.8,20.5,314.5,468.56,377.48
2017,9,12,8,0,618.0,101.0,2.8,21.0,364.0,523.21,419.05
2017,9,12,8,15,648.0,106.5,2.8,21.5,411.5,569.94,453.38
2017,9,12,8,30,678.0,112.0,2.8,22.0,459.0,616.77,486.89
2017,9,12,8,45,458.5,186.0,2.8,22.5,430.5,551.97,432.52
2017,9,12,9,0,239.0,260.0,2.8,23.0,402.0,460.28,357.85
2017,9,12,9,15,243.5,278.0,2.8,23.5,431.0,494.63,382.1
2017,9,12,9,30,248.0,296.0,2.8,24.0,460.0,520.03,398.96
2017,9,12,9,45,527.0,208.0,2.85,24.5,581.0,663.74,508.8
2017,9,12,10,0,806.0,120.0,2.9,25.0,702.0,808.1,610.23
2017,9,12,10,15,815.0,122.0,2.85,25.5,729.5,824.18,617.66
2017,9,12,10,30,824.0,124.0,2.8,26.0,757.0,837.53,624.24
2017,9,12,10,45,831.0,125.0,2.8,26.5,778.0,845.29,627.43
2017,9,12,11,0,838.0,126.0,2.8,27.0,799.0,846.63,626.44
2017,9,12,11,15,841.5,126.5,2.8,27.0,812.5,845.34,625.1
2017,9,12,11,30,845.0,127.0,2.8,27.0,826.0,841.1,621.93
2017,9,12,11,45,847.0,127.0,2.85,27.5,831.0,832.19,614.85
2017,9,12,12,0,849.0,127.0,2.9,28.0,836.0,820.4,605.97
2017,9,12,12,15,849.0,127.0,3.0,28.0,833.5,804.17,595.68
2017,9,12,12,30,849.0,127.0,3.1,28.0,831.0,785.22,583.57
2017,9,12,12,45,840.0,129.5,3.25,28.0,819.0,759.25,566.86
2017,9,12,13,0,831.0,132.0,3.4,28.0,807.0,731.31,548.67
2017,9,12,13,15,826.0,131.0,3.55,28.0,789.0,700.31,527.7
2017,9,12,13,30,821.0,130.0,3.7,28.0,771.0,667.36,504.21
2017,9,12,13,45,810.5,130.0,3.85,28.0,744.5,630.13,477.07
2017,9,12,14,0,800.0,130.0,4.0,28.0,718.0,591.67,448.43
2017,9,12,14,15,789.0,127.5,4.1,27.5,686.0,549.61,417.23
2017,9,12,14,30,778.0,125.0,4.2,27.0,654.0,506.82,384.58
2017,9,12,14,45,761.0,123.0,4.35,26.5,615.0,461.19,348.91
2017,9,12,15,0,744.0,121.0,4.5,26.0,576.0,412.9,310.29
2017,9,12,15,15,724.0,117.0,4.45,25.5,533.0,364.78,270.53
2017,9,12,15,30,704.0,113.0,4.4,25.0,490.0,317.66,230.71
2017,9,12,15,45,678.5,107.5,4.4,25.0,443.0,268.98,188.99
2017,9,12,16,0,653.0,102.0,4.4,25.0,396.0,222.32,149.07
2017,9,12,16,15,616.5,96.0,4.2,24.0,346.5,175.65,111.2
2017,9,12,16,30,580.0,90.0,4.0,23.0,297.0,132.59,78.77
2017,9,12,16,45,532.5,81.0,3.85,22.5,247.5,90.05,51.76
2017,9,12,17,0,485.0,72.0,3.7,22.0,198.0,52.64,40.1
2017,9,12,17,15,409.5,61.0,3.45,21.5,150.5,44.53,32.95
2017,9,12,17,30,334.0,50.0,3.2,21.0,103.0,37.53,26.52
2017,9,12,17,45,225.5,35.0,3.0,20.5,64.5,26.85,16.48
2017,9,12,18,0,117.0,20.0,2.8,20.0,26.0,15.61,0.0
2017,9,12,18,15,58.5,10.0,2.75,19.5,13.0,9.83,0.0
2017,9,12,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,5,45,8.0,4.0,2.75,17.0,4.0,0.0,0.0
2017,9,13,6,0,16.0,8.0,2.8,17.0,8.0,12.45,0.0
2017,9,13,6,15,89.0,28.5,2.8,17.0,39.0,72.18,41.86
2017,9,13,6,30,162.0,49.0,2.8,17.0,70.0,129.35,97.51
2017,9,13,6,45,149.0,70.5,2.8,17.5,96.5,154.94,121.73
2017,9,13,7,0,136.0,92.0,2.8,18.0,123.0,172.34,137.83
2017,9,13,7,15,178.5,108.5,2.75,18.0,160.0,223.28,180.87
2017,9,13,7,30,221.0,125.0,2.7,18.0,197.0,271.27,220.75
2017,9,13,7,45,372.5,127.5,2.7,18.5,274.0,379.31,308.42
2017,9,13,8,0,524.0,130.0,2.7,19.0,351.0,490.73,395.94
2017,9,13,8,15,440.0,162.5,2.75,19.0,363.5,487.55,391.23
2017,9,13,8,30,356.0,195.0,2.8,19.0,376.0,468.81,374.85
2017,9,13,8,45,505.0,173.0,2.9,19.5,456.0,570.28,453.49
2017,9,13,9,0,654.0,151.0,3.0,20.0,536.0,674.34,531.24
2017,9,13,9,15,672.5,155.5,3.05,20.5,575.5,707.18,552.96
2017,9,13,9,30,691.0,160.0,3.1,21.0,615.0,738.48,573.5
2017,9,13,9,45,713.0,159.5,3.2,21.5,651.0,765.51,590.75
2017,9,13,10,0,735.0,159.0,3.3,22.0,687.0,790.69,606.63
2017,9,13,10,15,745.0,161.5,3.35,22.0,714.5,806.91,617.14
2017,9,13,10,30,755.0,164.0,3.4,22.0,742.0,820.6,626.02
2017,9,13,10,45,767.5,162.5,3.45,22.5,764.0,827.36,628.96
2017,9,13,11,0,780.0,161.0,3.5,23.0,786.0,833.97,631.96
2017,9,13,11,15,784.0,162.0,3.55,23.0,799.0,833.14,631.13
2017,9,13,11,30,788.0,163.0,3.6,23.0,812.0,829.5,628.52
2017,9,13,11,45,793.5,161.5,3.7,23.0,818.0,821.8,623.46
2017,9,13,12,0,799.0,160.0,3.8,23.0,824.0,811.31,616.55
2017,9,13,12,15,633.5,234.5,3.85,23.0,760.0,737.53,562.38
2017,9,13,12,30,468.0,309.0,3.9,23.0,696.0,664.8,506.49
2017,9,13,12,45,438.5,323.5,4.0,23.0,682.0,641.71,489.49
2017,9,13,13,0,409.0,338.0,4.1,23.0,668.0,618.53,472.05
2017,9,13,13,15,411.0,327.0,4.1,23.0,652.5,593.74,454.11
2017,9,13,13,30,413.0,316.0,4.1,23.0,637.0,567.91,435.19
2017,9,13,13,45,568.5,243.5,4.2,23.0,668.5,580.16,446.87
2017,9,13,14,0,724.0,171.0,4.3,23.0,700.0,579.71,447.96
2017,9,13,14,15,711.5,167.5,4.25,22.5,668.0,538.37,416.27
2017,9,13,14,30,699.0,164.0,4.2,22.0,636.0,496.64,383.68
2017,9,13,14,45,686.5,158.0,4.2,22.0,598.5,452.45,347.82
2017,9,13,15,0,674.0,152.0,4.2,22.0,561.0,408.29,311.19
2017,9,13,15,15,652.0,146.5,4.05,21.5,518.0,361.38,272.2
2017,9,13,15,30,630.0,141.0,3.9,21.0,475.0,315.83,233.6
2017,9,13,15,45,604.5,133.0,3.8,21.0,428.5,268.7,193.15
2017,9,13,16,0,579.0,125.0,3.7,21.0,382.0,223.75,154.72
2017,9,13,16,15,540.0,116.0,3.6,20.5,333.0,178.24,117.82
2017,9,13,16,30,501.0,107.0,3.5,20.0,284.0,136.11,86.13
2017,9,13,16,45,451.0,95.5,3.4,19.5,235.0,95.34,60.21
2017,9,13,17,0,401.0,84.0,3.3,19.0,186.0,60.53,47.49
2017,9,13,17,15,329.0,69.5,3.15,18.5,140.0,51.39,39.32
2017,9,13,17,30,257.0,55.0,3.0,18.0,94.0,41.76,30.44
2017,9,13,17,45,165.5,36.0,2.85,18.0,57.5,27.81,17.23
2017,9,13,18,0,74.0,17.0,2.7,18.0,21.0,14.45,0.0
2017,9,13,18,15,37.0,8.5,2.6,17.5,10.5,8.36,0.0
2017,9,13,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,5,45,9.5,4.5,2.6,15.0,4.5,0.0,0.0
2017,9,14,6,0,19.0,9.0,2.7,15.0,9.0,14.25,0.0
2017,9,14,6,15,120.5,28.0,2.85,15.0,42.0,87.36,49.68
2017,9,14,6,30,222.0,47.0,3.0,15.0,75.0,155.55,118.34
2017,9,14,6,45,309.5,61.0,3.15,15.5,120.5,217.52,172.9
2017,9,14,7,0,397.0,75.0,3.3,16.0,166.0,287.44,233.17
2017,9,14,7,15,458.5,85.5,3.35,16.0,216.0,346.97,284.34
2017,9,14,7,30,520.0,96.0,3.4,16.0,266.0,413.4,339.69
2017,9,14,7,45,529.0,105.5,3.5,16.5,303.5,449.37,368.63
2017,9,14,8,0,538.0,115.0,3.6,17.0,341.0,484.52,396.02
2017,9,14,8,15,613.0,116.5,3.6,17.5,404.0,554.01,449.81
2017,9,14,8,30,688.0,118.0,3.6,18.0,467.0,626.51,504.29
2017,9,14,8,45,725.0,117.0,3.65,18.5,515.0,670.93,536.33
2017,9,14,9,0,762.0,116.0,3.7,19.0,563.0,715.08,566.48
2017,9,14,9,15,779.5,119.0,3.75,19.0,604.0,745.64,587.33
2017,9,14,9,30,797.0,122.0,3.8,19.0,645.0,776.84,608.64
2017,9,14,9,45,823.5,117.5,3.85,19.5,683.0,805.18,626.6
2017,9,14,10,0,850.0,113.0,3.9,20.0,721.0,831.47,643.02
2017,9,14,10,15,858.5,114.5,3.9,20.0,749.5,842.88,649.89
2017,9,14,10,30,867.0,116.0,3.9,20.0,778.0,855.63,657.91
2017,9,14,10,45,876.0,115.5,3.95,20.0,799.5,863.79,663.04
2017,9,14,11,0,885.0,115.0,4.0,20.0,821.0,868.93,666.22
2017,9,14,11,15,887.5,115.5,4.05,20.0,833.5,866.54,664.26
2017,9,14,11,30,890.0,116.0,4.1,20.0,846.0,861.06,660.31
2017,9,14,11,45,890.0,117.0,4.15,20.5,850.0,850.95,651.99
2017,9,14,12,0,890.0,118.0,4.2,21.0,854.0,837.84,641.72
2017,9,14,12,15,888.0,118.0,4.2,20.5,850.0,819.24,629.91
2017,9,14,12,30,886.0,118.0,4.2,20.0,846.0,797.88,616.17
2017,9,14,12,45,884.0,116.0,4.25,20.0,834.5,771.93,598.17
2017,9,14,13,0,882.0,114.0,4.3,20.0,823.0,743.45,578.33
2017,9,14,13,15,876.0,113.0,4.25,20.0,803.0,710.77,554.97
2017,9,14,13,30,870.0,112.0,4.2,20.0,783.0,676.05,528.49
2017,9,14,13,45,863.5,109.5,4.2,20.0,756.5,637.76,499.09
2017,9,14,14,0,857.0,107.0,4.2,20.0,730.0,597.81,467.87
2017,9,14,14,15,846.5,105.0,4.15,19.5,696.5,554.71,434.27
2017,9,14,14,30,836.0,103.0,4.1,19.0,663.0,507.81,396.95
2017,9,14,14,45,821.0,101.0,4.1,19.0,624.0,460.67,357.73
2017,9,14,15,0,806.0,99.0,4.1,19.0,585.0,413.46,317.51
2017,9,14,15,15,787.5,96.0,4.05,18.5,541.0,364.27,275.37
2017,9,14,15,30,769.0,93.0,4.0,18.0,497.0,315.83,232.93
2017,9,14,15,45,738.0,90.5,3.95,18.0,448.0,265.62,188.59
2017,9,14,16,0,707.0,88.0,3.9,18.0,399.0,214.53,144.02
2017,9,14,16,15,670.0,83.0,3.85,17.5,348.5,166.18,103.75
2017,9,14,16,30,633.0,78.0,3.8,17.0,298.0,121.4,69.81
2017,9,14,16,45,570.5,73.0,3.75,17.0,246.5,79.21,44.85
2017,9,14,17,0,508.0,68.0,3.7,17.0,195.0,47.77,36.64
2017,9,14,17,15,424.0,58.0,3.55,16.5,146.5,42.58,31.88
2017,9,14,17,30,340.0,48.0,3.4,16.0,98.0,36.27,25.87
2017,9,14,17,45,206.0,33.0,3.3,15.5,59.5,25.48,15.21
2017,9,14,18,0,72.0,18.0,3.2,15.0,21.0,15.22,0.0
2017,9,14,18,15,36.0,9.0,3.15,15.0,10.5,8.85,0.0
2017,9,14,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,15,5,45,22.5,5.0,1.95,12.5,5.0,0.0,0.0
2017,9,15,6,0,45.0,10.0,2.1,13.0,10.0,22.51,0.0
2017,9,15,6,15,188.5,25.5,2.3,13.5,46.0,105.41,57.34
2017,9,15,6,30,332.0,41.0,2.5,14.0,82.0,188.87,143.66
2017,9,15,6,45,425.5,52.0,2.7,14.5,131.0,256.28,203.82
2017,9,15,7,0,519.0,63.0,2.9,15.0,180.0,331.5,268.99
2017,9,15,7,15,578.5,71.0,2.85,15.5,232.5,393.22,321.53
2017,9,15,7,30,638.0,79.0,2.8,16.0,285.0,458.64,375.1
2017,9,15,7,45,676.5,85.0,2.75,16.5,337.5,512.56,417.77
2017,9,15,8,0,715.0,91.0,2.7,17.0,390.0,567.67,459.84
2017,9,15,8,15,743.5,95.5,2.6,17.0,440.0,615.21,495.51
2017,9,15,8,30,772.0,100.0,2.5,17.0,490.0,660.05,528.26
2017,9,15,8,45,788.5,105.0,2.4,17.5,535.0,698.79,553.59
2017,9,15,9,0,805.0,110.0,2.3,18.0,580.0,735.96,577.02
2017,9,15,9,15,820.5,113.5,2.15,18.5,621.0,768.89,596.59
2017,9,15,9,30,836.0,117.0,2.0,19.0,662.0,799.75,614.24
2017,9,15,9,45,873.5,106.5,1.95,19.5,703.0,826.72,629.71
2017,9,15,10,0,911.0,96.0,1.9,20.0,744.0,856.36,646.87
2017,9,15,10,15,917.5,97.5,1.85,20.0,772.0,870.95,654.89
2017,9,15,10,30,924.0,99.0,1.8,20.0,800.0,882.46,661.05
2017,9,15,10,45,927.5,100.5,1.75,20.5,820.5,888.29,662.24
2017,9,15,11,0,931.0,102.0,1.7,21.0,841.0,890.87,661.44
2017,9,15,11,15,933.5,102.5,1.7,21.0,853.5,888.33,659.24
2017,9,15,11,30,936.0,103.0,1.7,21.0,866.0,882.54,655.08
2017,9,15,11,45,935.5,103.5,1.7,21.5,870.5,871.06,646.05
2017,9,15,12,0,935.0,104.0,1.7,22.0,875.0,856.45,635.14
2017,9,15,12,15,934.0,104.0,1.75,22.0,871.0,837.9,623.45
2017,9,15,12,30,933.0,104.0,1.8,22.0,867.0,816.39,609.8
2017,9,15,12,45,926.0,105.5,1.9,22.5,854.5,789.04,591.46
2017,9,15,13,0,919.0,107.0,2.0,23.0,842.0,759.22,571.36
2017,9,15,13,15,914.0,106.0,2.1,23.0,822.0,726.12,549.89
2017,9,15,13,30,909.0,105.0,2.2,23.0,802.0,690.8,525.04
2017,9,15,13,45,900.0,104.0,2.3,23.0,774.5,650.99,496.22
2017,9,15,14,0,891.0,103.0,2.4,23.0,747.0,609.61,465.49
2017,9,15,14,15,880.5,101.5,2.55,23.0,713.0,565.6,432.13
2017,9,15,14,30,870.0,100.0,2.7,23.0,679.0,520.55,396.93
2017,9,15,14,45,852.5,99.0,2.85,23.0,638.0,468.85,355.73
2017,9,15,15,0,835.0,98.0,3.0,23.0,597.0,420.12,315.51
2017,9,15,15,15,815.0,95.0,3.15,22.5,551.5,369.05,273.01
2017,9,15,15,30,795.0,92.0,3.3,22.0,506.0,318.86,230.11
2017,9,15,15,45,762.0,89.5,3.45,21.5,455.5,266.95,185.65
2017,9,15,16,0,729.0,87.0,3.6,21.0,405.0,214.37,140.93
2017,9,15,16,15,691.0,82.0,3.65,20.5,353.0,164.88,100.47
2017,9,15,16,30,653.0,77.0,3.7,20.0,301.0,119.07,66.67
2017,9,15,16,45,589.0,71.5,3.8,19.5,248.0,75.64,42.2
2017,9,15,17,0,525.0,66.0,3.9,19.0,195.0,46.41,35.12
2017,9,15,17,15,440.5,56.0,3.85,18.5,146.0,41.13,30.3
2017,9,15,17,30,356.0,46.0,3.8,18.0,97.0,35.56,24.95
2017,9,15,17,45,219.0,31.0,3.75,17.5,58.0,23.97,13.44
2017,9,15,18,0,82.0,16.0,3.7,17.0,19.0,15.73,0.0
2017,9,15,18,15,41.0,8.0,3.5,16.5,9.5,7.86,0.0
2017,9,15,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,16,6,15,119.0,21.0,1.55,14.5,35.5,75.21,36.53
2017,9,16,6,30,238.0,42.0,1.7,15.0,71.0,154.28,116.14
2017,9,16,6,45,321.5,56.5,1.9,15.5,116.0,215.57,170.23
2017,9,16,7,0,405.0,71.0,2.1,16.0,161.0,284.36,229.36
2017,9,16,7,15,465.0,81.5,2.0,16.5,210.5,343.11,278.86
2017,9,16,7,30,525.0,92.0,1.9,17.0,260.0,408.88,332.08
2017,9,16,7,45,568.5,99.5,1.85,17.5,310.0,463.1,374.58
2017,9,16,8,0,612.0,107.0,1.8,18.0,360.0,519.01,416.91
2017,9,16,8,15,643.0,113.0,1.75,18.5,408.5,566.32,451.33
2017,9,16,8,30,674.0,119.0,1.7,19.0,457.0,613.74,484.79
2017,9,16,8,45,696.5,124.0,1.7,19.5,502.0,653.7,512.17
2017,9,16,9,0,719.0,129.0,1.7,20.0,547.0,692.66,538.11
2017,9,16,9,15,737.0,133.0,1.65,20.5,587.0,725.78,558.37
2017,9,16,9,30,755.0,137.0,1.6,21.0,627.0,757.17,577.13
2017,9,16,9,45,762.0,143.0,1.6,21.5,660.5,779.91,590.16
2017,9,16,10,0,769.0,149.0,1.6,22.0,694.0,800.14,601.5
2017,9,16,10,15,779.0,151.0,1.65,22.0,722.0,813.53,609.9
2017,9,16,10,30,789.0,153.0,1.7,22.0,750.0,826.92,618.47
2017,9,16,10,45,793.5,156.0,1.75,22.5,770.0,833.97,621.67
2017,9,16,11,0,798.0,159.0,1.8,23.0,790.0,838.16,623.12
2017,9,16,11,15,802.5,160.0,1.85,23.0,803.0,837.44,622.63
2017,9,16,11,30,807.0,161.0,1.9,23.0,816.0,833.84,620.37
2017,9,16,11,45,807.0,162.5,1.95,23.5,820.5,824.2,612.98
2017,9,16,12,0,807.0,164.0,2.0,24.0,825.0,811.81,603.89
2017,9,16,12,15,710.5,214.0,2.05,24.0,794.5,769.55,574.44
2017,9,16,12,30,614.0,264.0,2.1,24.0,764.0,726.42,542.73
2017,9,16,12,45,586.0,270.0,2.2,24.0,742.0,693.27,519.9
2017,9,16,13,0,558.0,276.0,2.3,24.0,720.0,659.98,496.55
2017,9,16,13,15,661.0,223.0,2.35,24.0,736.5,660.08,498.88
2017,9,16,13,30,764.0,170.0,2.4,24.0,753.0,652.13,494.74
2017,9,16,13,45,706.5,185.0,2.5,24.0,709.5,601.61,457.35
2017,9,16,14,0,649.0,200.0,2.6,24.0,666.0,553.45,421.29
2017,9,16,14,15,647.0,188.0,2.65,23.5,634.0,512.76,391.34
2017,9,16,14,30,645.0,176.0,2.7,23.0,602.0,471.06,359.65
2017,9,16,14,45,406.5,222.0,2.75,23.0,485.5,376.15,286.87
2017,9,16,15,0,168.0,268.0,2.8,23.0,369.0,306.97,234.66
2017,9,16,15,15,84.0,159.0,2.85,22.5,209.5,174.27,133.1
2017,9,16,15,30,0.0,50.0,2.9,22.0,50.0,48.32,34.0
2017,9,16,15,45,0.0,75.0,2.95,21.5,75.0,72.52,54.09
2017,9,16,16,0,0.0,100.0,3.0,21.0,100.0,95.64,73.29
2017,9,16,16,15,0.0,86.5,2.9,20.5,86.5,82.89,63.16
2017,9,16,16,30,0.0,73.0,2.8,20.0,73.0,70.18,52.93
2017,9,16,16,45,194.5,77.0,2.75,20.0,123.5,69.31,47.63
2017,9,16,17,0,389.0,81.0,2.7,20.0,174.0,58.94,45.85
2017,9,16,17,15,313.0,65.0,2.45,19.0,128.0,48.45,36.54
2017,9,16,17,30,237.0,49.0,2.2,18.0,82.0,37.41,26.45
2017,9,16,17,45,141.0,30.0,1.95,17.5,47.0,23.25,12.38
2017,9,16,18,0,45.0,11.0,1.7,17.0,12.0,10.81,0.0
2017,9,16,18,15,22.5,5.5,1.8,16.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,17,6,15,130.0,20.5,2.6,13.5,35.5,77.36,34.05
2017,9,17,6,30,260.0,41.0,2.7,14.0,71.0,160.73,121.14
2017,9,17,6,45,352.0,54.5,2.85,14.5,118.0,225.07,178.51
2017,9,17,7,0,444.0,68.0,3.0,15.0,165.0,299.04,242.5
2017,9,17,7,15,504.5,77.5,3.0,15.5,216.0,359.55,294.24
2017,9,17,7,30,565.0,87.0,3.0,16.0,267.0,423.87,347.38
2017,9,17,7,45,610.0,94.0,3.0,16.5,318.5,479.75,392.13
2017,9,17,8,0,655.0,101.0,3.0,17.0,370.0,537.36,436.8
2017,9,17,8,15,685.5,106.5,3.0,17.0,419.5,585.09,473.42
2017,9,17,8,30,716.0,112.0,3.0,17.0,469.0,632.81,509.21
2017,9,17,8,45,742.0,115.0,3.0,17.5,515.5,674.14,538.52
2017,9,17,9,0,768.0,118.0,3.0,18.0,562.0,714.54,565.7
2017,9,17,9,15,785.0,121.5,3.0,18.5,603.0,744.94,585.0
2017,9,17,9,30,802.0,125.0,3.0,19.0,644.0,776.04,604.66
2017,9,17,9,45,843.5,114.0,3.0,19.5,686.0,809.06,625.48
2017,9,17,10,0,885.0,103.0,3.0,20.0,728.0,836.4,642.08
2017,9,17,10,15,893.0,104.5,3.0,20.5,756.0,851.71,650.27
2017,9,17,10,30,901.0,106.0,3.0,21.0,784.0,864.05,656.55
2017,9,17,10,45,908.0,106.5,3.0,21.5,805.5,871.44,659.51
2017,9,17,11,0,915.0,107.0,3.0,22.0,827.0,875.68,660.47
2017,9,17,11,15,918.0,107.5,3.05,22.0,839.5,873.4,658.72
2017,9,17,11,30,921.0,108.0,3.1,22.0,852.0,867.91,654.96
2017,9,17,11,45,922.5,108.0,3.15,22.5,857.0,857.52,646.71
2017,9,17,12,0,924.0,108.0,3.2,23.0,862.0,843.99,636.46
2017,9,17,12,15,923.0,107.5,3.25,23.0,858.0,824.96,623.75
2017,9,17,12,30,922.0,107.0,3.3,23.0,854.0,803.01,609.07
2017,9,17,12,45,918.0,107.0,3.4,23.0,842.0,776.55,591.48
2017,9,17,13,0,914.0,107.0,3.5,23.0,830.0,747.53,572.01
2017,9,17,13,15,908.5,106.0,3.55,23.0,810.0,714.13,548.73
2017,9,17,13,30,903.0,105.0,3.6,23.0,790.0,678.58,522.37
2017,9,17,13,45,896.0,103.5,3.7,23.0,763.0,639.67,493.17
2017,9,17,14,0,889.0,102.0,3.8,23.0,736.0,599.07,462.01
2017,9,17,14,15,878.0,100.0,3.8,22.5,701.5,554.4,427.64
2017,9,17,14,30,867.0,98.0,3.8,22.0,667.0,508.76,391.53
2017,9,17,14,45,853.0,95.5,3.8,22.0,627.0,457.39,349.4
2017,9,17,15,0,839.0,93.0,3.8,22.0,587.0,408.74,308.23
2017,9,17,15,15,819.5,90.0,3.75,21.5,541.0,357.79,264.91
2017,9,17,15,30,800.0,87.0,3.7,21.0,495.0,307.66,221.36
2017,9,17,15,45,775.5,82.5,3.65,21.0,446.0,256.03,176.06
2017,9,17,16,0,751.0,78.0,3.6,21.0,397.0,206.23,132.88
2017,9,17,16,15,713.5,73.0,3.5,20.0,345.0,156.25,92.62
2017,9,17,16,30,676.0,68.0,3.4,19.0,293.0,106.47,56.74
2017,9,17,16,45,625.0,61.5,3.35,18.5,241.0,62.01,33.21
2017,9,17,17,0,574.0,55.0,3.3,18.0,189.0,37.61,27.52
2017,9,17,17,15,487.5,46.5,3.15,17.5,140.0,33.23,23.45
2017,9,17,17,30,401.0,38.0,3.0,17.0,91.0,28.6,18.91
2017,9,17,17,45,258.0,25.0,2.85,16.5,53.0,19.28,8.76
2017,9,17,18,0,115.0,12.0,2.7,16.0,15.0,11.8,0.0
2017,9,17,18,15,57.5,6.0,2.6,15.5,7.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,18,6,15,158.0,17.0,3.15,16.0,35.0,82.89,31.34
2017,9,18,6,30,316.0,34.0,3.3,16.0,70.0,173.13,128.85
2017,9,18,6,45,394.5,45.5,3.45,16.5,114.5,232.83,183.06
2017,9,18,7,0,473.0,57.0,3.6,17.0,159.0,299.33,241.11
2017,9,18,7,15,532.0,64.5,3.7,17.5,208.5,357.52,291.19
2017,9,18,7,30,591.0,72.0,3.8,18.0,258.0,419.52,342.76
2017,9,18,7,45,629.0,78.0,3.95,18.5,307.0,470.83,384.36
2017,9,18,8,0,667.0,84.0,4.1,19.0,356.0,523.43,425.73
2017,9,18,8,15,696.0,88.0,4.1,19.0,404.0,568.68,460.92
2017,9,18,8,30,725.0,92.0,4.1,19.0,452.0,611.8,493.76
2017,9,18,8,45,751.0,93.5,4.1,19.5,496.5,651.81,521.91
2017,9,18,9,0,777.0,95.0,4.1,20.0,541.0,690.89,548.39
2017,9,18,9,15,572.0,179.5,4.0,20.5,520.5,641.6,506.32
2017,9,18,9,30,367.0,264.0,3.9,21.0,500.0,573.6,448.75
2017,9,18,9,45,389.5,268.5,3.8,21.5,531.0,599.93,467.16
2017,9,18,10,0,412.0,273.0,3.7,22.0,562.0,632.52,489.24
2017,9,18,10,15,223.0,285.0,3.65,22.0,442.5,484.53,375.19
2017,9,18,10,30,34.0,297.0,3.6,22.0,323.0,327.13,251.13
2017,9,18,10,45,33.0,306.0,3.6,22.5,332.0,334.08,256.0
2017,9,18,11,0,32.0,315.0,3.6,23.0,341.0,340.83,260.24
2017,9,18,11,15,29.0,312.0,3.7,23.0,336.0,333.62,254.58
2017,9,18,11,30,26.0,309.0,3.8,23.0,331.0,326.44,249.02
2017,9,18,11,45,21.0,292.0,3.95,23.5,310.0,301.01,229.27
2017,9,18,12,0,16.0,275.0,4.1,24.0,289.0,279.55,212.55
2017,9,18,12,15,13.5,256.5,4.25,23.5,268.5,258.86,197.26
2017,9,18,12,30,11.0,238.0,4.4,23.0,248.0,238.38,182.06
2017,9,18,12,45,9.5,225.0,4.6,23.0,233.5,224.13,171.24
2017,9,18,13,0,8.0,212.0,4.8,23.0,219.0,210.01,160.48
2017,9,18,13,15,7.5,207.0,4.8,22.5,213.5,204.32,156.51
2017,9,18,13,30,7.0,202.0,4.8,22.0,208.0,198.66,152.55
2017,9,18,13,45,195.0,244.5,4.85,22.0,383.5,345.35,269.64
2017,9,18,14,0,383.0,287.0,4.9,22.0,559.0,479.29,372.19
2017,9,18,14,15,374.0,278.0,4.85,21.5,533.0,448.23,347.96
2017,9,18,14,30,365.0,269.0,4.8,21.0,507.0,417.22,323.9
2017,9,18,14,45,440.5,228.0,4.75,21.0,498.0,391.85,303.03
2017,9,18,15,0,516.0,187.0,4.7,21.0,489.0,361.88,277.13
2017,9,18,15,15,503.5,175.5,4.65,20.5,450.5,320.54,242.64
2017,9,18,15,30,491.0,164.0,4.6,20.0,412.0,279.88,208.16
2017,9,18,15,45,602.5,120.5,4.6,20.0,394.5,241.33,170.7
2017,9,18,16,0,714.0,77.0,4.6,20.0,377.0,194.57,125.4
2017,9,18,16,15,677.5,72.0,4.5,19.5,327.0,143.65,84.2
2017,9,18,16,30,641.0,67.0,4.4,19.0,277.0,99.22,52.82
2017,9,18,16,45,587.0,61.0,4.35,18.5,227.0,57.2,31.68
2017,9,18,17,0,533.0,55.0,4.3,18.0,177.0,37.9,27.74
2017,9,18,17,15,446.0,46.0,4.15,17.5,130.0,33.08,23.27
2017,9,18,17,30,359.0,37.0,4.0,17.0,83.0,27.98,18.28
2017,9,18,17,45,179.5,24.5,3.9,16.5,47.5,18.95,7.69
2017,9,18,18,0,0.0,12.0,3.8,16.0,12.0,11.8,0.0
2017,9,18,18,15,0.0,6.0,3.8,15.5,6.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,19,6,15,167.5,17.0,2.2,14.0,35.5,84.98,26.36
2017,9,19,6,30,335.0,34.0,2.5,14.0,71.0,179.22,133.56
2017,9,19,6,45,436.5,43.0,2.8,14.5,118.5,246.25,194.35
2017,9,19,7,0,538.0,52.0,3.1,15.0,166.0,322.01,260.45
2017,9,19,7,15,596.0,58.0,3.15,15.5,217.0,380.44,311.11
2017,9,19,7,30,654.0,64.0,3.2,16.0,268.0,442.52,362.94
2017,9,19,7,45,695.5,68.5,3.3,16.5,319.5,494.26,405.03
2017,9,19,8,0,737.0,73.0,3.4,17.0,371.0,549.79,448.66
2017,9,19,8,15,763.5,76.5,3.4,17.5,420.0,595.32,483.03
2017,9,19,8,30,790.0,80.0,3.4,18.0,469.0,640.42,515.94
2017,9,19,8,45,810.0,82.5,3.4,18.5,514.0,679.0,542.04
2017,9,19,9,0,830.0,85.0,3.4,19.0,559.0,716.17,566.7
2017,9,19,9,15,844.5,87.5,3.35,19.0,599.5,743.45,584.71
2017,9,19,9,30,859.0,90.0,3.3,19.0,640.0,772.69,604.07
2017,9,19,9,45,863.0,94.5,3.3,19.5,672.5,793.41,616.28
2017,9,19,10,0,867.0,99.0,3.3,20.0,705.0,811.28,626.5
2017,9,19,10,15,875.0,100.5,3.3,20.0,733.0,826.26,635.94
2017,9,19,10,30,883.0,102.0,3.3,20.0,761.0,838.34,643.43
2017,9,19,10,45,890.0,102.5,3.3,20.5,781.5,845.52,646.39
2017,9,19,11,0,897.0,103.0,3.3,21.0,802.0,849.62,647.35
2017,9,19,11,15,900.5,103.5,3.3,21.0,814.5,847.7,645.51
2017,9,19,11,30,904.0,104.0,3.3,21.0,827.0,842.62,641.65
2017,9,19,11,45,908.0,102.5,3.35,21.5,832.5,832.79,633.7
2017,9,19,12,0,912.0,101.0,3.4,22.0,838.0,819.84,623.72
2017,9,19,12,15,911.5,100.5,3.4,22.0,834.5,801.32,610.91
2017,9,19,12,30,911.0,100.0,3.4,22.0,831.0,779.92,596.17
2017,9,19,12,45,913.5,96.5,3.4,22.5,820.5,754.97,577.84
2017,9,19,13,0,916.0,93.0,3.4,23.0,810.0,727.2,557.58
2017,9,19,13,15,911.5,92.0,3.4,23.0,790.5,694.44,534.45
2017,9,19,13,30,907.0,91.0,3.4,23.0,771.0,659.45,508.17
2017,9,19,13,45,901.5,89.5,3.45,23.0,745.0,621.33,479.23
2017,9,19,14,0,896.0,88.0,3.5,23.0,719.0,581.41,448.27
2017,9,19,14,15,886.0,86.5,3.5,22.5,685.0,537.53,414.25
2017,9,19,14,30,876.0,85.0,3.5,22.0,651.0,492.58,378.41
2017,9,19,14,45,863.0,82.5,3.55,22.0,611.5,444.59,338.6
2017,9,19,15,0,850.0,80.0,3.6,22.0,572.0,396.25,297.47
2017,9,19,15,15,832.0,77.5,3.6,21.5,527.5,346.12,254.52
2017,9,19,15,30,814.0,75.0,3.6,21.0,483.0,292.63,208.11
2017,9,19,15,45,788.5,72.0,3.6,21.0,434.0,241.63,163.23
2017,9,19,16,0,763.0,69.0,3.6,21.0,385.0,192.52,120.78
2017,9,19,16,15,726.5,64.5,3.5,20.5,333.5,142.83,81.09
2017,9,19,16,30,690.0,60.0,3.4,20.0,282.0,96.65,49.41
2017,9,19,16,45,635.0,55.0,3.35,20.0,230.5,53.39,29.41
2017,9,19,17,0,580.0,50.0,3.3,20.0,179.0,34.02,24.1
2017,9,19,17,15,491.0,42.0,3.0,19.0,130.5,29.87,20.3
2017,9,19,17,30,402.0,34.0,2.7,18.0,82.0,25.5,15.99
2017,9,19,17,45,201.0,17.0,2.45,17.5,41.0,12.37,2.26
2017,9,19,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,6,15,153.5,16.5,1.85,14.5,33.0,78.95,16.96
2017,9,20,6,30,307.0,33.0,2.1,15.0,66.0,167.06,123.08
2017,9,20,6,45,399.0,43.0,2.4,16.0,111.0,229.67,179.72
