Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,7,0,491.0,53.0,2.7,17.0,156.0,300.28,240.66
2017,9,20,7,15,551.0,60.0,2.8,17.0,205.5,358.7,291.4
2017,9,20,7,30,611.0,67.0,2.9,17.0,255.0,421.0,343.8
2017,9,20,7,45,651.5,72.0,3.0,17.5,305.0,473.04,385.94
2017,9,20,8,0,692.0,77.0,3.1,18.0,355.0,526.52,427.88
2017,9,20,8,15,506.5,134.5,3.15,18.5,352.0,490.1,396.04
2017,9,20,8,30,321.0,192.0,3.2,19.0,349.0,434.36,348.61
2017,9,20,8,45,301.0,216.5,3.3,19.5,375.0,454.54,362.6
2017,9,20,9,0,281.0,241.0,3.4,20.0,401.0,472.36,374.16
2017,9,20,9,15,225.5,267.5,3.5,20.0,402.0,455.55,359.29
2017,9,20,9,30,170.0,294.0,3.6,20.0,403.0,443.2,347.71
2017,9,20,9,45,111.5,297.0,3.7,20.5,370.0,400.23,312.37
2017,9,20,10,0,53.0,300.0,3.8,21.0,337.0,348.39,270.22
2017,9,20,10,15,37.5,287.5,3.9,21.0,314.0,321.29,248.87
2017,9,20,10,30,22.0,275.0,4.0,21.0,291.0,288.71,223.18
2017,9,20,10,45,12.0,218.5,4.15,21.5,227.5,223.46,172.05
2017,9,20,11,0,2.0,162.0,4.3,22.0,164.0,159.22,121.3
2017,9,20,11,15,3.5,171.5,4.35,22.0,174.5,169.6,129.49
2017,9,20,11,30,5.0,181.0,4.4,22.0,185.0,179.91,137.53
2017,9,20,11,45,16.5,248.0,4.45,22.0,261.0,254.2,195.42
2017,9,20,12,0,28.0,315.0,4.5,22.0,337.0,329.99,253.4
2017,9,20,12,15,16.0,246.0,4.55,22.0,259.0,250.44,192.22
2017,9,20,12,30,4.0,177.0,4.6,22.0,181.0,174.23,132.95
2017,9,20,12,45,18.0,245.0,4.7,22.0,259.5,249.27,191.83
2017,9,20,13,0,32.0,313.0,4.8,22.0,338.0,322.02,247.9
2017,9,20,13,15,31.0,304.0,4.85,21.5,328.0,310.31,239.43
2017,9,20,13,30,30.0,295.0,4.9,21.0,318.0,298.66,231.17
2017,9,20,13,45,20.5,260.0,4.95,21.0,275.5,260.22,201.57
2017,9,20,14,0,11.0,225.0,5.0,21.0,233.0,220.87,171.08
2017,9,20,14,15,26.5,244.5,5.0,20.5,262.5,242.7,189.01
2017,9,20,14,30,42.0,264.0,5.0,20.0,292.0,264.4,206.65
2017,9,20,14,45,75.5,260.0,5.0,20.0,305.5,270.96,211.86
2017,9,20,15,0,109.0,256.0,5.0,20.0,319.0,274.02,213.89
2017,9,20,15,15,54.5,162.0,4.95,19.5,193.5,168.33,130.9
2017,9,20,15,30,0.0,68.0,4.9,19.0,68.0,65.74,48.91
2017,9,20,15,45,358.0,70.5,4.85,19.0,217.0,136.52,94.7
2017,9,20,16,0,716.0,73.0,4.8,19.0,366.0,183.83,116.67
2017,9,20,16,15,678.0,68.5,4.65,18.5,316.0,136.6,78.94
2017,9,20,16,30,640.0,64.0,4.5,18.0,266.0,89.74,46.79
2017,9,20,16,45,582.0,58.0,4.35,17.5,216.0,48.25,28.3
2017,9,20,17,0,524.0,52.0,4.2,17.0,166.0,35.96,26.11
2017,9,20,17,15,432.5,43.0,4.05,16.5,120.0,31.02,21.49
2017,9,20,17,30,341.0,34.0,3.9,16.0,74.0,25.79,16.27
2017,9,20,17,45,170.5,17.0,3.8,16.0,37.0,12.54,1.27
2017,9,20,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,21,6,15,144.5,18.0,2.3,12.5,33.0,75.48,7.74
2017,9,21,6,30,289.0,36.0,2.6,13.0,66.0,162.59,120.03
2017,9,21,6,45,397.5,45.5,2.95,13.5,113.0,230.68,182.08
2017,9,21,7,0,506.0,55.0,3.3,14.0,160.0,307.93,249.61
2017,9,21,7,15,569.0,62.5,3.3,14.5,211.5,368.93,302.61
2017,9,21,7,30,632.0,70.0,3.3,15.0,263.0,433.98,357.09
2017,9,21,7,45,676.5,74.5,3.35,15.5,315.0,488.43,401.49
2017,9,21,8,0,721.0,79.0,3.4,16.0,367.0,544.51,445.73
2017,9,21,8,15,750.0,83.0,3.35,16.0,416.5,589.15,480.45
2017,9,21,8,30,779.0,87.0,3.3,16.0,466.0,635.82,515.8
2017,9,21,8,45,801.0,90.0,3.25,16.5,511.5,675.82,543.47
2017,9,21,9,0,823.0,93.0,3.2,17.0,557.0,714.51,569.21
2017,9,21,9,15,838.5,95.5,3.15,17.0,598.0,746.15,590.48
2017,9,21,9,30,854.0,98.0,3.1,17.0,639.0,775.67,610.06
2017,9,21,9,45,870.5,97.5,3.1,17.5,675.0,796.45,622.35
2017,9,21,10,0,887.0,97.0,3.1,18.0,711.0,818.84,635.81
2017,9,21,10,15,895.5,98.5,3.1,18.0,739.5,834.23,645.51
2017,9,21,10,30,904.0,100.0,3.1,18.0,768.0,846.64,653.24
2017,9,21,10,45,910.5,101.0,3.15,18.5,789.0,853.81,656.49
2017,9,21,11,0,917.0,102.0,3.2,19.0,810.0,857.8,657.67
2017,9,21,11,15,921.0,102.5,3.25,19.0,823.0,856.02,656.21
2017,9,21,11,30,925.0,103.0,3.3,19.0,836.0,851.01,652.68
2017,9,21,11,45,926.5,103.5,3.35,19.0,841.0,840.79,645.63
2017,9,21,12,0,928.0,104.0,3.4,19.0,846.0,827.41,636.5
2017,9,21,12,15,927.5,103.5,3.45,19.0,842.5,808.44,623.5
2017,9,21,12,30,927.0,103.0,3.5,19.0,839.0,786.53,608.48
2017,9,21,12,45,916.0,107.0,3.55,19.0,825.0,758.63,589.17
2017,9,21,13,0,905.0,111.0,3.6,19.0,811.0,728.48,568.2
2017,9,21,13,15,900.0,110.0,3.65,19.0,791.0,695.48,543.52
2017,9,21,13,30,895.0,109.0,3.7,19.0,771.0,660.32,516.75
2017,9,21,13,45,887.0,107.0,3.75,19.0,743.5,620.5,485.94
2017,9,21,14,0,879.0,105.0,3.8,19.0,716.0,579.09,453.25
2017,9,21,14,15,867.5,103.0,3.8,18.5,681.5,534.53,418.04
2017,9,21,14,30,856.0,101.0,3.8,18.0,647.0,486.2,378.97
2017,9,21,14,45,840.0,98.5,3.85,18.0,606.0,437.48,337.86
2017,9,21,15,0,824.0,96.0,3.9,18.0,565.0,388.79,295.76
2017,9,21,15,15,802.5,93.0,3.9,17.5,519.0,338.15,251.8
2017,9,21,15,30,781.0,90.0,3.9,17.0,473.0,288.59,207.99
2017,9,21,15,45,750.0,86.0,3.95,17.0,423.5,237.34,162.77
2017,9,21,16,0,719.0,82.0,4.0,17.0,374.0,185.23,118.06
2017,9,21,16,15,677.5,77.0,3.9,16.5,322.0,136.92,79.98
2017,9,21,16,30,636.0,72.0,3.8,16.0,270.0,92.7,50.73
2017,9,21,16,45,570.0,65.0,3.75,16.0,218.0,50.82,33.01
2017,9,21,17,0,504.0,58.0,3.7,16.0,166.0,41.57,31.16
2017,9,21,17,15,404.0,47.5,3.4,15.5,118.5,35.51,25.46
2017,9,21,17,30,304.0,37.0,3.1,15.0,71.0,29.09,18.98
2017,9,21,17,45,152.0,18.5,2.85,14.5,35.5,14.3,0.39
2017,9,21,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,6,15,121.5,18.0,1.55,13.0,30.5,67.62,0.0
2017,9,22,6,30,243.0,36.0,1.7,13.0,61.0,145.65,106.42
2017,9,22,6,45,351.0,47.5,1.9,13.5,107.0,212.79,167.18
2017,9,22,7,0,459.0,59.0,2.1,14.0,153.0,289.71,233.74
2017,9,22,7,15,523.5,67.0,2.0,14.0,203.0,349.96,285.92
2017,9,22,7,30,588.0,75.0,1.9,14.0,253.0,414.36,339.76
2017,9,22,7,45,639.5,79.0,1.8,14.5,305.0,470.43,384.57
2017,9,22,8,0,691.0,83.0,1.7,15.0,357.0,528.69,429.33
2017,9,22,8,15,721.0,87.5,1.55,15.5,406.0,575.45,463.29
2017,9,22,8,30,751.0,92.0,1.4,16.0,455.0,619.96,494.31
2017,9,22,8,45,778.0,93.5,1.3,16.5,501.0,660.89,521.56
2017,9,22,9,0,805.0,95.0,1.2,17.0,547.0,700.83,546.42
2017,9,22,9,15,821.0,97.5,1.1,17.0,587.0,732.32,565.7
2017,9,22,9,30,837.0,100.0,1.0,17.0,627.0,761.76,583.25
2017,9,22,9,45,572.5,202.5,0.95,17.5,572.0,674.99,516.85
2017,9,22,10,0,308.0,305.0,0.9,18.0,517.0,570.61,435.05
2017,9,22,10,15,609.0,198.0,0.85,18.5,638.0,710.72,540.12
2017,9,22,10,30,910.0,91.0,0.8,19.0,759.0,838.49,623.82
2017,9,22,10,45,915.0,91.5,0.8,19.5,779.0,843.92,623.72
2017,9,22,11,0,920.0,92.0,0.8,20.0,799.0,846.16,623.36
2017,9,22,11,15,923.0,92.5,0.85,20.0,811.5,843.57,622.0
2017,9,22,11,30,926.0,93.0,0.9,20.0,824.0,837.75,618.69
2017,9,22,11,45,927.0,93.5,1.0,20.0,828.5,827.15,613.08
2017,9,22,12,0,928.0,94.0,1.1,20.0,833.0,813.4,605.41
2017,9,22,12,15,927.5,93.5,1.15,20.0,829.0,794.45,593.58
2017,9,22,12,30,927.0,93.0,1.2,20.0,825.0,772.56,579.79
2017,9,22,12,45,919.5,95.0,1.3,20.5,812.0,745.3,561.76
2017,9,22,13,0,912.0,97.0,1.4,21.0,799.0,715.63,541.94
2017,9,22,13,15,907.0,96.0,1.45,21.0,779.0,682.49,518.82
2017,9,22,13,30,902.0,95.0,1.5,21.0,759.0,647.19,493.32
2017,9,22,13,45,894.0,94.0,1.6,21.0,731.5,608.13,464.78
2017,9,22,14,0,886.0,93.0,1.7,21.0,704.0,567.47,434.18
2017,9,22,14,15,875.0,91.0,1.8,20.5,670.0,522.98,400.57
2017,9,22,14,30,864.0,89.0,1.9,20.0,636.0,477.55,365.0
2017,9,22,14,45,848.5,87.5,2.0,20.0,595.5,429.98,325.9
2017,9,22,15,0,833.0,86.0,2.1,20.0,555.0,378.77,282.91
2017,9,22,15,15,813.0,83.0,2.15,20.0,510.0,328.3,239.4
2017,9,22,15,30,793.0,80.0,2.2,20.0,465.0,278.72,195.93
2017,9,22,15,45,763.0,77.0,2.3,20.0,416.0,228.12,152.04
2017,9,22,16,0,733.0,74.0,2.4,20.0,367.0,179.94,111.32
2017,9,22,16,15,693.5,69.0,2.35,19.5,315.5,131.58,74.09
2017,9,22,16,30,654.0,64.0,2.3,19.0,264.0,83.62,43.0
2017,9,22,16,45,592.0,57.5,2.3,18.5,212.5,41.54,30.98
2017,9,22,17,0,530.0,51.0,2.3,18.0,161.0,35.74,25.77
2017,9,22,17,15,433.0,41.5,2.1,17.5,114.0,30.3,20.68
2017,9,22,17,30,336.0,32.0,1.9,17.0,67.0,24.55,14.82
2017,9,22,17,45,168.0,16.0,1.7,16.5,33.5,12.03,0.0
2017,9,22,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,6,15,161.5,15.5,1.3,11.5,31.5,77.39,0.0
2017,9,23,6,30,323.0,31.0,1.5,12.0,63.0,168.05,122.07
2017,9,23,6,45,430.0,40.5,1.75,13.0,110.5,235.89,184.9
2017,9,23,7,0,537.0,50.0,2.0,14.0,158.0,313.08,251.78
2017,9,23,7,15,599.5,57.0,2.15,14.5,210.0,374.05,304.66
2017,9,23,7,30,662.0,64.0,2.3,15.0,262.0,439.02,358.99
2017,9,23,7,45,708.5,68.0,2.5,16.0,315.0,492.56,402.08
2017,9,23,8,0,755.0,72.0,2.7,17.0,368.0,550.35,446.9
2017,9,23,8,15,783.5,75.5,2.85,17.5,418.0,597.26,482.66
2017,9,23,8,30,812.0,79.0,3.0,18.0,468.0,643.78,517.23
2017,9,23,8,45,835.5,81.0,3.15,18.5,515.0,684.37,545.56
2017,9,23,9,0,859.0,83.0,3.3,19.0,562.0,719.69,569.37
2017,9,23,9,15,874.0,85.0,3.35,19.5,603.0,751.07,589.66
2017,9,23,9,30,889.0,87.0,3.4,20.0,644.0,780.26,608.2
2017,9,23,9,45,903.0,87.0,3.5,20.5,680.0,804.05,623.02
2017,9,23,10,0,917.0,87.0,3.6,21.0,716.0,825.23,635.99
2017,9,23,10,15,924.5,88.5,3.6,21.0,743.5,839.98,645.21
2017,9,23,10,30,932.0,90.0,3.6,21.0,771.0,851.64,652.39
2017,9,23,10,45,936.5,91.0,3.65,21.5,791.5,857.15,654.41
2017,9,23,11,0,941.0,92.0,3.7,22.0,812.0,859.39,654.32
2017,9,23,11,15,943.5,92.5,3.7,22.0,824.0,856.2,651.61
2017,9,23,11,30,946.0,93.0,3.7,22.0,836.0,849.73,646.8
2017,9,23,11,45,945.5,94.0,3.7,22.5,840.0,838.14,637.33
2017,9,23,12,0,945.0,95.0,3.7,23.0,844.0,823.38,625.82
2017,9,23,12,15,943.5,95.0,3.7,23.0,839.5,803.78,612.27
2017,9,23,12,30,942.0,95.0,3.7,23.0,835.0,781.22,596.71
2017,9,23,12,45,931.0,98.5,3.7,23.0,820.0,752.53,576.84
2017,9,23,13,0,920.0,102.0,3.7,23.0,805.0,721.54,555.25
2017,9,23,13,15,914.0,101.0,3.65,23.0,784.5,687.43,529.61
2017,9,23,13,30,908.0,100.0,3.6,23.0,764.0,651.2,501.99
2017,9,23,13,45,896.5,99.5,3.6,23.0,735.0,610.32,470.56
2017,9,23,14,0,885.0,99.0,3.6,23.0,706.0,568.09,437.44
2017,9,23,14,15,873.0,97.0,3.5,23.0,671.0,523.09,401.31
2017,9,23,14,30,861.0,95.0,3.4,23.0,636.0,477.25,363.69
2017,9,23,14,45,841.5,94.0,3.35,23.0,594.0,425.39,320.8
2017,9,23,15,0,822.0,93.0,3.3,23.0,552.0,376.85,279.48
2017,9,23,15,15,800.0,89.5,3.15,22.5,506.0,325.87,235.96
2017,9,23,15,30,778.0,86.0,3.0,22.0,460.0,276.02,192.77
2017,9,23,15,45,745.0,82.5,2.95,22.0,410.0,225.24,149.08
2017,9,23,16,0,712.0,79.0,2.9,22.0,360.0,173.89,106.4
2017,9,23,16,15,669.0,73.5,2.5,21.5,308.5,125.78,70.13
2017,9,23,16,30,626.0,68.0,2.1,21.0,257.0,81.92,43.26
2017,9,23,16,45,561.0,61.0,1.75,20.5,205.5,41.54,30.69
2017,9,23,17,0,496.0,54.0,1.4,20.0,154.0,38.71,28.1
2017,9,23,17,15,393.0,43.0,1.3,19.0,107.5,32.01,21.96
2017,9,23,17,30,290.0,32.0,1.2,18.0,61.0,24.88,14.8
2017,9,23,17,45,145.0,16.0,1.15,17.0,30.5,12.24,0.0
2017,9,23,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,6,15,170.5,14.5,1.15,13.5,31.0,77.97,0.0
2017,9,24,6,30,341.0,29.0,1.2,14.0,62.0,171.34,122.06
2017,9,24,6,45,445.0,38.5,1.3,14.5,109.5,238.33,184.82
2017,9,24,7,0,549.0,48.0,1.4,15.0,157.0,314.48,250.64
2017,9,24,7,15,611.0,54.5,1.5,15.5,209.0,374.86,302.54
2017,9,24,7,30,673.0,61.0,1.6,16.0,261.0,436.78,353.91
2017,9,24,7,45,712.0,66.0,1.75,17.0,312.5,490.04,396.17
2017,9,24,8,0,751.0,71.0,1.9,18.0,364.0,544.38,437.68
2017,9,24,8,15,779.5,75.0,2.05,18.5,414.0,591.57,473.31
2017,9,24,8,30,808.0,79.0,2.2,19.0,464.0,638.39,507.74
2017,9,24,8,45,825.0,83.0,2.4,19.5,509.0,676.48,534.42
2017,9,24,9,0,842.0,87.0,2.6,20.0,554.0,712.92,559.18
2017,9,24,9,15,857.5,89.5,2.7,20.5,595.0,744.66,579.76
2017,9,24,9,30,873.0,92.0,2.8,21.0,636.0,770.35,595.9
2017,9,24,9,45,890.5,90.5,2.9,22.0,672.0,794.81,609.98
2017,9,24,10,0,908.0,89.0,3.0,23.0,708.0,816.82,622.24
2017,9,24,10,15,916.0,90.5,3.0,23.0,736.0,831.77,631.44
2017,9,24,10,30,924.0,92.0,3.0,23.0,764.0,843.66,638.66
2017,9,24,10,45,929.0,93.0,3.05,23.5,784.0,849.43,640.87
2017,9,24,11,0,934.0,94.0,3.1,24.0,804.0,851.97,641.03
2017,9,24,11,15,937.0,94.5,3.1,24.0,816.5,849.11,638.59
2017,9,24,11,30,940.0,95.0,3.1,24.0,829.0,842.99,634.08
2017,9,24,11,45,936.5,97.5,3.1,24.5,832.0,830.55,624.18
2017,9,24,12,0,933.0,100.0,3.1,25.0,835.0,815.02,612.34
2017,9,24,12,15,932.0,100.0,3.1,25.0,830.5,795.91,599.33
2017,9,24,12,30,931.0,100.0,3.1,25.0,826.0,773.85,584.36
2017,9,24,12,45,928.0,99.0,3.1,25.0,813.5,746.59,565.79
2017,9,24,13,0,925.0,98.0,3.1,25.0,801.0,716.72,545.22
2017,9,24,13,15,919.0,97.0,3.1,25.0,780.5,682.45,519.97
2017,9,24,13,30,913.0,96.0,3.1,25.0,760.0,646.06,492.73
2017,9,24,13,45,904.5,95.0,3.1,25.0,732.0,606.27,462.45
2017,9,24,14,0,896.0,94.0,3.1,25.0,704.0,564.9,430.31
2017,9,24,14,15,885.0,92.0,3.05,24.5,669.5,520.0,395.43
2017,9,24,14,30,874.0,90.0,3.0,24.0,635.0,474.14,358.81
2017,9,24,14,45,671.5,141.5,3.0,24.0,544.0,393.21,295.66
2017,9,24,15,0,469.0,193.0,3.0,24.0,453.0,334.01,249.98
2017,9,24,15,15,641.0,134.5,2.95,23.5,458.0,310.2,225.83
2017,9,24,15,30,813.0,76.0,2.9,23.0,463.0,271.97,187.27
2017,9,24,15,45,788.5,72.0,2.85,23.0,414.0,220.88,143.0
2017,9,24,16,0,764.0,68.0,2.8,23.0,365.0,171.61,101.83
2017,9,24,16,15,724.5,63.0,2.4,22.5,313.0,122.01,64.89
2017,9,24,16,30,685.0,58.0,2.0,22.0,261.0,76.28,38.0
2017,9,24,16,45,625.0,52.0,1.65,21.5,209.0,37.81,27.31
2017,9,24,17,0,565.0,46.0,1.3,21.0,157.0,32.06,22.19
2017,9,24,17,15,464.5,37.0,1.25,20.0,109.5,26.87,17.4
2017,9,24,17,30,364.0,28.0,1.2,19.0,62.0,21.36,11.58
2017,9,24,17,45,182.0,14.0,1.15,18.0,31.0,10.59,0.0
2017,9,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,15,175.5,13.5,1.0,14.5,30.0,77.31,0.0
2017,9,25,6,30,351.0,27.0,1.0,15.0,60.0,171.66,120.16
2017,9,25,6,45,451.5,36.0,1.05,15.5,106.5,236.66,182.02
2017,9,25,7,0,552.0,45.0,1.1,16.0,153.0,310.59,245.71
2017,9,25,7,15,612.5,51.0,1.1,16.5,204.0,367.06,294.03
2017,9,25,7,30,673.0,57.0,1.1,17.0,255.0,430.17,345.53
2017,9,25,7,45,713.0,61.5,1.15,18.0,306.0,483.2,386.81
2017,9,25,8,0,753.0,66.0,1.2,19.0,357.0,537.4,427.3
2017,9,25,8,15,781.0,69.5,1.35,19.5,406.5,583.62,461.91
2017,9,25,8,30,809.0,73.0,1.5,20.0,456.0,629.43,495.36
2017,9,25,8,45,827.5,76.0,1.7,21.0,501.0,667.36,520.77
2017,9,25,9,0,846.0,79.0,1.9,22.0,546.0,699.86,541.57
2017,9,25,9,15,861.0,81.5,2.05,22.5,586.5,731.32,562.12
2017,9,25,9,30,876.0,84.0,2.2,23.0,627.0,760.61,581.0
2017,9,25,9,45,883.0,87.5,2.4,23.5,660.5,782.4,594.92
2017,9,25,10,0,890.0,91.0,2.6,24.0,694.0,801.36,606.92
2017,9,25,10,15,898.0,92.5,2.6,24.5,721.5,816.03,614.69
2017,9,25,10,30,906.0,94.0,2.6,25.0,749.0,827.7,620.49
2017,9,25,10,45,913.5,93.5,2.65,25.5,769.5,833.75,622.92
2017,9,25,11,0,921.0,93.0,2.7,26.0,790.0,836.66,623.37
2017,9,25,11,15,924.0,93.5,2.75,26.0,802.5,833.79,621.29
2017,9,25,11,30,927.0,94.0,2.8,26.0,815.0,827.69,617.18
2017,9,25,11,45,928.5,94.0,2.85,26.5,819.0,816.72,608.68
2017,9,25,12,0,930.0,94.0,2.9,27.0,823.0,802.6,598.19
2017,9,25,12,15,929.0,94.0,2.95,27.0,819.0,783.53,585.59
2017,9,25,12,30,928.0,94.0,3.0,27.0,815.0,761.53,571.02
2017,9,25,12,45,916.0,98.0,3.05,27.0,800.5,732.96,551.89
2017,9,25,13,0,904.0,102.0,3.1,27.0,786.0,702.19,530.56
2017,9,25,13,15,898.5,101.0,3.1,27.0,765.5,668.82,506.06
2017,9,25,13,30,893.0,100.0,3.1,27.0,745.0,633.35,479.59
2017,9,25,13,45,885.5,98.5,3.15,27.0,717.5,594.35,450.17
2017,9,25,14,0,878.0,97.0,3.2,27.0,690.0,553.74,418.86
2017,9,25,14,15,866.0,95.0,3.2,26.5,655.5,509.07,384.41
2017,9,25,14,30,854.0,93.0,3.2,26.0,621.0,460.57,346.13
2017,9,25,14,45,838.5,90.5,3.25,26.0,580.5,412.36,306.38
2017,9,25,15,0,823.0,88.0,3.3,26.0,540.0,364.15,265.64
2017,9,25,15,15,801.5,85.0,3.25,25.5,494.5,313.92,223.07
2017,9,25,15,30,780.0,82.0,3.2,25.0,449.0,264.77,180.83
2017,9,25,15,45,749.5,78.0,3.15,25.0,399.5,214.25,137.83
2017,9,25,16,0,719.0,74.0,3.1,25.0,350.0,166.24,98.57
2017,9,25,16,15,675.5,69.0,2.75,24.5,298.5,115.44,61.51
2017,9,25,16,30,632.0,64.0,2.4,24.0,247.0,72.07,37.08
2017,9,25,16,45,566.0,57.0,2.05,23.5,196.5,38.83,27.92
2017,9,25,17,0,500.0,50.0,1.7,23.0,146.0,35.83,25.17
2017,9,25,17,15,392.5,39.5,1.6,22.0,100.0,29.43,19.32
2017,9,25,17,30,285.0,29.0,1.5,21.0,54.0,22.63,12.06
2017,9,25,17,45,142.5,14.5,1.4,20.0,27.0,14.25,0.0
2017,9,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,6,15,151.0,14.0,0.6,16.0,27.5,58.98,0.0
2017,9,26,6,30,302.0,28.0,0.7,16.0,55.0,154.86,106.29
2017,9,26,6,45,408.0,38.0,0.8,16.5,101.0,220.67,168.5
2017,9,26,7,0,514.0,48.0,0.9,17.0,147.0,295.92,232.71
2017,9,26,7,15,578.5,54.5,1.0,17.5,197.5,355.57,283.39
2017,9,26,7,30,643.0,61.0,1.1,18.0,248.0,419.41,335.65
2017,9,26,7,45,686.5,66.0,1.2,19.0,299.5,471.2,376.24
2017,9,26,8,0,730.0,71.0,1.3,20.0,351.0,526.95,418.22
2017,9,26,8,15,760.0,74.5,1.45,20.5,400.5,573.53,453.1
2017,9,26,8,30,790.0,78.0,1.6,21.0,450.0,619.86,486.93
2017,9,26,8,45,812.0,81.0,1.8,22.0,495.5,659.52,514.02
2017,9,26,9,0,834.0,84.0,2.0,23.0,541.0,697.84,538.92
2017,9,26,9,15,850.0,86.0,2.1,23.5,581.5,725.13,556.09
2017,9,26,9,30,866.0,88.0,2.2,24.0,622.0,754.24,574.51
2017,9,26,9,45,879.0,89.5,2.35,25.0,657.0,778.17,588.4
2017,9,26,10,0,892.0,91.0,2.5,26.0,692.0,799.49,600.44
2017,9,26,10,15,900.5,92.5,2.55,26.5,720.0,814.46,608.65
2017,9,26,10,30,909.0,94.0,2.6,27.0,748.0,826.43,614.94
2017,9,26,10,45,914.0,95.0,2.65,27.5,768.0,831.97,616.99
2017,9,26,11,0,919.0,96.0,2.7,28.0,788.0,834.32,617.07
2017,9,26,11,15,922.5,96.5,2.7,28.0,800.5,831.75,614.87
2017,9,26,11,30,926.0,97.0,2.7,28.0,813.0,825.94,610.67
2017,9,26,11,45,927.5,97.5,2.75,28.5,817.5,815.37,602.53
2017,9,26,12,0,929.0,98.0,2.8,29.0,822.0,801.66,592.41
2017,9,26,12,15,928.5,97.5,2.85,29.0,818.0,782.38,579.79
2017,9,26,12,30,928.0,97.0,2.9,29.0,814.0,760.17,565.23
2017,9,26,12,45,930.5,94.0,2.95,29.0,803.0,734.75,548.46
2017,9,26,13,0,933.0,91.0,3.0,29.0,792.0,706.46,529.26
2017,9,26,13,15,928.0,90.0,3.0,29.0,771.5,672.58,504.56
2017,9,26,13,30,923.0,89.0,3.0,29.0,751.0,636.48,477.82
2017,9,26,13,45,915.0,88.0,3.05,29.5,723.5,596.65,447.1
2017,9,26,14,0,907.0,87.0,3.1,30.0,696.0,555.18,414.55
2017,9,26,14,15,896.0,85.5,3.05,29.5,661.0,510.36,380.17
2017,9,26,14,30,885.0,84.0,3.0,29.0,626.0,464.57,344.04
2017,9,26,14,45,869.5,82.0,3.0,29.0,585.0,415.8,304.13
2017,9,26,15,0,854.0,80.0,3.0,29.0,544.0,366.91,263.18
2017,9,26,15,15,833.5,77.0,2.9,28.5,498.0,312.03,217.42
2017,9,26,15,30,813.0,74.0,2.8,28.0,452.0,261.65,174.55
2017,9,26,15,45,783.5,70.5,2.75,28.0,402.5,210.25,131.3
2017,9,26,16,0,754.0,67.0,2.7,28.0,353.0,161.21,91.84
2017,9,26,16,15,711.5,62.5,2.3,27.0,301.0,112.7,57.76
2017,9,26,16,30,669.0,58.0,1.9,26.0,249.0,68.41,34.38
2017,9,26,16,45,603.5,51.5,1.5,25.5,197.5,34.59,24.03
2017,9,26,17,0,538.0,45.0,1.1,25.0,146.0,31.76,21.46
2017,9,26,17,15,427.5,35.5,1.1,24.0,99.5,26.08,16.26
2017,9,26,17,30,317.0,26.0,1.1,23.0,53.0,20.04,9.46
2017,9,26,17,45,158.5,13.0,1.15,22.5,26.5,12.78,0.0
2017,9,26,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,6,15,162.5,13.5,1.0,17.5,27.5,61.48,0.0
2017,9,27,6,30,325.0,27.0,1.0,18.0,55.0,160.83,107.73
2017,9,27,6,45,432.0,36.0,1.0,19.0,101.0,226.49,170.9
2017,9,27,7,0,539.0,45.0,1.0,20.0,147.0,301.67,234.21
2017,9,27,7,15,602.5,51.5,1.05,20.5,198.0,361.62,284.65
2017,9,27,7,30,666.0,58.0,1.1,21.0,249.0,423.39,334.71
2017,9,27,7,45,707.5,62.5,1.2,22.0,300.5,476.68,376.0
2017,9,27,8,0,749.0,67.0,1.3,23.0,352.0,531.22,416.61
2017,9,27,8,15,778.0,70.5,1.35,23.5,401.5,577.64,450.38
2017,9,27,8,30,807.0,74.0,1.4,24.0,451.0,623.72,482.92
2017,9,27,8,45,827.0,77.0,1.5,25.0,496.0,662.36,508.12
2017,9,27,9,0,847.0,80.0,1.6,26.0,541.0,695.68,528.45
2017,9,27,9,15,862.5,82.0,1.5,26.5,581.5,726.71,546.33
2017,9,27,9,30,878.0,84.0,1.4,27.0,622.0,755.59,562.36
2017,9,27,9,45,881.5,89.0,1.35,27.5,655.0,776.17,573.06
2017,9,27,10,0,885.0,94.0,1.3,28.0,688.0,793.8,581.78
2017,9,27,10,15,893.5,95.5,1.2,28.0,715.5,808.58,589.18
2017,9,27,10,30,902.0,97.0,1.1,28.0,743.0,820.37,594.61
2017,9,27,10,45,907.5,98.0,1.05,28.5,763.0,826.17,595.69
2017,9,27,11,0,913.0,99.0,1.0,29.0,783.0,828.8,594.88
2017,9,27,11,15,916.0,99.5,1.05,29.0,795.0,825.75,593.16
2017,9,27,11,30,919.0,100.0,1.1,29.0,807.0,819.49,589.54
2017,9,27,11,45,920.0,100.5,1.15,29.0,811.0,808.52,582.99
2017,9,27,12,0,921.0,101.0,1.2,29.0,815.0,794.44,574.52
2017,9,27,12,15,920.0,100.5,1.35,29.0,810.5,774.86,563.59
2017,9,27,12,30,919.0,100.0,1.5,29.0,806.0,752.39,550.56
2017,9,27,12,45,919.0,98.0,1.65,29.0,794.0,726.36,534.93
2017,9,27,13,0,919.0,96.0,1.8,29.0,782.0,697.62,516.34
2017,9,27,13,15,913.5,95.0,1.9,29.0,761.5,663.78,492.81
2017,9,27,13,30,908.0,94.0,2.0,29.0,741.0,627.8,467.16
2017,9,27,13,45,899.5,92.5,2.15,29.0,713.0,587.72,438.1
2017,9,27,14,0,891.0,91.0,2.3,29.0,685.0,546.08,406.98
2017,9,27,14,15,879.5,89.5,2.4,28.5,650.0,501.66,373.43
2017,9,27,14,30,868.0,88.0,2.5,28.0,615.0,456.34,338.04
2017,9,27,14,45,852.5,85.5,2.6,28.0,574.5,407.89,298.56
2017,9,27,15,0,837.0,83.0,2.7,28.0,534.0,355.83,255.37
2017,9,27,15,15,815.5,80.0,2.7,27.5,488.0,305.13,212.78
2017,9,27,15,30,794.0,77.0,2.7,27.0,442.0,255.48,170.54
2017,9,27,15,45,765.0,73.0,2.75,27.0,392.5,204.83,127.96
2017,9,27,16,0,736.0,69.0,2.8,27.0,343.0,156.52,89.26
2017,9,27,16,15,692.5,64.0,2.55,26.0,291.5,108.66,56.12
2017,9,27,16,30,649.0,59.0,2.3,25.0,240.0,61.68,31.17
2017,9,27,16,45,584.0,52.0,2.1,24.5,189.5,35.27,24.71
2017,9,27,17,0,519.0,45.0,1.9,24.0,139.0,32.05,21.75
2017,9,27,17,15,407.5,35.0,1.8,23.0,93.5,25.91,16.1
2017,9,27,17,30,296.0,25.0,1.7,22.0,48.0,19.37,8.36
2017,9,27,17,45,148.0,12.5,1.6,21.0,24.0,12.29,0.0
2017,9,27,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,6,15,156.0,13.5,1.1,17.5,26.5,59.13,0.0
2017,9,28,6,30,312.0,27.0,1.1,18.0,53.0,155.38,101.89
2017,9,28,6,45,419.0,37.0,1.15,18.5,99.0,221.36,167.03
2017,9,28,7,0,526.0,47.0,1.2,19.0,145.0,296.81,231.37
2017,9,28,7,15,590.5,53.5,1.15,19.5,196.0,356.49,281.76
2017,9,28,7,30,655.0,60.0,1.1,20.0,247.0,420.33,333.34
2017,9,28,7,45,696.0,65.5,1.05,21.0,298.0,471.38,372.43
2017,9,28,8,0,737.0,71.0,1.0,22.0,349.0,526.19,412.42
2017,9,28,8,15,766.0,75.0,0.95,22.5,398.0,572.65,445.37
2017,9,28,8,30,795.0,79.0,0.9,23.0,447.0,618.77,476.88
2017,9,28,8,45,815.0,82.0,0.85,24.0,492.0,656.93,500.59
2017,9,28,9,0,835.0,85.0,0.8,25.0,537.0,693.62,521.52
2017,9,28,9,15,850.5,87.5,0.9,25.5,577.5,724.73,541.06
2017,9,28,9,30,866.0,90.0,1.0,26.0,618.0,749.93,556.53
2017,9,28,9,45,878.0,91.5,1.1,27.0,652.0,772.83,569.35
2017,9,28,10,0,890.0,93.0,1.2,28.0,686.0,793.1,580.35
2017,9,28,10,15,897.5,94.5,1.35,28.0,713.0,807.05,590.09
2017,9,28,10,30,905.0,96.0,1.5,28.0,740.0,817.98,597.96
2017,9,28,10,45,910.0,97.0,1.7,28.5,760.0,823.3,601.51
2017,9,28,11,0,915.0,98.0,1.9,29.0,780.0,825.46,602.98
2017,9,28,11,15,918.0,98.5,2.05,29.0,791.5,822.31,601.74
2017,9,28,11,30,921.0,99.0,2.2,29.0,803.0,815.97,598.45
2017,9,28,11,45,921.0,99.5,2.35,29.0,806.5,804.15,591.54
2017,9,28,12,0,921.0,100.0,2.5,29.0,810.0,789.25,582.57
2017,9,28,12,15,920.0,99.5,2.6,29.0,805.0,769.62,570.08
2017,9,28,12,30,919.0,99.0,2.7,29.0,800.0,747.1,555.62
2017,9,28,12,45,916.5,98.0,2.85,29.0,787.5,720.29,538.38
2017,9,28,13,0,914.0,97.0,3.0,29.0,775.0,690.9,518.04
2017,9,28,13,15,908.5,96.0,3.05,28.5,754.5,657.18,494.49
2017,9,28,13,30,903.0,95.0,3.1,28.0,734.0,621.34,468.82
2017,9,28,13,45,894.5,93.5,3.2,28.0,706.0,581.42,438.74
2017,9,28,14,0,886.0,92.0,3.3,28.0,678.0,539.97,406.75
2017,9,28,14,15,874.5,90.0,3.35,27.5,643.5,495.3,372.15
2017,9,28,14,30,863.0,88.0,3.4,27.0,609.0,449.76,335.81
2017,9,28,14,45,847.5,85.5,3.45,27.0,568.0,398.26,293.37
2017,9,28,15,0,832.0,83.0,3.5,27.0,527.0,349.81,252.23
2017,9,28,15,15,810.5,80.0,3.45,26.5,481.5,299.44,209.4
2017,9,28,15,30,789.0,77.0,3.4,26.0,436.0,250.14,167.08
2017,9,28,15,45,760.0,73.0,3.35,26.0,387.0,199.89,124.62
2017,9,28,16,0,731.0,69.0,3.3,26.0,338.0,151.98,86.33
2017,9,28,16,15,687.5,64.0,2.95,25.0,286.5,104.61,53.99
2017,9,28,16,30,644.0,59.0,2.6,24.0,235.0,58.06,30.22
2017,9,28,16,45,580.5,51.5,2.3,23.5,185.0,35.15,24.7
2017,9,28,17,0,517.0,44.0,2.0,23.0,135.0,31.47,21.32
2017,9,28,17,15,404.0,34.0,1.75,22.0,90.0,25.29,15.58
2017,9,28,17,30,291.0,24.0,1.5,21.0,45.0,18.7,7.06
2017,9,28,17,45,145.5,12.0,1.25,20.0,22.5,11.8,0.0
2017,9,28,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,29,6,15,144.0,13.0,1.8,14.5,24.5,54.72,0.0
2017,9,29,6,30,288.0,26.0,2.0,15.0,49.0,144.43,93.37
2017,9,29,6,45,395.0,35.5,2.25,15.5,93.0,209.2,159.8
2017,9,29,7,0,502.0,45.0,2.5,16.0,137.0,282.59,224.07
2017,9,29,7,15,565.5,52.0,2.4,16.0,186.5,341.09,275.53
2017,9,29,7,30,629.0,59.0,2.3,16.0,236.0,403.74,328.66
2017,9,29,7,45,455.0,100.0,2.25,16.5,241.5,375.34,306.08
2017,9,29,8,0,281.0,141.0,2.2,17.0,247.0,327.52,266.38
2017,9,29,8,15,340.0,152.5,2.15,17.5,297.0,384.33,311.58
2017,9,29,8,30,399.0,164.0,2.1,18.0,347.0,452.0,363.37
2017,9,29,8,45,596.0,126.0,2.1,18.5,431.0,556.77,444.79
2017,9,29,9,0,793.0,88.0,2.1,19.0,515.0,664.41,524.8
2017,9,29,9,15,578.5,167.0,2.15,19.0,491.0,613.04,482.03
2017,9,29,9,30,364.0,246.0,2.2,19.0,467.0,537.17,421.01
2017,9,29,9,45,464.0,226.5,2.25,19.0,524.0,602.6,471.41
2017,9,29,10,0,564.0,207.0,2.3,19.0,581.0,662.32,516.07
2017,9,29,10,15,713.5,153.5,2.3,19.0,646.0,728.17,565.44
2017,9,29,10,30,863.0,100.0,2.3,19.0,711.0,785.56,604.74
2017,9,29,10,45,867.5,101.5,2.3,19.5,730.0,790.82,606.06
2017,9,29,11,0,872.0,103.0,2.3,20.0,749.0,793.04,605.85
2017,9,29,11,15,875.0,103.5,2.35,20.0,760.5,790.0,603.64
2017,9,29,11,30,878.0,104.0,2.4,20.0,772.0,783.91,599.46
2017,9,29,11,45,880.5,103.5,2.5,20.5,776.0,773.39,591.5
2017,9,29,12,0,883.0,103.0,2.6,21.0,780.0,759.87,581.55
2017,9,29,12,15,882.0,102.5,2.65,21.0,775.0,740.88,568.61
2017,9,29,12,30,881.0,102.0,2.7,21.0,770.0,719.12,553.77
2017,9,29,12,45,869.0,105.5,2.75,21.5,755.5,691.13,533.02
2017,9,29,13,0,857.0,109.0,2.8,22.0,741.0,661.12,509.67
2017,9,29,13,15,851.0,107.5,2.9,22.0,720.5,628.27,485.25
2017,9,29,13,30,845.0,106.0,3.0,22.0,700.0,593.49,458.84
2017,9,29,13,45,840.5,102.5,3.1,22.0,673.5,555.92,429.75
2017,9,29,14,0,836.0,99.0,3.2,22.0,647.0,514.33,396.91
2017,9,29,14,15,823.0,97.0,3.25,21.5,613.0,470.65,362.16
2017,9,29,14,30,810.0,95.0,3.3,21.0,579.0,426.38,325.89
2017,9,29,14,45,794.5,91.5,3.35,21.0,539.5,379.44,285.99
2017,9,29,15,0,779.0,88.0,3.4,21.0,500.0,332.6,245.3
2017,9,29,15,15,756.0,85.0,3.4,20.5,455.5,284.45,203.49
2017,9,29,15,30,733.0,82.0,3.4,20.0,411.0,237.61,162.52
2017,9,29,15,45,700.0,77.5,3.4,20.0,363.5,186.15,118.68
2017,9,29,16,0,667.0,73.0,3.4,20.0,316.0,140.3,81.75
2017,9,29,16,15,620.5,67.5,3.3,19.5,266.5,95.6,51.07
2017,9,29,16,30,574.0,62.0,3.2,19.0,217.0,55.55,31.86
2017,9,29,16,45,507.0,54.0,3.15,18.5,169.0,37.52,27.33
2017,9,29,17,0,440.0,46.0,3.1,18.0,121.0,33.55,23.57
2017,9,29,17,15,327.0,34.5,3.05,17.5,79.5,26.04,16.44
2017,9,29,17,30,214.0,23.0,3.0,17.0,38.0,18.0,5.55
2017,9,29,17,45,107.0,11.5,2.95,16.5,19.0,11.3,0.0
2017,9,29,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,30,6,15,108.5,14.5,2.65,13.0,23.0,45.55,0.0
2017,9,30,6,30,217.0,29.0,2.7,13.0,46.0,122.19,76.91
2017,9,30,6,45,328.5,41.5,2.8,13.5,89.5,189.13,145.34
2017,9,30,7,0,440.0,54.0,2.9,14.0,133.0,264.68,211.49
2017,9,30,7,15,511.5,62.5,2.8,14.5,183.0,326.15,265.17
2017,9,30,7,30,583.0,71.0,2.7,15.0,233.0,392.29,320.96
2017,9,30,7,45,630.5,77.0,2.6,15.5,283.5,446.67,365.52
2017,9,30,8,0,678.0,83.0,2.5,16.0,334.0,502.9,409.89
2017,9,30,8,15,710.5,87.5,2.4,16.5,382.5,549.58,445.31
