Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,8,30,743.0,92.0,2.3,17.0,431.0,596.29,479.56
2017,9,30,8,45,767.0,95.5,2.2,17.5,476.0,633.69,505.84
2017,9,30,9,0,791.0,99.0,2.1,18.0,521.0,672.25,532.03
2017,9,30,9,15,808.0,101.5,2.05,18.5,561.0,703.19,551.48
2017,9,30,9,30,825.0,104.0,2.0,19.0,601.0,732.12,569.25
2017,9,30,9,45,844.5,103.5,2.0,19.5,636.5,757.43,584.62
2017,9,30,10,0,864.0,103.0,2.0,20.0,672.0,780.38,598.26
2017,9,30,10,15,872.5,104.5,2.05,20.0,699.0,791.02,604.88
2017,9,30,10,30,881.0,106.0,2.1,20.0,726.0,802.29,612.18
2017,9,30,10,45,886.0,107.0,2.2,20.5,745.5,807.3,614.46
2017,9,30,11,0,891.0,108.0,2.3,21.0,765.0,809.21,614.76
2017,9,30,11,15,894.5,109.0,2.4,21.0,776.5,806.84,613.39
2017,9,30,11,30,898.0,110.0,2.5,21.0,788.0,801.33,609.99
2017,9,30,11,45,898.5,110.0,2.65,21.5,791.5,789.43,601.39
2017,9,30,12,0,899.0,110.0,2.8,22.0,795.0,774.52,590.77
2017,9,30,12,15,898.0,110.0,2.8,22.0,790.5,755.59,577.67
2017,9,30,12,30,897.0,110.0,2.8,22.0,786.0,733.84,562.65
2017,9,30,12,45,888.5,111.5,2.85,22.5,772.5,705.78,541.58
2017,9,30,13,0,880.0,113.0,2.9,23.0,759.0,675.5,518.18
2017,9,30,13,15,874.0,112.0,2.95,23.0,738.0,642.35,493.42
2017,9,30,13,30,868.0,111.0,3.0,23.0,717.0,605.75,465.65
2017,9,30,13,45,857.5,110.0,3.05,23.5,689.0,565.97,434.03
2017,9,30,14,0,847.0,109.0,3.1,24.0,661.0,524.93,400.84
2017,9,30,14,15,834.0,106.5,3.15,23.5,626.0,480.3,365.72
2017,9,30,14,30,821.0,104.0,3.2,23.0,591.0,435.07,329.08
2017,9,30,14,45,801.0,101.5,3.3,23.0,549.5,386.88,288.67
2017,9,30,15,0,781.0,99.0,3.4,23.0,508.0,339.22,247.82
2017,9,30,15,15,756.0,95.5,3.35,22.5,462.5,290.05,205.66
2017,9,30,15,30,731.0,92.0,3.3,22.0,417.0,239.07,161.96
2017,9,30,15,45,696.0,87.0,3.3,22.0,367.5,189.86,120.59
2017,9,30,16,0,661.0,82.0,3.3,22.0,318.0,143.68,84.2
2017,9,30,16,15,611.0,75.5,3.15,21.5,267.5,98.44,54.09
2017,9,30,16,30,561.0,69.0,3.0,21.0,217.0,58.3,35.91
2017,9,30,16,45,485.5,60.0,2.95,20.5,167.5,43.2,31.98
2017,9,30,17,0,410.0,51.0,2.9,20.0,118.0,38.63,27.66
2017,9,30,17,15,290.5,37.5,2.85,19.0,76.0,29.3,18.93
2017,9,30,17,30,171.0,24.0,2.8,18.0,34.0,18.8,4.18
2017,9,30,17,45,85.5,12.0,2.75,17.5,17.0,11.8,0.0
2017,9,30,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,1,6,15,164.0,12.0,2.2,12.5,24.5,58.65,0.0
2017,10,1,6,30,328.0,24.0,2.5,13.0,49.0,152.12,92.18
2017,10,1,6,45,445.0,33.0,2.9,14.0,95.0,222.78,170.01
2017,10,1,7,0,562.0,42.0,3.3,15.0,141.0,298.08,236.63
2017,10,1,7,15,626.5,47.5,3.55,15.5,192.5,357.94,289.95
2017,10,1,7,30,691.0,53.0,3.8,16.0,244.0,421.63,344.69
2017,10,1,7,45,734.5,57.0,4.1,16.5,295.5,475.59,390.07
2017,10,1,8,0,778.0,61.0,4.4,17.0,347.0,530.9,435.29
2017,10,1,8,15,805.5,64.0,4.5,17.5,396.0,576.16,470.91
2017,10,1,8,30,833.0,67.0,4.6,18.0,445.0,617.2,502.43
2017,10,1,8,45,853.0,69.5,4.7,19.0,490.5,655.49,529.49
2017,10,1,9,0,873.0,72.0,4.8,20.0,536.0,692.27,553.93
2017,10,1,9,15,887.0,74.0,4.85,20.5,575.5,722.37,573.91
2017,10,1,9,30,901.0,76.0,4.9,21.0,615.0,750.17,592.04
2017,10,1,9,45,904.0,80.5,5.0,21.5,647.0,769.95,604.45
2017,10,1,10,0,907.0,85.0,5.1,22.0,679.0,786.69,614.7
2017,10,1,10,15,914.5,86.0,5.1,22.0,706.0,800.02,623.27
2017,10,1,10,30,922.0,87.0,5.1,22.0,733.0,810.29,629.75
2017,10,1,10,45,926.0,88.5,5.2,22.5,752.0,815.21,631.78
2017,10,1,11,0,930.0,90.0,5.3,23.0,771.0,816.9,631.63
2017,10,1,11,15,932.5,90.5,5.3,23.0,782.0,813.13,628.47
2017,10,1,11,30,935.0,91.0,5.3,23.0,793.0,806.12,623.14
2017,10,1,11,45,933.5,92.0,5.35,23.5,796.0,793.4,612.87
2017,10,1,12,0,932.0,93.0,5.4,24.0,799.0,777.59,600.52
2017,10,1,12,15,930.5,93.0,5.4,24.0,794.0,757.78,586.36
2017,10,1,12,30,929.0,93.0,5.4,24.0,789.0,735.08,570.17
2017,10,1,12,45,924.0,92.5,5.4,24.0,775.5,706.76,549.65
2017,10,1,13,0,919.0,92.0,5.4,24.0,762.0,675.97,525.98
2017,10,1,13,15,913.5,91.5,5.35,24.0,741.0,642.55,499.81
2017,10,1,13,30,908.0,91.0,5.3,24.0,720.0,606.99,471.59
2017,10,1,13,45,899.0,89.5,5.25,24.0,692.0,566.65,439.26
2017,10,1,14,0,890.0,88.0,5.2,24.0,664.0,524.82,405.11
2017,10,1,14,15,877.5,86.5,5.1,23.5,628.5,480.09,368.63
2017,10,1,14,30,865.0,85.0,5.0,23.0,593.0,434.57,330.57
2017,10,1,14,45,849.0,82.0,4.9,23.0,552.5,385.85,288.56
2017,10,1,15,0,833.0,79.0,4.8,23.0,512.0,333.58,243.05
2017,10,1,15,15,810.5,76.5,4.7,22.5,466.0,283.64,199.4
2017,10,1,15,30,788.0,74.0,4.6,22.0,420.0,234.88,156.66
2017,10,1,15,45,754.0,70.5,4.5,22.0,370.5,184.72,114.1
2017,10,1,16,0,720.0,67.0,4.4,22.0,321.0,137.43,76.92
2017,10,1,16,15,674.0,62.0,4.05,21.0,270.0,91.17,46.96
2017,10,1,16,30,628.0,57.0,3.7,20.0,219.0,45.93,27.31
2017,10,1,16,45,547.5,50.5,3.35,19.5,169.0,35.17,25.1
2017,10,1,17,0,467.0,44.0,3.0,19.0,119.0,32.42,22.38
2017,10,1,17,15,338.5,32.5,2.6,18.0,76.5,24.79,15.08
2017,10,1,17,30,210.0,21.0,2.2,17.0,34.0,16.63,0.73
2017,10,1,17,45,105.0,10.5,1.8,16.5,17.0,10.32,0.0
2017,10,1,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,2,6,15,181.0,11.5,2.2,12.5,24.5,62.51,0.0
2017,10,2,6,30,362.0,23.0,2.5,13.0,49.0,156.44,89.84
2017,10,2,6,45,476.0,32.0,2.9,14.0,96.5,228.26,173.31
2017,10,2,7,0,590.0,41.0,3.3,15.0,144.0,306.89,242.97
2017,10,2,7,15,655.0,47.0,3.55,15.5,196.5,368.45,297.85
2017,10,2,7,30,720.0,53.0,3.8,16.0,249.0,433.86,354.05
2017,10,2,7,45,761.0,57.5,4.1,16.5,301.5,487.98,399.59
2017,10,2,8,0,802.0,62.0,4.4,17.0,354.0,543.18,444.71
2017,10,2,8,15,830.0,65.0,4.45,17.5,404.0,589.4,480.88
2017,10,2,8,30,858.0,68.0,4.5,18.0,454.0,631.36,512.86
2017,10,2,8,45,878.0,70.5,4.55,18.5,500.0,670.19,541.17
2017,10,2,9,0,898.0,73.0,4.6,19.0,546.0,707.42,566.69
2017,10,2,9,15,912.0,75.0,4.6,19.5,587.0,737.92,586.62
2017,10,2,9,30,926.0,77.0,4.6,20.0,628.0,766.04,604.63
2017,10,2,9,45,934.0,79.5,4.6,20.5,661.5,787.63,617.74
2017,10,2,10,0,942.0,82.0,4.6,21.0,695.0,806.26,628.72
2017,10,2,10,15,949.0,83.0,4.55,21.0,722.5,819.42,636.74
2017,10,2,10,30,956.0,84.0,4.5,21.0,750.0,829.4,642.6
2017,10,2,10,45,960.5,85.0,4.45,21.5,769.5,834.17,643.61
2017,10,2,11,0,965.0,86.0,4.4,22.0,789.0,835.6,642.39
2017,10,2,11,15,967.5,86.5,4.35,22.0,800.5,831.59,638.93
2017,10,2,11,30,970.0,87.0,4.3,22.0,812.0,824.23,633.23
2017,10,2,11,45,969.5,87.5,4.25,22.5,815.0,811.29,622.53
2017,10,2,12,0,969.0,88.0,4.2,23.0,818.0,795.13,609.73
2017,10,2,12,15,967.5,87.5,4.15,23.0,812.5,774.12,594.79
2017,10,2,12,30,966.0,87.0,4.1,23.0,807.0,750.1,577.8
2017,10,2,12,45,956.5,89.5,4.05,23.0,792.0,720.83,556.74
2017,10,2,13,0,947.0,92.0,4.0,23.0,777.0,689.16,532.51
2017,10,2,13,15,940.5,91.0,3.95,23.0,755.0,653.77,505.29
2017,10,2,13,30,934.0,90.0,3.9,23.0,733.0,616.24,476.0
2017,10,2,13,45,923.0,89.5,3.85,23.0,703.5,574.85,443.21
2017,10,2,14,0,912.0,89.0,3.8,23.0,674.0,532.03,408.62
2017,10,2,14,15,899.0,87.0,3.8,22.5,638.0,485.73,371.41
2017,10,2,14,30,886.0,85.0,3.8,22.0,602.0,438.65,332.49
2017,10,2,14,45,867.0,83.0,3.8,22.0,559.5,388.84,289.9
2017,10,2,15,0,848.0,81.0,3.8,22.0,517.0,335.76,243.96
2017,10,2,15,15,824.5,78.0,3.75,21.5,470.0,284.48,199.32
2017,10,2,15,30,801.0,75.0,3.7,21.0,423.0,234.47,155.69
2017,10,2,15,45,766.0,71.5,3.65,20.5,372.5,183.66,113.04
2017,10,2,16,0,731.0,68.0,3.6,20.0,322.0,135.83,75.95
2017,10,2,16,15,682.5,63.0,3.35,19.5,270.5,85.69,43.46
2017,10,2,16,30,634.0,58.0,3.1,19.0,219.0,43.49,32.6
2017,10,2,16,45,554.0,50.5,2.9,18.5,168.0,35.49,25.47
2017,10,2,17,0,474.0,43.0,2.7,18.0,117.0,31.84,21.92
2017,10,2,17,15,337.0,31.5,2.5,17.0,74.0,24.16,14.43
2017,10,2,17,30,200.0,20.0,2.3,16.0,31.0,15.93,0.0
2017,10,2,17,45,100.0,10.0,2.1,15.0,15.5,9.83,0.0
2017,10,2,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,3,6,15,76.0,14.0,0.75,11.0,19.0,35.05,0.0
2017,10,3,6,30,152.0,28.0,0.8,11.0,38.0,95.96,51.12
2017,10,3,6,45,269.5,42.5,0.9,11.5,80.5,165.39,125.88
2017,10,3,7,0,387.0,57.0,1.0,12.0,123.0,241.03,191.56
2017,10,3,7,15,463.5,66.5,1.0,12.0,172.0,303.26,245.71
2017,10,3,7,30,540.0,76.0,1.0,12.0,221.0,370.42,302.38
2017,10,3,7,45,596.5,82.0,1.0,12.5,272.5,427.56,348.83
2017,10,3,8,0,653.0,88.0,1.0,13.0,324.0,487.16,395.54
2017,10,3,8,15,688.0,93.0,1.15,13.5,372.5,534.64,432.37
2017,10,3,8,30,723.0,98.0,1.3,14.0,421.0,582.3,468.48
2017,10,3,8,45,752.0,100.5,1.5,15.0,466.5,622.98,498.06
2017,10,3,9,0,781.0,103.0,1.7,16.0,512.0,660.67,524.87
2017,10,3,9,15,799.0,105.5,1.8,16.5,551.5,691.74,546.13
2017,10,3,9,30,817.0,108.0,1.9,17.0,591.0,720.83,565.26
2017,10,3,9,45,849.0,102.5,2.05,17.5,629.5,749.46,584.33
2017,10,3,10,0,881.0,97.0,2.2,18.0,668.0,772.64,599.43
2017,10,3,10,15,890.0,98.5,2.25,18.5,695.0,787.1,607.69
2017,10,3,10,30,899.0,100.0,2.3,19.0,722.0,798.6,614.0
2017,10,3,10,45,904.5,101.5,2.35,19.5,742.0,804.33,616.39
2017,10,3,11,0,910.0,103.0,2.4,20.0,762.0,806.9,616.75
2017,10,3,11,15,914.0,103.5,2.45,20.0,774.0,804.1,614.7
2017,10,3,11,30,918.0,104.0,2.5,20.0,786.0,798.1,610.58
2017,10,3,11,45,920.0,104.0,2.55,20.5,790.0,786.92,601.83
2017,10,3,12,0,922.0,104.0,2.6,21.0,794.0,772.64,591.04
2017,10,3,12,15,921.0,103.5,2.65,21.0,789.0,752.67,577.49
2017,10,3,12,30,920.0,103.0,2.7,21.0,784.0,729.84,561.95
2017,10,3,12,45,917.5,102.0,2.75,21.5,771.5,702.76,541.19
2017,10,3,13,0,915.0,101.0,2.8,22.0,759.0,673.11,518.13
2017,10,3,13,15,909.0,100.0,2.8,22.0,738.0,638.92,492.17
2017,10,3,13,30,903.0,99.0,2.8,22.0,717.0,602.65,464.17
2017,10,3,13,45,894.0,97.5,2.8,22.0,688.0,562.45,432.62
2017,10,3,14,0,885.0,96.0,2.8,22.0,659.0,520.75,399.2
2017,10,3,14,15,872.5,94.0,2.75,21.5,624.0,473.04,361.05
2017,10,3,14,30,860.0,92.0,2.7,21.0,589.0,427.01,323.04
2017,10,3,14,45,843.5,89.0,2.7,21.0,547.5,378.16,281.37
2017,10,3,15,0,827.0,86.0,2.7,21.0,506.0,329.44,238.94
2017,10,3,15,15,802.5,82.5,2.65,20.5,459.5,278.56,194.88
2017,10,3,15,30,778.0,79.0,2.6,20.0,413.0,229.09,151.99
2017,10,3,15,45,745.5,74.0,2.6,20.0,363.0,178.68,109.71
2017,10,3,16,0,713.0,69.0,2.6,20.0,313.0,131.03,73.0
2017,10,3,16,15,662.5,63.5,2.4,19.0,261.5,81.43,41.78
2017,10,3,16,30,612.0,58.0,2.2,18.0,210.0,40.13,29.78
2017,10,3,16,45,534.5,50.0,2.0,17.5,160.0,35.36,25.45
2017,10,3,17,0,457.0,42.0,1.8,17.0,110.0,31.24,21.46
2017,10,3,17,15,320.5,30.0,1.85,16.0,68.0,23.03,13.34
2017,10,3,17,30,184.0,18.0,1.9,15.0,26.0,14.21,0.0
2017,10,3,17,45,92.0,9.0,2.0,14.5,13.0,8.85,0.0
2017,10,3,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,6,15,134.0,11.0,1.25,11.5,20.0,47.98,0.0
2017,10,4,6,30,268.0,22.0,1.4,12.0,40.0,125.22,61.15
2017,10,4,6,45,391.5,32.5,1.55,13.0,84.5,198.49,149.47
2017,10,4,7,0,515.0,43.0,1.7,14.0,129.0,277.71,218.81
2017,10,4,7,15,585.5,50.0,1.65,14.5,180.0,338.71,272.19
2017,10,4,7,30,656.0,57.0,1.6,15.0,231.0,404.35,327.34
2017,10,4,7,45,703.5,61.5,1.6,15.5,282.5,456.65,370.26
2017,10,4,8,0,751.0,66.0,1.6,16.0,334.0,513.13,414.69
2017,10,4,8,15,781.5,69.5,1.5,16.5,383.5,559.44,449.23
2017,10,4,8,30,812.0,73.0,1.4,17.0,433.0,605.44,482.19
2017,10,4,8,45,834.5,75.5,1.35,18.0,478.5,644.36,508.17
2017,10,4,9,0,857.0,78.0,1.3,19.0,524.0,681.87,531.61
2017,10,4,9,15,872.5,80.5,1.4,19.5,564.0,709.15,549.13
2017,10,4,9,30,888.0,83.0,1.5,20.0,604.0,737.87,567.63
2017,10,4,9,45,898.0,85.0,1.6,20.5,638.0,759.54,581.09
2017,10,4,10,0,908.0,87.0,1.7,21.0,672.0,778.44,592.69
2017,10,4,10,15,916.5,88.5,1.8,21.5,699.0,792.75,601.16
2017,10,4,10,30,925.0,90.0,1.9,22.0,726.0,803.99,607.62
2017,10,4,10,45,932.0,90.0,2.0,22.5,746.0,809.33,610.16
2017,10,4,11,0,939.0,90.0,2.1,23.0,766.0,811.46,610.65
2017,10,4,11,15,942.0,90.5,2.1,23.0,777.5,807.78,607.69
2017,10,4,11,30,945.0,91.0,2.1,23.0,789.0,800.83,602.68
2017,10,4,11,45,947.5,90.5,2.15,23.5,792.5,789.24,593.87
2017,10,4,12,0,950.0,90.0,2.2,24.0,796.0,774.44,582.99
2017,10,4,12,15,948.5,89.5,2.2,24.0,791.0,753.67,568.89
2017,10,4,12,30,947.0,89.0,2.2,24.0,786.0,729.97,552.81
2017,10,4,12,45,941.5,90.0,2.25,24.0,772.5,702.29,533.35
2017,10,4,13,0,936.0,91.0,2.3,24.0,759.0,672.09,511.24
2017,10,4,13,15,930.0,90.0,2.3,24.0,737.5,637.32,485.21
2017,10,4,13,30,924.0,89.0,2.3,24.0,716.0,600.42,457.09
2017,10,4,13,45,916.0,87.0,2.35,24.0,687.5,559.6,425.64
2017,10,4,14,0,908.0,85.0,2.4,24.0,659.0,517.17,392.15
2017,10,4,14,15,895.5,83.5,2.4,24.0,623.5,471.83,355.41
2017,10,4,14,30,883.0,82.0,2.4,24.0,588.0,425.67,317.06
2017,10,4,14,45,866.0,79.5,2.45,24.0,546.5,376.43,275.58
2017,10,4,15,0,849.0,77.0,2.5,24.0,505.0,323.72,230.56
2017,10,4,15,15,826.0,74.0,2.5,23.5,458.5,272.76,186.8
2017,10,4,15,30,803.0,71.0,2.5,23.0,412.0,223.03,144.06
2017,10,4,15,45,765.5,68.0,2.5,23.0,361.0,172.54,102.5
2017,10,4,16,0,728.0,65.0,2.5,23.0,310.0,125.29,67.22
2017,10,4,16,15,678.5,59.5,2.15,22.0,258.5,78.72,39.8
2017,10,4,16,30,629.0,54.0,1.8,21.0,207.0,36.29,26.04
2017,10,4,16,45,544.5,46.5,1.5,20.0,156.5,32.62,22.76
2017,10,4,17,0,460.0,39.0,1.2,19.0,106.0,28.79,19.11
2017,10,4,17,15,323.5,27.5,1.2,18.0,64.5,20.94,11.23
2017,10,4,17,30,187.0,16.0,1.2,17.0,23.0,12.51,0.0
2017,10,4,17,45,93.5,8.0,1.2,16.5,11.5,7.86,0.0
2017,10,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,6,15,121.5,11.0,0.8,12.5,18.5,44.17,0.0
2017,10,5,6,30,243.0,22.0,0.8,13.0,37.0,115.6,49.25
2017,10,5,6,45,362.5,33.5,0.85,13.5,80.5,187.81,140.03
2017,10,5,7,0,482.0,45.0,0.9,14.0,124.0,264.83,207.3
2017,10,5,7,15,555.0,53.0,0.9,14.5,174.5,326.55,260.6
2017,10,5,7,30,628.0,61.0,0.9,15.0,225.0,393.1,315.88
2017,10,5,7,45,673.0,67.0,0.95,15.5,276.0,446.74,359.39
2017,10,5,8,0,718.0,73.0,1.0,16.0,327.0,501.99,402.55
2017,10,5,8,15,750.5,77.0,1.0,16.5,376.0,546.51,435.9
2017,10,5,8,30,783.0,81.0,1.0,17.0,425.0,593.23,469.73
2017,10,5,8,45,806.5,84.5,1.05,18.0,470.5,632.99,496.94
2017,10,5,9,0,830.0,88.0,1.1,19.0,516.0,671.44,522.45
2017,10,5,9,15,847.0,90.5,1.3,19.5,556.5,702.61,543.82
2017,10,5,9,30,864.0,93.0,1.5,20.0,597.0,731.64,563.48
2017,10,5,9,45,883.0,92.0,1.7,21.0,632.5,752.5,576.19
2017,10,5,10,0,902.0,91.0,1.9,22.0,668.0,774.51,589.67
2017,10,5,10,15,910.5,92.5,2.05,22.5,695.0,788.62,598.32
2017,10,5,10,30,919.0,94.0,2.2,23.0,722.0,799.69,604.99
2017,10,5,10,45,915.0,99.0,2.35,23.5,739.0,801.78,605.56
2017,10,5,11,0,911.0,104.0,2.5,24.0,756.0,800.6,604.04
2017,10,5,11,15,914.5,104.5,2.55,24.0,767.5,797.24,601.65
2017,10,5,11,30,918.0,105.0,2.6,24.0,779.0,790.7,597.19
2017,10,5,11,45,910.5,109.0,2.65,24.0,780.0,776.46,587.53
2017,10,5,12,0,903.0,113.0,2.7,24.0,781.0,759.33,575.98
2017,10,5,12,15,901.5,112.5,2.7,24.0,775.5,739.21,562.13
2017,10,5,12,30,900.0,112.0,2.7,24.0,770.0,716.31,545.67
2017,10,5,12,45,906.0,107.0,2.75,24.5,759.5,691.24,526.47
2017,10,5,13,0,912.0,102.0,2.8,25.0,749.0,663.23,504.87
2017,10,5,13,15,905.5,101.0,2.8,25.0,727.5,628.81,478.9
2017,10,5,13,30,899.0,100.0,2.8,25.0,706.0,592.37,450.94
2017,10,5,13,45,882.0,101.0,2.85,25.0,675.5,550.52,418.5
2017,10,5,14,0,865.0,102.0,2.9,25.0,645.0,505.47,382.97
2017,10,5,14,15,851.5,100.0,2.85,24.5,609.5,460.6,347.14
2017,10,5,14,30,838.0,98.0,2.8,24.0,574.0,415.15,309.85
2017,10,5,14,45,821.5,94.5,2.8,24.0,532.5,366.95,269.04
2017,10,5,15,0,805.0,91.0,2.8,24.0,491.0,318.93,227.62
2017,10,5,15,15,779.5,87.0,2.75,23.5,445.0,268.65,184.63
2017,10,5,15,30,754.0,83.0,2.7,23.0,399.0,219.93,143.13
2017,10,5,15,45,729.5,76.0,2.7,23.0,351.0,170.46,102.29
2017,10,5,16,0,705.0,69.0,2.7,23.0,303.0,119.58,63.97
2017,10,5,16,15,653.5,63.0,2.35,22.0,251.5,73.71,37.72
2017,10,5,16,30,602.0,57.0,2.0,21.0,200.0,39.08,28.44
2017,10,5,16,45,534.5,47.5,1.65,20.5,151.5,33.79,23.68
2017,10,5,17,0,467.0,38.0,1.3,20.0,103.0,28.18,18.42
2017,10,5,17,15,325.5,26.0,1.25,19.0,62.0,19.8,9.9
2017,10,5,17,30,184.0,14.0,1.2,18.0,21.0,13.76,0.0
2017,10,5,17,45,92.0,7.0,1.2,17.5,10.5,0.0,0.0
2017,10,5,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,6,15,148.5,10.0,0.8,13.5,19.0,50.18,0.0
2017,10,6,6,30,297.0,20.0,0.8,14.0,38.0,129.06,45.79
2017,10,6,6,45,422.5,30.0,0.85,14.5,83.0,204.37,150.63
2017,10,6,7,0,548.0,40.0,0.9,15.0,128.0,280.85,218.02
2017,10,6,7,15,618.5,46.5,0.95,15.5,179.5,342.71,271.77
2017,10,6,7,30,689.0,53.0,1.0,16.0,231.0,408.88,326.99
2017,10,6,7,45,733.5,57.5,1.05,17.0,283.0,462.92,370.21
2017,10,6,8,0,778.0,62.0,1.1,18.0,335.0,518.31,412.61
2017,10,6,8,15,808.5,65.5,1.2,18.5,385.0,565.16,448.15
2017,10,6,8,30,839.0,69.0,1.3,19.0,435.0,611.63,482.39
2017,10,6,8,45,859.5,72.0,1.4,20.0,480.5,646.67,506.57
2017,10,6,9,0,880.0,75.0,1.5,21.0,526.0,683.74,530.89
2017,10,6,9,15,895.5,77.5,1.6,21.5,567.0,714.94,551.06
2017,10,6,9,30,911.0,80.0,1.7,22.0,608.0,743.85,569.5
2017,10,6,9,45,913.5,85.0,1.8,23.0,640.0,763.49,580.29
2017,10,6,10,0,916.0,90.0,1.9,24.0,672.0,780.03,588.98
2017,10,6,10,15,924.5,91.5,2.0,24.5,699.5,794.15,597.2
2017,10,6,10,30,933.0,93.0,2.1,25.0,727.0,805.19,603.4
2017,10,6,10,45,938.0,94.0,2.25,25.5,746.5,809.87,605.76
2017,10,6,11,0,943.0,95.0,2.4,26.0,766.0,811.28,606.03
2017,10,6,11,15,946.5,95.5,2.4,26.0,777.5,807.75,603.19
2017,10,6,11,30,950.0,96.0,2.4,26.0,789.0,800.93,598.29
2017,10,6,11,45,951.5,96.0,2.45,26.5,792.5,788.87,589.14
2017,10,6,12,0,953.0,96.0,2.5,27.0,796.0,773.61,577.95
2017,10,6,12,15,951.5,95.5,2.5,27.0,790.5,752.64,563.77
2017,10,6,12,30,950.0,95.0,2.5,27.0,785.0,728.73,547.43
2017,10,6,12,45,951.5,92.0,2.55,27.5,772.5,701.47,526.89
2017,10,6,13,0,953.0,89.0,2.6,28.0,760.0,671.37,504.03
2017,10,6,13,15,947.0,88.0,2.55,28.0,738.0,636.07,477.56
2017,10,6,13,30,941.0,87.0,2.5,28.0,716.0,598.6,449.02
2017,10,6,13,45,931.0,85.5,2.5,28.0,686.5,556.63,416.79
2017,10,6,14,0,921.0,84.0,2.5,28.0,657.0,513.18,382.66
2017,10,6,14,15,908.5,82.5,2.45,27.5,621.0,467.39,346.48
2017,10,6,14,30,896.0,81.0,2.4,27.0,585.0,420.76,308.57
2017,10,6,14,45,877.5,78.5,2.4,27.0,542.5,370.57,266.59
2017,10,6,15,0,859.0,76.0,2.4,27.0,500.0,317.04,221.31
2017,10,6,15,15,835.0,73.0,2.35,26.5,453.0,265.59,177.63
2017,10,6,15,30,811.0,70.0,2.3,26.0,406.0,215.45,135.27
2017,10,6,15,45,776.5,66.0,2.25,26.0,355.5,164.49,94.22
2017,10,6,16,0,742.0,62.0,2.2,26.0,305.0,116.46,59.69
2017,10,6,16,15,690.5,57.0,1.95,24.5,253.0,70.04,34.83
2017,10,6,16,30,639.0,52.0,1.7,23.0,201.0,38.66,27.81
2017,10,6,16,45,555.0,44.5,1.45,22.0,150.5,31.47,21.49
2017,10,6,17,0,471.0,37.0,1.2,21.0,100.0,27.57,17.74
2017,10,6,17,15,321.5,25.0,1.2,20.0,59.5,19.13,8.85
2017,10,6,17,30,172.0,13.0,1.2,19.0,19.0,12.78,0.0
2017,10,6,17,45,86.0,6.5,1.25,18.5,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,7,6,15,135.0,9.5,1.05,15.5,17.5,45.64,0.0
2017,10,7,6,30,270.0,19.0,1.0,16.0,35.0,117.87,30.53
2017,10,7,6,45,395.5,29.5,0.95,16.5,78.5,192.81,140.17
2017,10,7,7,0,521.0,40.0,0.9,17.0,122.0,271.58,208.91
2017,10,7,7,15,593.0,47.0,0.9,17.5,173.0,332.6,261.44
2017,10,7,7,30,665.0,54.0,0.9,18.0,224.0,395.94,313.95
2017,10,7,7,45,709.0,59.0,0.9,18.5,275.0,449.21,356.73
2017,10,7,8,0,753.0,64.0,0.9,19.0,326.0,503.83,398.77
2017,10,7,8,15,783.5,67.5,0.8,19.5,375.0,549.7,431.92
2017,10,7,8,30,814.0,71.0,0.7,20.0,424.0,595.24,463.36
2017,10,7,8,45,836.5,74.0,0.65,21.0,469.0,634.34,488.52
2017,10,7,9,0,859.0,77.0,0.6,22.0,514.0,672.02,511.62
2017,10,7,9,15,875.0,79.0,0.7,22.5,554.0,698.84,528.62
2017,10,7,9,30,891.0,81.0,0.8,23.0,594.0,727.03,546.58
2017,10,7,9,45,901.0,83.5,0.95,24.0,627.5,748.99,559.75
2017,10,7,10,0,911.0,86.0,1.1,25.0,661.0,768.15,570.99
2017,10,7,10,15,919.0,87.0,1.2,25.0,687.5,781.27,579.82
2017,10,7,10,30,927.0,88.0,1.3,25.0,714.0,791.32,586.74
2017,10,7,10,45,931.0,89.5,1.45,25.5,733.0,795.74,589.4
2017,10,7,11,0,935.0,91.0,1.6,26.0,752.0,796.9,589.96
2017,10,7,11,15,938.0,91.5,1.7,26.0,763.5,793.02,587.88
2017,10,7,11,30,941.0,92.0,1.8,26.0,775.0,785.88,583.73
2017,10,7,11,45,941.0,92.5,1.9,26.5,777.5,773.34,574.86
2017,10,7,12,0,941.0,93.0,2.0,27.0,780.0,757.67,563.96
2017,10,7,12,15,939.0,93.0,2.1,27.0,774.5,737.07,550.83
2017,10,7,12,30,937.0,93.0,2.2,27.0,769.0,713.59,535.25
2017,10,7,12,45,929.5,94.0,2.35,27.0,754.0,684.8,515.11
2017,10,7,13,0,922.0,95.0,2.5,27.0,739.0,653.64,492.81
2017,10,7,13,15,915.0,93.5,2.6,26.5,717.5,618.2,467.63
2017,10,7,13,30,908.0,92.0,2.7,26.0,696.0,580.76,440.23
2017,10,7,13,45,896.5,91.0,2.85,26.0,666.5,539.7,408.62
2017,10,7,14,0,885.0,90.0,3.0,26.0,637.0,497.34,375.12
2017,10,7,14,15,871.5,88.0,3.05,25.5,601.0,452.14,339.02
2017,10,7,14,30,858.0,86.0,3.1,25.0,565.0,403.21,299.05
2017,10,7,14,45,837.5,84.0,3.2,25.0,522.5,354.35,257.63
2017,10,7,15,0,817.0,82.0,3.3,25.0,480.0,306.0,215.87
2017,10,7,15,15,790.5,78.5,3.35,24.0,433.5,255.63,173.13
2017,10,7,15,30,764.0,75.0,3.4,23.0,387.0,206.9,131.96
2017,10,7,15,45,724.0,71.0,3.45,22.5,337.0,157.76,92.55
2017,10,7,16,0,684.0,67.0,3.5,22.0,287.0,108.83,57.41
2017,10,7,16,15,628.5,61.0,3.4,21.0,236.5,64.46,33.79
2017,10,7,16,30,573.0,55.0,3.3,20.0,186.0,37.99,27.57
2017,10,7,16,45,478.5,47.0,3.2,19.5,137.5,33.94,23.82
2017,10,7,17,0,384.0,39.0,3.1,19.0,89.0,29.75,19.66
2017,10,7,17,15,235.0,25.5,3.0,18.0,52.0,19.88,8.85
2017,10,7,17,30,86.0,12.0,2.9,17.0,15.0,11.8,0.0
2017,10,7,17,45,43.0,6.0,2.8,16.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,8,6,15,76.5,10.5,1.35,11.5,14.5,30.69,0.0
2017,10,8,6,30,153.0,21.0,1.6,12.0,29.0,81.77,10.95
2017,10,8,6,45,297.0,33.0,1.9,12.5,71.0,160.46,118.0
2017,10,8,7,0,441.0,45.0,2.2,13.0,113.0,243.59,191.44
2017,10,8,7,15,520.5,53.0,2.35,13.5,162.5,305.67,246.42
2017,10,8,7,30,600.0,61.0,2.5,14.0,212.0,373.1,304.38
2017,10,8,7,45,660.0,65.0,2.7,15.0,264.5,430.5,352.23
2017,10,8,8,0,720.0,69.0,2.9,16.0,317.0,488.4,398.9
2017,10,8,8,15,754.0,73.0,3.05,16.5,366.0,535.69,436.38
2017,10,8,8,30,788.0,77.0,3.2,17.0,415.0,582.91,472.77
2017,10,8,8,45,818.5,78.5,3.35,17.5,462.0,624.61,504.15
2017,10,8,9,0,849.0,80.0,3.5,18.0,509.0,665.33,534.13
2017,10,8,9,15,866.5,82.0,3.55,18.5,549.5,696.33,555.04
2017,10,8,9,30,884.0,84.0,3.6,19.0,590.0,721.75,571.45
2017,10,8,9,45,898.0,85.5,3.7,20.0,624.5,745.26,585.46
2017,10,8,10,0,912.0,87.0,3.8,21.0,659.0,766.1,597.46
2017,10,8,10,15,921.0,88.5,3.85,21.5,686.5,780.4,605.67
2017,10,8,10,30,930.0,90.0,3.9,22.0,714.0,791.62,611.8
2017,10,8,10,45,937.0,90.5,4.0,22.5,734.0,797.12,614.16
2017,10,8,11,0,944.0,91.0,4.1,23.0,754.0,799.37,614.38
2017,10,8,11,15,947.5,91.5,4.25,23.0,765.5,795.73,611.94
2017,10,8,11,30,951.0,92.0,4.4,23.0,777.0,788.8,607.29
2017,10,8,11,45,952.0,92.0,4.6,23.5,780.5,776.29,598.12
2017,10,8,12,0,953.0,92.0,4.8,24.0,784.0,760.59,586.76
2017,10,8,12,15,952.5,92.0,4.9,24.0,779.0,740.75,573.12
2017,10,8,12,30,952.0,92.0,5.0,24.0,774.0,717.93,556.68
2017,10,8,12,45,942.5,94.0,5.15,24.5,759.5,688.47,533.52
2017,10,8,13,0,933.0,96.0,5.3,25.0,745.0,656.69,508.31
2017,10,8,13,15,927.5,95.0,5.35,25.0,723.5,622.23,481.42
2017,10,8,13,30,922.0,94.0,5.4,25.0,702.0,585.63,452.35
2017,10,8,13,45,909.5,94.5,5.5,25.0,672.5,544.96,419.62
2017,10,8,14,0,897.0,95.0,5.6,25.0,643.0,503.01,385.12
2017,10,8,14,15,884.0,92.5,5.6,24.5,607.5,454.34,345.27
2017,10,8,14,30,871.0,90.0,5.6,24.0,572.0,407.42,305.66
2017,10,8,14,45,852.0,88.0,5.65,24.0,530.0,358.54,263.16
2017,10,8,15,0,833.0,86.0,5.7,24.0,488.0,310.02,220.34
2017,10,8,15,15,807.0,82.5,5.55,23.5,441.0,259.12,176.06
2017,10,8,15,30,781.0,79.0,5.4,23.0,394.0,209.81,133.76
2017,10,8,15,45,743.0,74.5,5.3,23.0,343.5,159.85,93.49
2017,10,8,16,0,705.0,70.0,5.2,23.0,293.0,109.6,57.7
2017,10,8,16,15,647.5,63.5,4.65,22.0,240.5,63.94,34.44
2017,10,8,16,30,590.0,57.0,4.1,21.0,188.0,40.06,29.22
2017,10,8,16,45,441.5,50.5,3.6,20.5,134.0,37.5,26.73
2017,10,8,17,0,293.0,44.0,3.1,20.0,80.0,33.78,22.84
2017,10,8,17,15,167.0,26.5,2.85,19.0,45.0,20.65,8.4
2017,10,8,17,30,41.0,9.0,2.6,18.0,10.0,8.85,0.0
2017,10,8,17,45,20.5,4.5,2.4,17.5,5.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,6,15,30.0,7.0,1.3,11.5,9.0,14.78,0.0
2017,10,9,6,30,60.0,14.0,1.4,12.0,18.0,37.75,0.0
2017,10,9,6,45,145.5,35.0,1.5,13.0,54.5,108.09,78.11
2017,10,9,7,0,231.0,56.0,1.6,14.0,91.0,171.33,133.77
2017,10,9,7,15,301.0,73.0,1.7,14.5,136.5,229.55,184.14
2017,10,9,7,30,371.0,90.0,1.8,15.0,182.0,292.89,237.76
2017,10,9,7,45,432.5,101.0,1.95,16.0,231.5,349.48,284.34
2017,10,9,8,0,494.0,112.0,2.1,17.0,281.0,409.5,332.25
2017,10,9,8,15,533.0,121.5,2.3,17.5,327.5,457.55,370.19
2017,10,9,8,30,572.0,131.0,2.5,18.0,374.0,506.5,407.96
2017,10,9,8,45,612.0,135.0,2.7,19.0,420.0,553.4,442.6
2017,10,9,9,0,652.0,139.0,2.9,20.0,466.0,597.91,474.73
2017,10,9,9,15,673.0,144.0,2.95,20.5,504.5,630.0,497.21
2017,10,9,9,30,694.0,149.0,3.0,21.0,543.0,660.53,518.24
2017,10,9,9,45,741.0,140.5,3.1,21.5,583.0,693.57,541.66
2017,10,9,10,0,788.0,132.0,3.2,22.0,623.0,725.14,563.67
2017,10,9,10,15,797.5,134.5,3.25,22.0,649.0,737.24,571.44
2017,10,9,10,30,807.0,137.0,3.3,22.0,675.0,748.65,578.95
2017,10,9,10,45,818.5,136.0,3.35,22.5,695.0,755.12,581.93
2017,10,9,11,0,830.0,135.0,3.4,23.0,715.0,758.7,582.99
2017,10,9,11,15,833.5,136.0,3.45,23.0,726.0,755.46,580.47
2017,10,9,11,30,837.0,137.0,3.5,23.0,737.0,749.28,576.03
2017,10,9,11,45,842.5,135.0,3.6,23.5,741.0,738.58,567.51
2017,10,9,12,0,848.0,133.0,3.7,24.0,745.0,724.94,556.55
2017,10,9,12,15,846.5,132.5,3.75,24.0,739.5,705.14,541.88
2017,10,9,12,30,845.0,132.0,3.8,24.0,734.0,682.75,525.17
2017,10,9,12,45,841.0,131.0,3.85,24.0,721.0,655.8,504.9
2017,10,9,13,0,837.0,130.0,3.9,24.0,708.0,626.62,482.67
2017,10,9,13,15,830.0,128.5,3.9,24.0,686.5,593.18,456.75
2017,10,9,13,30,823.0,127.0,3.9,24.0,665.0,558.0,429.04
2017,10,9,13,45,822.0,121.0,3.9,24.0,639.0,519.99,398.69
2017,10,9,14,0,821.0,115.0,3.9,24.0,613.0,480.19,366.21
2017,10,9,14,15,805.5,112.0,3.85,24.0,577.5,435.53,329.22
2017,10,9,14,30,790.0,109.0,3.8,24.0,542.0,390.6,291.24
2017,10,9,14,45,776.5,103.5,3.75,24.0,502.0,343.98,251.2
2017,10,9,15,0,763.0,98.0,3.7,24.0,462.0,294.32,208.24
2017,10,9,15,15,734.5,93.5,3.55,23.5,416.0,245.19,166.28
2017,10,9,15,30,706.0,89.0,3.4,23.0,370.0,197.99,126.56
2017,10,9,15,45,670.0,82.5,3.25,23.0,321.5,150.26,88.67
2017,10,9,16,0,634.0,76.0,3.1,23.0,273.0,105.74,57.81
2017,10,9,16,15,573.5,68.5,2.65,22.0,223.0,63.18,36.82
2017,10,9,16,30,513.0,61.0,2.2,21.0,173.0,43.96,32.58
2017,10,9,16,45,419.0,50.5,1.8,20.0,125.5,37.88,27.07
2017,10,9,17,0,325.0,40.0,1.4,19.0,78.0,31.48,20.91
2017,10,9,17,15,162.5,20.0,1.3,18.0,39.0,15.12,3.71
2017,10,9,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,6,15,33.5,8.0,1.4,12.5,9.5,16.6,0.0
2017,10,10,6,30,67.0,16.0,1.5,13.0,19.0,42.52,0.0
2017,10,10,6,45,167.0,34.5,1.6,14.0,56.0,114.72,81.86
2017,10,10,7,0,267.0,53.0,1.7,15.0,93.0,181.07,140.48
2017,10,10,7,15,343.5,67.5,1.85,15.5,139.0,240.43,191.89
2017,10,10,7,30,420.0,82.0,2.0,16.0,185.0,305.47,247.01
2017,10,10,7,45,477.0,91.5,2.15,16.5,233.0,359.68,292.27
2017,10,10,8,0,534.0,101.0,2.3,17.0,281.0,419.18,340.45
2017,10,10,8,15,573.0,108.5,2.4,17.5,327.5,466.83,377.98
2017,10,10,8,30,612.0,116.0,2.5,18.0,374.0,515.06,415.01
2017,10,10,8,45,642.0,121.5,2.65,19.0,418.0,555.64,444.66
2017,10,10,9,0,672.0,127.0,2.8,20.0,462.0,595.61,473.15
2017,10,10,9,15,693.5,131.5,2.85,20.5,500.5,627.78,495.77
2017,10,10,9,30,715.0,136.0,2.9,21.0,539.0,658.38,516.89
2017,10,10,9,45,768.0,124.5,3.0,21.5,580.5,692.37,541.16
2017,10,10,10,0,821.0,113.0,3.1,22.0,622.0,723.57,562.26
