Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,10,15,830.5,115.0,3.1,22.0,648.0,737.45,571.08
2017,10,10,10,30,840.0,117.0,3.1,22.0,674.0,748.52,578.09
2017,10,10,10,45,850.0,117.0,3.15,22.5,693.5,754.94,581.03
2017,10,10,11,0,860.0,117.0,3.2,23.0,713.0,758.38,582.0
2017,10,10,11,15,863.0,117.5,3.2,23.0,724.0,754.16,578.59
2017,10,10,11,30,866.0,118.0,3.2,23.0,735.0,746.93,573.21
2017,10,10,11,45,866.0,118.5,3.2,23.5,737.5,734.57,563.25
2017,10,10,12,0,866.0,119.0,3.2,24.0,740.0,719.33,551.1
2017,10,10,12,15,864.0,119.0,3.2,24.0,734.5,699.43,536.22
2017,10,10,12,30,862.0,119.0,3.2,24.0,729.0,676.9,519.28
2017,10,10,12,45,705.0,172.5,3.2,24.0,665.5,606.46,465.32
2017,10,10,13,0,548.0,226.0,3.2,24.0,602.0,540.89,414.72
2017,10,10,13,15,492.5,239.5,3.2,24.0,569.5,502.32,385.09
2017,10,10,13,30,437.0,253.0,3.2,24.0,537.0,465.8,356.67
2017,10,10,13,45,496.0,219.5,3.2,24.0,528.5,445.15,340.69
2017,10,10,14,0,555.0,186.0,3.2,24.0,520.0,419.34,319.84
2017,10,10,14,15,495.0,192.0,3.25,23.5,477.0,374.82,284.96
2017,10,10,14,30,435.0,198.0,3.3,23.0,434.0,334.25,252.95
2017,10,10,14,45,399.5,188.0,3.35,22.5,392.5,291.85,219.1
2017,10,10,15,0,364.0,178.0,3.4,22.0,351.0,255.38,189.7
2017,10,10,15,15,435.0,146.0,3.45,21.5,332.5,220.47,157.99
2017,10,10,15,30,506.0,114.0,3.5,21.0,314.0,181.86,122.54
2017,10,10,15,45,443.0,111.5,3.55,20.5,270.0,144.03,94.32
2017,10,10,16,0,380.0,109.0,3.6,20.0,226.0,112.13,73.74
2017,10,10,16,15,334.0,93.5,3.55,19.0,182.5,76.16,53.21
2017,10,10,16,30,288.0,78.0,3.5,18.0,139.0,57.8,45.05
2017,10,10,16,45,213.5,60.5,3.5,17.5,99.0,48.56,36.54
2017,10,10,17,0,139.0,43.0,3.5,17.0,59.0,35.14,23.99
2017,10,10,17,15,69.5,21.5,3.3,16.5,29.5,18.12,3.95
2017,10,10,17,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,6,15,15.5,6.5,1.85,11.0,7.5,10.39,0.0
2017,10,11,6,30,31.0,13.0,2.0,11.0,15.0,27.08,0.0
2017,10,11,6,45,99.0,36.5,2.2,11.5,49.5,87.48,61.6
2017,10,11,7,0,167.0,60.0,2.4,12.0,84.0,144.91,113.35
2017,10,11,7,15,232.0,80.0,2.45,12.0,128.0,200.87,162.46
2017,10,11,7,30,297.0,100.0,2.5,12.0,172.0,261.55,214.98
2017,10,11,7,45,350.5,115.5,2.6,12.5,219.0,321.19,265.24
2017,10,11,8,0,404.0,131.0,2.7,13.0,266.0,378.35,312.32
2017,10,11,8,15,443.5,143.0,2.85,13.5,311.5,426.02,350.72
2017,10,11,8,30,483.0,155.0,3.0,14.0,357.0,474.79,389.14
2017,10,11,8,45,511.0,151.5,3.2,14.5,385.5,500.02,408.81
2017,10,11,9,0,539.0,148.0,3.4,15.0,414.0,525.07,428.11
2017,10,11,9,15,545.5,175.5,3.5,15.5,463.0,568.93,460.16
2017,10,11,9,30,552.0,203.0,3.6,16.0,512.0,610.58,489.84
2017,10,11,9,45,631.0,171.5,3.7,16.5,544.0,641.75,513.74
2017,10,11,10,0,710.0,140.0,3.8,17.0,576.0,670.69,535.86
2017,10,11,10,15,535.5,209.5,3.9,17.0,546.5,617.21,491.28
2017,10,11,10,30,361.0,279.0,4.0,17.0,517.0,555.84,440.67
2017,10,11,10,45,255.5,304.0,4.1,17.5,475.0,502.01,396.55
2017,10,11,11,0,150.0,329.0,4.2,18.0,433.0,442.45,347.76
2017,10,11,11,15,423.0,268.5,4.2,18.0,567.0,583.42,460.88
2017,10,11,11,30,696.0,208.0,4.2,18.0,701.0,712.64,560.73
2017,10,11,11,45,666.5,222.5,4.2,18.5,696.0,694.44,544.26
2017,10,11,12,0,637.0,237.0,4.2,19.0,691.0,674.61,527.48
2017,10,11,12,15,635.0,236.0,4.2,19.0,685.5,656.1,513.34
2017,10,11,12,30,633.0,235.0,4.2,19.0,680.0,636.63,498.3
2017,10,11,12,45,649.0,209.0,4.2,19.5,657.5,603.42,472.69
2017,10,11,13,0,665.0,183.0,4.2,20.0,635.0,566.85,444.28
2017,10,11,13,15,573.0,208.0,4.15,20.0,589.0,515.25,403.33
2017,10,11,13,30,481.0,233.0,4.1,20.0,543.0,468.13,365.69
2017,10,11,13,45,480.5,222.5,4.1,20.0,520.5,437.84,341.47
2017,10,11,14,0,480.0,212.0,4.1,20.0,498.0,406.61,315.98
2017,10,11,14,15,480.0,213.5,4.0,19.5,485.5,385.46,298.09
2017,10,11,14,30,480.0,215.0,3.9,19.0,473.0,363.29,278.9
2017,10,11,14,45,430.5,209.5,3.8,19.0,427.5,320.88,244.05
2017,10,11,15,0,381.0,204.0,3.7,19.0,382.0,279.78,210.53
2017,10,11,15,15,352.5,187.0,3.35,18.5,339.0,237.81,176.32
2017,10,11,15,30,324.0,170.0,3.0,18.0,296.0,198.31,144.56
2017,10,11,15,45,270.5,149.5,2.65,18.0,245.0,155.68,112.13
2017,10,11,16,0,217.0,129.0,2.3,18.0,194.0,118.48,85.67
2017,10,11,16,15,180.0,103.0,2.05,17.0,150.5,83.16,62.27
2017,10,11,16,30,143.0,77.0,1.8,16.0,107.0,60.68,47.9
2017,10,11,16,45,99.0,51.0,1.55,15.0,69.0,44.04,32.93
2017,10,11,17,0,55.0,25.0,1.3,14.0,31.0,21.02,12.19
2017,10,11,17,15,27.5,12.5,1.3,13.5,15.5,11.67,0.0
2017,10,11,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,12,6,15,53.5,8.5,1.8,8.5,10.5,8.36,0.0
2017,10,12,6,30,107.0,17.0,2.0,9.0,21.0,59.06,0.0
2017,10,12,6,45,237.5,33.0,2.2,10.0,61.5,136.27,96.46
2017,10,12,7,0,368.0,49.0,2.4,11.0,102.0,212.91,166.85
2017,10,12,7,15,453.0,60.5,2.65,11.5,151.0,277.31,224.13
2017,10,12,7,30,538.0,72.0,2.9,12.0,200.0,347.46,285.01
2017,10,12,7,45,593.5,80.0,3.2,12.5,251.0,404.15,333.73
2017,10,12,8,0,649.0,88.0,3.5,13.0,302.0,463.15,382.92
2017,10,12,8,15,687.5,94.0,3.5,13.5,351.5,512.07,422.23
2017,10,12,8,30,726.0,100.0,3.5,14.0,401.0,561.31,460.62
2017,10,12,8,45,755.0,104.0,3.5,14.5,446.5,602.29,491.58
2017,10,12,9,0,784.0,108.0,3.5,15.0,492.0,642.32,521.07
2017,10,12,9,15,803.5,111.5,3.5,15.5,532.5,674.13,543.67
2017,10,12,9,30,823.0,115.0,3.5,16.0,573.0,701.93,562.91
2017,10,12,9,45,810.0,128.5,3.5,16.5,601.0,719.68,573.66
2017,10,12,10,0,797.0,142.0,3.5,17.0,629.0,731.93,580.32
2017,10,12,10,15,808.0,144.5,3.55,17.5,656.0,746.65,589.52
2017,10,12,10,30,819.0,147.0,3.6,18.0,683.0,758.62,596.62
2017,10,12,10,45,823.0,150.0,3.65,18.5,701.0,763.15,598.21
2017,10,12,11,0,827.0,153.0,3.7,19.0,719.0,764.72,597.7
2017,10,12,11,15,831.0,153.5,3.75,19.0,730.0,759.64,593.65
2017,10,12,11,30,835.0,154.0,3.8,19.0,741.0,753.05,588.48
2017,10,12,11,45,829.0,157.5,3.85,19.5,742.0,740.07,577.34
2017,10,12,12,0,823.0,161.0,3.9,20.0,743.0,723.62,563.71
2017,10,12,12,15,820.5,160.5,3.9,20.0,737.0,703.04,548.01
2017,10,12,12,30,818.0,160.0,3.9,20.0,731.0,679.98,530.33
2017,10,12,12,45,831.0,150.5,3.95,20.5,721.5,656.22,511.35
2017,10,12,13,0,844.0,141.0,4.0,21.0,712.0,628.95,489.45
2017,10,12,13,15,835.5,139.5,4.0,21.0,689.5,594.43,462.3
2017,10,12,13,30,827.0,138.0,4.0,21.0,667.0,558.3,433.4
2017,10,12,13,45,801.5,140.0,4.0,21.0,634.5,513.61,397.48
2017,10,12,14,0,776.0,142.0,4.0,21.0,602.0,470.82,362.3
2017,10,12,14,15,758.0,138.0,3.95,20.5,565.5,425.87,325.36
2017,10,12,14,30,740.0,134.0,3.9,20.0,529.0,380.99,287.61
2017,10,12,14,45,697.5,134.5,3.85,20.0,483.0,332.96,246.68
2017,10,12,15,0,655.0,135.0,3.8,20.0,437.0,287.84,208.0
2017,10,12,15,15,620.0,127.5,3.55,19.5,390.5,240.27,167.82
2017,10,12,15,30,585.0,120.0,3.3,19.0,344.0,195.57,130.93
2017,10,12,15,45,516.5,113.5,3.05,19.0,292.0,149.51,96.41
2017,10,12,16,0,448.0,107.0,2.8,19.0,240.0,110.77,71.57
2017,10,12,16,15,384.5,92.5,2.4,18.0,191.5,72.31,52.07
2017,10,12,16,30,321.0,78.0,2.0,17.0,143.0,58.35,45.63
2017,10,12,16,45,231.0,58.0,1.65,16.0,98.0,44.19,32.84
2017,10,12,17,0,141.0,38.0,1.3,15.0,53.0,31.26,20.53
2017,10,12,17,15,70.5,19.0,1.3,14.0,26.5,16.07,0.0
2017,10,12,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,6,15,30.5,7.0,1.1,10.0,8.0,6.88,0.0
2017,10,13,6,30,61.0,14.0,1.1,10.0,16.0,31.7,0.0
2017,10,13,6,45,170.0,32.5,1.15,10.5,53.0,112.3,77.58
2017,10,13,7,0,279.0,51.0,1.2,11.0,90.0,180.9,140.92
2017,10,13,7,15,361.0,65.0,1.45,11.5,136.5,241.49,194.22
2017,10,13,7,30,443.0,79.0,1.7,12.0,183.0,308.23,251.67
2017,10,13,7,45,504.0,88.0,2.0,12.5,232.0,363.96,299.23
2017,10,13,8,0,565.0,97.0,2.3,13.0,281.0,425.25,350.0
2017,10,13,8,15,605.5,104.0,2.4,13.5,328.5,473.64,388.84
2017,10,13,8,30,646.0,111.0,2.5,14.0,376.0,522.61,427.11
2017,10,13,8,45,681.0,115.0,2.6,15.0,421.5,565.1,458.66
2017,10,13,9,0,716.0,119.0,2.7,16.0,467.0,607.1,489.04
2017,10,13,9,15,737.5,123.0,2.75,16.5,506.5,639.24,511.96
2017,10,13,9,30,759.0,127.0,2.8,17.0,546.0,669.69,533.26
2017,10,13,9,45,768.5,132.5,2.9,17.5,578.0,691.41,547.89
2017,10,13,10,0,778.0,138.0,3.0,18.0,610.0,710.64,560.57
2017,10,13,10,15,789.5,140.0,3.05,18.5,636.5,724.98,569.48
2017,10,13,10,30,801.0,142.0,3.1,19.0,663.0,736.64,576.4
2017,10,13,10,45,813.0,142.0,3.2,20.0,683.5,742.34,578.24
2017,10,13,11,0,825.0,142.0,3.3,21.0,704.0,746.91,579.2
2017,10,13,11,15,829.0,142.5,3.3,21.0,715.0,743.28,575.95
2017,10,13,11,30,833.0,143.0,3.3,21.0,726.0,736.72,570.65
2017,10,13,11,45,837.5,142.0,3.3,21.5,729.5,726.1,561.36
2017,10,13,12,0,842.0,141.0,3.3,22.0,733.0,712.58,549.98
2017,10,13,12,15,840.0,140.5,3.3,22.0,727.0,692.43,534.72
2017,10,13,12,30,838.0,140.0,3.3,22.0,721.0,669.72,517.46
2017,10,13,12,45,825.0,142.5,3.35,22.5,705.5,640.81,494.52
2017,10,13,13,0,812.0,145.0,3.4,23.0,690.0,608.96,469.2
2017,10,13,13,15,803.0,143.0,3.4,23.0,667.5,574.37,442.34
2017,10,13,13,30,794.0,141.0,3.4,23.0,645.0,538.29,413.82
2017,10,13,13,45,769.5,142.5,3.45,23.0,613.5,496.78,380.72
2017,10,13,14,0,745.0,144.0,3.5,23.0,582.0,455.33,347.02
2017,10,13,14,15,726.5,140.0,3.5,22.5,546.0,411.54,311.43
2017,10,13,14,30,708.0,136.0,3.5,22.0,510.0,367.96,275.14
2017,10,13,14,45,667.0,135.0,3.55,22.0,465.5,320.68,235.35
2017,10,13,15,0,626.0,134.0,3.6,22.0,421.0,276.24,197.71
2017,10,13,15,15,591.5,126.5,3.4,21.5,375.5,230.38,159.38
2017,10,13,15,30,557.0,119.0,3.2,21.0,330.0,186.49,123.65
2017,10,13,15,45,492.5,112.0,3.05,20.5,280.0,143.03,91.77
2017,10,13,16,0,428.0,105.0,2.9,20.0,230.0,105.68,68.41
2017,10,13,16,15,365.0,90.0,2.5,19.0,182.5,68.18,54.09
2017,10,13,16,30,302.0,75.0,2.1,18.0,135.0,56.14,43.47
2017,10,13,16,45,216.0,55.5,1.75,17.5,92.0,42.32,30.93
2017,10,13,17,0,130.0,36.0,1.4,17.0,49.0,29.69,18.75
2017,10,13,17,15,65.0,18.0,1.35,16.0,24.5,15.24,0.0
2017,10,13,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,14,6,15,80.0,7.0,1.6,9.5,10.0,0.0,0.0
2017,10,14,6,30,160.0,14.0,1.8,10.0,20.0,60.3,0.0
2017,10,14,6,45,312.5,26.5,2.0,11.0,60.5,152.85,103.43
2017,10,14,7,0,465.0,39.0,2.2,12.0,101.0,236.85,183.13
2017,10,14,7,15,549.0,47.0,2.45,12.5,151.0,299.75,239.81
2017,10,14,7,30,633.0,55.0,2.7,13.0,201.0,368.35,299.68
2017,10,14,7,45,686.0,60.0,2.95,14.0,252.5,420.53,344.36
2017,10,14,8,0,739.0,65.0,3.2,15.0,304.0,477.69,391.32
2017,10,14,8,15,773.5,69.5,3.15,15.5,353.0,525.34,429.32
2017,10,14,8,30,808.0,74.0,3.1,16.0,402.0,572.87,465.95
2017,10,14,8,45,833.5,76.5,3.1,16.5,448.0,612.07,495.28
2017,10,14,9,0,859.0,79.0,3.1,17.0,494.0,649.97,522.87
2017,10,14,9,15,876.0,82.0,3.05,17.5,534.0,681.16,544.53
2017,10,14,9,30,893.0,85.0,3.0,18.0,574.0,706.86,561.2
2017,10,14,9,45,898.0,89.5,2.95,18.5,606.5,726.76,573.09
2017,10,14,10,0,903.0,94.0,2.9,19.0,639.0,743.7,582.81
2017,10,14,10,15,912.0,95.5,2.85,19.5,666.0,757.26,590.11
2017,10,14,10,30,921.0,97.0,2.8,20.0,693.0,767.78,595.29
2017,10,14,10,45,923.0,100.0,2.8,20.5,711.0,771.7,596.17
2017,10,14,11,0,925.0,103.0,2.8,21.0,729.0,772.38,594.93
2017,10,14,11,15,928.5,103.5,2.7,21.5,740.0,768.34,589.95
2017,10,14,11,30,932.0,104.0,2.6,22.0,751.0,761.09,582.88
2017,10,14,11,45,928.0,106.5,2.55,22.5,752.5,747.49,571.81
2017,10,14,12,0,924.0,109.0,2.5,23.0,754.0,730.89,558.24
2017,10,14,12,15,922.0,108.5,2.45,23.0,748.0,709.78,542.26
2017,10,14,12,30,920.0,108.0,2.4,23.0,742.0,685.88,524.12
2017,10,14,12,45,918.0,106.5,2.4,23.5,728.5,658.32,502.42
2017,10,14,13,0,916.0,105.0,2.4,24.0,715.0,628.2,478.57
2017,10,14,13,15,908.5,104.0,2.4,24.0,692.5,593.13,451.61
2017,10,14,13,30,901.0,103.0,2.4,24.0,670.0,554.46,421.47
2017,10,14,13,45,882.5,103.5,2.4,24.0,638.5,511.62,387.52
2017,10,14,14,0,864.0,104.0,2.4,24.0,607.0,468.11,352.27
2017,10,14,14,15,848.5,101.5,2.35,24.0,570.5,422.57,314.57
2017,10,14,14,30,833.0,99.0,2.3,24.0,534.0,376.68,275.76
2017,10,14,14,45,803.5,98.0,2.3,24.0,490.5,327.87,234.38
2017,10,14,15,0,774.0,97.0,2.3,24.0,447.0,277.3,191.35
2017,10,14,15,15,743.0,92.0,2.15,23.5,400.0,227.45,149.42
2017,10,14,15,30,712.0,87.0,2.0,23.0,353.0,179.78,110.47
2017,10,14,15,45,661.5,82.0,1.9,23.0,302.5,132.52,75.52
2017,10,14,16,0,611.0,77.0,1.8,23.0,252.0,90.0,49.93
2017,10,14,16,15,543.5,68.5,1.6,22.0,201.5,49.38,37.21
2017,10,14,16,30,476.0,60.0,1.4,21.0,151.0,45.05,33.35
2017,10,14,16,45,365.0,47.5,1.25,20.0,105.0,36.94,25.95
2017,10,14,17,0,254.0,35.0,1.1,19.0,59.0,27.22,16.24
2017,10,14,17,15,127.0,17.5,1.15,18.5,29.5,13.73,0.0
2017,10,14,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,6,15,37.0,6.5,1.4,11.5,7.5,0.0,0.0
2017,10,15,6,30,74.0,13.0,1.5,12.0,15.0,34.06,0.0
2017,10,15,6,45,202.5,29.0,1.6,13.0,52.0,116.85,75.97
2017,10,15,7,0,331.0,45.0,1.7,14.0,89.0,191.15,146.22
2017,10,15,7,15,418.0,56.5,1.85,14.5,136.0,253.47,200.93
2017,10,15,7,30,505.0,68.0,2.0,15.0,183.0,322.03,259.59
2017,10,15,7,45,562.5,76.0,2.15,15.5,232.5,377.7,306.68
2017,10,15,8,0,620.0,84.0,2.3,16.0,282.0,435.87,354.38
2017,10,15,8,15,660.0,90.5,2.25,16.5,330.0,484.65,392.83
2017,10,15,8,30,700.0,97.0,2.2,17.0,378.0,533.91,430.38
2017,10,15,8,45,729.5,101.0,2.2,18.0,423.0,574.0,459.21
2017,10,15,9,0,759.0,105.0,2.2,19.0,468.0,613.24,486.55
2017,10,15,9,15,779.5,108.5,2.15,20.0,507.5,644.81,507.18
2017,10,15,9,30,800.0,112.0,2.1,21.0,547.0,672.56,524.56
2017,10,15,9,45,815.5,114.0,2.05,22.0,580.5,695.38,537.92
2017,10,15,10,0,831.0,116.0,2.0,23.0,614.0,715.74,549.23
2017,10,15,10,15,841.5,118.0,1.9,23.5,640.5,729.94,556.38
2017,10,15,10,30,852.0,120.0,1.8,24.0,667.0,741.29,561.51
2017,10,15,10,45,859.0,121.0,1.75,25.0,685.5,746.15,561.52
2017,10,15,11,0,866.0,122.0,1.7,26.0,704.0,747.99,559.61
2017,10,15,11,15,869.5,123.0,1.5,26.5,715.0,744.28,553.85
2017,10,15,11,30,873.0,124.0,1.3,27.0,726.0,737.53,545.84
2017,10,15,11,45,873.5,124.0,1.15,27.5,728.0,724.7,533.99
2017,10,15,12,0,874.0,124.0,1.0,28.0,730.0,708.96,520.18
2017,10,15,12,15,872.0,123.5,0.75,28.0,724.0,688.28,502.79
2017,10,15,12,30,870.0,123.0,0.5,28.0,718.0,664.96,483.35
2017,10,15,12,45,882.5,115.0,0.3,28.5,708.0,640.46,462.89
2017,10,15,13,0,895.0,107.0,0.1,29.0,698.0,612.83,440.45
2017,10,15,13,15,887.0,105.5,0.2,29.0,676.0,577.31,416.23
2017,10,15,13,30,879.0,104.0,0.3,29.0,654.0,539.98,390.16
2017,10,15,13,45,868.0,102.0,0.45,29.0,624.5,499.17,361.21
2017,10,15,14,0,857.0,100.0,0.6,29.0,595.0,457.18,330.16
2017,10,15,14,15,841.0,97.5,0.7,28.5,558.5,411.85,295.75
2017,10,15,14,30,825.0,95.0,0.8,28.0,522.0,366.21,259.81
2017,10,15,14,45,802.0,92.0,0.95,28.0,480.0,318.0,220.64
2017,10,15,15,0,779.0,89.0,1.1,28.0,438.0,270.65,181.38
2017,10,15,15,15,748.5,84.5,1.0,27.5,391.5,218.4,138.69
2017,10,15,15,30,718.0,80.0,0.9,27.0,345.0,171.16,101.12
2017,10,15,15,45,670.5,75.0,0.85,26.5,295.0,124.16,67.54
2017,10,15,16,0,623.0,70.0,0.8,26.0,245.0,81.52,43.09
2017,10,15,16,15,557.0,62.0,0.9,25.0,195.5,43.56,31.74
2017,10,15,16,30,491.0,54.0,1.0,24.0,146.0,39.75,28.37
2017,10,15,16,45,378.5,42.5,1.1,23.0,100.5,32.4,21.7
2017,10,15,17,0,266.0,31.0,1.2,22.0,55.0,24.63,13.56
2017,10,15,17,15,133.0,15.5,1.2,21.0,27.5,15.24,0.0
2017,10,15,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,6.5,1.05,13.5,6.5,0.0,0.0
2017,10,16,6,30,0.0,13.0,1.0,14.0,13.0,12.78,0.0
2017,10,16,6,45,162.5,28.5,0.95,14.5,49.5,101.69,63.13
2017,10,16,7,0,325.0,44.0,0.9,15.0,86.0,186.66,141.26
2017,10,16,7,15,411.5,56.0,1.05,15.5,133.0,248.63,195.11
2017,10,16,7,30,498.0,68.0,1.2,16.0,180.0,316.89,252.87
2017,10,16,7,45,559.5,75.5,1.35,16.5,229.5,373.49,300.2
2017,10,16,8,0,621.0,83.0,1.5,17.0,279.0,432.86,348.32
2017,10,16,8,15,660.5,89.0,1.45,17.5,327.0,480.63,385.33
2017,10,16,8,30,700.0,95.0,1.4,18.0,375.0,528.85,421.39
2017,10,16,8,45,731.5,98.5,1.35,18.5,420.0,569.43,450.62
2017,10,16,9,0,763.0,102.0,1.3,19.0,465.0,609.27,478.43
2017,10,16,9,15,702.0,118.0,1.3,19.5,472.5,601.09,470.15
2017,10,16,9,30,641.0,134.0,1.3,20.0,480.0,587.92,458.5
2017,10,16,9,45,739.0,123.5,1.35,21.0,545.5,651.32,503.43
2017,10,16,10,0,837.0,113.0,1.4,22.0,611.0,713.08,545.32
2017,10,16,10,15,778.0,129.0,1.35,22.5,607.5,694.51,528.7
2017,10,16,10,30,719.0,145.0,1.3,23.0,604.0,670.71,509.33
2017,10,16,10,45,671.0,169.0,1.3,24.0,606.5,659.73,498.28
2017,10,16,11,0,623.0,193.0,1.3,25.0,609.0,645.83,485.15
2017,10,16,11,15,752.0,156.5,1.25,25.5,666.5,692.91,517.97
2017,10,16,11,30,881.0,120.0,1.2,26.0,724.0,734.9,545.86
2017,10,16,11,45,777.5,152.0,1.2,26.5,686.0,683.88,507.52
2017,10,16,12,0,674.0,184.0,1.2,27.0,648.0,632.07,469.34
2017,10,16,12,15,777.0,151.5,1.15,27.0,682.0,650.48,482.82
2017,10,16,12,30,880.0,119.0,1.1,27.0,716.0,663.04,491.09
2017,10,16,12,45,756.0,152.0,1.1,27.5,657.5,596.23,441.73
2017,10,16,13,0,632.0,185.0,1.1,28.0,599.0,533.86,395.71
2017,10,16,13,15,742.5,149.5,1.05,28.0,621.0,536.62,397.28
2017,10,16,13,30,853.0,114.0,1.0,28.0,643.0,532.31,392.32
2017,10,16,13,45,839.5,112.0,1.0,28.0,613.0,491.29,360.76
2017,10,16,14,0,826.0,110.0,1.0,28.0,583.0,449.37,328.02
2017,10,16,14,15,751.0,112.5,0.95,27.5,522.0,385.06,279.33
2017,10,16,14,30,676.0,115.0,0.9,27.0,461.0,327.75,235.17
2017,10,16,14,45,707.5,106.5,0.9,27.0,443.0,296.94,207.66
2017,10,16,15,0,739.0,98.0,0.9,27.0,425.0,262.2,176.25
2017,10,16,15,15,706.5,93.0,0.8,26.5,379.0,214.07,136.95
2017,10,16,15,30,674.0,88.0,0.7,26.0,333.0,168.33,100.93
2017,10,16,15,45,623.0,82.0,0.65,25.5,283.5,122.6,68.78
2017,10,16,16,0,572.0,76.0,0.6,25.0,234.0,81.71,45.88
2017,10,16,16,15,504.0,66.5,0.7,23.5,185.5,47.95,35.7
2017,10,16,16,30,436.0,57.0,0.8,22.0,137.0,42.96,31.34
2017,10,16,16,45,327.5,43.5,0.95,21.0,93.0,33.73,22.95
2017,10,16,17,0,219.0,30.0,1.1,20.0,49.0,23.29,12.18
2017,10,16,17,15,109.5,15.0,1.1,19.5,24.5,14.74,0.0
2017,10,16,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,17,6,15,22.0,4.0,0.65,15.0,4.5,0.0,0.0
2017,10,17,6,30,44.0,8.0,0.6,15.0,9.0,20.24,0.0
2017,10,17,6,45,138.5,26.0,0.55,15.5,41.5,89.17,52.18
2017,10,17,7,0,233.0,44.0,0.5,16.0,74.0,151.94,113.78
2017,10,17,7,15,310.5,60.0,0.55,16.5,117.5,210.02,163.57
2017,10,17,7,30,388.0,76.0,0.6,17.0,161.0,273.79,216.78
2017,10,17,7,45,419.5,91.0,0.65,17.5,203.5,319.06,254.25
2017,10,17,8,0,451.0,106.0,0.7,18.0,246.0,365.47,291.38
2017,10,17,8,15,487.0,117.5,0.65,18.5,291.0,411.2,326.3
2017,10,17,8,30,523.0,129.0,0.6,19.0,336.0,457.7,360.54
2017,10,17,8,45,590.5,117.5,0.6,19.5,375.5,501.43,392.73
2017,10,17,9,0,658.0,106.0,0.6,20.0,415.0,544.2,423.54
2017,10,17,9,15,695.0,106.0,0.75,20.5,456.5,580.32,449.8
2017,10,17,9,30,732.0,106.0,0.9,21.0,498.0,615.52,475.06
2017,10,17,9,45,646.0,143.5,1.1,22.0,504.5,605.95,465.58
2017,10,17,10,0,560.0,181.0,1.3,23.0,511.0,587.93,450.28
2017,10,17,10,15,579.5,183.5,1.45,23.5,538.0,606.23,463.25
2017,10,17,10,30,599.0,186.0,1.6,24.0,565.0,625.09,476.08
2017,10,17,10,45,465.5,238.0,1.75,24.5,537.5,579.96,440.49
2017,10,17,11,0,332.0,290.0,1.9,25.0,510.0,530.62,401.94
2017,10,17,11,15,369.5,284.5,1.95,25.0,533.0,546.29,414.03
2017,10,17,11,30,407.0,279.0,2.0,25.0,556.0,560.22,424.34
2017,10,17,11,45,422.0,275.5,2.1,25.5,563.5,561.5,424.52
2017,10,17,12,0,437.0,272.0,2.2,26.0,571.0,557.88,421.29
2017,10,17,12,15,466.0,257.0,2.2,26.0,573.5,550.2,415.94
2017,10,17,12,30,495.0,242.0,2.2,26.0,576.0,540.04,408.65
2017,10,17,12,45,425.0,259.5,2.2,26.0,542.0,499.75,378.06
2017,10,17,13,0,355.0,277.0,2.2,26.0,508.0,461.68,349.15
2017,10,17,13,15,350.5,268.0,2.1,26.0,490.0,437.03,330.45
2017,10,17,13,30,346.0,259.0,2.0,26.0,472.0,411.86,311.09
2017,10,17,13,45,269.0,258.0,1.95,26.0,419.0,360.4,272.15
2017,10,17,14,0,192.0,257.0,1.9,26.0,366.0,316.05,238.7
2017,10,17,14,15,346.0,211.5,1.9,25.5,393.0,321.06,240.89
2017,10,17,14,30,500.0,166.0,1.9,25.0,420.0,312.08,230.14
2017,10,17,14,45,444.0,172.5,1.9,25.0,384.5,276.8,201.64
2017,10,17,15,0,388.0,179.0,1.9,25.0,349.0,248.47,179.1
2017,10,17,15,15,366.0,162.5,1.65,24.0,309.0,208.96,147.88
2017,10,17,15,30,344.0,146.0,1.4,23.0,269.0,171.26,118.73
2017,10,17,15,45,318.0,127.5,1.2,22.5,228.5,133.58,91.05
2017,10,17,16,0,292.0,109.0,1.0,22.0,188.0,98.42,68.16
2017,10,17,16,15,245.0,89.0,1.0,21.0,146.0,69.39,54.51
2017,10,17,16,30,198.0,69.0,1.0,20.0,104.0,54.86,41.77
2017,10,17,16,45,138.5,48.0,1.05,19.0,68.5,39.02,27.55
2017,10,17,17,0,79.0,27.0,1.1,18.0,33.0,22.56,11.14
2017,10,17,17,15,39.5,13.5,1.1,17.5,16.5,13.27,0.0
2017,10,17,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,40.0,5.0,0.9,10.5,6.0,0.0,0.0
2017,10,18,6,30,80.0,10.0,0.8,11.0,12.0,32.08,0.0
2017,10,18,6,45,220.5,24.5,0.7,11.5,47.5,113.26,64.13
2017,10,18,7,0,361.0,39.0,0.6,12.0,83.0,192.14,145.2
2017,10,18,7,15,449.5,49.5,0.6,12.0,130.0,254.12,200.1
2017,10,18,7,30,538.0,60.0,0.6,12.0,177.0,322.3,258.39
2017,10,18,7,45,594.0,67.5,0.65,12.5,226.0,376.96,304.28
2017,10,18,8,0,650.0,75.0,0.7,13.0,275.0,434.03,350.47
2017,10,18,8,15,688.5,80.5,0.7,13.5,323.0,481.16,387.15
2017,10,18,8,30,727.0,86.0,0.7,14.0,371.0,528.64,422.83
2017,10,18,8,45,754.0,90.0,0.7,15.0,415.0,567.42,450.06
2017,10,18,9,0,781.0,94.0,0.7,16.0,459.0,603.21,474.31
2017,10,18,9,15,800.5,97.5,0.6,16.5,498.0,634.45,494.21
2017,10,18,9,30,820.0,101.0,0.5,17.0,537.0,663.73,512.02
2017,10,18,9,45,821.5,108.0,0.45,18.0,567.5,682.35,521.36
2017,10,18,10,0,823.0,115.0,0.4,19.0,598.0,698.11,528.54
2017,10,18,10,15,833.5,117.0,0.35,19.5,623.5,711.98,535.48
2017,10,18,10,30,844.0,119.0,0.3,20.0,649.0,723.05,540.42
2017,10,18,10,45,851.0,120.0,0.3,21.0,667.5,727.7,540.75
2017,10,18,11,0,858.0,121.0,0.3,22.0,686.0,729.37,539.14
2017,10,18,11,15,861.5,121.5,0.5,22.0,696.5,725.08,538.69
2017,10,18,11,30,865.0,122.0,0.7,22.0,707.0,717.78,536.05
2017,10,18,11,45,865.5,122.5,0.9,22.5,709.0,705.49,528.58
2017,10,18,12,0,866.0,123.0,1.1,23.0,711.0,690.32,518.69
2017,10,18,12,15,863.5,122.5,1.3,23.0,704.5,669.47,505.35
2017,10,18,12,30,861.0,122.0,1.5,23.0,698.0,646.03,489.63
2017,10,18,12,45,824.0,133.5,1.7,23.0,676.0,611.67,465.08
2017,10,18,13,0,787.0,145.0,1.9,23.0,654.0,575.45,438.58
2017,10,18,13,15,777.5,143.0,2.0,22.5,632.0,541.59,413.76
2017,10,18,13,30,768.0,141.0,2.1,22.0,610.0,506.35,387.1
2017,10,18,13,45,752.5,138.5,2.25,22.0,580.5,466.74,355.81
2017,10,18,14,0,737.0,136.0,2.4,22.0,551.0,426.6,323.27
2017,10,18,14,15,717.5,132.0,2.45,21.5,515.0,383.32,287.95
2017,10,18,14,30,698.0,128.0,2.5,21.0,479.0,340.35,252.03
2017,10,18,14,45,671.0,123.0,2.55,20.5,438.0,294.9,213.72
2017,10,18,15,0,644.0,118.0,2.6,20.0,397.0,250.97,176.35
2017,10,18,15,15,609.0,111.0,2.55,19.5,352.0,205.5,138.44
2017,10,18,15,30,574.0,104.0,2.5,19.0,307.0,162.88,104.36
2017,10,18,15,45,527.5,94.5,2.5,18.5,260.5,120.06,73.69
2017,10,18,16,0,481.0,85.0,2.5,18.0,214.0,80.72,51.01
2017,10,18,16,15,413.5,73.0,2.35,17.0,167.5,53.49,41.53
2017,10,18,16,30,346.0,61.0,2.2,16.0,121.0,45.87,34.58
2017,10,18,16,45,254.5,44.0,2.1,15.5,80.0,33.72,23.31
2017,10,18,17,0,163.0,27.0,2.0,15.0,39.0,21.01,9.37
2017,10,18,17,15,81.5,13.5,2.05,14.5,19.5,13.27,0.0
2017,10,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,19,6,15,55.0,4.5,1.95,11.0,5.5,0.0,0.0
2017,10,19,6,30,110.0,9.0,2.1,11.0,11.0,39.09,0.0
2017,10,19,6,45,252.0,21.0,2.25,11.5,45.5,117.88,61.71
2017,10,19,7,0,394.0,33.0,2.4,12.0,80.0,196.33,148.32
2017,10,19,7,15,479.5,41.0,2.4,12.0,125.0,254.93,202.16
2017,10,19,7,30,565.0,49.0,2.4,12.0,170.0,319.61,259.41
2017,10,19,7,45,614.0,55.0,2.45,12.5,216.5,369.75,303.28
2017,10,19,8,0,663.0,61.0,2.5,13.0,263.0,419.86,345.67
2017,10,19,8,15,355.0,107.0,2.5,13.0,217.5,323.62,267.53
2017,10,19,8,30,47.0,153.0,2.5,13.0,172.0,187.67,152.87
2017,10,19,8,45,23.5,146.5,2.5,13.5,156.0,160.29,129.64
2017,10,19,9,0,0.0,140.0,2.5,14.0,140.0,138.34,110.49
2017,10,19,9,15,129.5,183.5,2.5,14.0,252.0,277.81,226.85
2017,10,19,9,30,259.0,227.0,2.5,14.0,364.0,417.45,338.61
2017,10,19,9,45,187.0,246.0,2.55,14.5,348.0,384.32,309.48
2017,10,19,10,0,115.0,265.0,2.6,15.0,332.0,349.21,279.48
2017,10,19,10,15,142.0,278.5,2.65,15.0,364.5,386.4,308.74
2017,10,19,10,30,169.0,292.0,2.7,15.0,397.0,417.45,332.74
2017,10,19,10,45,111.0,287.5,2.75,15.5,357.5,365.46,290.26
2017,10,19,11,0,53.0,283.0,2.8,16.0,318.0,318.6,251.84
2017,10,19,11,15,197.5,288.0,2.9,16.0,420.0,424.55,337.27
2017,10,19,11,30,342.0,293.0,3.0,16.0,522.0,526.34,416.6
2017,10,19,11,45,348.0,290.5,3.2,16.5,524.5,520.55,411.12
2017,10,19,12,0,354.0,288.0,3.4,17.0,527.0,513.49,405.19
2017,10,19,12,15,204.5,289.0,3.55,17.0,427.0,409.63,323.68
2017,10,19,12,30,55.0,290.0,3.7,17.0,327.0,312.58,246.21
2017,10,19,12,45,104.5,296.0,3.85,17.5,364.0,343.7,271.11
2017,10,19,13,0,154.0,302.0,4.0,18.0,401.0,371.21,292.38
2017,10,19,13,15,156.0,291.0,4.05,17.5,388.5,354.72,279.94
2017,10,19,13,30,158.0,280.0,4.1,17.0,376.0,337.79,267.12
2017,10,19,13,45,500.5,181.0,4.2,17.0,464.0,389.8,307.58
2017,10,19,14,0,843.0,82.0,4.3,17.0,552.0,420.91,327.42
2017,10,19,14,15,828.5,79.5,4.2,16.5,517.5,374.62,287.16
2017,10,19,14,30,814.0,77.0,4.1,16.0,483.0,330.49,247.95
2017,10,19,14,45,794.0,74.5,4.1,16.0,443.0,284.67,206.56
2017,10,19,15,0,774.0,72.0,4.1,16.0,403.0,239.41,165.57
2017,10,19,15,15,745.0,68.5,4.0,16.0,359.0,192.43,124.28
2017,10,19,15,30,716.0,65.0,3.9,16.0,315.0,147.41,86.88
2017,10,19,15,45,671.5,60.5,3.85,16.0,268.0,102.45,54.65
2017,10,19,16,0,627.0,56.0,3.8,16.0,221.0,58.28,30.61
2017,10,19,16,15,560.5,49.5,3.55,15.5,174.0,33.97,24.52
2017,10,19,16,30,494.0,43.0,3.3,15.0,127.0,30.96,21.61
2017,10,19,16,45,377.0,33.5,3.1,14.5,84.5,25.07,15.88
2017,10,19,17,0,260.0,24.0,2.9,14.0,42.0,18.84,6.93
2017,10,19,17,15,130.0,12.0,2.8,13.5,21.0,11.8,0.0
2017,10,19,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,6,45,111.0,21.0,1.2,11.5,33.5,70.32,31.55
2017,10,20,7,0,222.0,42.0,1.3,12.0,67.0,143.62,107.79
2017,10,20,7,15,292.0,56.5,1.5,12.0,107.5,195.34,154.49
2017,10,20,7,30,362.0,71.0,1.7,12.0,148.0,252.37,204.56
2017,10,20,7,45,408.0,83.5,1.9,12.5,190.5,300.2,246.02
