Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,8,0,454.0,96.0,2.1,13.0,233.0,350.33,288.26
2017,10,20,8,15,504.0,99.0,2.2,13.5,274.0,393.54,323.92
2017,10,20,8,30,554.0,102.0,2.3,14.0,315.0,441.89,362.7
2017,10,20,8,45,663.0,95.0,2.4,14.5,379.0,512.58,418.62
2017,10,20,9,0,772.0,88.0,2.5,15.0,443.0,584.53,474.12
2017,10,20,9,15,792.0,91.0,2.6,15.0,481.0,615.11,497.22
2017,10,20,9,30,812.0,94.0,2.7,15.0,519.0,643.8,518.85
2017,10,20,9,45,818.5,99.0,2.8,15.5,549.5,663.49,532.33
2017,10,20,10,0,825.0,104.0,2.9,16.0,580.0,680.48,543.67
2017,10,20,10,15,521.0,195.0,2.95,16.0,500.0,570.17,455.07
2017,10,20,10,30,217.0,286.0,3.0,16.0,420.0,443.63,352.42
2017,10,20,10,45,232.0,292.5,3.1,16.5,440.0,458.44,363.68
2017,10,20,11,0,247.0,299.0,3.2,17.0,460.0,472.35,373.52
2017,10,20,11,15,421.0,251.0,3.25,17.0,530.0,546.23,432.8
2017,10,20,11,30,595.0,203.0,3.3,17.0,600.0,609.98,483.08
2017,10,20,11,45,515.0,234.5,3.4,17.0,579.0,576.47,455.73
2017,10,20,12,0,435.0,266.0,3.5,17.0,558.0,544.4,429.87
2017,10,20,12,15,267.0,286.5,3.55,17.0,465.5,446.48,352.79
2017,10,20,12,30,99.0,307.0,3.6,17.0,373.0,354.79,279.55
2017,10,20,12,45,198.0,295.0,3.7,17.0,422.5,396.03,313.24
2017,10,20,13,0,297.0,283.0,3.8,17.0,472.0,430.42,340.38
2017,10,20,13,15,171.0,266.5,3.85,16.5,375.0,339.22,268.83
2017,10,20,13,30,45.0,250.0,3.9,16.0,278.0,257.06,203.93
2017,10,20,13,45,434.5,173.0,4.0,16.0,415.0,350.97,278.41
2017,10,20,14,0,824.0,96.0,4.1,16.0,552.0,419.84,327.26
2017,10,20,14,15,769.0,97.0,4.1,16.0,501.5,365.53,280.68
2017,10,20,14,30,714.0,98.0,4.1,16.0,451.0,311.73,234.59
2017,10,20,14,45,633.0,108.0,4.2,16.0,401.5,264.74,194.64
2017,10,20,15,0,552.0,118.0,4.3,16.0,352.0,224.33,160.83
2017,10,20,15,15,513.0,113.5,4.25,15.5,312.5,185.02,127.81
2017,10,20,15,30,474.0,109.0,4.2,15.0,273.0,148.68,98.92
2017,10,20,15,45,435.0,97.5,4.2,14.5,230.5,109.89,70.92
2017,10,20,16,0,396.0,86.0,4.2,14.0,188.0,74.74,50.64
2017,10,20,16,15,343.0,72.0,3.9,13.5,146.5,53.06,41.68
2017,10,20,16,30,290.0,58.0,3.6,13.0,105.0,43.77,33.04
2017,10,20,16,45,200.5,42.0,3.35,13.0,69.0,32.35,22.12
2017,10,20,17,0,111.0,26.0,3.1,13.0,33.0,21.7,7.44
2017,10,20,17,15,55.5,13.0,2.8,12.5,16.5,12.78,0.0
2017,10,20,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,6,45,189.0,16.5,1.25,9.5,37.5,89.58,35.25
2017,10,21,7,0,378.0,33.0,1.3,10.0,75.0,187.86,140.82
2017,10,21,7,15,469.5,41.0,1.35,10.5,120.0,247.5,195.44
2017,10,21,7,30,561.0,49.0,1.4,11.0,165.0,313.65,253.26
2017,10,21,7,45,619.5,54.0,1.5,11.5,213.0,366.45,299.19
2017,10,21,8,0,678.0,59.0,1.6,12.0,261.0,419.94,344.25
2017,10,21,8,15,714.5,63.0,1.8,12.5,307.0,464.82,381.44
2017,10,21,8,30,751.0,67.0,2.0,13.0,353.0,509.86,417.69
2017,10,21,8,45,778.0,69.5,2.25,13.5,395.5,547.35,447.39
2017,10,21,9,0,805.0,72.0,2.5,14.0,438.0,583.78,475.64
2017,10,21,9,15,823.0,74.0,2.6,14.5,475.5,612.55,496.89
2017,10,21,9,30,841.0,76.0,2.7,15.0,513.0,636.32,514.07
2017,10,21,9,45,855.5,77.0,2.8,15.5,545.0,657.58,529.03
2017,10,21,10,0,870.0,78.0,2.9,16.0,577.0,676.35,541.41
2017,10,21,10,15,878.5,79.5,2.9,16.0,602.0,688.9,549.71
2017,10,21,10,30,887.0,81.0,2.9,16.0,627.0,698.54,555.98
2017,10,21,10,45,893.0,81.5,2.95,16.5,645.0,702.4,557.3
2017,10,21,11,0,899.0,82.0,3.0,17.0,663.0,703.2,556.53
2017,10,21,11,15,902.0,82.5,2.95,17.0,672.5,698.86,552.72
2017,10,21,11,30,905.0,83.0,2.9,17.0,682.0,691.43,546.81
2017,10,21,11,45,905.5,83.0,2.9,17.5,684.0,678.77,535.77
2017,10,21,12,0,906.0,83.0,2.9,18.0,686.0,663.16,522.42
2017,10,21,12,15,904.5,83.0,2.9,18.0,680.0,643.39,506.84
2017,10,21,12,30,903.0,83.0,2.9,18.0,674.0,620.88,488.99
2017,10,21,12,45,901.5,80.5,2.95,18.5,661.0,593.28,466.39
2017,10,21,13,0,900.0,78.0,3.0,19.0,648.0,563.19,441.53
2017,10,21,13,15,893.0,77.0,3.0,19.0,626.5,529.37,414.0
2017,10,21,13,30,886.0,76.0,3.0,19.0,605.0,493.65,384.39
2017,10,21,13,45,876.0,74.5,3.0,19.0,576.5,454.43,351.39
2017,10,21,14,0,866.0,73.0,3.0,19.0,548.0,413.9,316.57
2017,10,21,14,15,852.0,71.5,3.0,19.0,513.5,370.86,279.01
2017,10,21,14,30,838.0,70.0,3.0,19.0,479.0,327.25,240.26
2017,10,21,14,45,820.0,66.5,3.0,19.0,439.0,277.14,195.95
2017,10,21,15,0,802.0,63.0,3.0,19.0,399.0,230.5,154.33
2017,10,21,15,15,774.0,60.0,2.9,18.5,355.0,183.16,113.65
2017,10,21,15,30,746.0,57.0,2.8,18.0,311.0,137.61,76.9
2017,10,21,15,45,704.5,53.0,2.75,18.0,264.0,92.25,45.76
2017,10,21,16,0,663.0,49.0,2.7,18.0,217.0,50.57,26.39
2017,10,21,16,15,597.0,43.0,2.35,17.0,169.5,31.73,22.36
2017,10,21,16,30,531.0,37.0,2.0,16.0,122.0,28.58,19.36
2017,10,21,16,45,412.5,28.5,1.65,15.5,80.0,20.97,12.13
2017,10,21,17,0,294.0,20.0,1.3,15.0,38.0,15.44,2.21
2017,10,21,17,15,147.0,10.0,1.35,14.5,19.0,9.83,0.0
2017,10,21,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,6,45,219.0,14.5,1.05,11.5,38.5,94.82,28.85
2017,10,22,7,0,438.0,29.0,1.1,12.0,77.0,199.32,146.68
2017,10,22,7,15,528.0,36.5,1.3,12.5,123.5,260.45,203.11
2017,10,22,7,30,618.0,44.0,1.5,13.0,170.0,327.62,261.89
2017,10,22,7,45,671.5,49.0,1.75,13.5,218.5,380.33,308.07
2017,10,22,8,0,725.0,54.0,2.0,14.0,267.0,435.1,354.44
2017,10,22,8,15,760.5,57.5,2.2,14.5,314.0,480.13,391.67
2017,10,22,8,30,796.0,61.0,2.4,15.0,361.0,525.17,427.8
2017,10,22,8,45,821.0,63.5,2.6,15.5,404.5,562.5,457.04
2017,10,22,9,0,846.0,66.0,2.8,16.0,448.0,595.44,482.33
2017,10,22,9,15,863.5,68.5,2.9,16.5,486.5,625.29,504.27
2017,10,22,9,30,881.0,71.0,3.0,17.0,525.0,653.04,524.18
2017,10,22,9,45,885.0,75.5,3.1,17.5,555.5,671.71,536.85
2017,10,22,10,0,889.0,80.0,3.2,18.0,586.0,687.47,546.92
2017,10,22,10,15,898.5,81.5,3.15,18.5,612.0,700.73,554.45
2017,10,22,10,30,908.0,83.0,3.1,19.0,638.0,711.03,559.86
2017,10,22,10,45,916.0,83.0,3.1,19.5,656.5,715.65,561.44
2017,10,22,11,0,924.0,83.0,3.1,20.0,675.0,717.14,560.9
2017,10,22,11,15,927.5,83.5,3.05,20.0,685.5,712.92,557.22
2017,10,22,11,30,931.0,84.0,3.0,20.0,696.0,705.52,551.26
2017,10,22,11,45,933.5,83.5,3.0,20.5,699.0,693.28,540.56
2017,10,22,12,0,936.0,83.0,3.0,21.0,702.0,677.94,527.52
2017,10,22,12,15,935.0,82.5,3.0,21.0,696.0,657.39,511.54
2017,10,22,12,30,934.0,82.0,3.0,21.0,690.0,633.99,493.23
2017,10,22,12,45,929.0,81.5,3.0,21.5,676.0,605.58,469.99
2017,10,22,13,0,924.0,81.0,3.0,22.0,662.0,574.76,444.61
2017,10,22,13,15,917.5,80.0,3.05,22.0,640.0,540.44,417.14
2017,10,22,13,30,911.0,79.0,3.1,22.0,618.0,504.13,387.47
2017,10,22,13,45,901.0,77.5,3.15,22.0,589.0,464.01,354.18
2017,10,22,14,0,891.0,76.0,3.2,22.0,560.0,422.54,318.98
2017,10,22,14,15,876.5,74.0,3.2,22.0,524.5,377.88,280.46
2017,10,22,14,30,862.0,72.0,3.2,22.0,489.0,332.66,240.76
2017,10,22,14,45,841.5,69.5,3.25,22.0,448.0,281.83,196.36
2017,10,22,15,0,821.0,67.0,3.3,22.0,407.0,234.62,154.8
2017,10,22,15,15,791.5,63.5,3.1,21.5,361.5,185.8,113.54
2017,10,22,15,30,762.0,60.0,2.9,21.0,316.0,138.92,76.52
2017,10,22,15,45,718.5,56.0,2.7,21.0,267.5,92.83,45.93
2017,10,22,16,0,675.0,52.0,2.5,21.0,219.0,50.67,27.7
2017,10,22,16,15,605.0,45.5,2.15,20.0,170.5,34.32,24.27
2017,10,22,16,30,535.0,39.0,1.8,19.0,122.0,28.19,18.7
2017,10,22,16,45,409.5,29.5,1.5,18.0,79.0,22.11,12.79
2017,10,22,17,0,284.0,20.0,1.2,17.0,36.0,15.66,0.35
2017,10,22,17,15,142.0,10.0,1.2,16.5,18.0,9.83,0.0
2017,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,6,45,209.0,14.5,1.25,13.5,36.5,90.5,17.03
2017,10,23,7,0,418.0,29.0,1.3,14.0,73.0,194.5,141.06
2017,10,23,7,15,509.5,36.5,1.55,14.5,118.5,251.25,194.21
2017,10,23,7,30,601.0,44.0,1.8,15.0,164.0,317.98,252.44
2017,10,23,7,45,657.5,49.0,2.1,16.0,212.5,371.23,298.4
2017,10,23,8,0,714.0,54.0,2.4,17.0,261.0,426.75,344.61
2017,10,23,8,15,750.0,57.5,2.45,17.5,307.5,471.52,381.07
2017,10,23,8,30,786.0,61.0,2.5,18.0,354.0,516.34,416.37
2017,10,23,8,45,812.0,64.0,2.6,19.0,397.5,554.42,444.77
2017,10,23,9,0,838.0,67.0,2.7,20.0,441.0,591.31,471.41
2017,10,23,9,15,855.5,69.0,2.7,20.5,479.0,617.19,489.78
2017,10,23,9,30,873.0,71.0,2.7,21.0,517.0,644.11,508.43
2017,10,23,9,45,885.0,73.0,2.75,22.0,549.5,665.11,521.54
2017,10,23,10,0,897.0,75.0,2.8,23.0,582.0,683.45,532.18
2017,10,23,10,15,906.0,76.0,2.85,23.5,607.5,695.86,539.32
2017,10,23,10,30,915.0,77.0,2.9,24.0,633.0,705.3,544.42
2017,10,23,10,45,920.5,78.0,2.95,24.5,650.5,709.28,545.74
2017,10,23,11,0,926.0,79.0,3.0,25.0,668.0,710.11,544.96
2017,10,23,11,15,929.0,79.5,3.05,25.5,678.5,705.55,540.49
2017,10,23,11,30,932.0,80.0,3.1,26.0,689.0,697.81,533.7
2017,10,23,11,45,932.5,80.0,3.15,26.5,691.0,684.8,522.79
2017,10,23,12,0,933.0,80.0,3.2,27.0,693.0,668.73,509.63
2017,10,23,12,15,931.5,80.0,3.2,27.0,687.0,648.47,494.11
2017,10,23,12,30,930.0,80.0,3.2,27.0,681.0,625.38,476.31
2017,10,23,12,45,922.0,81.0,3.25,27.5,666.0,596.9,453.51
2017,10,23,13,0,914.0,82.0,3.3,28.0,651.0,566.17,428.72
2017,10,23,13,15,907.0,81.0,3.25,28.0,629.5,531.95,401.54
2017,10,23,13,30,900.0,80.0,3.2,28.0,608.0,495.8,372.34
2017,10,23,13,45,888.5,78.5,3.15,28.0,579.0,455.5,339.41
2017,10,23,14,0,877.0,77.0,3.1,28.0,550.0,413.98,304.82
2017,10,23,14,15,862.0,75.0,3.0,28.0,514.5,369.8,267.44
2017,10,23,14,30,847.0,73.0,2.9,28.0,479.0,322.06,226.74
2017,10,23,14,45,825.5,70.5,2.85,28.0,438.0,274.85,186.19
2017,10,23,15,0,804.0,68.0,2.8,28.0,397.0,228.3,146.29
2017,10,23,15,15,773.0,64.5,2.45,27.5,351.5,180.21,106.86
2017,10,23,15,30,742.0,61.0,2.1,27.0,306.0,134.23,71.84
2017,10,23,15,45,697.0,56.5,1.8,26.5,258.5,88.84,43.14
2017,10,23,16,0,652.0,52.0,1.5,26.0,211.0,47.54,26.75
2017,10,23,16,15,579.5,45.5,1.4,24.5,163.0,31.58,21.41
2017,10,23,16,30,507.0,39.0,1.3,23.0,115.0,28.42,18.5
2017,10,23,16,45,379.5,29.0,1.25,22.0,73.5,21.87,12.17
2017,10,23,17,0,252.0,19.0,1.2,21.0,32.0,14.9,0.0
2017,10,23,17,15,126.0,9.5,1.2,20.5,16.0,9.34,0.0
2017,10,23,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,24,6,45,200.5,14.5,1.1,15.5,35.0,86.68,3.59
2017,10,24,7,0,401.0,29.0,1.1,16.0,70.0,187.21,133.27
2017,10,24,7,15,496.0,37.0,1.35,16.5,115.5,247.75,189.33
2017,10,24,7,30,591.0,45.0,1.6,17.0,161.0,312.48,245.46
2017,10,24,7,45,646.0,51.0,1.85,18.0,209.0,365.6,290.89
2017,10,24,8,0,701.0,57.0,2.1,19.0,257.0,420.89,336.43
2017,10,24,8,15,738.0,61.0,2.15,19.5,303.5,466.19,372.96
2017,10,24,8,30,775.0,65.0,2.2,20.0,350.0,511.61,408.36
2017,10,24,8,45,799.5,68.0,2.25,21.0,393.0,548.38,435.34
2017,10,24,9,0,824.0,71.0,2.3,22.0,436.0,583.9,460.52
2017,10,24,9,15,842.0,73.5,2.35,22.5,474.0,613.26,481.35
2017,10,24,9,30,860.0,76.0,2.4,23.0,512.0,637.63,498.19
2017,10,24,9,45,878.5,75.5,2.5,24.0,545.0,659.78,512.4
2017,10,24,10,0,897.0,75.0,2.6,25.0,578.0,679.52,524.52
2017,10,24,10,15,905.5,76.5,2.55,25.5,603.5,692.06,531.19
2017,10,24,10,30,914.0,78.0,2.5,26.0,629.0,701.62,535.83
2017,10,24,10,45,919.0,79.0,2.45,27.0,646.5,705.2,535.28
2017,10,24,11,0,924.0,80.0,2.4,28.0,664.0,705.64,532.68
2017,10,24,11,15,926.5,80.5,2.3,28.5,673.5,700.72,527.27
2017,10,24,11,30,929.0,81.0,2.2,29.0,683.0,692.64,519.34
2017,10,24,11,45,929.0,81.0,2.15,29.5,685.0,679.32,508.01
2017,10,24,12,0,929.0,81.0,2.1,30.0,687.0,662.99,494.54
2017,10,24,12,15,927.0,81.0,2.05,30.0,680.5,642.49,479.03
2017,10,24,12,30,925.0,81.0,2.0,30.0,674.0,619.21,461.35
2017,10,24,12,45,921.0,80.0,1.95,30.5,660.0,591.17,439.17
2017,10,24,13,0,917.0,79.0,1.9,31.0,646.0,560.69,414.96
2017,10,24,13,15,909.5,78.0,1.85,31.0,624.0,526.2,388.29
2017,10,24,13,30,902.0,77.0,1.8,31.0,602.0,489.81,359.66
2017,10,24,13,45,891.0,75.5,1.75,31.5,573.0,449.75,327.05
2017,10,24,14,0,880.0,74.0,1.7,32.0,544.0,408.44,292.89
2017,10,24,14,15,864.5,72.5,1.65,31.5,509.0,364.54,257.31
2017,10,24,14,30,849.0,71.0,1.6,31.0,474.0,320.19,220.57
2017,10,24,14,45,827.5,68.5,1.55,31.0,433.0,269.95,178.66
2017,10,24,15,0,806.0,66.0,1.5,31.0,392.0,223.44,139.67
2017,10,24,15,15,775.5,62.5,1.3,30.0,347.0,175.51,101.46
2017,10,24,15,30,745.0,59.0,1.1,29.0,302.0,129.64,67.52
2017,10,24,15,45,699.5,54.5,0.95,28.5,254.5,84.28,39.81
2017,10,24,16,0,654.0,50.0,0.8,28.0,207.0,43.05,24.75
2017,10,24,16,15,581.5,43.5,0.85,27.0,159.5,32.92,22.27
2017,10,24,16,30,509.0,37.0,0.9,26.0,112.0,26.86,16.88
2017,10,24,16,45,382.5,27.0,1.0,25.5,71.0,20.23,10.45
2017,10,24,17,0,256.0,17.0,1.1,25.0,30.0,13.17,0.0
2017,10,24,17,15,128.0,8.5,1.1,24.5,15.0,8.36,0.0
2017,10,24,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,6,45,202.0,14.0,0.8,16.5,33.5,85.23,0.0
2017,10,25,7,0,404.0,28.0,0.8,17.0,67.0,185.67,129.86
2017,10,25,7,15,499.5,36.0,0.95,17.5,112.5,246.07,186.16
2017,10,25,7,30,595.0,44.0,1.1,18.0,158.0,310.76,241.74
2017,10,25,7,45,652.0,49.0,1.25,19.0,206.0,363.55,286.4
2017,10,25,8,0,709.0,54.0,1.4,20.0,254.0,418.62,331.2
2017,10,25,8,15,746.0,58.0,1.45,20.5,300.5,463.95,367.33
2017,10,25,8,30,783.0,62.0,1.5,21.0,347.0,509.4,402.32
2017,10,25,8,45,809.0,64.5,1.6,21.5,390.5,546.52,430.3
2017,10,25,9,0,835.0,67.0,1.7,22.0,434.0,582.46,456.7
2017,10,25,9,15,853.5,69.5,1.75,22.5,472.0,609.27,475.61
2017,10,25,9,30,872.0,72.0,1.8,23.0,510.0,637.1,494.78
2017,10,25,9,45,884.0,74.0,1.85,24.0,542.0,657.89,507.53
2017,10,25,10,0,896.0,76.0,1.9,25.0,574.0,676.03,518.13
2017,10,25,10,15,905.0,77.0,1.9,25.5,599.5,688.28,524.98
2017,10,25,10,30,914.0,78.0,1.9,26.0,625.0,697.56,529.61
2017,10,25,10,45,920.0,79.0,1.9,27.0,643.0,701.77,529.77
2017,10,25,11,0,926.0,80.0,1.9,28.0,661.0,702.82,527.88
2017,10,25,11,15,929.5,80.5,1.9,28.5,671.0,698.52,523.28
2017,10,25,11,30,933.0,81.0,1.9,29.0,681.0,691.04,516.34
2017,10,25,11,45,933.5,81.0,1.9,29.5,683.5,677.97,505.51
2017,10,25,12,0,934.0,81.0,1.9,30.0,686.0,661.87,492.52
2017,10,25,12,15,932.5,81.0,1.9,30.0,680.0,641.58,477.45
2017,10,25,12,30,931.0,81.0,1.9,30.0,674.0,618.48,460.16
2017,10,25,12,45,916.5,84.0,1.95,30.0,657.5,588.43,437.81
2017,10,25,13,0,902.0,87.0,2.0,30.0,641.0,556.45,413.65
2017,10,25,13,15,894.5,86.0,2.0,30.0,619.0,522.4,387.33
2017,10,25,13,30,887.0,85.0,2.0,30.0,597.0,486.49,359.01
2017,10,25,13,45,876.0,83.5,2.05,30.0,568.5,446.96,327.5
2017,10,25,14,0,865.0,82.0,2.1,30.0,540.0,403.7,292.43
2017,10,25,14,15,849.0,79.5,2.1,29.5,504.5,359.09,255.99
2017,10,25,14,30,833.0,77.0,2.1,29.0,469.0,314.18,218.46
2017,10,25,14,45,809.5,74.5,2.15,29.0,428.0,267.34,178.8
2017,10,25,15,0,786.0,72.0,2.2,29.0,387.0,221.36,140.03
2017,10,25,15,15,753.5,68.0,1.95,28.0,341.5,173.78,101.96
2017,10,25,15,30,721.0,64.0,1.7,27.0,296.0,128.5,68.55
2017,10,25,15,45,671.0,59.0,1.45,26.5,248.5,83.91,41.69
2017,10,25,16,0,621.0,54.0,1.2,26.0,201.0,40.41,28.92
2017,10,25,16,15,543.0,47.0,1.2,24.5,153.5,33.33,22.86
2017,10,25,16,30,465.0,40.0,1.2,23.0,106.0,29.83,19.59
2017,10,25,16,45,328.0,28.5,1.2,22.0,66.0,21.86,11.74
2017,10,25,17,0,191.0,17.0,1.2,21.0,26.0,13.35,0.0
2017,10,25,17,15,95.5,8.5,1.2,20.5,13.0,8.36,0.0
2017,10,25,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,6,45,183.5,14.0,0.7,16.5,31.5,78.58,0.0
2017,10,26,7,0,367.0,28.0,0.7,17.0,63.0,171.86,118.46
2017,10,26,7,15,468.0,37.0,0.75,17.5,108.0,233.6,175.99
2017,10,26,7,30,569.0,46.0,0.8,18.0,153.0,302.79,234.53
2017,10,26,7,45,631.0,51.0,0.85,18.5,201.0,353.71,277.77
2017,10,26,8,0,693.0,56.0,0.9,19.0,249.0,410.28,323.83
2017,10,26,8,15,732.0,60.5,0.9,19.5,296.0,456.54,360.24
2017,10,26,8,30,771.0,65.0,0.9,20.0,343.0,503.06,395.5
2017,10,26,8,45,799.5,67.5,0.95,21.0,386.5,541.16,422.97
2017,10,26,9,0,828.0,70.0,1.0,22.0,430.0,578.2,448.79
2017,10,26,9,15,846.5,72.0,1.1,22.5,468.0,607.16,469.36
2017,10,26,9,30,865.0,74.0,1.2,23.0,506.0,631.19,486.15
2017,10,26,9,45,882.5,74.5,1.3,24.0,539.0,653.65,500.53
2017,10,26,10,0,900.0,75.0,1.4,25.0,572.0,673.64,512.87
2017,10,26,10,15,909.0,76.5,1.35,25.5,597.5,686.4,519.64
2017,10,26,10,30,918.0,78.0,1.3,26.0,623.0,696.18,524.14
2017,10,26,10,45,923.5,79.0,1.3,27.0,640.5,700.0,524.01
2017,10,26,11,0,929.0,80.0,1.3,28.0,658.0,700.67,521.79
2017,10,26,11,15,932.0,80.0,1.25,28.0,668.0,695.47,517.08
2017,10,26,11,30,935.0,80.0,1.2,28.0,678.0,687.11,510.21
2017,10,26,11,45,935.0,80.5,1.2,28.5,680.0,674.21,499.62
2017,10,26,12,0,935.0,81.0,1.2,29.0,682.0,658.28,486.89
2017,10,26,12,15,933.0,80.5,1.2,29.0,675.5,637.19,471.46
2017,10,26,12,30,931.0,80.0,1.2,29.0,669.0,613.32,453.85
2017,10,26,12,45,928.0,79.0,1.2,29.5,655.0,585.73,432.46
2017,10,26,13,0,925.0,78.0,1.2,30.0,641.0,555.64,408.95
2017,10,26,13,15,917.5,77.0,1.2,30.0,619.0,521.01,382.55
2017,10,26,13,30,910.0,76.0,1.2,30.0,597.0,484.46,354.12
2017,10,26,13,45,898.0,74.5,1.25,30.0,568.0,443.85,322.24
2017,10,26,14,0,886.0,73.0,1.3,30.0,539.0,402.04,288.57
2017,10,26,14,15,870.5,71.0,1.3,29.5,503.5,357.64,252.52
2017,10,26,14,30,855.0,69.0,1.3,29.0,468.0,312.79,215.26
2017,10,26,14,45,832.0,67.0,1.35,29.0,426.5,262.64,173.35
2017,10,26,15,0,809.0,65.0,1.4,29.0,385.0,216.34,134.53
2017,10,26,15,15,777.5,61.5,1.25,28.0,340.0,168.46,96.46
2017,10,26,15,30,746.0,58.0,1.1,27.0,295.0,122.72,63.12
2017,10,26,15,45,697.5,53.5,0.95,26.5,247.0,77.61,36.71
2017,10,26,16,0,649.0,49.0,0.8,26.0,199.0,36.94,25.96
2017,10,26,16,15,573.5,42.5,0.9,25.0,151.5,32.46,22.04
2017,10,26,16,30,498.0,36.0,1.0,24.0,104.0,26.41,16.58
2017,10,26,16,45,249.0,30.0,1.1,23.0,64.0,23.57,12.72
2017,10,26,17,0,0.0,24.0,1.2,22.0,24.0,21.58,0.0
2017,10,26,17,15,0.0,12.0,1.2,21.5,12.0,11.8,0.0
2017,10,26,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,6,45,185.5,13.5,0.55,15.5,30.5,77.37,0.0
2017,10,27,7,0,371.0,27.0,0.5,16.0,61.0,170.78,115.96
2017,10,27,7,15,472.0,35.5,0.45,16.5,105.5,231.6,173.91
2017,10,27,7,30,573.0,44.0,0.4,17.0,150.0,299.91,231.42
2017,10,27,7,45,633.0,49.5,0.4,18.0,198.0,350.46,273.48
2017,10,27,8,0,693.0,55.0,0.4,19.0,246.0,406.38,317.83
2017,10,27,8,15,732.0,59.5,0.3,19.5,292.5,452.44,352.83
2017,10,27,8,30,771.0,64.0,0.2,20.0,339.0,498.75,386.43
2017,10,27,8,45,798.0,66.5,0.15,20.5,382.0,535.85,412.5
2017,10,27,9,0,825.0,69.0,0.1,21.0,425.0,571.81,436.94
2017,10,27,9,15,844.0,71.5,0.3,22.0,463.0,601.47,457.92
2017,10,27,9,30,863.0,74.0,0.5,23.0,501.0,626.24,475.51
2017,10,27,9,45,872.0,77.5,0.75,24.0,532.0,646.44,490.01
2017,10,27,10,0,881.0,81.0,1.0,25.0,563.0,663.92,502.19
2017,10,27,10,15,890.5,82.0,1.05,25.5,588.5,676.21,509.56
2017,10,27,10,30,900.0,83.0,1.1,26.0,614.0,685.59,514.85
2017,10,27,10,45,906.0,84.0,1.2,26.5,631.5,689.64,516.89
2017,10,27,11,0,912.0,85.0,1.3,27.0,649.0,690.61,516.76
2017,10,27,11,15,915.0,85.5,1.4,27.0,659.0,685.96,513.71
2017,10,27,11,30,918.0,86.0,1.5,27.0,669.0,678.21,508.42
2017,10,27,11,45,918.5,86.5,1.65,27.5,671.0,665.79,499.1
2017,10,27,12,0,919.0,87.0,1.8,28.0,673.0,650.37,487.46
2017,10,27,12,15,917.0,86.5,1.85,28.0,667.0,629.56,472.16
2017,10,27,12,30,915.0,86.0,1.9,28.0,661.0,606.01,454.63
2017,10,27,12,45,896.5,90.5,2.0,28.0,643.5,575.74,432.04
2017,10,27,13,0,878.0,95.0,2.1,28.0,626.0,542.65,406.95
2017,10,27,13,15,869.5,94.0,2.1,28.0,604.5,508.55,380.26
2017,10,27,13,30,861.0,93.0,2.1,28.0,583.0,472.76,351.68
2017,10,27,13,45,848.5,91.0,2.15,28.0,553.5,432.87,319.54
2017,10,27,14,0,836.0,89.0,2.2,28.0,524.0,392.0,285.85
2017,10,27,14,15,818.5,86.5,2.15,28.0,489.0,348.25,249.16
2017,10,27,14,30,801.0,84.0,2.1,28.0,454.0,304.39,211.82
2017,10,27,14,45,776.5,81.0,2.05,28.0,413.0,258.53,172.91
2017,10,27,15,0,752.0,78.0,2.0,28.0,372.0,213.71,135.22
2017,10,27,15,15,717.0,73.5,1.7,27.0,327.5,164.23,96.12
2017,10,27,15,30,682.0,69.0,1.4,26.0,283.0,120.13,64.27
2017,10,27,15,45,630.0,63.0,1.15,25.5,235.5,76.72,39.07
2017,10,27,16,0,578.0,57.0,0.9,25.0,188.0,39.78,28.49
2017,10,27,16,15,494.5,49.0,0.95,24.0,142.0,35.62,24.8
2017,10,27,16,30,411.0,41.0,1.0,23.0,96.0,31.33,20.72
2017,10,27,16,45,271.5,28.0,1.1,22.0,58.0,21.86,11.1
2017,10,27,17,0,132.0,15.0,1.2,21.0,20.0,14.74,0.0
2017,10,27,17,15,66.0,7.5,1.2,20.5,10.0,7.37,0.0
2017,10,27,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,28,6,45,158.0,14.0,0.95,12.5,28.0,58.97,0.0
2017,10,28,7,0,316.0,28.0,0.9,13.0,56.0,152.51,102.84
2017,10,28,7,15,422.0,37.5,1.0,13.5,99.5,213.77,162.74
2017,10,28,7,30,528.0,47.0,1.1,14.0,143.0,282.94,222.44
2017,10,28,7,45,592.0,53.5,1.2,15.0,190.0,336.9,268.64
2017,10,28,8,0,656.0,60.0,1.3,16.0,237.0,393.88,315.66
2017,10,28,8,15,697.0,64.5,1.1,16.5,283.0,437.24,350.04
2017,10,28,8,30,738.0,69.0,0.9,17.0,329.0,483.46,384.81
2017,10,28,8,45,766.5,72.5,0.75,17.5,372.0,521.54,412.1
2017,10,28,9,0,795.0,76.0,0.6,18.0,415.0,558.64,437.39
2017,10,28,9,15,815.0,78.5,0.5,19.0,452.5,588.16,455.76
2017,10,28,9,30,835.0,81.0,0.4,20.0,490.0,615.77,472.02
2017,10,28,9,45,848.0,83.0,0.3,21.0,522.0,636.22,482.63
2017,10,28,10,0,861.0,85.0,0.2,22.0,554.0,654.12,491.2
2017,10,28,10,15,871.0,86.5,0.25,22.5,579.0,666.83,498.85
2017,10,28,10,30,881.0,88.0,0.3,23.0,604.0,674.5,503.15
2017,10,28,10,45,887.5,89.0,0.4,23.5,621.5,678.79,505.78
2017,10,28,11,0,894.0,90.0,0.5,24.0,639.0,680.04,506.35
2017,10,28,11,15,897.5,90.5,0.55,24.5,649.0,675.77,502.43
2017,10,28,11,30,901.0,91.0,0.6,25.0,659.0,668.44,496.42
2017,10,28,11,45,902.0,91.0,0.7,25.5,661.0,656.0,487.44
2017,10,28,12,0,903.0,91.0,0.8,26.0,663.0,640.62,476.24
2017,10,28,12,15,901.0,90.5,0.9,26.0,656.5,620.1,462.11
2017,10,28,12,30,899.0,90.0,1.0,26.0,650.0,596.89,445.71
2017,10,28,12,45,899.0,87.5,1.15,26.5,637.0,570.25,425.92
2017,10,28,13,0,899.0,85.0,1.3,27.0,624.0,541.06,403.66
2017,10,28,13,15,891.0,84.0,1.35,26.5,602.5,507.05,378.2
2017,10,28,13,30,883.0,83.0,1.4,26.0,581.0,471.23,350.59
2017,10,28,13,45,870.5,81.5,1.5,26.0,552.0,431.48,318.75
2017,10,28,14,0,858.0,80.0,1.6,26.0,523.0,388.13,283.32
2017,10,28,14,15,841.0,77.5,1.65,25.5,487.5,343.81,246.66
2017,10,28,14,30,824.0,75.0,1.7,25.0,452.0,299.29,209.0
2017,10,28,14,45,799.0,72.5,1.75,25.0,411.0,252.92,169.32
2017,10,28,15,0,774.0,70.0,1.8,25.0,370.0,207.57,130.85
2017,10,28,15,15,740.0,66.0,1.7,24.0,325.5,160.87,93.63
2017,10,28,15,30,706.0,62.0,1.6,23.0,281.0,116.64,61.67
2017,10,28,15,45,654.5,57.0,1.5,22.5,233.5,70.28,34.62
2017,10,28,16,0,603.0,52.0,1.4,22.0,186.0,35.76,25.39
2017,10,28,16,15,521.5,44.5,1.3,21.0,140.0,31.84,21.87
2017,10,28,16,30,440.0,37.0,1.2,20.0,94.0,27.79,17.96
2017,10,28,16,45,296.5,25.5,1.1,19.0,56.5,19.66,9.18
2017,10,28,17,0,153.0,14.0,1.0,18.0,19.0,13.76,0.0
2017,10,28,17,15,76.5,7.0,1.0,17.0,9.5,0.0,0.0
2017,10,28,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,45,39.0,14.5,0.8,11.5,17.5,25.28,0.0
2017,10,29,7,0,78.0,29.0,0.8,12.0,35.0,67.84,43.31
2017,10,29,7,15,113.0,47.5,0.85,12.0,64.0,104.46,79.33
2017,10,29,7,30,148.0,66.0,0.9,12.0,93.0,142.71,113.15
2017,10,29,7,45,167.5,85.5,0.95,12.5,124.0,177.37,143.33
2017,10,29,8,0,187.0,105.0,1.0,13.0,155.0,212.69,173.3
2017,10,29,8,15,203.5,122.0,0.95,13.5,185.0,244.07,199.15
2017,10,29,8,30,220.0,139.0,0.9,14.0,215.0,275.75,224.5
2017,10,29,8,45,202.5,159.0,0.9,14.5,236.0,285.77,231.75
2017,10,29,9,0,185.0,179.0,0.9,15.0,257.0,300.28,242.25
2017,10,29,9,15,279.0,182.5,0.95,15.5,312.5,368.09,295.75
2017,10,29,9,30,373.0,186.0,1.0,16.0,368.0,432.43,345.05
2017,10,29,9,45,466.0,174.5,1.1,16.5,416.0,488.08,387.22
2017,10,29,10,0,559.0,163.0,1.2,17.0,464.0,538.29,424.79
2017,10,29,10,15,475.5,197.5,1.25,17.0,461.5,522.14,410.58
2017,10,29,10,30,392.0,232.0,1.3,17.0,459.0,497.8,390.84
2017,10,29,10,45,428.5,230.0,1.4,17.5,485.0,521.82,408.57
2017,10,29,11,0,465.0,228.0,1.5,18.0,511.0,539.5,421.15
2017,10,29,11,15,276.0,257.0,1.6,18.0,426.0,438.17,342.8
2017,10,29,11,30,87.0,286.0,1.7,18.0,341.0,336.66,262.91
2017,10,29,11,45,58.5,268.0,1.8,18.0,305.0,298.52,233.66
2017,10,29,12,0,30.0,250.0,1.9,18.0,269.0,261.47,204.65
2017,10,29,12,15,213.0,250.5,1.95,18.0,383.0,367.79,289.76
2017,10,29,12,30,396.0,251.0,2.0,18.0,497.0,464.43,363.86
2017,10,29,12,45,356.0,254.0,2.1,18.5,471.5,433.28,338.36
2017,10,29,13,0,316.0,257.0,2.2,19.0,446.0,403.15,314.32
2017,10,29,13,15,289.5,251.5,2.2,18.5,419.5,372.99,291.23
2017,10,29,13,30,263.0,246.0,2.2,18.0,393.0,343.84,268.7
2017,10,29,13,45,356.5,214.0,2.25,18.0,402.5,340.41,264.71
2017,10,29,14,0,450.0,182.0,2.3,18.0,412.0,327.75,252.17
2017,10,29,14,15,451.5,167.5,2.25,18.0,385.0,294.42,223.66
2017,10,29,14,30,453.0,153.0,2.2,18.0,358.0,260.29,194.12
2017,10,29,14,45,419.0,143.5,2.15,18.0,320.0,221.47,161.71
2017,10,29,15,0,385.0,134.0,2.1,18.0,282.0,185.16,131.81
2017,10,29,15,15,513.5,103.5,2.0,17.5,275.5,156.57,102.4
2017,10,29,15,30,642.0,73.0,1.9,17.0,269.0,114.64,64.56
2017,10,29,15,45,588.0,66.5,1.8,17.0,223.0,73.2,40.7
2017,10,29,16,0,534.0,60.0,1.7,17.0,177.0,42.99,32.31
2017,10,29,16,15,446.5,50.5,1.5,16.0,132.0,37.56,27.34
2017,10,29,16,30,359.0,41.0,1.3,15.0,87.0,31.91,21.86
2017,10,29,16,45,221.0,27.0,1.1,14.5,51.5,21.36,10.16
2017,10,29,17,0,83.0,13.0,0.9,14.0,16.0,12.78,0.0
2017,10,29,17,15,41.5,6.5,0.9,13.5,8.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,8.0,4.2,11.0,8.0,7.86,0.0
2017,10,30,7,0,0.0,16.0,4.2,11.0,16.0,15.44,5.53
2017,10,30,7,15,0.0,30.5,4.2,11.0,30.5,29.46,18.93
