Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,7,30,0.0,45.0,4.2,11.0,45.0,44.19,32.01
2017,10,30,7,45,0.0,60.5,4.2,11.5,60.5,59.91,45.77
2017,10,30,8,0,0.0,76.0,4.2,12.0,76.0,75.5,59.2
2017,10,30,8,15,0.0,91.5,4.2,12.0,91.5,90.99,72.45
2017,10,30,8,30,0.0,107.0,4.2,12.0,107.0,106.4,85.46
2017,10,30,8,45,87.0,142.5,4.25,12.5,178.5,196.41,161.95
2017,10,30,9,0,174.0,178.0,4.3,13.0,250.0,292.18,241.36
2017,10,30,9,15,91.5,173.0,4.3,13.5,211.0,232.67,190.51
2017,10,30,9,30,9.0,168.0,4.3,14.0,172.0,171.99,138.43
2017,10,30,9,45,149.0,198.0,4.35,14.5,277.5,300.61,245.59
2017,10,30,10,0,289.0,228.0,4.4,15.0,383.0,426.94,347.16
2017,10,30,10,15,573.5,160.5,4.4,15.0,485.0,546.95,445.17
2017,10,30,10,30,858.0,93.0,4.4,15.0,587.0,659.43,534.84
2017,10,30,10,45,598.5,175.5,4.45,15.5,525.0,576.35,464.95
2017,10,30,11,0,339.0,258.0,4.5,16.0,463.0,482.78,387.19
2017,10,30,11,15,613.0,174.5,4.5,16.0,552.5,574.17,462.39
2017,10,30,11,30,887.0,91.0,4.5,16.0,642.0,651.79,524.63
2017,10,30,11,45,889.0,90.0,4.55,16.0,644.0,639.14,513.88
2017,10,30,12,0,891.0,89.0,4.6,16.0,646.0,623.59,501.19
2017,10,30,12,15,888.0,88.5,4.6,16.0,639.0,602.79,484.06
2017,10,30,12,30,885.0,88.0,4.6,16.0,632.0,579.41,464.66
2017,10,30,12,45,648.0,160.5,4.6,16.0,554.0,498.75,398.9
2017,10,30,13,0,411.0,233.0,4.6,16.0,476.0,426.87,340.23
2017,10,30,13,15,626.5,161.5,4.55,15.5,516.5,446.29,355.55
2017,10,30,13,30,842.0,90.0,4.5,15.0,557.0,450.71,356.7
2017,10,30,13,45,833.0,87.0,4.45,15.0,529.5,412.25,322.66
2017,10,30,14,0,824.0,84.0,4.4,15.0,502.0,372.59,287.1
2017,10,30,14,15,807.5,81.5,4.3,15.0,468.0,330.02,248.62
2017,10,30,14,30,791.0,79.0,4.2,15.0,434.0,287.27,209.58
2017,10,30,14,45,769.5,75.5,4.15,15.0,394.5,242.53,169.08
2017,10,30,15,0,748.0,72.0,4.1,15.0,355.0,198.57,129.94
2017,10,30,15,15,714.0,68.0,3.95,14.5,311.5,153.47,92.55
2017,10,30,15,30,680.0,64.0,3.8,14.0,268.0,107.75,58.52
2017,10,30,15,45,628.5,58.5,3.7,14.0,222.5,65.62,34.81
2017,10,30,16,0,577.0,53.0,3.6,14.0,177.0,37.08,27.44
2017,10,30,16,15,492.0,45.0,3.4,13.5,132.0,32.76,23.34
2017,10,30,16,30,407.0,37.0,3.2,13.0,87.0,28.29,18.81
2017,10,30,16,45,203.5,26.5,3.05,12.5,51.5,20.63,9.01
2017,10,30,17,0,0.0,16.0,2.9,12.0,16.0,15.73,0.0
2017,10,30,17,15,0.0,8.0,2.8,12.0,8.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,6,45,118.5,14.0,0.7,11.0,23.0,46.44,0.0
2017,10,31,7,0,237.0,28.0,0.7,11.0,46.0,121.38,74.08
2017,10,31,7,15,345.0,40.0,0.85,11.5,87.5,183.99,139.35
2017,10,31,7,30,453.0,52.0,1.0,12.0,129.0,252.5,198.83
2017,10,31,7,45,518.0,60.0,1.2,12.5,174.5,305.3,245.08
2017,10,31,8,0,583.0,68.0,1.4,13.0,220.0,361.19,292.71
2017,10,31,8,15,628.0,74.0,1.5,13.0,264.5,407.52,331.91
2017,10,31,8,30,673.0,80.0,1.6,13.0,309.0,454.69,370.76
2017,10,31,8,45,706.5,83.5,1.75,13.5,351.5,493.14,401.4
2017,10,31,9,0,740.0,87.0,1.9,14.0,394.0,531.02,430.89
2017,10,31,9,15,762.0,90.5,1.9,14.5,431.0,561.17,453.11
2017,10,31,9,30,784.0,94.0,1.9,15.0,468.0,588.13,472.47
2017,10,31,9,45,804.5,94.5,1.95,15.5,500.5,610.68,488.44
2017,10,31,10,0,825.0,95.0,2.0,16.0,533.0,630.99,502.48
2017,10,31,10,15,836.0,96.5,1.85,16.0,558.0,643.84,510.5
2017,10,31,10,30,847.0,98.0,1.7,16.0,583.0,653.95,516.3
2017,10,31,10,45,859.5,97.0,1.6,16.5,601.5,659.53,518.1
2017,10,31,11,0,872.0,96.0,1.5,17.0,620.0,662.16,517.66
2017,10,31,11,15,875.5,96.0,1.3,17.5,629.5,657.09,510.68
2017,10,31,11,30,879.0,96.0,1.1,18.0,639.0,649.04,501.44
2017,10,31,11,45,883.0,95.0,0.9,18.5,641.5,636.69,488.99
2017,10,31,12,0,887.0,94.0,0.7,19.0,644.0,622.38,474.95
2017,10,31,12,15,884.5,93.5,0.65,19.0,637.5,601.93,458.86
2017,10,31,12,30,882.0,93.0,0.6,19.0,631.0,578.87,440.74
2017,10,31,12,45,875.0,93.0,0.55,19.5,616.5,550.62,417.81
2017,10,31,13,0,868.0,93.0,0.5,20.0,602.0,520.72,393.39
2017,10,31,13,15,859.0,91.5,0.6,20.0,580.5,486.51,367.39
2017,10,31,13,30,850.0,90.0,0.7,20.0,559.0,450.67,339.3
2017,10,31,13,45,836.5,88.5,0.85,20.0,530.0,411.64,308.11
2017,10,31,14,0,823.0,87.0,1.0,20.0,501.0,371.73,275.11
2017,10,31,14,15,805.0,84.5,1.05,19.5,466.0,328.81,239.09
2017,10,31,14,30,787.0,82.0,1.1,19.0,431.0,285.86,202.25
2017,10,31,14,45,759.5,79.0,1.2,19.0,390.5,240.52,163.21
2017,10,31,15,0,732.0,76.0,1.3,19.0,350.0,196.53,125.78
2017,10,31,15,15,695.0,71.5,1.35,18.5,306.0,148.43,87.4
2017,10,31,15,30,658.0,67.0,1.4,18.0,262.0,105.94,57.25
2017,10,31,15,45,601.0,61.0,1.45,18.0,216.0,64.52,35.0
2017,10,31,16,0,544.0,55.0,1.5,18.0,170.0,39.07,28.7
2017,10,31,16,15,458.5,46.0,1.35,17.0,125.5,33.91,23.97
2017,10,31,16,30,373.0,37.0,1.2,16.0,81.0,28.54,18.7
2017,10,31,16,45,231.0,24.0,1.1,15.5,47.0,18.85,6.81
2017,10,31,17,0,89.0,11.0,1.0,15.0,13.0,10.81,0.0
2017,10,31,17,15,44.5,5.5,1.0,14.5,6.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,6,45,98.0,13.5,0.9,10.5,20.5,39.97,0.0
2017,11,1,7,0,196.0,27.0,0.9,11.0,41.0,105.87,60.74
2017,11,1,7,15,300.0,40.0,0.95,11.5,80.5,166.68,125.68
2017,11,1,7,30,404.0,53.0,1.0,12.0,120.0,232.49,182.85
2017,11,1,7,45,474.5,61.5,1.1,13.0,164.5,286.23,229.12
2017,11,1,8,0,545.0,70.0,1.2,14.0,209.0,343.5,276.95
2017,11,1,8,15,591.0,76.5,1.15,14.5,253.0,389.53,314.62
2017,11,1,8,30,637.0,83.0,1.1,15.0,297.0,436.53,351.73
2017,11,1,8,45,670.5,87.0,1.05,15.5,338.5,474.48,380.68
2017,11,1,9,0,704.0,91.0,1.0,16.0,380.0,511.94,408.33
2017,11,1,9,15,727.0,94.5,1.0,16.5,417.0,541.83,429.83
2017,11,1,9,30,750.0,98.0,1.0,17.0,454.0,570.17,449.71
2017,11,1,9,45,781.0,96.0,1.0,17.5,487.5,594.32,466.31
2017,11,1,10,0,812.0,94.0,1.0,18.0,521.0,618.22,482.39
2017,11,1,10,15,822.5,95.5,1.05,18.0,545.5,630.62,491.11
2017,11,1,10,30,833.0,97.0,1.1,18.0,570.0,640.31,497.9
2017,11,1,10,45,841.5,97.5,1.2,18.5,587.5,644.86,500.47
2017,11,1,11,0,850.0,98.0,1.3,19.0,605.0,646.53,500.9
2017,11,1,11,15,853.5,98.5,1.4,19.0,614.5,642.1,497.79
2017,11,1,11,30,857.0,99.0,1.5,19.0,624.0,634.76,492.49
2017,11,1,11,45,858.0,99.0,1.65,19.5,626.0,622.49,482.87
2017,11,1,12,0,859.0,99.0,1.8,20.0,628.0,607.43,470.98
2017,11,1,12,15,856.5,98.5,1.9,20.0,622.0,587.14,455.6
2017,11,1,12,30,854.0,98.0,2.0,20.0,616.0,564.35,438.01
2017,11,1,12,45,839.0,101.0,2.1,20.0,600.0,536.08,415.85
2017,11,1,13,0,824.0,104.0,2.2,20.0,584.0,506.18,391.97
2017,11,1,13,15,815.0,102.5,2.25,20.0,562.5,473.32,365.2
2017,11,1,13,30,806.0,101.0,2.3,20.0,541.0,438.97,336.64
2017,11,1,13,45,794.0,98.0,2.35,20.0,513.0,400.73,304.43
2017,11,1,14,0,782.0,95.0,2.4,20.0,485.0,361.61,270.8
2017,11,1,14,15,763.0,92.0,2.45,19.5,451.0,319.66,234.87
2017,11,1,14,30,744.0,89.0,2.5,19.0,417.0,275.26,196.42
2017,11,1,14,45,719.5,85.0,2.55,19.0,377.5,231.47,158.12
2017,11,1,15,0,695.0,81.0,2.6,19.0,338.0,188.81,121.44
2017,11,1,15,15,657.5,76.0,2.55,18.5,295.0,144.96,86.48
2017,11,1,15,30,620.0,71.0,2.5,18.0,252.0,104.0,57.65
2017,11,1,15,45,567.0,63.5,2.5,18.0,207.5,63.52,35.97
2017,11,1,16,0,514.0,56.0,2.5,18.0,163.0,40.21,29.66
2017,11,1,16,15,427.0,46.5,2.2,17.0,119.5,34.62,24.53
2017,11,1,16,30,340.0,37.0,1.9,16.0,76.0,28.8,18.8
2017,11,1,16,45,206.0,23.0,1.6,15.5,43.5,18.07,5.32
2017,11,1,17,0,72.0,9.0,1.3,15.0,11.0,8.85,0.0
2017,11,1,17,15,36.0,4.5,1.3,14.5,5.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,45,90.5,13.5,0.7,11.5,19.5,37.61,0.0
2017,11,2,7,0,181.0,27.0,0.7,12.0,39.0,99.9,52.69
2017,11,2,7,15,286.5,40.0,0.8,12.0,78.0,160.74,120.2
2017,11,2,7,30,392.0,53.0,0.9,12.0,117.0,226.13,177.3
2017,11,2,7,45,462.0,61.5,1.05,12.5,161.0,279.0,223.35
2017,11,2,8,0,532.0,70.0,1.2,13.0,205.0,335.34,271.21
2017,11,2,8,15,578.5,76.5,1.35,13.5,248.0,381.02,309.49
2017,11,2,8,30,625.0,83.0,1.5,14.0,291.0,427.72,347.55
2017,11,2,8,45,659.5,87.5,1.65,14.5,332.5,466.3,378.33
2017,11,2,9,0,694.0,92.0,1.8,15.0,374.0,504.47,408.09
2017,11,2,9,15,717.0,95.5,1.95,15.0,410.0,534.05,431.44
2017,11,2,9,30,740.0,99.0,2.1,15.0,446.0,562.11,453.31
2017,11,2,9,45,750.0,103.5,2.3,15.5,475.5,581.5,467.56
2017,11,2,10,0,760.0,108.0,2.5,16.0,505.0,598.56,479.86
2017,11,2,10,15,771.5,110.0,2.5,16.0,529.5,611.42,489.01
2017,11,2,10,30,783.0,112.0,2.5,16.0,554.0,620.77,495.47
2017,11,2,10,45,792.0,113.0,2.55,16.5,571.5,626.04,498.07
2017,11,2,11,0,801.0,114.0,2.6,17.0,589.0,628.56,498.56
2017,11,2,11,15,805.0,114.5,2.6,17.0,598.5,624.64,494.93
2017,11,2,11,30,809.0,115.0,2.6,17.0,608.0,617.96,489.19
2017,11,2,11,45,420.5,180.5,2.6,17.5,437.0,436.0,346.28
2017,11,2,12,0,32.0,246.0,2.6,18.0,266.0,258.18,202.48
2017,11,2,12,15,32.0,243.5,2.55,18.0,263.5,253.87,199.6
2017,11,2,12,30,32.0,241.0,2.5,18.0,261.0,249.47,196.14
2017,11,2,12,45,159.5,247.0,2.5,18.5,340.0,318.97,251.17
2017,11,2,13,0,287.0,253.0,2.5,19.0,419.0,379.82,297.33
2017,11,2,13,15,280.0,246.5,2.5,19.0,403.5,359.04,280.34
2017,11,2,13,30,273.0,240.0,2.5,19.0,388.0,338.03,263.37
2017,11,2,13,45,149.0,215.5,2.5,19.0,296.0,257.32,200.79
2017,11,2,14,0,25.0,191.0,2.5,19.0,204.0,188.99,148.22
2017,11,2,14,15,23.5,177.5,2.5,18.5,189.0,174.25,137.0
2017,11,2,14,30,22.0,164.0,2.5,18.0,174.0,159.61,125.63
2017,11,2,14,45,18.5,149.5,2.5,18.0,157.5,143.77,113.01
2017,11,2,15,0,15.0,135.0,2.5,18.0,141.0,128.24,100.6
2017,11,2,15,15,10.5,118.5,2.4,18.0,122.5,111.21,86.9
2017,11,2,15,30,6.0,102.0,2.3,18.0,104.0,94.66,73.47
2017,11,2,15,45,3.0,84.0,2.25,18.0,85.0,77.47,59.25
2017,11,2,16,0,0.0,66.0,2.2,18.0,66.0,61.08,47.81
2017,11,2,16,15,0.0,48.0,1.9,17.5,48.0,45.04,33.42
2017,11,2,16,30,0.0,30.0,1.6,17.0,30.0,28.76,18.56
2017,11,2,16,45,0.0,15.0,1.35,16.5,15.0,14.47,2.12
2017,11,2,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,6.5,1.85,12.5,6.5,6.39,0.0
2017,11,3,7,0,0.0,13.0,2.0,13.0,13.0,12.54,1.37
2017,11,3,7,15,0.0,26.0,2.2,13.0,26.0,25.1,14.88
2017,11,3,7,30,0.0,39.0,2.4,13.0,39.0,37.93,26.33
2017,11,3,7,45,0.0,54.0,2.65,13.5,54.0,53.19,39.6
2017,11,3,8,0,0.0,69.0,2.9,14.0,69.0,68.3,52.58
2017,11,3,8,15,0.0,83.5,3.0,14.5,83.5,82.77,64.8
2017,11,3,8,30,0.0,98.0,3.1,15.0,98.0,97.17,76.75
2017,11,3,8,45,66.0,134.5,3.25,15.5,161.0,175.3,142.26
2017,11,3,9,0,132.0,171.0,3.4,16.0,224.0,258.44,210.35
2017,11,3,9,15,66.0,126.0,3.45,16.0,152.5,165.87,133.79
2017,11,3,9,30,0.0,81.0,3.5,16.0,81.0,78.34,60.12
2017,11,3,9,45,12.5,140.0,3.6,16.5,147.0,144.91,115.12
2017,11,3,10,0,25.0,199.0,3.7,17.0,213.0,212.43,169.51
2017,11,3,10,15,178.5,216.5,3.7,17.0,316.5,335.3,270.08
2017,11,3,10,30,332.0,234.0,3.7,17.0,420.0,453.75,364.05
2017,11,3,10,45,166.0,150.5,3.7,17.5,243.5,260.75,209.71
2017,11,3,11,0,0.0,67.0,3.7,18.0,67.0,64.8,47.89
2017,11,3,11,15,0.0,87.5,3.7,18.0,87.5,84.67,64.28
2017,11,3,11,30,0.0,108.0,3.7,18.0,108.0,104.58,80.48
2017,11,3,11,45,13.5,172.5,3.7,18.0,181.0,175.25,137.82
2017,11,3,12,0,27.0,237.0,3.7,18.0,254.0,245.02,193.39
2017,11,3,12,15,31.5,240.0,3.7,18.0,259.5,250.07,197.27
2017,11,3,12,30,36.0,243.0,3.7,18.0,265.0,253.36,199.91
2017,11,3,12,45,33.5,235.5,3.7,18.0,255.5,242.74,191.53
2017,11,3,13,0,31.0,228.0,3.7,18.0,246.0,232.23,183.27
2017,11,3,13,15,30.5,220.0,3.65,17.5,237.0,222.28,175.79
2017,11,3,13,30,30.0,212.0,3.6,17.0,228.0,212.32,168.26
2017,11,3,13,45,31.5,203.0,3.6,17.0,219.0,202.19,160.25
2017,11,3,14,0,33.0,194.0,3.6,17.0,210.0,191.88,152.03
2017,11,3,14,15,37.5,183.0,3.55,17.0,200.5,180.52,142.82
2017,11,3,14,30,42.0,172.0,3.5,17.0,191.0,168.69,133.11
2017,11,3,14,45,31.0,153.5,3.45,17.0,166.5,146.78,115.59
2017,11,3,15,0,20.0,135.0,3.4,17.0,142.0,128.89,101.42
2017,11,3,15,15,15.0,118.5,3.2,16.5,123.5,111.57,87.58
2017,11,3,15,30,10.0,102.0,3.0,16.0,105.0,94.76,74.02
2017,11,3,15,45,5.0,84.0,2.9,16.0,85.5,77.32,59.56
2017,11,3,16,0,0.0,66.0,2.8,16.0,66.0,60.94,48.05
2017,11,3,16,15,0.0,48.0,2.4,15.5,48.0,44.93,33.55
2017,11,3,16,30,0.0,30.0,2.0,15.0,30.0,28.68,18.53
2017,11,3,16,45,0.0,15.0,1.7,14.5,15.0,14.48,0.94
2017,11,3,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,6.5,1.55,12.0,6.5,6.39,0.0
2017,11,4,7,0,0.0,13.0,1.7,12.0,13.0,12.54,0.51
2017,11,4,7,15,0.0,27.0,1.85,12.0,27.0,26.07,15.64
2017,11,4,7,30,0.0,41.0,2.0,12.0,41.0,40.31,28.41
2017,11,4,7,45,0.0,57.5,2.2,12.5,57.5,57.22,43.15
2017,11,4,8,0,0.0,74.0,2.4,13.0,74.0,73.93,57.54
2017,11,4,8,15,0.0,90.0,2.4,13.0,90.0,89.95,71.24
2017,11,4,8,30,0.0,106.0,2.4,13.0,106.0,105.88,84.66
2017,11,4,8,45,1.5,121.0,2.45,13.0,121.5,121.47,97.64
2017,11,4,9,0,3.0,136.0,2.5,13.0,137.0,137.09,110.49
2017,11,4,9,15,1.5,129.5,2.45,13.5,130.0,128.57,102.91
2017,11,4,9,30,0.0,123.0,2.4,14.0,123.0,120.49,95.77
2017,11,4,9,45,0.0,85.0,2.4,14.5,85.0,82.22,63.62
2017,11,4,10,0,0.0,47.0,2.4,15.0,47.0,45.42,32.66
2017,11,4,10,15,0.0,62.0,2.4,15.0,62.0,59.94,44.78
2017,11,4,10,30,0.0,77.0,2.4,15.0,77.0,74.48,56.8
2017,11,4,10,45,0.0,89.0,2.4,15.5,89.0,86.11,66.22
2017,11,4,11,0,0.0,101.0,2.4,16.0,101.0,97.81,75.63
2017,11,4,11,15,0.0,88.5,2.45,16.0,88.5,85.64,65.55
2017,11,4,11,30,0.0,76.0,2.5,16.0,76.0,73.52,55.55
2017,11,4,11,45,22.5,164.5,2.6,16.5,178.5,174.1,137.79
2017,11,4,12,0,45.0,253.0,2.7,17.0,281.0,272.19,215.45
2017,11,4,12,15,44.5,251.0,2.8,17.0,278.5,267.72,211.65
2017,11,4,12,30,44.0,249.0,2.9,17.0,276.0,263.15,208.1
2017,11,4,12,45,44.5,243.5,3.0,17.0,270.0,255.66,202.28
2017,11,4,13,0,45.0,238.0,3.1,17.0,264.0,248.04,196.36
2017,11,4,13,15,22.5,141.0,3.15,17.0,154.0,145.19,114.02
2017,11,4,13,30,0.0,44.0,3.2,17.0,44.0,42.52,29.88
2017,11,4,13,45,0.0,42.0,3.3,17.0,42.0,40.58,28.37
2017,11,4,14,0,0.0,40.0,3.4,17.0,40.0,38.64,26.81
2017,11,4,14,15,0.0,28.0,3.4,16.5,28.0,27.04,17.17
2017,11,4,14,30,0.0,16.0,3.4,16.0,16.0,15.44,7.45
2017,11,4,14,45,0.0,14.5,3.45,15.5,14.5,13.99,6.26
2017,11,4,15,0,0.0,13.0,3.5,15.0,13.0,12.54,5.07
2017,11,4,15,15,0.0,11.0,3.45,14.5,11.0,10.61,3.44
2017,11,4,15,30,0.0,9.0,3.4,14.0,9.0,8.68,1.8
2017,11,4,15,45,0.0,7.5,3.35,14.0,7.5,7.23,0.54
2017,11,4,16,0,0.0,6.0,3.3,14.0,6.0,5.78,0.0
2017,11,4,16,15,0.0,4.0,2.95,13.5,4.0,3.85,0.0
2017,11,4,16,30,0.0,2.0,2.6,13.0,2.0,1.93,0.0
2017,11,4,16,45,0.0,1.0,2.3,12.5,1.0,0.96,0.0
2017,11,4,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,6,45,129.0,10.5,1.1,7.5,18.5,43.75,0.0
2017,11,5,7,0,258.0,21.0,1.1,8.0,37.0,111.88,36.52
2017,11,5,7,15,380.0,31.5,1.45,8.5,77.5,180.27,133.42
2017,11,5,7,30,502.0,42.0,1.8,9.0,118.0,251.26,197.6
2017,11,5,7,45,568.5,49.0,2.2,10.0,163.0,303.61,244.78
2017,11,5,8,0,635.0,56.0,2.6,11.0,208.0,359.19,293.35
2017,11,5,8,15,680.0,60.5,2.65,11.0,253.5,402.11,331.17
2017,11,5,8,30,725.0,65.0,2.7,11.0,299.0,448.32,370.48
2017,11,5,8,45,436.5,115.5,2.8,11.5,262.0,368.16,305.01
2017,11,5,9,0,148.0,166.0,2.9,12.0,225.0,260.84,214.87
2017,11,5,9,15,168.0,182.0,2.85,12.0,254.5,290.61,239.49
2017,11,5,9,30,188.0,198.0,2.8,12.0,284.0,320.45,263.43
2017,11,5,9,45,336.0,186.0,2.8,12.5,352.0,402.39,330.26
2017,11,5,10,0,484.0,174.0,2.8,13.0,420.0,487.31,397.49
2017,11,5,10,15,481.0,184.5,2.75,13.0,439.5,497.65,404.31
2017,11,5,10,30,478.0,195.0,2.7,13.0,459.0,506.13,410.0
2017,11,5,10,45,362.0,228.0,2.65,13.5,431.5,461.18,371.99
2017,11,5,11,0,246.0,261.0,2.6,14.0,404.0,415.86,333.81
2017,11,5,11,15,244.5,266.5,2.6,14.0,410.5,416.79,334.28
2017,11,5,11,30,243.0,272.0,2.6,14.0,417.0,416.84,333.84
2017,11,5,11,45,243.0,272.5,2.6,14.5,418.0,412.0,329.09
2017,11,5,12,0,243.0,273.0,2.6,15.0,419.0,406.37,323.75
2017,11,5,12,15,166.0,270.0,2.6,15.0,369.0,354.09,281.98
2017,11,5,12,30,89.0,267.0,2.6,15.0,319.0,303.83,241.79
2017,11,5,12,45,89.0,260.0,2.6,15.0,311.5,293.31,233.6
2017,11,5,13,0,89.0,253.0,2.6,15.0,304.0,282.58,225.07
2017,11,5,13,15,480.0,167.5,2.55,15.0,424.0,371.02,294.38
2017,11,5,13,30,871.0,82.0,2.5,15.0,544.0,435.07,339.28
2017,11,5,13,45,859.0,80.0,2.5,15.0,515.5,395.92,304.58
2017,11,5,14,0,847.0,78.0,2.5,15.0,487.0,355.73,268.82
2017,11,5,14,15,828.5,76.0,2.45,15.0,452.0,312.79,230.33
2017,11,5,14,30,810.0,74.0,2.4,15.0,417.0,269.81,191.46
2017,11,5,14,45,784.0,70.5,2.4,15.0,377.0,224.08,150.86
2017,11,5,15,0,758.0,67.0,2.4,15.0,337.0,179.51,112.34
2017,11,5,15,15,720.5,63.0,2.3,14.5,293.0,134.57,76.83
2017,11,5,15,30,683.0,59.0,2.2,14.0,249.0,92.46,48.62
2017,11,5,15,45,625.5,53.5,2.1,13.5,203.0,48.36,27.46
2017,11,5,16,0,568.0,48.0,2.0,13.0,157.0,34.07,24.76
2017,11,5,16,15,473.5,39.5,1.75,12.5,113.5,29.08,19.99
2017,11,5,16,30,379.0,31.0,1.5,12.0,70.0,23.89,14.45
2017,11,5,16,45,189.5,15.5,1.3,11.5,35.0,11.58,0.0
2017,11,5,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,6,6,45,104.0,10.5,0.8,10.0,16.5,36.92,0.0
2017,11,6,7,0,208.0,21.0,0.8,10.0,33.0,95.35,19.52
2017,11,6,7,15,330.0,32.0,0.9,10.5,71.5,162.66,118.16
2017,11,6,7,30,452.0,43.0,1.0,11.0,110.0,231.82,179.86
2017,11,6,7,45,530.5,49.5,1.1,11.5,155.0,286.49,228.02
2017,11,6,8,0,609.0,56.0,1.2,12.0,200.0,345.24,278.33
2017,11,6,8,15,655.5,61.0,1.2,12.0,244.5,390.61,317.09
2017,11,6,8,30,702.0,66.0,1.2,12.0,289.0,434.98,353.94
2017,11,6,8,45,738.5,68.5,1.2,12.5,331.0,473.99,384.85
2017,11,6,9,0,775.0,71.0,1.2,13.0,373.0,512.46,414.37
2017,11,6,9,15,797.0,73.5,1.2,13.5,410.5,541.79,436.1
2017,11,6,9,30,819.0,76.0,1.2,14.0,448.0,569.35,455.96
2017,11,6,9,45,643.0,126.0,1.3,14.5,430.5,529.14,423.07
2017,11,6,10,0,467.0,176.0,1.4,15.0,413.0,477.07,381.09
2017,11,6,10,15,463.5,188.5,1.45,15.0,433.0,489.04,390.15
2017,11,6,10,30,460.0,201.0,1.5,15.0,453.0,499.17,397.23
2017,11,6,10,45,427.5,215.0,1.55,15.0,454.5,491.09,390.21
2017,11,6,11,0,395.0,229.0,1.6,15.0,456.0,477.59,379.27
2017,11,6,11,15,392.5,235.0,1.7,15.0,464.0,477.33,378.94
2017,11,6,11,30,390.0,241.0,1.8,15.0,472.0,475.69,377.42
2017,11,6,11,45,643.0,163.5,1.9,15.5,545.5,543.77,431.19
2017,11,6,12,0,896.0,86.0,2.0,16.0,619.0,597.64,472.24
2017,11,6,12,15,894.5,86.0,2.0,16.0,613.0,578.35,456.01
2017,11,6,12,30,893.0,86.0,2.0,16.0,607.0,556.4,438.03
2017,11,6,12,45,898.5,81.5,2.05,16.0,595.5,531.01,417.34
2017,11,6,13,0,904.0,77.0,2.1,16.0,584.0,502.85,393.96
2017,11,6,13,15,896.0,75.5,2.05,16.0,562.5,468.9,365.21
2017,11,6,13,30,888.0,74.0,2.0,16.0,541.0,433.16,334.43
2017,11,6,13,45,878.0,72.0,1.95,16.0,513.5,394.6,300.76
2017,11,6,14,0,868.0,70.0,1.9,16.0,486.0,354.77,265.37
2017,11,6,14,15,851.5,68.0,1.85,16.0,451.5,311.98,227.14
2017,11,6,14,30,835.0,66.0,1.8,16.0,417.0,265.91,185.97
2017,11,6,14,45,811.0,63.5,1.8,16.0,377.0,220.59,145.84
2017,11,6,15,0,787.0,61.0,1.8,16.0,337.0,176.17,107.64
2017,11,6,15,15,751.5,57.0,1.7,15.5,293.0,130.28,71.71
2017,11,6,15,30,716.0,53.0,1.6,15.0,249.0,86.93,43.22
2017,11,6,15,45,659.0,48.5,1.5,15.0,203.0,45.64,26.04
2017,11,6,16,0,602.0,44.0,1.4,15.0,157.0,33.72,24.22
2017,11,6,16,15,509.5,36.5,1.3,14.0,113.0,26.57,17.62
2017,11,6,16,30,417.0,29.0,1.2,13.0,69.0,22.17,12.79
2017,11,6,16,45,208.5,14.5,1.1,12.5,34.5,10.79,0.0
2017,11,6,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,6,45,136.0,9.5,0.95,6.5,16.5,43.7,0.0
2017,11,7,7,0,272.0,19.0,0.9,7.0,33.0,110.49,7.78
2017,11,7,7,15,396.5,29.0,1.0,7.5,73.5,180.19,130.68
2017,11,7,7,30,521.0,39.0,1.1,8.0,114.0,251.07,195.89
2017,11,7,7,45,589.5,45.5,1.25,9.0,160.0,303.67,243.12
2017,11,7,8,0,658.0,52.0,1.4,10.0,206.0,357.27,289.76
2017,11,7,8,15,703.5,57.0,1.4,10.5,251.5,403.86,329.51
2017,11,7,8,30,749.0,62.0,1.4,11.0,297.0,451.1,368.33
2017,11,7,8,45,781.5,65.0,1.4,12.0,340.0,489.57,398.3
2017,11,7,9,0,814.0,68.0,1.4,13.0,383.0,527.21,426.55
2017,11,7,9,15,835.5,70.5,1.45,13.5,421.0,556.92,448.94
2017,11,7,9,30,857.0,73.0,1.5,14.0,459.0,584.74,469.38
2017,11,7,9,45,867.0,76.5,1.55,15.0,490.0,604.69,482.53
2017,11,7,10,0,877.0,80.0,1.6,16.0,521.0,621.99,493.4
2017,11,7,10,15,887.5,81.5,1.5,16.0,546.0,634.64,501.48
2017,11,7,10,30,898.0,83.0,1.4,16.0,571.0,642.48,505.9
2017,11,7,10,45,905.0,84.0,1.35,16.5,588.5,646.83,507.04
2017,11,7,11,0,912.0,85.0,1.3,17.0,606.0,648.13,505.88
2017,11,7,11,15,915.5,85.5,1.2,17.0,616.0,643.71,501.02
2017,11,7,11,30,919.0,86.0,1.1,17.0,626.0,636.22,493.86
2017,11,7,11,45,920.0,85.5,1.05,17.0,627.5,623.2,483.08
2017,11,7,12,0,921.0,85.0,1.0,17.0,629.0,607.23,470.04
2017,11,7,12,15,918.5,85.0,0.95,17.0,622.5,586.96,453.66
2017,11,7,12,30,916.0,85.0,0.9,17.0,616.0,564.0,435.05
2017,11,7,12,45,918.5,81.0,0.9,17.0,603.0,537.06,413.64
2017,11,7,13,0,921.0,77.0,0.9,17.0,590.0,507.44,389.7
2017,11,7,13,15,912.0,76.0,0.85,17.0,568.0,473.08,361.28
2017,11,7,13,30,903.0,75.0,0.8,17.0,546.0,436.94,330.88
2017,11,7,13,45,892.5,72.5,0.8,17.5,517.5,397.27,296.8
2017,11,7,14,0,882.0,70.0,0.8,18.0,489.0,356.34,261.04
2017,11,7,14,15,863.5,68.0,0.85,18.0,453.5,312.51,223.19
2017,11,7,14,30,845.0,66.0,0.9,18.0,418.0,265.58,182.4
2017,11,7,14,45,821.5,62.5,0.95,18.0,377.5,219.15,142.18
2017,11,7,15,0,798.0,59.0,1.0,18.0,337.0,173.56,103.75
2017,11,7,15,15,760.5,55.5,0.9,17.5,292.5,127.56,68.53
2017,11,7,15,30,723.0,52.0,0.8,17.0,248.0,84.26,41.01
2017,11,7,15,45,668.0,47.0,0.75,16.5,201.5,42.42,24.52
2017,11,7,16,0,613.0,42.0,0.7,16.0,155.0,32.0,22.6
2017,11,7,16,15,517.5,34.5,0.65,15.5,111.0,27.23,18.05
2017,11,7,16,30,422.0,27.0,0.6,15.0,67.0,22.32,12.62
2017,11,7,16,45,211.0,13.5,0.6,15.0,33.5,10.0,0.0
2017,11,7,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,9.0,1.1,11.5,9.0,8.85,0.0
2017,11,8,7,0,0.0,18.0,1.1,12.0,18.0,18.03,0.0
2017,11,8,7,15,47.0,34.0,1.25,12.0,41.0,58.3,39.48
2017,11,8,7,30,94.0,50.0,1.4,12.0,64.0,93.96,71.55
2017,11,8,7,45,108.5,69.0,1.6,12.5,90.5,123.51,97.73
2017,11,8,8,0,123.0,88.0,1.8,13.0,117.0,153.36,123.72
2017,11,8,8,15,132.5,106.5,1.9,13.0,143.5,180.6,147.28
2017,11,8,8,30,142.0,125.0,2.0,13.0,170.0,207.85,170.37
2017,11,8,8,45,147.0,143.0,2.15,13.5,194.5,232.11,190.23
2017,11,8,9,0,152.0,161.0,2.3,14.0,219.0,256.02,209.38
2017,11,8,9,15,123.0,176.0,2.35,14.0,226.5,257.11,209.66
2017,11,8,9,30,94.0,191.0,2.4,14.0,234.0,251.26,204.23
2017,11,8,9,45,67.5,196.5,2.45,14.5,228.5,240.86,194.74
2017,11,8,10,0,41.0,202.0,2.5,15.0,223.0,229.82,184.72
2017,11,8,10,15,26.5,196.5,2.55,15.0,210.5,209.87,168.15
2017,11,8,10,30,12.0,191.0,2.6,15.0,198.0,194.83,155.53
2017,11,8,10,45,9.5,189.0,2.65,15.5,194.5,190.74,151.74
2017,11,8,11,0,7.0,187.0,2.7,16.0,191.0,186.72,148.04
2017,11,8,11,15,23.0,213.5,2.75,16.0,227.5,222.0,176.55
2017,11,8,11,30,39.0,240.0,2.8,16.0,264.0,259.15,206.17
2017,11,8,11,45,28.5,228.0,2.9,16.0,245.0,239.52,190.27
2017,11,8,12,0,18.0,216.0,3.0,16.0,226.0,219.1,173.88
2017,11,8,12,15,9.0,156.0,3.1,16.0,161.0,155.61,122.78
2017,11,8,12,30,0.0,96.0,3.2,16.0,96.0,92.87,71.57
2017,11,8,12,45,0.0,90.5,3.35,16.5,90.5,87.57,67.18
2017,11,8,13,0,0.0,85.0,3.5,17.0,85.0,82.23,62.73
2017,11,8,13,15,0.0,81.5,3.55,17.0,81.5,78.83,60.01
2017,11,8,13,30,0.0,78.0,3.6,17.0,78.0,75.44,57.3
2017,11,8,13,45,0.0,92.0,3.7,17.0,92.0,88.87,68.53
2017,11,8,14,0,0.0,106.0,3.8,17.0,106.0,101.93,79.46
2017,11,8,14,15,106.5,139.5,3.8,16.5,183.0,159.01,124.02
2017,11,8,14,30,213.0,173.0,3.8,16.0,260.0,207.1,159.5
2017,11,8,14,45,206.0,156.5,3.8,16.0,234.0,179.96,136.52
2017,11,8,15,0,199.0,140.0,3.8,16.0,208.0,153.25,114.3
2017,11,8,15,15,188.5,122.0,3.65,16.0,180.0,122.23,89.3
2017,11,8,15,30,178.0,104.0,3.5,16.0,152.0,95.21,68.91
2017,11,8,15,45,160.5,85.5,3.35,16.0,122.5,68.81,55.19
2017,11,8,16,0,143.0,67.0,3.2,16.0,93.0,53.36,41.22
2017,11,8,16,15,110.5,49.5,3.0,15.5,66.0,40.17,29.12
2017,11,8,16,30,78.0,32.0,2.8,15.0,39.0,26.53,15.73
2017,11,8,16,45,39.0,16.0,2.65,15.0,19.5,13.61,0.0
2017,11,8,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,5.0,1.0,13.0,5.0,4.91,0.0
2017,11,9,7,0,0.0,10.0,1.0,13.0,10.0,9.64,0.0
2017,11,9,7,15,0.0,24.0,1.2,13.5,24.0,23.18,12.35
2017,11,9,7,30,0.0,38.0,1.4,14.0,38.0,37.61,25.64
2017,11,9,7,45,0.0,55.0,1.65,14.5,55.0,55.17,40.88
2017,11,9,8,0,0.0,72.0,1.9,15.0,72.0,72.46,55.71
2017,11,9,8,15,0.0,88.5,1.9,15.0,88.5,89.0,69.82
2017,11,9,8,30,0.0,105.0,1.9,15.0,105.0,105.45,83.63
2017,11,9,8,45,3.0,119.5,1.95,15.5,120.5,121.19,96.51
2017,11,9,9,0,6.0,134.0,2.0,16.0,136.0,137.05,109.28
2017,11,9,9,15,9.0,146.5,2.05,16.0,150.0,150.87,120.45
2017,11,9,9,30,12.0,159.0,2.1,16.0,164.0,164.77,131.6
2017,11,9,9,45,158.5,181.5,2.2,16.5,259.5,282.96,228.67
2017,11,9,10,0,305.0,204.0,2.3,17.0,355.0,399.23,320.6
2017,11,9,10,15,349.5,206.0,2.35,17.0,387.0,428.02,342.55
2017,11,9,10,30,394.0,208.0,2.4,17.0,419.0,456.15,364.22
2017,11,9,10,45,212.0,215.5,2.5,17.5,329.5,347.56,277.06
2017,11,9,11,0,30.0,223.0,2.6,18.0,240.0,239.69,189.01
2017,11,9,11,15,20.5,211.5,2.65,18.0,223.0,218.47,172.22
2017,11,9,11,30,11.0,200.0,2.7,18.0,206.0,200.87,158.05
2017,11,9,11,45,10.5,200.5,2.8,18.5,206.5,200.48,157.44
2017,11,9,12,0,10.0,201.0,2.9,19.0,207.0,200.06,156.81
2017,11,9,12,15,56.0,230.5,2.9,19.0,263.0,253.25,199.39
2017,11,9,12,30,102.0,260.0,2.9,19.0,319.0,302.4,237.93
2017,11,9,12,45,224.0,243.5,2.95,19.0,368.0,342.6,269.53
2017,11,9,13,0,346.0,227.0,3.0,19.0,417.0,374.93,293.95
