Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,13,15,173.0,145.0,3.0,18.5,240.0,211.69,166.25
2017,11,9,13,30,0.0,63.0,3.0,18.0,63.0,60.9,44.98
2017,11,9,13,45,24.0,127.5,3.0,18.0,138.5,129.98,101.66
2017,11,9,14,0,48.0,192.0,3.0,18.0,214.0,193.62,152.71
2017,11,9,14,15,412.5,134.0,2.95,17.5,304.0,235.01,176.55
2017,11,9,14,30,777.0,76.0,2.9,17.0,394.0,253.1,176.82
2017,11,9,14,45,751.0,72.5,2.85,17.0,355.0,209.39,138.26
2017,11,9,15,0,725.0,69.0,2.8,17.0,316.0,166.89,102.26
2017,11,9,15,15,684.5,64.5,2.6,16.5,273.0,120.47,66.81
2017,11,9,15,30,644.0,60.0,2.4,16.0,230.0,79.84,41.44
2017,11,9,15,45,587.0,53.5,2.2,16.0,186.0,40.72,30.46
2017,11,9,16,0,530.0,47.0,2.0,16.0,142.0,33.97,24.24
2017,11,9,16,15,427.5,38.0,1.8,15.0,100.0,28.46,19.03
2017,11,9,16,30,325.0,29.0,1.6,14.0,58.0,22.72,12.49
2017,11,9,16,45,162.5,14.5,1.4,13.5,29.0,11.11,0.0
2017,11,9,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,5.5,1.0,12.0,5.5,5.41,0.0
2017,11,10,7,0,0.0,11.0,1.0,12.0,11.0,10.61,0.0
2017,11,10,7,15,0.0,27.5,1.25,12.5,27.5,27.81,15.66
2017,11,10,7,30,0.0,44.0,1.5,13.0,44.0,45.08,31.87
2017,11,10,7,45,7.5,62.0,1.75,13.5,63.5,66.58,50.5
2017,11,10,8,0,15.0,80.0,2.0,14.0,83.0,88.24,69.13
2017,11,10,8,15,21.5,97.0,2.05,14.5,103.0,112.71,89.86
2017,11,10,8,30,28.0,114.0,2.1,15.0,123.0,133.62,107.29
2017,11,10,8,45,32.5,130.0,2.2,15.5,141.5,152.51,122.74
2017,11,10,9,0,37.0,146.0,2.3,16.0,160.0,171.46,137.99
2017,11,10,9,15,419.5,108.5,2.35,16.0,291.0,357.45,292.42
2017,11,10,9,30,802.0,71.0,2.4,16.0,422.0,541.03,437.85
2017,11,10,9,45,427.5,137.5,2.45,16.5,326.0,402.9,325.64
2017,11,10,10,0,53.0,204.0,2.5,17.0,230.0,238.93,190.42
2017,11,10,10,15,102.0,222.5,2.6,17.0,275.5,286.51,229.31
2017,11,10,10,30,151.0,241.0,2.7,17.0,321.0,338.41,270.44
2017,11,10,10,45,154.0,249.0,2.8,17.5,333.0,346.43,275.75
2017,11,10,11,0,157.0,257.0,2.9,18.0,345.0,353.83,280.73
2017,11,10,11,15,185.0,260.0,2.95,18.0,365.5,370.32,293.63
2017,11,10,11,30,213.0,263.0,3.0,18.0,386.0,385.72,305.55
2017,11,10,11,45,110.0,227.0,3.1,18.0,290.5,286.95,227.33
2017,11,10,12,0,7.0,191.0,3.2,18.0,195.0,188.69,148.26
2017,11,10,12,15,4.0,181.5,3.2,17.5,184.0,177.42,139.68
2017,11,10,12,30,1.0,172.0,3.2,17.0,173.0,166.34,131.07
2017,11,10,12,45,48.0,208.5,3.2,17.0,234.5,223.25,177.17
2017,11,10,13,0,95.0,245.0,3.2,17.0,296.0,276.02,218.97
2017,11,10,13,15,245.5,220.0,3.15,17.0,347.0,311.36,246.09
2017,11,10,13,30,396.0,195.0,3.1,17.0,398.0,337.18,264.06
2017,11,10,13,45,202.0,178.0,3.1,17.0,281.5,236.26,185.06
2017,11,10,14,0,8.0,161.0,3.1,17.0,165.0,155.13,122.72
2017,11,10,14,15,375.5,121.0,3.0,16.5,273.5,211.81,159.46
2017,11,10,14,30,743.0,81.0,2.9,16.0,382.0,247.35,173.75
2017,11,10,14,45,723.0,75.5,2.8,16.0,344.5,201.91,133.57
2017,11,10,15,0,703.0,70.0,2.7,16.0,307.0,159.67,97.6
2017,11,10,15,15,662.5,65.5,2.4,16.0,265.0,117.17,65.33
2017,11,10,15,30,622.0,61.0,2.1,16.0,223.0,77.76,41.0
2017,11,10,15,45,568.0,53.5,1.85,16.0,180.0,39.07,28.99
2017,11,10,16,0,514.0,46.0,1.6,16.0,137.0,33.25,23.59
2017,11,10,16,15,411.5,37.0,1.4,15.0,96.0,27.7,18.34
2017,11,10,16,30,309.0,28.0,1.2,14.0,55.0,21.91,11.57
2017,11,10,16,45,154.5,14.0,1.05,13.5,27.5,13.76,0.0
2017,11,10,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,117.0,7.5,0.7,11.0,12.0,7.37,0.0
2017,11,11,7,0,234.0,15.0,0.7,11.0,24.0,79.55,0.0
2017,11,11,7,15,368.0,24.5,0.75,11.5,61.5,160.53,106.25
2017,11,11,7,30,502.0,34.0,0.8,12.0,99.0,227.67,171.7
2017,11,11,7,45,574.5,40.0,0.85,12.5,143.0,280.04,218.53
2017,11,11,8,0,647.0,46.0,0.9,13.0,187.0,335.84,266.62
2017,11,11,8,15,693.5,50.5,0.95,13.5,231.0,381.11,305.16
2017,11,11,8,30,740.0,55.0,1.0,14.0,275.0,427.18,343.0
2017,11,11,8,45,769.5,58.0,1.1,14.5,316.5,463.31,372.26
2017,11,11,9,0,799.0,61.0,1.2,15.0,358.0,498.54,400.0
2017,11,11,9,15,820.5,63.5,1.15,15.0,394.5,527.61,422.2
2017,11,11,9,30,842.0,66.0,1.1,15.0,431.0,554.88,442.43
2017,11,11,9,45,562.5,134.5,1.05,15.5,386.0,475.93,379.02
2017,11,11,10,0,283.0,203.0,1.0,16.0,341.0,382.95,304.23
2017,11,11,10,15,578.0,141.0,0.95,16.0,439.5,500.63,397.27
2017,11,11,10,30,873.0,79.0,0.9,16.0,538.0,609.2,478.46
2017,11,11,10,45,784.0,103.5,0.9,16.5,526.0,582.51,455.38
2017,11,11,11,0,695.0,128.0,0.9,17.0,514.0,551.52,430.6
2017,11,11,11,15,588.0,167.0,0.9,17.0,497.5,521.55,406.8
2017,11,11,11,30,481.0,206.0,0.9,17.0,481.0,488.91,380.96
2017,11,11,11,45,290.0,233.5,0.95,17.5,399.5,396.9,309.85
2017,11,11,12,0,99.0,261.0,1.0,18.0,318.0,308.36,240.42
2017,11,11,12,15,200.0,252.5,1.05,18.0,366.0,351.43,274.74
2017,11,11,12,30,301.0,244.0,1.1,18.0,414.0,388.91,303.16
2017,11,11,12,45,258.0,244.0,1.2,18.0,387.0,358.13,279.12
2017,11,11,13,0,215.0,244.0,1.3,18.0,360.0,328.93,256.62
2017,11,11,13,15,130.5,226.5,1.4,18.0,296.0,268.46,210.0
2017,11,11,13,30,46.0,209.0,1.5,18.0,232.0,214.39,168.27
2017,11,11,13,45,44.0,198.0,1.6,18.0,219.5,200.58,157.6
2017,11,11,14,0,42.0,187.0,1.7,18.0,207.0,186.86,146.79
2017,11,11,14,15,415.0,128.5,1.75,17.5,297.0,228.2,170.1
2017,11,11,14,30,788.0,70.0,1.8,17.0,387.0,245.44,169.08
2017,11,11,14,45,761.0,66.5,1.85,17.0,348.0,201.35,130.55
2017,11,11,15,0,734.0,63.0,1.9,17.0,309.0,158.53,94.74
2017,11,11,15,15,694.5,59.0,1.75,16.5,266.5,115.55,62.68
2017,11,11,15,30,655.0,55.0,1.6,16.0,224.0,75.57,38.79
2017,11,11,15,45,595.0,49.0,1.5,15.5,180.0,33.78,24.37
2017,11,11,16,0,535.0,43.0,1.4,15.0,136.0,30.76,21.5
2017,11,11,16,15,433.5,34.5,1.3,14.5,95.0,25.56,16.49
2017,11,11,16,30,332.0,26.0,1.2,14.0,54.0,20.13,9.87
2017,11,11,16,45,166.0,13.0,1.2,13.5,27.0,12.78,0.0
2017,11,11,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,6,45,94.5,7.0,0.8,11.0,10.5,6.88,0.0
2017,11,12,7,0,189.0,14.0,0.8,11.0,21.0,65.45,0.0
2017,11,12,7,15,327.0,24.5,0.9,11.5,57.5,145.58,93.45
2017,11,12,7,30,465.0,35.0,1.0,12.0,94.0,217.31,163.62
2017,11,12,7,45,546.0,41.0,1.1,12.5,137.5,270.61,211.29
2017,11,12,8,0,627.0,47.0,1.2,13.0,181.0,326.09,259.39
2017,11,12,8,15,674.5,51.5,1.2,13.0,225.0,371.05,298.39
2017,11,12,8,30,722.0,56.0,1.2,13.0,269.0,416.89,336.84
2017,11,12,8,45,755.5,59.0,1.25,13.5,310.0,454.45,367.29
2017,11,12,9,0,789.0,62.0,1.3,14.0,351.0,491.35,396.3
2017,11,12,9,15,810.5,64.0,1.25,14.5,387.5,519.57,417.33
2017,11,12,9,30,832.0,66.0,1.2,15.0,424.0,546.03,436.38
2017,11,12,9,45,845.5,68.5,1.2,15.5,454.5,564.06,448.96
2017,11,12,10,0,859.0,71.0,1.2,16.0,485.0,582.16,461.24
2017,11,12,10,15,869.0,72.5,1.2,16.0,509.5,594.52,469.87
2017,11,12,10,30,879.0,74.0,1.2,16.0,534.0,604.11,476.35
2017,11,12,10,45,885.0,75.0,1.25,16.5,551.0,607.92,477.98
2017,11,12,11,0,891.0,76.0,1.3,17.0,568.0,608.78,477.36
2017,11,12,11,15,894.0,76.5,1.4,17.0,577.0,604.37,474.05
2017,11,12,11,30,897.0,77.0,1.5,17.0,586.0,597.0,468.4
2017,11,12,11,45,897.0,77.5,1.65,17.5,588.0,584.97,458.54
2017,11,12,12,0,897.0,78.0,1.8,18.0,590.0,570.11,446.29
2017,11,12,12,15,595.0,160.5,1.85,18.0,499.0,473.72,371.21
2017,11,12,12,30,293.0,243.0,1.9,18.0,408.0,382.88,300.02
2017,11,12,12,45,156.0,222.0,2.0,18.0,309.5,287.52,226.17
2017,11,12,13,0,19.0,201.0,2.1,18.0,211.0,200.89,157.93
2017,11,12,13,15,430.5,140.5,2.15,18.0,357.5,313.2,245.38
2017,11,12,13,30,842.0,80.0,2.2,18.0,504.0,401.04,307.06
2017,11,12,13,45,831.0,77.5,2.25,18.0,476.5,363.51,273.78
2017,11,12,14,0,820.0,75.0,2.3,18.0,449.0,324.94,239.6
2017,11,12,14,15,800.5,72.5,2.25,17.5,415.0,283.21,202.91
2017,11,12,14,30,781.0,70.0,2.2,17.0,381.0,241.57,166.04
2017,11,12,14,45,755.5,66.0,2.2,17.0,342.5,197.75,127.81
2017,11,12,15,0,730.0,62.0,2.2,17.0,304.0,155.06,92.11
2017,11,12,15,15,689.5,58.0,2.0,16.5,261.5,112.34,60.49
2017,11,12,15,30,649.0,54.0,1.8,16.0,219.0,72.71,37.22
2017,11,12,15,45,591.0,48.0,1.6,16.0,176.0,32.91,23.53
2017,11,12,16,0,533.0,42.0,1.4,16.0,133.0,30.04,20.74
2017,11,12,16,15,430.0,33.5,1.3,15.0,92.0,24.8,15.74
2017,11,12,16,30,327.0,25.0,1.2,14.0,51.0,19.32,8.91
2017,11,12,16,45,163.5,12.5,1.1,13.5,25.5,12.29,0.0
2017,11,12,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,6,45,66.5,7.0,1.3,11.5,9.0,0.0,0.0
2017,11,13,7,0,133.0,14.0,1.4,12.0,18.0,49.68,0.0
2017,11,13,7,15,267.0,25.0,1.65,12.5,51.5,125.52,77.13
2017,11,13,7,30,401.0,36.0,1.9,13.0,85.0,194.58,145.93
2017,11,13,7,45,479.5,43.5,2.15,13.5,126.5,246.18,192.35
2017,11,13,8,0,558.0,51.0,2.4,14.0,168.0,302.09,241.14
2017,11,13,8,15,607.5,56.0,2.45,14.0,210.0,345.82,279.65
2017,11,13,8,30,657.0,61.0,2.5,14.0,252.0,390.81,318.16
2017,11,13,8,45,378.0,106.0,2.55,14.5,219.5,314.88,257.45
2017,11,13,9,0,99.0,151.0,2.6,15.0,187.0,214.9,174.49
2017,11,13,9,15,436.5,111.5,2.6,15.5,294.5,365.15,298.94
2017,11,13,9,30,774.0,72.0,2.6,16.0,402.0,517.26,419.48
2017,11,13,9,45,794.5,73.0,2.6,16.5,432.5,539.14,434.76
2017,11,13,10,0,815.0,74.0,2.6,17.0,463.0,558.91,448.83
2017,11,13,10,15,578.5,142.5,2.6,17.0,425.5,497.98,399.02
2017,11,13,10,30,342.0,211.0,2.6,17.0,388.0,422.69,337.82
2017,11,13,10,45,349.0,217.0,2.6,17.5,403.5,430.98,343.54
2017,11,13,11,0,356.0,223.0,2.6,18.0,419.0,438.01,347.79
2017,11,13,11,15,611.0,150.0,2.65,18.0,492.0,513.55,408.27
2017,11,13,11,30,866.0,77.0,2.7,18.0,565.0,576.1,457.2
2017,11,13,11,45,868.5,76.5,2.75,18.5,567.5,564.9,446.62
2017,11,13,12,0,871.0,76.0,2.8,19.0,570.0,550.89,434.2
2017,11,13,12,15,869.0,75.5,2.8,19.0,564.0,531.77,418.35
2017,11,13,12,30,867.0,75.0,2.8,19.0,558.0,510.11,400.27
2017,11,13,12,45,609.0,146.5,2.85,19.0,482.0,432.31,338.63
2017,11,13,13,0,351.0,218.0,2.9,19.0,406.0,364.05,284.82
2017,11,13,13,15,284.0,219.0,2.9,19.0,367.0,323.99,253.2
2017,11,13,13,30,217.0,220.0,2.9,19.0,328.0,288.31,225.03
2017,11,13,13,45,136.5,204.0,2.95,19.0,271.0,236.17,184.4
2017,11,13,14,0,56.0,188.0,3.0,19.0,214.0,191.63,150.18
2017,11,13,14,15,111.0,177.5,2.9,18.5,223.5,191.09,148.46
2017,11,13,14,30,166.0,167.0,2.8,18.0,233.0,187.58,143.53
2017,11,13,14,45,159.0,150.5,2.75,18.0,208.5,162.71,122.95
2017,11,13,15,0,152.0,134.0,2.7,18.0,184.0,138.34,103.08
2017,11,13,15,15,143.0,116.5,2.4,17.5,158.5,113.56,83.67
2017,11,13,15,30,134.0,99.0,2.1,17.0,133.0,89.61,65.96
2017,11,13,15,45,118.0,80.5,1.85,17.0,106.0,66.7,52.97
2017,11,13,16,0,102.0,62.0,1.6,17.0,79.0,52.33,39.94
2017,11,13,16,15,71.0,44.5,1.45,16.0,54.5,38.27,27.08
2017,11,13,16,30,40.0,27.0,1.3,15.0,30.0,23.84,11.76
2017,11,13,16,45,20.0,13.5,1.15,14.5,15.0,13.27,0.0
2017,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,6,45,60.0,7.0,0.9,10.0,8.5,0.0,0.0
2017,11,14,7,0,120.0,14.0,0.9,10.0,17.0,45.77,0.0
2017,11,14,7,15,266.5,25.5,1.05,10.5,51.5,123.97,72.94
2017,11,14,7,30,413.0,37.0,1.2,11.0,86.0,198.24,148.63
2017,11,14,7,45,503.5,43.5,1.35,11.5,129.5,253.47,198.12
2017,11,14,8,0,594.0,50.0,1.5,12.0,173.0,313.64,250.29
2017,11,14,8,15,645.5,55.0,1.55,12.5,217.0,359.16,289.7
2017,11,14,8,30,697.0,60.0,1.6,13.0,261.0,404.08,327.45
2017,11,14,8,45,738.0,62.5,1.65,13.5,303.0,443.96,360.1
2017,11,14,9,0,779.0,65.0,1.7,14.0,345.0,483.54,391.54
2017,11,14,9,15,802.0,67.5,1.65,14.5,381.5,512.78,413.71
2017,11,14,9,30,825.0,70.0,1.6,15.0,418.0,540.32,433.93
2017,11,14,9,45,843.5,71.0,1.55,15.5,449.5,561.68,448.94
2017,11,14,10,0,862.0,72.0,1.5,16.0,481.0,578.56,460.27
2017,11,14,10,15,872.5,73.5,1.55,16.0,505.5,591.17,469.54
2017,11,14,10,30,883.0,75.0,1.6,16.0,530.0,601.03,476.62
2017,11,14,10,45,890.0,76.0,1.65,16.5,547.5,605.43,478.64
2017,11,14,11,0,897.0,77.0,1.7,17.0,565.0,606.86,478.37
2017,11,14,11,15,900.5,77.5,1.75,17.0,574.5,602.75,474.79
2017,11,14,11,30,904.0,78.0,1.8,17.0,584.0,595.64,468.89
2017,11,14,11,45,904.0,78.0,1.85,17.5,585.5,583.1,457.93
2017,11,14,12,0,904.0,78.0,1.9,18.0,587.0,567.71,444.67
2017,11,14,12,15,901.5,77.5,1.95,18.0,581.0,547.73,428.57
2017,11,14,12,30,899.0,77.0,2.0,18.0,575.0,525.15,410.16
2017,11,14,12,45,892.0,76.5,2.05,18.0,561.0,497.94,387.81
2017,11,14,13,0,885.0,76.0,2.1,18.0,547.0,468.6,363.3
2017,11,14,13,15,876.0,75.0,2.05,18.0,526.0,435.97,335.41
2017,11,14,13,30,867.0,74.0,2.0,18.0,505.0,401.66,305.61
2017,11,14,13,45,855.0,72.0,1.95,18.0,477.0,361.68,270.83
2017,11,14,14,0,843.0,70.0,1.9,18.0,449.0,322.6,236.1
2017,11,14,14,15,824.0,68.0,1.8,17.5,415.5,280.83,199.29
2017,11,14,14,30,805.0,66.0,1.7,17.0,382.0,239.04,162.29
2017,11,14,14,45,778.0,63.0,1.6,17.0,343.0,195.11,124.15
2017,11,14,15,0,751.0,60.0,1.5,17.0,304.0,152.38,88.82
2017,11,14,15,15,711.5,56.0,1.3,16.5,261.5,109.09,57.33
2017,11,14,15,30,672.0,52.0,1.1,16.0,219.0,68.75,34.57
2017,11,14,15,45,609.5,46.5,0.9,16.0,175.0,34.99,25.35
2017,11,14,16,0,547.0,41.0,0.7,16.0,131.0,29.46,20.21
2017,11,14,16,15,441.5,32.5,0.75,15.5,90.5,24.17,15.09
2017,11,14,16,30,336.0,24.0,0.8,15.0,50.0,18.64,7.57
2017,11,14,16,45,168.0,12.0,0.85,14.5,25.0,11.8,0.0
2017,11,14,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.0,0.6,11.0,2.0,0.0,0.0
2017,11,15,7,0,0.0,4.0,0.6,11.0,4.0,3.93,0.0
2017,11,15,7,15,0.0,15.5,0.8,11.0,15.5,14.96,3.96
2017,11,15,7,30,0.0,27.0,1.0,11.0,27.0,26.07,15.94
2017,11,15,7,45,0.0,42.0,1.2,11.5,42.0,41.24,29.34
2017,11,15,8,0,0.0,57.0,1.4,12.0,57.0,56.49,42.65
2017,11,15,8,15,0.0,72.5,1.5,12.0,72.5,72.14,56.24
2017,11,15,8,30,0.0,88.0,1.6,12.0,88.0,87.66,69.55
2017,11,15,8,45,0.0,102.5,1.75,12.5,102.5,102.03,81.54
2017,11,15,9,0,0.0,117.0,1.9,13.0,117.0,116.35,93.3
2017,11,15,9,15,253.5,123.0,2.05,13.5,229.0,270.69,223.07
2017,11,15,9,30,507.0,129.0,2.2,14.0,341.0,425.28,347.5
2017,11,15,9,45,324.5,168.5,2.35,15.0,308.0,364.37,295.78
2017,11,15,10,0,142.0,208.0,2.5,16.0,275.0,298.58,240.32
2017,11,15,10,15,255.0,205.0,2.6,16.0,332.5,364.54,294.01
2017,11,15,10,30,368.0,202.0,2.7,16.0,390.0,426.0,342.88
2017,11,15,10,45,188.5,194.0,2.85,16.5,291.0,307.21,246.82
2017,11,15,11,0,9.0,186.0,3.0,17.0,192.0,186.87,147.77
2017,11,15,11,15,4.5,143.5,3.2,17.0,146.5,141.95,111.57
2017,11,15,11,30,0.0,101.0,3.4,17.0,101.0,97.77,75.45
2017,11,15,11,45,256.5,145.5,3.65,17.5,289.0,287.21,231.6
2017,11,15,12,0,513.0,190.0,3.9,18.0,477.0,464.84,370.3
2017,11,15,12,15,509.0,189.5,4.05,18.0,472.0,450.18,357.49
2017,11,15,12,30,505.0,189.0,4.2,18.0,467.0,434.15,344.19
2017,11,15,12,45,660.0,139.0,4.4,18.0,493.0,445.14,352.18
2017,11,15,13,0,815.0,89.0,4.6,18.0,519.0,446.35,351.15
2017,11,15,13,15,595.0,140.5,4.6,18.0,447.5,377.41,295.58
2017,11,15,13,30,375.0,192.0,4.6,18.0,376.0,320.26,250.43
2017,11,15,13,45,461.0,162.0,4.7,18.0,376.5,305.81,236.08
2017,11,15,14,0,547.0,132.0,4.8,18.0,377.0,285.29,215.42
2017,11,15,14,15,332.5,148.5,4.7,17.5,294.0,221.61,167.59
2017,11,15,14,30,118.0,165.0,4.6,17.0,211.0,174.13,135.11
2017,11,15,14,45,112.0,149.0,4.55,17.0,189.0,152.0,116.83
2017,11,15,15,0,106.0,133.0,4.5,17.0,167.0,130.33,99.07
2017,11,15,15,15,98.0,115.0,4.2,16.5,143.0,107.45,80.93
2017,11,15,15,30,90.0,97.0,3.9,16.0,119.0,85.38,64.11
2017,11,15,15,45,275.5,71.0,3.65,16.0,119.5,52.53,40.72
2017,11,15,16,0,461.0,45.0,3.4,16.0,120.0,33.19,23.38
2017,11,15,16,15,357.5,35.0,3.2,15.5,82.0,26.64,17.08
2017,11,15,16,30,254.0,25.0,3.0,15.0,44.0,19.75,7.81
2017,11,15,16,45,127.0,12.5,2.8,14.5,22.0,12.29,0.0
2017,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,0.5,1.35,14.0,0.5,0.48,0.0
2017,11,16,7,30,0.0,1.0,1.3,14.0,1.0,0.96,0.0
2017,11,16,7,45,0.0,1.5,1.3,14.5,1.5,1.44,0.0
2017,11,16,8,0,0.0,2.0,1.3,15.0,2.0,1.93,0.0
2017,11,16,8,15,0.0,2.5,1.3,15.0,2.5,2.41,0.0
2017,11,16,8,30,0.0,3.0,1.3,15.0,3.0,2.89,0.0
2017,11,16,8,45,0.0,3.5,1.3,15.0,3.5,3.37,0.0
2017,11,16,9,0,0.0,4.0,1.3,15.0,4.0,3.86,0.0
2017,11,16,9,15,0.0,25.0,1.45,15.0,25.0,24.13,14.97
2017,11,16,9,30,0.0,46.0,1.6,15.0,46.0,44.43,32.15
2017,11,16,9,45,0.0,36.0,1.75,15.0,36.0,34.77,23.89
2017,11,16,10,0,0.0,26.0,1.9,15.0,26.0,25.1,15.67
2017,11,16,10,15,0.0,33.0,1.95,15.0,33.0,31.87,21.36
2017,11,16,10,30,0.0,40.0,2.0,15.0,40.0,38.64,27.02
2017,11,16,10,45,0.0,45.5,2.15,15.0,45.5,43.97,31.45
2017,11,16,11,0,0.0,51.0,2.3,15.0,51.0,49.29,35.87
2017,11,16,11,15,0.0,74.5,2.3,15.0,74.5,72.05,54.83
2017,11,16,11,30,0.0,98.0,2.3,15.0,98.0,94.86,73.69
2017,11,16,11,45,0.0,98.5,2.3,15.0,98.5,95.32,74.02
2017,11,16,12,0,0.0,99.0,2.3,15.0,99.0,95.79,74.41
2017,11,16,12,15,0.0,72.0,2.25,15.0,72.0,69.63,52.74
2017,11,16,12,30,0.0,45.0,2.2,15.0,45.0,43.49,30.96
2017,11,16,12,45,0.0,65.0,2.2,15.0,65.0,62.85,47.2
2017,11,16,13,0,0.0,85.0,2.2,15.0,85.0,82.22,63.38
2017,11,16,13,15,0.0,84.0,2.15,15.0,84.0,81.25,62.63
2017,11,16,13,30,0.0,83.0,2.1,15.0,83.0,80.28,61.91
2017,11,16,13,45,0.0,61.5,2.1,15.0,61.5,59.44,44.58
2017,11,16,14,0,0.0,40.0,2.1,15.0,40.0,38.63,27.15
2017,11,16,14,15,0.0,42.5,2.0,14.5,42.5,41.05,29.33
2017,11,16,14,30,0.0,45.0,1.9,14.0,45.0,43.46,31.51
2017,11,16,14,45,0.0,40.0,1.85,14.0,40.0,38.62,27.44
2017,11,16,15,0,0.0,35.0,1.8,14.0,35.0,33.79,23.34
2017,11,16,15,15,0.0,30.0,1.75,14.0,30.0,28.95,19.21
2017,11,16,15,30,0.0,25.0,1.7,14.0,25.0,24.12,15.02
2017,11,16,15,45,0.0,19.5,1.65,14.0,19.5,18.81,11.15
2017,11,16,16,0,0.0,14.0,1.6,14.0,14.0,13.5,6.27
2017,11,16,16,15,0.0,9.5,1.6,13.5,9.5,9.16,2.21
2017,11,16,16,30,0.0,5.0,1.6,13.0,5.0,4.82,0.0
2017,11,16,16,45,0.0,2.5,1.65,13.0,2.5,2.46,0.0
2017,11,16,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,17,7,15,239.0,15.0,1.2,9.5,41.0,96.98,42.04
2017,11,17,7,30,478.0,30.0,1.4,10.0,82.0,204.25,150.21
2017,11,17,7,45,566.0,36.0,1.6,10.5,126.0,259.73,201.59
2017,11,17,8,0,654.0,42.0,1.8,11.0,170.0,319.71,254.49
2017,11,17,8,15,704.5,46.0,1.95,11.0,214.5,365.23,295.4
2017,11,17,8,30,755.0,50.0,2.1,11.0,259.0,411.77,336.04
2017,11,17,8,45,791.0,52.5,2.25,11.5,301.0,450.14,368.5
2017,11,17,9,0,827.0,55.0,2.4,12.0,343.0,485.36,397.57
2017,11,17,9,15,849.5,57.5,2.45,12.5,380.5,515.12,421.21
2017,11,17,9,30,872.0,60.0,2.5,13.0,418.0,543.11,442.8
2017,11,17,9,45,882.0,63.5,2.55,13.5,449.0,563.22,457.72
2017,11,17,10,0,892.0,67.0,2.6,14.0,480.0,580.72,470.26
2017,11,17,10,15,710.5,114.0,2.55,14.0,453.5,535.37,433.07
2017,11,17,10,30,529.0,161.0,2.5,14.0,427.0,478.27,386.75
2017,11,17,10,45,729.0,116.0,2.5,14.5,496.5,547.57,441.3
2017,11,17,11,0,929.0,71.0,2.5,15.0,566.0,609.59,488.24
2017,11,17,11,15,932.5,71.5,2.45,15.0,576.0,605.43,483.59
2017,11,17,11,30,936.0,72.0,2.4,15.0,586.0,598.2,476.93
2017,11,17,11,45,937.0,72.5,2.4,15.0,588.5,586.52,466.95
2017,11,17,12,0,938.0,73.0,2.4,15.0,591.0,571.87,454.51
2017,11,17,12,15,936.0,72.5,2.45,15.0,585.0,551.75,437.85
2017,11,17,12,30,934.0,72.0,2.5,15.0,579.0,528.92,418.72
2017,11,17,12,45,921.5,74.0,2.55,15.5,564.5,501.05,394.53
2017,11,17,13,0,909.0,76.0,2.6,16.0,550.0,471.2,368.37
2017,11,17,13,15,900.0,75.0,2.65,16.0,529.0,438.12,339.84
2017,11,17,13,30,891.0,74.0,2.7,16.0,508.0,403.3,309.26
2017,11,17,13,45,878.5,72.0,2.75,16.0,480.0,364.81,275.14
2017,11,17,14,0,866.0,70.0,2.8,16.0,452.0,322.83,237.61
2017,11,17,14,15,847.0,68.0,2.8,15.5,417.5,280.51,199.82
2017,11,17,14,30,828.0,66.0,2.8,15.0,383.0,238.11,161.86
2017,11,17,14,45,801.5,62.5,2.85,15.0,344.0,193.2,122.58
2017,11,17,15,0,775.0,59.0,2.9,15.0,305.0,149.42,86.33
2017,11,17,15,15,734.0,55.5,2.6,14.5,261.5,105.81,55.1
2017,11,17,15,30,693.0,52.0,2.3,14.0,218.0,65.27,33.44
2017,11,17,15,45,630.0,46.0,2.05,14.0,173.5,34.98,25.51
2017,11,17,16,0,567.0,40.0,1.8,14.0,129.0,31.73,22.29
2017,11,17,16,15,454.5,31.5,1.7,13.0,87.5,23.65,14.62
2017,11,17,16,30,342.0,23.0,1.6,12.0,46.0,18.05,5.72
2017,11,17,16,45,171.0,11.5,1.5,11.5,23.0,11.3,0.0
2017,11,17,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,18,7,15,228.5,15.5,1.05,7.5,39.5,94.68,34.35
2017,11,18,7,30,457.0,31.0,1.1,8.0,79.0,200.31,147.24
2017,11,18,7,45,542.5,38.0,1.2,8.5,122.5,251.15,195.4
2017,11,18,8,0,628.0,45.0,1.3,9.0,166.0,310.25,247.6
2017,11,18,8,15,680.5,50.0,1.25,9.5,210.0,356.89,288.43
2017,11,18,8,30,733.0,55.0,1.2,10.0,254.0,404.67,328.68
2017,11,18,8,45,765.0,59.0,1.2,10.5,295.5,442.18,359.68
2017,11,18,9,0,797.0,63.0,1.2,11.0,337.0,478.94,389.01
2017,11,18,9,15,820.5,65.5,1.15,11.5,374.0,508.49,411.58
2017,11,18,9,30,844.0,68.0,1.1,12.0,411.0,536.33,432.08
2017,11,18,9,45,865.5,68.5,1.05,13.0,443.5,558.86,447.17
2017,11,18,10,0,887.0,69.0,1.0,14.0,476.0,577.01,458.52
2017,11,18,10,15,898.0,70.0,0.9,14.0,501.0,589.53,466.5
2017,11,18,10,30,909.0,71.0,0.8,14.0,526.0,599.24,472.14
2017,11,18,10,45,916.0,72.0,0.75,14.5,543.5,603.74,473.37
2017,11,18,11,0,923.0,73.0,0.7,15.0,561.0,605.21,472.28
2017,11,18,11,15,757.0,115.5,0.65,15.0,520.5,550.24,429.53
2017,11,18,11,30,591.0,158.0,0.6,15.0,480.0,492.13,384.72
2017,11,18,11,45,760.5,116.0,0.55,15.5,532.5,532.38,414.21
2017,11,18,12,0,930.0,74.0,0.5,16.0,585.0,565.8,436.43
2017,11,18,12,15,928.0,74.0,0.5,16.0,579.0,546.4,420.32
2017,11,18,12,30,926.0,74.0,0.5,16.0,573.0,524.29,402.5
2017,11,18,12,45,919.5,73.5,0.55,16.5,559.5,497.02,380.2
2017,11,18,13,0,913.0,73.0,0.6,17.0,546.0,467.51,355.71
2017,11,18,13,15,904.0,72.0,0.65,17.0,525.0,434.44,328.56
2017,11,18,13,30,895.0,71.0,0.7,17.0,504.0,399.62,299.3
2017,11,18,13,45,881.5,69.5,0.75,17.0,476.0,361.26,266.59
2017,11,18,14,0,868.0,68.0,0.8,17.0,448.0,321.87,232.29
2017,11,18,14,15,686.5,91.0,0.8,16.5,377.0,256.26,182.16
2017,11,18,14,30,505.0,114.0,0.8,16.0,306.0,207.72,146.96
2017,11,18,14,45,485.5,105.0,0.85,16.0,274.0,172.67,117.57
2017,11,18,15,0,466.0,96.0,0.9,16.0,242.0,138.64,90.11
2017,11,18,15,15,442.0,84.5,0.85,15.5,207.5,103.34,64.26
2017,11,18,15,30,418.0,73.0,0.8,15.0,173.0,69.85,44.01
2017,11,18,15,45,370.5,62.0,0.75,14.5,137.0,45.72,34.94
2017,11,18,16,0,323.0,51.0,0.7,14.0,101.0,38.44,28.16
2017,11,18,16,15,256.5,37.0,0.75,13.5,68.5,28.38,18.58
2017,11,18,16,30,190.0,23.0,0.8,13.0,36.0,18.14,5.1
2017,11,18,16,45,95.0,11.5,0.9,12.5,18.0,11.3,0.0
2017,11,18,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,19,7,15,214.0,15.0,0.55,8.5,37.0,88.55,23.33
2017,11,19,7,30,428.0,30.0,0.6,9.0,74.0,188.25,136.22
2017,11,19,7,45,516.0,37.5,0.65,9.5,116.5,242.16,186.46
2017,11,19,8,0,604.0,45.0,0.7,10.0,159.0,298.55,235.72
2017,11,19,8,15,657.0,50.0,0.7,10.0,203.0,344.51,276.06
2017,11,19,8,30,710.0,55.0,0.7,10.0,247.0,391.68,316.1
2017,11,19,8,45,745.5,59.0,0.7,10.5,288.0,430.17,347.56
2017,11,19,9,0,781.0,63.0,0.7,11.0,329.0,468.14,377.52
2017,11,19,9,15,805.0,65.5,0.65,11.5,365.5,497.58,399.64
2017,11,19,9,30,829.0,68.0,0.6,12.0,402.0,525.37,419.75
2017,11,19,9,45,814.0,78.5,0.55,13.0,427.5,538.6,427.32
2017,11,19,10,0,799.0,89.0,0.5,14.0,453.0,548.59,432.19
2017,11,19,10,15,812.0,91.0,0.45,14.0,478.0,562.39,441.44
2017,11,19,10,30,825.0,93.0,0.4,14.0,503.0,573.62,448.51
2017,11,19,10,45,720.5,117.5,0.4,14.5,484.5,539.43,421.27
2017,11,19,11,0,616.0,142.0,0.4,15.0,466.0,501.54,391.68
2017,11,19,11,15,735.5,118.5,0.45,15.0,512.0,538.88,420.24
2017,11,19,11,30,855.0,95.0,0.5,15.0,558.0,572.02,444.3
2017,11,19,11,45,857.0,94.5,0.6,15.5,560.5,560.46,434.66
2017,11,19,12,0,859.0,94.0,0.7,16.0,563.0,546.16,423.23
2017,11,19,12,15,856.0,93.5,0.6,16.0,556.5,526.63,406.68
2017,11,19,12,30,853.0,93.0,0.5,16.0,550.0,504.67,388.1
2017,11,19,12,45,641.0,142.0,0.45,16.5,481.0,431.76,331.57
2017,11,19,13,0,429.0,191.0,0.4,17.0,412.0,366.28,281.27
2017,11,19,13,15,419.5,186.5,0.6,17.0,395.5,342.94,263.78
2017,11,19,13,30,410.0,182.0,0.8,17.0,379.0,319.17,244.93
2017,11,19,13,45,427.5,165.5,1.05,17.0,361.0,293.14,223.39
2017,11,19,14,0,445.0,149.0,1.3,17.0,343.0,265.13,199.36
2017,11,19,14,15,409.0,142.0,1.4,16.5,309.5,229.93,170.63
2017,11,19,14,30,373.0,135.0,1.5,16.0,276.0,196.91,143.71
2017,11,19,14,45,353.5,124.5,1.65,16.0,247.0,166.07,118.08
2017,11,19,15,0,334.0,114.0,1.8,16.0,218.0,136.47,94.33
2017,11,19,15,15,314.5,99.0,1.55,15.5,186.0,104.43,70.35
2017,11,19,15,30,295.0,84.0,1.3,15.0,154.0,74.0,50.57
