Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,15,45,265.5,68.5,1.05,14.5,121.5,50.95,39.51
2017,11,19,16,0,236.0,53.0,0.8,14.0,89.0,40.1,29.57
2017,11,19,16,15,176.5,38.0,0.8,13.5,59.5,29.24,19.23
2017,11,19,16,30,117.0,23.0,0.8,13.0,30.0,17.93,4.28
2017,11,19,16,45,58.5,11.5,0.85,13.0,15.0,11.3,0.0
2017,11,19,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,15.5,1.05,13.0,15.5,14.96,0.0
2017,11,20,7,30,0.0,31.0,1.1,13.0,31.0,31.41,19.37
2017,11,20,7,45,6.0,48.5,1.15,13.5,49.5,51.97,37.65
2017,11,20,8,0,12.0,66.0,1.2,14.0,68.0,72.4,55.33
2017,11,20,8,15,19.5,82.5,1.35,14.0,87.5,96.08,75.69
2017,11,20,8,30,27.0,99.0,1.5,14.0,107.0,116.7,93.29
2017,11,20,8,45,31.5,115.0,1.65,14.5,125.0,135.52,108.95
2017,11,20,9,0,36.0,131.0,1.8,15.0,143.0,154.37,124.38
2017,11,20,9,15,31.0,142.5,1.75,15.5,153.5,163.29,131.26
2017,11,20,9,30,26.0,154.0,1.7,16.0,164.0,167.53,134.2
2017,11,20,9,45,120.0,174.0,1.65,16.5,228.0,248.46,200.14
2017,11,20,10,0,214.0,194.0,1.6,17.0,292.0,321.46,257.8
2017,11,20,10,15,122.0,194.0,1.55,17.0,250.5,269.37,215.05
2017,11,20,10,30,30.0,194.0,1.5,17.0,209.0,211.93,168.05
2017,11,20,10,45,42.5,208.0,1.5,17.5,230.0,232.21,183.98
2017,11,20,11,0,55.0,222.0,1.5,18.0,251.0,252.14,199.17
2017,11,20,11,15,67.5,230.0,1.45,18.0,266.5,265.5,209.45
2017,11,20,11,30,80.0,238.0,1.4,18.0,282.0,278.35,219.28
2017,11,20,11,45,140.5,242.0,1.35,18.5,318.5,314.45,247.07
2017,11,20,12,0,201.0,246.0,1.3,19.0,355.0,345.66,270.35
2017,11,20,12,15,258.5,235.5,1.3,19.0,374.5,359.99,281.03
2017,11,20,12,30,316.0,225.0,1.3,19.0,394.0,369.57,287.83
2017,11,20,12,45,333.0,215.5,1.3,19.5,390.0,358.28,277.9
2017,11,20,13,0,350.0,206.0,1.3,20.0,386.0,345.34,266.58
2017,11,20,13,15,400.0,187.0,1.25,20.0,384.5,334.62,256.8
2017,11,20,13,30,450.0,168.0,1.2,20.0,383.0,319.89,243.24
2017,11,20,13,45,446.5,158.5,1.2,20.0,361.5,292.03,219.84
2017,11,20,14,0,443.0,149.0,1.2,20.0,340.0,263.55,195.64
2017,11,20,14,15,435.5,137.5,1.0,19.5,313.5,231.73,168.73
2017,11,20,14,30,428.0,126.0,0.8,19.0,287.0,199.83,141.7
2017,11,20,14,45,417.0,113.5,0.6,19.0,256.5,166.49,113.76
2017,11,20,15,0,406.0,101.0,0.4,19.0,226.0,133.61,87.32
2017,11,20,15,15,381.0,89.0,0.4,18.5,193.0,100.63,63.77
2017,11,20,15,30,356.0,77.0,0.4,18.0,160.0,69.61,45.25
2017,11,20,15,45,321.0,63.0,0.45,18.0,126.0,46.66,35.2
2017,11,20,16,0,286.0,49.0,0.5,18.0,92.0,36.95,26.33
2017,11,20,16,15,213.5,35.5,0.6,17.5,61.5,27.24,17.13
2017,11,20,16,30,141.0,22.0,0.7,17.0,31.0,17.14,2.97
2017,11,20,16,45,70.5,11.0,0.85,16.5,15.5,10.81,0.0
2017,11,20,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,7,15,189.0,14.0,1.1,12.5,32.0,77.79,0.0
2017,11,21,7,30,378.0,28.0,1.3,13.0,64.0,167.31,116.77
2017,11,21,7,45,464.5,35.5,1.5,13.5,103.5,218.2,165.43
2017,11,21,8,0,551.0,43.0,1.7,14.0,143.0,274.25,214.46
2017,11,21,8,15,605.0,48.0,1.7,14.0,184.5,316.08,251.73
2017,11,21,8,30,659.0,53.0,1.7,14.0,226.0,361.87,291.1
2017,11,21,8,45,478.5,89.0,1.75,14.5,225.0,332.28,269.17
2017,11,21,9,0,298.0,125.0,1.8,15.0,224.0,286.93,233.07
2017,11,21,9,15,426.0,118.0,1.75,15.0,277.0,354.57,288.23
2017,11,21,9,30,554.0,111.0,1.7,15.0,330.0,422.48,342.05
2017,11,21,9,45,568.5,117.5,1.7,15.5,357.5,443.29,357.25
2017,11,21,10,0,583.0,124.0,1.7,16.0,385.0,462.47,371.13
2017,11,21,10,15,705.0,100.0,1.65,16.5,433.0,507.87,405.55
2017,11,21,10,30,827.0,76.0,1.6,17.0,481.0,551.34,437.55
2017,11,21,10,45,708.5,112.0,1.55,17.5,467.5,522.36,412.75
2017,11,21,11,0,590.0,148.0,1.5,18.0,454.0,489.17,385.3
2017,11,21,11,15,722.5,113.0,1.35,18.5,495.0,521.54,408.83
2017,11,21,11,30,855.0,78.0,1.2,19.0,536.0,548.78,427.19
2017,11,21,11,45,858.0,77.5,1.1,19.5,538.5,538.34,416.73
2017,11,21,12,0,861.0,77.0,1.0,20.0,541.0,525.13,404.4
2017,11,21,12,15,859.0,76.5,0.9,20.0,536.0,506.71,388.81
2017,11,21,12,30,857.0,76.0,0.8,20.0,531.0,485.8,371.13
2017,11,21,12,45,851.5,75.5,0.7,20.5,518.5,460.92,349.53
2017,11,21,13,0,846.0,75.0,0.6,21.0,506.0,433.95,326.07
2017,11,21,13,15,729.5,100.0,0.55,21.0,461.0,382.64,286.06
2017,11,21,13,30,613.0,125.0,0.5,21.0,416.0,338.66,251.78
2017,11,21,13,45,576.5,126.0,0.5,21.0,387.5,304.42,224.02
2017,11,21,14,0,540.0,127.0,0.5,21.0,359.0,270.9,196.54
2017,11,21,14,15,567.5,110.5,0.5,21.0,337.5,240.1,169.2
2017,11,21,14,30,595.0,94.0,0.5,21.0,316.0,205.58,138.48
2017,11,21,14,45,571.0,87.5,0.5,21.0,282.5,168.52,107.99
2017,11,21,15,0,547.0,81.0,0.5,21.0,249.0,132.76,80.07
2017,11,21,15,15,587.0,65.5,0.5,20.5,222.0,95.27,51.45
2017,11,21,15,30,627.0,50.0,0.5,20.0,195.0,56.66,29.2
2017,11,21,15,45,563.5,44.0,0.55,19.5,153.5,30.66,21.11
2017,11,21,16,0,500.0,38.0,0.6,19.0,112.0,27.63,18.2
2017,11,21,16,15,389.0,29.0,0.6,18.5,74.5,21.73,12.41
2017,11,21,16,30,278.0,20.0,0.6,18.0,37.0,15.53,1.43
2017,11,21,16,45,139.0,10.0,0.65,17.5,18.5,9.83,0.0
2017,11,21,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,7,15,184.5,14.5,0.95,13.0,31.5,76.09,0.0
2017,11,22,7,30,369.0,29.0,1.0,13.0,63.0,164.33,112.94
2017,11,22,7,45,463.0,36.5,1.05,13.5,103.5,217.3,163.77
2017,11,22,8,0,557.0,44.0,1.1,14.0,144.0,275.87,214.36
2017,11,22,8,15,613.0,49.5,1.15,14.5,186.0,321.13,253.67
2017,11,22,8,30,669.0,55.0,1.2,15.0,228.0,366.2,291.71
2017,11,22,8,45,707.0,58.5,1.25,15.5,268.0,403.97,322.95
2017,11,22,9,0,745.0,62.0,1.3,16.0,308.0,441.42,352.96
2017,11,22,9,15,769.5,64.5,1.25,16.5,343.5,470.24,375.05
2017,11,22,9,30,794.0,67.0,1.2,17.0,379.0,497.54,395.28
2017,11,22,9,45,812.0,69.0,1.15,17.5,409.5,519.02,410.49
2017,11,22,10,0,830.0,71.0,1.1,18.0,440.0,538.3,423.62
2017,11,22,10,15,841.5,72.5,1.05,18.5,464.5,551.04,431.54
2017,11,22,10,30,853.0,74.0,1.0,19.0,489.0,561.15,437.3
2017,11,22,10,45,860.5,75.0,1.0,20.0,506.0,564.27,437.37
2017,11,22,11,0,868.0,76.0,1.0,21.0,523.0,566.26,436.47
2017,11,22,11,15,872.0,76.5,0.95,21.0,533.0,562.91,432.85
2017,11,22,11,30,876.0,77.0,0.9,21.0,543.0,556.7,427.04
2017,11,22,11,45,875.5,77.5,0.9,21.5,545.0,545.22,416.88
2017,11,22,12,0,875.0,78.0,0.9,22.0,547.0,531.01,404.61
2017,11,22,12,15,514.5,159.0,0.9,22.0,434.0,413.0,316.0
2017,11,22,12,30,154.0,240.0,0.9,22.0,321.0,304.54,233.71
2017,11,22,12,45,87.5,215.5,0.9,22.0,261.5,245.62,189.23
2017,11,22,13,0,21.0,191.0,0.9,22.0,202.0,191.58,147.77
2017,11,22,13,15,207.5,184.5,0.9,22.0,283.0,255.27,195.98
2017,11,22,13,30,394.0,178.0,0.9,22.0,364.0,306.93,231.8
2017,11,22,13,45,205.5,168.5,0.95,22.0,265.5,222.08,168.2
2017,11,22,14,0,17.0,159.0,1.0,22.0,167.0,155.04,119.65
2017,11,22,14,15,15.0,147.5,0.95,21.5,154.0,142.55,110.27
2017,11,22,14,30,13.0,136.0,0.9,21.0,141.0,130.19,100.74
2017,11,22,14,45,9.5,122.5,0.9,20.5,126.0,115.98,89.71
2017,11,22,15,0,6.0,109.0,0.9,20.0,111.0,102.08,78.79
2017,11,22,15,15,3.0,93.5,0.85,19.5,94.5,86.87,66.58
2017,11,22,15,30,0.0,78.0,0.8,19.0,78.0,72.02,54.4
2017,11,22,15,45,0.0,61.5,0.75,18.5,61.5,57.0,44.02
2017,11,22,16,0,0.0,45.0,0.7,18.0,45.0,42.26,30.81
2017,11,22,16,15,0.0,29.5,0.75,17.5,29.5,28.16,17.72
2017,11,22,16,30,0.0,14.0,0.8,17.0,14.0,13.51,0.0
2017,11,22,16,45,0.0,7.0,0.85,16.5,7.0,6.88,0.0
2017,11,22,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,7,15,166.0,14.5,0.75,13.5,29.5,69.93,0.0
2017,11,23,7,30,332.0,29.0,0.8,14.0,59.0,151.6,101.9
2017,11,23,7,45,427.5,37.5,0.85,14.5,98.5,204.61,152.99
2017,11,23,8,0,523.0,46.0,0.9,15.0,138.0,263.42,203.36
2017,11,23,8,15,293.0,73.0,0.9,15.0,127.0,213.02,168.58
2017,11,23,8,30,63.0,100.0,0.9,15.0,116.0,134.09,106.72
2017,11,23,8,45,70.5,116.5,0.95,15.5,137.0,155.63,124.89
2017,11,23,9,0,78.0,133.0,1.0,16.0,158.0,177.24,142.45
2017,11,23,9,15,249.5,133.0,1.1,16.5,227.5,273.4,220.68
2017,11,23,9,30,421.0,133.0,1.2,17.0,297.0,370.87,297.5
2017,11,23,9,45,605.5,105.5,1.35,18.0,362.5,446.76,355.83
2017,11,23,10,0,790.0,78.0,1.5,19.0,428.0,521.51,412.06
2017,11,23,10,15,663.0,114.5,1.6,19.0,419.0,495.63,391.2
2017,11,23,10,30,536.0,151.0,1.7,19.0,410.0,461.54,364.54
2017,11,23,10,45,685.0,117.0,1.8,19.5,460.0,510.22,401.96
2017,11,23,11,0,834.0,83.0,1.9,20.0,510.0,553.49,434.1
2017,11,23,11,15,565.5,154.5,1.95,20.0,446.5,471.48,369.73
2017,11,23,11,30,297.0,226.0,2.0,20.0,383.0,388.16,304.09
2017,11,23,11,45,295.5,228.0,2.05,20.5,385.0,383.5,299.98
2017,11,23,12,0,294.0,230.0,2.1,21.0,387.0,377.9,294.71
2017,11,23,12,15,154.5,210.5,2.1,21.0,293.0,281.37,219.67
2017,11,23,12,30,15.0,191.0,2.1,21.0,199.0,190.94,148.5
2017,11,23,12,45,46.0,205.0,2.15,21.0,229.0,217.0,169.36
2017,11,23,13,0,77.0,219.0,2.2,21.0,259.0,240.47,187.56
2017,11,23,13,15,76.0,211.0,2.2,21.0,248.5,228.91,178.3
2017,11,23,13,30,75.0,203.0,2.2,21.0,238.0,217.24,169.02
2017,11,23,13,45,47.0,181.0,2.25,21.0,202.5,184.36,143.39
2017,11,23,14,0,19.0,159.0,2.3,21.0,167.0,155.54,121.09
2017,11,23,14,15,9.5,141.0,2.15,20.5,145.0,135.33,105.43
2017,11,23,14,30,0.0,123.0,2.0,20.0,123.0,115.98,90.38
2017,11,23,14,45,0.0,109.5,1.95,20.0,109.5,103.06,79.95
2017,11,23,15,0,0.0,96.0,1.9,20.0,96.0,90.19,69.43
2017,11,23,15,15,0.0,81.5,1.6,19.5,81.5,76.51,58.22
2017,11,23,15,30,0.0,67.0,1.3,19.0,67.0,62.93,46.91
2017,11,23,15,45,0.0,52.5,1.05,18.5,52.5,49.6,37.61
2017,11,23,16,0,0.0,38.0,0.8,18.0,38.0,36.35,25.72
2017,11,23,16,15,0.0,25.0,0.8,17.5,25.0,24.14,14.33
2017,11,23,16,30,0.0,12.0,0.8,17.0,12.0,11.58,0.0
2017,11,23,16,45,0.0,6.0,0.85,16.5,6.0,5.9,0.0
2017,11,23,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,7,15,90.5,14.5,1.4,12.5,22.0,47.14,0.0
2017,11,24,7,30,181.0,29.0,1.6,13.0,44.0,103.4,68.08
2017,11,24,7,45,220.0,44.0,1.8,13.5,74.0,138.68,104.37
2017,11,24,8,0,259.0,59.0,2.0,14.0,104.0,176.13,137.75
2017,11,24,8,15,283.5,73.5,2.0,14.5,135.0,208.86,166.6
2017,11,24,8,30,308.0,88.0,2.0,15.0,166.0,242.17,195.16
2017,11,24,8,45,317.0,103.0,2.0,15.5,195.0,269.21,217.89
2017,11,24,9,0,326.0,118.0,2.0,16.0,224.0,289.83,234.83
2017,11,24,9,15,333.0,131.5,1.9,16.0,250.0,312.88,253.51
2017,11,24,9,30,340.0,145.0,1.8,16.0,276.0,335.03,270.99
2017,11,24,9,45,486.5,126.0,1.75,16.5,330.5,400.86,322.98
2017,11,24,10,0,633.0,107.0,1.7,17.0,385.0,466.22,373.14
2017,11,24,10,15,451.5,155.0,1.75,17.0,359.0,417.47,333.57
2017,11,24,10,30,270.0,203.0,1.8,17.0,333.0,362.45,289.1
2017,11,24,10,45,566.5,138.0,1.85,17.5,422.5,464.21,369.95
2017,11,24,11,0,863.0,73.0,1.9,18.0,512.0,555.41,439.4
2017,11,24,11,15,867.5,73.5,1.95,18.5,522.0,552.49,435.13
2017,11,24,11,30,872.0,74.0,2.0,19.0,532.0,546.72,429.26
2017,11,24,11,45,873.0,74.0,2.15,19.5,534.5,535.73,419.71
2017,11,24,12,0,874.0,74.0,2.3,20.0,537.0,522.0,407.84
2017,11,24,12,15,872.5,73.5,2.3,20.0,532.0,503.83,392.63
2017,11,24,12,30,871.0,73.0,2.3,20.0,527.0,483.13,375.18
2017,11,24,12,45,642.5,130.5,2.3,20.5,461.0,413.54,320.02
2017,11,24,13,0,414.0,188.0,2.3,21.0,395.0,352.17,271.89
2017,11,24,13,15,404.5,181.5,2.3,21.0,377.5,327.73,251.97
2017,11,24,13,30,395.0,175.0,2.3,21.0,360.0,302.94,231.34
2017,11,24,13,45,343.5,172.5,2.3,21.0,326.5,269.15,204.24
2017,11,24,14,0,292.0,170.0,2.3,21.0,293.0,237.41,178.98
2017,11,24,14,15,289.5,156.5,2.2,20.5,270.5,211.3,157.24
2017,11,24,14,30,287.0,143.0,2.1,20.0,248.0,184.98,135.21
2017,11,24,14,45,520.5,96.5,2.05,20.0,262.5,165.96,109.18
2017,11,24,15,0,754.0,50.0,2.0,20.0,277.0,129.23,69.3
2017,11,24,15,15,713.5,46.5,1.7,19.5,236.5,87.58,41.5
2017,11,24,15,30,673.0,43.0,1.4,19.0,196.0,48.83,23.49
2017,11,24,15,45,608.5,38.5,1.15,18.5,154.0,28.68,19.44
2017,11,24,16,0,544.0,34.0,0.9,18.0,112.0,26.56,17.29
2017,11,24,16,15,432.0,26.0,0.95,17.0,74.0,20.92,11.64
2017,11,24,16,30,320.0,18.0,1.0,16.0,36.0,15.04,0.0
2017,11,24,16,45,160.0,9.0,1.05,15.5,18.0,8.85,0.0
2017,11,24,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,7,15,127.0,13.5,1.4,11.5,24.0,47.3,0.0
2017,11,25,7,30,254.0,27.0,1.6,12.0,48.0,123.17,79.51
2017,11,25,7,45,317.5,39.5,1.85,13.0,82.0,166.58,124.93
2017,11,25,8,0,381.0,52.0,2.1,14.0,116.0,213.53,166.31
2017,11,25,8,15,423.0,62.0,2.15,14.5,152.0,252.4,200.64
2017,11,25,8,30,465.0,72.0,2.2,15.0,188.0,292.51,235.09
2017,11,25,8,45,492.0,81.0,2.3,16.0,222.5,325.55,262.6
2017,11,25,9,0,519.0,90.0,2.4,17.0,257.0,358.33,288.99
2017,11,25,9,15,536.0,98.0,2.45,17.5,287.5,384.51,309.92
2017,11,25,9,30,553.0,106.0,2.5,18.0,318.0,409.52,329.37
2017,11,25,9,45,525.5,122.5,2.6,19.0,337.0,416.24,333.35
2017,11,25,10,0,498.0,139.0,2.7,20.0,356.0,422.88,336.98
2017,11,25,10,15,479.5,152.5,2.8,20.0,371.0,428.84,341.23
2017,11,25,10,30,461.0,166.0,2.9,20.0,386.0,432.74,343.77
2017,11,25,10,45,395.0,187.0,3.05,20.5,380.5,412.12,326.43
2017,11,25,11,0,329.0,208.0,3.2,21.0,375.0,394.61,311.45
2017,11,25,11,15,363.5,205.5,3.25,21.0,393.5,406.88,320.86
2017,11,25,11,30,398.0,203.0,3.3,21.0,412.0,417.55,328.78
2017,11,25,11,45,646.0,138.0,3.4,21.5,478.5,479.97,376.95
2017,11,25,12,0,894.0,73.0,3.5,22.0,545.0,529.01,413.22
2017,11,25,12,15,748.5,109.0,3.5,21.5,501.5,475.75,371.43
2017,11,25,12,30,603.0,145.0,3.5,21.0,458.0,425.32,332.01
2017,11,25,12,45,424.5,181.0,3.5,21.0,399.0,362.89,282.85
2017,11,25,13,0,246.0,217.0,3.5,21.0,340.0,308.37,240.23
2017,11,25,13,15,380.5,182.5,3.4,21.0,364.0,318.91,246.51
2017,11,25,13,30,515.0,148.0,3.3,21.0,388.0,319.81,243.6
2017,11,25,13,45,287.0,161.0,3.2,21.0,293.5,240.17,183.07
2017,11,25,14,0,59.0,174.0,3.1,21.0,199.0,177.91,138.1
2017,11,25,14,15,56.5,161.0,2.75,20.5,183.5,161.93,125.48
2017,11,25,14,30,54.0,148.0,2.4,20.0,168.0,146.07,112.82
2017,11,25,14,45,50.5,133.0,2.05,19.5,150.0,128.56,98.81
2017,11,25,15,0,47.0,118.0,1.7,19.0,132.0,111.33,85.05
2017,11,25,15,15,41.5,101.0,1.5,18.5,112.5,92.74,70.34
2017,11,25,15,30,36.0,84.0,1.3,18.0,93.0,74.77,56.27
2017,11,25,15,45,26.5,67.0,1.15,17.5,72.5,59.07,45.93
2017,11,25,16,0,17.0,50.0,1.0,17.0,52.0,44.84,33.05
2017,11,25,16,15,8.5,33.0,1.0,16.5,34.0,30.95,19.84
2017,11,25,16,30,0.0,16.0,1.0,16.0,16.0,15.45,0.0
2017,11,25,16,45,0.0,8.0,1.0,16.0,8.0,7.86,0.0
2017,11,25,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,4.5,3.45,15.0,4.5,4.42,0.0
2017,11,26,7,30,0.0,9.0,3.5,15.0,9.0,8.67,0.52
2017,11,26,7,45,0.0,16.0,3.6,15.0,16.0,15.43,7.01
2017,11,26,8,0,0.0,23.0,3.7,15.0,23.0,22.19,12.98
2017,11,26,8,15,0.0,31.0,3.65,15.0,31.0,29.92,19.73
2017,11,26,8,30,0.0,39.0,3.6,15.0,39.0,37.66,26.44
2017,11,26,8,45,0.0,46.0,3.6,15.5,46.0,44.43,32.19
2017,11,26,9,0,0.0,53.0,3.6,16.0,53.0,51.2,37.86
2017,11,26,9,15,0.0,59.5,3.6,16.0,59.5,57.5,43.13
2017,11,26,9,30,0.0,66.0,3.6,16.0,66.0,63.79,48.36
2017,11,26,9,45,20.5,120.0,3.6,16.0,129.0,131.66,105.11
2017,11,26,10,0,41.0,174.0,3.6,16.0,192.0,199.2,160.5
2017,11,26,10,15,32.0,177.5,3.7,16.0,192.0,196.85,158.13
2017,11,26,10,30,23.0,181.0,3.8,16.0,192.0,190.87,152.94
2017,11,26,10,45,11.5,134.0,3.95,16.5,139.5,136.87,108.33
2017,11,26,11,0,0.0,87.0,4.1,17.0,87.0,84.17,64.56
2017,11,26,11,15,0.0,104.5,4.3,17.0,104.5,101.24,78.65
2017,11,26,11,30,0.0,122.0,4.5,17.0,122.0,118.26,92.59
2017,11,26,11,45,0.0,66.5,4.7,17.0,66.5,64.3,48.03
2017,11,26,12,0,0.0,11.0,4.9,17.0,11.0,10.62,3.25
2017,11,26,12,15,0.0,17.0,4.9,17.0,17.0,16.41,8.12
2017,11,26,12,30,0.0,23.0,4.9,17.0,23.0,22.21,12.98
2017,11,26,12,45,0.0,55.0,4.9,17.0,55.0,53.16,38.87
2017,11,26,13,0,0.0,87.0,4.9,17.0,87.0,84.14,64.65
2017,11,26,13,15,0.0,94.0,4.65,16.5,94.0,90.79,70.35
2017,11,26,13,30,0.0,101.0,4.4,16.0,101.0,97.34,76.03
2017,11,26,13,45,0.0,97.5,4.15,16.0,97.5,93.9,73.27
2017,11,26,14,0,0.0,94.0,3.9,16.0,94.0,90.44,70.5
2017,11,26,14,15,0.0,99.5,3.6,16.0,99.5,95.27,74.66
2017,11,26,14,30,0.0,105.0,3.3,16.0,105.0,99.8,78.53
2017,11,26,14,45,0.0,93.5,3.05,16.0,93.5,88.8,69.42
2017,11,26,15,0,0.0,82.0,2.8,16.0,82.0,77.85,60.26
2017,11,26,15,15,0.0,69.5,2.75,15.5,69.5,66.05,50.4
2017,11,26,15,30,0.0,57.0,2.7,15.0,57.0,54.31,40.42
2017,11,26,15,45,0.0,44.5,2.7,15.0,44.5,42.7,32.05
2017,11,26,16,0,0.0,32.0,2.7,15.0,32.0,30.9,21.23
2017,11,26,16,15,0.0,20.5,2.6,15.0,20.5,19.79,10.67
2017,11,26,16,30,0.0,9.0,2.5,15.0,9.0,8.68,0.0
2017,11,26,16,45,0.0,4.5,2.45,15.0,4.5,4.42,0.0
2017,11,26,17,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,27,7,15,56.5,17.0,1.0,9.5,21.5,31.52,0.0
2017,11,27,7,30,113.0,34.0,1.1,10.0,43.0,82.51,49.65
2017,11,27,7,45,235.5,46.5,1.2,10.5,80.5,145.44,109.39
2017,11,27,8,0,358.0,59.0,1.3,11.0,118.0,210.23,164.57
2017,11,27,8,15,429.0,68.0,1.3,11.0,158.0,257.68,205.99
2017,11,27,8,30,500.0,77.0,1.3,11.0,198.0,309.44,250.2
2017,11,27,8,45,563.5,80.0,1.35,11.5,239.5,353.54,287.07
2017,11,27,9,0,627.0,83.0,1.4,12.0,281.0,398.69,323.89
2017,11,27,9,15,659.5,87.5,1.5,12.0,316.5,430.86,350.43
2017,11,27,9,30,692.0,92.0,1.6,12.0,352.0,462.09,375.76
2017,11,27,9,45,742.5,87.0,1.7,12.5,387.5,491.17,398.47
2017,11,27,10,0,793.0,82.0,1.8,13.0,423.0,518.1,419.1
2017,11,27,10,15,807.0,84.0,1.95,13.0,447.5,532.47,430.49
2017,11,27,10,30,821.0,86.0,2.1,13.0,472.0,544.35,439.81
2017,11,27,10,45,831.5,87.0,2.25,13.5,490.5,550.62,443.84
2017,11,27,11,0,842.0,88.0,2.4,14.0,509.0,554.15,445.6
2017,11,27,11,15,847.0,88.5,2.45,14.0,519.5,551.36,442.83
2017,11,27,11,30,852.0,89.0,2.5,14.0,530.0,545.77,437.76
2017,11,27,11,45,854.0,89.0,2.6,14.0,533.0,535.3,428.91
2017,11,27,12,0,856.0,89.0,2.7,14.0,536.0,522.11,417.71
2017,11,27,12,15,853.5,88.5,2.65,14.0,531.0,503.56,401.68
2017,11,27,12,30,851.0,88.0,2.6,14.0,526.0,482.57,383.44
2017,11,27,12,45,852.0,85.0,2.6,14.5,514.5,458.32,361.72
2017,11,27,13,0,853.0,82.0,2.6,15.0,503.0,431.7,337.71
2017,11,27,13,15,843.0,81.0,2.55,15.0,483.0,400.53,310.24
2017,11,27,13,30,833.0,80.0,2.5,15.0,463.0,367.84,281.02
2017,11,27,13,45,820.0,77.5,2.5,15.0,436.5,331.46,248.45
2017,11,27,14,0,807.0,75.0,2.5,15.0,410.0,294.18,214.69
2017,11,27,14,15,785.5,72.5,2.5,14.5,377.5,254.17,179.09
2017,11,27,14,30,764.0,70.0,2.5,14.0,345.0,214.39,143.82
2017,11,27,14,45,735.0,66.0,2.5,14.0,308.0,172.51,107.92
2017,11,27,15,0,706.0,62.0,2.5,14.0,271.0,132.04,75.62
2017,11,27,15,15,660.0,57.5,2.2,13.5,230.0,88.71,46.08
2017,11,27,15,30,614.0,53.0,1.9,13.0,189.0,51.49,28.61
2017,11,27,15,45,546.0,46.0,1.65,12.5,147.5,32.93,23.73
2017,11,27,16,0,478.0,39.0,1.4,12.0,106.0,29.08,19.94
2017,11,27,16,15,355.0,29.5,1.3,11.5,69.0,22.69,13.26
2017,11,27,16,30,232.0,20.0,1.2,11.0,32.0,15.96,0.0
2017,11,27,16,45,116.0,10.0,1.15,10.5,16.0,9.83,0.0
2017,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,28,7,15,154.5,12.0,1.0,8.5,23.5,51.84,0.0
2017,11,28,7,30,309.0,24.0,1.1,9.0,47.0,131.49,75.96
2017,11,28,7,45,410.5,33.0,1.25,9.5,85.0,187.34,139.55
2017,11,28,8,0,512.0,42.0,1.4,10.0,123.0,246.7,192.2
2017,11,28,8,15,574.0,47.5,1.55,10.5,164.0,291.91,232.62
2017,11,28,8,30,636.0,53.0,1.7,11.0,205.0,339.29,273.83
2017,11,28,8,45,676.0,57.0,1.85,11.5,244.5,375.04,304.84
2017,11,28,9,0,716.0,61.0,2.0,12.0,284.0,412.73,336.47
2017,11,28,9,15,743.0,64.0,2.05,12.5,319.5,442.49,360.74
2017,11,28,9,30,770.0,67.0,2.1,13.0,355.0,470.93,383.29
2017,11,28,9,45,791.0,69.0,2.15,13.5,386.0,493.55,400.73
2017,11,28,10,0,812.0,71.0,2.2,14.0,417.0,514.15,416.17
2017,11,28,10,15,825.0,72.5,2.2,14.0,441.0,527.66,426.4
2017,11,28,10,30,838.0,74.0,2.2,14.0,465.0,538.64,434.47
2017,11,28,10,45,845.5,75.0,2.2,14.5,482.5,543.42,436.79
2017,11,28,11,0,853.0,76.0,2.2,15.0,500.0,545.43,436.85
2017,11,28,11,15,857.5,76.5,2.2,15.0,510.5,542.48,433.79
2017,11,28,11,30,862.0,77.0,2.2,15.0,521.0,536.09,427.98
2017,11,28,11,45,863.0,77.5,2.25,15.0,523.5,525.98,419.29
2017,11,28,12,0,864.0,78.0,2.3,15.0,526.0,513.15,408.28
2017,11,28,12,15,720.0,114.5,2.35,15.0,485.5,462.76,367.82
2017,11,28,12,30,576.0,151.0,2.4,15.0,445.0,413.84,328.58
2017,11,28,12,45,702.0,116.5,2.5,15.5,467.0,420.93,331.97
2017,11,28,13,0,828.0,82.0,2.6,16.0,489.0,419.98,327.64
2017,11,28,13,15,818.0,80.5,2.65,15.5,469.5,389.15,301.17
2017,11,28,13,30,808.0,79.0,2.7,15.0,450.0,356.89,272.98
2017,11,28,13,45,791.0,77.5,2.8,15.0,423.5,321.15,241.1
2017,11,28,14,0,774.0,76.0,2.9,15.0,397.0,284.86,208.32
2017,11,28,14,15,701.0,79.5,2.8,15.0,353.0,237.27,167.95
2017,11,28,14,30,628.0,83.0,2.7,15.0,309.0,195.93,133.5
2017,11,28,14,45,587.5,81.5,2.65,15.0,274.5,160.1,103.6
2017,11,28,15,0,547.0,80.0,2.6,15.0,240.0,126.92,77.96
2017,11,28,15,15,506.0,72.0,2.25,14.5,203.5,90.71,53.25
2017,11,28,15,30,465.0,64.0,1.9,14.0,167.0,57.78,36.39
2017,11,28,15,45,405.0,54.0,1.55,13.5,129.5,40.3,30.12
2017,11,28,16,0,345.0,44.0,1.2,13.0,92.0,33.89,24.03
2017,11,28,16,15,172.5,35.5,1.15,12.5,59.5,27.57,17.16
2017,11,28,16,30,0.0,27.0,1.1,12.0,27.0,24.31,0.0
2017,11,28,16,45,0.0,13.5,1.05,11.5,13.5,13.27,0.0
2017,11,28,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,7,15,184.0,11.0,1.3,7.5,24.0,57.99,0.0
2017,11,29,7,30,368.0,22.0,1.5,8.0,48.0,141.87,77.2
2017,11,29,7,45,473.0,30.0,1.75,9.0,88.0,200.11,148.29
2017,11,29,8,0,578.0,38.0,2.0,10.0,128.0,261.73,203.38
2017,11,29,8,15,639.0,43.0,2.1,10.5,170.5,308.31,245.43
2017,11,29,8,30,700.0,48.0,2.2,11.0,213.0,356.7,287.81
2017,11,29,8,45,740.0,51.5,2.35,11.5,254.0,395.4,321.47
2017,11,29,9,0,780.0,55.0,2.5,12.0,295.0,433.88,353.92
2017,11,29,9,15,806.5,57.5,2.45,12.0,331.5,464.05,379.15
2017,11,29,9,30,833.0,60.0,2.4,12.0,368.0,492.74,402.48
2017,11,29,9,45,854.5,61.0,2.4,12.5,400.0,513.25,418.29
2017,11,29,10,0,876.0,62.0,2.4,13.0,432.0,533.88,433.69
2017,11,29,10,15,888.5,63.0,2.4,13.5,457.5,547.33,443.12
2017,11,29,10,30,901.0,64.0,2.4,14.0,483.0,558.1,450.21
2017,11,29,10,45,910.0,65.0,2.4,14.5,501.5,564.14,453.44
2017,11,29,11,0,919.0,66.0,2.4,15.0,520.0,567.22,454.23
2017,11,29,11,15,923.5,66.5,2.4,15.0,531.0,564.36,451.18
2017,11,29,11,30,928.0,67.0,2.4,15.0,542.0,558.48,445.66
2017,11,29,11,45,929.5,67.0,2.45,15.5,545.0,547.51,435.46
2017,11,29,12,0,931.0,67.0,2.5,16.0,548.0,533.63,422.79
2017,11,29,12,15,929.0,67.0,2.55,16.0,543.5,515.17,407.14
2017,11,29,12,30,927.0,67.0,2.6,16.0,539.0,494.04,389.03
2017,11,29,12,45,923.5,66.0,2.65,16.0,526.5,468.67,367.21
2017,11,29,13,0,920.0,65.0,2.7,16.0,514.0,440.92,342.97
2017,11,29,13,15,911.0,64.0,2.7,16.0,494.5,408.83,314.7
2017,11,29,13,30,902.0,63.0,2.7,16.0,475.0,374.96,284.4
2017,11,29,13,45,888.0,62.0,2.7,16.0,448.0,337.93,251.08
2017,11,29,14,0,874.0,61.0,2.7,16.0,421.0,299.84,216.42
2017,11,29,14,15,855.0,59.0,2.6,16.0,388.5,258.81,179.29
2017,11,29,14,30,836.0,57.0,2.5,16.0,356.0,214.88,140.15
2017,11,29,14,45,806.5,54.5,2.4,16.0,317.5,171.52,103.13
2017,11,29,15,0,777.0,52.0,2.3,16.0,279.0,129.43,69.9
2017,11,29,15,15,735.0,48.5,2.0,15.0,237.5,87.17,42.17
2017,11,29,15,30,693.0,45.0,1.7,14.0,196.0,47.92,24.9
2017,11,29,15,45,626.0,39.5,1.4,13.5,153.5,29.98,21.0
2017,11,29,16,0,559.0,34.0,1.1,13.0,111.0,26.93,17.95
2017,11,29,16,15,441.0,26.0,1.1,12.5,72.5,21.27,11.9
2017,11,29,16,30,323.0,18.0,1.1,12.0,34.0,15.36,0.0
2017,11,29,16,45,161.5,9.0,1.1,11.5,17.0,8.85,0.0
2017,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
