Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,30,7,15,137.5,12.0,0.95,6.5,21.0,46.68,0.0
2017,11,30,7,30,275.0,24.0,1.0,7.0,42.0,118.33,59.63
2017,11,30,7,45,377.5,34.0,1.1,8.0,79.5,175.31,129.83
2017,11,30,8,0,480.0,44.0,1.2,9.0,117.0,234.46,182.33
2017,11,30,8,15,545.0,50.5,1.15,9.0,158.0,280.75,223.73
2017,11,30,8,30,610.0,57.0,1.1,9.0,199.0,329.41,266.04
2017,11,30,8,45,655.5,61.5,1.1,9.5,239.0,369.0,299.71
2017,11,30,9,0,701.0,66.0,1.1,10.0,279.0,408.89,332.53
2017,11,30,9,15,730.0,69.0,1.2,10.5,315.0,437.5,356.04
2017,11,30,9,30,759.0,72.0,1.3,11.0,351.0,466.67,379.35
2017,11,30,9,45,789.0,72.0,1.4,12.0,383.5,491.58,398.1
2017,11,30,10,0,819.0,72.0,1.5,13.0,416.0,514.7,414.96
2017,11,30,10,15,832.5,73.5,1.6,13.5,441.0,528.57,425.08
2017,11,30,10,30,846.0,75.0,1.7,14.0,466.0,539.9,433.04
2017,11,30,10,45,854.0,76.5,1.85,15.0,484.0,545.57,435.89
2017,11,30,11,0,862.0,78.0,2.0,16.0,502.0,548.45,436.42
2017,11,30,11,15,867.0,78.5,2.05,16.0,512.5,545.82,433.82
2017,11,30,11,30,872.0,79.0,2.1,16.0,523.0,540.34,428.9
2017,11,30,11,45,874.0,79.0,2.15,16.5,526.0,529.94,419.27
2017,11,30,12,0,876.0,79.0,2.2,17.0,529.0,516.77,407.33
2017,11,30,12,15,873.5,78.5,2.25,17.0,524.5,498.21,391.78
2017,11,30,12,30,871.0,78.0,2.3,17.0,520.0,477.15,373.96
2017,11,30,12,45,866.5,77.0,2.35,17.0,507.5,452.34,352.83
2017,11,30,13,0,862.0,76.0,2.4,17.0,495.0,425.37,329.48
2017,11,30,13,15,852.0,75.0,2.4,17.0,475.5,394.28,302.33
2017,11,30,13,30,842.0,74.0,2.4,17.0,456.0,361.64,273.39
2017,11,30,13,45,827.0,72.0,2.4,17.0,429.5,325.14,240.95
2017,11,30,14,0,812.0,70.0,2.4,17.0,403.0,287.84,207.44
2017,11,30,14,15,790.5,67.5,2.3,17.0,371.0,247.97,171.81
2017,11,30,14,30,769.0,65.0,2.2,17.0,339.0,208.29,136.7
2017,11,30,14,45,738.5,62.0,2.1,17.0,302.0,167.2,102.0
2017,11,30,15,0,708.0,59.0,2.0,17.0,265.0,127.61,71.06
2017,11,30,15,15,663.5,54.5,1.7,16.0,225.0,87.49,44.9
2017,11,30,15,30,619.0,50.0,1.4,15.0,185.0,47.67,25.91
2017,11,30,15,45,551.0,43.5,1.15,14.5,144.0,30.93,21.74
2017,11,30,16,0,483.0,37.0,0.9,14.0,103.0,27.42,18.28
2017,11,30,16,15,366.0,27.5,0.95,13.5,66.5,20.95,11.53
2017,11,30,16,30,249.0,18.0,1.0,13.0,30.0,14.12,0.0
2017,11,30,16,45,124.5,9.0,1.05,12.5,15.0,8.85,0.0
2017,11,30,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,1,7,15,128.5,11.5,0.25,9.0,20.0,43.55,0.0
2017,12,1,7,30,257.0,23.0,0.2,9.0,40.0,110.69,49.49
2017,12,1,7,45,364.0,33.0,0.15,9.5,77.0,168.83,122.71
2017,12,1,8,0,471.0,43.0,0.1,10.0,114.0,228.81,174.93
2017,12,1,8,15,537.0,49.5,0.15,10.5,154.5,275.02,214.99
2017,12,1,8,30,603.0,56.0,0.2,11.0,195.0,323.69,256.03
2017,12,1,8,45,651.5,60.0,0.25,11.5,235.0,363.75,289.33
2017,12,1,9,0,700.0,64.0,0.3,12.0,275.0,402.58,320.75
2017,12,1,9,15,627.5,81.5,0.25,12.5,288.0,401.61,320.03
2017,12,1,9,30,555.0,99.0,0.2,13.0,301.0,393.73,313.67
2017,12,1,9,45,612.5,95.5,0.2,13.5,336.5,425.93,338.25
2017,12,1,10,0,670.0,92.0,0.2,14.0,372.0,457.44,361.32
2017,12,1,10,15,667.5,99.0,0.35,14.5,392.0,467.28,368.71
2017,12,1,10,30,665.0,106.0,0.5,15.0,412.0,474.79,374.42
2017,12,1,10,45,757.5,92.5,0.7,15.5,453.0,508.8,400.66
2017,12,1,11,0,850.0,79.0,0.9,16.0,494.0,541.25,424.96
2017,12,1,11,15,855.0,79.5,1.0,16.0,505.0,538.74,422.76
2017,12,1,11,30,860.0,80.0,1.1,16.0,516.0,533.42,418.56
2017,12,1,11,45,859.0,81.0,1.25,16.0,519.0,522.73,410.4
2017,12,1,12,0,858.0,82.0,1.4,16.0,522.0,509.37,399.87
2017,12,1,12,15,732.0,110.5,1.45,16.0,483.5,460.67,361.68
2017,12,1,12,30,606.0,139.0,1.5,16.0,445.0,414.23,325.18
2017,12,1,12,45,572.0,145.5,1.55,16.5,429.0,388.38,303.62
2017,12,1,13,0,538.0,152.0,1.6,17.0,413.0,363.7,282.64
2017,12,1,13,15,597.5,129.0,1.6,16.5,408.5,347.67,268.22
2017,12,1,13,30,657.0,106.0,1.6,16.0,404.0,325.62,248.03
2017,12,1,13,45,732.5,89.0,1.6,16.0,403.0,309.11,230.24
2017,12,1,14,0,808.0,72.0,1.6,16.0,402.0,287.81,207.4
2017,12,1,14,15,787.5,69.5,1.5,16.0,370.5,248.41,172.18
2017,12,1,14,30,767.0,67.0,1.4,16.0,339.0,209.13,137.47
2017,12,1,14,45,736.5,63.5,1.35,16.0,302.0,167.75,102.66
2017,12,1,15,0,706.0,60.0,1.3,16.0,265.0,127.86,71.56
2017,12,1,15,15,661.5,55.5,1.15,15.0,225.0,87.93,45.6
2017,12,1,15,30,617.0,51.0,1.0,14.0,185.0,48.18,26.69
2017,12,1,15,45,548.5,44.5,0.9,13.5,144.0,31.86,22.66
2017,12,1,16,0,480.0,38.0,0.8,13.0,103.0,28.39,19.21
2017,12,1,16,15,240.0,34.0,0.8,12.5,66.5,26.42,16.03
2017,12,1,16,30,0.0,30.0,0.8,12.0,30.0,26.32,0.0
2017,12,1,16,45,0.0,15.0,0.85,12.0,15.0,14.74,0.0
2017,12,1,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,7,15,76.5,11.5,0.85,7.5,16.0,30.31,0.0
2017,12,2,7,30,153.0,23.0,0.8,8.0,32.0,79.47,30.06
2017,12,2,7,45,224.0,37.0,0.8,8.5,63.0,127.36,93.03
2017,12,2,8,0,295.0,51.0,0.8,9.0,94.0,173.9,135.02
2017,12,2,8,15,337.5,63.5,0.8,9.0,128.0,211.71,168.9
2017,12,2,8,30,380.0,76.0,0.8,9.0,162.0,251.2,203.47
2017,12,2,8,45,406.0,87.5,0.85,9.5,195.0,283.57,231.25
2017,12,2,9,0,432.0,99.0,0.9,10.0,228.0,315.97,258.28
2017,12,2,9,15,462.0,104.0,0.75,10.0,258.0,342.87,280.07
2017,12,2,9,30,492.0,109.0,0.6,10.0,288.0,369.49,300.92
2017,12,2,9,45,485.0,124.5,0.5,10.5,313.5,387.99,314.17
2017,12,2,10,0,478.0,140.0,0.4,11.0,339.0,404.46,325.36
2017,12,2,10,15,537.0,132.0,0.3,11.0,367.5,429.12,343.65
2017,12,2,10,30,596.0,124.0,0.2,11.0,396.0,455.3,362.53
2017,12,2,10,45,504.5,153.0,0.15,11.5,389.5,433.28,343.43
2017,12,2,11,0,413.0,182.0,0.1,12.0,383.0,411.26,324.82
2017,12,2,11,15,526.5,155.5,0.2,12.0,417.5,440.08,347.85
2017,12,2,11,30,640.0,129.0,0.3,12.0,452.0,467.82,369.11
2017,12,2,11,45,549.5,156.0,0.4,12.5,434.5,437.92,345.08
2017,12,2,12,0,459.0,183.0,0.5,13.0,417.0,409.86,322.9
2017,12,2,12,15,479.0,176.5,0.5,13.0,419.0,402.71,316.87
2017,12,2,12,30,499.0,170.0,0.5,13.0,421.0,393.46,308.77
2017,12,2,12,45,486.0,168.5,0.55,13.5,408.0,372.53,291.31
2017,12,2,13,0,473.0,167.0,0.6,14.0,395.0,350.9,273.15
2017,12,2,13,15,459.0,165.0,0.55,14.0,379.5,327.88,253.74
2017,12,2,13,30,445.0,163.0,0.5,14.0,364.0,304.54,233.88
2017,12,2,13,45,535.5,131.5,0.5,14.0,359.5,286.47,215.9
2017,12,2,14,0,626.0,100.0,0.5,14.0,355.0,261.4,190.98
2017,12,2,14,15,536.5,106.5,0.45,13.5,313.0,220.82,158.62
2017,12,2,14,30,447.0,113.0,0.4,13.0,271.0,185.27,131.22
2017,12,2,14,45,417.5,106.5,0.4,13.0,241.5,154.23,105.9
2017,12,2,15,0,388.0,100.0,0.4,13.0,212.0,125.04,83.42
2017,12,2,15,15,359.5,88.0,0.4,13.0,179.5,93.31,61.05
2017,12,2,15,30,331.0,76.0,0.4,13.0,147.0,63.8,44.11
2017,12,2,15,45,292.5,61.5,0.4,13.0,114.0,46.13,35.33
2017,12,2,16,0,254.0,47.0,0.4,13.0,81.0,35.85,25.7
2017,12,2,16,15,127.0,35.0,0.45,12.5,52.0,28.87,18.0
2017,12,2,16,30,0.0,23.0,0.5,12.0,23.0,21.15,0.0
2017,12,2,16,45,0.0,11.5,0.6,12.0,11.5,11.3,0.0
2017,12,2,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,7,15,135.0,11.0,1.4,7.5,19.0,44.01,0.0
2017,12,3,7,30,270.0,22.0,1.5,8.0,38.0,110.62,35.13
2017,12,3,7,45,388.5,31.0,1.65,9.0,75.5,172.45,124.5
2017,12,3,8,0,507.0,40.0,1.8,10.0,113.0,235.49,181.18
2017,12,3,8,15,576.0,46.0,2.0,10.0,155.0,282.97,224.27
2017,12,3,8,30,645.0,52.0,2.2,10.0,197.0,330.79,266.9
2017,12,3,8,45,689.0,56.0,2.45,10.5,237.0,370.2,301.58
2017,12,3,9,0,733.0,60.0,2.7,11.0,277.0,409.67,335.34
2017,12,3,9,15,762.0,63.0,2.7,11.0,313.5,440.57,361.61
2017,12,3,9,30,791.0,66.0,2.7,11.0,350.0,470.2,386.18
2017,12,3,9,45,815.0,67.5,2.7,11.5,382.0,494.08,404.9
2017,12,3,10,0,839.0,69.0,2.7,12.0,414.0,515.98,421.54
2017,12,3,10,15,852.5,70.5,2.65,12.0,439.5,530.11,432.35
2017,12,3,10,30,866.0,72.0,2.6,12.0,465.0,541.66,440.87
2017,12,3,10,45,876.0,72.5,2.6,12.5,483.5,546.15,443.08
2017,12,3,11,0,886.0,73.0,2.6,13.0,502.0,549.44,444.16
2017,12,3,11,15,891.0,73.5,2.6,13.0,513.0,547.21,441.59
2017,12,3,11,30,896.0,74.0,2.6,13.0,524.0,542.07,436.61
2017,12,3,11,45,898.0,74.5,2.6,13.5,528.0,532.49,427.2
2017,12,3,12,0,900.0,75.0,2.6,14.0,532.0,520.06,415.39
2017,12,3,12,15,898.0,74.5,2.6,14.0,527.5,501.94,399.71
2017,12,3,12,30,896.0,74.0,2.6,14.0,523.0,481.22,381.66
2017,12,3,12,45,876.0,78.0,2.65,14.0,508.5,453.81,358.16
2017,12,3,13,0,856.0,82.0,2.7,14.0,494.0,425.49,333.5
2017,12,3,13,15,846.5,81.0,2.7,14.0,475.0,395.0,306.45
2017,12,3,13,30,837.0,80.0,2.7,14.0,456.0,362.94,277.6
2017,12,3,13,45,823.5,77.5,2.7,14.0,430.0,326.83,245.05
2017,12,3,14,0,810.0,75.0,2.7,14.0,404.0,289.83,211.36
2017,12,3,14,15,788.5,72.5,2.7,13.5,372.0,250.29,176.01
2017,12,3,14,30,767.0,70.0,2.7,13.0,340.0,210.94,141.06
2017,12,3,14,45,738.5,66.0,2.7,13.0,303.5,169.56,105.62
2017,12,3,15,0,710.0,62.0,2.7,13.0,267.0,129.5,73.87
2017,12,3,15,15,663.5,57.5,2.35,12.5,226.0,86.43,44.96
2017,12,3,15,30,617.0,53.0,2.0,12.0,185.0,49.53,28.35
2017,12,3,15,45,549.5,45.5,1.7,11.5,144.0,32.84,23.7
2017,12,3,16,0,482.0,38.0,1.4,11.0,103.0,28.48,19.42
2017,12,3,16,15,241.0,34.0,1.4,10.5,66.5,26.45,16.09
2017,12,3,16,30,0.0,30.0,1.4,10.0,30.0,26.25,0.0
2017,12,3,16,45,0.0,15.0,1.4,9.5,15.0,14.74,0.0
2017,12,3,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,7,15,192.5,9.5,2.6,5.0,20.0,56.22,0.0
2017,12,4,7,30,385.0,19.0,2.9,5.0,40.0,135.85,32.83
2017,12,4,7,45,500.0,26.5,3.25,5.5,80.5,198.28,143.53
2017,12,4,8,0,615.0,34.0,3.6,6.0,121.0,262.17,204.27
2017,12,4,8,15,678.5,39.0,3.8,6.5,164.5,309.98,249.01
2017,12,4,8,30,742.0,44.0,4.0,7.0,208.0,359.75,294.21
2017,12,4,8,45,782.5,47.0,4.2,7.5,250.0,398.76,329.64
2017,12,4,9,0,823.0,50.0,4.4,8.0,292.0,435.27,361.96
2017,12,4,9,15,850.0,52.5,4.45,8.5,330.0,466.41,388.68
2017,12,4,9,30,877.0,55.0,4.5,9.0,368.0,496.08,413.37
2017,12,4,9,45,892.0,58.0,4.55,10.0,400.0,518.47,430.68
2017,12,4,10,0,907.0,61.0,4.6,11.0,432.0,538.44,445.46
2017,12,4,10,15,919.5,62.0,4.65,11.0,458.0,552.32,456.65
2017,12,4,10,30,932.0,63.0,4.7,11.0,484.0,563.43,465.36
2017,12,4,10,45,940.0,64.0,4.8,11.5,503.0,569.26,468.9
2017,12,4,11,0,948.0,65.0,4.9,12.0,522.0,572.07,469.82
2017,12,4,11,15,952.5,65.5,5.05,12.0,533.5,569.43,467.24
2017,12,4,11,30,957.0,66.0,5.2,12.0,545.0,563.69,461.98
2017,12,4,11,45,956.5,67.0,5.35,12.5,548.5,552.85,451.54
2017,12,4,12,0,956.0,68.0,5.5,13.0,552.0,539.04,438.47
2017,12,4,12,15,954.5,68.0,5.6,13.0,547.5,520.83,422.32
2017,12,4,12,30,953.0,68.0,5.7,13.0,543.0,499.85,403.52
2017,12,4,12,45,944.0,68.5,5.8,13.5,530.0,473.46,379.24
2017,12,4,13,0,935.0,69.0,5.9,14.0,517.0,444.86,352.75
2017,12,4,13,15,926.0,68.0,5.9,14.0,497.5,412.79,323.49
2017,12,4,13,30,917.0,67.0,5.9,14.0,478.0,378.89,292.17
2017,12,4,13,45,900.5,66.0,5.9,14.5,450.5,341.02,256.76
2017,12,4,14,0,884.0,65.0,5.9,15.0,423.0,302.23,220.34
2017,12,4,14,15,864.0,63.0,5.75,15.0,390.0,258.59,180.43
2017,12,4,14,30,844.0,61.0,5.6,15.0,357.0,217.1,142.77
2017,12,4,14,45,812.5,58.5,5.5,15.0,318.5,173.54,105.34
2017,12,4,15,0,781.0,56.0,5.4,15.0,280.0,131.4,72.06
2017,12,4,15,15,737.0,52.0,5.2,14.5,238.0,88.8,44.15
2017,12,4,15,30,693.0,48.0,5.0,14.0,196.0,49.39,27.05
2017,12,4,15,45,625.0,42.0,4.8,13.5,153.0,32.63,23.26
2017,12,4,16,0,557.0,36.0,4.6,13.0,110.0,29.2,19.81
2017,12,4,16,15,430.0,27.0,4.5,12.5,71.0,22.52,12.66
2017,12,4,16,30,303.0,18.0,4.4,12.0,32.0,15.53,0.0
2017,12,4,16,45,151.5,9.0,4.3,11.5,16.0,8.85,0.0
2017,12,4,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,5,7,15,195.5,9.0,1.3,4.5,19.5,56.0,0.0
2017,12,5,7,30,391.0,18.0,1.3,5.0,39.0,135.16,18.83
2017,12,5,7,45,505.5,25.5,1.35,6.0,79.0,197.69,140.71
2017,12,5,8,0,620.0,33.0,1.4,7.0,119.0,261.24,200.63
2017,12,5,8,15,683.5,37.5,1.35,7.5,162.5,308.47,243.87
2017,12,5,8,30,747.0,42.0,1.3,8.0,206.0,357.67,287.17
2017,12,5,8,45,786.0,45.5,1.3,9.0,247.5,396.66,320.62
2017,12,5,9,0,825.0,49.0,1.3,10.0,289.0,433.07,350.69
2017,12,5,9,15,851.0,51.5,1.1,10.5,326.5,463.78,374.83
2017,12,5,9,30,877.0,54.0,0.9,11.0,364.0,492.99,396.52
2017,12,5,9,45,887.5,58.0,0.75,12.0,395.5,514.28,410.63
2017,12,5,10,0,898.0,62.0,0.6,13.0,427.0,533.05,421.99
2017,12,5,10,15,910.5,63.5,0.5,13.5,453.0,547.43,430.74
2017,12,5,10,30,923.0,65.0,0.4,14.0,479.0,559.08,437.05
2017,12,5,10,45,931.0,66.0,0.3,14.5,498.0,564.94,438.84
2017,12,5,11,0,939.0,67.0,0.2,15.0,517.0,567.81,438.31
2017,12,5,11,15,943.5,67.5,0.2,15.0,528.5,565.27,435.62
2017,12,5,11,30,948.0,68.0,0.2,15.0,540.0,559.66,430.58
2017,12,5,11,45,949.0,68.5,0.2,15.5,543.5,549.23,421.09
2017,12,5,12,0,950.0,69.0,0.2,16.0,547.0,535.82,409.27
2017,12,5,12,15,948.0,68.5,0.25,16.0,543.0,517.07,394.56
2017,12,5,12,30,946.0,68.0,0.3,16.0,539.0,495.59,377.47
2017,12,5,12,45,914.0,75.0,0.4,16.5,521.5,466.02,353.79
2017,12,5,13,0,882.0,82.0,0.5,17.0,504.0,434.19,327.97
2017,12,5,13,15,872.0,81.0,0.55,17.0,484.5,402.96,302.06
2017,12,5,13,30,862.0,80.0,0.6,17.0,465.0,370.11,274.18
2017,12,5,13,45,847.0,78.0,0.7,17.0,438.5,333.36,242.88
2017,12,5,14,0,832.0,76.0,0.8,17.0,412.0,295.75,210.23
2017,12,5,14,15,810.0,73.5,0.75,16.5,379.5,255.43,175.3
2017,12,5,14,30,788.0,71.0,0.7,16.0,347.0,215.27,140.69
2017,12,5,14,45,757.0,67.0,0.7,16.0,309.0,172.79,105.44
2017,12,5,15,0,726.0,63.0,0.7,16.0,271.0,131.81,73.88
2017,12,5,15,15,678.5,58.0,0.75,15.5,229.5,87.58,44.83
2017,12,5,15,30,631.0,53.0,0.8,15.0,188.0,49.64,28.02
2017,12,5,15,45,556.5,46.0,0.85,14.5,146.0,33.36,23.86
2017,12,5,16,0,482.0,39.0,0.9,14.0,104.0,29.48,20.02
2017,12,5,16,15,352.5,29.0,0.9,13.5,66.5,22.55,12.65
2017,12,5,16,30,223.0,19.0,0.9,13.0,29.0,15.24,0.0
2017,12,5,16,45,111.5,9.5,0.9,13.0,14.5,9.34,0.0
2017,12,5,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,112.0,9.5,1.15,5.5,15.5,36.09,0.0
2017,12,6,7,30,224.0,19.0,1.1,6.0,31.0,91.31,0.0
2017,12,6,7,45,348.5,29.5,1.1,6.5,68.0,155.59,109.87
2017,12,6,8,0,473.0,40.0,1.1,7.0,105.0,220.02,169.23
2017,12,6,8,15,545.5,47.0,1.25,7.5,146.5,268.46,212.84
2017,12,6,8,30,618.0,54.0,1.4,8.0,188.0,319.8,257.86
2017,12,6,8,45,665.5,59.0,1.55,9.0,229.0,360.49,292.95
2017,12,6,9,0,713.0,64.0,1.7,10.0,270.0,399.73,325.81
2017,12,6,9,15,744.0,67.5,1.75,10.5,307.0,431.71,352.29
2017,12,6,9,30,775.0,71.0,1.8,11.0,344.0,462.53,377.06
2017,12,6,9,45,818.0,68.5,1.9,11.5,379.5,491.39,399.93
2017,12,6,10,0,861.0,66.0,2.0,12.0,415.0,518.71,421.07
2017,12,6,10,15,875.0,68.0,2.05,12.5,441.0,533.97,432.16
2017,12,6,10,30,889.0,70.0,2.1,13.0,467.0,544.99,439.76
2017,12,6,10,45,899.0,70.5,2.15,13.5,486.0,551.32,443.52
2017,12,6,11,0,909.0,71.0,2.2,14.0,505.0,554.78,444.89
2017,12,6,11,15,914.0,71.5,2.2,14.0,516.5,552.68,442.44
2017,12,6,11,30,919.0,72.0,2.2,14.0,528.0,547.61,437.54
2017,12,6,11,45,921.5,72.0,2.2,14.5,532.0,537.78,428.02
2017,12,6,12,0,924.0,72.0,2.2,15.0,536.0,525.04,416.06
2017,12,6,12,15,922.5,72.0,2.2,15.0,532.0,507.54,400.96
2017,12,6,12,30,921.0,72.0,2.2,15.0,528.0,487.35,383.43
2017,12,6,12,45,919.0,70.5,2.25,15.5,517.0,462.88,361.65
2017,12,6,13,0,917.0,69.0,2.3,16.0,506.0,435.97,337.49
2017,12,6,13,15,908.5,68.0,2.3,16.0,487.0,404.79,310.03
2017,12,6,13,30,900.0,67.0,2.3,16.0,468.0,371.8,280.54
2017,12,6,13,45,886.5,65.5,2.3,16.0,441.5,335.15,247.68
2017,12,6,14,0,873.0,64.0,2.3,16.0,415.0,297.4,213.47
2017,12,6,14,15,853.5,61.5,2.15,15.5,383.0,254.03,174.98
2017,12,6,14,30,834.0,59.0,2.0,15.0,351.0,212.76,138.44
2017,12,6,14,45,805.0,56.5,1.9,15.0,313.5,170.16,102.22
2017,12,6,15,0,776.0,54.0,1.8,15.0,276.0,128.76,69.8
2017,12,6,15,15,733.5,50.0,1.6,14.0,235.0,86.6,42.47
2017,12,6,15,30,691.0,46.0,1.4,13.0,194.0,47.46,25.61
2017,12,6,15,45,621.5,40.5,1.25,12.5,151.0,31.21,22.15
2017,12,6,16,0,552.0,35.0,1.1,12.0,108.0,28.2,19.08
2017,12,6,16,15,430.0,26.0,1.1,11.5,70.0,21.49,11.9
2017,12,6,16,30,308.0,17.0,1.1,11.0,32.0,14.44,0.0
2017,12,6,16,45,154.0,8.5,1.15,10.5,16.0,8.36,0.0
2017,12,6,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,14.5,2.1,6.5,14.5,14.25,0.0
2017,12,7,7,30,0.0,29.0,2.2,7.0,29.0,33.52,0.0
2017,12,7,7,45,215.5,36.0,2.3,7.5,65.0,121.76,85.27
2017,12,7,8,0,431.0,43.0,2.4,8.0,101.0,207.7,159.74
2017,12,7,8,15,503.0,52.0,2.55,8.5,142.5,256.83,204.01
2017,12,7,8,30,575.0,61.0,2.7,9.0,184.0,308.88,249.82
2017,12,7,8,45,612.5,69.0,2.85,10.0,223.0,347.54,283.51
2017,12,7,9,0,650.0,77.0,3.0,11.0,262.0,386.22,316.09
2017,12,7,9,15,683.0,82.0,2.85,11.5,299.5,419.2,343.29
2017,12,7,9,30,716.0,87.0,2.7,12.0,337.0,451.28,368.86
2017,12,7,9,45,737.5,91.0,2.6,13.0,368.5,475.31,386.72
2017,12,7,10,0,759.0,95.0,2.5,14.0,400.0,497.5,402.52
2017,12,7,10,15,775.0,97.5,2.4,14.5,426.0,513.18,413.53
2017,12,7,10,30,791.0,100.0,2.3,15.0,452.0,526.53,422.4
2017,12,7,10,45,792.5,104.5,2.25,15.5,469.0,531.87,424.98
2017,12,7,11,0,794.0,109.0,2.2,16.0,486.0,534.56,425.37
2017,12,7,11,15,800.0,110.0,2.05,16.5,498.0,533.33,422.32
2017,12,7,11,30,806.0,111.0,1.9,17.0,510.0,529.44,417.08
2017,12,7,11,45,800.5,113.5,1.75,17.5,512.0,518.62,406.44
2017,12,7,12,0,795.0,116.0,1.6,18.0,514.0,505.4,393.87
2017,12,7,12,15,793.0,115.5,1.5,18.0,510.0,488.55,379.38
2017,12,7,12,30,791.0,115.0,1.4,18.0,506.0,469.41,362.89
2017,12,7,12,45,759.5,121.0,1.35,18.5,489.5,441.86,339.45
2017,12,7,13,0,728.0,127.0,1.3,19.0,473.0,413.64,315.35
2017,12,7,13,15,716.0,124.5,1.2,19.0,454.0,384.2,290.35
2017,12,7,13,30,704.0,122.0,1.1,19.0,435.0,353.71,264.14
2017,12,7,13,45,683.0,119.5,1.0,19.0,409.0,319.6,234.96
2017,12,7,14,0,662.0,117.0,0.9,19.0,383.0,285.46,205.56
2017,12,7,14,15,637.0,111.5,0.8,18.5,351.5,247.8,173.84
2017,12,7,14,30,612.0,106.0,0.7,18.0,320.0,210.95,143.0
2017,12,7,14,45,574.0,99.5,0.6,18.0,283.0,172.28,111.86
2017,12,7,15,0,536.0,93.0,0.5,18.0,246.0,136.08,84.64
2017,12,7,15,15,486.5,84.0,0.55,17.0,207.0,97.88,59.6
2017,12,7,15,30,437.0,75.0,0.6,16.0,168.0,64.85,43.12
2017,12,7,15,45,364.0,62.0,0.7,15.5,128.0,46.68,35.39
2017,12,7,16,0,291.0,49.0,0.8,15.0,88.0,37.59,26.91
2017,12,7,16,15,195.5,32.5,0.85,14.5,54.5,25.21,14.7
2017,12,7,16,30,100.0,16.0,0.9,14.0,21.0,12.42,0.0
2017,12,7,16,45,50.0,8.0,1.0,13.5,10.5,7.86,0.0
2017,12,7,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.3,7.5,10.0,9.83,0.0
2017,12,8,7,30,0.0,20.0,1.2,8.0,20.0,20.72,0.0
2017,12,8,7,45,119.5,34.0,1.1,8.5,50.0,84.21,57.14
2017,12,8,8,0,239.0,48.0,1.0,9.0,80.0,147.82,113.05
2017,12,8,8,15,283.5,63.0,1.15,9.5,113.5,186.87,147.82
2017,12,8,8,30,328.0,78.0,1.3,10.0,147.0,227.79,183.52
2017,12,8,8,45,367.0,89.0,1.45,11.0,181.5,263.34,213.84
2017,12,8,9,0,406.0,100.0,1.6,12.0,216.0,299.76,244.08
2017,12,8,9,15,458.5,100.0,1.65,12.5,246.5,330.79,269.69
2017,12,8,9,30,511.0,100.0,1.7,13.0,277.0,362.5,295.33
2017,12,8,9,45,579.5,96.0,1.75,13.5,314.5,400.82,325.7
2017,12,8,10,0,648.0,92.0,1.8,14.0,352.0,436.57,353.48
2017,12,8,10,15,677.5,91.5,1.85,14.5,378.0,455.14,367.34
2017,12,8,10,30,707.0,91.0,1.9,15.0,404.0,471.92,379.59
2017,12,8,10,45,638.5,114.5,2.0,15.5,406.0,460.58,369.44
2017,12,8,11,0,570.0,138.0,2.1,16.0,408.0,444.24,355.51
2017,12,8,11,15,589.0,136.0,2.15,16.0,421.0,449.66,359.39
2017,12,8,11,30,608.0,134.0,2.2,16.0,434.0,450.92,359.8
2017,12,8,11,45,593.0,140.0,2.3,16.5,434.0,440.89,350.66
2017,12,8,12,0,578.0,146.0,2.4,17.0,434.0,429.28,340.22
2017,12,8,12,15,606.0,136.5,2.4,17.0,436.5,421.19,332.92
2017,12,8,12,30,634.0,127.0,2.4,17.0,439.0,410.35,323.11
2017,12,8,12,45,568.5,141.5,2.45,17.5,416.5,379.02,296.86
2017,12,8,13,0,503.0,156.0,2.5,18.0,394.0,350.12,272.64
2017,12,8,13,15,603.0,124.0,2.45,17.5,399.0,341.56,263.46
2017,12,8,13,30,703.0,92.0,2.4,17.0,404.0,324.65,246.34
2017,12,8,13,45,714.5,95.5,2.4,17.0,397.5,306.42,228.18
2017,12,8,14,0,726.0,99.0,2.4,17.0,391.0,285.72,207.63
2017,12,8,14,15,702.0,95.5,2.2,16.5,359.5,247.87,174.55
2017,12,8,14,30,678.0,92.0,2.0,16.0,328.0,210.56,142.28
2017,12,8,14,45,652.5,85.0,1.8,16.0,292.5,170.61,108.71
2017,12,8,15,0,627.0,78.0,1.6,16.0,257.0,131.87,78.38
2017,12,8,15,15,578.0,71.0,1.45,15.0,217.0,93.08,53.04
2017,12,8,15,30,529.0,64.0,1.3,14.0,177.0,58.15,36.55
2017,12,8,15,45,464.5,54.0,1.2,13.0,137.5,40.85,30.62
2017,12,8,16,0,400.0,44.0,1.1,12.0,98.0,34.36,24.45
2017,12,8,16,15,284.5,31.0,1.1,11.5,62.0,24.53,14.37
2017,12,8,16,30,169.0,18.0,1.1,11.0,26.0,14.22,0.0
2017,12,8,16,45,84.5,9.0,1.15,10.5,13.0,8.85,0.0
2017,12,8,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,11.5,1.4,6.5,11.5,11.3,0.0
2017,12,9,7,30,0.0,23.0,1.5,7.0,23.0,25.03,0.0
2017,12,9,7,45,176.5,32.5,1.6,7.5,55.5,104.92,71.0
2017,12,9,8,0,353.0,42.0,1.7,8.0,88.0,178.59,136.4
2017,12,9,8,15,414.5,51.5,1.8,8.5,124.5,221.72,175.39
2017,12,9,8,30,476.0,61.0,1.9,9.0,161.0,267.4,215.66
2017,12,9,8,45,518.5,68.0,2.05,10.0,197.0,304.45,247.84
2017,12,9,9,0,561.0,75.0,2.2,11.0,233.0,342.02,279.48
2017,12,9,9,15,602.5,75.5,2.25,11.5,265.5,372.2,304.78
2017,12,9,9,30,644.0,76.0,2.3,12.0,298.0,402.0,329.14
2017,12,9,9,45,691.0,74.0,2.35,12.5,332.0,431.04,352.37
2017,12,9,10,0,738.0,72.0,2.4,13.0,366.0,458.39,373.74
2017,12,9,10,15,616.5,107.5,2.45,13.5,363.5,439.67,357.58
2017,12,9,10,30,495.0,143.0,2.5,14.0,361.0,412.9,335.03
2017,12,9,10,45,588.0,125.0,2.55,15.0,394.5,444.15,358.76
2017,12,9,11,0,681.0,107.0,2.6,16.0,428.0,471.58,378.72
2017,12,9,11,15,657.0,116.5,2.6,16.5,432.5,464.27,371.37
2017,12,9,11,30,633.0,126.0,2.6,17.0,437.0,454.93,362.54
2017,12,9,11,45,668.0,117.5,2.6,17.5,448.0,455.12,361.3
2017,12,9,12,0,703.0,109.0,2.6,18.0,459.0,452.45,357.52
2017,12,9,12,15,801.0,94.5,2.55,18.0,490.5,470.67,369.81
2017,12,9,12,30,899.0,80.0,2.5,18.0,522.0,482.67,376.46
2017,12,9,12,45,890.5,80.5,2.5,18.5,510.0,457.82,354.3
2017,12,9,13,0,882.0,81.0,2.5,19.0,498.0,430.88,330.34
2017,12,9,13,15,872.5,79.5,2.4,19.0,479.0,399.73,303.12
2017,12,9,13,30,863.0,78.0,2.3,19.0,460.0,366.92,274.11
2017,12,9,13,45,766.5,82.5,2.25,19.0,408.0,311.8,229.2
2017,12,9,14,0,670.0,87.0,2.2,19.0,356.0,259.35,186.65
2017,12,9,14,15,638.5,88.0,1.95,18.5,328.0,226.15,157.97
2017,12,9,14,30,607.0,89.0,1.7,18.0,300.0,194.14,130.65
2017,12,9,14,45,586.0,82.0,1.45,17.5,268.0,157.87,100.44
2017,12,9,15,0,565.0,75.0,1.2,17.0,236.0,122.53,72.91
2017,12,9,15,15,525.5,68.0,1.15,16.0,200.5,87.12,49.61
2017,12,9,15,30,486.0,61.0,1.1,15.0,165.0,54.73,34.0
2017,12,9,15,45,426.5,52.0,1.1,14.5,128.5,38.91,28.72
2017,12,9,16,0,367.0,43.0,1.1,14.0,92.0,33.35,23.35
2017,12,9,16,15,183.5,34.5,1.15,13.0,59.0,26.88,16.17
2017,12,9,16,30,0.0,26.0,1.2,12.0,26.0,23.38,0.0
2017,12,9,16,45,0.0,13.0,1.25,11.5,13.0,12.78,0.0
2017,12,9,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
