Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,13.0,1.3,6.5,13.0,12.78,0.0
2017,12,10,7,30,0.0,26.0,1.4,7.0,26.0,29.71,0.0
2017,12,10,7,45,256.0,30.5,1.55,7.5,63.0,125.5,83.41
2017,12,10,8,0,512.0,35.0,1.7,8.0,100.0,219.87,166.43
2017,12,10,8,15,584.5,42.0,1.8,8.5,142.0,269.44,211.53
2017,12,10,8,30,657.0,49.0,1.9,9.0,184.0,321.7,257.65
2017,12,10,8,45,698.5,54.0,2.0,10.0,224.5,361.05,291.99
2017,12,10,9,0,740.0,59.0,2.1,11.0,265.0,400.38,325.1
2017,12,10,9,15,771.0,62.5,2.05,11.5,302.5,432.85,351.98
2017,12,10,9,30,802.0,66.0,2.0,12.0,340.0,464.14,376.99
2017,12,10,9,45,827.0,67.5,2.0,13.0,373.5,488.79,395.52
2017,12,10,10,0,852.0,69.0,2.0,14.0,407.0,511.48,411.91
2017,12,10,10,15,866.5,71.0,2.0,14.5,433.0,527.12,423.13
2017,12,10,10,30,881.0,73.0,2.0,15.0,459.0,540.17,432.03
2017,12,10,10,45,888.0,74.5,2.0,15.5,478.0,546.03,435.21
2017,12,10,11,0,895.0,76.0,2.0,16.0,497.0,549.02,436.03
2017,12,10,11,15,901.0,77.0,1.95,16.5,509.5,548.04,433.45
2017,12,10,11,30,907.0,78.0,1.9,17.0,522.0,544.1,428.46
2017,12,10,11,45,907.0,78.5,1.9,18.0,525.5,533.3,417.59
2017,12,10,12,0,907.0,79.0,1.9,19.0,529.0,520.44,405.01
2017,12,10,12,15,905.5,79.0,1.85,19.0,525.5,503.23,390.27
2017,12,10,12,30,904.0,79.0,1.8,19.0,522.0,483.38,373.22
2017,12,10,12,45,908.0,76.0,1.8,19.5,512.5,461.18,353.47
2017,12,10,13,0,912.0,73.0,1.8,20.0,503.0,435.8,330.84
2017,12,10,13,15,903.5,72.0,1.75,20.0,484.5,405.09,304.25
2017,12,10,13,30,895.0,71.0,1.7,20.0,466.0,370.87,274.43
2017,12,10,13,45,883.0,69.0,1.7,20.0,440.5,334.45,242.49
2017,12,10,14,0,871.0,67.0,1.7,20.0,415.0,296.85,209.13
2017,12,10,14,15,851.5,64.5,1.5,19.5,383.0,256.08,173.43
2017,12,10,14,30,832.0,62.0,1.3,19.0,351.0,215.17,137.9
2017,12,10,14,45,806.0,58.5,1.15,18.5,314.0,172.44,102.36
2017,12,10,15,0,780.0,55.0,1.0,18.0,277.0,130.63,70.14
2017,12,10,15,15,737.5,51.0,1.0,17.0,236.0,88.49,43.16
2017,12,10,15,30,695.0,47.0,1.0,16.0,195.0,49.34,26.29
2017,12,10,15,45,631.0,41.0,1.05,15.0,152.5,31.72,22.35
2017,12,10,16,0,567.0,35.0,1.1,14.0,110.0,28.21,18.91
2017,12,10,16,15,283.5,34.0,1.15,13.5,71.5,27.59,16.74
2017,12,10,16,30,0.0,33.0,1.2,13.0,33.0,28.25,0.0
2017,12,10,16,45,0.0,16.5,1.25,12.5,16.5,16.22,0.0
2017,12,10,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.5,1.35,7.5,6.5,6.39,0.0
2017,12,11,7,30,0.0,13.0,1.4,8.0,13.0,12.78,0.0
2017,12,11,7,45,88.5,29.5,1.45,8.5,40.5,68.02,43.01
2017,12,11,8,0,177.0,46.0,1.5,9.0,68.0,118.41,89.46
2017,12,11,8,15,221.5,62.5,1.7,9.0,101.0,157.27,124.2
2017,12,11,8,30,266.0,79.0,1.9,9.0,134.0,197.98,160.11
2017,12,11,8,45,307.5,92.5,2.15,9.5,168.0,240.51,196.84
2017,12,11,9,0,349.0,106.0,2.4,10.0,202.0,279.15,229.75
2017,12,11,9,15,408.0,105.5,2.4,10.5,233.0,311.26,256.62
2017,12,11,9,30,467.0,105.0,2.4,11.0,264.0,344.45,283.89
2017,12,11,9,45,594.5,89.5,2.4,11.5,311.5,398.37,327.52
2017,12,11,10,0,722.0,74.0,2.4,12.0,359.0,450.25,368.66
2017,12,11,10,15,762.5,83.5,2.35,12.5,401.5,486.08,395.66
2017,12,11,10,30,803.0,93.0,2.3,13.0,444.0,519.82,420.44
2017,12,11,10,45,809.0,96.0,2.3,13.5,462.5,526.52,424.22
2017,12,11,11,0,815.0,99.0,2.3,14.0,481.0,530.55,425.9
2017,12,11,11,15,821.0,100.0,2.3,14.5,493.0,529.84,423.79
2017,12,11,11,30,827.0,101.0,2.3,15.0,505.0,526.41,419.45
2017,12,11,11,45,827.0,102.0,2.3,15.5,509.0,517.26,410.56
2017,12,11,12,0,827.0,103.0,2.3,16.0,513.0,505.52,399.52
2017,12,11,12,15,825.0,103.0,2.25,16.0,509.0,489.32,385.45
2017,12,11,12,30,823.0,103.0,2.2,16.0,505.0,470.73,369.25
2017,12,11,12,45,814.0,102.5,2.2,16.5,493.5,446.41,347.81
2017,12,11,13,0,805.0,102.0,2.2,17.0,482.0,418.94,323.63
2017,12,11,13,15,794.5,100.5,2.1,17.0,463.5,389.36,297.78
2017,12,11,13,30,784.0,99.0,2.0,17.0,445.0,358.38,270.39
2017,12,11,13,45,767.5,96.0,1.95,17.5,419.5,322.95,238.83
2017,12,11,14,0,751.0,93.0,1.9,18.0,394.0,286.94,206.58
2017,12,11,14,15,728.0,89.5,1.6,17.5,362.5,248.6,173.14
2017,12,11,14,30,705.0,86.0,1.3,17.0,331.0,210.65,140.35
2017,12,11,14,45,675.0,80.5,1.05,16.5,295.0,170.45,107.09
2017,12,11,15,0,645.0,75.0,0.8,16.0,259.0,131.75,77.26
2017,12,11,15,15,597.5,68.5,0.85,15.5,219.0,92.79,51.76
2017,12,11,15,30,550.0,62.0,0.9,15.0,179.0,57.46,35.08
2017,12,11,15,45,485.0,52.5,1.0,14.5,139.0,39.4,29.15
2017,12,11,16,0,420.0,43.0,1.1,14.0,99.0,33.33,23.35
2017,12,11,16,15,210.0,35.0,1.15,13.5,63.0,27.29,16.52
2017,12,11,16,30,0.0,27.0,1.2,13.0,27.0,24.15,0.0
2017,12,11,16,45,0.0,13.5,1.25,13.0,13.5,13.27,0.0
2017,12,11,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,11.0,1.2,5.5,11.0,10.81,0.0
2017,12,12,7,30,0.0,22.0,1.2,6.0,22.0,21.63,0.0
2017,12,12,7,45,230.5,30.0,1.25,7.0,58.0,115.74,73.75
2017,12,12,8,0,461.0,38.0,1.3,8.0,94.0,207.66,156.36
2017,12,12,8,15,536.5,46.0,1.45,8.5,136.0,257.12,201.18
2017,12,12,8,30,612.0,54.0,1.6,9.0,178.0,309.76,247.42
2017,12,12,8,45,655.5,60.5,1.8,9.5,218.5,350.02,283.06
2017,12,12,9,0,699.0,67.0,2.0,10.0,259.0,390.56,317.93
2017,12,12,9,15,732.0,71.5,2.0,10.5,296.5,423.93,345.73
2017,12,12,9,30,765.0,76.0,2.0,11.0,334.0,456.35,371.88
2017,12,12,9,45,803.0,75.5,2.0,11.5,369.5,483.13,392.97
2017,12,12,10,0,841.0,75.0,2.0,12.0,405.0,510.02,413.54
2017,12,12,10,15,856.5,77.0,2.1,12.5,432.0,526.17,425.62
2017,12,12,10,30,872.0,79.0,2.2,13.0,459.0,539.77,435.45
2017,12,12,10,45,880.5,81.0,2.3,14.0,478.5,547.04,439.31
2017,12,12,11,0,889.0,83.0,2.4,15.0,498.0,551.44,440.76
2017,12,12,11,15,895.0,83.5,2.4,15.5,510.5,550.08,438.11
2017,12,12,11,30,901.0,84.0,2.4,16.0,523.0,545.79,433.05
2017,12,12,11,45,902.0,85.0,2.45,16.5,527.5,536.58,424.23
2017,12,12,12,0,903.0,86.0,2.5,17.0,532.0,524.52,413.02
2017,12,12,12,15,902.0,85.5,2.5,17.0,528.5,507.23,398.2
2017,12,12,12,30,901.0,85.0,2.5,17.0,525.0,487.31,381.01
2017,12,12,12,45,892.0,85.5,2.5,17.0,513.5,462.43,359.66
2017,12,12,13,0,883.0,86.0,2.5,17.0,502.0,435.5,336.24
2017,12,12,13,15,873.5,84.5,2.45,17.0,483.0,404.54,309.12
2017,12,12,13,30,864.0,83.0,2.4,17.0,464.0,371.92,280.15
2017,12,12,13,45,847.0,81.5,2.4,17.0,438.0,335.54,247.94
2017,12,12,14,0,830.0,80.0,2.4,17.0,412.0,298.41,214.72
2017,12,12,14,15,809.0,77.0,2.1,16.5,380.0,258.42,179.33
2017,12,12,14,30,788.0,74.0,1.8,16.0,348.0,218.5,144.32
2017,12,12,14,45,755.0,70.5,1.55,16.0,310.5,176.61,109.16
2017,12,12,15,0,722.0,67.0,1.3,16.0,273.0,133.33,75.4
2017,12,12,15,15,676.5,61.5,1.25,15.0,232.0,92.01,48.39
2017,12,12,15,30,631.0,56.0,1.2,14.0,191.0,53.99,30.88
2017,12,12,15,45,559.0,48.5,1.15,13.0,148.5,35.65,26.03
2017,12,12,16,0,487.0,41.0,1.1,12.0,106.0,31.37,21.86
2017,12,12,16,15,369.0,29.5,1.15,11.5,68.5,22.98,13.2
2017,12,12,16,30,251.0,18.0,1.2,11.0,31.0,14.16,0.0
2017,12,12,16,45,125.5,9.0,1.25,11.0,15.5,8.85,0.0
2017,12,12,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,10.0,1.2,4.5,10.0,9.83,0.0
2017,12,13,7,30,0.0,20.0,1.2,5.0,20.0,19.66,0.0
2017,12,13,7,45,224.5,28.5,1.3,5.5,55.5,111.16,69.27
2017,12,13,8,0,449.0,37.0,1.4,6.0,91.0,201.84,152.65
2017,12,13,8,15,525.5,45.5,1.5,6.5,133.0,251.67,198.13
2017,12,13,8,30,602.0,54.0,1.6,7.0,175.0,304.83,245.06
2017,12,13,8,45,653.5,59.5,1.75,8.0,216.0,346.99,281.88
2017,12,13,9,0,705.0,65.0,1.9,9.0,257.0,389.83,318.12
2017,12,13,9,15,738.5,69.5,1.8,9.5,295.0,423.57,346.03
2017,12,13,9,30,772.0,74.0,1.7,10.0,333.0,454.72,370.93
2017,12,13,9,45,787.0,78.5,1.65,10.5,365.0,477.39,388.52
2017,12,13,10,0,802.0,83.0,1.6,11.0,397.0,497.92,403.86
2017,12,13,10,15,818.0,85.5,1.65,11.5,423.5,514.57,416.2
2017,12,13,10,30,834.0,88.0,1.7,12.0,450.0,528.77,426.33
2017,12,13,10,45,847.0,89.0,1.75,13.0,470.5,537.26,431.04
2017,12,13,11,0,860.0,90.0,1.8,14.0,491.0,543.01,433.43
2017,12,13,11,15,865.5,91.0,1.85,14.5,503.0,542.07,431.34
2017,12,13,11,30,871.0,92.0,1.9,15.0,515.0,538.29,426.93
2017,12,13,11,45,873.5,92.0,1.95,15.5,519.5,529.14,418.29
2017,12,13,12,0,876.0,92.0,2.0,16.0,524.0,517.22,407.32
2017,12,13,12,15,873.0,91.5,2.05,16.0,520.0,499.49,392.45
2017,12,13,12,30,870.0,91.0,2.1,16.0,516.0,479.29,375.31
2017,12,13,12,45,848.0,94.5,2.2,16.0,501.5,452.62,353.0
2017,12,13,13,0,826.0,98.0,2.3,16.0,487.0,424.58,329.18
2017,12,13,13,15,814.5,96.5,2.3,16.0,468.0,394.47,302.99
2017,12,13,13,30,803.0,95.0,2.3,16.0,449.0,361.22,273.81
2017,12,13,13,45,788.0,92.0,2.35,16.0,423.5,325.8,242.53
2017,12,13,14,0,773.0,89.0,2.4,16.0,398.0,289.64,210.23
2017,12,13,14,15,749.5,85.5,2.2,15.5,366.0,250.5,175.81
2017,12,13,14,30,726.0,82.0,2.0,15.0,334.0,211.73,141.97
2017,12,13,14,45,698.0,76.5,1.8,15.0,298.0,171.06,107.59
2017,12,13,15,0,670.0,71.0,1.6,15.0,262.0,131.68,76.58
2017,12,13,15,15,623.0,65.0,1.45,14.0,222.0,92.11,50.45
2017,12,13,15,30,576.0,59.0,1.3,13.0,182.0,56.06,33.32
2017,12,13,15,45,511.5,50.0,1.15,12.0,142.0,36.99,27.34
2017,12,13,16,0,447.0,41.0,1.0,11.0,102.0,31.31,21.92
2017,12,13,16,15,332.0,29.5,1.05,10.5,65.5,22.93,13.28
2017,12,13,16,30,217.0,18.0,1.1,10.0,29.0,14.12,0.0
2017,12,13,16,45,108.5,9.0,1.15,10.0,14.5,8.85,0.0
2017,12,13,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,10.5,1.15,6.5,10.5,10.32,0.0
2017,12,14,7,30,0.0,21.0,1.1,7.0,21.0,20.64,0.0
2017,12,14,7,45,257.0,26.5,1.1,7.5,57.0,117.6,70.53
2017,12,14,8,0,514.0,32.0,1.1,8.0,93.0,213.5,158.89
2017,12,14,8,15,588.5,38.0,1.2,8.5,134.5,262.27,203.62
2017,12,14,8,30,663.0,44.0,1.3,9.0,176.0,313.9,249.17
2017,12,14,8,45,713.0,48.0,1.45,9.5,217.5,355.61,286.03
2017,12,14,9,0,763.0,52.0,1.6,10.0,259.0,397.76,322.19
2017,12,14,9,15,793.5,55.0,1.55,10.5,296.5,429.94,348.9
2017,12,14,9,30,824.0,58.0,1.5,11.0,334.0,460.93,373.71
2017,12,14,9,45,844.0,60.5,1.45,12.0,366.5,484.73,391.39
2017,12,14,10,0,864.0,63.0,1.4,13.0,399.0,506.43,406.75
2017,12,14,10,15,878.5,64.5,1.45,13.5,425.5,520.14,416.81
2017,12,14,10,30,893.0,66.0,1.5,14.0,452.0,533.22,426.04
2017,12,14,10,45,903.5,66.5,1.55,15.0,472.0,540.44,429.76
2017,12,14,11,0,914.0,67.0,1.6,16.0,492.0,544.8,431.09
2017,12,14,11,15,919.5,68.0,1.65,16.5,504.5,544.19,429.27
2017,12,14,11,30,925.0,69.0,1.7,17.0,517.0,540.59,425.01
2017,12,14,11,45,928.0,68.5,1.8,17.5,521.5,531.2,416.46
2017,12,14,12,0,931.0,68.0,1.9,18.0,526.0,518.88,405.44
2017,12,14,12,15,929.5,68.0,1.95,18.0,523.0,502.07,391.27
2017,12,14,12,30,928.0,68.0,2.0,18.0,520.0,482.56,374.67
2017,12,14,12,45,913.0,70.5,2.05,18.5,507.5,457.17,352.55
2017,12,14,13,0,898.0,73.0,2.1,19.0,495.0,429.87,328.57
2017,12,14,13,15,888.5,72.0,2.05,19.0,476.5,399.54,302.15
2017,12,14,13,30,879.0,71.0,2.0,19.0,458.0,365.82,272.57
2017,12,14,13,45,864.5,69.5,1.95,19.0,432.5,329.95,240.88
2017,12,14,14,0,850.0,68.0,1.9,19.0,407.0,293.1,208.0
2017,12,14,14,15,829.5,65.5,1.65,18.5,375.5,253.14,172.84
2017,12,14,14,30,809.0,63.0,1.4,18.0,344.0,213.12,137.92
2017,12,14,14,45,778.5,60.5,1.15,17.5,307.5,171.77,103.46
2017,12,14,15,0,748.0,58.0,0.9,17.0,271.0,131.73,72.52
2017,12,14,15,15,704.0,53.5,0.95,16.0,230.5,90.54,45.7
2017,12,14,15,30,660.0,49.0,1.0,15.0,190.0,52.49,28.42
2017,12,14,15,45,589.5,43.0,1.05,14.5,148.5,33.57,24.04
2017,12,14,16,0,519.0,37.0,1.1,14.0,107.0,27.52,18.34
2017,12,14,16,15,398.5,27.5,1.15,13.0,69.5,20.98,11.56
2017,12,14,16,30,278.0,18.0,1.2,12.0,32.0,14.09,0.0
2017,12,14,16,45,139.0,9.0,1.25,11.5,16.0,8.85,0.0
2017,12,14,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,8.0,1.15,6.5,8.0,0.0,0.0
2017,12,15,7,30,0.0,16.0,1.0,7.0,16.0,15.73,0.0
2017,12,15,7,45,182.5,27.0,0.9,7.5,48.0,95.54,55.17
2017,12,15,8,0,365.0,38.0,0.8,8.0,80.0,174.14,129.81
2017,12,15,8,15,441.5,47.5,0.85,8.5,119.5,222.29,172.99
2017,12,15,8,30,518.0,57.0,0.9,9.0,159.0,273.96,217.76
2017,12,15,8,45,557.5,65.5,0.95,10.0,197.0,312.25,250.71
2017,12,15,9,0,597.0,74.0,1.0,11.0,235.0,350.88,282.83
2017,12,15,9,15,632.0,79.5,0.9,11.5,271.0,384.21,309.73
2017,12,15,9,30,667.0,85.0,0.8,12.0,307.0,416.91,335.12
2017,12,15,9,45,599.5,99.0,0.7,12.5,313.0,407.81,327.35
2017,12,15,10,0,532.0,113.0,0.6,13.0,319.0,392.5,314.65
2017,12,15,10,15,496.0,129.5,0.55,13.5,331.5,394.97,315.6
2017,12,15,10,30,460.0,146.0,0.5,14.0,344.0,394.95,314.22
2017,12,15,10,45,424.5,161.0,0.45,14.5,350.0,391.5,310.11
2017,12,15,11,0,389.0,176.0,0.4,15.0,356.0,382.54,301.82
2017,12,15,11,15,372.0,184.5,0.6,15.0,360.0,379.27,299.96
2017,12,15,11,30,355.0,193.0,0.8,15.0,364.0,374.85,296.9
2017,12,15,11,45,340.0,202.0,1.0,15.0,367.5,370.9,294.0
2017,12,15,12,0,325.0,211.0,1.2,15.0,371.0,366.05,290.21
2017,12,15,12,15,434.0,186.0,1.1,14.5,398.5,386.56,305.75
2017,12,15,12,30,543.0,161.0,1.0,14.0,426.0,400.28,315.13
2017,12,15,12,45,560.5,148.0,0.95,14.0,416.5,381.1,298.59
2017,12,15,13,0,578.0,135.0,0.9,14.0,407.0,360.8,280.98
2017,12,15,13,15,519.5,142.5,0.8,14.0,380.0,327.29,253.33
2017,12,15,13,30,461.0,150.0,0.7,14.0,353.0,296.69,228.1
2017,12,15,13,45,400.0,151.0,0.6,14.0,320.5,261.71,199.67
2017,12,15,14,0,339.0,152.0,0.5,14.0,288.0,231.09,175.03
2017,12,15,14,15,315.5,146.0,0.5,13.5,265.0,205.6,154.17
2017,12,15,14,30,292.0,140.0,0.5,13.0,242.0,181.2,134.29
2017,12,15,14,45,282.5,125.5,0.55,13.0,215.5,153.08,110.97
2017,12,15,15,0,273.0,111.0,0.6,13.0,189.0,125.43,88.74
2017,12,15,15,15,251.0,96.5,0.65,12.5,160.0,97.48,68.29
2017,12,15,15,30,229.0,82.0,0.7,12.0,131.0,71.28,51.41
2017,12,15,15,45,199.0,66.0,0.8,11.5,102.0,52.65,41.29
2017,12,15,16,0,169.0,50.0,0.9,11.0,73.0,40.57,30.05
2017,12,15,16,15,84.5,35.5,0.9,10.5,47.0,29.26,18.62
2017,12,15,16,30,0.0,21.0,0.9,10.0,21.0,19.66,0.0
2017,12,15,16,45,0.0,10.5,0.95,10.0,10.5,10.32,0.0
2017,12,15,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,16,7,15,115.0,6.0,4.95,9.0,9.5,0.0,0.0
2017,12,16,7,30,230.0,12.0,5.1,9.0,19.0,69.97,0.0
2017,12,16,7,45,368.5,21.0,5.3,9.5,53.5,139.36,77.25
2017,12,16,8,0,507.0,30.0,5.5,10.0,88.0,207.57,153.54
2017,12,16,8,15,582.5,36.0,5.75,10.0,129.0,256.15,199.74
2017,12,16,8,30,658.0,42.0,6.0,10.0,170.0,307.8,246.99
2017,12,16,8,45,705.5,46.0,6.25,10.5,210.5,348.28,284.06
2017,12,16,9,0,753.0,50.0,6.5,11.0,251.0,389.15,320.46
2017,12,16,9,15,783.0,52.5,6.6,11.5,288.0,420.38,347.95
2017,12,16,9,30,813.0,55.0,6.7,12.0,325.0,450.45,373.66
2017,12,16,9,45,830.5,58.0,6.85,12.5,356.5,473.56,393.04
2017,12,16,10,0,848.0,61.0,7.0,13.0,388.0,494.56,410.13
2017,12,16,10,15,862.0,62.5,7.1,13.0,414.5,508.03,421.46
2017,12,16,10,30,876.0,64.0,7.2,13.0,441.0,520.93,431.97
2017,12,16,10,45,886.0,64.5,7.3,13.5,460.5,528.04,436.72
2017,12,16,11,0,896.0,65.0,7.4,14.0,480.0,532.36,438.96
2017,12,16,11,15,902.0,66.0,7.5,14.0,492.5,532.28,438.23
2017,12,16,11,30,908.0,67.0,7.6,14.0,505.0,529.26,434.91
2017,12,16,11,45,910.5,67.0,7.7,14.5,510.0,520.53,425.96
2017,12,16,12,0,913.0,67.0,7.8,15.0,515.0,508.92,414.45
2017,12,16,12,15,912.5,67.0,7.8,15.0,512.5,493.07,399.91
2017,12,16,12,30,912.0,67.0,7.8,15.0,510.0,474.52,382.83
2017,12,16,12,45,900.0,69.0,7.85,15.0,498.5,450.47,361.0
2017,12,16,13,0,888.0,71.0,7.9,15.0,487.0,424.4,337.11
2017,12,16,13,15,879.5,70.0,7.85,15.0,469.5,394.9,309.9
2017,12,16,13,30,871.0,69.0,7.8,15.0,452.0,361.96,279.4
2017,12,16,13,45,859.5,67.0,7.75,15.0,427.5,326.96,246.79
2017,12,16,14,0,848.0,65.0,7.7,15.0,403.0,290.77,212.86
2017,12,16,14,15,827.5,62.5,7.5,15.0,372.0,251.02,176.17
2017,12,16,14,30,807.0,60.0,7.3,15.0,341.0,211.2,139.9
2017,12,16,14,45,779.0,57.0,7.1,15.0,305.0,169.93,104.07
2017,12,16,15,0,751.0,54.0,6.9,15.0,269.0,129.73,71.78
2017,12,16,15,15,707.5,50.0,6.6,14.5,229.0,88.9,44.29
2017,12,16,15,30,664.0,46.0,6.3,14.0,189.0,51.11,26.5
2017,12,16,15,45,598.0,40.5,6.05,13.5,148.5,31.04,21.86
2017,12,16,16,0,532.0,35.0,5.8,13.0,108.0,27.98,18.78
2017,12,16,16,15,415.5,26.5,5.65,12.5,71.0,21.75,12.27
2017,12,16,16,30,299.0,18.0,5.5,12.0,34.0,15.26,0.0
2017,12,16,16,45,149.5,9.0,5.4,12.0,17.0,8.85,0.0
2017,12,16,17,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,17,7,15,126.5,5.5,1.55,5.5,9.0,0.0,0.0
2017,12,17,7,30,253.0,11.0,1.7,6.0,18.0,74.43,0.0
2017,12,17,7,45,389.0,19.5,1.9,7.0,52.5,142.9,76.53
2017,12,17,8,0,525.0,28.0,2.1,8.0,87.0,210.56,155.27
2017,12,17,8,15,598.5,33.5,2.2,8.5,127.5,258.23,200.3
2017,12,17,8,30,672.0,39.0,2.3,9.0,168.0,308.9,245.74
2017,12,17,8,45,716.5,42.5,2.45,9.5,208.5,347.89,280.99
2017,12,17,9,0,761.0,46.0,2.6,10.0,249.0,387.15,315.38
2017,12,17,9,15,790.5,48.5,2.65,10.5,285.5,416.11,340.41
2017,12,17,9,30,820.0,51.0,2.7,11.0,322.0,446.19,365.45
2017,12,17,9,45,830.5,55.5,2.8,11.5,353.0,467.92,383.19
2017,12,17,10,0,841.0,60.0,2.9,12.0,384.0,487.34,398.54
2017,12,17,10,15,855.0,62.0,2.9,12.5,410.0,503.32,410.53
2017,12,17,10,30,869.0,64.0,2.9,13.0,436.0,516.81,420.19
2017,12,17,10,45,878.0,65.0,2.9,13.5,455.5,524.01,424.65
2017,12,17,11,0,887.0,66.0,2.9,14.0,475.0,528.43,426.73
2017,12,17,11,15,892.5,66.5,2.85,14.0,487.5,527.68,425.25
2017,12,17,11,30,898.0,67.0,2.8,14.0,500.0,524.05,421.33
2017,12,17,11,45,899.0,67.5,2.8,14.5,504.5,515.28,412.61
2017,12,17,12,0,900.0,68.0,2.8,15.0,509.0,503.71,401.5
2017,12,17,12,15,899.0,68.0,2.7,15.0,506.5,487.92,387.37
2017,12,17,12,30,898.0,68.0,2.6,15.0,504.0,469.49,370.88
2017,12,17,12,45,895.5,66.5,2.55,15.5,494.0,446.38,349.85
2017,12,17,13,0,893.0,65.0,2.5,16.0,484.0,420.9,326.58
2017,12,17,13,15,885.0,64.0,2.4,16.0,466.5,391.6,300.43
2017,12,17,13,30,877.0,63.0,2.3,16.0,449.0,360.48,272.32
2017,12,17,13,45,861.5,62.5,2.25,16.0,424.5,325.85,241.16
2017,12,17,14,0,846.0,62.0,2.2,16.0,400.0,290.22,208.81
2017,12,17,14,15,827.5,60.0,2.0,15.5,370.0,249.39,172.45
2017,12,17,14,30,809.0,58.0,1.8,15.0,340.0,210.49,137.86
2017,12,17,14,45,777.0,56.0,1.6,15.0,304.0,169.47,102.94
2017,12,17,15,0,745.0,54.0,1.4,15.0,268.0,129.85,71.65
2017,12,17,15,15,703.5,50.0,1.3,14.0,228.5,89.42,44.63
2017,12,17,15,30,662.0,46.0,1.2,13.0,189.0,51.84,26.84
2017,12,17,15,45,592.0,41.0,1.1,12.5,148.5,31.47,22.41
2017,12,17,16,0,522.0,36.0,1.0,12.0,108.0,28.93,19.79
2017,12,17,16,15,407.0,27.0,1.0,11.5,71.0,20.37,11.31
2017,12,17,16,30,292.0,18.0,1.0,11.0,34.0,15.19,0.0
2017,12,17,16,45,146.0,9.0,1.05,11.0,17.0,8.85,0.0
2017,12,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,76.0,5.5,1.1,6.5,7.5,0.0,0.0
2017,12,18,7,30,152.0,11.0,1.0,7.0,15.0,48.81,0.0
2017,12,18,7,45,289.5,21.5,0.95,7.5,47.0,118.3,60.23
2017,12,18,8,0,427.0,32.0,0.9,8.0,79.0,185.98,136.67
2017,12,18,8,15,506.5,39.0,1.05,8.5,118.5,233.86,180.79
2017,12,18,8,30,586.0,46.0,1.2,9.0,158.0,285.47,226.18
2017,12,18,8,45,635.0,51.0,1.4,9.5,197.5,323.44,260.12
2017,12,18,9,0,684.0,56.0,1.6,10.0,237.0,364.44,295.58
2017,12,18,9,15,717.0,60.0,1.55,10.5,273.5,397.34,323.06
2017,12,18,9,30,750.0,64.0,1.5,11.0,310.0,429.37,348.91
2017,12,18,9,45,773.0,66.5,1.5,11.5,342.0,453.72,368.15
2017,12,18,10,0,796.0,69.0,1.5,12.0,374.0,476.27,385.42
2017,12,18,10,15,811.5,71.0,1.45,12.5,400.5,492.46,397.07
2017,12,18,10,30,827.0,73.0,1.4,13.0,427.0,506.28,406.51
2017,12,18,10,45,840.0,73.5,1.4,13.5,447.0,514.69,411.79
2017,12,18,11,0,853.0,74.0,1.4,14.0,467.0,520.42,414.82
2017,12,18,11,15,859.5,74.5,1.35,14.5,479.5,520.06,412.77
2017,12,18,11,30,866.0,75.0,1.3,15.0,492.0,516.89,408.44
2017,12,18,11,45,870.5,75.0,1.3,15.5,497.5,509.38,400.93
2017,12,18,12,0,875.0,75.0,1.3,16.0,503.0,498.94,391.02
2017,12,18,12,15,874.0,74.5,1.25,16.0,500.5,483.07,377.25
2017,12,18,12,30,873.0,74.0,1.2,16.0,498.0,464.64,361.25
2017,12,18,12,45,870.5,73.0,1.2,16.0,488.5,442.59,342.38
2017,12,18,13,0,868.0,72.0,1.2,16.0,479.0,417.14,320.44
2017,12,18,13,15,859.5,71.0,1.15,16.0,462.0,388.06,295.06
2017,12,18,13,30,851.0,70.0,1.1,16.0,445.0,357.26,267.81
2017,12,18,13,45,837.0,68.5,1.05,16.5,420.5,322.73,236.82
2017,12,18,14,0,823.0,67.0,1.0,17.0,396.0,287.23,204.76
2017,12,18,14,15,803.5,65.0,0.85,16.5,366.0,249.18,171.26
2017,12,18,14,30,784.0,63.0,0.7,16.0,336.0,211.02,137.88
2017,12,18,14,45,753.0,60.0,0.6,16.0,300.5,170.25,103.67
2017,12,18,15,0,722.0,57.0,0.5,16.0,265.0,130.84,72.83
2017,12,18,15,15,679.5,53.0,0.55,15.5,226.0,91.35,46.55
2017,12,18,15,30,637.0,49.0,0.6,15.0,187.0,54.85,29.13
2017,12,18,15,45,567.5,43.0,0.7,14.5,146.5,30.46,21.34
2017,12,18,16,0,498.0,37.0,0.8,14.0,106.0,27.3,18.22
2017,12,18,16,15,385.0,28.0,0.85,13.5,69.5,21.24,11.97
2017,12,18,16,30,272.0,19.0,0.9,13.0,33.0,14.87,0.0
2017,12,18,16,45,136.0,9.5,0.95,12.5,16.5,9.34,0.0
2017,12,18,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,7,15,71.5,5.5,1.2,7.5,7.0,0.0,0.0
2017,12,19,7,30,143.0,11.0,1.1,8.0,14.0,46.37,0.0
2017,12,19,7,45,279.0,21.5,1.05,8.5,45.5,114.58,55.07
2017,12,19,8,0,415.0,32.0,1.0,9.0,77.0,181.64,132.62
2017,12,19,8,15,495.5,39.5,1.2,9.5,116.5,229.99,177.14
2017,12,19,8,30,576.0,47.0,1.4,10.0,156.0,282.18,222.96
2017,12,19,8,45,628.5,51.5,1.65,10.5,195.5,322.7,258.93
2017,12,19,9,0,681.0,56.0,1.9,11.0,235.0,362.47,293.45
2017,12,19,9,15,508.5,89.0,1.95,11.5,233.5,336.05,274.07
2017,12,19,9,30,336.0,122.0,2.0,12.0,232.0,292.41,239.45
2017,12,19,9,45,352.0,131.0,2.05,12.5,256.5,318.5,260.72
2017,12,19,10,0,368.0,140.0,2.1,13.0,281.0,338.65,276.55
2017,12,19,10,15,287.5,161.5,2.1,13.5,276.5,317.84,258.8
2017,12,19,10,30,207.0,183.0,2.1,14.0,272.0,295.22,239.53
2017,12,19,10,45,392.0,157.5,2.15,14.5,334.5,370.61,300.17
2017,12,19,11,0,577.0,132.0,2.2,15.0,397.0,439.34,353.69
2017,12,19,11,15,456.0,163.5,2.2,15.0,376.5,404.06,324.55
2017,12,19,11,30,335.0,195.0,2.2,15.0,356.0,366.81,294.29
2017,12,19,11,45,389.5,186.0,2.2,15.0,375.5,379.5,304.13
2017,12,19,12,0,444.0,177.0,2.2,15.0,395.0,392.23,313.42
2017,12,19,12,15,499.5,163.0,2.2,15.0,406.5,395.12,314.79
2017,12,19,12,30,555.0,149.0,2.2,15.0,418.0,394.78,313.25
2017,12,19,12,45,537.5,152.0,2.2,15.0,408.5,376.2,297.27
2017,12,19,13,0,520.0,155.0,2.2,15.0,399.0,356.83,280.56
2017,12,19,13,15,516.0,149.5,2.25,15.0,384.5,333.91,260.81
2017,12,19,13,30,512.0,144.0,2.3,15.0,370.0,309.96,239.88
2017,12,19,13,45,505.5,137.0,2.35,15.0,350.0,282.91,216.16
2017,12,19,14,0,499.0,130.0,2.4,15.0,330.0,255.21,191.61
2017,12,19,14,15,488.5,121.0,2.3,14.5,304.5,224.22,164.59
2017,12,19,14,30,478.0,112.0,2.2,14.0,279.0,193.15,137.54
2017,12,19,14,45,459.5,102.5,2.1,14.0,249.5,160.42,109.74
2017,12,19,15,0,441.0,93.0,2.0,14.0,220.0,128.54,84.0
2017,12,19,15,15,409.5,82.5,1.75,13.0,187.5,95.87,60.77
2017,12,19,15,30,378.0,72.0,1.5,12.0,155.0,65.51,43.08
2017,12,19,15,45,337.5,59.5,1.3,11.5,121.5,44.4,34.02
2017,12,19,16,0,297.0,47.0,1.1,11.0,88.0,35.7,25.86
2017,12,19,16,15,217.5,33.5,1.1,10.5,58.0,25.84,16.07
2017,12,19,16,30,138.0,20.0,1.1,10.0,28.0,15.6,0.0
2017,12,19,16,45,69.0,10.0,1.15,10.0,14.0,9.83,0.0
2017,12,19,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,7,15,77.5,6.0,1.65,6.5,7.5,0.0,0.0
2017,12,20,7,30,155.0,12.0,1.8,7.0,15.0,50.14,0.0
2017,12,20,7,45,306.0,22.0,2.0,7.5,48.0,122.01,55.82
2017,12,20,8,0,457.0,32.0,2.2,8.0,81.0,194.38,142.38
2017,12,20,8,15,539.5,38.5,2.45,8.0,121.5,240.66,186.72
2017,12,20,8,30,622.0,45.0,2.7,8.0,162.0,294.19,234.98
2017,12,20,8,45,670.0,49.5,3.0,8.5,202.0,334.6,271.68
2017,12,20,9,0,718.0,54.0,3.3,9.0,242.0,375.49,307.8
