Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,9,15,751.0,57.0,3.4,9.0,279.0,408.09,336.68
2017,12,20,9,30,784.0,60.0,3.5,9.0,316.0,439.73,364.02
2017,12,20,9,45,803.5,63.0,3.65,9.5,348.0,463.59,383.84
2017,12,20,10,0,823.0,66.0,3.8,10.0,380.0,485.49,401.51
2017,12,20,10,15,838.5,68.0,3.75,10.0,407.0,502.1,414.91
2017,12,20,10,30,854.0,70.0,3.7,10.0,434.0,516.27,426.0
2017,12,20,10,45,865.0,71.0,3.7,10.5,454.0,524.46,431.38
2017,12,20,11,0,876.0,72.0,3.7,11.0,474.0,529.89,434.34
2017,12,20,11,15,882.0,72.5,3.6,11.0,487.0,528.43,432.25
2017,12,20,11,30,888.0,73.0,3.5,11.0,500.0,525.34,428.65
2017,12,20,11,45,890.5,73.5,3.45,11.0,505.5,517.63,421.3
2017,12,20,12,0,893.0,74.0,3.4,11.0,511.0,507.1,411.48
2017,12,20,12,15,892.5,74.0,3.35,11.0,508.5,491.86,397.69
2017,12,20,12,30,892.0,74.0,3.3,11.0,506.0,473.98,381.47
2017,12,20,12,45,885.5,74.0,3.3,11.5,496.0,450.98,360.26
2017,12,20,13,0,879.0,74.0,3.3,12.0,486.0,424.73,336.11
2017,12,20,13,15,870.5,73.0,3.3,12.0,469.0,395.48,309.72
2017,12,20,13,30,862.0,72.0,3.3,12.0,452.0,364.47,281.37
2017,12,20,13,45,845.5,71.0,3.3,12.0,427.5,329.39,249.36
2017,12,20,14,0,829.0,70.0,3.3,12.0,403.0,293.46,216.26
2017,12,20,14,15,809.0,68.0,3.25,11.5,372.5,255.13,181.46
2017,12,20,14,30,789.0,66.0,3.2,11.0,342.0,216.71,146.75
2017,12,20,14,45,755.5,63.5,3.15,11.0,306.0,175.82,111.29
2017,12,20,15,0,722.0,61.0,3.1,11.0,270.0,136.5,79.46
2017,12,20,15,15,678.0,57.0,2.65,10.5,231.0,96.88,51.98
2017,12,20,15,30,634.0,53.0,2.2,10.0,192.0,57.19,30.84
2017,12,20,15,45,562.0,47.0,1.8,9.5,151.0,33.86,24.87
2017,12,20,16,0,490.0,41.0,1.4,9.0,110.0,30.88,21.83
2017,12,20,16,15,370.0,31.5,1.3,8.5,73.0,24.45,15.12
2017,12,20,16,30,250.0,22.0,1.2,8.0,36.0,17.72,0.69
2017,12,20,16,45,125.0,11.0,1.2,7.5,18.0,10.81,0.0
2017,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,7.0,1.65,2.5,7.0,0.0,0.0
2017,12,21,7,30,0.0,14.0,1.8,3.0,14.0,13.76,0.0
2017,12,21,7,45,254.0,21.5,2.0,4.0,48.5,106.26,45.95
2017,12,21,8,0,508.0,29.0,2.2,5.0,83.0,203.41,149.68
2017,12,21,8,15,588.0,35.5,2.2,5.5,125.0,253.85,198.02
2017,12,21,8,30,668.0,42.0,2.2,6.0,167.0,307.69,246.49
2017,12,21,8,45,717.5,46.5,2.25,6.5,209.0,349.84,284.63
2017,12,21,9,0,767.0,51.0,2.3,7.0,251.0,392.51,322.0
2017,12,21,9,15,799.0,54.0,2.45,7.5,289.5,425.72,350.91
2017,12,21,9,30,831.0,57.0,2.6,8.0,328.0,457.84,378.04
2017,12,21,9,45,852.0,59.5,2.8,8.5,361.5,482.68,398.74
2017,12,21,10,0,873.0,62.0,3.0,9.0,395.0,505.48,417.23
2017,12,21,10,15,888.0,63.5,3.0,9.5,422.0,520.06,428.29
2017,12,21,10,30,903.0,65.0,3.0,10.0,449.0,534.05,438.45
2017,12,21,10,45,912.5,66.5,3.05,10.5,470.0,542.49,444.06
2017,12,21,11,0,922.0,68.0,3.1,11.0,491.0,548.05,447.15
2017,12,21,11,15,927.5,68.5,3.15,11.0,504.0,547.54,446.11
2017,12,21,11,30,933.0,69.0,3.2,11.0,517.0,544.04,442.53
2017,12,21,11,45,933.5,70.0,3.25,11.5,522.0,535.57,434.01
2017,12,21,12,0,934.0,71.0,3.3,12.0,527.0,524.17,422.98
2017,12,21,12,15,933.0,71.0,3.25,12.0,525.0,508.19,408.64
2017,12,21,12,30,932.0,71.0,3.2,12.0,523.0,489.45,391.8
2017,12,21,12,45,910.0,75.5,3.2,12.0,510.0,463.54,369.1
2017,12,21,13,0,888.0,80.0,3.2,12.0,497.0,435.0,343.94
2017,12,21,13,15,879.0,79.0,3.1,12.0,479.5,405.33,317.17
2017,12,21,13,30,870.0,78.0,3.0,12.0,462.0,373.91,288.47
2017,12,21,13,45,856.5,76.0,2.9,12.0,437.5,338.55,256.2
2017,12,21,14,0,843.0,74.0,2.8,12.0,413.0,302.13,222.65
2017,12,21,14,15,823.0,71.5,2.55,12.0,382.0,262.83,186.68
2017,12,21,14,30,803.0,69.0,2.3,12.0,351.0,223.41,150.94
2017,12,21,14,45,773.5,66.0,2.05,12.0,314.5,182.13,115.13
2017,12,21,15,0,744.0,63.0,1.8,12.0,278.0,142.06,82.64
2017,12,21,15,15,700.5,58.5,1.6,11.0,238.0,101.03,54.25
2017,12,21,15,30,657.0,54.0,1.4,10.0,198.0,59.77,32.03
2017,12,21,15,45,587.0,47.5,1.2,9.5,156.5,34.25,25.24
2017,12,21,16,0,517.0,41.0,1.0,9.0,115.0,30.8,21.8
2017,12,21,16,15,398.5,31.5,1.0,8.5,76.5,24.37,15.14
2017,12,21,16,30,280.0,22.0,1.0,8.0,38.0,17.63,1.54
2017,12,21,16,45,140.0,11.0,1.05,8.0,19.0,10.81,0.0
2017,12,21,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,6.0,0.6,4.0,6.0,0.0,0.0
2017,12,22,7,30,0.0,12.0,0.7,4.0,12.0,11.8,0.0
2017,12,22,7,45,213.5,21.5,0.8,4.5,44.0,94.38,37.52
2017,12,22,8,0,427.0,31.0,0.9,5.0,76.0,183.0,134.12
2017,12,22,8,15,511.0,38.5,1.2,5.5,116.5,232.73,181.08
2017,12,22,8,30,595.0,46.0,1.5,6.0,157.0,286.56,229.18
2017,12,22,8,45,647.5,51.0,1.85,6.5,197.0,326.07,265.21
2017,12,22,9,0,700.0,56.0,2.2,7.0,237.0,368.96,303.1
2017,12,22,9,15,734.5,59.5,2.2,7.5,274.5,402.51,331.92
2017,12,22,9,30,769.0,63.0,2.2,8.0,312.0,435.22,359.13
2017,12,22,9,45,796.5,64.5,2.25,8.5,345.5,461.2,380.34
2017,12,22,10,0,824.0,66.0,2.3,9.0,379.0,485.47,399.6
2017,12,22,10,15,839.5,68.0,2.25,9.5,406.0,502.25,412.12
2017,12,22,10,30,855.0,70.0,2.2,10.0,433.0,516.6,422.34
2017,12,22,10,45,864.5,71.5,2.2,10.5,453.0,524.74,427.56
2017,12,22,11,0,874.0,73.0,2.2,11.0,473.0,530.12,430.41
2017,12,22,11,15,768.5,94.0,1.9,11.0,453.0,494.32,400.43
2017,12,22,11,30,663.0,115.0,1.6,11.0,433.0,456.7,369.15
2017,12,22,11,45,657.0,118.0,1.35,11.5,436.5,448.78,360.68
2017,12,22,12,0,651.0,121.0,1.1,12.0,440.0,438.87,350.22
2017,12,22,12,15,718.5,102.5,0.95,12.0,453.0,439.92,349.17
2017,12,22,12,30,786.0,84.0,0.8,12.0,466.0,437.44,344.7
2017,12,22,12,45,696.0,106.0,0.65,12.5,439.0,401.63,314.15
2017,12,22,13,0,606.0,128.0,0.5,13.0,412.0,368.15,285.86
2017,12,22,13,15,733.0,99.5,0.45,13.0,432.0,370.07,283.68
2017,12,22,13,30,860.0,71.0,0.4,13.0,452.0,364.7,274.12
2017,12,22,13,45,692.5,96.0,0.35,13.0,392.0,305.55,227.65
2017,12,22,14,0,525.0,121.0,0.3,13.0,332.0,256.19,190.08
2017,12,22,14,15,660.5,92.5,0.3,12.5,338.0,242.11,172.38
2017,12,22,14,30,796.0,64.0,0.3,12.0,344.0,218.45,145.31
2017,12,22,14,45,763.0,61.5,0.35,12.0,308.0,177.36,110.59
2017,12,22,15,0,730.0,59.0,0.4,12.0,272.0,137.75,79.1
2017,12,22,15,15,687.5,55.0,0.5,11.5,233.0,97.81,51.53
2017,12,22,15,30,645.0,51.0,0.6,11.0,194.0,60.84,32.51
2017,12,22,15,45,574.0,45.0,0.7,10.5,153.0,31.94,23.09
2017,12,22,16,0,503.0,39.0,0.8,10.0,112.0,28.84,19.99
2017,12,22,16,15,393.0,30.0,0.85,9.5,74.5,22.83,13.83
2017,12,22,16,30,283.0,21.0,0.9,9.0,37.0,16.54,1.85
2017,12,22,16,45,141.5,10.5,0.95,9.0,18.5,10.32,0.0
2017,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,7,45,143.0,16.5,0.75,6.5,31.5,68.58,23.66
2017,12,23,8,0,286.0,33.0,0.7,7.0,63.0,140.74,102.3
2017,12,23,8,15,341.0,45.5,0.75,7.5,97.0,181.36,140.44
2017,12,23,8,30,396.0,58.0,0.8,8.0,131.0,224.71,178.77
2017,12,23,8,45,437.0,67.0,0.9,8.5,165.5,260.96,210.74
2017,12,23,9,0,478.0,76.0,1.0,9.0,200.0,297.97,242.56
2017,12,23,9,15,500.5,85.0,0.95,9.0,231.5,327.1,267.38
2017,12,23,9,30,523.0,94.0,0.9,9.0,263.0,355.52,290.9
2017,12,23,9,45,547.5,98.0,0.9,9.5,291.0,378.76,309.37
2017,12,23,10,0,572.0,102.0,0.9,10.0,319.0,400.85,326.47
2017,12,23,10,15,427.5,137.5,0.9,10.5,306.5,367.5,298.9
2017,12,23,10,30,283.0,173.0,0.9,11.0,294.0,327.72,266.13
2017,12,23,10,45,219.0,188.0,0.9,11.5,284.0,305.67,247.75
2017,12,23,11,0,155.0,203.0,0.9,12.0,274.0,286.73,231.58
2017,12,23,11,15,199.5,205.5,0.9,12.0,299.5,309.76,249.96
2017,12,23,11,30,244.0,208.0,0.9,12.0,325.0,334.72,269.29
2017,12,23,11,45,291.5,203.5,0.9,12.5,345.0,349.36,279.87
2017,12,23,12,0,339.0,199.0,0.9,13.0,365.0,362.18,288.79
2017,12,23,12,15,274.0,207.0,0.85,13.0,341.0,332.43,264.64
2017,12,23,12,30,209.0,215.0,0.8,13.0,317.0,302.62,240.8
2017,12,23,12,45,285.5,200.0,0.75,13.0,336.0,315.55,250.18
2017,12,23,13,0,362.0,185.0,0.7,13.0,355.0,323.22,254.5
2017,12,23,13,15,301.0,187.0,0.65,13.0,325.0,290.43,228.05
2017,12,23,13,30,240.0,189.0,0.6,13.0,295.0,260.13,204.02
2017,12,23,13,45,251.0,177.0,0.55,13.0,283.0,242.81,189.09
2017,12,23,14,0,262.0,165.0,0.5,13.0,271.0,224.33,172.86
2017,12,23,14,15,253.0,154.5,0.45,13.0,250.5,201.08,153.18
2017,12,23,14,30,244.0,144.0,0.4,13.0,230.0,178.05,133.74
2017,12,23,14,45,237.5,129.5,0.4,13.0,206.5,152.37,112.3
2017,12,23,15,0,231.0,115.0,0.4,13.0,183.0,126.96,91.58
2017,12,23,15,15,217.0,100.0,0.4,12.5,157.0,100.91,71.79
2017,12,23,15,30,203.0,85.0,0.4,12.0,131.0,75.95,54.57
2017,12,23,15,45,181.5,69.0,0.45,11.5,103.5,54.86,43.37
2017,12,23,16,0,160.0,53.0,0.5,11.0,76.0,42.87,32.27
2017,12,23,16,15,112.5,37.5,0.6,10.5,51.0,30.87,20.66
2017,12,23,16,30,65.0,22.0,0.7,10.0,26.0,18.5,3.53
2017,12,23,16,45,32.5,11.0,0.8,10.0,13.0,10.81,0.0
2017,12,23,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,13.5,1.05,7.0,13.5,13.02,0.0
2017,12,24,8,0,0.0,27.0,1.1,7.0,27.0,26.26,15.9
2017,12,24,8,15,0.0,42.0,1.35,7.5,42.0,41.88,30.12
2017,12,24,8,30,0.0,57.0,1.6,8.0,57.0,57.17,43.7
2017,12,24,8,45,0.0,72.5,1.9,9.0,72.5,72.83,57.34
2017,12,24,9,0,0.0,88.0,2.2,10.0,88.0,88.36,70.61
2017,12,24,9,15,2.0,101.5,2.0,10.5,102.5,102.5,82.59
2017,12,24,9,30,4.0,115.0,1.8,11.0,117.0,116.68,94.4
2017,12,24,9,45,6.5,126.0,1.6,11.5,129.0,128.48,104.03
2017,12,24,10,0,9.0,137.0,1.4,12.0,141.0,140.35,113.56
2017,12,24,10,15,4.5,139.5,1.2,12.0,142.0,139.93,112.92
2017,12,24,10,30,0.0,142.0,1.0,12.0,143.0,139.58,112.35
2017,12,24,10,45,0.0,120.5,0.8,12.5,121.0,117.5,93.64
2017,12,24,11,0,0.0,99.0,0.6,13.0,99.0,96.01,75.53
2017,12,24,11,15,0.0,127.0,0.55,13.0,127.0,123.5,98.27
2017,12,24,11,30,0.0,155.0,0.5,13.0,155.0,150.87,120.48
2017,12,24,11,45,0.0,134.0,0.5,13.0,134.0,129.99,103.24
2017,12,24,12,0,0.0,113.0,0.5,13.0,113.0,109.39,86.35
2017,12,24,12,15,0.0,74.0,0.45,13.0,74.0,71.56,54.96
2017,12,24,12,30,0.0,35.0,0.4,13.0,35.0,33.81,23.22
2017,12,24,12,45,0.0,50.0,0.35,13.0,50.0,48.31,35.6
2017,12,24,13,0,0.0,65.0,0.3,13.0,65.0,62.83,47.87
2017,12,24,13,15,0.0,83.0,0.3,12.5,83.0,80.26,62.62
2017,12,24,13,30,0.0,101.0,0.3,12.0,101.0,97.32,77.04
2017,12,24,13,45,0.0,115.5,0.3,12.0,115.5,110.76,88.27
2017,12,24,14,0,0.0,130.0,0.3,12.0,130.0,123.76,99.12
2017,12,24,14,15,0.0,119.5,0.4,11.5,119.5,113.58,90.98
2017,12,24,14,30,0.0,109.0,0.5,11.0,109.0,103.42,82.84
2017,12,24,14,45,0.0,97.5,0.6,11.0,97.5,92.41,73.68
2017,12,24,15,0,0.0,86.0,0.7,11.0,86.0,81.42,64.43
2017,12,24,15,15,0.0,73.5,0.7,10.5,73.5,69.6,54.43
2017,12,24,15,30,0.0,61.0,0.7,10.0,61.0,57.85,44.31
2017,12,24,15,45,0.0,48.0,0.75,10.0,48.0,45.79,35.58
2017,12,24,16,0,0.0,35.0,0.8,10.0,35.0,33.79,24.41
2017,12,24,16,15,0.0,23.5,0.8,9.5,23.5,22.69,13.84
2017,12,24,16,30,0.0,12.0,0.8,9.0,12.0,11.57,0.6
2017,12,24,16,45,0.0,6.0,0.8,9.0,6.0,5.9,0.0
2017,12,24,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,7,45,211.0,14.0,0.65,7.5,35.5,83.52,24.13
2017,12,25,8,0,422.0,28.0,0.6,8.0,71.0,173.92,124.33
2017,12,25,8,15,503.5,34.5,0.7,8.5,109.5,222.02,169.59
2017,12,25,8,30,585.0,41.0,0.8,9.0,148.0,273.89,215.15
2017,12,25,8,45,634.0,46.0,0.9,9.5,187.0,314.25,250.87
2017,12,25,9,0,683.0,51.0,1.0,10.0,226.0,355.38,286.22
2017,12,25,9,15,716.5,54.0,0.95,10.0,262.5,387.69,313.67
2017,12,25,9,30,750.0,57.0,0.9,10.0,299.0,419.23,339.64
2017,12,25,9,45,397.5,105.0,0.9,10.5,234.5,311.89,254.55
2017,12,25,10,0,45.0,153.0,0.9,11.0,170.0,179.12,145.46
2017,12,25,10,15,47.0,163.5,1.0,11.0,182.5,190.28,155.13
2017,12,25,10,30,49.0,174.0,1.1,11.0,195.0,201.3,164.03
2017,12,25,10,45,135.0,186.5,1.2,11.5,247.5,261.2,212.94
2017,12,25,11,0,221.0,199.0,1.3,12.0,300.0,316.74,257.12
2017,12,25,11,15,171.0,207.0,1.4,12.0,286.5,297.04,240.61
2017,12,25,11,30,121.0,215.0,1.5,12.0,273.0,277.13,224.27
2017,12,25,11,45,174.0,215.5,1.6,12.5,300.0,301.06,243.23
2017,12,25,12,0,227.0,216.0,1.7,13.0,327.0,323.33,260.32
2017,12,25,12,15,545.5,143.0,1.7,13.0,408.5,399.56,320.34
2017,12,25,12,30,864.0,70.0,1.7,13.0,490.0,461.34,366.1
2017,12,25,12,45,863.0,68.5,1.7,13.5,482.0,440.25,346.45
2017,12,25,13,0,862.0,67.0,1.7,14.0,474.0,416.78,325.11
2017,12,25,13,15,588.5,123.5,1.65,14.0,397.0,341.38,266.15
2017,12,25,13,30,315.0,180.0,1.6,14.0,320.0,278.87,218.66
2017,12,25,13,45,315.0,169.5,1.55,14.0,303.5,257.2,200.18
2017,12,25,14,0,315.0,159.0,1.5,14.0,287.0,234.92,180.77
2017,12,25,14,15,309.5,148.0,1.4,13.5,266.0,210.26,159.7
2017,12,25,14,30,304.0,137.0,1.3,13.0,245.0,185.48,138.46
2017,12,25,14,45,296.5,123.5,1.2,13.0,220.5,158.19,115.2
2017,12,25,15,0,289.0,110.0,1.1,13.0,196.0,131.14,92.81
2017,12,25,15,15,274.0,96.0,1.0,12.5,168.5,103.39,71.63
2017,12,25,15,30,259.0,82.0,0.9,12.0,141.0,76.72,53.56
2017,12,25,15,45,234.0,67.0,0.85,11.5,112.0,53.42,42.13
2017,12,25,16,0,209.0,52.0,0.8,11.0,83.0,39.43,29.3
2017,12,25,16,15,160.0,37.5,0.8,10.5,56.5,28.87,19.11
2017,12,25,16,30,111.0,23.0,0.8,10.0,30.0,17.91,4.68
2017,12,25,16,45,55.5,11.5,0.85,10.0,15.0,11.3,0.0
2017,12,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,7,45,226.0,14.0,0.6,9.5,36.5,86.23,22.1
2017,12,26,8,0,452.0,28.0,0.6,10.0,73.0,182.93,129.34
2017,12,26,8,15,534.5,34.0,0.65,10.0,113.0,231.83,175.68
2017,12,26,8,30,617.0,40.0,0.7,10.0,153.0,284.45,221.98
2017,12,26,8,45,667.0,44.5,0.8,10.5,193.0,325.55,258.21
2017,12,26,9,0,717.0,49.0,0.9,11.0,233.0,367.4,293.99
2017,12,26,9,15,750.5,52.5,0.85,11.5,270.5,401.06,321.73
2017,12,26,9,30,784.0,56.0,0.8,12.0,308.0,433.88,347.77
2017,12,26,9,45,799.0,60.0,0.75,13.0,339.5,457.17,364.92
2017,12,26,10,0,814.0,64.0,0.7,14.0,371.0,478.41,379.78
2017,12,26,10,15,830.5,65.5,0.8,14.5,398.5,495.42,392.75
2017,12,26,10,30,847.0,67.0,0.9,15.0,426.0,510.08,403.59
2017,12,26,10,45,857.0,68.5,1.0,15.5,446.5,518.85,409.73
2017,12,26,11,0,867.0,70.0,1.1,16.0,467.0,523.64,412.7
2017,12,26,11,15,873.5,71.0,1.15,16.0,480.5,524.8,413.18
2017,12,26,11,30,880.0,72.0,1.2,16.0,494.0,523.12,411.34
2017,12,26,11,45,882.5,72.5,1.25,16.0,500.0,516.05,405.28
2017,12,26,12,0,885.0,73.0,1.3,16.0,506.0,506.18,396.88
2017,12,26,12,15,884.0,72.5,1.35,16.0,504.5,490.88,384.12
2017,12,26,12,30,883.0,72.0,1.4,16.0,503.0,472.96,369.03
2017,12,26,12,45,882.0,71.0,1.45,16.5,494.5,452.01,350.55
2017,12,26,13,0,881.0,70.0,1.5,17.0,486.0,428.62,329.76
2017,12,26,13,15,873.5,69.0,1.5,16.5,470.0,400.42,305.86
2017,12,26,13,30,866.0,68.0,1.5,16.0,454.0,370.34,279.85
2017,12,26,13,45,852.5,66.5,1.5,16.0,430.5,334.32,248.17
2017,12,26,14,0,839.0,65.0,1.5,16.0,407.0,298.79,216.35
2017,12,26,14,15,820.5,63.0,1.35,15.5,377.5,260.66,182.45
2017,12,26,14,30,802.0,61.0,1.2,15.0,348.0,222.25,148.36
2017,12,26,14,45,770.5,59.5,1.1,15.0,312.5,182.05,113.87
2017,12,26,15,0,739.0,58.0,1.0,15.0,277.0,143.15,82.38
2017,12,26,15,15,698.5,54.0,0.95,14.0,238.5,102.79,53.83
2017,12,26,15,30,658.0,50.0,0.9,13.0,200.0,65.14,33.25
2017,12,26,15,45,585.5,45.0,0.9,12.5,159.0,31.59,22.61
2017,12,26,16,0,513.0,40.0,0.9,12.0,118.0,29.36,20.35
2017,12,26,16,15,406.0,31.5,0.95,11.5,80.5,23.86,14.82
2017,12,26,16,30,299.0,23.0,1.0,11.0,43.0,18.12,5.4
2017,12,26,16,45,149.5,11.5,1.05,10.5,21.5,11.3,0.0
2017,12,26,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,7,45,215.0,14.5,0.6,7.5,35.5,84.81,19.5
2017,12,27,8,0,430.0,29.0,0.6,8.0,71.0,180.37,128.45
2017,12,27,8,15,513.5,35.5,0.65,8.5,110.5,225.97,172.21
2017,12,27,8,30,597.0,42.0,0.7,9.0,150.0,278.97,218.62
2017,12,27,8,45,642.0,47.5,0.75,9.5,189.5,318.74,253.76
2017,12,27,9,0,687.0,53.0,0.8,10.0,229.0,359.04,288.25
2017,12,27,9,15,720.5,56.5,0.8,10.5,266.0,392.15,315.83
2017,12,27,9,30,754.0,60.0,0.8,11.0,303.0,424.47,341.86
2017,12,27,9,45,759.0,66.5,0.8,11.5,332.5,445.26,358.14
2017,12,27,10,0,764.0,73.0,0.8,12.0,362.0,463.76,372.11
2017,12,27,10,15,780.5,75.0,0.9,12.5,388.5,480.87,385.28
2017,12,27,10,30,797.0,77.0,1.0,13.0,415.0,495.76,396.39
2017,12,27,10,45,807.5,78.5,1.15,13.5,435.0,504.62,402.95
2017,12,27,11,0,818.0,80.0,1.3,14.0,455.0,510.91,407.31
2017,12,27,11,15,718.5,104.0,1.4,14.0,440.0,481.86,384.58
2017,12,27,11,30,619.0,128.0,1.5,14.0,425.0,450.12,359.71
2017,12,27,11,45,635.0,125.0,1.6,14.0,433.5,447.74,357.72
2017,12,27,12,0,651.0,122.0,1.7,14.0,442.0,443.04,353.49
2017,12,27,12,15,748.5,100.0,1.8,14.0,467.0,455.32,362.17
2017,12,27,12,30,846.0,78.0,1.9,14.0,492.0,463.0,366.5
2017,12,27,12,45,754.0,96.0,2.0,14.5,459.5,421.17,331.95
2017,12,27,13,0,662.0,114.0,2.1,15.0,427.0,381.53,299.26
2017,12,27,13,15,559.0,134.5,2.15,15.0,393.0,341.57,266.86
2017,12,27,13,30,456.0,155.0,2.2,15.0,359.0,306.19,238.32
2017,12,27,13,45,526.0,131.5,2.25,15.5,355.5,290.34,222.0
2017,12,27,14,0,596.0,108.0,2.3,16.0,352.0,269.4,200.52
2017,12,27,14,15,457.5,121.5,2.15,15.5,301.0,223.22,164.83
2017,12,27,14,30,319.0,135.0,2.0,15.0,250.0,188.21,139.53
2017,12,27,14,45,525.5,95.5,1.95,15.0,262.5,172.42,116.78
2017,12,27,15,0,732.0,56.0,1.9,15.0,275.0,141.87,81.84
2017,12,27,15,15,694.0,52.0,1.65,14.0,237.0,101.96,53.15
2017,12,27,15,30,656.0,48.0,1.4,13.0,199.0,64.53,32.19
2017,12,27,15,45,596.0,43.0,1.2,12.5,159.0,32.57,23.49
2017,12,27,16,0,536.0,38.0,1.0,12.0,119.0,30.02,20.95
2017,12,27,16,15,434.0,30.0,1.05,11.5,82.0,22.36,13.59
2017,12,27,16,30,332.0,22.0,1.1,11.0,45.0,17.04,5.29
2017,12,27,16,45,166.0,11.0,1.15,10.5,22.5,10.81,0.0
2017,12,27,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,7,45,196.0,16.0,1.0,6.5,35.0,81.33,16.41
2017,12,28,8,0,392.0,32.0,1.1,7.0,70.0,171.64,122.94
2017,12,28,8,15,481.0,39.5,1.1,7.5,110.0,221.99,170.7
2017,12,28,8,30,570.0,47.0,1.1,8.0,150.0,276.83,218.78
2017,12,28,8,45,636.0,50.5,1.15,8.5,191.5,319.47,256.37
2017,12,28,9,0,702.0,54.0,1.2,9.0,233.0,366.48,296.45
2017,12,28,9,15,737.5,57.5,1.2,9.5,271.0,400.89,325.39
2017,12,28,9,30,773.0,61.0,1.2,10.0,309.0,434.56,352.79
2017,12,28,9,45,805.0,62.0,1.2,10.5,344.0,462.7,375.06
2017,12,28,10,0,837.0,63.0,1.2,11.0,379.0,489.28,395.46
2017,12,28,10,15,852.5,64.5,1.3,11.5,406.5,506.22,408.45
2017,12,28,10,30,868.0,66.0,1.4,12.0,434.0,519.03,418.01
2017,12,28,10,45,878.0,67.5,1.5,13.0,455.0,528.28,423.73
2017,12,28,11,0,888.0,69.0,1.6,14.0,476.0,534.77,427.07
2017,12,28,11,15,894.5,70.0,1.65,14.0,490.0,536.08,427.58
2017,12,28,11,30,901.0,71.0,1.7,14.0,504.0,534.48,425.71
2017,12,28,11,45,901.0,72.0,1.8,14.5,510.0,526.69,418.37
2017,12,28,12,0,901.0,73.0,1.9,15.0,516.0,516.08,408.65
2017,12,28,12,15,900.5,73.5,1.9,15.0,515.0,501.94,396.34
2017,12,28,12,30,900.0,74.0,1.9,15.0,514.0,485.1,381.64
2017,12,28,12,45,876.5,79.0,1.95,15.5,501.5,459.46,359.4
2017,12,28,13,0,853.0,84.0,2.0,16.0,489.0,432.67,335.95
2017,12,28,13,15,844.5,83.0,1.95,16.0,473.0,404.52,311.33
2017,12,28,13,30,836.0,82.0,1.9,16.0,457.0,374.64,284.84
2017,12,28,13,45,820.5,81.0,1.9,16.0,433.5,340.95,255.08
2017,12,28,14,0,805.0,80.0,1.9,16.0,410.0,306.36,224.14
2017,12,28,14,15,769.0,72.5,1.7,15.5,369.5,259.78,184.15
2017,12,28,14,30,733.0,65.0,1.5,15.0,329.0,214.39,145.19
2017,12,28,14,45,675.0,71.0,1.35,15.0,296.0,176.88,113.99
2017,12,28,15,0,617.0,77.0,1.2,15.0,263.0,144.9,89.16
2017,12,28,15,15,578.5,71.0,1.15,14.0,226.5,107.81,62.39
2017,12,28,15,30,540.0,65.0,1.1,13.0,190.0,73.43,42.26
2017,12,28,15,45,474.5,57.5,1.05,12.5,151.5,42.56,32.38
2017,12,28,16,0,409.0,50.0,1.0,12.0,113.0,38.56,28.49
2017,12,28,16,15,313.5,38.0,1.0,11.5,77.5,29.91,20.13
2017,12,28,16,30,218.0,26.0,1.0,11.0,42.0,20.87,8.35
2017,12,28,16,45,109.0,13.0,1.05,10.5,21.0,12.78,0.0
2017,12,28,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,29,7,45,162.0,16.0,1.25,7.5,32.0,71.82,11.96
2017,12,29,8,0,324.0,32.0,1.3,8.0,64.0,150.57,107.35
2017,12,29,8,15,393.5,43.0,1.5,8.5,101.0,195.79,150.67
2017,12,29,8,30,463.0,54.0,1.7,9.0,138.0,244.63,194.04
2017,12,29,8,45,525.5,58.5,1.9,10.0,175.5,286.6,230.75
2017,12,29,9,0,588.0,63.0,2.1,11.0,213.0,330.22,267.91
2017,12,29,9,15,618.5,68.5,2.0,11.5,248.0,361.89,294.68
2017,12,29,9,30,649.0,74.0,1.9,12.0,283.0,392.96,320.07
2017,12,29,9,45,675.0,76.5,1.8,12.5,313.5,417.64,339.62
2017,12,29,10,0,701.0,79.0,1.7,13.0,344.0,440.98,357.49
2017,12,29,10,15,726.5,77.5,1.65,13.5,369.5,457.21,369.54
2017,12,29,10,30,752.0,76.0,1.6,14.0,395.0,472.76,380.7
2017,12,29,10,45,753.5,80.5,1.6,14.5,413.0,480.18,385.32
2017,12,29,11,0,755.0,85.0,1.6,15.0,431.0,485.09,387.85
2017,12,29,11,15,749.0,90.0,1.55,15.5,441.5,484.15,385.5
2017,12,29,11,30,743.0,95.0,1.5,16.0,452.0,480.9,381.27
2017,12,29,11,45,820.0,86.5,1.5,16.5,485.5,502.78,396.26
2017,12,29,12,0,897.0,78.0,1.5,17.0,519.0,520.69,407.51
2017,12,29,12,15,814.0,89.0,1.45,17.0,489.0,477.9,373.57
2017,12,29,12,30,731.0,100.0,1.4,17.0,459.0,434.43,339.3
2017,12,29,12,45,722.5,100.0,1.4,17.0,449.5,413.83,322.1
2017,12,29,13,0,714.0,100.0,1.4,17.0,440.0,391.56,303.07
2017,12,29,13,15,565.5,132.0,1.35,17.0,396.0,344.69,265.9
2017,12,29,13,30,417.0,164.0,1.3,17.0,352.0,302.46,233.01
2017,12,29,13,45,491.5,140.0,1.3,17.5,350.5,289.07,219.07
2017,12,29,14,0,566.0,116.0,1.3,18.0,349.0,270.63,199.98
2017,12,29,14,15,478.0,121.5,1.15,17.5,308.5,230.35,168.06
2017,12,29,14,30,390.0,127.0,1.0,17.0,268.0,195.99,141.66
2017,12,29,14,45,571.0,94.5,0.85,16.5,278.5,181.68,121.36
2017,12,29,15,0,752.0,62.0,0.7,16.0,289.0,153.23,89.57
2017,12,29,15,15,712.0,58.0,0.75,15.5,249.5,112.17,59.97
2017,12,29,15,30,672.0,54.0,0.8,15.0,210.0,73.77,38.0
2017,12,29,15,45,609.0,48.0,0.9,14.5,169.0,33.88,24.46
2017,12,29,16,0,546.0,42.0,1.0,14.0,128.0,30.85,21.52
2017,12,29,16,15,440.0,33.5,1.05,13.5,88.5,25.4,16.16
2017,12,29,16,30,334.0,25.0,1.1,13.0,49.0,19.75,8.01
2017,12,29,16,45,167.0,12.5,1.15,12.5,24.5,12.29,0.0
2017,12,29,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,7,45,106.0,17.0,1.3,8.5,27.5,55.91,6.84
2017,12,30,8,0,212.0,34.0,1.5,9.0,55.0,117.92,83.69
2017,12,30,8,15,258.0,49.0,1.5,9.0,86.5,155.93,120.2
2017,12,30,8,30,304.0,64.0,1.5,9.0,118.0,196.18,156.21
2017,12,30,8,45,338.5,75.5,1.5,9.5,150.0,229.63,185.81
2017,12,30,9,0,373.0,87.0,1.5,10.0,182.0,263.99,215.42
2017,12,30,9,15,391.0,99.0,1.45,10.5,212.0,292.06,239.11
2017,12,30,9,30,409.0,111.0,1.4,11.0,242.0,319.62,261.65
2017,12,30,9,45,434.0,117.0,1.4,11.5,269.0,343.33,280.67
2017,12,30,10,0,459.0,123.0,1.4,12.0,296.0,366.42,298.74
2017,12,30,10,15,589.5,103.5,1.35,12.5,342.5,417.35,338.69
2017,12,30,10,30,720.0,84.0,1.3,13.0,389.0,466.32,376.03
2017,12,30,10,45,648.5,108.0,1.3,13.5,393.0,456.36,366.55
2017,12,30,11,0,577.0,132.0,1.3,14.0,397.0,442.96,354.73
2017,12,30,11,15,618.0,124.5,1.25,14.5,416.5,453.48,361.76
2017,12,30,11,30,659.0,117.0,1.2,15.0,436.0,461.66,366.54
2017,12,30,11,45,686.0,111.5,1.2,15.5,447.0,462.19,365.48
2017,12,30,12,0,713.0,106.0,1.2,16.0,458.0,460.07,362.23
2017,12,30,12,15,658.0,121.5,1.15,16.0,446.0,437.15,343.25
2017,12,30,12,30,603.0,137.0,1.1,16.0,434.0,413.64,323.91
2017,12,30,12,45,741.5,107.0,1.1,16.5,466.0,430.27,334.12
2017,12,30,13,0,880.0,77.0,1.1,17.0,498.0,439.92,337.54
2017,12,30,13,15,871.5,76.0,1.05,17.0,481.5,411.22,312.59
2017,12,30,13,30,863.0,75.0,1.0,17.0,465.0,380.7,286.01
2017,12,30,13,45,679.0,103.5,1.0,17.0,400.5,317.72,237.34
2017,12,30,14,0,495.0,132.0,1.0,17.0,336.0,265.14,197.68
2017,12,30,14,15,514.5,118.0,0.85,16.5,317.0,237.6,173.1
2017,12,30,14,30,534.0,104.0,0.7,16.0,298.0,208.22,146.54
2017,12,30,14,45,504.0,99.5,0.6,16.0,268.5,175.18,118.89
2017,12,30,15,0,474.0,95.0,0.5,16.0,239.0,144.13,94.0
2017,12,30,15,15,447.5,85.0,0.5,15.5,206.5,110.49,69.01
2017,12,30,15,30,421.0,75.0,0.5,15.0,174.0,78.63,48.66
2017,12,30,15,45,376.0,64.0,0.55,14.5,140.0,47.84,36.8
2017,12,30,16,0,331.0,53.0,0.6,14.0,106.0,39.94,29.53
2017,12,30,16,15,264.5,39.5,0.6,13.5,73.5,30.25,20.39
2017,12,30,16,30,198.0,26.0,0.6,13.0,41.0,20.2,8.81
2017,12,30,16,45,99.0,13.0,0.6,13.0,20.5,12.78,0.0
2017,12,30,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,31,7,45,13.5,16.5,0.8,9.5,18.0,20.42,0.0
2017,12,31,8,0,27.0,33.0,0.7,10.0,36.0,44.64,29.48
2017,12,31,8,15,45.0,50.5,0.8,10.5,57.5,70.73,53.0
2017,12,31,8,30,63.0,68.0,0.9,11.0,79.0,101.58,79.73
2017,12,31,8,45,74.0,85.0,1.05,11.5,101.0,125.25,100.27
2017,12,31,9,0,85.0,102.0,1.2,12.0,123.0,149.09,120.63
2017,12,31,9,15,90.5,118.0,1.2,12.0,144.0,169.39,137.88
2017,12,31,9,30,96.0,134.0,1.2,12.0,165.0,189.53,154.69
2017,12,31,9,45,101.0,147.0,1.2,12.5,183.0,205.83,167.77
2017,12,31,10,0,106.0,160.0,1.2,13.0,201.0,221.91,180.44
2017,12,31,10,15,231.0,161.5,1.2,13.0,257.5,290.63,236.49
2017,12,31,10,30,356.0,163.0,1.2,13.0,314.0,356.26,288.72
2017,12,31,10,45,482.5,143.5,1.3,13.5,359.0,405.72,327.27
2017,12,31,11,0,609.0,124.0,1.4,14.0,404.0,452.17,362.88
2017,12,31,11,15,465.0,161.5,1.3,14.0,379.5,410.92,328.92
2017,12,31,11,30,321.0,199.0,1.2,14.0,355.0,367.4,293.63
2017,12,31,11,45,281.5,208.0,1.15,14.0,346.0,351.84,280.94
2017,12,31,12,0,242.0,217.0,1.1,14.0,337.0,335.99,267.85
2017,12,31,12,15,140.5,209.5,0.9,14.0,279.0,272.79,217.28
2017,12,31,12,30,39.0,202.0,0.7,14.0,221.0,213.62,169.91
2017,12,31,12,45,243.0,187.0,0.55,14.5,303.5,288.34,228.18
2017,12,31,13,0,447.0,172.0,0.4,15.0,386.0,351.68,273.46
2017,12,31,13,15,452.0,165.0,0.5,15.0,375.5,333.05,257.57
2017,12,31,13,30,457.0,158.0,0.6,15.0,365.0,313.04,240.87
2017,12,31,13,45,326.0,168.0,0.75,15.0,312.0,263.38,203.09
2017,12,31,14,0,195.0,178.0,0.9,15.0,259.0,221.82,172.28
2017,12,31,14,15,477.5,122.0,0.9,15.0,301.5,232.85,171.86
2017,12,31,14,30,760.0,66.0,0.9,15.0,344.0,226.05,153.73
2017,12,31,14,45,733.5,63.0,0.95,15.0,310.5,186.86,119.81
2017,12,31,15,0,707.0,60.0,1.0,15.0,277.0,148.59,88.18
2017,12,31,15,15,668.0,56.0,1.0,15.0,239.5,109.41,59.19
2017,12,31,15,30,629.0,52.0,1.0,15.0,202.0,72.81,37.27
2017,12,31,15,45,576.5,47.5,0.9,12.0,165.0,35.47,26.18
2017,12,31,16,0,524.0,43.0,0.8,9.0,128.0,31.47,22.64
2017,12,31,16,15,423.0,34.5,0.85,8.5,89.5,26.07,17.26
2017,12,31,16,30,322.0,26.0,0.9,8.0,51.0,20.45,9.69
2017,12,31,16,45,161.0,13.0,0.95,7.5,25.5,12.78,0.0
2017,12,31,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
